Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,45,179.5,12.0,4.5,6.5,25.0,103.85,0.0
2016,1,1,8,0,359.0,24.0,4.5,7.0,50.0,251.88,156.37
2016,1,1,8,15,465.5,32.0,4.55,7.0,88.5,330.21,269.0
2016,1,1,8,30,572.0,40.0,4.6,7.0,127.0,399.42,335.67
2016,1,1,8,45,629.0,45.5,4.65,7.0,167.5,445.45,378.65
2016,1,1,9,0,686.0,51.0,4.7,7.0,208.0,490.11,418.62
2016,1,1,9,15,725.0,55.0,4.7,7.0,246.5,520.51,445.2
2016,1,1,9,30,764.0,59.0,4.7,7.0,285.0,548.49,468.65
2016,1,1,9,45,792.0,61.0,4.75,7.5,319.5,564.77,480.97
2016,1,1,10,0,820.0,63.0,4.8,8.0,354.0,578.02,490.22
2016,1,1,10,15,837.5,65.0,4.75,8.0,383.0,581.84,491.94
2016,1,1,10,30,855.0,67.0,4.7,8.0,412.0,582.41,490.71
2016,1,1,10,45,863.0,69.5,4.7,8.5,433.5,574.8,481.83
2016,1,1,11,0,871.0,72.0,4.7,9.0,455.0,564.0,470.17
2016,1,1,11,15,878.5,73.0,4.65,9.0,470.0,548.13,454.9
2016,1,1,11,30,886.0,74.0,4.6,9.0,485.0,529.14,436.78
2016,1,1,11,45,886.5,75.0,4.6,9.0,492.5,503.76,413.24
2016,1,1,12,0,887.0,76.0,4.6,9.0,500.0,475.74,387.07
2016,1,1,12,15,886.5,76.0,4.55,9.0,500.5,443.81,357.07
2016,1,1,12,30,886.0,76.0,4.5,9.0,501.0,409.59,324.57
2016,1,1,12,45,887.5,74.0,4.5,9.0,494.5,373.68,290.08
2016,1,1,13,0,889.0,72.0,4.5,9.0,488.0,334.72,252.47
2016,1,1,13,15,882.0,71.5,4.5,9.0,473.5,292.93,212.47
2016,1,1,13,30,875.0,71.0,4.5,9.0,459.0,246.43,168.9
2016,1,1,13,45,861.5,70.0,4.5,9.5,437.5,200.51,127.33
2016,1,1,14,0,848.0,69.0,4.5,10.0,416.0,154.53,89.34
2016,1,1,14,15,830.5,67.0,4.5,9.5,388.0,107.61,57.91
2016,1,1,14,30,813.0,65.0,4.5,9.0,360.0,61.52,39.71
2016,1,1,14,45,786.0,62.5,4.55,9.0,326.5,49.5,39.52
2016,1,1,15,0,759.0,60.0,4.6,9.0,293.0,48.21,38.37
2016,1,1,15,15,721.5,56.5,4.6,9.0,255.0,46.08,36.4
2016,1,1,15,30,684.0,53.0,4.6,9.0,217.0,44.0,34.42
2016,1,1,15,45,624.5,48.0,4.65,9.0,176.5,40.52,31.06
2016,1,1,16,0,565.0,43.0,4.7,9.0,136.0,33.93,24.79
2016,1,1,16,15,468.5,35.0,4.8,8.5,97.5,28.04,19.03
2016,1,1,16,30,372.0,27.0,4.9,8.0,59.0,22.06,11.93
2016,1,1,16,45,186.0,13.5,5.0,8.0,29.5,10.76,0.0
2016,1,1,17,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,7.35,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,7.35,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,7.45,7.0,12.0,10.91,0.0
2016,1,2,8,0,0.0,24.0,7.5,7.0,24.0,23.62,9.39
2016,1,2,8,15,25.5,40.5,7.6,7.0,44.0,62.21,46.54
2016,1,2,8,30,51.0,57.0,7.7,7.0,64.0,95.02,76.71
2016,1,2,8,45,66.0,74.0,7.85,7.5,86.5,131.73,109.49
2016,1,2,9,0,81.0,91.0,8.0,8.0,109.0,158.44,133.35
2016,1,2,9,15,89.5,106.5,8.05,8.0,130.0,178.64,151.35
2016,1,2,9,30,98.0,122.0,8.1,8.0,151.0,198.32,168.57
2016,1,2,9,45,107.5,135.5,8.2,8.0,170.5,215.49,183.39
2016,1,2,10,0,117.0,149.0,8.3,8.0,190.0,232.06,197.47
2016,1,2,10,15,82.0,156.5,8.3,8.0,186.5,205.47,173.78
2016,1,2,10,30,47.0,164.0,8.3,8.0,183.0,189.09,158.85
2016,1,2,10,45,66.5,177.0,8.3,8.0,205.5,210.24,176.88
2016,1,2,11,0,86.0,190.0,8.3,8.0,228.0,230.23,193.71
2016,1,2,11,15,197.5,190.5,8.3,8.0,281.5,291.55,246.06
2016,1,2,11,30,309.0,191.0,8.3,8.0,335.0,346.21,291.47
2016,1,2,11,45,156.5,177.0,8.3,8.5,250.0,242.39,202.33
2016,1,2,12,0,4.0,163.0,8.3,9.0,165.0,146.83,120.67
2016,1,2,12,15,2.0,109.5,8.3,9.0,110.5,97.75,78.75
2016,1,2,12,30,0.0,56.0,8.3,9.0,56.0,49.48,37.23
2016,1,2,12,45,80.0,132.5,8.3,9.0,170.0,145.67,118.25
2016,1,2,13,0,160.0,209.0,8.3,9.0,284.0,227.45,184.82
2016,1,2,13,15,80.0,178.5,8.3,9.0,216.0,172.56,140.01
2016,1,2,13,30,0.0,148.0,8.3,9.0,148.0,127.35,104.33
2016,1,2,13,45,105.5,161.0,8.35,9.0,204.5,149.27,118.48
2016,1,2,14,0,211.0,174.0,8.4,9.0,261.0,162.29,125.01
2016,1,2,14,15,236.0,159.5,8.45,9.0,251.0,135.87,103.42
2016,1,2,14,30,261.0,145.0,8.5,9.0,241.0,110.05,86.79
2016,1,2,14,45,246.0,134.5,8.55,9.0,218.5,98.09,83.5
2016,1,2,15,0,231.0,124.0,8.6,9.0,196.0,91.27,77.38
2016,1,2,15,15,215.0,109.5,8.65,9.0,170.0,81.64,68.63
2016,1,2,15,30,199.0,95.0,8.7,9.0,144.0,71.76,59.53
2016,1,2,15,45,175.5,79.5,8.75,9.0,116.5,60.89,49.41
2016,1,2,16,0,152.0,64.0,8.8,9.0,89.0,49.72,38.9
2016,1,2,16,15,113.0,47.5,8.85,9.0,63.5,37.49,27.31
2016,1,2,16,30,74.0,31.0,8.9,9.0,38.0,24.95,14.42
2016,1,2,16,45,37.0,15.5,8.95,9.0,19.0,12.8,0.0
2016,1,2,17,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,9.15,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,9.7,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,9.9,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,10.0,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,10.1,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,10.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,10.3,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,10.45,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,10.55,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,10.6,8.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,10.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,10.65,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,10.75,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,10.75,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,10.65,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,10.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,10.4,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,10.2,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,9.75,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.0,9.05,9.0,8.0,7.28,0.0
2016,1,3,8,0,0.0,16.0,9.1,9.0,16.0,14.08,3.21
2016,1,3,8,15,0.0,29.0,9.15,9.0,29.0,25.82,15.72
2016,1,3,8,30,0.0,42.0,9.2,9.0,42.0,38.87,27.53
2016,1,3,8,45,0.0,56.5,9.25,9.0,56.5,53.28,40.39
2016,1,3,9,0,0.0,71.0,9.3,9.0,71.0,67.34,52.88
2016,1,3,9,15,0.0,85.0,9.4,9.0,85.0,80.58,64.56
2016,1,3,9,30,0.0,99.0,9.5,9.0,99.0,93.66,75.97
2016,1,3,9,45,1.0,111.5,9.6,9.0,112.0,105.57,86.29
2016,1,3,10,0,2.0,124.0,9.7,9.0,125.0,117.39,96.45
2016,1,3,10,15,1.0,117.0,9.7,9.0,117.5,107.98,88.19
2016,1,3,10,30,0.0,110.0,9.7,9.0,110.0,99.55,80.79
2016,1,3,10,45,79.0,152.0,9.75,9.5,186.5,191.07,160.1
2016,1,3,11,0,158.0,194.0,9.8,10.0,263.0,281.8,236.85
2016,1,3,11,15,95.5,190.5,9.75,10.0,232.5,231.18,192.93
2016,1,3,11,30,33.0,187.0,9.7,10.0,202.0,191.27,158.35
2016,1,3,11,45,31.5,189.0,9.7,10.0,204.0,189.21,156.4
2016,1,3,12,0,30.0,191.0,9.7,10.0,206.0,187.18,154.47
2016,1,3,12,15,15.0,160.0,9.65,10.0,167.5,147.84,121.05
2016,1,3,12,30,0.0,129.0,9.6,10.0,129.0,113.82,92.21
2016,1,3,12,45,0.0,107.0,9.55,10.5,107.0,94.4,75.5
2016,1,3,13,0,0.0,85.0,9.5,11.0,85.0,75.21,59.01
2016,1,3,13,15,0.0,70.5,9.5,11.0,70.5,62.34,48.04
2016,1,3,13,30,0.0,56.0,9.5,11.0,56.0,49.46,37.02
2016,1,3,13,45,36.0,115.0,9.55,11.5,130.0,104.6,82.58
2016,1,3,14,0,72.0,174.0,9.6,12.0,204.0,148.91,118.52
2016,1,3,14,15,36.0,117.5,9.55,11.5,132.5,100.25,79.32
2016,1,3,14,30,0.0,61.0,9.5,11.0,61.0,53.89,41.03
2016,1,3,14,45,0.0,55.5,9.5,11.0,55.5,49.0,38.73
2016,1,3,15,0,0.0,50.0,9.5,11.0,50.0,44.12,34.34
2016,1,3,15,15,0.0,43.5,9.3,11.0,43.5,38.36,29.11
2016,1,3,15,30,0.0,37.0,9.1,11.0,37.0,32.61,23.84
2016,1,3,15,45,0.0,30.0,8.95,11.0,30.0,26.42,18.13
2016,1,3,16,0,0.0,23.0,8.8,11.0,23.0,20.23,12.4
2016,1,3,16,15,0.0,16.5,8.65,11.0,16.5,14.5,7.04
2016,1,3,16,30,0.0,10.0,8.5,11.0,10.0,8.78,1.45
2016,1,3,16,45,0.0,5.0,8.4,11.0,5.0,4.38,0.0
2016,1,3,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,7,45,114.5,13.0,8.25,10.5,21.0,71.28,0.0
2016,1,4,8,0,229.0,26.0,8.2,11.0,42.0,183.88,110.3
2016,1,4,8,15,333.0,35.5,8.2,11.0,77.0,261.19,210.74
2016,1,4,8,30,437.0,45.0,8.2,11.0,112.0,335.52,280.48
2016,1,4,8,45,503.0,51.5,8.2,11.0,150.0,385.72,326.88
2016,1,4,9,0,569.0,58.0,8.2,11.0,188.0,435.47,371.39
2016,1,4,9,15,375.0,89.5,8.25,11.0,181.5,352.15,300.6
2016,1,4,9,30,181.0,121.0,8.3,11.0,175.0,247.72,210.05
2016,1,4,9,45,185.0,134.0,8.4,11.5,195.0,261.0,220.91
2016,1,4,10,0,189.0,147.0,8.5,12.0,215.0,273.48,230.71
2016,1,4,10,15,94.5,139.0,8.55,12.0,173.0,202.7,169.2
2016,1,4,10,30,0.0,131.0,8.6,12.0,131.0,120.21,97.41
2016,1,4,10,45,0.0,119.5,8.7,12.0,119.5,108.05,86.98
2016,1,4,11,0,0.0,108.0,8.8,12.0,108.0,96.66,77.2
2016,1,4,11,15,0.0,106.5,8.75,12.0,106.5,94.98,75.69
2016,1,4,11,30,0.0,105.0,8.7,12.0,105.0,93.4,74.28
2016,1,4,11,45,0.0,89.5,8.65,12.0,89.5,79.29,62.23
2016,1,4,12,0,0.0,74.0,8.6,12.0,74.0,65.46,50.43
2016,1,4,12,15,0.0,46.0,8.5,12.0,46.0,40.61,29.19
2016,1,4,12,30,0.0,18.0,8.4,12.0,18.0,15.86,7.97
2016,1,4,12,45,0.0,69.0,8.35,12.5,69.0,61.02,46.56
2016,1,4,13,0,0.0,120.0,8.3,13.0,120.0,105.36,84.09
2016,1,4,13,15,0.0,93.0,8.2,13.0,93.0,82.05,64.39
2016,1,4,13,30,0.0,66.0,8.1,13.0,66.0,58.34,44.28
2016,1,4,13,45,0.0,46.0,8.0,13.0,46.0,40.6,29.18
2016,1,4,14,0,0.0,26.0,7.9,13.0,26.0,22.91,14.04
2016,1,4,14,15,2.0,78.0,7.85,13.0,79.0,68.96,53.47
2016,1,4,14,30,4.0,130.0,7.8,13.0,132.0,108.23,86.99
2016,1,4,14,45,2.0,119.0,7.75,13.0,120.0,98.94,82.97
2016,1,4,15,0,0.0,108.0,7.7,13.0,108.0,90.06,75.12
2016,1,4,15,15,0.0,94.0,7.7,13.0,94.0,78.92,65.16
2016,1,4,15,30,0.0,80.0,7.7,13.0,80.0,67.64,54.97
2016,1,4,15,45,0.0,65.5,7.7,13.0,65.5,55.86,44.22
2016,1,4,16,0,0.0,51.0,7.7,13.0,51.0,43.93,33.24
2016,1,4,16,15,0.0,36.5,7.7,13.0,36.5,31.86,22.07
2016,1,4,16,30,0.0,22.0,7.7,13.0,22.0,19.39,10.1
2016,1,4,16,45,0.0,11.0,7.75,13.0,11.0,9.67,0.0
2016,1,4,17,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,9.2,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,4.95,12.0,1.0,0.88,0.0
2016,1,5,8,30,0.0,2.0,5.2,12.0,2.0,1.75,0.0
2016,1,5,8,45,0.0,2.5,5.5,12.0,2.5,2.19,0.0
2016,1,5,9,0,0.0,3.0,5.8,12.0,3.0,2.63,0.0
2016,1,5,9,15,0.0,3.5,5.95,12.0,3.5,3.07,0.0
2016,1,5,9,30,0.0,4.0,6.1,12.0,4.0,3.51,0.0
2016,1,5,9,45,0.0,4.5,6.3,12.0,4.5,3.95,0.0
2016,1,5,10,0,0.0,5.0,6.5,12.0,5.0,4.39,0.0
2016,1,5,10,15,2.5,74.0,6.55,12.0,75.5,66.97,52.15
2016,1,5,10,30,5.0,143.0,6.6,12.0,146.0,135.17,110.19
2016,1,5,10,45,2.5,124.5,6.65,12.0,126.0,114.29,92.25
2016,1,5,11,0,0.0,106.0,6.7,12.0,106.0,94.79,75.57
2016,1,5,11,15,18.5,148.0,6.65,12.0,157.0,143.55,116.97
2016,1,5,11,30,37.0,190.0,6.6,12.0,208.0,196.46,161.26
2016,1,5,11,45,93.5,203.5,6.55,12.0,249.0,233.12,191.65
2016,1,5,12,0,150.0,217.0,6.5,12.0,290.0,270.14,221.61
2016,1,5,12,15,98.0,209.0,6.35,11.5,257.0,228.93,187.31
2016,1,5,12,30,46.0,201.0,6.2,11.0,224.0,195.82,160.13
2016,1,5,12,45,45.5,198.5,6.1,11.0,221.0,189.28,154.42
2016,1,5,13,0,45.0,196.0,6.0,11.0,218.0,182.67,148.64
2016,1,5,13,15,160.5,192.5,5.95,11.0,266.0,205.6,163.86
2016,1,5,13,30,276.0,189.0,5.9,11.0,314.0,216.35,167.39
2016,1,5,13,45,343.0,169.0,5.9,11.5,317.5,195.71,145.75
2016,1,5,14,0,410.0,149.0,5.9,12.0,321.0,166.2,117.61
2016,1,5,14,15,205.0,106.0,5.8,12.0,192.0,98.05,70.67
2016,1,5,14,30,0.0,63.0,5.7,12.0,63.0,55.66,42.39
2016,1,5,14,45,0.0,57.0,5.6,12.0,57.0,50.33,39.78
2016,1,5,15,0,0.0,51.0,5.5,12.0,51.0,45.01,35.01
2016,1,5,15,15,286.5,58.5,5.25,12.0,130.0,42.33,32.59
2016,1,5,15,30,573.0,66.0,5.0,12.0,209.0,50.11,39.51
2016,1,5,15,45,515.0,59.5,4.8,12.0,171.0,46.06,35.68
2016,1,5,16,0,457.0,53.0,4.6,12.0,133.0,42.0,31.73
2016,1,5,16,15,362.0,44.0,4.45,11.5,96.5,35.54,25.52
2016,1,5,16,30,267.0,35.0,4.3,11.0,60.0,27.41,17.03
2016,1,5,16,45,133.5,17.5,4.15,11.0,30.0,13.76,0.0
2016,1,5,17,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,9.2,11.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,12.0,6.65,12.0,12.0,10.91,0.0
2016,1,6,8,0,0.0,24.0,6.7,12.0,24.0,23.66,9.11
2016,1,6,8,15,35.5,46.5,6.7,12.0,52.0,79.52,59.9
2016,1,6,8,30,71.0,69.0,6.7,12.0,80.0,137.01,110.64
2016,1,6,8,45,87.5,90.0,6.75,12.0,108.0,170.09,140.25
2016,1,6,9,0,104.0,111.0,6.8,12.0,136.0,202.22,168.59
2016,1,6,9,15,133.0,129.0,6.85,12.0,165.5,236.79,198.74
2016,1,6,9,30,162.0,147.0,6.9,12.0,195.0,270.94,228.03
2016,1,6,9,45,304.5,131.5,6.95,12.0,235.5,341.94,289.6
2016,1,6,10,0,447.0,116.0,7.0,12.0,276.0,416.32,352.64
2016,1,6,10,15,398.5,135.0,7.05,12.0,286.5,401.21,338.5
2016,1,6,10,30,350.0,154.0,7.1,12.0,297.0,374.76,315.21
2016,1,6,10,45,328.5,167.5,7.15,12.0,307.0,368.06,308.44
2016,1,6,11,0,307.0,181.0,7.2,12.0,317.0,360.42,300.85
2016,1,6,11,15,159.5,176.0,7.2,12.0,247.0,258.59,214.5
2016,1,6,11,30,12.0,171.0,7.2,12.0,177.0,160.5,130.91
2016,1,6,11,45,260.0,166.0,7.2,12.0,292.5,289.11,238.87
2016,1,6,12,0,508.0,161.0,7.2,12.0,408.0,391.43,320.77
2016,1,6,12,15,592.0,137.5,7.15,12.0,426.0,387.7,314.44
2016,1,6,12,30,676.0,114.0,7.1,12.0,444.0,373.58,298.65
2016,1,6,12,45,627.0,126.5,7.05,12.0,429.0,338.39,266.62
2016,1,6,13,0,578.0,139.0,7.0,12.0,414.0,305.03,236.34
2016,1,6,13,15,626.0,121.5,6.85,12.0,412.0,274.03,205.37
2016,1,6,13,30,674.0,104.0,6.7,12.0,410.0,238.2,169.88
2016,1,6,13,45,659.5,102.0,6.6,12.0,390.5,199.31,134.89
2016,1,6,14,0,645.0,100.0,6.5,12.0,371.0,160.79,102.54
2016,1,6,14,15,393.0,129.5,6.4,11.5,291.0,126.92,87.97
2016,1,6,14,30,141.0,159.0,6.3,11.0,211.0,123.26,97.78
2016,1,6,14,45,116.5,148.5,6.2,11.0,189.5,110.33,93.72
2016,1,6,15,0,92.0,138.0,6.1,11.0,168.0,106.51,90.38
2016,1,6,15,15,81.0,122.0,6.0,11.0,145.5,95.08,80.14
2016,1,6,15,30,70.0,106.0,5.9,11.0,123.0,83.39,69.54
2016,1,6,15,45,49.5,88.0,5.8,11.0,99.0,70.15,57.41
2016,1,6,16,0,29.0,70.0,5.7,11.0,75.0,56.63,44.89
2016,1,6,16,15,14.5,51.0,5.6,11.0,53.5,42.17,31.42
2016,1,6,16,30,0.0,32.0,5.5,11.0,32.0,27.56,17.33
2016,1,6,16,45,0.0,16.0,5.45,11.0,16.0,14.1,0.0
2016,1,6,17,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,7,45,113.0,13.5,0.9,10.0,21.5,71.24,0.0
2016,1,7,8,0,226.0,27.0,0.8,10.0,43.0,183.99,110.65
2016,1,7,8,15,332.5,37.0,0.75,10.0,78.5,263.64,209.55
2016,1,7,8,30,439.0,47.0,0.7,10.0,114.0,340.57,277.88
2016,1,7,8,45,508.5,53.0,0.65,10.0,153.0,392.9,322.78
2016,1,7,9,0,578.0,59.0,0.6,10.0,192.0,444.71,365.37
2016,1,7,9,15,621.0,63.5,0.65,10.0,229.5,477.52,392.22
2016,1,7,9,30,664.0,68.0,0.7,10.0,267.0,508.41,416.71
2016,1,7,9,45,706.0,69.0,0.8,10.0,302.5,532.13,435.43
2016,1,7,10,0,748.0,70.0,0.9,10.0,338.0,550.95,449.96
2016,1,7,10,15,767.5,72.0,1.0,10.0,366.5,557.13,454.27
2016,1,7,10,30,787.0,74.0,1.1,10.0,395.0,560.21,456.01
2016,1,7,10,45,801.0,75.5,1.25,10.0,418.0,556.33,452.51
2016,1,7,11,0,815.0,77.0,1.4,10.0,441.0,549.3,446.25
2016,1,7,11,15,823.5,78.0,1.45,10.0,456.5,535.53,433.88
2016,1,7,11,30,832.0,79.0,1.5,10.0,472.0,518.76,418.86
2016,1,7,11,45,838.0,79.0,1.6,10.0,481.0,496.74,399.59
2016,1,7,12,0,844.0,79.0,1.7,10.0,490.0,471.92,377.55
2016,1,7,12,15,844.5,79.0,1.8,10.0,491.5,442.04,350.89
2016,1,7,12,30,845.0,79.0,1.9,10.0,493.0,409.88,321.68
2016,1,7,12,45,849.0,76.5,2.05,10.5,488.0,374.44,288.57
2016,1,7,13,0,853.0,74.0,2.2,11.0,483.0,336.81,252.94
2016,1,7,13,15,846.5,73.0,2.25,11.0,469.5,295.61,214.51
2016,1,7,13,30,840.0,72.0,2.3,11.0,456.0,253.32,175.18
2016,1,7,13,45,829.0,71.0,2.35,11.0,435.5,209.32,135.49
2016,1,7,14,0,818.0,70.0,2.4,11.0,415.0,165.03,98.11
2016,1,7,14,15,801.0,68.0,2.4,11.0,388.0,119.35,65.11
2016,1,7,14,30,784.0,66.0,2.4,11.0,361.0,74.43,42.64
2016,1,7,14,45,760.0,63.5,2.4,11.0,329.0,49.7,39.37
2016,1,7,15,0,736.0,61.0,2.4,11.0,297.0,48.44,38.29
2016,1,7,15,15,700.5,57.5,2.35,11.0,260.0,46.34,36.39
2016,1,7,15,30,665.0,54.0,2.3,11.0,223.0,44.27,34.46
2016,1,7,15,45,609.5,49.5,2.25,11.0,184.0,37.79,28.48
2016,1,7,16,0,554.0,45.0,2.2,11.0,145.0,35.08,25.79
2016,1,7,16,15,466.5,37.5,2.2,11.0,106.5,29.71,20.57
2016,1,7,16,30,379.0,30.0,2.2,11.0,68.0,24.26,14.78
2016,1,7,16,45,189.5,15.0,2.2,11.0,34.0,11.78,0.0
2016,1,7,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.5,2.8,10.0,10.5,9.55,0.0
2016,1,8,8,0,0.0,21.0,3.1,10.0,21.0,18.94,6.42
2016,1,8,8,15,3.5,37.5,3.3,10.0,38.0,39.61,27.16
2016,1,8,8,30,7.0,54.0,3.5,10.0,55.0,58.72,44.44
2016,1,8,8,45,14.5,70.0,3.75,10.0,73.0,78.84,62.43
2016,1,8,9,0,22.0,86.0,4.0,10.0,91.0,106.45,86.7
2016,1,8,9,15,27.5,101.0,4.1,10.0,108.5,124.19,102.26
2016,1,8,9,30,33.0,116.0,4.2,10.0,126.0,141.68,117.4
2016,1,8,9,45,36.0,129.0,4.35,10.5,141.0,154.89,128.42
2016,1,8,10,0,39.0,142.0,4.5,11.0,156.0,167.89,139.08
2016,1,8,10,15,19.5,103.0,4.6,11.0,110.0,110.31,89.7
2016,1,8,10,30,0.0,64.0,4.7,11.0,64.0,56.56,43.23
2016,1,8,10,45,46.0,129.0,4.8,11.0,149.5,149.17,122.89
2016,1,8,11,0,92.0,194.0,4.9,11.0,235.0,239.01,198.28
2016,1,8,11,15,107.5,202.5,5.0,11.0,252.0,251.01,207.79
2016,1,8,11,30,123.0,211.0,5.1,11.0,269.0,268.15,221.54
2016,1,8,11,45,76.0,202.0,5.2,11.0,238.0,223.97,184.22
2016,1,8,12,0,29.0,193.0,5.3,11.0,207.0,189.22,154.97
2016,1,8,12,15,101.0,206.5,5.35,11.0,256.0,228.96,187.55
2016,1,8,12,30,173.0,220.0,5.4,11.0,305.0,265.46,216.3
2016,1,8,12,45,96.5,201.5,5.45,11.0,249.0,210.6,171.1
2016,1,8,13,0,20.0,183.0,5.5,11.0,193.0,165.01,134.33
2016,1,8,13,15,10.0,139.5,5.5,11.0,144.5,124.22,100.28
2016,1,8,13,30,0.0,96.0,5.5,11.0,96.0,84.52,66.97
2016,1,8,13,45,0.0,71.0,5.55,11.0,71.0,62.78,48.47
2016,1,8,14,0,0.0,46.0,5.6,11.0,46.0,40.59,29.46
2016,1,8,14,15,77.5,103.5,5.6,11.0,133.0,91.36,70.0
2016,1,8,14,30,155.0,161.0,5.6,11.0,220.0,126.37,99.65
2016,1,8,14,45,145.0,148.5,5.65,11.0,200.0,110.68,94.0
2016,1,8,15,0,135.0,136.0,5.7,11.0,180.0,102.17,86.49
2016,1,8,15,15,126.0,120.5,5.75,11.0,157.5,91.61,77.04
2016,1,8,15,30,117.0,105.0,5.8,11.0,135.0,80.77,67.22
2016,1,8,15,45,103.5,88.0,5.85,11.0,111.0,68.66,56.13
2016,1,8,16,0,90.0,71.0,5.9,11.0,87.0,56.24,44.62
2016,1,8,16,15,67.5,53.5,6.0,11.0,64.0,43.15,32.39
2016,1,8,16,30,45.0,36.0,6.1,11.0,41.0,29.72,19.48
2016,1,8,16,45,22.5,18.0,6.25,11.0,20.5,15.48,1.71
2016,1,8,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,9,7,45,22.0,13.0,5.45,11.0,14.5,23.35,0.0
2016,1,9,8,0,44.0,26.0,5.2,11.0,29.0,62.93,35.02
2016,1,9,8,15,84.0,42.0,4.95,11.0,53.0,107.35,83.68
2016,1,9,8,30,124.0,58.0,4.7,11.0,77.0,159.51,130.65
2016,1,9,8,45,147.5,74.5,4.45,11.5,104.0,192.23,159.88
2016,1,9,9,0,171.0,91.0,4.2,12.0,131.0,224.45,187.91
2016,1,9,9,15,184.5,106.5,4.0,12.0,156.5,248.54,208.63
2016,1,9,9,30,198.0,122.0,3.8,12.0,182.0,271.75,228.1
2016,1,9,9,45,200.0,135.0,3.6,12.0,201.5,283.79,237.73
2016,1,9,10,0,202.0,148.0,3.4,12.0,221.0,284.48,237.83
2016,1,9,10,15,109.5,151.0,3.2,12.0,191.0,226.38,187.82
2016,1,9,10,30,17.0,154.0,3.0,12.0,161.0,153.45,125.19
2016,1,9,10,45,32.5,169.5,2.8,12.0,184.0,183.57,150.44
2016,1,9,11,0,48.0,185.0,2.6,12.0,207.0,205.09,168.05
2016,1,9,11,15,78.0,198.0,2.4,12.0,235.0,230.74,188.96
2016,1,9,11,30,108.0,211.0,2.2,12.0,263.0,254.4,207.83
2016,1,9,11,45,105.5,214.5,2.05,12.0,266.0,250.66,204.03
2016,1,9,12,0,103.0,218.0,1.9,12.0,269.0,246.73,200.18
2016,1,9,12,15,188.5,214.5,1.75,12.0,308.0,277.79,224.11
2016,1,9,12,30,274.0,211.0,1.6,12.0,347.0,301.04,240.4
2016,1,9,12,45,137.0,184.0,1.5,12.0,252.0,212.34,169.49
2016,1,9,13,0,0.0,157.0,1.4,12.0,157.0,136.95,110.12
2016,1,9,13,15,46.0,179.0,1.25,12.0,200.5,165.85,132.85
2016,1,9,13,30,92.0,201.0,1.1,12.0,244.0,188.87,149.66
2016,1,9,13,45,156.0,191.5,0.95,12.0,260.0,184.19,142.56
2016,1,9,14,0,220.0,182.0,0.8,12.0,276.0,174.61,131.6
2016,1,9,14,15,181.0,172.0,0.8,12.0,246.0,149.06,113.3
2016,1,9,14,30,142.0,162.0,0.8,12.0,216.0,127.2,99.34
2016,1,9,14,45,133.0,149.5,0.8,12.0,197.0,111.29,93.71
2016,1,9,15,0,124.0,137.0,0.8,12.0,178.0,102.8,86.37
2016,1,9,15,15,116.5,121.5,0.85,12.0,156.0,92.27,77.11
2016,1,9,15,30,109.0,106.0,0.9,12.0,134.0,81.45,67.47
2016,1,9,15,45,94.0,89.0,1.0,12.0,110.5,69.37,56.53
2016,1,9,16,0,79.0,72.0,1.1,12.0,87.0,56.96,45.14
2016,1,9,16,15,58.5,54.5,1.25,12.0,64.0,43.9,33.02
2016,1,9,16,30,38.0,37.0,1.4,12.0,41.0,30.49,20.25
2016,1,9,16,45,19.0,22.0,1.55,12.0,24.0,19.02,4.71
2016,1,9,17,0,0.0,7.0,1.7,12.0,7.0,6.37,0.0
2016,1,9,17,15,0.0,3.5,1.85,12.0,3.5,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,1,10,7,45,125.5,13.0,6.9,10.0,22.0,77.73,0.0
2016,1,10,8,0,251.0,26.0,7.0,10.0,44.0,198.73,124.59
2016,1,10,8,15,353.5,36.0,7.1,10.0,80.5,276.24,224.49
2016,1,10,8,30,456.0,46.0,7.2,10.0,117.0,351.69,295.23
2016,1,10,8,45,518.5,53.0,7.3,10.0,156.0,401.56,341.43
2016,1,10,9,0,581.0,60.0,7.4,10.0,195.0,450.91,385.64
2016,1,10,9,15,622.5,64.5,7.4,10.0,232.5,483.25,414.17
2016,1,10,9,30,664.0,69.0,7.4,10.0,270.0,513.66,440.07
2016,1,10,9,45,444.0,108.0,7.45,10.5,249.5,414.64,354.1
2016,1,10,10,0,224.0,147.0,7.5,11.0,229.0,307.67,260.48
2016,1,10,10,15,214.5,161.0,7.5,11.0,244.0,311.78,263.3
2016,1,10,10,30,205.0,175.0,7.5,11.0,259.0,305.31,257.08
2016,1,10,10,45,110.5,171.5,7.5,11.0,217.5,239.74,200.25
2016,1,10,11,0,16.0,168.0,7.5,11.0,176.0,163.06,133.95
2016,1,10,11,15,16.5,174.0,7.45,11.0,182.0,167.42,137.49
2016,1,10,11,30,17.0,180.0,7.4,11.0,188.0,171.69,140.91
2016,1,10,11,45,34.0,193.5,7.4,11.5,210.0,195.57,160.6
2016,1,10,12,0,51.0,207.0,7.4,12.0,232.0,212.67,174.33
2016,1,10,12,15,25.5,177.0,7.4,12.0,189.5,170.41,138.84
2016,1,10,12,30,0.0,147.0,7.4,12.0,147.0,129.69,104.75
2016,1,10,12,45,0.0,129.5,7.4,12.0,129.5,114.01,91.56
2016,1,10,13,0,0.0,112.0,7.4,12.0,112.0,98.61,78.57
2016,1,10,13,15,0.0,102.5,7.35,12.0,102.5,90.26,71.55
2016,1,10,13,30,0.0,93.0,7.3,12.0,93.0,82.0,64.59
2016,1,10,13,45,0.0,68.0,7.25,12.0,68.0,60.12,45.99
2016,1,10,14,0,0.0,43.0,7.2,12.0,43.0,37.94,27.03
2016,1,10,14,15,0.0,50.5,7.1,12.0,50.5,44.58,32.78
2016,1,10,14,30,0.0,58.0,7.0,12.0,58.0,51.22,38.55
2016,1,10,14,45,0.0,53.0,6.95,12.0,53.0,46.78,36.56
2016,1,10,15,0,0.0,48.0,6.9,12.0,48.0,42.35,32.6
2016,1,10,15,15,0.0,42.0,6.85,11.5,42.0,37.03,27.88
2016,1,10,15,30,0.0,36.0,6.8,11.0,36.0,31.72,23.1
2016,1,10,15,45,0.0,30.0,6.8,11.0,30.0,26.41,18.22
2016,1,10,16,0,0.0,24.0,6.8,11.0,24.0,21.11,13.3
2016,1,10,16,15,0.0,18.0,6.85,11.0,18.0,15.82,8.36
2016,1,10,16,30,0.0,12.0,6.9,11.0,12.0,10.54,3.36
2016,1,10,16,45,0.0,7.0,7.0,11.0,7.0,6.14,0.0
2016,1,10,17,0,0.0,2.0,7.1,11.0,2.0,1.82,0.0
2016,1,10,17,15,0.0,1.0,7.15,11.0,1.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.0,7.3,11.0,8.0,7.28,0.0
2016,1,11,8,0,0.0,16.0,7.3,11.0,16.0,14.08,3.56
2016,1,11,8,15,0.0,30.0,7.3,11.0,30.0,26.87,16.53
2016,1,11,8,30,0.0,44.0,7.3,11.0,44.0,41.09,29.24
2016,1,11,8,45,0.0,59.0,7.3,11.0,59.0,56.01,42.45
2016,1,11,9,0,0.0,74.0,7.3,11.0,74.0,70.56,55.28
2016,1,11,9,15,0.0,88.0,7.3,11.0,88.0,83.71,66.77
2016,1,11,9,30,0.0,102.0,7.3,11.0,102.0,96.71,78.0
2016,1,11,9,45,0.5,114.5,7.35,11.0,114.5,108.26,87.89
2016,1,11,10,0,1.0,127.0,7.4,11.0,127.0,119.75,97.64
2016,1,11,10,15,5.5,138.5,7.4,11.0,140.5,132.55,108.51
2016,1,11,10,30,10.0,150.0,7.4,11.0,154.0,145.19,119.17
2016,1,11,10,45,10.0,156.5,7.4,11.0,161.0,149.98,123.03
2016,1,11,11,0,10.0,163.0,7.4,11.0,168.0,154.79,126.92
2016,1,11,11,15,5.0,148.0,7.35,11.0,150.5,136.41,111.14
2016,1,11,11,30,0.0,133.0,7.3,11.0,133.0,119.05,96.27
2016,1,11,11,45,10.0,160.5,7.3,11.5,165.5,148.69,121.12
2016,1,11,12,0,20.0,188.0,7.3,12.0,198.0,177.18,144.67
2016,1,11,12,15,15.0,183.0,7.25,12.0,190.5,168.76,137.48
2016,1,11,12,30,10.0,178.0,7.2,12.0,183.0,160.81,130.78
2016,1,11,12,45,51.0,196.5,7.15,12.0,221.5,190.93,155.3
2016,1,11,13,0,92.0,215.0,7.1,12.0,260.0,214.9,174.03
2016,1,11,13,15,47.5,187.0,7.05,12.0,210.5,173.18,139.95
2016,1,11,13,30,3.0,159.0,7.0,12.0,161.0,137.57,111.48
2016,1,11,13,45,2.5,153.5,7.0,12.0,155.0,131.79,106.74
2016,1,11,14,0,2.0,148.0,7.0,12.0,149.0,126.0,101.99
2016,1,11,14,15,7.0,145.0,6.9,12.0,148.0,122.57,99.02
2016,1,11,14,30,12.0,142.0,6.8,12.0,147.0,118.32,95.53
2016,1,11,14,45,9.0,130.5,6.75,12.0,134.5,107.77,91.07
2016,1,11,15,0,6.0,119.0,6.7,12.0,122.0,98.57,82.97
