Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,298.5,92.5,6.65,12.0,173.0,66.3,54.12
2016,1,11,15,30,591.0,66.0,6.6,12.0,224.0,49.42,38.92
2016,1,11,15,45,533.5,60.5,6.55,12.0,185.5,46.18,35.89
2016,1,11,16,0,476.0,55.0,6.5,12.0,147.0,42.99,32.77
2016,1,11,16,15,394.5,46.5,6.5,12.0,110.0,37.06,27.06
2016,1,11,16,30,313.0,38.0,6.5,12.0,73.0,31.05,20.92
2016,1,11,16,45,156.5,26.0,6.5,12.0,43.5,20.4,7.58
2016,1,11,17,0,0.0,14.0,6.5,12.0,14.0,12.73,0.0
2016,1,11,17,15,0.0,7.0,6.55,12.0,7.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,12,7,45,46.5,13.5,7.95,11.0,16.5,36.82,0.0
2016,1,12,8,0,93.0,27.0,7.9,11.0,33.0,101.74,62.63
2016,1,12,8,15,146.0,42.0,7.85,11.0,60.5,153.26,122.43
2016,1,12,8,30,199.0,57.0,7.8,11.0,88.0,202.26,168.04
2016,1,12,8,45,232.0,71.5,7.8,11.0,118.0,239.14,201.86
2016,1,12,9,0,265.0,86.0,7.8,11.0,148.0,275.79,234.67
2016,1,12,9,15,284.0,99.5,7.75,11.0,177.0,301.84,257.6
2016,1,12,9,30,303.0,113.0,7.7,11.0,206.0,326.89,279.04
2016,1,12,9,45,319.5,124.5,7.7,11.5,232.0,346.67,295.04
2016,1,12,10,0,336.0,136.0,7.7,12.0,258.0,365.09,309.48
2016,1,12,10,15,291.5,154.0,7.65,12.0,266.5,352.01,297.07
2016,1,12,10,30,247.0,172.0,7.6,12.0,275.0,337.94,283.87
2016,1,12,10,45,153.5,181.5,7.6,12.0,247.0,276.33,230.65
2016,1,12,11,0,60.0,191.0,7.6,12.0,219.0,218.53,180.59
2016,1,12,11,15,30.0,151.5,7.6,12.0,165.5,158.54,129.68
2016,1,12,11,30,0.0,112.0,7.6,12.0,112.0,99.78,79.57
2016,1,12,11,45,0.0,135.0,7.6,12.0,135.0,120.43,97.01
2016,1,12,12,0,0.0,158.0,7.6,12.0,158.0,140.71,114.05
2016,1,12,12,15,28.5,185.5,7.6,12.0,199.5,179.63,146.59
2016,1,12,12,30,57.0,213.0,7.6,12.0,241.0,212.24,173.34
2016,1,12,12,45,28.5,143.0,7.65,12.0,157.0,137.03,110.48
2016,1,12,13,0,0.0,73.0,7.7,12.0,73.0,64.58,49.62
2016,1,12,13,15,9.5,125.0,7.8,12.0,129.5,112.15,89.82
2016,1,12,13,30,19.0,177.0,7.9,12.0,186.0,156.01,126.5
2016,1,12,13,45,43.5,180.5,8.05,12.5,200.0,158.15,127.03
2016,1,12,14,0,68.0,184.0,8.2,13.0,214.0,159.02,126.45
2016,1,12,14,15,65.5,173.0,8.35,13.0,200.5,144.26,114.52
2016,1,12,14,30,63.0,162.0,8.5,13.0,187.0,129.74,103.44
2016,1,12,14,45,60.5,149.0,8.65,13.0,171.0,115.38,97.51
2016,1,12,15,0,58.0,136.0,8.8,13.0,155.0,106.05,89.33
2016,1,12,15,15,53.0,120.5,8.95,13.0,136.5,94.94,79.48
2016,1,12,15,30,48.0,105.0,9.1,13.0,118.0,83.58,69.28
2016,1,12,15,45,40.5,88.5,9.25,13.0,98.5,71.3,58.15
2016,1,12,16,0,33.0,72.0,9.4,13.0,79.0,58.77,46.64
2016,1,12,16,15,19.5,55.5,9.55,13.0,59.5,45.96,34.79
2016,1,12,16,30,6.0,39.0,9.7,13.0,40.0,33.32,22.85
2016,1,12,16,45,3.0,23.5,9.85,13.0,24.0,20.46,8.35
2016,1,12,17,0,0.0,8.0,10.0,13.0,8.0,7.28,0.0
2016,1,12,17,15,0.0,4.0,10.15,13.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,11.05,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,11.15,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,10.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,9.3,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.85,13.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,56.5,16.0,7.55,13.0,20.5,44.46,0.0
2016,1,13,8,0,113.0,32.0,7.7,13.0,41.0,123.6,77.74
2016,1,13,8,15,211.5,46.5,7.85,13.0,75.5,210.23,168.47
2016,1,13,8,30,310.0,61.0,8.0,13.0,110.0,285.66,237.08
2016,1,13,8,45,385.0,70.0,8.2,13.0,148.5,342.01,288.0
2016,1,13,9,0,460.0,79.0,8.4,13.0,187.0,399.2,338.46
2016,1,13,9,15,508.0,85.5,8.55,13.0,224.5,439.46,373.47
2016,1,13,9,30,556.0,92.0,8.7,13.0,262.0,476.57,404.98
2016,1,13,9,45,626.5,88.0,8.85,13.0,300.5,514.23,436.65
2016,1,13,10,0,697.0,84.0,9.0,13.0,339.0,548.58,464.93
2016,1,13,10,15,718.5,86.5,9.05,13.0,368.5,556.87,470.76
2016,1,13,10,30,740.0,89.0,9.1,13.0,398.0,562.2,473.88
2016,1,13,10,45,748.5,93.0,9.2,13.0,420.5,558.36,469.23
2016,1,13,11,0,757.0,97.0,9.3,13.0,443.0,551.58,461.95
2016,1,13,11,15,767.0,98.5,9.2,13.0,459.5,539.99,450.37
2016,1,13,11,30,777.0,100.0,9.1,13.0,476.0,525.45,436.11
2016,1,13,11,45,773.0,103.5,9.05,13.0,484.0,502.91,415.03
2016,1,13,12,0,769.0,107.0,9.0,13.0,492.0,478.12,391.79
2016,1,13,12,15,770.5,107.5,8.85,12.5,494.0,450.76,366.65
2016,1,13,12,30,772.0,108.0,8.7,12.0,496.0,421.19,339.1
2016,1,13,12,45,594.5,146.5,8.6,12.0,443.5,357.68,285.24
2016,1,13,13,0,417.0,185.0,8.5,12.0,391.0,301.1,238.66
2016,1,13,13,15,265.0,197.0,8.3,12.0,327.0,244.01,192.9
2016,1,13,13,30,113.0,209.0,8.1,12.0,263.0,200.79,160.58
2016,1,13,13,45,441.0,149.5,7.9,12.0,345.0,207.47,152.02
2016,1,13,14,0,769.0,90.0,7.7,12.0,427.0,189.41,120.93
2016,1,13,14,15,752.0,87.5,7.35,12.0,401.0,140.23,82.29
2016,1,13,14,30,735.0,85.0,7.0,12.0,375.0,96.21,55.8
2016,1,13,14,45,728.5,78.5,6.7,12.0,345.0,55.69,44.53
2016,1,13,15,0,722.0,72.0,6.4,12.0,315.0,51.93,41.21
2016,1,13,15,15,686.5,68.0,6.2,12.0,278.5,49.86,39.37
2016,1,13,15,30,651.0,64.0,6.0,12.0,242.0,47.83,37.51
2016,1,13,15,45,606.0,58.0,5.8,12.0,203.0,44.14,34.09
2016,1,13,16,0,561.0,52.0,5.6,12.0,164.0,40.41,30.53
2016,1,13,16,15,477.5,44.5,5.4,11.5,124.0,35.22,25.59
2016,1,13,16,30,394.0,37.0,5.2,11.0,84.0,29.99,20.32
2016,1,13,16,45,255.0,26.0,5.05,11.0,51.5,21.3,9.76
2016,1,13,17,0,116.0,15.0,4.9,11.0,19.0,13.64,0.0
2016,1,13,17,15,58.0,7.5,4.8,11.0,9.5,6.82,0.0
2016,1,13,17,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.0,7.05,10.5,4.0,3.64,0.0
2016,1,14,8,0,0.0,8.0,7.3,11.0,8.0,7.02,0.0
2016,1,14,8,15,0.0,14.5,7.45,11.0,14.5,12.74,4.9
2016,1,14,8,30,0.0,21.0,7.6,11.0,21.0,18.47,10.07
2016,1,14,8,45,0.0,28.0,7.75,11.0,28.0,24.65,15.57
2016,1,14,9,0,0.0,35.0,7.9,11.0,35.0,30.84,21.05
2016,1,14,9,15,0.0,41.5,8.15,11.0,41.5,36.59,26.11
2016,1,14,9,30,0.0,48.0,8.4,11.0,48.0,42.35,31.12
2016,1,14,9,45,0.0,53.5,8.65,11.5,53.5,47.23,35.26
2016,1,14,10,0,0.0,59.0,8.9,12.0,59.0,52.11,39.34
2016,1,14,10,15,0.0,71.0,8.9,12.0,71.0,62.78,48.44
2016,1,14,10,30,0.0,83.0,8.9,12.0,83.0,73.69,57.71
2016,1,14,10,45,0.0,96.5,8.9,12.0,96.5,86.12,68.24
2016,1,14,11,0,0.0,110.0,8.9,12.0,110.0,98.47,78.65
2016,1,14,11,15,0.0,101.0,8.65,12.0,101.0,89.89,71.26
2016,1,14,11,30,0.0,92.0,8.4,12.0,92.0,81.58,64.13
2016,1,14,11,45,0.0,93.5,8.2,12.0,93.5,82.89,65.19
2016,1,14,12,0,0.0,95.0,8.0,12.0,95.0,84.18,66.26
2016,1,14,12,15,0.0,66.0,8.05,12.0,66.0,58.36,44.28
2016,1,14,12,30,0.0,37.0,8.1,12.0,37.0,32.66,22.34
2016,1,14,12,45,0.0,54.5,8.2,12.0,54.5,48.16,35.6
2016,1,14,13,0,0.0,72.0,8.3,12.0,72.0,63.69,48.87
2016,1,14,13,15,0.0,59.5,8.35,12.0,59.5,52.58,39.42
2016,1,14,13,30,0.0,47.0,8.4,12.0,47.0,41.5,29.97
2016,1,14,13,45,0.0,38.5,8.5,12.0,38.5,33.97,23.55
2016,1,14,14,0,0.0,30.0,8.6,12.0,30.0,26.44,17.12
2016,1,14,14,15,0.0,36.5,8.45,12.0,36.5,32.18,22.1
2016,1,14,14,30,0.0,43.0,8.3,12.0,43.0,37.93,27.09
2016,1,14,14,45,0.0,39.0,8.2,12.0,39.0,34.38,25.38
2016,1,14,15,0,0.0,35.0,8.1,12.0,35.0,30.84,22.22
2016,1,14,15,15,0.0,31.0,7.8,12.0,31.0,27.3,19.04
2016,1,14,15,30,0.0,27.0,7.5,12.0,27.0,23.76,15.83
2016,1,14,15,45,0.0,22.5,7.25,12.0,22.5,19.79,12.2
2016,1,14,16,0,0.0,18.0,7.0,12.0,18.0,15.82,8.54
2016,1,14,16,15,0.0,13.5,6.65,12.0,13.5,11.85,4.86
2016,1,14,16,30,0.0,9.0,6.3,12.0,9.0,7.9,1.18
2016,1,14,16,45,0.0,5.5,6.0,12.5,5.5,4.82,0.0
2016,1,14,17,0,0.0,2.0,5.7,13.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,5.45,13.0,1.0,0.91,0.0
2016,1,14,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,7,45,82.5,14.0,3.05,11.0,20.0,56.68,0.0
2016,1,15,8,0,165.0,28.0,3.2,11.0,40.0,157.15,104.11
2016,1,15,8,15,234.5,41.5,3.4,11.0,72.0,216.58,174.68
2016,1,15,8,30,304.0,55.0,3.6,11.0,104.0,275.06,228.51
2016,1,15,8,45,345.5,67.0,3.85,11.0,138.0,315.74,265.47
2016,1,15,9,0,387.0,79.0,4.1,11.0,172.0,356.23,301.2
2016,1,15,9,15,415.5,89.5,4.3,11.0,205.0,385.97,326.98
2016,1,15,9,30,444.0,100.0,4.5,11.0,238.0,414.38,350.95
2016,1,15,9,45,461.0,107.5,4.7,11.0,265.0,430.37,364.13
2016,1,15,10,0,478.0,115.0,4.9,11.0,292.0,444.55,375.47
2016,1,15,10,15,452.5,131.0,5.0,11.0,309.5,439.76,370.3
2016,1,15,10,30,427.0,147.0,5.1,11.0,327.0,433.02,363.48
2016,1,15,10,45,374.0,166.5,5.25,11.5,330.5,402.13,336.15
2016,1,15,11,0,321.0,186.0,5.4,12.0,334.0,381.62,317.26
2016,1,15,11,15,289.0,198.5,5.45,12.0,335.5,365.73,302.96
2016,1,15,11,30,257.0,211.0,5.5,12.0,337.0,349.76,288.65
2016,1,15,11,45,526.0,153.0,5.55,12.0,417.0,426.3,350.95
2016,1,15,12,0,795.0,95.0,5.6,12.0,497.0,484.14,395.08
2016,1,15,12,15,794.5,95.0,5.6,12.0,498.0,455.34,368.31
2016,1,15,12,30,794.0,95.0,5.6,12.0,499.0,424.41,339.51
2016,1,15,12,45,807.5,89.0,5.7,12.0,496.0,391.13,308.13
2016,1,15,13,0,821.0,83.0,5.8,12.0,493.0,355.07,273.66
2016,1,15,13,15,812.5,82.0,5.8,12.0,479.5,314.35,235.19
2016,1,15,13,30,804.0,81.0,5.8,12.0,466.0,272.75,195.86
2016,1,15,13,45,795.5,78.5,5.85,12.5,446.0,229.15,155.15
2016,1,15,14,0,787.0,76.0,5.9,13.0,426.0,185.12,115.93
2016,1,15,14,15,770.0,74.0,5.9,13.0,400.0,140.34,80.6
2016,1,15,14,30,753.0,72.0,5.9,13.0,374.0,96.35,53.31
2016,1,15,14,45,726.5,70.0,5.95,13.0,341.5,53.92,42.76
2016,1,15,15,0,700.0,68.0,6.0,13.0,309.0,53.2,42.18
2016,1,15,15,15,666.5,64.5,6.0,12.5,273.5,46.81,36.55
2016,1,15,15,30,633.0,61.0,6.0,12.0,238.0,45.1,35.08
2016,1,15,15,45,577.5,57.0,6.05,12.0,199.0,42.94,33.04
2016,1,15,16,0,522.0,53.0,6.1,12.0,160.0,40.86,30.97
2016,1,15,16,15,444.5,45.5,6.2,12.0,121.5,35.74,26.06
2016,1,15,16,30,367.0,38.0,6.3,12.0,83.0,30.57,20.88
2016,1,15,16,45,183.5,29.0,6.4,12.0,51.5,22.68,11.79
2016,1,15,17,0,0.0,20.0,6.5,12.0,20.0,16.91,0.0
2016,1,15,17,15,0.0,10.0,6.55,12.0,10.0,9.1,0.0
2016,1,15,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,7,45,26.5,14.0,5.1,13.5,16.0,26.9,0.0
2016,1,16,8,0,53.0,28.0,5.1,14.0,32.0,72.24,45.19
2016,1,16,8,15,92.0,45.0,5.0,14.0,57.5,116.99,91.48
2016,1,16,8,30,131.0,62.0,4.9,14.0,83.0,170.8,139.18
2016,1,16,8,45,151.5,79.0,4.85,14.0,110.0,202.68,167.69
2016,1,16,9,0,172.0,96.0,4.8,14.0,137.0,234.02,195.08
2016,1,16,9,15,186.5,112.0,4.65,14.0,163.5,259.55,216.88
2016,1,16,9,30,201.0,128.0,4.5,14.0,190.0,284.22,237.39
2016,1,16,9,45,212.0,140.5,4.4,14.0,212.5,301.35,251.27
2016,1,16,10,0,223.0,153.0,4.3,14.0,235.0,317.52,264.05
2016,1,16,10,15,144.5,165.5,4.1,14.0,220.5,266.49,220.28
2016,1,16,10,30,66.0,178.0,3.9,14.0,206.0,217.33,178.04
2016,1,16,10,45,163.0,187.0,3.75,14.0,261.5,289.66,238.36
2016,1,16,11,0,260.0,196.0,3.6,14.0,317.0,357.58,293.24
2016,1,16,11,15,344.5,188.5,3.45,14.0,354.5,387.7,316.77
2016,1,16,11,30,429.0,181.0,3.3,14.0,392.0,421.15,342.18
2016,1,16,11,45,421.0,190.0,3.15,14.0,400.5,409.49,330.95
2016,1,16,12,0,413.0,199.0,3.0,14.0,409.0,396.57,318.82
2016,1,16,12,15,221.5,201.0,2.85,14.0,314.0,289.11,232.27
2016,1,16,12,30,30.0,203.0,2.7,14.0,219.0,193.25,155.23
2016,1,16,12,45,174.5,206.0,2.6,14.0,294.0,249.01,198.65
2016,1,16,13,0,319.0,209.0,2.5,14.0,369.0,290.92,228.11
2016,1,16,13,15,323.0,202.5,2.5,14.0,361.0,268.7,207.96
2016,1,16,13,30,327.0,196.0,2.5,14.0,353.0,245.65,187.24
2016,1,16,13,45,221.5,196.0,2.55,14.0,300.5,205.92,157.42
2016,1,16,14,0,116.0,196.0,2.6,14.0,248.0,174.11,135.42
2016,1,16,14,15,110.5,185.5,2.7,14.0,233.0,155.92,121.05
2016,1,16,14,30,105.0,175.0,2.8,14.0,218.0,138.23,107.97
2016,1,16,14,45,101.0,160.5,2.9,14.0,199.0,118.65,99.64
2016,1,16,15,0,97.0,146.0,3.0,14.0,180.0,108.73,91.09
2016,1,16,15,15,349.0,107.5,3.15,14.0,209.5,76.8,62.98
2016,1,16,15,30,601.0,69.0,3.3,14.0,239.0,51.2,40.23
2016,1,16,15,45,548.0,63.5,3.5,14.0,200.5,48.04,37.34
2016,1,16,16,0,495.0,58.0,3.7,14.0,162.0,44.91,34.35
2016,1,16,16,15,416.0,50.0,4.0,14.0,123.5,39.5,29.19
2016,1,16,16,30,337.0,42.0,4.3,14.0,85.0,34.04,23.77
2016,1,16,16,45,168.5,32.0,4.65,14.0,53.5,24.99,13.89
2016,1,16,17,0,0.0,22.0,5.0,14.0,22.0,18.45,0.0
2016,1,16,17,15,0.0,11.0,5.25,14.0,11.0,10.01,0.0
2016,1,16,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,8.8,14.0,1.0,0.91,0.0
2016,1,17,8,0,0.0,2.0,8.8,14.0,2.0,1.75,0.0
2016,1,17,8,15,0.0,4.0,8.7,14.0,4.0,3.5,0.0
2016,1,17,8,30,0.0,6.0,8.6,14.0,6.0,5.26,0.0
2016,1,17,8,45,0.0,8.0,8.55,14.0,8.0,7.02,0.33
2016,1,17,9,0,0.0,10.0,8.5,14.0,10.0,8.78,1.87
2016,1,17,9,15,0.0,11.5,8.45,14.0,11.5,10.1,3.03
2016,1,17,9,30,0.0,13.0,8.4,14.0,13.0,11.43,4.18
2016,1,17,9,45,0.0,15.0,8.35,14.0,15.0,13.19,5.69
2016,1,17,10,0,0.0,17.0,8.3,14.0,17.0,14.96,7.19
2016,1,17,10,15,0.0,40.0,8.4,14.0,40.0,35.27,24.58
2016,1,17,10,30,0.0,63.0,8.5,14.0,63.0,55.67,41.92
2016,1,17,10,45,0.0,79.5,8.6,14.0,79.5,70.35,54.31
2016,1,17,11,0,0.0,96.0,8.7,14.0,96.0,85.43,67.0
2016,1,17,11,15,0.0,102.0,8.65,14.0,102.0,90.79,71.44
2016,1,17,11,30,0.0,108.0,8.6,14.0,108.0,96.11,75.85
2016,1,17,11,45,0.0,82.0,8.55,14.0,82.0,72.59,55.96
2016,1,17,12,0,0.0,56.0,8.5,14.0,56.0,49.49,36.4
2016,1,17,12,15,0.0,49.0,8.45,14.0,49.0,43.28,31.14
2016,1,17,12,30,0.0,42.0,8.4,14.0,42.0,37.08,25.88
2016,1,17,12,45,0.0,41.5,8.35,14.0,41.5,36.64,25.51
2016,1,17,13,0,0.0,41.0,8.3,14.0,41.0,36.2,25.15
2016,1,17,13,15,0.0,57.5,8.2,14.0,57.5,50.81,37.57
2016,1,17,13,30,0.0,74.0,8.1,14.0,74.0,65.46,50.03
2016,1,17,13,45,0.0,48.5,8.0,14.0,48.5,42.82,30.86
2016,1,17,14,0,0.0,23.0,7.9,14.0,23.0,20.27,11.67
2016,1,17,14,15,0.0,29.0,7.85,14.0,29.0,25.56,16.22
2016,1,17,14,30,0.0,35.0,7.8,14.0,35.0,30.85,20.79
2016,1,17,14,45,0.0,32.0,7.75,14.0,32.0,28.2,19.61
2016,1,17,15,0,0.0,29.0,7.7,14.0,29.0,25.54,17.26
2016,1,17,15,15,0.0,25.5,7.5,14.0,25.5,22.44,14.51
2016,1,17,15,30,0.0,22.0,7.3,14.0,22.0,19.35,11.73
2016,1,17,15,45,0.0,18.5,7.15,14.0,18.5,16.26,8.93
2016,1,17,16,0,0.0,15.0,7.0,14.0,15.0,13.18,6.1
2016,1,17,16,15,0.0,11.5,6.8,14.0,11.5,10.09,3.27
2016,1,17,16,30,0.0,8.0,6.6,14.0,8.0,7.02,0.43
2016,1,17,16,45,0.0,5.0,6.45,14.0,5.0,4.38,0.0
2016,1,17,17,0,0.0,2.0,6.3,14.0,2.0,1.75,0.0
2016,1,17,17,15,0.0,1.0,5.95,14.0,1.0,0.91,0.0
2016,1,17,17,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,18,7,45,177.0,12.5,3.95,11.5,27.0,106.64,0.0
2016,1,18,8,0,354.0,25.0,4.1,12.0,54.0,263.88,185.46
2016,1,18,8,15,451.5,32.5,4.25,12.0,92.5,335.01,272.04
2016,1,18,8,30,549.0,40.0,4.4,12.0,131.0,402.52,334.64
2016,1,18,8,45,599.5,46.5,4.55,12.0,171.0,447.76,375.9
2016,1,18,9,0,650.0,53.0,4.7,12.0,211.0,491.98,414.64
2016,1,18,9,15,687.0,56.5,4.8,12.0,250.0,522.67,440.97
2016,1,18,9,30,724.0,60.0,4.9,12.0,289.0,551.14,464.52
2016,1,18,9,45,488.5,106.0,5.0,12.5,268.0,450.05,378.72
2016,1,18,10,0,253.0,152.0,5.1,13.0,247.0,336.59,281.61
2016,1,18,10,15,233.0,167.0,5.15,13.0,260.5,334.97,279.54
2016,1,18,10,30,213.0,182.0,5.2,13.0,274.0,322.36,268.22
2016,1,18,10,45,141.5,191.5,5.3,13.0,254.0,282.45,233.74
2016,1,18,11,0,70.0,201.0,5.4,13.0,234.0,235.69,193.66
2016,1,18,11,15,58.5,204.0,5.45,13.0,232.5,227.67,186.57
2016,1,18,11,30,47.0,207.0,5.5,13.0,231.0,220.13,179.89
2016,1,18,11,45,66.0,217.0,5.55,13.0,251.0,235.63,192.52
2016,1,18,12,0,85.0,227.0,5.6,13.0,271.0,249.52,203.61
2016,1,18,12,15,66.0,221.5,5.55,13.0,256.0,230.15,187.22
2016,1,18,12,30,47.0,216.0,5.5,13.0,241.0,212.2,172.2
2016,1,18,12,45,64.0,220.0,5.45,13.0,253.0,217.72,176.3
2016,1,18,13,0,81.0,224.0,5.4,13.0,265.0,221.45,178.66
2016,1,18,13,15,84.0,219.0,5.25,13.0,261.0,211.78,170.1
2016,1,18,13,30,87.0,214.0,5.1,13.0,257.0,201.7,161.18
2016,1,18,13,45,54.0,193.5,5.0,13.0,220.0,171.99,137.45
2016,1,18,14,0,21.0,173.0,4.9,13.0,183.0,149.29,119.96
2016,1,18,14,15,11.5,157.0,4.75,13.0,162.5,133.24,107.11
2016,1,18,14,30,2.0,141.0,4.6,13.0,142.0,118.34,95.18
2016,1,18,14,45,1.0,126.5,4.45,13.0,127.0,105.84,88.83
2016,1,18,15,0,0.0,112.0,4.3,13.0,112.0,94.29,78.72
2016,1,18,15,15,0.0,99.0,4.2,13.0,99.0,83.85,69.53
2016,1,18,15,30,0.0,86.0,4.1,13.0,86.0,73.29,60.13
2016,1,18,15,45,0.0,72.5,4.1,13.0,72.5,62.23,50.18
2016,1,18,16,0,0.0,59.0,4.1,13.0,59.0,51.05,39.99
2016,1,18,16,15,0.0,45.5,4.0,13.0,45.5,39.74,29.61
2016,1,18,16,30,0.0,32.0,3.9,13.0,32.0,28.23,18.97
2016,1,18,16,45,0.0,20.0,3.85,13.0,20.0,17.61,8.67
2016,1,18,17,0,0.0,8.0,3.8,13.0,8.0,7.02,0.0
2016,1,18,17,15,0.0,4.0,3.75,13.0,4.0,3.64,0.0
2016,1,18,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,1,19,7,45,67.5,17.0,10.1,13.5,22.5,51.93,0.0
2016,1,19,8,0,135.0,34.0,10.0,14.0,45.0,142.3,98.98
2016,1,19,8,15,232.0,47.5,9.95,14.0,80.5,225.76,182.67
2016,1,19,8,30,329.0,61.0,9.9,14.0,116.0,301.0,250.77
2016,1,19,8,45,369.0,75.0,9.85,14.0,153.0,343.95,289.9
2016,1,19,9,0,409.0,89.0,9.8,14.0,190.0,386.47,327.46
2016,1,19,9,15,458.0,96.5,9.7,14.0,227.5,425.92,361.63
2016,1,19,9,30,507.0,104.0,9.6,14.0,265.0,464.33,394.03
2016,1,19,9,45,528.0,113.0,9.5,14.5,297.5,484.94,409.92
2016,1,19,10,0,549.0,122.0,9.4,15.0,330.0,503.4,423.53
2016,1,19,10,15,574.5,126.5,9.2,15.0,360.0,517.3,433.89
2016,1,19,10,30,600.0,131.0,9.0,15.0,390.0,533.15,445.43
2016,1,19,10,45,610.5,137.0,8.85,15.0,412.5,534.23,444.73
2016,1,19,11,0,621.0,143.0,8.7,15.0,435.0,532.58,441.66
2016,1,19,11,15,633.5,145.5,8.6,14.5,452.5,525.93,435.34
2016,1,19,11,30,646.0,148.0,8.5,14.0,470.0,516.47,426.49
2016,1,19,11,45,673.5,142.0,8.45,14.0,484.0,503.95,414.29
2016,1,19,12,0,701.0,136.0,8.4,14.0,498.0,487.85,398.75
2016,1,19,12,15,685.5,131.5,8.3,14.0,486.5,449.71,365.03
2016,1,19,12,30,670.0,127.0,8.2,14.0,475.0,410.82,330.35
2016,1,19,12,45,727.5,116.5,8.15,14.0,491.5,394.37,312.56
2016,1,19,13,0,785.0,106.0,8.1,14.0,508.0,372.08,288.85
2016,1,19,13,15,778.5,105.0,7.9,14.0,495.5,332.43,251.4
2016,1,19,13,30,772.0,104.0,7.7,14.0,483.0,291.77,212.98
2016,1,19,13,45,648.5,124.0,7.5,14.0,433.5,242.49,172.37
2016,1,19,14,0,525.0,144.0,7.3,14.0,384.0,201.15,140.76
2016,1,19,14,15,524.5,134.5,7.15,14.0,362.5,163.69,109.73
2016,1,19,14,30,524.0,125.0,7.0,14.0,341.0,125.92,82.89
2016,1,19,14,45,433.0,128.0,6.85,14.0,297.5,95.01,71.3
2016,1,19,15,0,342.0,131.0,6.7,14.0,254.0,96.32,80.28
2016,1,19,15,15,313.5,122.5,6.5,13.5,226.0,90.73,75.54
2016,1,19,15,30,285.0,114.0,6.3,13.0,198.0,85.01,70.59
2016,1,19,15,45,268.5,99.0,6.1,13.0,168.5,74.83,61.42
2016,1,19,16,0,252.0,84.0,5.9,13.0,139.0,64.37,51.86
2016,1,19,16,15,218.0,67.5,5.7,13.0,108.0,52.49,40.89
2016,1,19,16,30,184.0,51.0,5.5,13.0,77.0,40.29,29.51
2016,1,19,16,45,92.0,37.0,5.3,13.0,50.0,29.48,18.58
2016,1,19,17,0,0.0,23.0,5.1,13.0,23.0,19.51,0.0
2016,1,19,17,15,0.0,11.5,5.0,12.5,11.5,10.46,0.0
2016,1,19,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,99.5,14.5,3.5,12.0,22.5,88.04,0.0
2016,1,20,8,0,199.0,29.0,3.7,12.0,45.0,181.98,130.34
2016,1,20,8,15,261.0,42.0,3.9,12.0,77.5,234.81,190.74
2016,1,20,8,30,323.0,55.0,4.1,12.0,110.0,289.75,241.19
2016,1,20,8,45,356.5,68.0,4.35,12.0,144.0,327.96,275.91
2016,1,20,9,0,390.0,81.0,4.6,12.0,178.0,365.6,309.05
2016,1,20,9,15,413.5,92.0,4.75,12.0,210.5,393.35,332.91
2016,1,20,9,30,437.0,103.0,4.9,12.0,243.0,419.7,354.92
2016,1,20,9,45,443.5,114.0,5.1,12.5,269.5,433.4,365.24
2016,1,20,10,0,450.0,125.0,5.3,13.0,296.0,445.15,373.63
2016,1,20,10,15,461.0,134.5,5.4,13.0,322.0,456.06,381.7
2016,1,20,10,30,472.0,144.0,5.5,13.0,348.0,464.83,387.85
2016,1,20,10,45,496.5,147.5,5.65,13.0,373.0,473.29,393.9
2016,1,20,11,0,521.0,151.0,5.8,13.0,398.0,479.2,397.7
2016,1,20,11,15,488.0,165.5,5.85,13.0,403.5,460.37,380.69
2016,1,20,11,30,455.0,180.0,5.9,13.0,409.0,440.62,363.0
2016,1,20,11,45,443.0,187.0,5.95,13.0,413.5,424.3,348.23
2016,1,20,12,0,431.0,194.0,6.0,13.0,418.0,406.96,332.51
2016,1,20,12,15,438.5,193.5,6.0,13.0,422.0,391.06,317.78
2016,1,20,12,30,446.0,193.0,6.0,13.0,426.0,373.43,301.31
2016,1,20,12,45,489.5,179.5,6.05,13.0,433.5,356.94,285.06
2016,1,20,13,0,533.0,166.0,6.1,13.0,441.0,336.33,264.61
2016,1,20,13,15,395.0,189.5,6.1,13.0,391.0,285.81,223.31
2016,1,20,13,30,257.0,213.0,6.1,13.0,341.0,245.27,191.84
2016,1,20,13,45,248.5,205.0,6.2,13.0,324.5,220.37,170.16
2016,1,20,14,0,240.0,197.0,6.3,13.0,308.0,196.02,149.39
2016,1,20,14,15,199.5,188.5,6.35,13.0,277.0,171.48,130.86
2016,1,20,14,30,159.0,180.0,6.4,13.0,246.0,147.96,114.45
2016,1,20,14,45,247.5,157.0,6.45,13.0,250.5,117.12,91.47
2016,1,20,15,0,336.0,134.0,6.5,13.0,255.0,98.21,82.23
2016,1,20,15,15,320.5,121.5,6.4,12.5,227.0,90.11,75.27
2016,1,20,15,30,305.0,109.0,6.3,12.0,199.0,81.8,68.0
2016,1,20,15,45,283.5,94.5,6.2,12.0,169.0,71.87,59.04
2016,1,20,16,0,262.0,80.0,6.1,12.0,139.0,61.68,49.69
2016,1,20,16,15,229.0,65.0,6.0,12.0,108.0,50.8,39.61
2016,1,20,16,30,196.0,50.0,5.9,12.0,77.0,38.24,27.91
2016,1,20,16,45,128.0,35.0,5.85,12.0,50.0,28.12,17.79
2016,1,20,17,0,60.0,20.0,5.8,12.0,23.0,16.36,0.0
2016,1,20,17,15,30.0,10.0,5.8,12.0,11.5,9.1,0.0
2016,1,20,17,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,7.95,11.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,113.5,15.0,8.3,11.0,24.5,97.15,0.0
2016,1,21,8,0,227.0,30.0,8.3,11.0,49.0,199.85,146.74
2016,1,21,8,15,311.0,41.0,8.25,11.0,84.5,265.46,218.78
2016,1,21,8,30,395.0,52.0,8.2,11.0,120.0,333.13,281.23
2016,1,21,8,45,449.0,61.0,8.2,11.5,158.0,381.35,324.74
2016,1,21,9,0,503.0,70.0,8.2,12.0,196.0,429.1,366.35
2016,1,21,9,15,539.0,76.5,8.25,12.0,232.0,461.49,394.5
2016,1,21,9,30,575.0,83.0,8.3,12.0,268.0,492.09,420.3
2016,1,21,9,45,605.0,86.5,8.4,12.0,301.0,513.27,437.72
2016,1,21,10,0,635.0,90.0,8.5,12.0,334.0,532.01,452.68
2016,1,21,10,15,515.5,125.0,8.55,12.0,333.5,481.77,408.46
2016,1,21,10,30,396.0,160.0,8.6,12.0,333.0,435.73,367.56
2016,1,21,10,45,353.5,178.0,8.65,12.5,338.5,409.0,343.31
2016,1,21,11,0,311.0,196.0,8.7,13.0,344.0,392.42,327.37
2016,1,21,11,15,308.5,204.0,8.7,13.0,356.0,388.49,323.02
2016,1,21,11,30,306.0,212.0,8.7,13.0,368.0,383.39,317.64
2016,1,21,11,45,304.0,217.5,8.7,13.0,374.5,374.99,309.53
2016,1,21,12,0,302.0,223.0,8.7,13.0,381.0,365.57,300.49
2016,1,21,12,15,221.0,231.5,8.7,13.0,347.5,316.61,259.05
2016,1,21,12,30,140.0,240.0,8.7,13.0,314.0,277.26,225.98
2016,1,21,12,45,207.5,232.5,8.7,13.5,340.5,288.1,232.99
2016,1,21,13,0,275.0,225.0,8.7,14.0,367.0,294.64,235.47
2016,1,21,13,15,187.0,223.0,8.65,14.0,319.0,248.59,197.95
2016,1,21,13,30,99.0,221.0,8.6,14.0,271.0,211.73,169.09
2016,1,21,13,45,212.5,204.0,8.6,14.0,305.0,214.49,166.56
2016,1,21,14,0,326.0,187.0,8.6,14.0,339.0,204.84,152.77
2016,1,21,14,15,261.0,183.5,8.55,14.0,300.5,173.14,129.15
2016,1,21,14,30,196.0,180.0,8.5,14.0,262.0,151.61,115.69
2016,1,21,14,45,99.5,154.0,8.5,14.0,196.0,117.93,93.37
2016,1,21,15,0,3.0,128.0,8.5,14.0,130.0,106.13,88.96
2016,1,21,15,15,1.5,115.0,8.6,14.0,116.0,95.79,79.9
2016,1,21,15,30,0.0,102.0,8.7,14.0,102.0,85.32,70.63
2016,1,21,15,45,0.0,86.5,8.85,14.0,86.5,72.93,59.54
2016,1,21,16,0,0.0,71.0,9.0,14.0,71.0,60.38,48.17
2016,1,21,16,15,0.0,55.5,9.0,14.0,55.5,47.68,36.56
2016,1,21,16,30,0.0,40.0,9.0,14.0,40.0,34.83,24.74
2016,1,21,16,45,0.0,26.0,9.05,14.0,26.0,22.93,13.48
2016,1,21,17,0,0.0,12.0,9.1,14.0,12.0,10.55,0.0
2016,1,21,17,15,0.0,6.0,9.05,14.0,6.0,5.46,0.0
2016,1,21,17,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,9.85,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
