Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,13.5,3.05,12.0,13.5,11.89,0.0
2016,1,22,8,0,0.0,27.0,3.1,12.0,27.0,26.02,14.14
2016,1,22,8,15,7.5,44.5,3.1,12.0,46.0,49.7,35.98
2016,1,22,8,30,15.0,62.0,3.1,12.0,65.0,72.24,56.05
2016,1,22,8,45,24.0,79.0,3.1,12.0,85.0,102.43,82.49
2016,1,22,9,0,33.0,96.0,3.1,12.0,105.0,125.32,102.51
2016,1,22,9,15,38.0,112.5,3.35,12.0,124.0,144.66,119.17
2016,1,22,9,30,43.0,129.0,3.6,12.0,143.0,163.66,135.3
2016,1,22,9,45,47.0,143.0,3.9,12.0,160.0,178.55,147.76
2016,1,22,10,0,51.0,157.0,4.2,12.0,177.0,193.19,159.89
2016,1,22,10,15,25.5,142.5,4.45,12.0,152.5,156.64,128.46
2016,1,22,10,30,0.0,128.0,4.7,12.0,128.0,116.67,94.04
2016,1,22,10,45,121.0,168.0,4.95,12.5,226.0,246.33,204.4
2016,1,22,11,0,242.0,208.0,5.2,13.0,324.0,364.57,301.51
2016,1,22,11,15,259.5,213.5,5.4,13.0,342.0,370.76,305.71
2016,1,22,11,30,277.0,219.0,5.6,13.0,360.0,375.23,308.65
2016,1,22,11,45,289.5,222.0,5.8,13.0,371.5,372.73,305.76
2016,1,22,12,0,302.0,225.0,6.0,13.0,383.0,368.57,301.36
2016,1,22,12,15,312.0,224.0,6.0,13.0,388.5,357.83,291.28
2016,1,22,12,30,322.0,223.0,6.0,13.0,394.0,345.61,279.77
2016,1,22,12,45,287.0,226.5,6.05,13.0,378.0,317.75,255.78
2016,1,22,13,0,252.0,230.0,6.1,13.0,362.0,291.63,233.39
2016,1,22,13,15,244.0,225.5,6.2,13.0,350.5,269.62,214.03
2016,1,22,13,30,236.0,221.0,6.3,13.0,339.0,248.69,195.54
2016,1,22,13,45,320.5,198.0,6.4,13.0,351.5,233.44,178.41
2016,1,22,14,0,405.0,175.0,6.5,13.0,364.0,209.02,153.13
2016,1,22,14,15,285.5,179.5,6.75,13.0,309.0,174.57,129.51
2016,1,22,14,30,166.0,184.0,7.0,13.0,254.0,152.73,117.91
2016,1,22,14,45,113.0,167.5,7.3,13.5,213.5,127.21,100.9
2016,1,22,15,0,60.0,151.0,7.6,14.0,173.0,116.82,98.36
2016,1,22,15,15,53.0,136.0,7.95,13.5,154.0,106.15,89.22
2016,1,22,15,30,46.0,121.0,8.3,13.0,135.0,95.23,79.73
2016,1,22,15,45,35.0,103.5,8.65,13.0,113.5,82.48,68.29
2016,1,22,16,0,24.0,86.0,9.0,13.0,92.0,69.43,56.45
2016,1,22,16,15,13.5,68.5,9.05,13.0,72.0,57.4,45.36
2016,1,22,16,30,3.0,51.0,9.1,13.0,52.0,43.23,32.26
2016,1,22,16,45,1.5,33.5,9.2,13.0,34.0,28.91,18.74
2016,1,22,17,0,0.0,16.0,9.3,13.0,16.0,14.09,1.35
2016,1,22,17,15,0.0,8.0,9.2,13.0,8.0,7.28,0.0
2016,1,22,17,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,8.75,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,20.0,8.1,12.0,23.5,50.61,0.0
2016,1,23,8,0,75.0,40.0,8.3,12.0,47.0,109.78,79.48
2016,1,23,8,15,156.5,58.0,8.4,12.0,82.0,188.25,153.24
2016,1,23,8,30,238.0,76.0,8.5,12.0,117.0,259.01,216.92
2016,1,23,8,45,308.5,87.5,8.65,12.0,156.5,325.65,276.09
2016,1,23,9,0,379.0,99.0,8.8,12.0,196.0,384.14,327.53
2016,1,23,9,15,427.5,107.5,8.8,12.0,234.0,424.8,362.74
2016,1,23,9,30,476.0,116.0,8.8,12.0,272.0,464.46,396.28
2016,1,23,9,45,419.0,129.5,8.8,12.0,278.0,439.41,374.07
2016,1,23,10,0,362.0,143.0,8.8,12.0,284.0,412.48,350.08
2016,1,23,10,15,347.5,158.5,8.75,12.0,302.5,402.54,340.79
2016,1,23,10,30,333.0,174.0,8.7,12.0,321.0,402.99,339.85
2016,1,23,10,45,420.0,166.5,8.65,12.0,362.0,450.83,379.39
2016,1,23,11,0,507.0,159.0,8.6,12.0,403.0,484.51,406.67
2016,1,23,11,15,454.5,178.0,8.55,12.0,403.0,458.52,383.16
2016,1,23,11,30,402.0,197.0,8.5,12.0,403.0,432.26,359.62
2016,1,23,11,45,436.5,193.5,8.45,12.0,421.0,431.92,358.09
2016,1,23,12,0,471.0,190.0,8.4,12.0,439.0,428.39,353.53
2016,1,23,12,15,235.5,129.5,8.35,12.0,254.0,235.31,193.13
2016,1,23,12,30,0.0,69.0,8.3,12.0,69.0,61.04,46.43
2016,1,23,12,45,169.0,143.5,8.3,12.0,232.0,198.8,160.97
2016,1,23,13,0,338.0,218.0,8.3,12.0,395.0,313.83,252.17
2016,1,23,13,15,556.0,162.5,8.3,12.0,446.5,319.47,249.42
2016,1,23,13,30,774.0,107.0,8.3,12.0,498.0,305.55,227.46
2016,1,23,13,45,569.0,145.5,8.3,12.0,427.0,249.38,183.44
2016,1,23,14,0,364.0,184.0,8.3,12.0,356.0,212.11,158.37
2016,1,23,14,15,539.0,142.0,8.25,12.0,381.0,178.58,122.07
2016,1,23,14,30,714.0,100.0,8.2,12.0,406.0,129.92,77.7
2016,1,23,14,45,692.5,96.5,8.2,12.0,374.5,86.04,55.73
2016,1,23,15,0,671.0,93.0,8.2,12.0,343.0,66.1,53.85
2016,1,23,15,15,636.5,88.5,8.15,12.0,306.0,64.12,52.15
2016,1,23,15,30,602.0,84.0,8.1,12.0,269.0,62.2,50.46
2016,1,23,15,45,565.5,76.0,8.1,12.0,230.0,57.38,46.09
2016,1,23,16,0,529.0,68.0,8.1,12.0,191.0,52.47,41.53
2016,1,23,16,15,455.0,60.0,8.0,12.0,150.0,47.33,36.63
2016,1,23,16,30,381.0,52.0,7.9,12.0,109.0,42.16,31.53
2016,1,23,16,45,274.0,39.5,7.8,12.0,73.0,30.78,20.57
2016,1,23,17,0,167.0,27.0,7.7,12.0,37.0,21.26,6.6
2016,1,23,17,15,83.5,13.5,7.55,12.0,18.5,12.28,0.0
2016,1,23,17,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,24,7,45,34.5,16.5,3.65,11.0,19.5,41.95,0.0
2016,1,24,8,0,69.0,33.0,3.5,11.0,39.0,90.03,65.31
2016,1,24,8,15,100.0,50.0,3.3,11.0,65.0,129.14,103.96
2016,1,24,8,30,131.0,67.0,3.1,11.0,91.0,179.17,148.4
2016,1,24,8,45,156.0,84.0,2.95,11.5,119.5,214.33,179.28
2016,1,24,9,0,181.0,101.0,2.8,12.0,148.0,249.12,209.0
2016,1,24,9,15,191.5,118.0,2.7,12.0,174.5,273.87,229.76
2016,1,24,9,30,202.0,135.0,2.6,12.0,201.0,297.6,249.15
2016,1,24,9,45,213.0,148.5,2.55,12.0,225.5,316.24,264.05
2016,1,24,10,0,224.0,162.0,2.5,12.0,250.0,333.86,277.81
2016,1,24,10,15,253.5,172.5,2.5,12.0,279.0,358.8,297.65
2016,1,24,10,30,283.0,183.0,2.5,12.0,308.0,382.19,315.88
2016,1,24,10,45,551.5,129.5,2.5,12.5,391.0,500.82,411.63
2016,1,24,11,0,820.0,76.0,2.5,13.0,474.0,592.97,482.65
2016,1,24,11,15,843.5,75.5,2.6,13.0,498.0,587.42,476.27
2016,1,24,11,30,867.0,75.0,2.7,13.0,522.0,575.98,465.76
2016,1,24,11,45,872.5,75.5,2.85,13.0,533.0,554.86,447.5
2016,1,24,12,0,878.0,76.0,3.0,13.0,544.0,530.8,426.49
2016,1,24,12,15,878.5,76.0,3.15,13.0,546.0,500.97,400.4
2016,1,24,12,30,879.0,76.0,3.3,13.0,548.0,468.7,371.67
2016,1,24,12,45,874.0,76.5,3.45,13.0,542.5,432.33,338.97
2016,1,24,13,0,869.0,77.0,3.6,13.0,537.0,394.17,304.04
2016,1,24,13,15,863.0,76.5,3.6,13.0,524.5,353.18,265.97
2016,1,24,13,30,857.0,76.0,3.6,13.0,512.0,310.88,226.37
2016,1,24,13,45,580.0,136.0,3.6,13.0,426.5,247.74,179.68
2016,1,24,14,0,303.0,196.0,3.6,13.0,341.0,211.01,158.45
2016,1,24,14,15,313.0,183.0,3.5,13.0,325.0,183.1,134.68
2016,1,24,14,30,323.0,170.0,3.4,13.0,309.0,154.17,112.22
2016,1,24,14,45,543.0,118.5,3.3,13.0,331.5,99.7,68.64
2016,1,24,15,0,763.0,67.0,3.2,13.0,354.0,51.66,40.74
2016,1,24,15,15,734.5,64.0,3.2,12.5,317.5,50.1,39.51
2016,1,24,15,30,706.0,61.0,3.2,12.0,281.0,48.58,38.25
2016,1,24,15,45,664.0,57.0,3.25,12.0,240.5,46.19,36.07
2016,1,24,16,0,622.0,53.0,3.3,12.0,200.0,40.1,30.49
2016,1,24,16,15,557.0,47.0,3.35,12.0,158.5,36.23,26.81
2016,1,24,16,30,492.0,41.0,3.4,12.0,117.0,32.33,22.96
2016,1,24,16,45,383.0,32.0,3.45,12.0,79.5,25.63,16.34
2016,1,24,17,0,274.0,23.0,3.5,12.0,42.0,18.79,6.33
2016,1,24,17,15,137.0,11.5,3.5,12.0,21.0,10.46,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,6.5,3.1,12.0,6.5,5.7,0.0
2016,1,25,8,0,0.0,13.0,3.3,12.0,13.0,11.42,3.31
2016,1,25,8,15,0.0,21.5,3.45,12.0,21.5,18.92,10.25
2016,1,25,8,30,0.0,30.0,3.6,12.0,30.0,26.42,16.94
2016,1,25,8,45,0.0,39.5,3.75,12.0,39.5,34.83,24.37
2016,1,25,9,0,0.0,49.0,3.9,12.0,49.0,43.25,31.75
2016,1,25,9,15,0.0,58.0,3.95,12.0,58.0,51.23,38.67
2016,1,25,9,30,0.0,67.0,4.0,12.0,67.0,59.28,45.58
2016,1,25,9,45,1.0,102.0,4.1,12.5,102.5,94.29,75.36
2016,1,25,10,0,2.0,137.0,4.2,13.0,138.0,129.75,105.05
2016,1,25,10,15,30.0,162.0,4.2,13.0,175.5,181.09,148.47
2016,1,25,10,30,58.0,187.0,4.2,13.0,213.0,223.0,183.38
2016,1,25,10,45,35.5,182.5,4.25,13.0,199.0,199.89,163.41
2016,1,25,11,0,13.0,178.0,4.3,13.0,185.0,171.1,138.89
2016,1,25,11,15,50.0,204.0,4.3,13.0,230.0,223.69,182.73
2016,1,25,11,30,87.0,230.0,4.3,13.0,275.0,266.54,217.76
2016,1,25,11,45,85.0,234.0,4.35,13.0,279.0,263.85,215.01
2016,1,25,12,0,83.0,238.0,4.4,13.0,283.0,260.97,212.24
2016,1,25,12,15,75.0,237.0,4.3,13.0,278.0,250.46,203.18
2016,1,25,12,30,67.0,236.0,4.2,13.0,273.0,240.36,194.55
2016,1,25,12,45,105.0,239.5,4.15,13.0,296.5,253.37,204.44
2016,1,25,13,0,143.0,243.0,4.1,13.0,320.0,263.89,211.74
2016,1,25,13,15,136.5,237.0,4.0,13.0,309.0,246.42,196.72
2016,1,25,13,30,130.0,231.0,3.9,13.0,298.0,229.32,182.13
2016,1,25,13,45,140.5,222.5,3.8,13.0,292.0,214.79,169.13
2016,1,25,14,0,151.0,214.0,3.7,13.0,286.0,199.15,155.25
2016,1,25,14,15,126.0,201.0,3.55,13.0,259.5,174.33,135.73
2016,1,25,14,30,101.0,188.0,3.4,13.0,233.0,156.41,122.71
2016,1,25,14,45,50.5,146.5,3.3,13.0,169.0,118.54,94.2
2016,1,25,15,0,0.0,105.0,3.2,13.0,105.0,89.73,74.55
2016,1,25,15,15,0.0,94.0,3.05,13.0,94.0,80.71,66.68
2016,1,25,15,30,0.0,83.0,2.9,13.0,83.0,71.6,58.63
2016,1,25,15,45,0.0,71.0,2.8,13.0,71.0,61.62,49.71
2016,1,25,16,0,0.0,59.0,2.7,13.0,59.0,51.54,40.6
2016,1,25,16,15,0.0,46.5,2.6,12.5,46.5,40.96,31.0
2016,1,25,16,30,0.0,34.0,2.5,12.0,34.0,29.98,20.94
2016,1,25,16,45,0.0,23.0,2.45,12.0,23.0,20.25,11.83
2016,1,25,17,0,0.0,12.0,2.4,12.0,12.0,10.54,1.58
2016,1,25,17,15,0.0,6.0,2.4,12.0,6.0,5.46,0.0
2016,1,25,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,9.5,0.85,12.0,9.5,8.35,0.0
2016,1,26,8,0,0.0,19.0,1.0,12.0,19.0,16.72,7.61
2016,1,26,8,15,0.0,31.5,1.2,12.0,31.5,27.78,17.76
2016,1,26,8,30,0.0,44.0,1.4,12.0,44.0,39.38,28.05
2016,1,26,8,45,0.0,56.5,1.65,12.5,56.5,51.4,38.54
2016,1,26,9,0,0.0,69.0,1.9,13.0,69.0,63.26,48.76
2016,1,26,9,15,0.0,81.5,2.05,13.0,81.5,75.0,58.84
2016,1,26,9,30,0.0,94.0,2.2,13.0,94.0,86.64,68.71
2016,1,26,9,45,0.0,101.5,2.35,13.0,101.5,93.04,74.04
2016,1,26,10,0,0.0,109.0,2.5,13.0,109.0,99.51,79.39
2016,1,26,10,15,141.0,147.5,2.6,13.0,211.0,247.67,205.71
2016,1,26,10,30,282.0,186.0,2.7,13.0,313.0,386.78,319.19
2016,1,26,10,45,335.5,187.5,2.8,13.0,346.5,413.93,340.15
2016,1,26,11,0,389.0,189.0,2.9,13.0,380.0,438.56,359.25
2016,1,26,11,15,251.5,212.0,2.95,13.0,337.5,368.27,300.71
2016,1,26,11,30,114.0,235.0,3.0,13.0,295.0,294.4,239.38
2016,1,26,11,45,73.0,225.5,3.05,13.0,264.5,249.4,202.43
2016,1,26,12,0,32.0,216.0,3.1,13.0,234.0,214.36,173.41
2016,1,26,12,15,122.5,231.5,3.05,13.0,298.5,273.09,221.14
2016,1,26,12,30,213.0,247.0,3.0,13.0,363.0,319.3,257.03
2016,1,26,12,45,208.5,245.0,2.95,13.5,357.5,303.39,242.55
2016,1,26,13,0,204.0,243.0,2.9,14.0,352.0,287.33,228.12
2016,1,26,13,15,162.5,238.0,2.7,14.0,323.5,256.48,202.9
2016,1,26,13,30,121.0,233.0,2.5,14.0,295.0,228.92,180.81
2016,1,26,13,45,251.0,209.5,2.4,14.0,332.5,230.53,176.83
2016,1,26,14,0,381.0,186.0,2.3,14.0,370.0,221.06,162.47
2016,1,26,14,15,468.0,157.0,2.1,14.0,371.0,185.39,128.69
2016,1,26,14,30,555.0,128.0,1.9,14.0,372.0,143.73,93.05
2016,1,26,14,45,300.5,141.5,1.75,14.0,272.5,115.24,85.03
2016,1,26,15,0,46.0,155.0,1.6,14.0,173.0,119.86,100.54
2016,1,26,15,15,41.5,140.0,1.45,13.5,155.0,109.25,91.55
2016,1,26,15,30,37.0,125.0,1.3,13.0,137.0,98.39,82.25
2016,1,26,15,45,30.5,108.5,1.2,13.0,117.0,86.32,71.59
2016,1,26,16,0,24.0,92.0,1.1,13.0,97.0,74.0,60.54
2016,1,26,16,15,14.5,74.5,1.05,13.0,77.5,62.25,49.83
2016,1,26,16,30,5.0,57.0,1.0,13.0,58.0,48.11,36.84
2016,1,26,16,45,2.5,39.0,1.0,13.0,39.5,33.46,23.22
2016,1,26,17,0,0.0,21.0,1.0,13.0,21.0,18.51,7.72
2016,1,26,17,15,0.0,10.5,1.0,13.0,10.5,9.55,0.0
2016,1,26,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,27,7,45,76.0,17.5,4.15,11.0,25.0,74.51,6.58
2016,1,27,8,0,152.0,35.0,4.0,11.0,50.0,166.04,128.08
2016,1,27,8,15,199.5,51.0,3.85,11.0,81.5,214.77,176.58
2016,1,27,8,30,247.0,67.0,3.7,11.0,113.0,264.58,221.62
2016,1,27,8,45,278.0,82.0,3.6,11.5,146.0,302.98,255.26
2016,1,27,9,0,309.0,97.0,3.5,12.0,179.0,340.94,287.31
2016,1,27,9,15,336.0,108.0,3.4,12.0,210.0,370.64,312.14
2016,1,27,9,30,363.0,119.0,3.3,12.0,241.0,399.29,335.38
2016,1,27,9,45,406.0,126.0,3.25,12.5,277.0,432.6,361.49
2016,1,27,10,0,449.0,133.0,3.2,13.0,313.0,464.25,385.57
2016,1,27,10,15,635.5,103.5,3.15,13.0,380.0,553.78,457.4
2016,1,27,10,30,822.0,74.0,3.1,13.0,447.0,630.03,516.61
2016,1,27,10,45,836.0,75.0,3.05,13.0,472.0,626.85,511.92
2016,1,27,11,0,850.0,76.0,3.0,13.0,497.0,620.36,505.05
2016,1,27,11,15,858.0,77.0,2.95,13.0,515.0,603.95,490.46
2016,1,27,11,30,866.0,78.0,2.9,13.0,533.0,587.89,475.87
2016,1,27,11,45,870.5,78.5,2.9,13.5,544.0,566.26,456.01
2016,1,27,12,0,875.0,79.0,2.9,14.0,555.0,541.74,433.6
2016,1,27,12,15,876.5,79.5,2.8,14.0,558.0,512.91,407.97
2016,1,27,12,30,878.0,80.0,2.7,14.0,561.0,481.54,379.82
2016,1,27,12,45,879.5,78.5,2.65,14.0,557.0,445.87,347.8
2016,1,27,13,0,881.0,77.0,2.6,14.0,553.0,407.97,313.25
2016,1,27,13,15,876.0,76.5,2.4,14.0,541.0,366.68,275.18
2016,1,27,13,30,871.0,76.0,2.2,14.0,529.0,323.97,235.47
2016,1,27,13,45,801.5,86.5,2.05,14.0,491.5,269.77,188.77
2016,1,27,14,0,732.0,97.0,1.9,14.0,454.0,219.56,146.59
2016,1,27,14,15,780.5,83.5,1.8,14.0,446.0,180.28,110.56
2016,1,27,14,30,829.0,70.0,1.7,14.0,438.0,131.46,71.28
2016,1,27,14,45,811.0,68.0,1.6,14.0,405.5,83.39,45.17
2016,1,27,15,0,793.0,66.0,1.5,14.0,373.0,50.71,39.72
2016,1,27,15,15,766.0,63.0,1.4,14.0,335.5,49.12,38.4
2016,1,27,15,30,739.0,60.0,1.3,14.0,298.0,47.56,37.05
2016,1,27,15,45,700.0,56.0,1.2,14.0,257.0,45.13,34.87
2016,1,27,16,0,661.0,52.0,1.1,14.0,216.0,42.71,32.64
2016,1,27,16,15,601.0,46.5,1.05,14.0,173.5,38.88,29.04
2016,1,27,16,30,541.0,41.0,1.0,14.0,131.0,32.1,22.72
2016,1,27,16,45,441.5,33.0,1.0,14.0,91.5,26.28,17.05
2016,1,27,17,0,342.0,25.0,1.0,14.0,52.0,20.36,9.6
2016,1,27,17,15,171.0,12.5,0.95,13.5,26.0,11.37,0.0
2016,1,27,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,16.5,3.3,12.0,16.5,14.54,0.0
2016,1,28,8,0,0.0,33.0,3.4,12.0,33.0,33.22,20.99
2016,1,28,8,15,11.5,50.5,3.45,12.0,53.0,58.77,44.04
2016,1,28,8,30,23.0,68.0,3.5,12.0,73.0,91.1,72.48
2016,1,28,8,45,32.5,85.5,3.55,12.5,94.0,115.39,93.74
2016,1,28,9,0,42.0,103.0,3.6,13.0,115.0,139.34,114.36
2016,1,28,9,15,47.0,119.5,3.6,13.0,134.5,158.67,130.83
2016,1,28,9,30,52.0,136.0,3.6,13.0,154.0,177.67,146.75
2016,1,28,9,45,200.0,144.0,3.65,13.5,223.5,304.57,254.31
2016,1,28,10,0,348.0,152.0,3.7,14.0,293.0,407.57,338.76
2016,1,28,10,15,174.0,93.5,3.75,14.0,164.0,220.16,183.18
2016,1,28,10,30,0.0,35.0,3.8,14.0,35.0,30.87,20.69
2016,1,28,10,45,0.0,45.0,3.85,14.0,45.0,39.73,28.24
2016,1,28,11,0,0.0,55.0,3.9,14.0,55.0,48.6,35.72
2016,1,28,11,15,0.0,93.0,3.95,14.0,93.0,82.5,64.24
2016,1,28,11,30,0.0,131.0,4.0,14.0,131.0,117.08,93.05
2016,1,28,11,45,0.0,133.5,4.05,14.0,133.5,119.02,94.56
2016,1,28,12,0,0.0,136.0,4.1,14.0,136.0,120.96,96.11
2016,1,28,12,15,0.0,72.5,4.05,14.0,72.5,64.16,48.63
2016,1,28,12,30,0.0,9.0,4.0,14.0,9.0,7.93,1.09
2016,1,28,12,45,0.0,50.5,3.95,14.0,50.5,44.63,32.23
2016,1,28,13,0,0.0,92.0,3.9,14.0,92.0,81.47,63.23
2016,1,28,13,15,0.0,124.5,3.65,14.0,124.5,109.46,86.64
2016,1,28,13,30,0.0,157.0,3.4,14.0,157.0,136.4,109.05
2016,1,28,13,45,0.0,148.5,3.2,14.0,148.5,128.63,102.67
2016,1,28,14,0,0.0,140.0,3.0,14.0,140.0,120.93,96.4
2016,1,28,14,15,20.5,160.5,2.7,14.0,170.0,139.08,110.69
2016,1,28,14,30,41.0,181.0,2.4,14.0,200.0,147.85,117.27
2016,1,28,14,45,30.5,164.5,2.15,14.0,178.0,130.61,103.99
2016,1,28,15,0,20.0,148.0,1.9,14.0,156.0,121.19,101.67
2016,1,28,15,15,17.0,134.0,1.7,14.0,140.5,110.22,92.24
2016,1,28,15,30,14.0,120.0,1.5,14.0,125.0,99.11,82.58
2016,1,28,15,45,9.0,105.0,1.3,14.0,108.0,87.15,72.06
2016,1,28,16,0,4.0,90.0,1.1,14.0,91.0,75.05,61.28
2016,1,28,16,15,2.0,72.5,1.15,13.5,73.0,61.05,48.75
2016,1,28,16,30,0.0,55.0,1.2,13.0,55.0,46.87,35.86
2016,1,28,16,45,0.0,38.5,1.25,13.0,38.5,33.27,23.25
2016,1,28,17,0,0.0,22.0,1.3,13.0,22.0,19.39,9.38
2016,1,28,17,15,0.0,11.0,1.65,13.0,11.0,9.68,0.0
2016,1,28,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,5.5,4.85,14.0,5.5,4.82,0.0
2016,1,29,8,0,0.0,11.0,4.9,14.0,11.0,9.66,2.08
2016,1,29,8,15,0.0,17.5,4.8,14.0,17.5,15.38,7.25
2016,1,29,8,30,0.0,24.0,4.7,14.0,24.0,21.11,12.32
2016,1,29,8,45,0.0,31.0,4.65,14.0,31.0,27.3,17.75
2016,1,29,9,0,0.0,38.0,4.6,14.0,38.0,33.49,23.14
2016,1,29,9,15,0.0,44.5,4.5,14.0,44.5,39.25,28.1
2016,1,29,9,30,0.0,51.0,4.4,14.0,51.0,45.01,33.02
2016,1,29,9,45,0.0,68.5,4.35,14.0,68.5,60.55,46.23
2016,1,29,10,0,0.0,86.0,4.3,14.0,86.0,76.75,59.88
2016,1,29,10,15,0.0,82.0,4.2,14.0,82.0,72.69,56.32
2016,1,29,10,30,0.0,78.0,4.1,14.0,78.0,69.01,53.11
2016,1,29,10,45,0.0,71.0,4.1,14.0,71.0,62.8,47.77
2016,1,29,11,0,0.0,64.0,4.1,14.0,64.0,56.59,42.45
2016,1,29,11,15,3.5,123.0,3.95,14.0,125.0,112.14,89.11
2016,1,29,11,30,7.0,182.0,3.8,14.0,186.0,168.44,135.6
2016,1,29,11,45,3.5,150.5,3.7,14.0,152.5,136.45,108.94
2016,1,29,12,0,0.0,119.0,3.6,14.0,119.0,105.69,83.34
2016,1,29,12,15,0.0,120.0,3.55,14.0,120.0,106.41,83.94
2016,1,29,12,30,0.0,121.0,3.5,14.0,121.0,107.11,84.52
2016,1,29,12,45,0.0,102.5,3.45,14.0,102.5,90.72,70.86
2016,1,29,13,0,0.0,84.0,3.4,14.0,84.0,74.39,57.24
2016,1,29,13,15,0.0,115.5,3.5,13.5,115.5,101.76,80.35
2016,1,29,13,30,0.0,147.0,3.6,13.0,147.0,128.12,102.57
2016,1,29,13,45,15.5,172.0,3.75,13.0,180.0,151.7,121.73
2016,1,29,14,0,31.0,197.0,3.9,13.0,213.0,168.41,134.98
2016,1,29,14,15,15.5,163.5,4.0,13.0,171.5,140.82,112.83
2016,1,29,14,30,0.0,130.0,4.1,13.0,130.0,111.28,89.01
2016,1,29,14,45,0.0,119.5,4.25,13.0,119.5,102.1,81.47
2016,1,29,15,0,0.0,109.0,4.4,13.0,109.0,93.09,77.51
2016,1,29,15,15,0.0,98.0,4.55,13.0,98.0,84.08,69.65
2016,1,29,15,30,0.0,87.0,4.7,13.0,87.0,74.98,61.64
2016,1,29,15,45,0.0,75.0,4.9,13.0,75.0,65.01,52.76
2016,1,29,16,0,0.0,63.0,5.1,13.0,63.0,54.95,43.69
2016,1,29,16,15,0.0,50.5,5.1,12.5,50.5,44.39,34.14
2016,1,29,16,30,0.0,38.0,5.1,12.0,38.0,33.52,24.19
2016,1,29,16,45,0.0,26.5,5.2,12.0,26.5,23.35,14.73
2016,1,29,17,0,0.0,15.0,5.3,12.0,15.0,13.19,4.83
2016,1,29,17,15,0.0,7.5,5.2,12.0,7.5,6.58,0.0
2016,1,29,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,30,7,45,60.0,19.0,5.35,10.5,25.0,69.31,25.06
2016,1,30,8,0,120.0,38.0,5.3,11.0,50.0,138.58,108.51
2016,1,30,8,15,150.5,55.5,5.3,11.0,79.0,179.57,148.05
2016,1,30,8,30,181.0,73.0,5.3,11.0,108.0,220.35,185.15
2016,1,30,8,45,201.0,90.0,5.35,11.5,137.5,253.4,214.34
2016,1,30,9,0,221.0,107.0,5.4,12.0,167.0,285.86,242.14
2016,1,30,9,15,235.5,122.0,5.45,12.0,195.5,311.23,263.68
2016,1,30,9,30,250.0,137.0,5.5,12.0,224.0,335.69,283.96
2016,1,30,9,45,527.5,103.0,5.55,12.0,312.0,498.47,421.81
2016,1,30,10,0,805.0,69.0,5.6,12.0,400.0,639.31,537.31
2016,1,30,10,15,785.0,75.5,5.6,12.0,419.0,626.38,524.84
2016,1,30,10,30,765.0,82.0,5.6,12.0,438.0,610.67,510.66
2016,1,30,10,45,683.5,111.5,5.7,12.5,442.0,579.74,482.48
2016,1,30,11,0,602.0,141.0,5.8,13.0,446.0,544.19,450.81
2016,1,30,11,15,547.0,164.0,5.85,13.0,448.5,513.12,423.94
2016,1,30,11,30,492.0,187.0,5.9,13.0,451.0,486.52,400.54
2016,1,30,11,45,691.5,133.0,5.95,13.0,512.0,532.73,437.57
2016,1,30,12,0,891.0,79.0,6.0,13.0,573.0,559.94,457.76
2016,1,30,12,15,690.5,139.5,5.95,12.5,524.0,487.44,396.91
2016,1,30,12,30,490.0,200.0,5.9,12.0,475.0,417.22,338.65
2016,1,30,12,45,681.5,142.5,5.9,12.0,521.0,427.34,343.19
2016,1,30,13,0,873.0,85.0,5.9,12.0,567.0,419.97,330.89
2016,1,30,13,15,868.0,84.5,5.9,12.0,555.0,377.98,291.43
2016,1,30,13,30,863.0,84.0,5.9,12.0,543.0,334.58,250.31
2016,1,30,13,45,704.0,120.0,5.9,12.0,485.5,278.14,203.46
2016,1,30,14,0,545.0,156.0,5.9,12.0,428.0,235.21,170.23
2016,1,30,14,15,527.0,150.5,5.85,12.0,402.5,196.5,137.07
2016,1,30,14,30,509.0,145.0,5.8,12.0,377.0,159.05,107.82
2016,1,30,14,45,296.0,157.0,5.8,12.0,289.5,130.05,96.74
2016,1,30,15,0,83.0,169.0,5.8,12.0,202.0,129.21,109.83
2016,1,30,15,15,78.0,153.5,5.7,11.5,182.5,118.41,100.63
2016,1,30,15,30,73.0,138.0,5.6,11.0,163.0,107.33,91.07
2016,1,30,15,45,68.0,120.5,5.6,11.0,141.0,94.78,79.88
2016,1,30,16,0,63.0,103.0,5.6,11.0,119.0,81.93,68.27
2016,1,30,16,15,53.5,84.5,5.55,10.5,96.5,68.14,55.75
2016,1,30,16,30,44.0,66.0,5.5,10.0,74.0,54.05,42.77
2016,1,30,16,45,26.0,48.0,5.5,10.0,52.5,39.99,29.56
2016,1,30,17,0,8.0,30.0,5.5,10.0,31.0,25.87,15.45
2016,1,30,17,15,4.0,15.0,5.5,10.0,15.5,13.22,0.0
2016,1,30,17,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,7,45,248.0,14.5,8.45,9.5,41.5,183.3,88.7
2016,1,31,8,0,496.0,29.0,8.6,10.0,83.0,359.94,292.74
2016,1,31,8,15,579.0,35.0,8.7,10.0,127.5,428.27,361.85
2016,1,31,8,30,662.0,41.0,8.8,10.0,172.0,497.76,426.12
2016,1,31,8,45,713.0,45.0,8.9,10.0,216.5,544.3,468.83
2016,1,31,9,0,764.0,49.0,9.0,10.0,261.0,589.62,508.73
2016,1,31,9,15,797.0,52.0,9.1,10.0,303.5,619.8,534.35
2016,1,31,9,30,830.0,55.0,9.2,10.0,346.0,641.94,552.44
2016,1,31,9,45,843.0,60.0,9.35,10.0,383.0,655.96,563.45
2016,1,31,10,0,856.0,65.0,9.5,10.0,420.0,672.02,575.93
2016,1,31,10,15,872.0,67.0,9.65,10.0,452.0,672.85,575.63
2016,1,31,10,30,888.0,69.0,9.8,10.0,484.0,675.55,576.49
2016,1,31,10,45,896.0,71.0,9.95,10.0,509.0,669.6,570.03
2016,1,31,11,0,904.0,73.0,10.1,10.0,534.0,660.31,560.68
2016,1,31,11,15,911.0,74.0,10.3,10.0,553.0,645.95,547.08
2016,1,31,11,30,918.0,75.0,10.5,10.0,572.0,628.3,530.52
2016,1,31,11,45,918.5,77.0,10.7,10.0,582.0,604.75,508.73
2016,1,31,12,0,919.0,79.0,10.9,10.0,592.0,578.27,484.15
2016,1,31,12,15,920.0,79.0,11.1,10.0,595.5,547.28,455.38
2016,1,31,12,30,921.0,79.0,11.3,10.0,599.0,513.66,423.81
2016,1,31,12,45,909.5,82.5,11.55,10.0,592.5,475.39,387.8
2016,1,31,13,0,898.0,86.0,11.8,10.0,586.0,435.56,349.84
2016,1,31,13,15,893.0,85.5,11.95,10.0,573.5,393.16,308.99
2016,1,31,13,30,888.0,85.0,12.1,10.0,561.0,346.16,263.75
2016,1,31,13,45,874.0,85.5,12.3,10.0,540.0,298.87,218.36
2016,1,31,14,0,860.0,86.0,12.5,10.0,519.0,251.36,173.45
2016,1,31,14,15,847.0,84.0,12.55,10.0,492.0,201.96,128.99
2016,1,31,14,30,834.0,82.0,12.6,10.0,465.0,152.82,89.31
2016,1,31,14,45,812.5,80.0,12.7,10.0,431.5,103.68,58.73
2016,1,31,15,0,791.0,78.0,12.8,10.0,398.0,59.63,48.34
2016,1,31,15,15,763.0,75.0,12.85,10.0,359.5,58.3,47.23
2016,1,31,15,30,735.0,72.0,12.9,10.0,321.0,57.03,46.15
2016,1,31,15,45,694.0,67.5,13.0,10.0,278.5,49.67,39.5
2016,1,31,16,0,653.0,63.0,13.1,10.0,236.0,47.37,37.36
2016,1,31,16,15,590.5,57.0,13.15,9.5,191.5,43.75,34.0
2016,1,31,16,30,528.0,51.0,13.2,9.0,147.0,40.14,30.49
2016,1,31,16,45,430.0,41.5,13.25,9.0,105.5,33.28,23.81
2016,1,31,17,0,332.0,32.0,13.3,9.0,64.0,26.28,16.15
2016,1,31,17,15,166.0,16.0,13.35,9.0,32.0,12.85,0.0
2016,1,31,17,30,0.0,0.0,13.4,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,13.45,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,13.5,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,13.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,13.4,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,13.4,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.4,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,13.3,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,13.2,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,13.15,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,13.1,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.9,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.7,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.5,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.3,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.1,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,11.9,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,11.75,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,11.6,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.45,9.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.3,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.2,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,8.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.8,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,10.65,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.65,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.35,8.5,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.3,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,10.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.75,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,2,1,7,15,74.0,5.5,9.25,9.0,7.0,0.0,0.0
2016,2,1,7,30,148.0,11.0,9.1,9.0,14.0,91.33,0.0
2016,2,1,7,45,310.5,21.0,8.95,9.0,49.0,234.77,128.59
2016,2,1,8,0,473.0,31.0,8.8,9.0,84.0,349.6,286.79
2016,2,1,8,15,557.0,37.5,8.6,9.0,128.5,419.35,356.13
2016,2,1,8,30,641.0,44.0,8.4,9.0,173.0,490.18,421.23
2016,2,1,8,45,688.5,49.5,8.2,9.5,217.5,536.32,462.27
2016,2,1,9,0,736.0,55.0,8.0,10.0,262.0,581.15,500.22
