Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,769.5,58.5,7.85,10.0,304.0,612.27,526.25
2016,2,1,9,30,803.0,62.0,7.7,10.0,346.0,640.95,549.12
2016,2,1,9,45,805.5,70.0,7.55,10.5,380.5,651.05,555.15
2016,2,1,10,0,808.0,78.0,7.4,11.0,415.0,657.89,557.94
2016,2,1,10,15,825.0,80.0,7.35,11.0,447.0,664.48,561.84
2016,2,1,10,30,842.0,82.0,7.3,11.0,479.0,667.77,562.87
2016,2,1,10,45,854.5,83.5,7.25,11.0,505.0,664.13,558.18
2016,2,1,11,0,867.0,85.0,7.2,11.0,531.0,657.09,550.62
2016,2,1,11,15,874.5,86.0,7.2,11.0,549.5,642.97,537.34
2016,2,1,11,30,882.0,87.0,7.2,11.0,568.0,625.59,521.23
2016,2,1,11,45,890.5,86.5,7.25,11.5,580.0,602.0,499.1
2016,2,1,12,0,899.0,86.0,7.3,12.0,592.0,577.92,476.18
2016,2,1,12,15,900.0,86.0,7.35,12.0,595.0,547.4,448.5
2016,2,1,12,30,901.0,86.0,7.4,12.0,598.0,514.29,418.16
2016,2,1,12,45,903.0,84.0,7.45,12.0,594.0,477.31,384.0
2016,2,1,13,0,905.0,82.0,7.5,12.0,590.0,438.0,347.14
2016,2,1,13,15,900.0,81.5,7.5,12.0,577.5,395.34,306.84
2016,2,1,13,30,895.0,81.0,7.5,12.0,565.0,351.19,264.7
2016,2,1,13,45,888.0,79.5,7.5,12.0,545.0,304.36,220.15
2016,2,1,14,0,881.0,78.0,7.5,12.0,525.0,256.64,175.32
2016,2,1,14,15,755.5,97.5,7.4,11.5,467.0,196.52,127.44
2016,2,1,14,30,630.0,117.0,7.3,11.0,409.0,155.44,99.57
2016,2,1,14,45,588.5,117.0,7.2,11.0,374.5,116.26,75.29
2016,2,1,15,0,547.0,117.0,7.1,11.0,340.0,81.72,67.94
2016,2,1,15,15,526.0,110.0,6.95,11.0,308.0,77.47,64.27
2016,2,1,15,30,505.0,103.0,6.8,11.0,276.0,73.61,60.89
2016,2,1,15,45,485.5,91.5,6.7,11.0,240.5,66.44,54.47
2016,2,1,16,0,466.0,80.0,6.6,11.0,205.0,59.04,47.76
2016,2,1,16,15,422.0,70.0,6.5,10.5,167.5,52.41,41.7
2016,2,1,16,30,378.0,60.0,6.4,10.0,130.0,45.59,35.31
2016,2,1,16,45,320.5,46.0,6.35,10.0,94.0,35.45,25.71
2016,2,1,17,0,263.0,32.0,6.3,10.0,58.0,25.99,16.12
2016,2,1,17,15,131.5,16.0,6.2,10.0,29.0,12.57,0.0
2016,2,1,17,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,2,7,15,25.5,6.0,5.6,11.0,6.5,0.0,0.0
2016,2,2,7,30,51.0,12.0,5.6,11.0,13.0,39.09,0.0
2016,2,2,7,45,196.5,25.5,5.6,11.0,46.0,175.1,102.03
2016,2,2,8,0,342.0,39.0,5.6,11.0,79.0,288.34,234.03
2016,2,2,8,15,433.0,48.0,5.5,11.0,121.5,362.32,303.61
2016,2,2,8,30,524.0,57.0,5.4,11.0,164.0,438.23,371.09
2016,2,2,8,45,592.5,61.5,5.3,11.5,209.0,495.03,419.93
2016,2,2,9,0,661.0,66.0,5.2,12.0,254.0,551.22,466.29
2016,2,2,9,15,698.5,70.5,5.1,12.0,296.0,585.19,493.78
2016,2,2,9,30,736.0,75.0,5.0,12.0,338.0,617.04,518.65
2016,2,2,9,45,771.5,75.5,4.95,12.0,377.0,637.15,533.87
2016,2,2,10,0,807.0,76.0,4.9,12.0,416.0,657.99,549.15
2016,2,2,10,15,824.5,78.0,4.8,12.0,448.0,665.02,552.89
2016,2,2,10,30,842.0,80.0,4.7,12.0,480.0,668.75,553.9
2016,2,2,10,45,661.0,130.5,4.65,12.0,454.5,593.1,490.24
2016,2,2,11,0,480.0,181.0,4.6,12.0,429.0,509.15,420.15
2016,2,2,11,15,360.5,213.0,4.5,12.0,403.5,443.71,365.34
2016,2,2,11,30,241.0,245.0,4.4,12.0,378.0,383.21,314.27
2016,2,2,11,45,569.0,164.0,4.35,12.0,485.0,496.49,406.95
2016,2,2,12,0,897.0,83.0,4.3,12.0,592.0,577.25,469.49
2016,2,2,12,15,897.5,83.5,4.2,12.0,595.0,547.08,442.0
2016,2,2,12,30,898.0,84.0,4.1,12.0,598.0,514.33,412.48
2016,2,2,12,45,900.5,82.0,4.0,12.0,594.0,477.7,379.33
2016,2,2,13,0,903.0,80.0,3.9,12.0,590.0,438.7,343.54
2016,2,2,13,15,897.5,79.0,3.85,12.0,577.0,395.51,303.77
2016,2,2,13,30,892.0,78.0,3.8,12.0,564.0,350.88,262.15
2016,2,2,13,45,887.0,76.0,3.75,12.0,544.5,304.3,218.52
2016,2,2,14,0,882.0,74.0,3.7,12.0,525.0,256.66,174.28
2016,2,2,14,15,869.0,72.5,3.6,12.0,498.5,207.22,130.46
2016,2,2,14,30,856.0,71.0,3.5,12.0,472.0,157.89,90.77
2016,2,2,14,45,579.5,117.0,3.45,12.0,380.0,117.61,75.54
2016,2,2,15,0,303.0,163.0,3.4,12.0,288.0,116.84,98.67
2016,2,2,15,15,294.0,148.5,3.3,11.5,260.5,107.07,90.38
2016,2,2,15,30,285.0,134.0,3.2,11.0,233.0,97.96,82.59
2016,2,2,15,45,275.0,118.0,3.1,11.0,203.5,87.59,73.39
2016,2,2,16,0,265.0,102.0,3.0,11.0,174.0,76.88,63.77
2016,2,2,16,15,242.5,85.5,2.85,10.5,142.5,65.43,53.43
2016,2,2,16,30,220.0,69.0,2.7,10.0,111.0,53.64,42.57
2016,2,2,16,45,186.0,52.0,2.6,10.0,80.5,41.1,30.79
2016,2,2,17,0,152.0,35.0,2.5,10.0,50.0,27.1,17.31
2016,2,2,17,15,76.0,17.5,2.3,10.0,25.0,14.46,0.0
2016,2,2,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,5.5,6.45,8.0,5.5,0.0,0.0
2016,2,3,7,30,0.0,11.0,6.5,8.0,11.0,10.01,0.0
2016,2,3,7,45,72.0,27.0,6.55,8.5,35.5,94.24,56.71
2016,2,3,8,0,144.0,43.0,6.6,9.0,60.0,161.28,130.67
2016,2,3,8,15,183.0,60.5,6.6,9.0,92.0,208.15,174.94
2016,2,3,8,30,222.0,78.0,6.6,9.0,124.0,255.29,217.92
2016,2,3,8,45,243.0,95.0,6.6,9.5,156.0,289.83,248.5
2016,2,3,9,0,264.0,112.0,6.6,10.0,188.0,323.71,277.54
2016,2,3,9,15,291.5,123.5,6.65,10.0,219.0,354.03,303.57
2016,2,3,9,30,319.0,135.0,6.7,10.0,250.0,383.75,328.54
2016,2,3,9,45,507.0,111.5,6.75,10.0,316.5,495.91,424.34
2016,2,3,10,0,695.0,88.0,6.8,10.0,383.0,600.72,511.64
2016,2,3,10,15,560.5,131.0,6.85,10.0,380.5,549.13,465.63
2016,2,3,10,30,426.0,174.0,6.9,10.0,378.0,490.38,414.13
2016,2,3,10,45,273.5,204.5,7.0,10.0,338.0,401.01,337.31
2016,2,3,11,0,121.0,235.0,7.1,10.0,298.0,315.78,263.34
2016,2,3,11,15,156.0,243.5,7.15,10.0,328.0,339.45,283.04
2016,2,3,11,30,191.0,252.0,7.2,10.0,358.0,360.91,300.48
2016,2,3,11,45,113.0,242.0,7.25,10.5,305.0,296.87,245.54
2016,2,3,12,0,35.0,232.0,7.3,11.0,252.0,231.87,190.12
2016,2,3,12,15,24.5,220.0,7.25,11.0,234.0,208.28,170.32
2016,2,3,12,30,14.0,208.0,7.2,11.0,216.0,190.53,155.4
2016,2,3,12,45,28.5,223.0,7.2,11.0,239.5,209.51,171.1
2016,2,3,13,0,43.0,238.0,7.2,11.0,263.0,224.2,183.0
2016,2,3,13,15,28.0,218.0,7.1,11.0,234.0,197.69,160.99
2016,2,3,13,30,13.0,198.0,7.0,11.0,205.0,174.73,142.13
2016,2,3,13,45,6.5,172.0,6.95,11.0,175.5,150.0,121.68
2016,2,3,14,0,0.0,146.0,6.9,11.0,146.0,126.23,102.03
2016,2,3,14,15,0.0,117.0,6.8,11.0,117.0,101.96,81.64
2016,2,3,14,30,0.0,88.0,6.7,11.0,88.0,77.67,61.09
2016,2,3,14,45,0.0,99.5,6.65,11.0,99.5,86.78,69.01
2016,2,3,15,0,0.0,111.0,6.6,11.0,111.0,95.07,79.83
2016,2,3,15,15,0.0,100.5,6.5,11.0,100.5,86.39,72.22
2016,2,3,15,30,0.0,90.0,6.4,11.0,90.0,77.68,64.52
2016,2,3,15,45,0.0,78.0,6.3,11.0,78.0,67.71,55.62
2016,2,3,16,0,0.0,66.0,6.2,11.0,66.0,57.65,46.52
2016,2,3,16,15,0.0,54.0,6.1,11.0,54.0,47.49,37.24
2016,2,3,16,30,0.0,42.0,6.0,11.0,42.0,37.06,27.61
2016,2,3,16,45,0.0,30.5,5.95,11.0,30.5,26.88,18.15
2016,2,3,17,0,0.0,19.0,5.9,11.0,19.0,16.72,8.56
2016,2,3,17,15,0.0,9.5,5.8,10.5,9.5,8.34,0.0
2016,2,3,17,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,8.0,5.5,9.0,8.0,0.0,0.0
2016,2,4,7,30,0.0,16.0,5.4,9.0,16.0,14.55,0.0
2016,2,4,7,45,179.5,27.5,5.35,9.5,49.5,171.91,113.56
2016,2,4,8,0,359.0,39.0,5.3,10.0,83.0,301.64,247.65
2016,2,4,8,15,442.0,48.0,5.2,10.0,125.0,371.37,312.96
2016,2,4,8,30,525.0,57.0,5.1,10.0,167.0,442.87,376.6
2016,2,4,8,45,581.5,63.0,5.1,10.0,210.5,493.94,421.39
2016,2,4,9,0,638.0,69.0,5.1,10.0,254.0,544.27,463.97
2016,2,4,9,15,460.5,105.0,5.05,10.0,249.0,462.2,394.02
2016,2,4,9,30,283.0,141.0,5.0,10.0,244.0,367.26,312.26
2016,2,4,9,45,530.0,110.5,4.95,10.5,328.5,518.82,439.57
2016,2,4,10,0,777.0,80.0,4.9,11.0,413.0,648.08,543.71
2016,2,4,10,15,590.5,130.0,4.85,11.0,394.0,571.03,477.36
2016,2,4,10,30,404.0,180.0,4.8,11.0,375.0,483.49,403.13
2016,2,4,10,45,620.0,134.5,4.75,11.5,451.5,575.31,477.9
2016,2,4,11,0,836.0,89.0,4.7,12.0,528.0,651.45,537.33
2016,2,4,11,15,844.0,90.0,4.6,12.0,546.5,638.24,524.44
2016,2,4,11,30,852.0,91.0,4.5,12.0,565.0,621.85,509.32
2016,2,4,11,45,854.0,92.5,4.4,12.5,575.5,599.3,488.25
2016,2,4,12,0,856.0,94.0,4.3,13.0,586.0,573.92,464.77
2016,2,4,12,15,857.5,94.5,4.1,13.0,589.5,544.57,438.43
2016,2,4,12,30,859.0,95.0,3.9,13.0,593.0,512.67,409.86
2016,2,4,12,45,753.5,123.0,3.75,13.0,557.5,454.51,360.75
2016,2,4,13,0,648.0,151.0,3.6,13.0,522.0,402.13,316.45
2016,2,4,13,15,633.0,151.5,3.4,13.0,508.0,364.83,283.1
2016,2,4,13,30,618.0,152.0,3.2,13.0,494.0,327.51,249.35
2016,2,4,13,45,591.5,154.5,3.05,13.0,472.5,288.95,214.89
2016,2,4,14,0,565.0,157.0,2.9,13.0,451.0,250.31,180.81
2016,2,4,14,15,644.0,126.5,2.7,13.0,445.5,208.1,140.42
2016,2,4,14,30,723.0,96.0,2.5,13.0,440.0,156.78,94.67
2016,2,4,14,45,745.5,88.0,2.4,13.0,421.5,116.12,66.86
2016,2,4,15,0,768.0,80.0,2.3,13.0,403.0,67.5,54.68
2016,2,4,15,15,742.0,76.5,2.1,13.0,365.5,58.69,47.0
2016,2,4,15,30,716.0,73.0,1.9,13.0,328.0,52.0,41.11
2016,2,4,15,45,680.5,68.5,1.7,13.0,286.5,49.75,39.16
2016,2,4,16,0,645.0,64.0,1.5,13.0,245.0,47.51,37.13
2016,2,4,16,15,589.5,58.0,1.3,12.5,201.5,43.95,33.92
2016,2,4,16,30,534.0,52.0,1.1,12.0,158.0,40.37,30.55
2016,2,4,16,45,447.0,43.0,0.9,12.0,116.0,34.03,24.49
2016,2,4,17,0,360.0,34.0,0.7,12.0,74.0,27.54,17.91
2016,2,4,17,15,180.0,17.0,0.7,12.0,37.0,13.4,1.57
2016,2,4,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,9.0,3.55,9.0,9.0,0.0,0.0
2016,2,5,7,30,0.0,18.0,3.7,9.0,18.0,16.37,0.0
2016,2,5,7,45,201.0,28.5,3.85,9.5,53.5,188.03,129.82
2016,2,5,8,0,402.0,39.0,4.0,10.0,89.0,329.55,270.51
2016,2,5,8,15,484.5,47.5,4.1,10.0,133.0,399.57,335.46
2016,2,5,8,30,567.0,56.0,4.2,10.0,177.0,471.22,398.78
2016,2,5,8,45,626.0,61.0,4.3,10.5,222.5,523.53,443.41
2016,2,5,9,0,685.0,66.0,4.4,11.0,268.0,575.04,485.65
2016,2,5,9,15,719.5,63.5,4.4,11.0,303.5,595.38,502.18
2016,2,5,9,30,754.0,61.0,4.4,11.0,339.0,617.73,519.33
2016,2,5,9,45,710.0,79.0,4.4,11.5,362.0,610.29,511.15
2016,2,5,10,0,666.0,97.0,4.4,12.0,385.0,596.54,497.35
2016,2,5,10,15,695.5,97.5,4.4,12.0,418.0,610.42,507.39
2016,2,5,10,30,725.0,98.0,4.4,12.0,451.0,621.28,514.7
2016,2,5,10,45,772.0,100.5,4.4,12.5,494.0,640.79,527.66
2016,2,5,11,0,819.0,103.0,4.4,13.0,537.0,658.59,538.84
2016,2,5,11,15,827.0,104.5,3.95,13.0,555.5,646.05,525.59
2016,2,5,11,30,835.0,106.0,3.5,13.0,574.0,630.31,510.26
2016,2,5,11,45,843.5,105.5,3.1,13.0,586.0,609.7,491.13
2016,2,5,12,0,852.0,105.0,2.7,13.0,598.0,585.97,469.29
2016,2,5,12,15,853.5,105.0,2.35,13.0,601.0,556.02,442.46
2016,2,5,12,30,855.0,105.0,2.0,13.0,604.0,523.54,413.23
2016,2,5,12,45,872.0,97.5,1.65,13.0,603.5,488.61,381.53
2016,2,5,13,0,889.0,90.0,1.3,13.0,603.0,451.96,347.65
2016,2,5,13,15,884.5,89.0,1.3,13.0,591.0,407.02,308.21
2016,2,5,13,30,880.0,88.0,1.3,13.0,579.0,362.15,267.93
2016,2,5,13,45,874.0,86.5,1.35,13.0,559.5,315.16,225.43
2016,2,5,14,0,868.0,85.0,1.4,13.0,540.0,267.25,182.04
2016,2,5,14,15,812.5,86.5,1.45,13.0,496.0,212.36,136.11
2016,2,5,14,30,757.0,88.0,1.5,13.0,452.0,161.99,97.07
2016,2,5,14,45,500.5,132.0,1.6,13.0,366.0,128.68,85.28
2016,2,5,15,0,244.0,176.0,1.7,13.0,280.0,127.51,100.15
2016,2,5,15,15,367.0,141.5,1.45,13.0,282.0,97.44,81.17
2016,2,5,15,30,490.0,107.0,1.2,13.0,284.0,75.76,62.2
2016,2,5,15,45,450.0,101.0,0.95,13.0,248.0,72.52,59.41
2016,2,5,16,0,410.0,95.0,0.7,13.0,212.0,69.23,56.48
2016,2,5,16,15,481.0,74.0,1.05,13.0,188.5,56.91,45.4
2016,2,5,16,30,552.0,53.0,1.4,13.0,165.0,41.13,31.1
2016,2,5,16,45,469.5,44.0,1.8,13.0,122.0,34.82,25.09
2016,2,5,17,0,387.0,35.0,2.2,13.0,79.0,28.36,18.61
2016,2,5,17,15,193.5,23.5,2.2,12.5,45.5,19.21,6.05
2016,2,5,17,30,0.0,12.0,2.2,12.0,12.0,10.91,0.0
2016,2,5,17,45,0.0,6.0,2.25,12.0,6.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,10.0,1.9,11.0,10.0,9.1,0.0
2016,2,6,7,30,0.0,20.0,1.9,11.0,20.0,18.19,0.0
2016,2,6,7,45,222.0,27.5,1.9,11.5,56.0,202.45,143.45
2016,2,6,8,0,444.0,35.0,1.9,12.0,92.0,352.47,285.91
2016,2,6,8,15,521.0,42.0,1.8,12.0,135.5,417.81,344.68
2016,2,6,8,30,598.0,49.0,1.7,12.0,179.0,484.8,401.54
2016,2,6,8,45,649.0,53.5,1.65,12.0,223.0,527.36,437.01
2016,2,6,9,0,700.0,58.0,1.6,12.0,267.0,573.94,473.64
2016,2,6,9,15,545.0,93.5,1.55,12.0,271.0,516.23,426.1
2016,2,6,9,30,390.0,129.0,1.5,12.0,275.0,443.33,366.29
2016,2,6,9,45,562.0,105.0,1.5,12.5,338.5,539.68,443.0
2016,2,6,10,0,734.0,81.0,1.5,13.0,402.0,625.25,507.58
2016,2,6,10,15,644.0,114.5,1.5,13.0,411.0,596.57,482.15
2016,2,6,10,30,554.0,148.0,1.5,13.0,420.0,555.46,448.62
2016,2,6,10,45,711.5,110.5,1.5,13.5,479.0,616.31,494.71
2016,2,6,11,0,869.0,73.0,1.5,14.0,538.0,658.16,524.74
2016,2,6,11,15,876.0,74.0,1.45,14.0,556.0,644.64,512.16
2016,2,6,11,30,883.0,75.0,1.4,14.0,574.0,627.91,497.58
2016,2,6,11,45,887.5,75.0,1.4,14.0,585.0,605.49,478.96
2016,2,6,12,0,892.0,75.0,1.4,14.0,596.0,580.09,457.8
2016,2,6,12,15,644.0,156.0,1.25,14.0,533.5,497.12,391.0
2016,2,6,12,30,396.0,237.0,1.1,14.0,471.0,413.41,324.72
2016,2,6,12,45,633.5,159.5,1.0,14.5,530.0,438.9,341.07
2016,2,6,13,0,871.0,82.0,0.9,15.0,589.0,440.59,335.68
2016,2,6,13,15,865.5,81.5,0.75,15.0,576.5,398.92,298.34
2016,2,6,13,30,860.0,81.0,0.6,15.0,564.0,355.85,259.63
2016,2,6,13,45,853.0,79.5,0.45,15.0,545.0,310.32,218.62
2016,2,6,14,0,846.0,78.0,0.3,15.0,526.0,263.95,177.02
2016,2,6,14,15,833.5,76.5,0.45,15.0,499.5,210.66,131.88
2016,2,6,14,30,821.0,75.0,0.6,15.0,473.0,162.22,93.09
2016,2,6,14,45,690.5,98.5,0.8,15.0,418.0,119.41,69.37
2016,2,6,15,0,560.0,122.0,1.0,15.0,363.0,93.96,67.06
2016,2,6,15,15,648.5,93.5,1.15,15.0,348.0,64.94,52.07
2016,2,6,15,30,737.0,65.0,1.3,15.0,333.0,50.33,39.28
2016,2,6,15,45,701.0,61.5,1.5,15.0,291.5,48.45,37.67
2016,2,6,16,0,665.0,58.0,1.7,15.0,250.0,46.6,36.03
2016,2,6,16,15,612.5,53.0,1.9,14.5,206.5,39.72,29.89
2016,2,6,16,30,560.0,48.0,2.1,14.0,163.0,36.8,27.15
2016,2,6,16,45,476.5,40.5,2.3,14.0,121.0,31.64,22.23
2016,2,6,17,0,393.0,33.0,2.5,14.0,79.0,26.41,16.97
2016,2,6,17,15,196.5,23.0,2.75,13.5,46.0,18.61,6.68
2016,2,6,17,30,0.0,13.0,3.0,13.0,13.0,11.82,0.0
2016,2,6,17,45,0.0,6.5,3.25,13.0,6.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,7,15,124.5,7.0,1.15,13.0,12.0,73.84,0.0
2016,2,7,7,30,249.0,14.0,1.1,13.0,24.0,154.32,0.0
2016,2,7,7,45,382.0,23.0,1.05,13.5,62.0,286.73,206.96
2016,2,7,8,0,515.0,32.0,1.0,14.0,100.0,387.95,310.15
2016,2,7,8,15,588.5,37.5,0.9,14.0,144.5,452.15,366.26
2016,2,7,8,30,662.0,43.0,0.8,14.0,189.0,517.19,419.36
2016,2,7,8,45,708.5,47.0,0.7,14.0,234.0,562.14,453.96
2016,2,7,9,0,755.0,51.0,0.6,14.0,279.0,605.82,485.52
2016,2,7,9,15,786.0,53.5,0.55,14.0,321.0,634.92,505.52
2016,2,7,9,30,817.0,56.0,0.5,14.0,363.0,655.67,518.85
2016,2,7,9,45,837.0,58.5,0.45,14.5,401.0,672.0,527.71
2016,2,7,10,0,857.0,61.0,0.4,15.0,439.0,685.35,534.23
2016,2,7,10,15,872.0,62.5,0.5,15.0,471.5,690.75,538.29
2016,2,7,10,30,887.0,64.0,0.6,15.0,504.0,692.84,540.16
2016,2,7,10,45,897.0,65.5,0.7,15.5,530.0,688.1,536.26
2016,2,7,11,0,907.0,67.0,0.8,16.0,556.0,679.95,529.27
2016,2,7,11,15,914.0,68.0,0.9,16.0,574.5,665.85,518.67
2016,2,7,11,30,921.0,69.0,1.0,16.0,593.0,648.42,505.38
2016,2,7,11,45,925.0,69.5,1.1,16.0,604.5,625.37,487.62
2016,2,7,12,0,929.0,70.0,1.2,16.0,616.0,599.23,467.09
2016,2,7,12,15,930.0,70.0,1.2,16.0,619.5,567.98,441.47
2016,2,7,12,30,931.0,70.0,1.2,16.0,623.0,534.05,413.24
2016,2,7,12,45,931.0,69.0,1.25,16.5,618.5,496.13,380.86
2016,2,7,13,0,931.0,68.0,1.3,17.0,614.0,455.91,345.87
2016,2,7,13,15,927.0,67.5,1.3,17.0,602.0,412.5,307.99
2016,2,7,13,30,923.0,67.0,1.3,17.0,590.0,367.43,267.9
2016,2,7,13,45,916.0,66.5,1.3,17.0,570.0,320.05,225.36
2016,2,7,14,0,909.0,66.0,1.3,17.0,550.0,271.68,181.86
2016,2,7,14,15,898.0,64.5,1.3,16.5,523.5,220.99,137.84
2016,2,7,14,30,887.0,63.0,1.3,16.0,497.0,170.17,96.56
2016,2,7,14,45,871.5,61.5,1.3,16.0,464.0,119.1,61.66
2016,2,7,15,0,856.0,60.0,1.3,16.0,431.0,68.79,40.34
2016,2,7,15,15,834.0,58.0,1.3,16.0,392.5,51.24,39.84
2016,2,7,15,30,812.0,56.0,1.3,16.0,354.0,49.64,38.52
2016,2,7,15,45,780.0,53.0,1.35,16.0,311.5,41.91,31.72
2016,2,7,16,0,748.0,50.0,1.4,16.0,269.0,40.2,30.21
2016,2,7,16,15,700.5,46.0,1.4,15.5,224.0,37.59,27.9
2016,2,7,16,30,653.0,42.0,1.4,15.0,179.0,35.0,25.48
2016,2,7,16,45,574.5,36.0,1.45,15.0,134.5,30.51,21.2
2016,2,7,17,0,496.0,30.0,1.5,15.0,90.0,26.0,16.65
2016,2,7,17,15,353.0,20.5,1.5,14.5,53.5,17.91,6.96
2016,2,7,17,30,210.0,11.0,1.5,14.0,17.0,10.01,0.0
2016,2,7,17,45,105.0,5.5,1.5,14.0,8.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,106.5,8.0,3.5,12.0,12.5,65.32,0.0
2016,2,8,7,30,213.0,16.0,3.6,12.0,25.0,162.99,0.0
2016,2,8,7,45,350.0,26.0,3.75,12.5,63.5,279.86,209.09
2016,2,8,8,0,487.0,36.0,3.9,13.0,102.0,383.82,313.77
2016,2,8,8,15,564.0,43.0,3.95,13.0,147.5,450.8,374.81
2016,2,8,8,30,641.0,50.0,4.0,13.0,193.0,514.15,430.16
2016,2,8,8,45,688.0,54.5,4.1,13.5,238.5,560.28,468.44
2016,2,8,9,0,735.0,59.0,4.2,14.0,284.0,604.98,503.61
2016,2,8,9,15,767.5,62.5,4.25,14.5,327.0,636.42,527.0
2016,2,8,9,30,800.0,66.0,4.3,15.0,370.0,665.39,547.79
2016,2,8,9,45,831.5,66.0,4.35,15.5,410.0,686.56,562.09
2016,2,8,10,0,863.0,66.0,4.4,16.0,450.0,699.11,569.62
2016,2,8,10,15,878.5,67.5,4.4,16.0,482.5,704.76,572.73
2016,2,8,10,30,894.0,69.0,4.4,16.0,515.0,707.07,573.4
2016,2,8,10,45,903.5,70.5,4.4,16.5,541.5,701.8,567.35
2016,2,8,11,0,913.0,72.0,4.4,17.0,568.0,693.1,558.15
2016,2,8,11,15,919.5,73.0,4.4,17.0,587.0,678.45,545.24
2016,2,8,11,30,926.0,74.0,4.4,17.0,606.0,660.47,529.63
2016,2,8,11,45,929.0,75.0,4.4,17.0,617.0,637.08,509.67
2016,2,8,12,0,932.0,76.0,4.4,17.0,628.0,610.61,487.02
2016,2,8,12,15,933.0,76.0,4.4,17.0,631.5,579.1,460.07
2016,2,8,12,30,934.0,76.0,4.4,17.0,635.0,544.89,430.46
2016,2,8,12,45,935.5,74.5,4.45,17.5,631.0,506.9,396.6
2016,2,8,13,0,937.0,73.0,4.5,18.0,627.0,466.51,360.1
2016,2,8,13,15,933.0,72.5,4.5,18.0,614.5,422.66,320.72
2016,2,8,13,30,929.0,72.0,4.5,18.0,602.0,377.14,279.18
2016,2,8,13,45,921.5,71.0,4.55,18.0,582.0,328.71,234.85
2016,2,8,14,0,914.0,70.0,4.6,18.0,562.0,279.36,189.68
2016,2,8,14,15,903.0,68.5,4.6,18.0,534.5,228.22,144.2
2016,2,8,14,30,892.0,67.0,4.6,18.0,507.0,176.96,101.69
2016,2,8,14,45,876.0,65.5,4.6,18.0,473.5,125.37,65.74
2016,2,8,15,0,860.0,64.0,4.6,18.0,440.0,74.58,43.13
2016,2,8,15,15,838.0,61.5,4.55,17.5,401.0,53.8,41.8
2016,2,8,15,30,816.0,59.0,4.5,17.0,362.0,45.88,35.0
2016,2,8,15,45,783.0,56.0,4.5,17.0,319.0,44.22,33.59
2016,2,8,16,0,750.0,53.0,4.5,17.0,276.0,42.59,32.15
2016,2,8,16,15,701.5,49.0,4.45,16.5,230.0,40.06,29.92
2016,2,8,16,30,653.0,45.0,4.4,16.0,184.0,37.56,27.61
2016,2,8,16,45,573.0,38.5,4.35,16.0,139.0,32.7,23.01
2016,2,8,17,0,493.0,32.0,4.3,16.0,94.0,27.81,18.15
2016,2,8,17,15,348.0,22.5,4.25,16.0,56.5,18.14,7.62
2016,2,8,17,30,203.0,13.0,4.2,16.0,19.0,11.82,0.0
2016,2,8,17,45,101.5,6.5,4.2,16.0,9.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,11.0,4.25,11.0,11.0,10.01,0.0
2016,2,9,7,30,0.0,22.0,4.3,11.0,22.0,25.22,0.0
2016,2,9,7,45,140.0,34.5,4.4,11.5,54.0,150.6,113.34
2016,2,9,8,0,280.0,47.0,4.5,12.0,86.0,266.95,220.04
2016,2,9,8,15,326.5,61.0,4.45,12.0,123.0,317.66,266.66
2016,2,9,8,30,373.0,75.0,4.4,12.0,160.0,369.23,312.24
2016,2,9,8,45,403.5,88.0,4.35,12.5,197.5,408.66,345.5
2016,2,9,9,0,434.0,101.0,4.3,13.0,235.0,447.29,376.79
2016,2,9,9,15,461.5,109.5,4.15,13.0,270.5,477.12,400.52
2016,2,9,9,30,489.0,118.0,4.0,13.0,306.0,505.54,422.49
2016,2,9,9,45,598.5,104.5,3.9,13.5,357.5,572.16,474.74
2016,2,9,10,0,708.0,91.0,3.8,14.0,409.0,630.08,518.7
2016,2,9,10,15,708.0,99.5,3.65,14.0,436.5,632.75,518.42
2016,2,9,10,30,708.0,108.0,3.5,14.0,464.0,632.42,516.07
2016,2,9,10,45,715.0,113.0,3.35,14.5,488.5,630.07,511.33
2016,2,9,11,0,722.0,118.0,3.2,15.0,513.0,624.76,504.28
2016,2,9,11,15,691.5,133.0,3.0,15.0,522.0,602.5,484.6
2016,2,9,11,30,661.0,148.0,2.8,15.0,531.0,578.3,463.54
2016,2,9,11,45,584.5,178.5,2.6,15.5,521.5,535.75,427.27
2016,2,9,12,0,508.0,209.0,2.4,16.0,512.0,498.86,395.53
2016,2,9,12,15,560.5,191.5,2.2,16.0,527.5,489.17,386.38
2016,2,9,12,30,613.0,174.0,2.0,16.0,543.0,477.9,375.18
2016,2,9,12,45,488.5,211.5,1.85,16.0,504.0,421.86,329.66
2016,2,9,13,0,364.0,249.0,1.7,16.0,465.0,373.52,290.84
2016,2,9,13,15,407.5,232.5,1.55,16.0,470.0,355.62,274.31
2016,2,9,13,30,451.0,216.0,1.4,16.0,475.0,333.23,253.28
2016,2,9,13,45,666.0,150.5,1.3,16.0,519.0,317.56,232.07
2016,2,9,14,0,881.0,85.0,1.2,16.0,563.0,282.37,192.47
2016,2,9,14,15,869.5,83.5,1.1,16.0,536.0,231.74,148.01
2016,2,9,14,30,858.0,82.0,1.0,16.0,509.0,181.15,106.32
2016,2,9,14,45,467.5,135.0,0.95,16.0,365.5,134.83,88.68
2016,2,9,15,0,77.0,188.0,0.9,16.0,222.0,145.88,114.67
2016,2,9,15,15,139.0,171.5,0.8,15.5,226.5,125.88,104.7
2016,2,9,15,30,201.0,155.0,0.7,15.0,231.0,115.64,96.28
2016,2,9,15,45,189.0,138.5,0.65,15.0,203.5,104.53,86.8
2016,2,9,16,0,177.0,122.0,0.6,15.0,176.0,93.11,76.91
2016,2,9,16,15,163.0,103.5,0.65,15.0,147.0,80.11,65.47
2016,2,9,16,30,149.0,85.0,0.7,15.0,118.0,66.76,53.5
2016,2,9,16,45,128.0,65.5,0.75,15.0,89.0,50.74,38.98
2016,2,9,17,0,107.0,46.0,0.8,15.0,60.0,36.4,25.75
2016,2,9,17,15,53.5,29.5,0.85,15.0,36.5,24.53,13.05
2016,2,9,17,30,0.0,13.0,0.9,15.0,13.0,11.82,0.0
2016,2,9,17,45,0.0,6.5,0.95,15.0,6.5,5.91,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,7.5,1.2,13.0,7.5,6.82,0.0
2016,2,10,7,30,0.0,15.0,1.2,13.0,15.0,13.22,0.0
2016,2,10,7,45,13.0,32.5,1.25,13.0,34.5,46.8,31.45
2016,2,10,8,0,26.0,50.0,1.3,13.0,54.0,75.07,57.7
2016,2,10,8,15,37.5,69.5,1.25,13.0,77.5,104.69,83.91
2016,2,10,8,30,49.0,89.0,1.2,13.0,101.0,133.58,109.12
2016,2,10,8,45,56.0,108.0,1.15,13.5,124.0,158.23,129.95
2016,2,10,9,0,63.0,127.0,1.1,14.0,147.0,182.45,149.88
2016,2,10,9,15,69.5,144.0,1.05,14.0,169.0,203.29,166.86
2016,2,10,9,30,76.0,161.0,1.0,14.0,191.0,223.82,183.26
2016,2,10,9,45,215.0,168.0,1.0,14.0,263.0,352.08,288.35
2016,2,10,10,0,354.0,175.0,1.0,14.0,335.0,454.53,368.65
2016,2,10,10,15,270.0,201.0,0.95,14.0,328.5,417.59,336.43
2016,2,10,10,30,186.0,227.0,0.9,14.0,322.0,368.31,295.94
2016,2,10,10,45,185.0,240.0,0.85,14.5,338.5,374.42,299.42
2016,2,10,11,0,184.0,253.0,0.8,15.0,355.0,379.57,301.69
2016,2,10,11,15,370.0,219.0,0.75,15.0,432.0,467.24,369.96
2016,2,10,11,30,556.0,185.0,0.7,15.0,509.0,546.68,428.45
2016,2,10,11,45,600.5,173.5,0.7,15.5,529.5,546.99,425.9
2016,2,10,12,0,645.0,162.0,0.7,16.0,550.0,539.12,417.98
2016,2,10,12,15,587.5,183.5,0.7,16.0,538.5,498.6,386.0
2016,2,10,12,30,530.0,205.0,0.7,16.0,527.0,463.12,357.81
2016,2,10,12,45,480.5,219.5,0.75,16.0,510.0,426.93,329.3
2016,2,10,13,0,431.0,234.0,0.8,16.0,493.0,392.68,302.04
2016,2,10,13,15,229.5,231.5,0.8,16.0,369.0,287.78,222.53
2016,2,10,13,30,28.0,229.0,0.8,16.0,245.0,206.12,161.78
2016,2,10,13,45,324.5,189.0,0.8,16.5,366.5,251.22,189.27
2016,2,10,14,0,621.0,149.0,0.8,17.0,488.0,270.58,191.4
2016,2,10,14,15,563.5,157.5,0.8,17.0,454.0,229.4,157.86
2016,2,10,14,30,506.0,166.0,0.8,17.0,420.0,193.58,130.93
2016,2,10,14,45,501.5,154.5,0.85,17.0,392.5,153.27,101.58
2016,2,10,15,0,497.0,143.0,0.9,17.0,365.0,113.34,79.17
2016,2,10,15,15,309.0,151.5,0.95,16.5,285.5,108.71,89.66
2016,2,10,15,30,121.0,160.0,1.0,16.0,206.0,118.17,98.22
2016,2,10,15,45,113.0,142.5,1.1,16.0,181.5,106.6,88.34
2016,2,10,16,0,105.0,125.0,1.2,16.0,157.0,94.69,78.07
2016,2,10,16,15,95.0,105.5,1.3,15.5,131.0,81.19,66.34
2016,2,10,16,30,85.0,86.0,1.4,15.0,105.0,67.29,54.01
2016,2,10,16,45,68.5,66.5,1.55,15.0,79.5,52.97,40.97
2016,2,10,17,0,52.0,47.0,1.7,15.0,54.0,38.27,27.42
2016,2,10,17,15,26.0,29.5,1.75,15.0,33.0,25.18,14.04
2016,2,10,17,30,0.0,12.0,1.8,15.0,12.0,10.56,0.0
2016,2,10,17,45,0.0,6.0,1.9,15.0,6.0,5.46,0.0
2016,2,10,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,7,15,12.0,9.5,1.95,13.0,10.5,15.3,0.0
2016,2,11,7,30,24.0,19.0,1.9,13.0,21.0,41.8,0.0
2016,2,11,7,45,79.0,36.5,1.9,13.0,47.0,116.14,87.65
2016,2,11,8,0,134.0,54.0,1.9,13.0,73.0,172.52,140.17
2016,2,11,8,15,156.5,73.0,1.85,13.0,103.5,211.32,174.89
2016,2,11,8,30,179.0,92.0,1.8,13.0,134.0,249.73,208.24
2016,2,11,8,45,193.5,110.5,1.8,13.5,164.5,281.44,234.59
2016,2,11,9,0,208.0,129.0,1.8,14.0,195.0,312.39,259.44
2016,2,11,9,15,221.0,144.5,1.7,14.0,224.0,337.49,279.24
2016,2,11,9,30,234.0,160.0,1.6,14.0,253.0,361.71,297.83
2016,2,11,9,45,453.5,131.0,1.55,14.0,331.5,496.03,406.16
2016,2,11,10,0,673.0,102.0,1.5,14.0,410.0,623.57,503.65
2016,2,11,10,15,674.0,111.0,1.45,14.0,438.0,627.35,503.37
2016,2,11,10,30,675.0,120.0,1.4,14.0,466.0,628.23,502.05
2016,2,11,10,45,480.0,181.0,1.35,14.5,433.5,539.24,430.03
2016,2,11,11,0,285.0,242.0,1.3,15.0,401.0,447.15,355.75
2016,2,11,11,15,370.0,231.5,1.2,15.0,444.5,481.39,382.29
2016,2,11,11,30,455.0,221.0,1.1,15.0,488.0,519.97,410.07
2016,2,11,11,45,450.5,228.0,1.0,15.0,496.5,506.3,397.5
2016,2,11,12,0,446.0,235.0,0.9,15.0,505.0,491.11,384.18
2016,2,11,12,15,407.0,245.5,0.85,15.0,493.5,453.85,354.56
2016,2,11,12,30,368.0,256.0,0.8,15.0,482.0,423.78,330.35
2016,2,11,12,45,329.0,262.5,0.75,15.5,463.0,391.55,303.93
2016,2,11,13,0,290.0,269.0,0.7,16.0,444.0,361.15,279.03
2016,2,11,13,15,482.5,207.5,0.7,16.0,492.0,367.89,280.5
2016,2,11,13,30,675.0,146.0,0.7,16.0,540.0,357.47,265.87
2016,2,11,13,45,666.5,142.5,0.75,16.0,521.0,315.65,229.66
2016,2,11,14,0,658.0,139.0,0.8,16.0,502.0,273.64,193.14
2016,2,11,14,15,663.5,129.0,0.85,15.5,480.5,229.16,154.72
2016,2,11,14,30,669.0,119.0,0.9,15.0,459.0,183.61,116.8
2016,2,11,14,45,557.0,137.5,0.95,15.0,407.5,148.02,95.61
2016,2,11,15,0,445.0,156.0,1.0,15.0,356.0,121.96,87.21
2016,2,11,15,15,309.5,158.5,1.05,14.5,292.0,113.07,94.13
2016,2,11,15,30,174.0,161.0,1.1,14.0,228.0,119.25,99.92
2016,2,11,15,45,161.5,144.5,1.15,14.0,201.0,108.24,90.46
2016,2,11,16,0,149.0,128.0,1.2,14.0,174.0,96.91,80.63
2016,2,11,16,15,135.0,108.5,1.2,13.5,145.5,83.4,68.83
2016,2,11,16,30,121.0,89.0,1.2,13.0,117.0,69.5,56.43
2016,2,11,16,45,101.0,69.5,1.25,13.0,89.0,55.2,43.33
2016,2,11,17,0,81.0,50.0,1.3,13.0,61.0,40.53,29.72
2016,2,11,17,15,40.5,32.0,1.3,13.0,37.5,26.5,15.67
2016,2,11,17,30,0.0,14.0,1.3,13.0,14.0,12.34,0.0
2016,2,11,17,45,0.0,7.0,1.3,13.0,7.0,6.37,0.0
2016,2,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
