Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,7,15,74.0,10.5,1.1,13.0,14.5,50.85,0.0
2016,2,12,7,30,148.0,21.0,1.2,13.0,29.0,137.84,31.86
2016,2,12,7,45,248.0,34.0,1.3,13.0,64.0,229.28,178.91
2016,2,12,8,0,348.0,47.0,1.4,13.0,99.0,315.04,257.62
2016,2,12,8,15,402.5,58.5,1.5,13.0,139.5,371.28,307.28
2016,2,12,8,30,457.0,70.0,1.6,13.0,180.0,428.23,355.65
2016,2,12,8,45,493.0,80.0,1.75,13.5,220.0,470.63,390.15
2016,2,12,9,0,529.0,90.0,1.9,14.0,260.0,511.9,422.53
2016,2,12,9,15,558.5,96.5,2.05,14.0,298.5,543.08,446.95
2016,2,12,9,30,588.0,103.0,2.2,14.0,337.0,572.24,469.3
2016,2,12,9,45,598.0,112.0,2.35,14.5,369.5,587.71,479.6
2016,2,12,10,0,608.0,121.0,2.5,15.0,402.0,600.56,487.76
2016,2,12,10,15,626.5,125.5,2.7,15.0,432.5,611.98,496.0
2016,2,12,10,30,645.0,130.0,2.9,15.0,463.0,620.54,501.96
2016,2,12,10,45,618.0,147.0,3.1,15.0,478.5,607.34,490.57
2016,2,12,11,0,591.0,164.0,3.3,15.0,494.0,591.76,477.42
2016,2,12,11,15,612.0,163.0,3.5,15.0,515.5,588.56,474.46
2016,2,12,11,30,633.0,162.0,3.7,15.0,537.0,582.22,468.83
2016,2,12,11,45,593.5,179.5,3.9,15.0,536.0,553.21,444.84
2016,2,12,12,0,554.0,197.0,4.1,15.0,535.0,520.48,417.97
2016,2,12,12,15,508.5,215.0,4.3,15.0,527.0,488.72,391.7
2016,2,12,12,30,463.0,233.0,4.5,15.0,519.0,457.63,365.8
2016,2,12,12,45,414.0,244.5,4.7,15.0,498.5,420.49,335.1
2016,2,12,13,0,365.0,256.0,4.9,15.0,478.0,384.05,304.88
2016,2,12,13,15,261.0,265.0,5.0,15.0,422.0,329.31,260.74
2016,2,12,13,30,157.0,274.0,5.1,15.0,366.0,283.38,224.46
2016,2,12,13,45,480.5,188.5,5.25,15.0,458.0,298.3,227.15
2016,2,12,14,0,804.0,103.0,5.4,15.0,550.0,287.23,203.89
2016,2,12,14,15,698.0,123.5,5.45,15.0,498.5,233.89,159.99
2016,2,12,14,30,592.0,144.0,5.5,15.0,447.0,194.15,130.19
2016,2,12,14,45,597.5,132.0,5.6,15.0,421.0,149.72,95.79
2016,2,12,15,0,603.0,120.0,5.7,15.0,395.0,104.55,68.73
2016,2,12,15,15,542.5,120.5,5.7,15.0,351.5,83.04,67.97
2016,2,12,15,30,482.0,121.0,5.7,15.0,308.0,84.31,69.25
2016,2,12,15,45,451.5,113.0,5.7,15.0,272.5,79.98,65.55
2016,2,12,16,0,421.0,105.0,5.7,15.0,237.0,75.55,61.69
2016,2,12,16,15,387.5,92.0,5.6,14.5,198.5,67.31,54.45
2016,2,12,16,30,354.0,79.0,5.5,14.0,160.0,58.8,46.8
2016,2,12,16,45,307.5,64.0,5.45,14.0,122.5,48.41,37.21
2016,2,12,17,0,261.0,49.0,5.4,14.0,85.0,37.67,27.14
2016,2,12,17,15,130.5,35.5,5.4,14.0,53.5,28.42,17.46
2016,2,12,17,30,0.0,22.0,5.4,14.0,22.0,18.6,0.0
2016,2,12,17,45,0.0,11.0,5.4,14.0,11.0,10.01,0.0
2016,2,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,7,15,159.0,10.0,6.95,11.0,19.5,98.4,0.0
2016,2,13,7,30,318.0,20.0,6.8,11.0,39.0,241.21,92.77
2016,2,13,7,45,442.0,28.5,6.7,11.5,82.0,338.5,272.66
2016,2,13,8,0,566.0,37.0,6.6,12.0,125.0,438.86,367.28
2016,2,13,8,15,633.5,42.5,6.5,12.0,172.0,502.26,425.5
2016,2,13,8,30,701.0,48.0,6.4,12.0,219.0,565.99,480.67
2016,2,13,8,45,746.0,51.5,6.35,12.5,266.0,611.13,517.48
2016,2,13,9,0,791.0,55.0,6.3,13.0,313.0,654.76,551.5
2016,2,13,9,15,819.0,58.0,6.2,13.0,357.0,683.46,573.38
2016,2,13,9,30,847.0,61.0,6.1,13.0,401.0,703.34,587.7
2016,2,13,9,45,871.5,61.5,6.1,13.5,440.0,720.92,599.14
2016,2,13,10,0,896.0,62.0,6.1,14.0,479.0,735.46,608.03
2016,2,13,10,15,909.0,63.5,6.3,14.0,512.0,739.56,610.61
2016,2,13,10,30,922.0,65.0,6.5,14.0,545.0,740.2,610.61
2016,2,13,10,45,930.0,66.0,6.75,14.5,571.0,733.2,603.75
2016,2,13,11,0,938.0,67.0,7.0,15.0,597.0,722.72,594.29
2016,2,13,11,15,944.0,68.0,6.95,15.0,616.0,707.4,580.91
2016,2,13,11,30,950.0,69.0,6.9,15.0,635.0,688.65,564.12
2016,2,13,11,45,950.0,71.0,6.9,15.0,646.0,663.86,542.46
2016,2,13,12,0,950.0,73.0,6.9,15.0,657.0,636.03,518.09
2016,2,13,12,15,950.5,73.0,7.1,15.0,660.0,603.55,490.07
2016,2,13,12,30,951.0,73.0,7.3,15.0,663.0,568.33,459.21
2016,2,13,12,45,932.0,79.5,7.55,15.0,654.5,527.29,423.02
2016,2,13,13,0,913.0,86.0,7.8,15.0,646.0,485.0,385.09
2016,2,13,13,15,907.5,85.5,8.25,15.0,633.0,440.98,345.03
2016,2,13,13,30,902.0,85.0,8.7,15.0,620.0,395.46,302.8
2016,2,13,13,45,890.5,85.0,9.2,15.0,598.5,347.23,257.81
2016,2,13,14,0,879.0,85.0,9.7,15.0,577.0,298.47,212.14
2016,2,13,14,15,867.0,83.5,9.75,14.5,550.0,242.85,161.81
2016,2,13,14,30,855.0,82.0,9.8,14.0,523.0,191.93,117.62
2016,2,13,14,45,714.0,106.0,9.9,14.0,458.0,143.03,85.63
2016,2,13,15,0,573.0,130.0,10.0,14.0,393.0,112.85,75.89
2016,2,13,15,15,592.5,113.0,9.75,14.0,365.0,77.49,63.35
2016,2,13,15,30,612.0,96.0,9.5,14.0,337.0,66.85,54.04
2016,2,13,15,45,573.0,93.0,9.3,14.0,298.0,66.44,53.78
2016,2,13,16,0,534.0,90.0,9.1,14.0,259.0,66.22,53.64
2016,2,13,16,15,567.0,73.5,8.9,13.5,228.0,55.04,43.73
2016,2,13,16,30,600.0,57.0,8.7,13.0,197.0,43.42,33.27
2016,2,13,16,45,524.0,49.5,8.5,13.0,151.5,38.53,28.63
2016,2,13,17,0,448.0,42.0,8.3,13.0,106.0,33.57,23.74
2016,2,13,17,15,224.0,35.5,8.15,13.0,67.5,27.7,17.23
2016,2,13,17,30,0.0,29.0,8.0,13.0,29.0,23.6,0.0
2016,2,13,17,45,0.0,14.5,7.85,13.0,14.5,13.19,0.0
2016,2,13,18,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,7,15,43.5,11.5,6.75,12.0,14.0,35.05,0.0
2016,2,14,7,30,87.0,23.0,6.7,12.0,28.0,96.2,43.27
2016,2,14,7,45,143.5,39.5,6.7,12.5,58.0,159.89,126.88
2016,2,14,8,0,200.0,56.0,6.7,13.0,88.0,217.96,180.9
2016,2,14,8,15,226.5,73.5,6.65,13.0,121.0,259.09,218.4
2016,2,14,8,30,253.0,91.0,6.6,13.0,154.0,300.02,254.64
2016,2,14,8,45,270.5,108.0,6.6,13.5,187.0,333.51,282.97
2016,2,14,9,0,288.0,125.0,6.6,14.0,220.0,366.13,309.7
2016,2,14,9,15,298.5,141.0,6.55,14.0,251.5,391.32,330.04
2016,2,14,9,30,309.0,157.0,6.5,14.0,283.0,415.18,348.88
2016,2,14,9,45,159.0,162.0,6.45,14.5,227.0,293.47,244.49
2016,2,14,10,0,9.0,167.0,6.4,15.0,171.0,163.19,131.79
2016,2,14,10,15,293.5,160.0,6.35,15.0,314.5,392.53,326.99
2016,2,14,10,30,578.0,153.0,6.3,15.0,458.0,601.77,496.87
2016,2,14,10,45,713.0,121.0,6.3,15.0,514.5,652.01,536.51
2016,2,14,11,0,848.0,89.0,6.3,15.0,571.0,693.08,568.81
2016,2,14,11,15,856.5,90.0,6.3,15.0,590.5,680.08,556.82
2016,2,14,11,30,865.0,91.0,6.3,15.0,610.0,660.62,539.93
2016,2,14,11,45,867.5,92.5,6.35,15.5,621.5,638.5,519.75
2016,2,14,12,0,870.0,94.0,6.4,16.0,633.0,613.48,497.07
2016,2,14,12,15,667.0,166.0,6.45,16.0,580.5,539.26,434.84
2016,2,14,12,30,464.0,238.0,6.5,16.0,528.0,466.15,374.08
2016,2,14,12,45,454.0,238.5,6.55,16.0,521.0,437.88,349.93
2016,2,14,13,0,444.0,239.0,6.6,16.0,514.0,409.18,325.04
2016,2,14,13,15,390.5,247.0,6.65,16.0,485.5,368.41,290.72
2016,2,14,13,30,337.0,255.0,6.7,16.0,457.0,332.7,260.71
2016,2,14,13,45,354.5,242.0,6.8,16.0,448.0,306.44,236.99
2016,2,14,14,0,372.0,229.0,6.9,16.0,439.0,278.32,211.36
2016,2,14,14,15,300.0,229.0,7.0,16.0,393.5,239.09,180.28
2016,2,14,14,30,228.0,229.0,7.1,16.0,348.0,211.32,160.0
2016,2,14,14,45,232.0,213.0,7.2,16.0,327.5,183.72,138.13
2016,2,14,15,0,236.0,197.0,7.3,16.0,307.0,149.5,113.64
2016,2,14,15,15,207.0,182.0,7.35,15.5,272.5,133.06,111.59
2016,2,14,15,30,178.0,167.0,7.4,15.0,238.0,123.17,103.4
2016,2,14,15,45,167.0,150.0,7.5,15.0,211.0,111.95,93.74
2016,2,14,16,0,156.0,133.0,7.6,15.0,184.0,100.41,83.67
2016,2,14,16,15,143.5,113.5,7.6,14.5,155.0,86.98,71.91
2016,2,14,16,30,131.0,94.0,7.6,14.0,126.0,73.16,59.59
2016,2,14,16,45,112.5,74.5,7.6,14.0,97.0,58.94,46.57
2016,2,14,17,0,94.0,55.0,7.6,14.0,68.0,44.34,33.08
2016,2,14,17,15,47.0,37.0,7.55,14.0,43.5,30.37,19.6
2016,2,14,17,30,0.0,19.0,7.5,14.0,19.0,16.55,0.0
2016,2,14,17,45,0.0,9.5,7.5,14.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,15,7,15,165.0,11.0,4.1,14.0,22.5,103.85,0.0
2016,2,15,7,30,330.0,22.0,4.0,14.0,45.0,256.8,142.67
2016,2,15,7,45,444.5,30.5,3.9,14.5,87.5,353.24,282.53
2016,2,15,8,0,559.0,39.0,3.8,15.0,130.0,441.27,362.66
2016,2,15,8,15,448.0,62.5,3.75,15.0,150.5,411.76,342.09
2016,2,15,8,30,337.0,86.0,3.7,15.0,171.0,366.65,306.21
2016,2,15,8,45,359.0,100.0,3.65,15.0,206.5,401.33,335.4
2016,2,15,9,0,381.0,114.0,3.6,15.0,242.0,435.05,362.53
2016,2,15,9,15,604.5,88.5,3.65,15.0,322.0,574.61,476.13
2016,2,15,9,30,828.0,63.0,3.7,15.0,402.0,705.01,575.59
2016,2,15,9,45,847.5,65.0,3.75,15.5,440.5,714.63,579.91
2016,2,15,10,0,867.0,67.0,3.8,16.0,479.0,727.48,587.38
2016,2,15,10,15,881.0,68.5,3.85,16.0,511.5,732.43,589.99
2016,2,15,10,30,895.0,70.0,3.9,16.0,544.0,734.0,590.2
2016,2,15,10,45,904.0,71.5,3.95,16.0,570.5,728.52,585.28
2016,2,15,11,0,913.0,73.0,4.0,16.0,597.0,719.58,577.95
2016,2,15,11,15,919.0,73.5,4.05,16.0,615.5,704.05,565.4
2016,2,15,11,30,925.0,74.0,4.1,16.0,634.0,685.19,549.54
2016,2,15,11,45,927.5,75.0,4.15,16.0,645.0,661.37,529.66
2016,2,15,12,0,930.0,76.0,4.2,16.0,656.0,634.47,507.11
2016,2,15,12,15,931.0,76.0,4.3,16.0,659.5,602.77,480.74
2016,2,15,12,30,932.0,76.0,4.4,16.0,663.0,568.34,451.62
2016,2,15,12,45,926.0,77.5,4.5,16.5,657.5,529.33,417.38
2016,2,15,13,0,920.0,79.0,4.6,17.0,652.0,488.35,380.89
2016,2,15,13,15,916.0,78.5,4.6,17.0,639.5,444.64,341.95
2016,2,15,13,30,912.0,78.0,4.6,17.0,627.0,399.29,300.81
2016,2,15,13,45,902.0,78.0,4.7,17.0,606.5,351.03,256.85
2016,2,15,14,0,892.0,78.0,4.8,17.0,586.0,302.08,211.92
2016,2,15,14,15,881.0,77.0,4.8,17.0,559.0,251.64,166.25
2016,2,15,14,30,870.0,76.0,4.8,17.0,532.0,201.08,122.55
2016,2,15,14,45,853.0,74.5,4.85,17.0,498.0,149.6,83.3
2016,2,15,15,0,836.0,73.0,4.9,17.0,464.0,92.08,48.76
2016,2,15,15,15,814.0,70.5,4.85,16.5,425.0,52.83,41.03
2016,2,15,15,30,792.0,68.0,4.8,16.0,386.0,51.86,40.37
2016,2,15,15,45,760.5,65.0,4.75,16.0,342.5,50.45,39.21
2016,2,15,16,0,729.0,62.0,4.7,16.0,299.0,49.09,38.05
2016,2,15,16,15,684.0,57.5,4.6,16.0,253.0,46.41,35.67
2016,2,15,16,30,639.0,53.0,4.5,16.0,207.0,43.75,33.21
2016,2,15,16,45,569.0,46.5,4.45,16.0,161.0,35.87,26.01
2016,2,15,17,0,499.0,40.0,4.4,16.0,115.0,31.64,21.88
2016,2,15,17,15,375.0,30.0,4.4,15.5,75.0,24.11,14.48
2016,2,15,17,30,251.0,20.0,4.4,15.0,35.0,16.37,0.04
2016,2,15,17,45,125.5,10.0,4.4,15.0,17.5,9.1,0.0
2016,2,15,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,16,7,15,110.5,12.0,2.15,14.0,20.0,74.17,0.0
2016,2,16,7,30,221.0,24.0,2.0,14.0,40.0,196.56,119.55
2016,2,16,7,45,283.5,38.5,1.9,14.5,75.5,260.61,208.23
2016,2,16,8,0,346.0,53.0,1.8,15.0,111.0,324.24,265.58
2016,2,16,8,15,387.5,65.0,1.75,15.0,149.5,371.95,307.3
2016,2,16,8,30,429.0,77.0,1.7,15.0,188.0,420.21,347.59
2016,2,16,8,45,452.0,89.5,1.7,15.0,225.5,455.76,376.2
2016,2,16,9,0,475.0,102.0,1.7,15.0,263.0,490.08,402.83
2016,2,16,9,15,409.0,129.5,1.7,15.0,281.0,475.29,389.05
2016,2,16,9,30,343.0,157.0,1.7,15.0,299.0,442.49,361.61
2016,2,16,9,45,398.5,162.0,1.75,15.5,342.5,499.7,405.21
2016,2,16,10,0,454.0,167.0,1.8,16.0,386.0,541.42,435.71
2016,2,16,10,15,676.0,120.0,1.8,16.0,469.5,652.89,521.23
2016,2,16,10,30,898.0,73.0,1.8,16.0,553.0,743.27,585.97
2016,2,16,10,45,808.0,101.5,1.85,16.0,549.0,701.99,554.57
2016,2,16,11,0,718.0,130.0,1.9,16.0,545.0,655.3,518.2
2016,2,16,11,15,823.0,104.0,1.9,16.0,594.5,679.14,535.97
2016,2,16,11,30,928.0,78.0,1.9,16.0,644.0,695.0,546.79
2016,2,16,11,45,931.5,79.0,1.9,16.5,655.5,671.59,526.52
2016,2,16,12,0,935.0,80.0,1.9,17.0,667.0,645.04,504.03
2016,2,16,12,15,794.0,127.0,1.85,17.0,627.5,579.4,452.03
2016,2,16,12,30,653.0,174.0,1.8,17.0,588.0,515.4,401.42
2016,2,16,12,45,796.5,125.5,1.8,17.0,627.0,513.13,397.63
2016,2,16,13,0,940.0,77.0,1.8,17.0,666.0,498.82,382.58
2016,2,16,13,15,936.0,76.5,1.75,17.0,653.5,454.22,343.82
2016,2,16,13,30,932.0,76.0,1.7,17.0,641.0,407.93,302.98
2016,2,16,13,45,801.0,110.0,1.65,17.0,584.5,345.79,252.06
2016,2,16,14,0,670.0,144.0,1.6,17.0,528.0,291.9,208.73
2016,2,16,14,15,596.5,158.5,1.6,17.0,489.0,249.45,174.09
2016,2,16,14,30,523.0,173.0,1.6,17.0,450.0,211.67,145.1
2016,2,16,14,45,635.5,130.5,1.6,17.0,445.5,160.02,100.04
2016,2,16,15,0,748.0,88.0,1.6,17.0,441.0,101.53,57.87
2016,2,16,15,15,670.0,97.0,1.65,17.0,393.5,65.36,51.87
2016,2,16,15,30,592.0,106.0,1.7,17.0,346.0,73.61,59.25
2016,2,16,15,45,562.5,99.0,1.75,17.0,307.0,70.37,56.52
2016,2,16,16,0,533.0,92.0,1.8,17.0,268.0,67.07,53.71
2016,2,16,16,15,502.5,81.5,1.8,16.5,227.5,60.73,48.25
2016,2,16,16,30,472.0,71.0,1.8,16.0,187.0,54.16,42.43
2016,2,16,16,45,416.0,59.5,1.85,16.0,145.5,46.34,35.27
2016,2,16,17,0,360.0,48.0,1.9,16.0,104.0,38.23,27.68
2016,2,16,17,15,272.0,34.5,1.85,16.0,68.0,27.87,17.77
2016,2,16,17,30,184.0,21.0,1.8,16.0,32.0,17.1,2.22
2016,2,16,17,45,92.0,10.5,1.8,16.0,16.0,9.55,0.0
2016,2,16,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,9.0,7.05,14.0,9.0,8.19,0.0
2016,2,17,7,30,0.0,18.0,7.1,14.0,18.0,15.85,5.05
2016,2,17,7,45,0.0,34.5,7.15,14.0,34.5,32.26,20.91
2016,2,17,8,0,0.0,51.0,7.2,14.0,51.0,49.17,35.85
2016,2,17,8,15,0.0,70.0,7.3,14.0,70.0,68.59,52.8
2016,2,17,8,30,0.0,89.0,7.4,14.0,89.0,87.4,69.1
2016,2,17,8,45,5.0,106.5,7.5,14.5,108.5,107.59,86.35
2016,2,17,9,0,10.0,124.0,7.6,15.0,128.0,127.71,103.27
2016,2,17,9,15,5.0,83.0,7.5,15.0,85.0,78.07,61.03
2016,2,17,9,30,0.0,42.0,7.4,15.0,42.0,37.05,25.95
2016,2,17,9,45,0.0,36.0,7.3,15.0,36.0,31.75,21.38
2016,2,17,10,0,0.0,30.0,7.2,15.0,30.0,26.46,16.83
2016,2,17,10,15,15.0,122.0,7.0,15.0,130.0,121.19,96.93
2016,2,17,10,30,30.0,214.0,6.8,15.0,230.0,232.65,189.06
2016,2,17,10,45,90.5,243.0,6.65,15.0,295.0,303.02,247.39
2016,2,17,11,0,151.0,272.0,6.5,15.0,360.0,380.46,310.23
2016,2,17,11,15,90.5,259.0,6.35,14.5,312.5,308.82,251.11
2016,2,17,11,30,30.0,246.0,6.2,14.0,265.0,250.75,202.79
2016,2,17,11,45,15.0,195.5,6.1,14.0,205.0,184.82,148.53
2016,2,17,12,0,0.0,145.0,6.0,14.0,145.0,129.03,102.25
2016,2,17,12,15,65.5,224.5,6.0,14.0,266.5,240.43,194.48
2016,2,17,12,30,131.0,304.0,6.0,14.0,388.0,344.62,278.32
2016,2,17,12,45,233.0,290.5,6.05,14.0,438.5,373.25,300.71
2016,2,17,13,0,335.0,277.0,6.1,14.0,489.0,394.93,316.42
2016,2,17,13,15,167.5,171.0,6.15,14.0,277.0,217.93,173.79
2016,2,17,13,30,0.0,65.0,6.2,14.0,65.0,57.54,42.82
2016,2,17,13,45,23.0,154.5,6.3,14.0,168.0,140.41,111.52
2016,2,17,14,0,46.0,244.0,6.4,14.0,271.0,212.78,170.3
2016,2,17,14,15,154.5,239.0,6.4,14.0,322.5,222.31,173.69
2016,2,17,14,30,263.0,234.0,6.4,14.0,374.0,218.43,165.31
2016,2,17,14,45,132.5,196.0,6.45,14.0,266.5,164.71,127.19
2016,2,17,15,0,2.0,158.0,6.5,14.0,159.0,132.24,106.11
2016,2,17,15,15,1.0,125.0,6.6,13.5,125.5,106.16,88.68
2016,2,17,15,30,0.0,92.0,6.7,13.0,92.0,80.16,66.02
2016,2,17,15,45,0.0,81.5,6.85,13.0,81.5,71.34,58.32
2016,2,17,16,0,0.0,71.0,7.0,13.0,71.0,62.44,50.46
2016,2,17,16,15,0.0,60.0,7.1,13.0,60.0,53.01,42.02
2016,2,17,16,30,0.0,49.0,7.2,13.0,49.0,43.25,33.19
2016,2,17,16,45,0.0,38.5,7.3,13.0,38.5,33.95,24.67
2016,2,17,17,0,0.0,28.0,7.4,13.0,28.0,24.66,16.1
2016,2,17,17,15,0.0,18.0,7.25,12.5,18.0,15.83,7.88
2016,2,17,17,30,0.0,8.0,7.1,12.0,8.0,7.02,0.0
2016,2,17,17,45,0.0,4.0,7.0,12.0,4.0,3.64,0.0
2016,2,17,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,36.0,17.5,8.05,12.0,20.5,36.8,0.0
2016,2,18,7,30,72.0,35.0,8.0,12.0,41.0,105.0,70.52
2016,2,18,7,45,170.5,53.5,7.95,12.5,80.0,201.73,164.31
2016,2,18,8,0,269.0,72.0,7.9,13.0,119.0,301.89,253.12
2016,2,18,8,15,342.5,85.0,7.8,13.0,163.5,370.72,314.55
2016,2,18,8,30,416.0,98.0,7.7,13.0,208.0,441.61,376.12
2016,2,18,8,45,469.5,106.5,7.65,13.0,253.0,493.54,420.34
2016,2,18,9,0,523.0,115.0,7.6,13.0,298.0,545.29,463.22
2016,2,18,9,15,560.5,122.0,7.5,13.0,340.0,582.48,493.03
2016,2,18,9,30,598.0,129.0,7.4,13.0,382.0,623.09,524.82
2016,2,18,9,45,627.5,133.5,7.3,13.0,420.5,648.53,543.98
2016,2,18,10,0,657.0,138.0,7.2,13.0,459.0,671.12,560.6
2016,2,18,10,15,514.5,178.0,7.1,13.0,440.0,595.3,495.84
2016,2,18,10,30,372.0,218.0,7.0,13.0,421.0,511.63,424.83
2016,2,18,10,45,554.0,181.5,6.9,13.0,499.5,606.99,503.22
2016,2,18,11,0,736.0,145.0,6.8,13.0,578.0,689.53,569.17
2016,2,18,11,15,745.0,147.0,6.7,13.0,597.0,678.66,558.55
2016,2,18,11,30,754.0,149.0,6.6,13.0,616.0,664.69,545.72
2016,2,18,11,45,759.5,149.5,6.55,13.0,627.0,643.94,527.58
2016,2,18,12,0,765.0,150.0,6.5,13.0,638.0,620.4,507.01
2016,2,18,12,15,766.0,150.0,6.4,13.0,641.5,591.08,481.48
2016,2,18,12,30,767.0,150.0,6.3,13.0,645.0,559.45,453.74
2016,2,18,12,45,640.0,187.0,6.25,13.0,598.0,494.94,399.36
2016,2,18,13,0,513.0,224.0,6.2,13.0,551.0,434.63,348.74
2016,2,18,13,15,667.0,171.0,6.1,13.0,587.0,427.56,338.88
2016,2,18,13,30,821.0,118.0,6.0,13.0,623.0,406.93,315.58
2016,2,18,13,45,809.5,117.0,5.95,13.0,602.5,359.87,272.15
2016,2,18,14,0,798.0,116.0,5.9,13.0,582.0,312.56,228.27
2016,2,18,14,15,636.5,153.0,5.85,13.0,514.0,257.56,184.26
2016,2,18,14,30,475.0,190.0,5.8,13.0,446.0,219.47,157.3
2016,2,18,14,45,490.5,173.0,5.75,13.0,422.5,178.38,123.34
2016,2,18,15,0,506.0,156.0,5.7,13.0,399.0,135.77,93.53
2016,2,18,15,15,378.0,162.5,5.7,13.0,336.0,108.74,91.06
2016,2,18,15,30,250.0,169.0,5.7,13.0,273.0,119.23,100.55
2016,2,18,15,45,233.5,154.5,5.75,13.0,243.0,110.48,93.02
2016,2,18,16,0,217.0,140.0,5.8,13.0,213.0,101.44,85.15
2016,2,18,16,15,200.0,120.5,5.85,12.5,180.5,88.82,74.12
2016,2,18,16,30,183.0,101.0,5.9,12.0,148.0,75.76,62.47
2016,2,18,16,45,158.5,81.5,5.95,12.0,116.0,62.21,50.04
2016,2,18,17,0,134.0,62.0,6.0,12.0,84.0,48.21,37.03
2016,2,18,17,15,85.0,43.5,6.05,12.0,55.5,35.43,24.8
2016,2,18,17,30,36.0,25.0,6.1,12.0,27.0,20.89,7.35
2016,2,18,17,45,18.0,12.5,6.15,12.0,13.5,11.37,0.0
2016,2,18,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,2.5,9.5,12.0,2.5,2.27,0.0
2016,2,19,7,30,0.0,5.0,9.3,12.0,5.0,4.38,0.0
2016,2,19,7,45,0.0,9.5,9.1,12.5,9.5,8.34,1.29
2016,2,19,8,0,0.0,14.0,8.9,13.0,14.0,12.29,4.8
2016,2,19,8,15,0.0,19.5,8.5,13.0,19.5,17.14,9.07
2016,2,19,8,30,0.0,25.0,8.1,13.0,25.0,22.0,13.32
2016,2,19,8,45,0.0,30.0,7.75,13.0,30.0,26.42,17.15
2016,2,19,9,0,0.0,35.0,7.4,13.0,35.0,30.84,20.94
2016,2,19,9,15,0.0,69.5,7.05,13.0,69.5,61.44,47.13
2016,2,19,9,30,0.0,104.0,6.7,13.0,104.0,94.37,75.03
2016,2,19,9,45,0.0,85.5,6.4,13.0,85.5,75.87,59.14
2016,2,19,10,0,0.0,67.0,6.1,13.0,67.0,59.25,44.91
2016,2,19,10,15,0.0,107.5,6.0,13.0,107.5,96.2,76.03
2016,2,19,10,30,0.0,148.0,5.9,13.0,148.0,134.36,107.81
2016,2,19,10,45,10.0,186.0,5.8,13.0,192.0,177.42,143.64
2016,2,19,11,0,20.0,224.0,5.7,13.0,236.0,219.83,178.5
2016,2,19,11,15,25.5,237.0,5.55,13.0,253.0,234.07,189.91
2016,2,19,11,30,31.0,250.0,5.4,13.0,270.0,255.37,207.02
2016,2,19,11,45,79.0,277.0,5.25,13.0,328.0,308.07,250.2
2016,2,19,12,0,127.0,304.0,5.1,13.0,386.0,362.68,293.95
2016,2,19,12,15,162.5,306.0,5.0,13.0,411.0,375.52,303.8
2016,2,19,12,30,198.0,308.0,4.9,13.0,436.0,385.36,311.02
2016,2,19,12,45,275.5,292.0,4.85,13.0,469.0,400.08,321.96
2016,2,19,13,0,353.0,276.0,4.8,13.0,502.0,404.85,324.07
2016,2,19,13,15,217.0,279.0,4.7,12.5,417.0,329.33,263.61
2016,2,19,13,30,81.0,282.0,4.6,12.0,332.0,267.46,215.03
2016,2,19,13,45,106.0,277.0,4.55,12.0,340.5,263.71,211.1
2016,2,19,14,0,131.0,272.0,4.5,12.0,349.0,253.78,201.64
2016,2,19,14,15,181.0,256.5,4.45,12.0,358.0,241.78,189.26
2016,2,19,14,30,231.0,241.0,4.4,12.0,367.0,224.75,172.53
2016,2,19,14,45,281.5,217.5,4.35,12.0,361.5,191.49,143.34
2016,2,19,15,0,332.0,194.0,4.3,12.0,356.0,158.29,117.67
2016,2,19,15,15,395.5,165.5,4.2,12.0,342.5,110.64,92.95
2016,2,19,15,30,459.0,137.0,4.1,12.0,329.0,93.78,78.3
2016,2,19,15,45,415.5,132.5,4.1,12.0,292.5,92.14,77.03
2016,2,19,16,0,372.0,128.0,4.1,12.0,256.0,90.54,75.73
2016,2,19,16,15,342.0,113.0,3.95,11.5,217.0,81.38,67.73
2016,2,19,16,30,312.0,98.0,3.8,11.0,178.0,71.88,59.24
2016,2,19,16,45,267.0,81.0,3.7,11.0,139.5,62.32,50.38
2016,2,19,17,0,222.0,64.0,3.6,11.0,101.0,49.92,38.77
2016,2,19,17,15,150.0,46.0,3.55,11.0,67.0,36.4,25.9
2016,2,19,17,30,78.0,28.0,3.5,11.0,33.0,22.56,9.63
2016,2,19,17,45,39.0,14.0,3.45,11.0,16.5,12.73,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,7,15,128.0,15.5,3.45,9.0,27.0,113.26,0.0
2016,2,20,7,30,256.0,31.0,3.4,9.0,54.0,235.13,177.5
2016,2,20,7,45,339.5,44.5,3.35,9.5,95.0,310.45,257.64
2016,2,20,8,0,423.0,58.0,3.3,10.0,136.0,390.12,328.69
2016,2,20,8,15,482.0,67.0,3.25,10.0,180.5,450.64,381.74
2016,2,20,8,30,541.0,76.0,3.2,10.0,225.0,511.44,432.9
2016,2,20,8,45,600.0,75.5,3.15,10.5,268.0,560.69,472.23
2016,2,20,9,0,659.0,75.0,3.1,11.0,311.0,608.62,508.39
2016,2,20,9,15,577.5,105.5,2.95,11.0,331.0,586.91,489.01
2016,2,20,9,30,496.0,136.0,2.8,11.0,351.0,553.85,460.02
2016,2,20,9,45,484.5,153.5,2.65,11.5,379.0,562.11,463.65
2016,2,20,10,0,473.0,171.0,2.5,12.0,407.0,567.79,464.87
2016,2,20,10,15,555.5,158.0,2.3,12.0,452.5,608.49,495.5
2016,2,20,10,30,638.0,145.0,2.1,12.0,498.0,652.86,527.55
2016,2,20,10,45,621.0,159.0,1.9,12.0,516.0,642.52,516.38
2016,2,20,11,0,604.0,173.0,1.7,12.0,534.0,629.7,503.83
2016,2,20,11,15,571.0,191.5,1.6,12.0,541.5,603.71,482.0
2016,2,20,11,30,538.0,210.0,1.5,12.0,549.0,581.46,462.98
2016,2,20,11,45,437.0,246.5,1.4,12.0,525.0,531.29,422.12
2016,2,20,12,0,336.0,283.0,1.3,12.0,501.0,477.86,379.17
2016,2,20,12,15,487.5,234.0,1.45,12.0,552.0,509.48,404.67
2016,2,20,12,30,639.0,185.0,1.6,12.0,603.0,527.37,417.85
2016,2,20,12,45,551.0,216.5,1.75,12.5,575.0,478.0,377.4
2016,2,20,13,0,463.0,248.0,1.9,13.0,547.0,435.3,342.41
2016,2,20,13,15,494.5,230.5,2.15,13.0,544.5,407.64,319.23
2016,2,20,13,30,526.0,213.0,2.4,13.0,542.0,376.69,292.23
2016,2,20,13,45,701.0,153.0,2.7,13.0,577.0,355.89,269.0
2016,2,20,14,0,876.0,93.0,3.0,13.0,612.0,320.08,230.6
2016,2,20,14,15,865.5,91.5,3.2,13.0,584.5,268.71,183.85
2016,2,20,14,30,855.0,90.0,3.4,13.0,557.0,217.32,138.44
2016,2,20,14,45,812.0,88.0,3.65,13.0,510.0,161.81,94.87
2016,2,20,15,0,769.0,86.0,3.9,13.0,463.0,110.3,62.15
2016,2,20,15,15,782.5,81.0,3.95,12.5,437.5,61.35,49.21
2016,2,20,15,30,796.0,76.0,4.0,12.0,412.0,57.38,45.91
2016,2,20,15,45,771.0,71.5,4.1,12.0,368.5,55.02,43.91
2016,2,20,16,0,746.0,67.0,4.2,12.0,325.0,52.62,41.85
2016,2,20,16,15,703.5,62.0,4.15,12.0,277.5,49.67,39.22
2016,2,20,16,30,661.0,57.0,4.1,12.0,230.0,46.69,36.48
2016,2,20,16,45,596.0,50.5,4.05,12.0,182.5,38.64,29.08
2016,2,20,17,0,531.0,44.0,4.0,12.0,135.0,34.53,25.06
2016,2,20,17,15,418.5,34.5,3.95,11.5,91.5,27.58,18.32
2016,2,20,17,30,306.0,25.0,3.9,11.0,48.0,20.46,9.04
2016,2,20,17,45,153.0,12.5,3.85,11.0,24.0,11.37,0.0
2016,2,20,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,7,15,187.0,14.5,2.35,10.0,32.0,151.58,0.0
2016,2,21,7,30,374.0,29.0,2.3,10.0,64.0,308.05,236.62
2016,2,21,7,45,474.5,37.5,2.3,10.5,109.5,392.31,323.27
2016,2,21,8,0,575.0,46.0,2.3,11.0,155.0,481.22,400.6
2016,2,21,8,15,635.0,51.5,2.25,11.0,203.0,535.48,446.84
2016,2,21,8,30,695.0,57.0,2.2,11.0,251.0,596.28,495.54
2016,2,21,8,45,736.0,61.0,2.15,11.5,298.5,640.64,528.43
2016,2,21,9,0,777.0,65.0,2.1,12.0,346.0,683.29,558.68
2016,2,21,9,15,803.5,68.0,2.05,12.0,390.0,711.6,578.18
2016,2,21,9,30,830.0,71.0,2.0,12.0,434.0,737.2,595.3
2016,2,21,9,45,849.5,73.0,1.95,12.5,473.5,753.22,603.98
2016,2,21,10,0,869.0,75.0,1.9,13.0,513.0,759.83,605.77
2016,2,21,10,15,882.5,77.0,1.95,13.0,546.0,765.01,608.61
2016,2,21,10,30,896.0,79.0,2.0,13.0,579.0,766.75,609.07
2016,2,21,10,45,905.0,80.5,2.1,13.0,605.5,761.07,604.7
2016,2,21,11,0,914.0,82.0,2.2,13.0,632.0,751.9,597.95
2016,2,21,11,15,919.5,82.5,2.35,13.0,651.0,735.7,586.48
2016,2,21,11,30,925.0,83.0,2.5,13.0,670.0,716.17,571.8
2016,2,21,11,45,926.0,84.5,2.7,13.5,680.5,691.45,551.64
2016,2,21,12,0,927.0,86.0,2.9,14.0,691.0,663.71,528.79
2016,2,21,12,15,927.0,86.0,3.15,14.0,693.5,631.01,502.81
2016,2,21,12,30,927.0,86.0,3.4,14.0,696.0,595.65,474.0
2016,2,21,12,45,921.0,87.5,3.65,14.0,690.0,556.11,441.05
2016,2,21,13,0,915.0,89.0,3.9,14.0,684.0,514.63,405.58
2016,2,21,13,15,909.5,88.5,4.1,14.0,670.5,469.86,366.42
2016,2,21,13,30,904.0,88.0,4.3,14.0,657.0,423.59,325.12
2016,2,21,13,45,895.0,87.0,4.5,14.0,636.0,374.45,280.55
2016,2,21,14,0,886.0,86.0,4.7,14.0,615.0,324.58,234.65
2016,2,21,14,15,874.5,84.5,4.75,14.0,586.5,273.22,187.53
2016,2,21,14,30,863.0,83.0,4.8,14.0,558.0,221.84,141.8
2016,2,21,14,45,848.0,80.5,4.85,14.0,524.0,162.84,93.73
2016,2,21,15,0,833.0,78.0,4.9,14.0,490.0,110.82,59.42
2016,2,21,15,15,811.0,75.5,4.85,13.5,450.0,59.84,47.66
2016,2,21,15,30,789.0,73.0,4.8,13.0,410.0,54.85,43.46
2016,2,21,15,45,762.5,69.0,4.8,13.0,366.0,52.82,41.76
2016,2,21,16,0,736.0,65.0,4.8,13.0,322.0,50.77,40.01
2016,2,21,16,15,693.5,60.5,4.7,13.0,275.5,48.2,37.73
2016,2,21,16,30,651.0,56.0,4.6,13.0,229.0,45.61,35.37
2016,2,21,16,45,594.0,49.0,4.55,13.0,182.5,37.28,27.75
2016,2,21,17,0,537.0,42.0,4.5,13.0,136.0,32.71,23.37
2016,2,21,17,15,430.5,33.0,4.45,12.5,93.0,26.16,17.07
2016,2,21,17,30,324.0,24.0,4.4,12.0,50.0,19.44,8.87
2016,2,21,17,45,162.0,12.0,4.35,12.0,25.0,10.91,0.0
2016,2,21,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
