Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,7,15,202.5,15.0,4.5,11.0,35.0,163.78,0.0
2016,2,22,7,30,405.0,30.0,4.4,11.0,70.0,330.14,258.46
2016,2,22,7,45,502.5,38.5,4.35,11.5,116.5,413.91,343.27
2016,2,22,8,0,600.0,47.0,4.3,12.0,163.0,501.98,420.63
2016,2,22,8,15,659.0,52.5,4.1,12.0,212.5,556.36,466.94
2016,2,22,8,30,718.0,58.0,3.9,12.0,262.0,617.15,515.95
2016,2,22,8,45,747.5,57.5,3.7,12.0,302.0,647.86,539.29
2016,2,22,9,0,777.0,57.0,3.5,12.0,342.0,676.26,559.85
2016,2,22,9,15,799.0,60.5,3.3,12.0,385.0,701.93,577.53
2016,2,22,9,30,821.0,64.0,3.1,12.0,428.0,718.28,587.6
2016,2,22,9,45,853.5,70.5,2.9,12.5,477.5,750.25,608.05
2016,2,22,10,0,886.0,77.0,2.7,13.0,527.0,778.77,625.25
2016,2,22,10,15,899.5,78.5,2.55,13.0,561.0,783.24,626.0
2016,2,22,10,30,913.0,80.0,2.4,13.0,595.0,784.24,624.45
2016,2,22,10,45,921.5,81.5,2.25,13.5,621.5,777.94,616.58
2016,2,22,11,0,930.0,83.0,2.1,14.0,648.0,768.11,606.37
2016,2,22,11,15,936.5,84.0,2.05,14.0,667.5,752.78,594.27
2016,2,22,11,30,943.0,85.0,2.0,14.0,687.0,733.98,579.26
2016,2,22,11,45,945.0,86.0,2.0,14.5,698.5,708.82,558.1
2016,2,22,12,0,947.0,87.0,2.0,15.0,710.0,680.55,534.45
2016,2,22,12,15,948.5,87.0,2.05,15.0,713.5,647.99,508.58
2016,2,22,12,30,950.0,87.0,2.1,15.0,717.0,612.61,479.98
2016,2,22,12,45,944.5,89.0,2.15,15.0,711.5,572.79,447.27
2016,2,22,13,0,939.0,91.0,2.2,15.0,706.0,530.91,412.1
2016,2,22,13,15,828.5,120.0,2.25,15.0,655.5,464.03,357.75
2016,2,22,13,30,718.0,149.0,2.3,15.0,605.0,401.84,306.92
2016,2,22,13,45,815.5,119.0,2.35,15.0,621.5,374.16,278.83
2016,2,22,14,0,913.0,89.0,2.4,15.0,638.0,337.53,241.58
2016,2,22,14,15,903.0,87.5,2.45,15.0,610.0,284.98,194.14
2016,2,22,14,30,893.0,86.0,2.5,15.0,582.0,232.21,147.74
2016,2,22,14,45,800.0,95.5,2.55,15.0,519.5,171.1,101.71
2016,2,22,15,0,707.0,105.0,2.6,15.0,457.0,118.89,69.4
2016,2,22,15,15,708.5,94.5,2.65,15.0,423.5,68.63,55.06
2016,2,22,15,30,710.0,84.0,2.7,15.0,390.0,56.87,44.89
2016,2,22,15,45,663.0,86.5,2.75,15.0,348.5,60.02,47.79
2016,2,22,16,0,616.0,89.0,2.8,15.0,307.0,63.68,51.12
2016,2,22,16,15,580.5,81.0,2.8,14.5,263.5,59.35,47.43
2016,2,22,16,30,545.0,73.0,2.8,14.0,220.0,54.89,43.51
2016,2,22,16,45,482.0,64.5,2.8,14.0,175.0,49.73,38.74
2016,2,22,17,0,419.0,56.0,2.8,14.0,130.0,44.47,33.68
2016,2,22,17,15,331.0,42.5,2.75,13.5,89.5,34.35,24.17
2016,2,22,17,30,243.0,29.0,2.7,13.0,49.0,23.83,12.68
2016,2,22,17,45,121.5,14.5,2.7,13.0,24.5,13.19,0.0
2016,2,22,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,7,15,199.0,16.0,1.25,13.0,36.5,165.54,16.78
2016,2,23,7,30,398.0,32.0,1.4,13.0,73.0,329.6,256.56
2016,2,23,7,45,501.0,40.0,1.55,13.0,120.5,416.91,339.69
2016,2,23,8,0,604.0,48.0,1.7,13.0,168.0,508.53,418.11
2016,2,23,8,15,663.0,54.0,1.85,13.0,218.0,563.82,464.22
2016,2,23,8,30,722.0,60.0,2.0,13.0,268.0,625.56,513.34
2016,2,23,8,45,762.5,63.5,2.2,13.5,317.0,669.74,546.63
2016,2,23,9,0,803.0,67.0,2.4,14.0,366.0,712.04,577.49
2016,2,23,9,15,643.0,106.0,2.4,14.0,363.5,645.22,525.63
2016,2,23,9,30,483.0,145.0,2.4,14.0,361.0,560.43,457.68
2016,2,23,9,45,686.0,112.0,2.45,14.0,448.0,683.64,553.61
2016,2,23,10,0,889.0,79.0,2.5,14.0,535.0,787.06,628.08
2016,2,23,10,15,902.0,81.0,2.55,14.0,569.0,791.68,629.54
2016,2,23,10,30,915.0,83.0,2.6,14.0,603.0,792.8,629.46
2016,2,23,10,45,921.0,85.5,2.65,14.5,629.0,785.65,622.37
2016,2,23,11,0,927.0,88.0,2.7,15.0,655.0,774.99,612.96
2016,2,23,11,15,932.5,89.0,2.7,15.0,674.5,758.87,600.59
2016,2,23,11,30,938.0,90.0,2.7,15.0,694.0,739.34,585.32
2016,2,23,11,45,940.0,91.0,2.7,15.0,705.0,714.15,565.02
2016,2,23,12,0,942.0,92.0,2.7,15.0,716.0,685.86,542.14
2016,2,23,12,15,943.0,92.0,2.6,15.0,719.0,653.0,515.04
2016,2,23,12,30,944.0,92.0,2.5,15.0,722.0,617.38,485.39
2016,2,23,12,45,920.5,100.5,2.4,15.0,711.5,574.2,449.37
2016,2,23,13,0,897.0,109.0,2.3,15.0,701.0,529.19,411.41
2016,2,23,13,15,719.0,161.0,2.15,15.0,630.0,452.69,349.77
2016,2,23,13,30,541.0,213.0,2.0,15.0,559.0,387.78,297.97
2016,2,23,13,45,578.5,192.5,1.85,15.5,552.0,352.61,265.91
2016,2,23,14,0,616.0,172.0,1.7,16.0,545.0,314.16,230.27
2016,2,23,14,15,619.0,162.0,1.6,16.0,522.5,270.45,191.65
2016,2,23,14,30,622.0,152.0,1.5,16.0,500.0,225.97,153.09
2016,2,23,14,45,691.5,122.0,1.4,16.0,487.0,174.1,107.96
2016,2,23,15,0,761.0,92.0,1.3,16.0,474.0,121.12,68.27
2016,2,23,15,15,676.0,103.5,1.25,15.5,423.0,76.42,52.87
2016,2,23,15,30,591.0,115.0,1.2,15.0,372.0,78.47,63.84
2016,2,23,15,45,302.0,122.5,1.2,15.0,253.5,90.11,74.19
2016,2,23,16,0,13.0,130.0,1.2,15.0,135.0,107.31,89.35
2016,2,23,16,15,6.5,112.5,1.2,14.5,115.5,93.4,77.4
2016,2,23,16,30,0.0,95.0,1.2,14.0,96.0,79.35,65.15
2016,2,23,16,45,0.0,75.5,1.3,14.0,76.0,63.74,51.15
2016,2,23,17,0,0.0,56.0,1.4,14.0,56.0,47.93,36.78
2016,2,23,17,15,0.0,38.0,1.4,13.5,38.0,33.04,23.13
2016,2,23,17,30,0.0,20.0,1.4,13.0,20.0,17.62,8.27
2016,2,23,17,45,0.0,10.0,1.45,13.0,10.0,9.1,0.0
2016,2,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,7,15,83.5,18.5,0.85,13.0,27.5,97.68,26.32
2016,2,24,7,30,167.0,37.0,0.8,13.0,55.0,189.1,147.77
2016,2,24,7,45,223.0,53.5,0.75,13.0,91.0,248.91,203.22
2016,2,24,8,0,279.0,70.0,0.7,13.0,127.0,311.05,256.7
2016,2,24,8,15,310.5,86.5,0.65,13.0,165.0,357.25,295.08
2016,2,24,8,30,342.0,103.0,0.6,13.0,203.0,403.34,331.8
2016,2,24,8,45,368.5,116.5,0.6,13.5,241.0,441.47,360.62
2016,2,24,9,0,395.0,130.0,0.6,14.0,279.0,478.73,387.78
2016,2,24,9,15,382.0,150.0,0.5,14.0,308.0,491.84,395.06
2016,2,24,9,30,369.0,170.0,0.4,14.0,337.0,487.98,389.89
2016,2,24,9,45,329.0,194.5,0.35,14.0,353.0,481.48,382.46
2016,2,24,10,0,289.0,219.0,0.3,14.0,369.0,472.79,373.46
2016,2,24,10,15,567.5,154.0,0.25,14.0,471.5,628.72,490.95
2016,2,24,10,30,846.0,89.0,0.2,14.0,574.0,756.64,578.38
2016,2,24,10,45,857.0,90.0,0.15,14.5,600.5,751.83,570.28
2016,2,24,11,0,868.0,91.0,0.1,15.0,627.0,738.81,559.0
2016,2,24,11,15,671.0,167.5,0.15,15.0,589.0,664.61,504.95
2016,2,24,11,30,474.0,244.0,0.2,15.0,551.0,578.88,441.85
2016,2,24,11,45,399.0,270.5,0.3,15.0,532.5,528.25,405.72
2016,2,24,12,0,324.0,297.0,0.4,15.0,514.0,488.28,376.17
2016,2,24,12,15,450.5,256.0,0.55,15.0,558.5,514.51,397.42
2016,2,24,12,30,577.0,215.0,0.7,15.0,603.0,526.14,406.37
2016,2,24,12,45,617.0,199.0,0.85,15.0,611.5,507.1,391.47
2016,2,24,13,0,657.0,183.0,1.0,15.0,620.0,481.15,370.74
2016,2,24,13,15,669.5,174.5,1.15,15.0,612.5,445.14,341.4
2016,2,24,13,30,682.0,166.0,1.3,15.0,605.0,406.86,309.18
2016,2,24,13,45,764.0,132.0,1.45,15.0,609.5,368.99,274.7
2016,2,24,14,0,846.0,98.0,1.6,15.0,614.0,326.66,234.58
2016,2,24,14,15,834.5,96.0,1.7,15.0,586.5,275.75,189.21
2016,2,24,14,30,823.0,94.0,1.8,15.0,559.0,224.97,144.79
2016,2,24,14,45,807.0,92.0,1.95,15.0,525.0,173.98,103.32
2016,2,24,15,0,791.0,90.0,2.1,15.0,491.0,124.07,69.38
2016,2,24,15,15,769.5,87.0,2.2,15.0,452.0,74.6,49.06
2016,2,24,15,30,748.0,84.0,2.3,15.0,413.0,62.57,49.88
2016,2,24,15,45,719.0,80.0,2.4,15.0,369.5,55.31,43.6
2016,2,24,16,0,690.0,76.0,2.5,15.0,326.0,53.79,42.36
2016,2,24,16,15,647.0,70.5,2.5,14.5,279.5,51.04,40.04
2016,2,24,16,30,604.0,65.0,2.5,14.0,233.0,48.23,37.61
2016,2,24,16,45,540.5,58.0,2.55,14.0,186.0,44.06,33.75
2016,2,24,17,0,477.0,51.0,2.6,14.0,139.0,39.83,29.67
2016,2,24,17,15,373.5,40.5,2.6,13.5,96.5,32.27,22.51
2016,2,24,17,30,270.0,30.0,2.6,13.0,54.0,24.5,14.06
2016,2,24,17,45,135.0,15.0,2.65,13.0,27.0,12.12,0.0
2016,2,24,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,12.0,0.35,13.0,12.0,10.55,0.0
2016,2,25,7,30,0.0,24.0,0.4,13.0,24.0,21.14,11.68
2016,2,25,7,45,0.0,39.0,0.45,13.0,39.0,34.92,23.97
2016,2,25,8,0,0.0,54.0,0.5,13.0,54.0,49.77,37.01
2016,2,25,8,15,0.0,70.0,0.5,13.0,70.0,65.44,50.6
2016,2,25,8,30,0.0,86.0,0.5,13.0,86.0,80.84,63.75
2016,2,25,8,45,0.0,102.0,0.55,13.5,102.0,96.05,76.38
2016,2,25,9,0,0.0,118.0,0.6,14.0,118.0,111.1,88.64
2016,2,25,9,15,215.5,139.0,0.6,14.0,237.5,335.44,276.22
2016,2,25,9,30,431.0,160.0,0.6,14.0,357.0,541.11,434.06
2016,2,25,9,45,618.0,126.5,0.6,14.0,435.5,652.7,515.3
2016,2,25,10,0,805.0,93.0,0.6,14.0,514.0,751.72,583.09
2016,2,25,10,15,819.5,95.5,0.65,14.0,547.0,758.08,585.64
2016,2,25,10,30,834.0,98.0,0.7,14.0,580.0,761.05,587.28
2016,2,25,10,45,844.0,99.5,0.75,14.5,606.0,756.05,582.48
2016,2,25,11,0,854.0,101.0,0.8,15.0,632.0,747.64,575.53
2016,2,25,11,15,605.5,191.0,0.8,15.0,573.0,643.53,497.43
2016,2,25,11,30,357.0,281.0,0.8,15.0,514.0,527.47,409.47
2016,2,25,11,45,356.0,286.5,0.85,15.5,522.5,516.57,401.27
2016,2,25,12,0,355.0,292.0,0.9,16.0,531.0,504.36,390.96
2016,2,25,12,15,614.5,199.5,0.9,16.0,615.0,565.94,437.8
2016,2,25,12,30,874.0,107.0,0.9,16.0,699.0,599.34,461.28
2016,2,25,12,45,869.0,108.0,0.9,16.0,693.5,560.28,429.57
2016,2,25,13,0,864.0,109.0,0.9,16.0,688.0,519.37,396.45
2016,2,25,13,15,859.5,108.5,0.95,16.0,675.5,475.68,360.66
2016,2,25,13,30,855.0,108.0,1.0,16.0,663.0,430.56,322.63
2016,2,25,13,45,676.0,163.0,1.1,16.0,593.5,366.75,272.74
2016,2,25,14,0,497.0,218.0,1.2,16.0,524.0,317.9,235.78
2016,2,25,14,15,652.0,162.0,1.3,15.5,544.5,282.13,199.99
2016,2,25,14,30,807.0,106.0,1.4,15.0,565.0,234.05,152.54
2016,2,25,14,45,774.0,102.5,1.5,15.0,521.5,180.19,109.53
2016,2,25,15,0,741.0,99.0,1.6,15.0,478.0,123.46,70.03
2016,2,25,15,15,618.5,119.5,1.7,14.5,419.0,90.47,62.77
2016,2,25,15,30,496.0,140.0,1.8,14.0,360.0,94.88,78.46
2016,2,25,15,45,498.5,123.5,1.9,14.0,325.5,85.44,70.36
2016,2,25,16,0,501.0,107.0,2.0,14.0,291.0,75.6,61.84
2016,2,25,16,15,456.5,100.0,2.1,14.0,250.0,71.8,58.56
2016,2,25,16,30,412.0,93.0,2.2,14.0,209.0,67.9,55.09
2016,2,25,16,45,441.0,74.0,2.3,14.0,176.5,55.29,43.73
2016,2,25,17,0,470.0,55.0,2.4,14.0,144.0,43.15,32.63
2016,2,25,17,15,369.5,43.5,2.45,13.5,100.5,34.82,24.79
2016,2,25,17,30,269.0,32.0,2.5,13.0,57.0,26.22,15.77
2016,2,25,17,45,134.5,16.0,2.6,13.0,28.5,12.94,0.0
2016,2,25,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,2.65,12.0,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,2.8,12.0,8.0,7.28,0.0
2016,2,26,7,15,82.5,25.0,2.85,12.0,35.0,100.18,51.3
2016,2,26,7,30,165.0,42.0,2.9,12.0,62.0,181.61,145.62
2016,2,26,7,45,216.5,59.5,2.95,12.0,98.0,240.12,199.77
2016,2,26,8,0,268.0,77.0,3.0,12.0,134.0,314.67,264.62
2016,2,26,8,15,299.5,94.0,3.05,12.0,172.5,361.26,304.78
2016,2,26,8,30,331.0,111.0,3.1,12.0,211.0,407.78,343.61
2016,2,26,8,45,362.0,122.5,3.15,12.5,248.5,446.79,374.7
2016,2,26,9,0,393.0,134.0,3.2,13.0,286.0,485.15,404.37
2016,2,26,9,15,256.5,167.5,3.2,13.0,271.5,403.19,334.92
2016,2,26,9,30,120.0,201.0,3.2,13.0,257.0,318.51,262.54
2016,2,26,9,45,309.5,189.5,3.25,13.5,349.0,462.61,381.46
2016,2,26,10,0,499.0,178.0,3.3,14.0,441.0,607.53,494.92
2016,2,26,10,15,388.0,217.5,3.3,14.0,430.0,543.07,440.97
2016,2,26,10,30,277.0,257.0,3.3,14.0,419.0,492.15,398.07
2016,2,26,10,45,355.0,251.5,3.3,14.0,468.0,535.78,432.68
2016,2,26,11,0,433.0,246.0,3.3,14.0,517.0,586.93,471.67
2016,2,26,11,15,416.0,259.0,3.3,14.0,526.0,572.69,459.0
2016,2,26,11,30,399.0,272.0,3.3,14.0,535.0,549.0,439.7
2016,2,26,11,45,498.5,240.5,3.3,14.0,574.5,576.66,461.35
2016,2,26,12,0,598.0,209.0,3.3,14.0,614.0,592.51,473.21
2016,2,26,12,15,493.5,249.0,3.35,14.0,584.0,537.39,428.37
2016,2,26,12,30,389.0,289.0,3.4,14.0,554.0,485.34,386.23
2016,2,26,12,45,296.5,305.5,3.45,14.0,506.5,429.57,341.53
2016,2,26,13,0,204.0,322.0,3.5,14.0,459.0,378.44,300.6
2016,2,26,13,15,127.0,302.0,3.6,14.0,387.0,313.79,249.47
2016,2,26,13,30,50.0,282.0,3.7,14.0,315.0,257.97,205.52
2016,2,26,13,45,26.5,234.0,3.8,14.0,251.5,206.49,164.56
2016,2,26,14,0,3.0,186.0,3.9,14.0,188.0,161.27,128.51
2016,2,26,14,15,21.0,210.0,3.95,13.5,222.5,183.36,146.47
2016,2,26,14,30,39.0,234.0,4.0,13.0,257.0,194.91,155.52
2016,2,26,14,45,19.5,190.0,4.05,13.0,201.5,161.96,129.52
2016,2,26,15,0,0.0,146.0,4.1,13.0,146.0,124.34,99.48
2016,2,26,15,15,0.0,132.0,4.0,13.0,132.0,112.41,89.76
2016,2,26,15,30,0.0,118.0,3.9,13.0,118.0,100.93,84.12
2016,2,26,15,45,44.0,135.5,3.8,13.0,152.0,108.48,91.0
2016,2,26,16,0,88.0,153.0,3.7,13.0,186.0,118.24,99.79
2016,2,26,16,15,79.0,133.5,3.6,12.5,160.0,104.31,87.78
2016,2,26,16,30,70.0,114.0,3.5,12.0,134.0,90.06,75.29
2016,2,26,16,45,57.5,93.0,3.45,12.0,107.5,74.54,61.27
2016,2,26,17,0,45.0,72.0,3.4,12.0,81.0,58.68,46.73
2016,2,26,17,15,24.5,52.0,3.4,12.0,57.0,43.15,32.29
2016,2,26,17,30,4.0,32.0,3.4,12.0,33.0,27.55,17.2
2016,2,26,17,45,2.0,16.0,3.45,12.0,16.5,14.09,0.0
2016,2,26,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,6,45,53.0,5.5,2.9,12.0,6.5,0.0,0.0
2016,2,27,7,0,106.0,11.0,2.9,12.0,13.0,71.93,0.0
2016,2,27,7,15,255.0,23.5,2.9,12.0,49.0,221.21,135.56
2016,2,27,7,30,404.0,36.0,2.9,12.0,85.0,344.87,279.74
2016,2,27,7,45,488.5,44.0,2.95,12.5,131.0,421.9,350.21
2016,2,27,8,0,573.0,52.0,3.0,13.0,177.0,502.07,418.63
2016,2,27,8,15,627.5,58.0,3.0,13.0,225.5,559.93,466.3
2016,2,27,8,30,682.0,64.0,3.0,13.0,274.0,617.85,512.01
2016,2,27,8,45,488.0,108.0,3.0,13.0,270.5,526.28,438.19
2016,2,27,9,0,294.0,152.0,3.0,13.0,267.0,416.84,347.08
2016,2,27,9,15,325.5,165.5,3.0,13.0,306.5,455.52,378.11
2016,2,27,9,30,357.0,179.0,3.0,13.0,346.0,493.23,407.13
2016,2,27,9,45,400.5,186.5,3.0,13.5,388.5,546.66,447.1
2016,2,27,10,0,444.0,194.0,3.0,14.0,431.0,583.75,473.91
2016,2,27,10,15,663.0,138.5,2.95,14.0,516.5,693.94,560.03
2016,2,27,10,30,882.0,83.0,2.9,14.0,602.0,781.83,623.27
2016,2,27,10,45,765.0,127.5,2.9,14.5,591.5,735.86,586.66
2016,2,27,11,0,648.0,172.0,2.9,15.0,581.0,678.41,540.03
2016,2,27,11,15,782.5,129.0,2.85,15.0,638.0,711.11,565.47
2016,2,27,11,30,917.0,86.0,2.8,15.0,695.0,734.63,582.6
2016,2,27,11,45,794.5,135.5,2.75,15.0,669.0,678.09,536.91
2016,2,27,12,0,672.0,185.0,2.7,15.0,643.0,619.86,490.24
2016,2,27,12,15,799.0,136.5,2.7,15.0,683.5,623.29,492.88
2016,2,27,12,30,926.0,88.0,2.7,15.0,724.0,616.57,486.49
2016,2,27,12,45,903.0,97.5,2.75,15.0,714.0,574.83,451.95
2016,2,27,13,0,880.0,107.0,2.8,15.0,704.0,532.09,416.14
2016,2,27,13,15,737.0,154.0,2.8,15.0,648.0,464.07,360.76
2016,2,27,13,30,594.0,201.0,2.8,15.0,592.0,407.59,314.7
2016,2,27,13,45,620.0,185.0,2.85,15.0,582.0,369.44,280.92
2016,2,27,14,0,646.0,169.0,2.9,15.0,572.0,328.14,243.55
2016,2,27,14,15,488.0,206.5,2.95,15.0,503.0,278.77,205.32
2016,2,27,14,30,330.0,244.0,3.0,15.0,434.0,247.91,184.5
2016,2,27,14,45,582.5,164.0,3.05,15.0,476.0,198.59,133.2
2016,2,27,15,0,835.0,84.0,3.1,15.0,518.0,130.01,70.94
2016,2,27,15,15,710.5,103.0,3.1,14.5,452.0,84.73,54.17
2016,2,27,15,30,586.0,122.0,3.1,14.0,386.0,82.53,67.63
2016,2,27,15,45,554.5,114.0,3.15,14.0,344.0,78.99,64.68
2016,2,27,16,0,523.0,106.0,3.2,14.0,302.0,75.35,61.62
2016,2,27,16,15,596.5,83.5,3.15,13.5,278.0,60.39,48.53
2016,2,27,16,30,670.0,61.0,3.1,13.0,254.0,44.98,34.85
2016,2,27,16,45,606.5,55.0,3.1,13.0,205.5,41.45,31.6
2016,2,27,17,0,543.0,49.0,3.1,13.0,157.0,37.89,28.16
2016,2,27,17,15,444.0,40.5,3.15,13.0,111.5,32.01,22.49
2016,2,27,17,30,345.0,32.0,3.2,13.0,66.0,26.04,16.1
2016,2,27,17,45,172.5,16.0,3.25,13.0,33.0,12.79,0.0
2016,2,27,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,2.0,0.85,12.0,2.0,0.0,0.0
2016,2,28,7,0,0.0,4.0,0.8,12.0,4.0,3.64,0.0
2016,2,28,7,15,0.0,15.0,0.85,12.0,15.0,13.2,3.41
2016,2,28,7,30,0.0,26.0,0.9,12.0,26.0,22.91,13.47
2016,2,28,7,45,0.0,40.5,1.0,12.5,40.5,35.85,24.92
2016,2,28,8,0,0.0,55.0,1.1,13.0,55.0,50.07,37.33
2016,2,28,8,15,0.0,70.5,1.2,13.0,70.5,65.16,50.4
2016,2,28,8,30,0.0,86.0,1.3,13.0,86.0,80.03,63.1
2016,2,28,8,45,0.0,101.0,1.45,13.0,101.0,94.19,75.02
2016,2,28,9,0,0.0,116.0,1.6,13.0,116.0,108.23,86.68
2016,2,28,9,15,7.5,144.0,1.7,13.0,148.0,141.92,114.89
2016,2,28,9,30,15.0,172.0,1.8,13.0,180.0,175.39,142.47
2016,2,28,9,45,7.5,162.0,1.95,13.5,166.0,156.7,126.16
2016,2,28,10,0,0.0,152.0,2.1,14.0,152.0,139.29,111.1
2016,2,28,10,15,7.5,182.5,2.25,14.0,187.5,174.2,139.8
2016,2,28,10,30,15.0,213.0,2.4,14.0,223.0,208.69,167.7
2016,2,28,10,45,65.0,255.0,2.55,14.0,297.0,297.74,240.15
2016,2,28,11,0,115.0,297.0,2.7,14.0,371.0,373.57,300.31
2016,2,28,11,15,107.0,304.5,2.95,14.0,375.0,368.65,295.67
2016,2,28,11,30,99.0,312.0,3.2,14.0,379.0,363.64,291.34
2016,2,28,11,45,183.0,316.0,3.45,14.0,441.0,424.51,340.26
2016,2,28,12,0,267.0,320.0,3.7,14.0,503.0,477.55,381.9
2016,2,28,12,15,336.0,304.5,3.9,14.0,536.0,489.92,391.56
2016,2,28,12,30,405.0,289.0,4.1,14.0,569.0,497.17,396.87
2016,2,28,12,45,312.5,307.0,4.35,14.0,522.5,441.39,352.1
2016,2,28,13,0,220.0,325.0,4.6,14.0,476.0,390.25,311.12
2016,2,28,13,15,188.0,320.5,4.75,14.0,447.5,356.83,284.14
2016,2,28,13,30,156.0,316.0,4.9,14.0,419.0,325.92,259.15
2016,2,28,13,45,400.0,243.5,5.05,14.0,497.5,338.86,264.41
2016,2,28,14,0,644.0,171.0,5.2,14.0,576.0,331.07,249.02
2016,2,28,14,15,569.5,187.5,5.3,14.0,534.0,286.5,211.02
2016,2,28,14,30,495.0,204.0,5.4,14.0,492.0,248.4,179.87
2016,2,28,14,45,411.5,209.0,5.5,14.0,439.0,207.61,149.21
2016,2,28,15,0,328.0,214.0,5.6,14.0,386.0,181.1,133.23
2016,2,28,15,15,348.5,192.5,5.7,14.0,363.0,144.21,109.55
2016,2,28,15,30,369.0,171.0,5.8,14.0,340.0,120.76,101.2
2016,2,28,15,45,399.5,147.5,5.9,14.0,313.5,100.51,83.68
2016,2,28,16,0,430.0,124.0,6.0,14.0,287.0,86.47,71.47
2016,2,28,16,15,391.0,115.0,5.95,13.5,248.0,81.64,67.45
2016,2,28,16,30,352.0,106.0,5.9,13.0,209.0,76.66,63.15
2016,2,28,16,45,327.5,88.5,5.9,13.0,170.5,65.24,52.83
2016,2,28,17,0,303.0,71.0,5.9,13.0,132.0,53.35,41.89
2016,2,28,17,15,247.5,54.0,5.95,12.5,94.5,41.26,30.68
2016,2,28,17,30,192.0,37.0,6.0,12.0,57.0,28.72,18.59
2016,2,28,17,45,96.0,18.5,6.05,12.0,28.5,14.5,0.0
2016,2,28,18,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,29,6,45,70.5,6.5,2.45,12.0,9.0,5.91,0.0
2016,2,29,7,0,141.0,13.0,2.4,12.0,18.0,95.91,0.0
2016,2,29,7,15,284.5,25.5,2.45,12.0,56.0,251.51,184.6
2016,2,29,7,30,428.0,38.0,2.5,12.0,94.0,368.35,301.83
2016,2,29,7,45,509.5,46.0,2.6,12.5,141.0,445.12,370.12
2016,2,29,8,0,591.0,54.0,2.7,13.0,188.0,524.81,436.7
2016,2,29,8,15,643.0,60.0,2.8,13.0,237.0,581.91,483.17
2016,2,29,8,30,695.0,66.0,2.9,13.0,286.0,634.21,524.15
2016,2,29,8,45,724.0,71.5,3.0,13.5,332.5,672.49,552.04
2016,2,29,9,0,753.0,77.0,3.1,14.0,379.0,708.7,577.57
2016,2,29,9,15,778.0,80.0,3.05,14.0,423.0,736.35,596.46
2016,2,29,9,30,803.0,83.0,3.0,14.0,467.0,761.25,613.04
2016,2,29,9,45,825.0,84.5,3.0,14.0,506.5,778.96,624.42
2016,2,29,10,0,847.0,86.0,3.0,14.0,546.0,793.45,633.48
2016,2,29,10,15,859.5,87.5,2.9,14.0,578.5,796.97,634.02
2016,2,29,10,30,872.0,89.0,2.8,14.0,611.0,791.02,627.86
2016,2,29,10,45,889.0,87.0,2.75,14.5,638.5,787.67,622.97
2016,2,29,11,0,906.0,85.0,2.7,15.0,666.0,780.75,615.66
2016,2,29,11,15,911.5,86.0,2.6,15.0,685.0,764.91,602.91
2016,2,29,11,30,917.0,87.0,2.5,15.0,704.0,745.72,587.95
2016,2,29,11,45,921.5,86.5,2.45,15.5,715.0,721.01,567.76
2016,2,29,12,0,926.0,86.0,2.4,16.0,726.0,693.16,544.37
2016,2,29,12,15,668.5,188.0,2.35,16.0,651.0,599.51,469.98
2016,2,29,12,30,411.0,290.0,2.3,16.0,576.0,504.25,394.78
2016,2,29,12,45,412.0,287.0,2.25,16.0,572.5,480.05,375.52
2016,2,29,13,0,413.0,284.0,2.2,16.0,569.0,454.82,354.72
2016,2,29,13,15,428.5,274.0,2.1,16.0,564.5,429.63,333.43
2016,2,29,13,30,444.0,264.0,2.0,16.0,560.0,401.23,309.13
2016,2,29,13,45,497.5,234.5,1.95,16.0,557.0,369.33,281.02
2016,2,29,14,0,551.0,205.0,1.9,16.0,554.0,332.25,247.62
2016,2,29,14,15,689.0,154.0,1.75,16.0,570.5,294.74,209.86
2016,2,29,14,30,827.0,103.0,1.6,16.0,587.0,247.42,162.76
2016,2,29,14,45,691.0,131.5,1.5,16.0,520.0,195.05,124.37
2016,2,29,15,0,555.0,160.0,1.4,16.0,453.0,161.43,105.79
2016,2,29,15,15,426.5,173.0,1.25,15.5,388.0,129.41,93.35
2016,2,29,15,30,298.0,186.0,1.1,15.0,323.0,129.2,107.54
2016,2,29,15,45,184.5,171.5,1.0,15.0,253.5,126.61,105.56
2016,2,29,16,0,71.0,157.0,0.9,15.0,184.0,121.3,101.2
2016,2,29,16,15,62.5,137.5,0.8,14.5,159.0,107.42,89.5
2016,2,29,16,30,54.0,118.0,0.7,14.0,134.0,93.22,77.31
2016,2,29,16,45,45.5,97.0,0.65,14.0,109.0,77.75,63.63
2016,2,29,17,0,37.0,76.0,0.6,14.0,84.0,61.95,49.38
2016,2,29,17,15,20.5,56.0,0.6,14.0,60.0,46.45,35.2
2016,2,29,17,30,4.0,36.0,0.6,14.0,36.0,30.95,20.69
2016,2,29,17,45,2.0,18.0,0.6,14.0,18.0,15.87,2.21
2016,2,29,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,9.0,2.85,12.5,9.0,8.19,0.0
2016,3,1,7,0,0.0,18.0,2.9,13.0,18.0,18.71,0.0
2016,3,1,7,15,165.0,31.0,2.95,13.0,53.5,181.46,135.6
2016,3,1,7,30,330.0,44.0,3.0,13.0,89.0,311.55,256.03
2016,3,1,7,45,402.0,55.5,3.05,13.5,133.0,383.99,320.08
2016,3,1,8,0,474.0,67.0,3.1,14.0,177.0,458.96,383.5
2016,3,1,8,15,519.5,76.0,3.15,14.0,222.5,512.94,428.32
2016,3,1,8,30,565.0,85.0,3.2,14.0,268.0,566.64,470.97
2016,3,1,8,45,616.0,85.5,3.3,14.0,312.5,613.58,507.04
2016,3,1,9,0,667.0,86.0,3.4,14.0,357.0,659.19,541.24
2016,3,1,9,15,742.5,82.5,3.45,14.0,415.0,714.18,581.72
2016,3,1,9,30,818.0,79.0,3.5,14.0,473.0,771.76,623.3
2016,3,1,9,45,846.0,77.5,3.6,14.0,514.0,790.72,635.9
2016,3,1,10,0,874.0,76.0,3.7,14.0,555.0,799.89,641.56
2016,3,1,10,15,884.5,77.5,3.75,14.0,586.5,802.25,642.13
2016,3,1,10,30,895.0,79.0,3.8,14.0,618.0,801.18,640.36
2016,3,1,10,45,689.0,158.5,3.9,14.5,584.0,722.1,578.99
2016,3,1,11,0,483.0,238.0,4.0,15.0,550.0,625.2,500.29
2016,3,1,11,15,368.0,277.5,4.0,15.0,519.0,553.96,443.33
2016,3,1,11,30,253.0,317.0,4.0,15.0,488.0,496.19,395.94
2016,3,1,11,45,182.5,324.5,4.0,15.0,449.0,433.97,346.23
2016,3,1,12,0,112.0,332.0,4.0,15.0,410.0,377.67,300.84
2016,3,1,12,15,140.5,335.5,4.0,15.0,434.0,395.16,314.6
2016,3,1,12,30,169.0,339.0,4.0,15.0,458.0,403.97,321.15
2016,3,1,12,45,116.5,325.5,4.05,15.0,407.5,351.48,279.26
2016,3,1,13,0,64.0,312.0,4.1,15.0,357.0,302.69,240.46
2016,3,1,13,15,65.0,305.5,4.1,14.5,350.0,291.01,231.55
2016,3,1,13,30,66.0,299.0,4.1,14.0,343.0,279.21,222.36
2016,3,1,13,45,33.0,233.5,4.15,14.0,255.5,209.28,166.59
2016,3,1,14,0,0.0,168.0,4.2,14.0,168.0,145.89,115.85
2016,3,1,14,15,18.5,204.0,4.15,14.0,215.0,178.84,142.47
2016,3,1,14,30,37.0,240.0,4.1,14.0,262.0,200.27,159.23
2016,3,1,14,45,23.5,212.5,4.05,14.0,226.0,180.39,143.74
2016,3,1,15,0,10.0,185.0,4.0,14.0,190.0,155.25,124.06
2016,3,1,15,15,5.0,162.0,3.9,14.0,164.5,135.58,108.4
2016,3,1,15,30,0.0,139.0,3.8,14.0,139.0,117.08,97.76
2016,3,1,15,45,2.0,136.5,3.75,14.0,137.5,114.28,95.59
2016,3,1,16,0,4.0,134.0,3.7,14.0,136.0,111.24,93.16
2016,3,1,16,15,2.0,117.0,3.5,14.0,118.0,97.69,81.41
2016,3,1,16,30,0.0,100.0,3.3,14.0,100.0,84.0,69.37
2016,3,1,16,45,0.0,81.5,3.1,14.0,81.5,69.08,56.06
2016,3,1,17,0,0.0,63.0,2.9,14.0,63.0,53.99,42.41
2016,3,1,17,15,0.0,45.5,2.65,13.5,45.5,39.48,29.18
2016,3,1,17,30,0.0,28.0,2.4,13.0,28.0,24.69,15.52
2016,3,1,17,45,0.0,14.0,2.2,13.0,14.0,12.32,1.41
2016,3,1,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,11.5,4.0,13.0,11.5,10.46,0.0
2016,3,2,7,0,0.0,23.0,4.1,13.0,23.0,27.58,0.0
2016,3,2,7,15,225.0,30.5,4.1,13.0,62.5,218.35,168.04
2016,3,2,7,30,450.0,38.0,4.1,13.0,102.0,386.63,319.46
2016,3,2,7,45,529.5,45.0,4.15,13.5,149.5,461.88,386.06
2016,3,2,8,0,609.0,52.0,4.2,14.0,197.0,539.95,451.03
2016,3,2,8,15,311.5,86.0,4.15,14.0,160.5,365.99,308.16
2016,3,2,8,30,14.0,120.0,4.1,14.0,124.0,128.65,104.16
2016,3,2,8,45,18.0,137.5,4.1,14.0,144.0,148.11,120.74
2016,3,2,9,0,22.0,155.0,4.1,14.0,164.0,167.52,136.75
2016,3,2,9,15,47.5,181.5,4.1,14.0,204.0,227.67,186.9
2016,3,2,9,30,73.0,208.0,4.1,14.0,244.0,275.13,225.77
2016,3,2,9,45,103.0,229.5,4.2,14.0,284.5,319.55,261.88
2016,3,2,10,0,133.0,251.0,4.3,14.0,325.0,376.78,307.61
2016,3,2,10,15,217.0,259.0,4.35,14.0,387.5,446.75,364.33
2016,3,2,10,30,301.0,267.0,4.4,14.0,450.0,527.5,428.02
2016,3,2,10,45,325.5,274.0,4.45,14.5,479.5,544.08,439.27
2016,3,2,11,0,350.0,281.0,4.5,15.0,509.0,558.52,449.03
2016,3,2,11,15,191.0,278.5,4.5,15.0,403.5,415.44,334.34
2016,3,2,11,30,32.0,276.0,4.5,15.0,298.0,281.49,224.7
2016,3,2,11,45,46.5,295.0,4.55,15.0,327.5,305.47,244.14
2016,3,2,12,0,61.0,314.0,4.6,15.0,357.0,327.73,261.71
2016,3,2,12,15,57.0,312.5,4.6,14.5,353.0,318.0,254.1
2016,3,2,12,30,53.0,311.0,4.6,14.0,349.0,308.47,246.75
2016,3,2,12,45,49.5,305.5,4.7,14.0,340.5,295.98,236.7
2016,3,2,13,0,46.0,300.0,4.8,14.0,332.0,283.83,226.91
2016,3,2,13,15,44.5,295.5,4.8,14.0,326.0,273.72,218.72
2016,3,2,13,30,43.0,291.0,4.8,14.0,320.0,263.69,210.58
2016,3,2,13,45,36.5,273.5,4.85,14.0,298.0,241.89,193.1
2016,3,2,14,0,30.0,256.0,4.9,14.0,276.0,221.17,176.51
2016,3,2,14,15,51.5,259.5,4.95,14.0,291.5,224.12,178.27
2016,3,2,14,30,73.0,263.0,5.0,14.0,307.0,223.98,177.23
2016,3,2,14,45,136.0,251.5,5.05,14.0,327.0,210.73,163.71
2016,3,2,15,0,199.0,240.0,5.1,14.0,347.0,196.21,150.05
2016,3,2,15,15,179.5,222.0,5.1,14.0,313.0,167.15,130.38
2016,3,2,15,30,160.0,204.0,5.1,14.0,279.0,146.17,123.15
2016,3,2,15,45,80.0,146.5,5.15,14.0,184.0,116.63,97.69
2016,3,2,16,0,0.0,89.0,5.2,14.0,89.0,77.57,63.51
2016,3,2,16,15,0.0,77.0,5.3,13.5,77.0,67.47,54.81
2016,3,2,16,30,0.0,65.0,5.4,13.0,65.0,57.29,45.87
2016,3,2,16,45,0.0,53.0,5.55,13.0,53.0,46.8,36.42
2016,3,2,17,0,0.0,41.0,5.7,13.0,41.0,36.16,26.72
2016,3,2,17,15,0.0,29.5,5.7,13.0,29.5,25.99,17.35
2016,3,2,17,30,0.0,18.0,5.7,13.0,18.0,15.83,7.96
2016,3,2,17,45,0.0,9.0,5.75,13.0,9.0,7.9,0.0
2016,3,2,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
