Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.85,13.0,8.5,7.73,0.0
2016,3,3,7,0,0.0,17.0,0.8,13.0,17.0,15.53,0.0
2016,3,3,7,15,51.5,35.5,0.75,13.0,43.0,88.22,65.62
2016,3,3,7,30,103.0,54.0,0.7,13.0,69.0,145.68,117.98
2016,3,3,7,45,129.5,74.5,0.65,13.0,101.0,190.43,157.22
2016,3,3,8,0,156.0,95.0,0.6,13.0,133.0,235.16,195.34
2016,3,3,8,15,172.5,116.0,0.5,13.0,166.5,273.17,226.39
2016,3,3,8,30,189.0,137.0,0.4,13.0,200.0,310.69,255.91
2016,3,3,8,45,204.5,155.0,0.35,13.5,232.5,342.82,279.96
2016,3,3,9,0,220.0,173.0,0.3,14.0,265.0,389.42,314.16
2016,3,3,9,15,202.0,194.5,0.3,14.0,286.0,382.56,307.12
2016,3,3,9,30,184.0,216.0,0.3,14.0,307.0,389.12,310.63
2016,3,3,9,45,260.5,223.5,0.35,14.0,363.0,469.52,372.05
2016,3,3,10,0,337.0,231.0,0.4,14.0,419.0,534.03,419.58
2016,3,3,10,15,398.0,230.5,0.5,14.0,465.5,575.22,449.89
2016,3,3,10,30,459.0,230.0,0.6,14.0,512.0,627.5,487.71
2016,3,3,10,45,388.0,260.5,0.75,14.0,505.5,579.79,451.87
2016,3,3,11,0,317.0,291.0,0.9,14.0,499.0,544.76,425.52
2016,3,3,11,15,371.5,286.5,1.1,14.0,537.0,568.1,444.61
2016,3,3,11,30,426.0,282.0,1.3,14.0,575.0,596.35,466.23
2016,3,3,11,45,430.5,284.0,1.5,14.0,584.0,582.81,456.41
2016,3,3,12,0,435.0,286.0,1.7,14.0,593.0,567.44,445.28
2016,3,3,12,15,315.5,315.0,1.65,14.0,538.0,492.11,386.43
2016,3,3,12,30,196.0,344.0,1.6,14.0,483.0,425.34,334.09
2016,3,3,12,45,115.0,315.5,1.55,14.0,397.5,342.94,270.26
2016,3,3,13,0,34.0,287.0,1.5,14.0,312.0,267.01,210.85
2016,3,3,13,15,34.0,282.5,1.3,14.0,306.5,258.45,204.13
2016,3,3,13,30,34.0,278.0,1.1,14.0,301.0,249.86,197.07
2016,3,3,13,45,135.0,289.0,0.9,14.0,377.0,287.5,224.52
2016,3,3,14,0,236.0,300.0,0.7,14.0,453.0,315.39,242.04
2016,3,3,14,15,192.5,289.0,0.75,13.5,410.5,277.86,213.22
2016,3,3,14,30,149.0,278.0,0.8,13.0,368.0,244.81,188.69
2016,3,3,14,45,95.0,249.5,0.9,13.0,305.5,210.09,163.53
2016,3,3,15,0,41.0,221.0,1.0,13.0,243.0,176.08,139.21
2016,3,3,15,15,155.5,208.5,1.05,13.0,283.5,158.91,123.47
2016,3,3,15,30,270.0,196.0,1.1,13.0,324.0,134.73,112.97
2016,3,3,15,45,319.5,168.5,1.2,13.0,305.5,119.11,99.81
2016,3,3,16,0,369.0,141.0,1.3,13.0,287.0,96.9,80.68
2016,3,3,16,15,342.5,128.0,1.15,13.0,249.5,89.71,74.54
2016,3,3,16,30,316.0,115.0,1.0,13.0,212.0,85.84,71.19
2016,3,3,16,45,441.5,85.0,0.85,13.0,195.0,62.64,50.56
2016,3,3,17,0,567.0,55.0,0.7,13.0,178.0,42.19,32.18
2016,3,3,17,15,474.0,46.0,0.65,13.0,130.5,36.08,26.39
2016,3,3,17,30,381.0,37.0,0.6,13.0,83.0,29.82,20.16
2016,3,3,17,45,231.5,23.5,0.6,13.0,47.5,19.08,7.35
2016,3,3,18,0,82.0,10.0,0.6,13.0,12.0,9.1,0.0
2016,3,3,18,15,41.0,5.0,0.55,13.0,6.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.5,3.65,12.0,2.5,2.27,0.0
2016,3,4,7,0,0.0,5.0,3.8,12.0,5.0,4.38,0.0
2016,3,4,7,15,0.0,13.0,3.95,12.0,13.0,11.42,3.6
2016,3,4,7,30,0.0,21.0,4.1,12.0,21.0,18.47,10.0
2016,3,4,7,45,0.0,30.5,4.3,12.5,30.5,26.86,17.4
2016,3,4,8,0,0.0,40.0,4.5,13.0,40.0,35.26,24.73
2016,3,4,8,15,0.0,49.5,4.65,13.0,49.5,43.68,32.03
2016,3,4,8,30,0.0,59.0,4.8,13.0,59.0,52.11,39.25
2016,3,4,8,45,18.0,112.5,4.95,13.0,120.0,119.5,97.22
2016,3,4,9,0,36.0,166.0,5.1,13.0,181.0,203.75,168.16
2016,3,4,9,15,36.0,182.0,5.2,13.0,199.0,218.35,179.69
2016,3,4,9,30,36.0,198.0,5.3,13.0,217.0,232.71,191.03
2016,3,4,9,45,31.0,208.0,5.45,13.5,225.0,235.85,192.57
2016,3,4,10,0,26.0,218.0,5.6,14.0,233.0,226.35,183.82
2016,3,4,10,15,19.0,216.5,5.6,14.0,228.0,216.79,175.35
2016,3,4,10,30,12.0,215.0,5.6,14.0,223.0,207.78,167.4
2016,3,4,10,45,11.5,218.5,5.7,14.0,226.5,209.19,168.27
2016,3,4,11,0,11.0,222.0,5.8,14.0,230.0,210.69,169.23
2016,3,4,11,15,8.0,209.5,5.8,14.0,215.5,195.37,156.46
2016,3,4,11,30,5.0,197.0,5.8,14.0,201.0,180.63,144.2
2016,3,4,11,45,16.0,238.0,5.85,14.0,249.5,224.87,180.35
2016,3,4,12,0,27.0,279.0,5.9,14.0,298.0,273.01,219.19
2016,3,4,12,15,19.5,258.5,5.95,14.0,272.0,242.17,194.03
2016,3,4,12,30,12.0,238.0,6.0,14.0,246.0,217.67,174.08
2016,3,4,12,45,17.0,252.0,6.1,14.0,264.0,231.03,184.97
2016,3,4,13,0,22.0,266.0,6.2,14.0,282.0,243.51,195.06
2016,3,4,13,15,21.5,261.0,6.25,14.0,276.5,236.54,189.41
2016,3,4,13,30,21.0,256.0,6.3,14.0,271.0,229.59,183.81
2016,3,4,13,45,20.0,248.5,6.35,14.0,262.5,220.42,176.44
2016,3,4,14,0,19.0,241.0,6.4,14.0,254.0,211.34,169.15
2016,3,4,14,15,100.0,260.5,6.4,14.0,321.5,238.53,188.79
2016,3,4,14,30,181.0,280.0,6.4,14.0,389.0,253.67,197.42
2016,3,4,14,45,90.5,216.5,6.4,14.0,271.0,187.7,147.06
2016,3,4,15,0,0.0,153.0,6.4,14.0,153.0,130.51,104.14
2016,3,4,15,15,37.5,178.0,6.3,14.0,196.0,142.12,113.09
2016,3,4,15,30,75.0,203.0,6.2,14.0,239.0,152.74,128.94
2016,3,4,15,45,37.5,121.0,6.15,14.0,139.0,99.23,82.4
2016,3,4,16,0,0.0,39.0,6.1,14.0,39.0,34.39,25.12
2016,3,4,16,15,0.0,33.5,6.15,14.0,33.5,29.52,20.83
2016,3,4,16,30,0.0,28.0,6.2,14.0,28.0,24.65,16.49
2016,3,4,16,45,0.0,23.0,6.3,14.0,23.0,20.23,12.51
2016,3,4,17,0,0.0,18.0,6.4,14.0,18.0,15.82,8.49
2016,3,4,17,15,0.0,13.0,6.45,14.0,13.0,11.41,4.44
2016,3,4,17,30,0.0,8.0,6.5,14.0,8.0,7.02,0.4
2016,3,4,17,45,0.0,4.5,6.55,14.0,4.5,3.94,0.0
2016,3,4,18,0,0.0,1.0,6.6,14.0,1.0,0.91,0.0
2016,3,4,18,15,0.0,0.5,6.6,14.0,0.5,0.0,0.0
2016,3,4,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,7.6,14.0,2.0,1.82,0.0
2016,3,5,7,0,0.0,4.0,7.8,14.0,4.0,3.5,0.0
2016,3,5,7,15,0.0,10.5,8.05,14.0,10.5,9.22,1.81
2016,3,5,7,30,0.0,17.0,8.3,14.0,17.0,14.94,6.93
2016,3,5,7,45,0.0,25.0,8.55,14.0,25.0,22.0,13.12
2016,3,5,8,0,0.0,33.0,8.8,14.0,33.0,29.06,19.29
2016,3,5,8,15,0.0,41.0,9.0,14.0,41.0,36.14,25.41
2016,3,5,8,30,0.0,49.0,9.2,14.0,49.0,43.24,31.47
2016,3,5,8,45,0.0,60.0,9.45,14.0,60.0,53.0,39.74
2016,3,5,9,0,0.0,71.0,9.7,14.0,71.0,62.78,47.95
2016,3,5,9,15,0.0,88.0,9.6,14.0,88.0,78.24,60.91
2016,3,5,9,30,0.0,105.0,9.5,14.0,105.0,94.23,74.21
2016,3,5,9,45,0.0,83.5,9.4,14.0,83.5,73.94,56.94
2016,3,5,10,0,0.0,62.0,9.3,14.0,62.0,54.85,40.73
2016,3,5,10,15,0.0,73.5,9.3,14.0,73.5,65.08,49.24
2016,3,5,10,30,0.0,85.0,9.3,14.0,85.0,75.34,57.73
2016,3,5,10,45,1.0,131.0,9.3,14.0,132.0,118.1,93.3
2016,3,5,11,0,2.0,177.0,9.3,14.0,179.0,161.27,128.88
2016,3,5,11,15,9.0,213.0,9.6,14.0,220.0,199.37,160.25
2016,3,5,11,30,16.0,249.0,9.9,14.0,261.0,236.69,190.78
2016,3,5,11,45,47.5,291.0,10.2,14.5,325.0,302.56,244.48
2016,3,5,12,0,79.0,333.0,10.5,15.0,389.0,357.74,288.77
2016,3,5,12,15,39.5,175.0,10.85,15.0,203.0,183.12,146.59
2016,3,5,12,30,0.0,17.0,11.2,15.0,17.0,15.04,6.9
2016,3,5,12,45,0.0,41.5,11.55,15.0,41.5,36.75,25.04
2016,3,5,13,0,0.0,66.0,11.9,15.0,66.0,58.51,43.16
2016,3,5,13,15,0.0,65.0,12.05,15.0,65.0,57.61,42.44
2016,3,5,13,30,0.0,64.0,12.2,15.0,64.0,56.71,41.73
2016,3,5,13,45,0.0,40.0,12.4,15.0,40.0,35.39,23.98
2016,3,5,14,0,0.0,16.0,12.6,15.0,16.0,14.14,6.2
2016,3,5,14,15,0.0,45.0,12.6,15.0,45.0,39.8,27.76
2016,3,5,14,30,0.0,74.0,12.6,15.0,74.0,65.54,49.39
2016,3,5,14,45,0.0,51.0,12.65,15.0,51.0,45.09,32.33
2016,3,5,15,0,0.0,28.0,12.7,15.0,28.0,24.71,15.23
2016,3,5,15,15,0.0,68.0,12.6,15.0,68.0,60.15,45.21
2016,3,5,15,30,0.0,108.0,12.5,15.0,108.0,93.73,77.14
2016,3,5,15,45,0.0,67.0,12.4,15.0,67.0,59.23,46.9
2016,3,5,16,0,0.0,26.0,12.3,15.0,26.0,22.9,14.76
2016,3,5,16,15,0.0,22.5,12.05,14.5,22.5,19.8,12.07
2016,3,5,16,30,0.0,19.0,11.8,14.0,19.0,16.71,9.35
2016,3,5,16,45,0.0,15.5,11.55,14.0,15.5,13.62,6.57
2016,3,5,17,0,0.0,12.0,11.3,14.0,12.0,10.54,3.76
2016,3,5,17,15,0.0,8.5,11.05,14.0,8.5,7.46,0.94
2016,3,5,17,30,0.0,5.0,10.8,14.0,5.0,4.38,0.0
2016,3,5,17,45,0.0,2.5,10.55,14.0,2.5,2.19,0.0
2016,3,5,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,8.7,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,6,45,33.0,13.5,6.0,12.0,15.5,31.65,0.0
2016,3,6,7,0,66.0,27.0,6.0,12.0,31.0,95.66,46.17
2016,3,6,7,15,176.5,45.0,6.0,12.0,70.0,198.09,159.77
2016,3,6,7,30,287.0,63.0,6.0,12.0,109.0,312.38,262.08
2016,3,6,7,45,361.5,76.0,6.0,12.5,155.5,386.69,327.98
2016,3,6,8,0,436.0,89.0,6.0,13.0,202.0,464.21,394.33
2016,3,6,8,15,493.0,98.0,6.0,13.0,250.5,525.27,445.73
2016,3,6,8,30,550.0,107.0,6.0,13.0,299.0,591.96,499.97
2016,3,6,8,45,586.0,115.0,6.05,13.0,345.5,636.94,535.24
2016,3,6,9,0,622.0,123.0,6.1,13.0,392.0,680.18,568.32
2016,3,6,9,15,651.5,128.0,6.05,13.0,435.5,712.72,592.14
2016,3,6,9,30,681.0,133.0,6.0,13.0,479.0,742.75,613.74
2016,3,6,9,45,583.0,168.0,5.95,13.0,480.0,690.98,570.54
2016,3,6,10,0,485.0,203.0,5.9,13.0,481.0,643.06,529.32
2016,3,6,10,15,296.0,247.0,6.05,13.0,419.5,514.19,422.81
2016,3,6,10,30,107.0,291.0,6.2,13.0,358.0,374.86,305.99
2016,3,6,10,45,102.5,302.5,6.4,13.0,369.0,377.34,307.6
2016,3,6,11,0,98.0,314.0,6.6,13.0,380.0,379.43,308.65
2016,3,6,11,15,56.0,279.0,6.9,13.0,317.0,306.5,248.7
2016,3,6,11,30,14.0,244.0,7.2,13.0,254.0,230.58,185.84
2016,3,6,11,45,7.0,193.5,7.5,13.0,198.5,178.04,142.67
2016,3,6,12,0,0.0,143.0,7.8,13.0,143.0,127.23,100.6
2016,3,6,12,15,1.5,162.5,8.0,13.0,164.0,145.32,115.59
2016,3,6,12,30,3.0,182.0,8.2,13.0,185.0,163.04,130.2
2016,3,6,12,45,1.5,162.0,8.4,13.0,163.5,144.09,114.57
2016,3,6,13,0,0.0,142.0,8.6,13.0,142.0,125.49,99.23
2016,3,6,13,15,0.0,139.5,8.75,13.0,139.5,123.09,97.32
2016,3,6,13,30,0.0,137.0,8.9,13.0,137.0,120.69,95.42
2016,3,6,13,45,5.0,177.5,9.1,13.0,181.0,156.55,125.19
2016,3,6,14,0,10.0,218.0,9.3,13.0,225.0,190.28,153.06
2016,3,6,14,15,5.0,143.5,9.5,13.0,147.0,126.58,100.55
2016,3,6,14,30,0.0,69.0,9.7,13.0,69.0,61.09,46.01
2016,3,6,14,45,0.0,70.5,9.9,13.0,70.5,62.41,47.23
2016,3,6,15,0,0.0,72.0,10.1,13.0,72.0,63.72,48.46
2016,3,6,15,15,0.0,48.0,10.15,12.5,48.0,42.4,30.55
2016,3,6,15,30,0.0,24.0,10.2,12.0,24.0,21.16,13.31
2016,3,6,15,45,0.0,51.0,10.25,12.0,51.0,45.03,34.77
2016,3,6,16,0,0.0,78.0,10.3,12.0,78.0,68.9,56.26
2016,3,6,16,15,0.0,67.5,10.25,12.0,67.5,59.66,48.1
2016,3,6,16,30,0.0,57.0,10.2,12.0,57.0,50.34,39.78
2016,3,6,16,45,0.0,46.0,10.2,12.0,46.0,40.58,30.98
2016,3,6,17,0,0.0,35.0,10.2,12.0,35.0,30.84,22.1
2016,3,6,17,15,0.0,25.5,10.0,12.0,25.5,22.44,14.36
2016,3,6,17,30,0.0,16.0,9.8,12.0,16.0,14.06,6.62
2016,3,6,17,45,0.0,8.5,9.7,12.0,8.5,7.46,0.08
2016,3,6,18,0,0.0,1.0,9.6,12.0,1.0,0.91,0.0
2016,3,6,18,15,0.0,0.5,9.5,12.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,9.35,12.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.05,12.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,9.3,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,5.5,8.55,10.0,5.5,5.0,0.0
2016,3,7,7,0,0.0,11.0,8.7,10.0,11.0,9.66,0.35
2016,3,7,7,15,0.0,23.5,8.9,10.0,23.5,20.69,11.58
2016,3,7,7,30,0.0,36.0,9.1,10.0,36.0,31.75,21.54
2016,3,7,7,45,0.0,51.0,9.3,10.0,51.0,45.66,33.89
2016,3,7,8,0,0.0,66.0,9.5,10.0,66.0,60.23,46.72
2016,3,7,8,15,0.0,81.0,9.7,10.0,81.0,74.61,59.24
2016,3,7,8,30,0.0,96.0,9.9,10.0,96.0,88.85,71.47
2016,3,7,8,45,61.5,142.0,10.1,10.0,169.0,198.13,167.32
2016,3,7,9,0,123.0,188.0,10.3,10.0,242.0,315.82,268.31
2016,3,7,9,15,328.0,174.0,10.45,10.0,337.5,478.53,409.73
2016,3,7,9,30,533.0,160.0,10.6,10.0,433.0,646.19,551.2
2016,3,7,9,45,513.0,181.0,10.75,10.5,460.0,649.76,550.66
2016,3,7,10,0,493.0,202.0,10.9,11.0,487.0,650.43,548.11
2016,3,7,10,15,566.5,188.0,11.0,11.0,533.0,687.61,578.71
2016,3,7,10,30,640.0,174.0,11.1,11.0,579.0,728.19,611.5
2016,3,7,10,45,768.5,136.0,11.2,11.0,642.0,776.77,650.76
2016,3,7,11,0,897.0,98.0,11.3,11.0,705.0,810.62,677.0
2016,3,7,11,15,903.5,99.0,11.3,11.0,724.5,795.15,663.84
2016,3,7,11,30,910.0,100.0,11.3,11.0,744.0,776.29,648.21
2016,3,7,11,45,680.0,194.5,11.3,11.5,679.5,683.93,568.2
2016,3,7,12,0,450.0,289.0,11.3,12.0,615.0,586.04,482.94
2016,3,7,12,15,683.0,196.5,11.3,12.0,693.5,631.92,522.41
2016,3,7,12,30,916.0,104.0,11.3,12.0,772.0,655.8,542.34
2016,3,7,12,45,911.5,105.5,11.3,12.0,766.0,615.84,506.97
2016,3,7,13,0,907.0,107.0,11.3,12.0,760.0,573.87,469.41
2016,3,7,13,15,903.0,106.0,11.3,12.0,746.5,528.21,428.12
2016,3,7,13,30,899.0,105.0,11.3,12.0,733.0,480.99,384.67
2016,3,7,13,45,894.5,103.5,11.35,12.0,712.0,431.8,338.74
2016,3,7,14,0,890.0,102.0,11.4,12.0,691.0,381.51,291.1
2016,3,7,14,15,880.0,100.0,11.35,12.0,662.5,328.4,240.84
2016,3,7,14,30,870.0,98.0,11.3,12.0,634.0,269.1,185.92
2016,3,7,14,45,857.0,96.0,11.3,12.0,599.0,214.87,137.31
2016,3,7,15,0,844.0,94.0,11.3,12.0,564.0,161.4,94.24
2016,3,7,15,15,825.0,91.0,11.3,12.0,522.5,107.83,61.15
2016,3,7,15,30,806.0,88.0,11.3,12.0,481.0,63.79,51.36
2016,3,7,15,45,781.0,84.0,11.3,12.0,435.5,62.21,50.11
2016,3,7,16,0,756.0,80.0,11.3,12.0,390.0,60.62,48.83
2016,3,7,16,15,718.0,76.0,11.25,12.0,340.5,53.65,42.69
2016,3,7,16,30,680.0,72.0,11.2,12.0,291.0,52.16,41.42
2016,3,7,16,45,625.5,65.5,11.2,12.0,241.0,48.61,38.21
2016,3,7,17,0,571.0,59.0,11.2,12.0,191.0,44.98,34.8
2016,3,7,17,15,481.0,50.5,11.15,11.5,142.5,39.44,29.57
2016,3,7,17,30,391.0,42.0,11.1,11.0,94.0,33.79,23.99
2016,3,7,17,45,243.0,28.5,11.05,11.0,56.0,23.21,12.71
2016,3,7,18,0,95.0,15.0,11.0,11.0,18.0,13.64,0.0
2016,3,7,18,15,47.5,7.5,11.0,11.0,9.0,6.82,0.0
2016,3,7,18,30,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.4,10.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,45,37.0,13.0,5.15,10.5,16.0,33.84,0.0
2016,3,8,7,0,74.0,26.0,5.2,11.0,32.0,99.26,62.99
2016,3,8,7,15,130.5,45.0,5.0,11.0,64.0,165.89,134.81
2016,3,8,7,30,187.0,64.0,4.8,11.0,96.0,231.01,194.21
2016,3,8,7,45,218.5,83.5,4.6,11.0,133.0,280.82,238.74
2016,3,8,8,0,250.0,103.0,4.4,11.0,170.0,331.02,282.2
2016,3,8,8,15,281.0,117.5,3.9,11.0,207.0,374.09,318.09
2016,3,8,8,30,312.0,132.0,3.4,11.0,244.0,417.53,353.15
2016,3,8,8,45,394.5,137.5,2.9,11.5,298.5,508.1,424.57
2016,3,8,9,0,477.0,143.0,2.4,12.0,353.0,583.31,480.72
2016,3,8,9,15,241.5,158.5,2.2,12.0,265.5,389.16,321.86
2016,3,8,9,30,6.0,174.0,2.0,12.0,178.0,168.11,135.58
2016,3,8,9,45,6.0,182.0,1.8,12.0,186.0,174.44,140.91
2016,3,8,10,0,6.0,190.0,1.6,12.0,194.0,180.87,145.71
2016,3,8,10,15,12.0,211.5,1.65,12.0,219.5,205.66,165.75
2016,3,8,10,30,18.0,233.0,1.7,12.0,245.0,230.03,185.22
2016,3,8,10,45,48.5,272.5,1.75,12.0,306.0,303.05,243.9
2016,3,8,11,0,79.0,312.0,1.8,12.0,367.0,362.74,290.71
2016,3,8,11,15,53.5,297.0,1.75,12.0,335.0,322.52,257.84
2016,3,8,11,30,28.0,282.0,1.7,12.0,303.0,284.33,226.97
2016,3,8,11,45,42.5,304.0,1.65,12.0,335.5,311.51,248.5
2016,3,8,12,0,57.0,326.0,1.6,12.0,368.0,336.87,268.06
2016,3,8,12,15,42.5,308.5,1.65,11.5,340.0,305.87,243.84
2016,3,8,12,30,28.0,291.0,1.7,11.0,312.0,276.57,221.04
2016,3,8,12,45,21.0,269.5,1.8,11.0,285.0,248.73,199.02
2016,3,8,13,0,14.0,248.0,1.9,11.0,258.0,224.36,179.65
2016,3,8,13,15,18.5,258.0,2.25,11.0,271.5,233.04,186.95
2016,3,8,13,30,23.0,268.0,2.6,11.0,285.0,240.84,193.39
2016,3,8,13,45,21.5,257.5,3.0,11.0,273.0,228.83,183.93
2016,3,8,14,0,20.0,247.0,3.4,11.0,261.0,217.05,174.63
2016,3,8,14,15,13.5,223.5,3.75,11.0,233.0,193.87,156.11
2016,3,8,14,30,7.0,200.0,4.1,11.0,205.0,171.67,138.39
2016,3,8,14,45,3.5,149.0,4.45,11.0,151.5,129.21,103.57
2016,3,8,15,0,0.0,98.0,4.8,11.0,98.0,86.47,68.07
2016,3,8,15,15,0.0,107.0,4.95,11.0,107.0,93.58,74.3
2016,3,8,15,30,0.0,116.0,5.1,11.0,116.0,100.15,83.85
2016,3,8,15,45,2.0,129.0,5.3,11.0,129.5,109.43,92.33
2016,3,8,16,0,4.0,142.0,5.5,11.0,143.0,117.81,100.03
2016,3,8,16,15,2.0,124.5,5.65,10.5,125.0,103.93,88.07
2016,3,8,16,30,0.0,107.0,5.8,10.0,107.0,89.89,75.79
2016,3,8,16,45,0.0,88.0,5.95,10.0,88.0,74.62,62.04
2016,3,8,17,0,0.0,69.0,6.1,10.0,69.0,59.16,47.92
2016,3,8,17,15,0.0,51.5,6.2,10.0,51.5,44.66,34.5
2016,3,8,17,30,0.0,34.0,6.3,10.0,34.0,29.98,20.82
2016,3,8,17,45,0.0,20.5,6.4,10.0,20.5,18.06,8.98
2016,3,8,18,0,0.0,7.0,6.5,10.0,7.0,6.14,0.0
2016,3,8,18,15,0.0,3.5,6.55,10.0,3.5,3.18,0.0
2016,3,8,18,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.0,4.55,12.0,2.0,1.82,0.0
2016,3,9,7,0,0.0,4.0,4.6,12.0,4.0,3.5,0.0
2016,3,9,7,15,0.0,7.5,4.7,12.0,7.5,6.58,0.0
2016,3,9,7,30,0.0,11.0,4.8,12.0,11.0,9.66,2.6
2016,3,9,7,45,0.0,15.5,4.9,12.0,15.5,13.62,6.11
2016,3,9,8,0,0.0,20.0,5.0,12.0,20.0,17.59,9.59
2016,3,9,8,15,0.0,24.5,5.05,12.0,24.5,21.56,13.05
2016,3,9,8,30,0.0,29.0,5.1,12.0,29.0,25.54,16.46
2016,3,9,8,45,0.0,54.5,5.2,12.5,54.5,48.12,35.77
2016,3,9,9,0,0.0,80.0,5.3,13.0,80.0,70.79,54.89
2016,3,9,9,15,0.0,94.5,5.4,13.0,94.5,84.32,66.17
2016,3,9,9,30,0.0,109.0,5.5,13.0,109.0,97.89,77.4
2016,3,9,9,45,0.0,99.5,5.65,13.0,99.5,88.6,69.39
2016,3,9,10,0,0.0,90.0,5.8,13.0,90.0,79.76,61.81
2016,3,9,10,15,0.0,122.5,5.9,13.0,122.5,109.78,86.78
2016,3,9,10,30,0.0,155.0,6.0,13.0,155.0,139.99,111.68
2016,3,9,10,45,7.5,198.0,6.15,13.0,203.5,186.1,149.75
2016,3,9,11,0,15.0,241.0,6.3,13.0,252.0,231.71,187.0
2016,3,9,11,15,12.0,232.0,6.4,13.0,241.0,219.35,176.57
2016,3,9,11,30,9.0,223.0,6.5,13.0,230.0,207.46,166.64
2016,3,9,11,45,27.0,269.5,6.65,13.5,290.0,267.98,215.74
2016,3,9,12,0,45.0,316.0,6.8,14.0,350.0,319.55,256.84
2016,3,9,12,15,40.5,311.5,6.85,14.0,342.0,307.37,246.75
2016,3,9,12,30,36.0,307.0,6.9,14.0,334.0,295.6,237.12
2016,3,9,12,45,42.5,312.5,6.95,14.0,344.0,299.09,239.91
2016,3,9,13,0,49.0,318.0,7.0,14.0,354.0,301.61,241.85
2016,3,9,13,15,79.5,327.5,7.05,14.0,384.5,317.85,254.76
2016,3,9,13,30,110.0,337.0,7.1,14.0,415.0,330.39,264.28
2016,3,9,13,45,134.0,328.5,7.15,14.0,420.5,319.53,254.71
2016,3,9,14,0,158.0,320.0,7.2,14.0,426.0,308.41,244.53
2016,3,9,14,15,112.0,297.5,7.25,14.0,371.0,270.55,214.41
2016,3,9,14,30,66.0,275.0,7.3,14.0,316.0,233.53,185.6
2016,3,9,14,45,53.0,253.0,7.35,14.0,285.0,208.1,165.41
2016,3,9,15,0,40.0,231.0,7.4,14.0,254.0,184.57,147.02
2016,3,9,15,15,65.0,223.0,7.4,14.0,257.0,173.95,138.29
2016,3,9,15,30,90.0,215.0,7.4,14.0,260.0,160.6,135.66
2016,3,9,15,45,63.5,189.5,7.4,14.0,219.5,143.97,121.55
2016,3,9,16,0,37.0,164.0,7.4,14.0,179.0,126.82,106.85
2016,3,9,16,15,31.5,145.0,7.4,14.0,156.5,113.36,95.26
2016,3,9,16,30,26.0,126.0,7.4,14.0,134.0,99.58,83.23
2016,3,9,16,45,19.5,105.5,7.45,14.0,111.5,87.42,72.46
2016,3,9,17,0,13.0,85.0,7.5,14.0,89.0,71.07,57.75
2016,3,9,17,15,6.5,65.0,7.55,13.5,67.0,54.91,43.09
2016,3,9,17,30,0.0,45.0,7.6,13.0,45.0,38.58,28.09
2016,3,9,17,45,0.0,27.5,7.7,13.0,27.5,23.98,13.85
2016,3,9,18,0,0.0,10.0,7.8,13.0,10.0,8.79,0.0
2016,3,9,18,15,0.0,5.0,7.9,13.0,5.0,4.55,0.0
2016,3,9,18,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,9.95,13.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,7.0,3.4,13.0,7.0,6.37,0.0
2016,3,10,7,0,0.0,14.0,3.1,13.0,14.0,12.31,3.56
2016,3,10,7,15,0.0,27.5,3.15,13.0,27.5,24.23,14.61
2016,3,10,7,30,0.0,41.0,3.2,13.0,41.0,36.18,25.2
2016,3,10,7,45,0.0,57.0,3.3,13.0,57.0,51.71,38.77
2016,3,10,8,0,0.0,73.0,3.4,13.0,73.0,67.3,52.26
2016,3,10,8,15,0.0,89.0,3.5,13.0,89.0,82.69,65.39
2016,3,10,8,30,0.0,105.0,3.6,13.0,105.0,97.91,78.2
2016,3,10,8,45,0.0,89.5,3.75,13.0,89.5,80.41,63.16
2016,3,10,9,0,0.0,74.0,3.9,13.0,74.0,65.45,50.31
2016,3,10,9,15,0.0,67.5,3.55,13.0,67.5,59.69,45.29
2016,3,10,9,30,0.0,61.0,3.2,13.0,61.0,53.94,40.29
2016,3,10,9,45,0.0,106.0,2.9,13.0,106.0,94.7,74.45
2016,3,10,10,0,0.0,151.0,2.6,13.0,151.0,137.28,109.55
2016,3,10,10,15,0.0,84.0,2.05,13.0,84.0,74.45,57.1
2016,3,10,10,30,0.0,17.0,1.5,13.0,17.0,15.02,7.09
2016,3,10,10,45,2.5,107.5,1.0,13.0,109.5,97.7,76.44
2016,3,10,11,0,5.0,198.0,0.5,13.0,202.0,183.13,145.33
2016,3,10,11,15,10.5,226.5,0.6,13.0,234.5,213.04,168.73
2016,3,10,11,30,16.0,255.0,0.7,13.0,267.0,242.25,191.67
2016,3,10,11,45,17.0,259.0,0.8,13.0,271.5,244.9,193.62
2016,3,10,12,0,18.0,263.0,0.9,13.0,276.0,247.41,195.63
2016,3,10,12,15,11.5,231.5,0.95,13.0,240.0,213.24,168.58
2016,3,10,12,30,5.0,200.0,1.0,13.0,204.0,180.19,142.33
2016,3,10,12,45,17.5,247.0,1.1,13.5,260.0,227.39,179.92
2016,3,10,13,0,30.0,294.0,1.2,14.0,316.0,271.62,214.17
2016,3,10,13,15,15.0,173.0,1.2,14.0,184.0,159.32,125.18
2016,3,10,13,30,0.0,52.0,1.2,14.0,52.0,46.07,32.91
2016,3,10,13,45,0.0,67.0,1.3,14.0,67.0,59.39,44.16
2016,3,10,14,0,0.0,82.0,1.4,14.0,82.0,72.71,55.28
2016,3,10,14,15,0.0,92.5,1.4,14.0,92.5,82.05,63.1
2016,3,10,14,30,0.0,103.0,1.4,14.0,103.0,91.01,70.63
2016,3,10,14,45,0.0,101.0,1.45,14.0,101.0,89.19,69.26
2016,3,10,15,0,0.0,99.0,1.5,14.0,99.0,87.34,67.9
2016,3,10,15,15,0.0,68.5,1.5,14.0,68.5,60.6,45.69
2016,3,10,15,30,0.0,38.0,1.5,14.0,38.0,33.54,24.21
2016,3,10,15,45,0.0,31.0,1.55,14.0,31.0,27.34,18.78
2016,3,10,16,0,0.0,24.0,1.6,14.0,24.0,21.14,13.31
2016,3,10,16,15,0.0,21.0,1.35,14.0,21.0,18.49,10.98
2016,3,10,16,30,0.0,18.0,1.1,14.0,18.0,15.83,8.63
2016,3,10,16,45,0.0,15.0,0.9,14.0,15.0,13.18,6.25
2016,3,10,17,0,0.0,12.0,0.7,14.0,12.0,10.54,3.84
2016,3,10,17,15,0.0,9.0,0.75,13.5,9.0,7.9,1.42
2016,3,10,17,30,0.0,6.0,0.8,13.0,6.0,5.26,0.0
2016,3,10,17,45,0.0,3.5,0.9,13.0,3.5,3.07,0.0
2016,3,10,18,0,0.0,1.0,1.0,13.0,1.0,0.87,0.0
2016,3,10,18,15,0.0,0.5,1.0,13.0,0.5,0.45,0.0
2016,3,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.35,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,8.0,10.7,13.0,8.0,7.03,0.0
2016,3,11,7,0,0.0,16.0,10.7,13.0,16.0,14.07,5.17
2016,3,11,7,15,0.0,30.5,10.6,12.5,30.5,26.89,16.89
2016,3,11,7,30,0.0,45.0,10.5,12.0,45.0,40.2,28.72
2016,3,11,7,45,0.0,62.0,10.45,12.0,62.0,57.17,43.6
2016,3,11,8,0,0.0,79.0,10.4,12.0,79.0,73.81,58.07
2016,3,11,8,15,0.0,96.5,9.85,12.0,96.5,90.76,72.62
2016,3,11,8,30,0.0,114.0,9.3,12.0,114.0,107.5,86.79
2016,3,11,8,45,23.0,149.5,8.8,12.0,160.0,162.89,134.51
2016,3,11,9,0,46.0,185.0,8.3,12.0,206.0,232.86,193.67
2016,3,11,9,15,23.0,127.0,8.1,12.0,137.5,143.69,117.54
2016,3,11,9,30,0.0,69.0,7.9,12.0,69.0,61.04,46.44
2016,3,11,9,45,75.0,173.0,7.75,12.0,218.0,233.49,193.88
2016,3,11,10,0,150.0,277.0,7.6,12.0,367.0,422.11,349.25
2016,3,11,10,15,75.0,178.5,7.15,12.0,223.5,246.56,203.17
2016,3,11,10,30,0.0,80.0,6.7,12.0,80.0,70.91,54.26
2016,3,11,10,45,96.0,207.5,6.25,12.0,274.5,286.5,235.74
2016,3,11,11,0,192.0,335.0,5.8,12.0,469.0,487.16,396.9
2016,3,11,11,15,509.0,235.5,5.35,12.0,603.0,643.88,524.7
2016,3,11,11,30,826.0,136.0,4.9,12.0,737.0,766.37,620.56
2016,3,11,11,45,450.5,241.0,4.5,12.0,570.0,568.31,459.54
2016,3,11,12,0,75.0,346.0,4.1,12.0,403.0,368.01,294.78
2016,3,11,12,15,44.5,299.0,3.7,12.0,333.0,298.86,239.69
2016,3,11,12,30,14.0,252.0,3.3,12.0,263.0,231.49,185.2
2016,3,11,12,45,61.5,304.0,2.95,12.0,349.5,302.97,242.74
2016,3,11,13,0,109.0,356.0,2.6,12.0,436.0,365.46,291.17
2016,3,11,13,15,57.0,275.0,2.9,12.0,317.0,264.64,211.43
2016,3,11,13,30,5.0,194.0,3.2,12.0,198.0,171.58,136.84
2016,3,11,13,45,3.5,185.0,3.55,12.0,188.0,162.48,129.76
2016,3,11,14,0,2.0,176.0,3.9,12.0,178.0,153.61,122.7
2016,3,11,14,15,5.0,191.0,4.4,12.0,194.5,165.81,132.94
2016,3,11,14,30,8.0,206.0,4.9,12.0,211.0,176.94,142.26
2016,3,11,14,45,105.0,233.0,5.45,12.0,293.5,198.03,155.73
2016,3,11,15,0,202.0,260.0,6.0,12.0,376.0,216.0,166.64
2016,3,11,15,15,179.0,241.5,6.3,11.5,339.0,185.46,144.95
2016,3,11,15,30,156.0,223.0,6.6,11.0,302.0,157.8,134.57
2016,3,11,15,45,413.0,156.5,6.95,11.0,338.0,103.86,87.33
2016,3,11,16,0,670.0,90.0,7.3,11.0,374.0,60.97,49.29
2016,3,11,16,15,650.0,86.5,7.5,11.0,335.0,60.35,48.87
2016,3,11,16,30,630.0,83.0,7.7,11.0,296.0,59.76,48.44
2016,3,11,16,45,548.5,80.0,7.9,11.0,243.5,59.35,48.09
2016,3,11,17,0,467.0,77.0,8.1,11.0,191.0,57.36,46.16
2016,3,11,17,15,381.5,65.5,8.2,11.0,144.0,49.52,38.78
2016,3,11,17,30,296.0,54.0,8.3,11.0,97.0,41.46,30.99
2016,3,11,17,45,148.0,37.5,8.5,11.0,59.0,29.99,19.45
2016,3,11,18,0,0.0,21.0,8.7,11.0,21.0,17.96,0.0
2016,3,11,18,15,0.0,10.5,8.75,11.0,10.5,9.55,0.0
2016,3,11,18,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,8.75,12.0,6.0,5.26,0.0
2016,3,12,7,0,0.0,12.0,8.9,12.0,12.0,10.54,2.66
2016,3,12,7,15,0.0,23.0,8.95,12.0,23.0,20.24,11.4
2016,3,12,7,30,0.0,34.0,9.0,12.0,34.0,29.96,20.02
2016,3,12,7,45,0.0,46.5,9.05,12.0,46.5,41.03,29.75
2016,3,12,8,0,0.0,59.0,9.1,12.0,59.0,52.12,39.41
2016,3,12,8,15,0.0,72.0,9.0,12.0,72.0,64.26,49.85
2016,3,12,8,30,0.0,85.0,8.9,12.0,85.0,76.54,60.29
2016,3,12,8,45,41.5,141.0,8.85,12.5,160.0,179.47,149.0
2016,3,12,9,0,83.0,197.0,8.8,13.0,235.0,278.34,232.17
2016,3,12,9,15,41.5,151.0,8.55,13.0,170.0,185.56,152.84
2016,3,12,9,30,0.0,105.0,8.3,13.0,105.0,93.94,74.0
2016,3,12,9,45,0.0,122.5,8.1,13.0,122.5,110.3,87.57
2016,3,12,10,0,0.0,140.0,7.9,13.0,140.0,126.58,100.95
2016,3,12,10,15,0.0,151.5,7.6,13.0,151.5,137.05,109.41
2016,3,12,10,30,0.0,163.0,7.3,13.0,163.0,147.42,117.78
2016,3,12,10,45,21.5,230.5,7.05,13.0,245.5,228.45,184.91
2016,3,12,11,0,43.0,298.0,6.8,13.0,328.0,320.07,259.27
2016,3,12,11,15,21.5,204.5,6.55,13.0,219.5,207.68,167.22
2016,3,12,11,30,0.0,111.0,6.3,13.0,111.0,98.74,76.88
2016,3,12,11,45,7.0,182.5,6.1,13.0,188.0,168.13,134.26
2016,3,12,12,0,14.0,254.0,5.9,13.0,265.0,236.59,189.93
2016,3,12,12,15,9.5,225.0,5.7,13.0,232.5,206.2,164.99
2016,3,12,12,30,5.0,196.0,5.5,13.0,200.0,176.7,140.86
2016,3,12,12,45,18.0,248.0,5.3,13.0,261.5,228.68,183.23
2016,3,12,13,0,31.0,300.0,5.1,13.0,323.0,277.38,222.29
2016,3,12,13,15,15.5,161.0,4.95,13.0,172.5,148.84,118.05
2016,3,12,13,30,0.0,22.0,4.8,13.0,22.0,19.47,10.74
2016,3,12,13,45,77.5,174.5,4.7,13.0,228.0,178.98,142.31
2016,3,12,14,0,155.0,327.0,4.6,13.0,434.0,314.04,248.87
2016,3,12,14,15,323.5,277.0,4.45,13.0,487.0,307.91,237.85
2016,3,12,14,30,492.0,227.0,4.3,13.0,540.0,283.53,209.9
2016,3,12,14,45,409.0,234.5,4.15,13.0,485.5,240.96,176.47
2016,3,12,15,0,326.0,242.0,4.0,13.0,431.0,213.26,157.6
2016,3,12,15,15,163.0,194.0,3.8,12.5,288.5,156.14,120.08
2016,3,12,15,30,0.0,146.0,3.6,12.0,146.0,123.28,103.58
2016,3,12,15,45,0.0,107.0,3.45,12.0,107.0,92.79,77.1
2016,3,12,16,0,0.0,68.0,3.3,12.0,68.0,60.11,48.31
2016,3,12,16,15,0.0,59.5,3.25,12.0,59.5,52.56,41.7
2016,3,12,16,30,0.0,51.0,3.2,12.0,51.0,45.01,35.01
2016,3,12,16,45,0.0,42.0,3.2,12.0,42.0,37.03,27.85
2016,3,12,17,0,0.0,33.0,3.2,12.0,33.0,29.06,20.61
2016,3,12,17,15,0.0,24.5,3.2,12.0,24.5,21.55,13.71
2016,3,12,17,30,0.0,16.0,3.2,12.0,16.0,14.06,6.79
2016,3,12,17,45,0.0,9.5,3.25,12.0,9.5,8.34,1.38
2016,3,12,18,0,0.0,3.0,3.3,12.0,3.0,2.63,0.0
2016,3,12,18,15,0.0,1.5,3.4,12.0,1.5,1.36,0.0
2016,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,8.5,8.1,13.0,8.5,7.46,0.0
2016,3,13,7,0,0.0,17.0,8.3,13.0,17.0,14.95,6.28
2016,3,13,7,15,0.0,30.0,8.25,13.0,30.0,26.44,16.6
2016,3,13,7,30,0.0,43.0,8.2,13.0,43.0,37.95,26.77
2016,3,13,7,45,0.0,58.0,8.2,13.0,58.0,52.12,39.16
2016,3,13,8,0,0.0,73.0,8.2,13.0,73.0,66.6,51.67
2016,3,13,8,15,0.0,88.0,8.2,13.0,88.0,80.92,63.9
2016,3,13,8,30,0.0,103.0,8.2,13.0,103.0,95.11,75.86
2016,3,13,8,45,0.0,73.0,8.2,13.0,73.0,64.56,49.65
2016,3,13,9,0,0.0,43.0,8.2,13.0,43.0,37.95,26.83
2016,3,13,9,15,6.5,117.5,8.2,13.0,121.5,111.98,89.74
2016,3,13,9,30,13.0,192.0,8.2,13.0,200.0,191.86,156.44
2016,3,13,9,45,6.5,178.0,8.2,13.0,182.0,170.15,137.7
2016,3,13,10,0,0.0,164.0,8.2,13.0,164.0,149.67,120.11
2016,3,13,10,15,1.0,173.0,8.05,13.0,174.0,158.41,127.14
2016,3,13,10,30,2.0,182.0,7.9,13.0,184.0,167.08,134.1
2016,3,13,10,45,2.0,178.5,7.8,13.0,180.5,163.06,130.55
2016,3,13,11,0,2.0,175.0,7.7,13.0,177.0,159.2,127.19
2016,3,13,11,15,3.0,184.0,7.55,13.0,186.5,167.75,134.1
2016,3,13,11,30,4.0,193.0,7.4,13.0,196.0,176.15,140.88
2016,3,13,11,45,6.5,208.0,7.3,13.0,213.0,190.89,152.89
2016,3,13,12,0,9.0,223.0,7.2,13.0,230.0,205.23,164.55
2016,3,13,12,15,12.5,243.5,7.0,13.0,253.0,224.66,180.31
2016,3,13,12,30,16.0,264.0,6.8,13.0,276.0,243.36,195.4
2016,3,13,12,45,29.5,292.5,6.6,13.0,314.5,274.81,220.85
2016,3,13,13,0,43.0,321.0,6.4,13.0,353.0,301.5,242.19
2016,3,13,13,15,42.5,314.0,6.3,13.0,345.5,289.73,232.55
2016,3,13,13,30,42.0,307.0,6.2,13.0,338.0,278.06,223.05
2016,3,13,13,45,21.0,211.0,6.15,13.0,226.5,188.29,150.43
2016,3,13,14,0,0.0,115.0,6.1,13.0,115.0,101.52,79.42
