Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,0.0,106.5,6.1,13.0,106.5,94.13,73.43
2016,3,13,14,30,0.0,98.0,6.1,13.0,98.0,86.78,67.44
2016,3,13,14,45,0.0,88.0,6.15,13.5,88.0,78.0,60.1
2016,3,13,15,0,0.0,78.0,6.2,14.0,78.0,69.07,52.65
2016,3,13,15,15,0.0,54.5,6.2,13.5,54.5,48.18,35.26
2016,3,13,15,30,0.0,31.0,6.2,13.0,31.0,27.35,18.74
2016,3,13,15,45,0.0,60.5,6.2,13.0,60.5,53.47,42.08
2016,3,13,16,0,0.0,90.0,6.2,13.0,90.0,78.86,64.78
2016,3,13,16,15,0.0,79.0,6.1,13.0,79.0,69.55,56.66
2016,3,13,16,30,0.0,68.0,6.0,13.0,68.0,60.11,48.35
2016,3,13,16,45,0.0,57.0,5.9,13.0,57.0,50.34,39.64
2016,3,13,17,0,0.0,46.0,5.8,13.0,46.0,40.58,30.83
2016,3,13,17,15,0.0,35.0,5.7,13.0,35.0,30.84,21.92
2016,3,13,17,30,0.0,24.0,5.6,13.0,24.0,21.12,12.97
2016,3,13,17,45,0.0,15.0,5.6,13.0,15.0,13.18,5.49
2016,3,13,18,0,0.0,6.0,5.6,13.0,6.0,5.26,0.0
2016,3,13,18,15,0.0,3.0,5.55,13.0,3.0,2.73,0.0
2016,3,13,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,43.5,20.5,6.2,11.0,25.0,58.32,9.64
2016,3,14,7,0,87.0,41.0,6.1,11.0,50.0,122.35,95.54
2016,3,14,7,15,146.0,61.0,5.95,11.0,86.5,201.38,167.64
2016,3,14,7,30,205.0,81.0,5.8,11.0,123.0,270.63,229.83
2016,3,14,7,45,251.0,99.5,5.7,11.0,164.5,330.25,282.42
2016,3,14,8,0,297.0,118.0,5.6,11.0,206.0,391.36,334.78
2016,3,14,8,15,349.5,125.0,5.45,11.0,247.5,459.52,391.54
2016,3,14,8,30,402.0,132.0,5.3,11.0,289.0,513.95,435.9
2016,3,14,8,45,415.0,149.0,5.2,11.5,329.0,547.73,460.81
2016,3,14,9,0,428.0,166.0,5.1,12.0,369.0,579.76,483.76
2016,3,14,9,15,416.5,187.0,5.05,12.0,400.0,593.47,492.3
2016,3,14,9,30,405.0,208.0,5.0,12.0,431.0,604.58,498.81
2016,3,14,9,45,394.0,228.0,4.95,12.0,457.5,597.45,491.46
2016,3,14,10,0,383.0,248.0,4.9,12.0,484.0,604.11,494.67
2016,3,14,10,15,502.0,220.5,4.8,12.0,546.0,682.14,555.99
2016,3,14,10,30,621.0,193.0,4.7,12.0,608.0,747.88,606.39
2016,3,14,10,45,643.0,195.0,4.65,12.0,638.5,754.11,609.47
2016,3,14,11,0,665.0,197.0,4.6,12.0,669.0,756.98,610.34
2016,3,14,11,15,767.5,161.0,4.55,12.0,719.5,781.27,629.17
2016,3,14,11,30,870.0,125.0,4.5,12.0,770.0,796.43,639.59
2016,3,14,11,45,877.5,123.5,4.5,12.0,781.0,771.98,620.86
2016,3,14,12,0,885.0,122.0,4.5,12.0,792.0,740.9,596.3
2016,3,14,12,15,885.5,122.0,4.55,12.0,794.0,707.85,569.84
2016,3,14,12,30,886.0,122.0,4.6,12.0,796.0,672.25,540.93
2016,3,14,12,45,867.0,130.0,4.7,12.0,785.5,630.69,506.78
2016,3,14,13,0,848.0,138.0,4.8,12.0,775.0,586.62,470.01
2016,3,14,13,15,843.0,137.0,4.95,12.0,761.0,541.17,431.55
2016,3,14,13,30,838.0,136.0,5.1,12.0,747.0,494.45,390.99
2016,3,14,13,45,826.5,136.5,5.25,12.0,724.0,445.33,347.49
2016,3,14,14,0,815.0,137.0,5.4,12.0,701.0,395.99,302.84
2016,3,14,14,15,803.5,135.0,5.45,12.0,672.0,344.67,255.84
2016,3,14,14,30,792.0,133.0,5.5,12.0,643.0,293.68,209.05
2016,3,14,14,45,775.0,130.5,5.6,12.0,607.0,235.44,157.7
2016,3,14,15,0,758.0,128.0,5.7,12.0,571.0,184.24,115.39
2016,3,14,15,15,496.0,175.0,5.7,12.0,457.0,152.2,104.97
2016,3,14,15,30,234.0,222.0,5.7,12.0,343.0,160.8,136.51
2016,3,14,15,45,438.5,160.5,5.75,12.0,361.0,106.08,88.84
2016,3,14,16,0,643.0,99.0,5.8,12.0,379.0,66.7,54.16
2016,3,14,16,15,609.5,99.0,5.85,11.5,339.0,68.97,56.47
2016,3,14,16,30,576.0,99.0,5.9,11.0,299.0,71.64,59.1
2016,3,14,16,45,525.5,89.5,6.0,11.0,250.0,66.56,54.58
2016,3,14,17,0,475.0,80.0,6.1,11.0,201.0,59.35,48.01
2016,3,14,17,15,392.5,68.5,6.05,11.0,153.5,51.6,40.75
2016,3,14,17,30,310.0,57.0,6.0,11.0,106.0,43.62,33.07
2016,3,14,17,45,198.0,40.0,6.0,11.0,67.0,31.02,20.87
2016,3,14,18,0,86.0,23.0,6.0,11.0,28.0,18.7,2.1
2016,3,14,18,15,43.0,11.5,5.9,11.0,14.0,10.46,0.0
2016,3,14,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,15,6,45,167.5,17.0,4.85,10.5,35.5,156.0,63.21
2016,3,15,7,0,335.0,34.0,4.8,11.0,71.0,303.64,246.25
2016,3,15,7,15,432.5,44.0,4.7,11.0,117.5,393.81,331.05
2016,3,15,7,30,530.0,54.0,4.6,11.0,164.0,489.45,414.62
2016,3,15,7,45,594.0,60.0,4.55,11.5,215.0,558.67,472.03
2016,3,15,8,0,658.0,66.0,4.5,12.0,266.0,629.2,527.78
2016,3,15,8,15,698.0,70.5,4.5,12.0,316.5,674.33,562.56
2016,3,15,8,30,738.0,75.0,4.5,12.0,367.0,723.87,599.73
2016,3,15,8,45,767.5,78.5,4.5,12.5,415.0,761.83,625.89
2016,3,15,9,0,797.0,82.0,4.5,13.0,463.0,797.55,649.8
2016,3,15,9,15,817.0,84.5,4.5,13.0,506.5,821.34,665.63
2016,3,15,9,30,837.0,87.0,4.5,13.0,550.0,842.17,679.23
2016,3,15,9,45,852.0,89.0,4.5,13.0,589.0,854.9,686.87
2016,3,15,10,0,867.0,91.0,4.5,13.0,628.0,856.78,686.65
2016,3,15,10,15,877.5,92.5,4.45,13.0,660.0,858.64,686.3
2016,3,15,10,30,888.0,94.0,4.4,13.0,692.0,857.04,683.57
2016,3,15,10,45,895.0,95.5,4.4,13.5,717.5,849.02,675.4
2016,3,15,11,0,902.0,97.0,4.4,14.0,743.0,837.54,664.92
2016,3,15,11,15,907.0,98.0,4.45,14.0,760.5,820.49,652.15
2016,3,15,11,30,912.0,99.0,4.5,14.0,778.0,800.12,637.05
2016,3,15,11,45,913.5,100.0,4.55,14.0,788.0,773.9,617.69
2016,3,15,12,0,915.0,101.0,4.6,14.0,798.0,744.68,595.89
2016,3,15,12,15,915.0,101.0,4.75,14.0,799.5,710.66,569.27
2016,3,15,12,30,915.0,101.0,4.9,14.0,801.0,674.03,540.06
2016,3,15,12,45,915.5,99.5,5.05,14.0,795.5,633.92,507.45
2016,3,15,13,0,916.0,98.0,5.2,14.0,790.0,591.52,472.17
2016,3,15,13,15,912.5,97.5,5.35,14.0,776.0,545.87,433.32
2016,3,15,13,30,909.0,97.0,5.5,14.0,762.0,498.61,392.08
2016,3,15,13,45,902.5,96.0,5.7,14.0,740.5,448.31,347.37
2016,3,15,14,0,896.0,95.0,5.9,14.0,719.0,397.1,300.8
2016,3,15,14,15,887.0,93.5,6.0,14.0,690.0,344.08,251.91
2016,3,15,14,30,878.0,92.0,6.1,14.0,661.0,290.85,202.72
2016,3,15,14,45,866.0,89.5,6.2,14.0,625.5,236.33,153.73
2016,3,15,15,0,854.0,87.0,6.3,14.0,590.0,182.39,108.77
2016,3,15,15,15,837.0,85.0,6.35,14.0,549.0,121.02,65.46
2016,3,15,15,30,820.0,83.0,6.4,14.0,508.0,69.04,44.97
2016,3,15,15,45,797.0,79.5,6.45,14.0,462.0,57.76,45.67
2016,3,15,16,0,774.0,76.0,6.5,14.0,416.0,56.47,44.67
2016,3,15,16,15,741.5,72.5,6.5,13.5,367.0,55.09,43.67
2016,3,15,16,30,709.0,69.0,6.5,13.0,318.0,53.72,42.63
2016,3,15,16,45,661.5,63.5,6.55,13.0,267.5,46.19,35.92
2016,3,15,17,0,614.0,58.0,6.6,13.0,217.0,43.29,33.26
2016,3,15,17,15,540.0,51.0,6.6,12.5,167.5,38.99,29.28
2016,3,15,17,30,466.0,44.0,6.6,12.0,118.0,34.62,25.03
2016,3,15,17,45,340.0,32.5,6.65,12.0,76.0,26.01,16.62
2016,3,15,18,0,214.0,21.0,6.7,12.0,34.0,17.09,2.94
2016,3,15,18,15,107.0,10.5,6.65,12.0,17.0,9.55,0.0
2016,3,15,18,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,16,6,45,178.0,17.0,5.1,11.5,37.0,165.05,86.93
2016,3,16,7,0,356.0,34.0,5.1,12.0,74.0,318.99,259.94
2016,3,16,7,15,449.5,43.0,5.05,12.0,121.0,406.14,341.25
2016,3,16,7,30,543.0,52.0,5.0,12.0,168.0,498.43,421.56
2016,3,16,7,45,601.5,58.5,5.0,12.5,218.5,564.62,476.43
2016,3,16,8,0,660.0,65.0,5.0,13.0,269.0,631.92,529.7
2016,3,16,8,15,699.5,69.5,5.0,13.0,319.0,677.1,564.55
2016,3,16,8,30,739.0,74.0,5.0,13.0,369.0,726.34,601.55
2016,3,16,8,45,767.0,77.5,5.0,13.5,417.0,763.09,626.87
2016,3,16,9,0,795.0,81.0,5.0,14.0,465.0,797.59,649.95
2016,3,16,9,15,815.5,83.5,5.0,14.0,509.0,821.81,666.21
2016,3,16,9,30,836.0,86.0,5.0,14.0,553.0,843.09,680.24
2016,3,16,9,45,851.0,88.0,5.0,14.5,591.5,848.04,680.85
2016,3,16,10,0,866.0,90.0,5.0,15.0,630.0,857.73,685.19
2016,3,16,10,15,877.0,92.0,4.95,15.0,662.5,860.59,685.58
2016,3,16,10,30,888.0,94.0,4.9,15.0,695.0,859.96,683.6
2016,3,16,10,45,895.5,95.0,4.9,15.0,720.5,851.77,676.6
2016,3,16,11,0,903.0,96.0,4.9,15.0,746.0,840.13,667.25
2016,3,16,11,15,908.0,97.0,4.9,15.0,764.5,823.04,654.07
2016,3,16,11,30,913.0,98.0,4.9,15.0,783.0,802.62,638.57
2016,3,16,11,45,916.0,98.5,4.9,15.5,793.0,776.95,618.11
2016,3,16,12,0,919.0,99.0,4.9,16.0,803.0,748.21,595.5
2016,3,16,12,15,920.0,99.0,4.9,16.0,805.5,714.71,568.7
2016,3,16,12,30,921.0,99.0,4.9,16.0,808.0,678.52,539.43
2016,3,16,12,45,921.0,97.5,4.9,16.0,802.5,637.86,506.21
2016,3,16,13,0,921.0,96.0,4.9,16.0,797.0,594.96,470.52
2016,3,16,13,15,917.5,95.5,4.85,16.0,783.0,549.07,431.51
2016,3,16,13,30,914.0,95.0,4.8,16.0,769.0,501.57,390.27
2016,3,16,13,45,907.5,94.5,4.8,16.0,747.0,451.42,346.06
2016,3,16,14,0,901.0,94.0,4.8,16.0,725.0,400.35,300.08
2016,3,16,14,15,892.0,92.5,4.75,16.0,696.0,347.04,251.55
2016,3,16,14,30,883.0,91.0,4.7,16.0,667.0,293.53,202.69
2016,3,16,14,45,870.0,89.5,4.7,16.0,631.5,239.26,154.47
2016,3,16,15,0,857.0,88.0,4.7,16.0,596.0,185.65,110.13
2016,3,16,15,15,840.0,86.0,4.7,16.0,554.5,124.05,66.7
2016,3,16,15,30,823.0,84.0,4.7,16.0,513.0,71.84,45.42
2016,3,16,15,45,798.0,81.0,4.75,16.0,467.0,58.74,46.15
2016,3,16,16,0,773.0,78.0,4.8,16.0,421.0,57.86,45.52
2016,3,16,16,15,740.5,74.0,4.85,15.5,371.5,56.14,44.23
2016,3,16,16,30,708.0,70.0,4.9,15.0,322.0,54.4,42.89
2016,3,16,16,45,658.0,65.0,5.0,15.0,271.0,47.2,36.53
2016,3,16,17,0,608.0,60.0,5.1,15.0,220.0,44.74,34.29
2016,3,16,17,15,533.5,52.5,5.2,14.5,170.5,40.09,30.04
2016,3,16,17,30,459.0,45.0,5.3,14.0,121.0,35.35,25.49
2016,3,16,17,45,331.0,34.0,5.4,14.0,78.0,27.22,17.6
2016,3,16,18,0,203.0,23.0,5.5,14.0,35.0,18.83,5.08
2016,3,16,18,15,101.5,11.5,5.45,13.5,17.5,10.46,0.0
2016,3,16,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,6,45,210.5,17.0,1.25,13.5,41.5,188.03,114.0
2016,3,17,7,0,421.0,34.0,1.2,14.0,83.0,363.91,291.2
2016,3,17,7,15,512.0,42.0,1.15,14.0,132.5,450.5,366.97
2016,3,17,7,30,603.0,50.0,1.1,14.0,182.0,541.91,440.75
2016,3,17,7,45,661.0,55.0,1.1,14.0,234.0,602.54,487.83
2016,3,17,8,0,719.0,60.0,1.1,14.0,286.0,669.81,537.61
2016,3,17,8,15,755.5,64.0,1.0,14.0,337.5,718.37,570.44
2016,3,17,8,30,792.0,68.0,0.9,14.0,389.0,765.56,600.92
2016,3,17,8,45,819.0,71.0,0.85,14.5,438.0,801.66,622.08
2016,3,17,9,0,846.0,74.0,0.8,15.0,487.0,835.34,641.02
2016,3,17,9,15,864.5,76.5,0.75,15.0,531.5,850.31,648.04
2016,3,17,9,30,883.0,79.0,0.7,15.0,576.0,870.34,658.68
2016,3,17,9,45,897.0,80.5,0.65,15.5,615.0,882.02,662.38
2016,3,17,10,0,911.0,82.0,0.6,16.0,654.0,890.29,663.99
2016,3,17,10,15,678.5,174.5,0.65,16.0,613.0,795.81,600.58
2016,3,17,10,30,446.0,267.0,0.7,16.0,572.0,677.22,514.91
2016,3,17,10,45,439.5,280.5,0.8,16.0,590.0,672.84,513.2
2016,3,17,11,0,433.0,294.0,0.9,16.0,608.0,666.37,508.56
2016,3,17,11,15,404.0,312.5,0.9,16.0,611.0,635.66,485.55
2016,3,17,11,30,375.0,331.0,0.9,16.0,614.0,614.88,469.56
2016,3,17,11,45,380.5,331.0,0.95,16.5,622.0,601.51,459.2
2016,3,17,12,0,386.0,331.0,1.0,17.0,630.0,586.59,447.55
2016,3,17,12,15,377.0,338.0,1.0,17.0,630.0,566.65,432.34
2016,3,17,12,30,368.0,345.0,1.0,17.0,630.0,545.92,416.49
2016,3,17,12,45,376.5,339.0,1.05,17.0,629.0,523.89,400.18
2016,3,17,13,0,385.0,333.0,1.1,17.0,628.0,500.46,382.44
2016,3,17,13,15,388.5,325.5,1.1,17.0,618.0,471.9,360.24
2016,3,17,13,30,392.0,318.0,1.1,17.0,608.0,442.49,336.94
2016,3,17,13,45,406.0,304.0,1.15,17.0,597.0,411.6,312.13
2016,3,17,14,0,420.0,290.0,1.2,17.0,586.0,375.27,282.45
2016,3,17,14,15,411.0,278.5,1.2,16.5,558.5,339.91,253.65
2016,3,17,14,30,402.0,267.0,1.2,16.0,531.0,301.47,222.26
2016,3,17,14,45,378.0,256.5,1.25,16.0,494.0,261.65,190.36
2016,3,17,15,0,354.0,246.0,1.3,16.0,457.0,224.4,161.81
2016,3,17,15,15,360.5,225.5,1.35,16.0,427.5,186.06,133.91
2016,3,17,15,30,367.0,205.0,1.4,16.0,398.0,147.45,111.87
2016,3,17,15,45,298.5,195.5,1.5,16.0,343.0,134.36,111.4
2016,3,17,16,0,230.0,186.0,1.6,16.0,288.0,128.92,107.12
2016,3,17,16,15,137.0,163.0,1.65,15.5,222.0,120.75,100.58
2016,3,17,16,30,44.0,140.0,1.7,15.0,156.0,109.64,91.37
2016,3,17,16,45,37.5,119.5,1.8,15.0,131.5,94.76,78.49
2016,3,17,17,0,31.0,99.0,1.9,15.0,107.0,79.55,65.07
2016,3,17,17,15,270.5,71.0,2.05,14.5,117.5,52.75,41.28
2016,3,17,17,30,510.0,43.0,2.2,14.0,128.0,33.65,24.06
2016,3,17,17,45,385.0,32.5,2.35,14.0,83.5,25.87,16.56
2016,3,17,18,0,260.0,22.0,2.5,14.0,39.0,17.86,5.55
2016,3,17,18,15,130.0,11.0,2.7,13.5,19.5,10.01,0.0
2016,3,17,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,18,6,15,36.5,5.5,4.25,11.0,6.5,0.0,0.0
2016,3,18,6,30,73.0,11.0,4.2,11.0,13.0,53.73,0.0
2016,3,18,6,45,219.0,25.5,4.2,11.5,49.0,209.37,140.75
2016,3,18,7,0,365.0,40.0,4.2,12.0,85.0,334.73,274.74
2016,3,18,7,15,458.0,49.5,4.15,12.0,133.5,423.94,355.62
2016,3,18,7,30,551.0,59.0,4.1,12.0,182.0,517.74,435.7
2016,3,18,7,45,429.0,90.0,4.05,12.0,200.5,471.65,398.62
2016,3,18,8,0,307.0,121.0,4.0,12.0,219.0,405.83,343.22
2016,3,18,8,15,336.0,134.5,3.95,12.0,258.5,448.39,378.14
2016,3,18,8,30,365.0,148.0,3.9,12.0,298.0,508.16,425.09
2016,3,18,8,45,239.0,182.0,3.85,12.5,284.5,427.26,355.1
2016,3,18,9,0,113.0,216.0,3.8,13.0,271.0,341.71,281.14
2016,3,18,9,15,82.5,227.5,3.7,13.0,270.0,308.41,252.74
2016,3,18,9,30,52.0,239.0,3.6,13.0,269.0,290.42,236.42
2016,3,18,9,45,84.0,266.0,3.5,13.0,318.0,344.32,279.91
2016,3,18,10,0,116.0,293.0,3.4,13.0,367.0,411.9,333.01
2016,3,18,10,15,306.0,270.5,3.25,13.0,478.0,558.94,450.87
2016,3,18,10,30,496.0,248.0,3.1,13.0,589.0,701.66,559.83
2016,3,18,10,45,693.5,181.5,3.0,13.5,677.0,790.91,626.03
2016,3,18,11,0,891.0,115.0,2.9,14.0,765.0,855.57,669.32
2016,3,18,11,15,896.0,116.0,2.8,14.0,783.0,838.21,655.04
2016,3,18,11,30,901.0,117.0,2.7,14.0,801.0,817.56,639.26
2016,3,18,11,45,905.0,117.0,2.65,14.0,811.0,791.97,620.42
2016,3,18,12,0,909.0,117.0,2.6,14.0,821.0,763.32,599.14
2016,3,18,12,15,909.0,117.0,2.65,14.0,822.5,729.0,572.93
2016,3,18,12,30,909.0,117.0,2.7,14.0,824.0,692.12,544.33
2016,3,18,12,45,905.0,117.0,2.75,14.0,817.0,650.44,511.49
2016,3,18,13,0,901.0,117.0,2.8,14.0,810.0,606.84,476.4
2016,3,18,13,15,896.0,116.5,2.85,14.0,794.5,560.6,438.35
2016,3,18,13,30,891.0,116.0,2.9,14.0,779.0,512.93,398.12
2016,3,18,13,45,884.0,114.5,3.0,14.0,756.5,462.43,354.67
2016,3,18,14,0,877.0,113.0,3.1,14.0,734.0,411.15,309.41
2016,3,18,14,15,865.5,111.0,3.05,13.5,703.5,352.3,257.68
2016,3,18,14,30,854.0,109.0,3.0,13.0,673.0,298.06,209.02
2016,3,18,14,45,838.0,107.5,3.0,13.0,636.0,243.77,160.84
2016,3,18,15,0,822.0,106.0,3.0,13.0,599.0,190.66,116.54
2016,3,18,15,15,734.0,117.5,2.95,13.0,535.0,135.61,79.99
2016,3,18,15,30,646.0,129.0,2.9,13.0,471.0,95.91,65.88
2016,3,18,15,45,520.0,145.0,2.85,13.0,405.0,95.88,79.39
2016,3,18,16,0,394.0,161.0,2.8,13.0,339.0,107.64,89.96
2016,3,18,16,15,417.5,137.5,2.7,13.0,306.5,94.24,78.4
2016,3,18,16,30,441.0,114.0,2.6,13.0,274.0,80.12,66.1
2016,3,18,16,45,394.5,103.5,2.55,13.0,230.5,74.13,60.87
2016,3,18,17,0,348.0,93.0,2.5,13.0,187.0,67.89,55.28
2016,3,18,17,15,300.5,76.5,2.4,12.5,145.0,56.91,45.35
2016,3,18,17,30,253.0,60.0,2.3,12.0,103.0,45.47,34.78
2016,3,18,17,45,176.0,42.5,2.2,12.0,67.5,32.71,22.71
2016,3,18,18,0,99.0,25.0,2.1,12.0,32.0,20.35,8.12
2016,3,18,18,15,49.5,12.5,2.05,12.0,16.0,11.37,0.0
2016,3,18,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,1.75,12.0,4.0,0.0,0.0
2016,3,19,6,30,0.0,8.0,1.7,12.0,8.0,7.28,0.0
2016,3,19,6,45,13.0,26.0,1.7,12.0,28.0,38.65,22.83
2016,3,19,7,0,26.0,44.0,1.7,12.0,48.0,69.32,52.93
2016,3,19,7,15,43.0,65.5,1.65,12.0,74.5,107.36,86.8
2016,3,19,7,30,60.0,87.0,1.6,12.0,101.0,144.78,119.73
2016,3,19,7,45,71.5,109.0,1.6,12.5,129.5,178.61,148.56
2016,3,19,8,0,83.0,131.0,1.6,13.0,158.0,212.16,176.39
2016,3,19,8,15,90.5,152.5,1.55,13.0,186.5,241.52,200.25
2016,3,19,8,30,98.0,174.0,1.5,13.0,215.0,270.51,223.29
2016,3,19,8,45,166.0,193.5,1.45,13.0,272.5,363.7,298.76
2016,3,19,9,0,234.0,213.0,1.4,13.0,330.0,458.79,372.65
2016,3,19,9,15,231.0,234.5,1.45,13.0,358.5,461.76,373.22
2016,3,19,9,30,228.0,256.0,1.5,13.0,387.0,479.63,385.64
2016,3,19,9,45,246.0,272.0,1.55,13.0,422.0,523.82,418.14
2016,3,19,10,0,264.0,288.0,1.6,13.0,457.0,550.48,437.21
2016,3,19,10,15,169.0,301.0,1.7,13.0,411.5,460.06,366.06
2016,3,19,10,30,74.0,314.0,1.8,13.0,366.0,372.18,296.04
2016,3,19,10,45,139.0,334.5,1.9,13.5,435.5,454.89,360.68
2016,3,19,11,0,204.0,355.0,2.0,14.0,505.0,520.67,410.13
2016,3,19,11,15,212.5,363.0,2.1,14.0,522.5,524.86,412.63
2016,3,19,11,30,221.0,371.0,2.2,14.0,540.0,527.64,414.51
2016,3,19,11,45,225.5,375.5,2.3,14.0,550.0,522.67,410.55
2016,3,19,12,0,230.0,380.0,2.4,14.0,560.0,516.52,405.72
2016,3,19,12,15,293.5,366.0,2.45,14.0,596.0,537.05,421.73
2016,3,19,12,30,357.0,352.0,2.5,14.0,632.0,546.81,429.14
2016,3,19,12,45,301.0,362.5,2.55,14.0,597.5,500.44,392.75
2016,3,19,13,0,245.0,373.0,2.6,14.0,563.0,457.49,359.15
2016,3,19,13,15,212.0,369.0,2.65,14.0,531.0,419.9,329.76
2016,3,19,13,30,179.0,365.0,2.7,14.0,499.0,384.96,302.3
2016,3,19,13,45,244.5,344.0,2.75,14.0,521.5,381.03,297.99
2016,3,19,14,0,310.0,323.0,2.8,14.0,544.0,365.7,283.59
2016,3,19,14,15,252.0,317.5,2.85,13.5,492.5,320.61,248.27
2016,3,19,14,30,194.0,312.0,2.9,13.0,441.0,288.15,223.55
2016,3,19,14,45,364.5,253.5,2.95,13.0,479.0,258.93,192.5
2016,3,19,15,0,535.0,195.0,3.0,13.0,517.0,210.49,145.31
2016,3,19,15,15,432.0,205.5,3.0,13.0,454.5,173.24,122.34
2016,3,19,15,30,329.0,216.0,3.0,13.0,392.0,155.02,119.19
2016,3,19,15,45,339.5,193.5,3.05,13.0,361.0,133.36,112.02
2016,3,19,16,0,350.0,171.0,3.1,13.0,330.0,120.6,101.26
2016,3,19,16,15,281.5,158.5,3.05,12.5,277.0,112.94,95.02
2016,3,19,16,30,213.0,146.0,3.0,12.0,224.0,105.04,88.46
2016,3,19,16,45,429.0,101.5,2.95,12.0,228.0,72.79,59.89
2016,3,19,17,0,645.0,57.0,2.9,12.0,232.0,46.14,36.02
2016,3,19,17,15,574.5,50.5,2.9,11.5,181.5,38.26,28.86
2016,3,19,17,30,504.0,44.0,2.9,11.0,131.0,34.26,24.99
2016,3,19,17,45,386.0,34.0,2.95,11.0,87.0,26.98,17.9
2016,3,19,18,0,268.0,24.0,3.0,11.0,43.0,19.49,8.28
2016,3,19,18,15,134.0,12.0,3.05,11.0,21.5,10.91,0.0
2016,3,19,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,7.5,13.0,4.5,0.0,0.0
2016,3,20,6,30,0.0,9.0,7.6,13.0,9.0,8.19,0.0
2016,3,20,6,45,6.0,27.0,7.7,13.0,28.0,30.37,17.37
2016,3,20,7,0,12.0,45.0,7.8,13.0,47.0,60.4,45.1
2016,3,20,7,15,27.0,66.5,7.85,13.0,72.5,96.52,77.19
2016,3,20,7,30,42.0,88.0,7.9,13.0,98.0,132.02,108.63
2016,3,20,7,45,51.5,109.5,8.0,13.0,124.5,163.12,135.75
2016,3,20,8,0,61.0,131.0,8.1,13.0,151.0,193.96,162.2
2016,3,20,8,15,67.5,152.5,8.05,13.0,178.0,222.14,185.82
2016,3,20,8,30,74.0,174.0,8.0,13.0,205.0,249.96,208.79
2016,3,20,8,45,37.0,129.5,7.95,13.5,145.0,161.12,132.39
2016,3,20,9,0,0.0,85.0,7.9,14.0,85.0,75.26,58.18
2016,3,20,9,15,3.0,136.0,7.75,14.0,138.0,126.78,101.35
2016,3,20,9,30,6.0,187.0,7.6,14.0,191.0,179.48,144.86
2016,3,20,9,45,3.0,159.5,7.5,14.0,161.5,148.21,118.5
2016,3,20,10,0,0.0,132.0,7.4,14.0,132.0,118.71,93.71
2016,3,20,10,15,0.5,153.0,7.15,14.0,153.5,138.59,109.97
2016,3,20,10,30,1.0,174.0,6.9,14.0,175.0,158.34,126.01
2016,3,20,10,45,6.0,206.0,6.7,14.0,210.5,192.06,153.53
2016,3,20,11,0,11.0,238.0,6.5,14.0,246.0,225.3,180.4
2016,3,20,11,15,20.5,273.5,6.25,14.0,289.5,264.76,212.18
2016,3,20,11,30,30.0,309.0,6.0,14.0,333.0,311.54,249.42
2016,3,20,11,45,17.5,251.0,5.75,14.0,265.0,238.16,190.08
2016,3,20,12,0,5.0,193.0,5.5,14.0,197.0,175.57,139.15
2016,3,20,12,15,3.5,179.0,5.25,14.0,182.0,161.44,127.63
2016,3,20,12,30,2.0,165.0,5.0,14.0,167.0,147.59,116.29
2016,3,20,12,45,2.5,172.5,4.8,14.0,175.5,154.05,121.57
2016,3,20,13,0,3.0,180.0,4.6,14.0,184.0,160.34,126.69
2016,3,20,13,15,154.5,264.0,4.45,14.0,381.0,306.59,244.8
2016,3,20,13,30,306.0,348.0,4.3,14.0,578.0,428.68,338.32
2016,3,20,13,45,600.0,225.0,4.15,14.0,660.5,431.18,335.51
2016,3,20,14,0,894.0,102.0,4.0,14.0,743.0,413.03,312.36
2016,3,20,14,15,887.0,100.5,3.9,14.0,714.5,360.42,264.35
2016,3,20,14,30,880.0,99.0,3.8,14.0,686.0,307.43,215.79
2016,3,20,14,45,869.0,97.0,3.7,14.0,651.0,253.07,167.04
2016,3,20,15,0,858.0,95.0,3.6,14.0,616.0,191.56,115.25
2016,3,20,15,15,842.0,92.5,3.55,14.0,574.5,137.1,75.92
2016,3,20,15,30,826.0,90.0,3.5,14.0,533.0,84.25,50.76
2016,3,20,15,45,802.0,87.5,3.45,14.0,486.5,62.99,50.22
2016,3,20,16,0,778.0,85.0,3.4,14.0,440.0,62.7,50.13
2016,3,20,16,15,746.0,81.0,3.4,13.5,390.0,61.2,49.05
2016,3,20,16,30,714.0,77.0,3.4,13.0,340.0,54.32,43.14
2016,3,20,16,45,660.0,72.5,3.4,13.0,287.5,52.47,41.56
2016,3,20,17,0,606.0,68.0,3.4,13.0,235.0,50.65,39.92
2016,3,20,17,15,532.5,60.0,3.4,13.0,184.0,45.86,35.46
2016,3,20,17,30,459.0,52.0,3.4,13.0,133.0,40.95,30.72
2016,3,20,17,45,338.5,40.0,3.4,13.0,89.0,32.16,22.27
2016,3,20,18,0,218.0,28.0,3.4,13.0,45.0,21.99,10.57
2016,3,20,18,15,109.0,14.0,3.45,12.5,22.5,12.73,0.0
2016,3,20,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,3.0,7.1,13.0,3.0,2.73,0.0
2016,3,21,6,30,0.0,6.0,7.2,13.0,6.0,5.26,0.0
2016,3,21,6,45,0.0,20.0,7.35,13.0,20.0,17.61,7.99
2016,3,21,7,0,0.0,34.0,7.5,13.0,34.0,30.0,19.48
2016,3,21,7,15,0.0,52.5,7.5,13.0,52.5,49.12,36.22
2016,3,21,7,30,0.0,71.0,7.5,13.0,71.0,67.72,52.47
2016,3,21,7,45,0.0,91.0,7.5,13.5,91.0,87.67,69.56
2016,3,21,8,0,0.0,111.0,7.5,14.0,111.0,107.23,86.01
2016,3,21,8,15,0.0,95.0,7.45,14.0,95.0,86.9,68.59
2016,3,21,8,30,0.0,79.0,7.4,14.0,79.0,69.91,54.01
2016,3,21,8,45,24.5,144.0,7.35,14.0,156.5,166.81,136.38
2016,3,21,9,0,49.0,209.0,7.3,14.0,234.0,261.25,214.88
2016,3,21,9,15,196.5,224.5,7.2,14.0,337.5,420.3,348.66
2016,3,21,9,30,344.0,240.0,7.1,14.0,441.0,580.39,478.66
2016,3,21,9,45,277.5,270.5,7.05,14.0,439.5,551.01,451.52
2016,3,21,10,0,211.0,301.0,7.0,14.0,438.0,504.39,411.59
2016,3,21,10,15,305.0,296.5,7.0,14.0,505.0,588.67,479.46
2016,3,21,10,30,399.0,292.0,7.0,14.0,572.0,655.19,532.28
2016,3,21,10,45,319.5,323.5,7.0,14.0,553.0,608.93,492.85
2016,3,21,11,0,240.0,355.0,7.0,14.0,534.0,551.21,444.99
2016,3,21,11,15,120.0,233.5,7.0,14.0,323.0,324.14,263.1
2016,3,21,11,30,0.0,112.0,7.0,14.0,112.0,99.69,77.12
2016,3,21,11,45,1.5,144.5,7.05,14.0,146.0,129.92,102.09
2016,3,21,12,0,3.0,177.0,7.1,14.0,180.0,159.82,126.53
2016,3,21,12,15,3.0,177.5,7.1,14.0,180.5,159.78,126.44
2016,3,21,12,30,3.0,178.0,7.1,14.0,181.0,159.71,126.38
2016,3,21,12,45,62.5,280.5,7.1,14.0,330.0,284.93,228.62
2016,3,21,13,0,122.0,383.0,7.1,14.0,479.0,397.85,318.4
2016,3,21,13,15,123.5,375.0,7.05,14.0,470.5,380.1,303.7
2016,3,21,13,30,125.0,367.0,7.0,14.0,462.0,362.19,288.99
2016,3,21,13,45,296.0,321.0,6.95,14.0,536.5,382.47,303.16
2016,3,21,14,0,467.0,275.0,6.9,14.0,611.0,385.17,300.53
2016,3,21,14,15,405.0,282.5,6.95,14.0,565.5,345.03,266.55
2016,3,21,14,30,343.0,290.0,7.0,14.0,520.0,306.19,234.54
2016,3,21,14,45,171.5,151.0,7.05,14.0,266.0,149.54,112.0
2016,3,21,15,0,0.0,12.0,7.1,14.0,12.0,10.59,3.29
2016,3,21,15,15,362.0,69.0,7.15,13.5,264.5,74.35,42.61
2016,3,21,15,30,724.0,126.0,7.2,13.0,517.0,101.15,66.05
2016,3,21,15,45,711.0,117.0,7.3,13.0,473.0,76.15,62.04
2016,3,21,16,0,698.0,108.0,7.4,13.0,429.0,72.26,58.8
2016,3,21,16,15,588.5,109.5,7.3,13.0,359.0,75.34,61.71
2016,3,21,16,30,479.0,111.0,7.2,13.0,289.0,77.92,64.18
2016,3,21,16,45,421.5,105.0,7.1,13.0,244.5,75.01,61.69
2016,3,21,17,0,364.0,99.0,7.0,13.0,200.0,72.04,59.02
2016,3,21,17,15,370.5,80.0,6.9,12.5,164.5,59.55,47.76
2016,3,21,17,30,377.0,61.0,6.8,12.0,129.0,46.43,35.71
2016,3,21,17,45,260.5,46.5,6.7,12.0,86.5,35.87,25.63
2016,3,21,18,0,144.0,32.0,6.6,12.0,44.0,25.02,13.43
2016,3,21,18,15,72.0,16.0,6.55,12.0,22.0,14.55,0.0
2016,3,21,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,11.5,5.95,11.0,11.5,10.46,0.0
2016,3,22,6,30,0.0,23.0,5.9,11.0,23.0,27.44,0.0
2016,3,22,6,45,190.5,35.0,5.9,11.0,62.5,208.17,162.55
2016,3,22,7,0,381.0,47.0,5.9,11.0,102.0,359.72,301.83
2016,3,22,7,15,467.5,56.0,5.8,11.0,151.5,446.1,379.8
2016,3,22,7,30,554.0,65.0,5.7,11.0,201.0,536.21,457.08
2016,3,22,7,45,613.5,70.5,5.65,11.0,253.0,603.75,512.93
2016,3,22,8,0,673.0,76.0,5.6,11.0,305.0,672.06,567.32
2016,3,22,8,15,441.0,127.5,5.5,11.0,287.0,548.08,464.41
2016,3,22,8,30,209.0,179.0,5.4,11.0,269.0,385.86,325.59
2016,3,22,8,45,508.5,134.5,5.35,11.5,387.5,622.19,522.53
2016,3,22,9,0,808.0,90.0,5.3,12.0,506.0,837.11,685.93
2016,3,22,9,15,827.5,93.0,5.25,12.0,550.0,861.15,700.72
2016,3,22,9,30,847.0,96.0,5.2,12.0,594.0,882.13,714.18
2016,3,22,9,45,864.5,96.5,5.2,12.0,633.5,895.1,722.02
2016,3,22,10,0,882.0,97.0,5.2,12.0,673.0,896.73,721.61
2016,3,22,10,15,552.5,215.5,5.2,12.0,582.0,733.74,595.57
2016,3,22,10,30,223.0,334.0,5.2,12.0,491.0,535.26,433.35
2016,3,22,10,45,573.0,217.0,5.25,12.0,641.0,732.92,594.82
2016,3,22,11,0,923.0,100.0,5.3,12.0,791.0,877.05,704.18
2016,3,22,11,15,928.0,101.0,5.35,12.0,809.0,859.15,689.67
2016,3,22,11,30,933.0,102.0,5.4,12.0,827.0,837.86,673.65
2016,3,22,11,45,938.5,101.0,5.5,12.5,837.5,811.66,653.02
2016,3,22,12,0,944.0,100.0,5.6,13.0,848.0,782.25,630.04
2016,3,22,12,15,944.5,100.0,5.75,13.0,849.5,747.22,603.25
2016,3,22,12,30,945.0,100.0,5.9,13.0,851.0,709.5,572.92
2016,3,22,12,45,945.5,98.5,6.05,13.0,845.0,667.91,538.92
2016,3,22,13,0,946.0,97.0,6.2,13.0,839.0,624.0,502.23
2016,3,22,13,15,942.5,96.0,6.3,13.0,824.5,576.28,461.46
2016,3,22,13,30,939.0,95.0,6.4,13.0,810.0,526.94,418.32
2016,3,22,13,45,936.0,93.0,6.55,13.0,788.0,475.58,372.45
2016,3,22,14,0,933.0,91.0,6.7,13.0,766.0,422.97,324.39
2016,3,22,14,15,924.5,89.5,6.7,13.0,736.0,367.98,273.43
2016,3,22,14,30,916.0,88.0,6.7,13.0,706.0,312.73,221.91
2016,3,22,14,45,906.5,85.5,6.75,13.0,670.0,256.49,170.38
2016,3,22,15,0,897.0,83.0,6.8,13.0,634.0,200.57,121.94
2016,3,22,15,15,881.5,81.0,6.8,13.0,592.0,144.97,80.61
2016,3,22,15,30,866.0,79.0,6.8,13.0,550.0,90.75,53.41
2016,3,22,15,45,847.0,76.0,6.85,13.0,503.0,54.84,43.17
2016,3,22,16,0,828.0,73.0,6.9,13.0,456.0,53.85,42.44
2016,3,22,16,15,798.5,69.5,6.9,12.5,405.5,52.38,41.35
2016,3,22,16,30,769.0,66.0,6.9,12.0,355.0,50.87,40.2
2016,3,22,16,45,728.0,61.0,6.9,12.0,302.5,48.05,37.73
2016,3,22,17,0,687.0,56.0,6.9,12.0,250.0,45.16,35.13
2016,3,22,17,15,621.0,50.0,6.8,12.0,198.0,41.22,31.45
2016,3,22,17,30,555.0,44.0,6.7,12.0,146.0,34.1,24.79
2016,3,22,17,45,444.5,35.0,6.65,12.0,100.0,27.68,18.56
2016,3,22,18,0,334.0,26.0,6.6,12.0,54.0,21.1,10.84
2016,3,22,18,15,167.0,13.0,6.55,11.5,27.0,11.82,0.0
2016,3,22,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.0,5.9,10.0,14.0,12.73,0.0
2016,3,23,6,30,0.0,28.0,5.8,10.0,28.0,37.29,0.0
2016,3,23,6,45,230.5,35.5,5.75,10.5,70.0,234.95,187.26
2016,3,23,7,0,461.0,43.0,5.7,11.0,112.0,412.68,346.9
2016,3,23,7,15,541.5,50.5,5.6,11.0,163.0,495.06,420.41
2016,3,23,7,30,622.0,58.0,5.5,11.0,214.0,580.96,493.22
2016,3,23,7,45,675.0,63.5,5.45,11.5,267.0,645.12,544.6
2016,3,23,8,0,728.0,69.0,5.4,12.0,320.0,704.98,590.34
2016,3,23,8,15,596.5,104.5,5.4,12.0,331.0,658.21,551.88
2016,3,23,8,30,465.0,140.0,5.4,12.0,342.0,589.8,494.96
2016,3,23,8,45,656.0,111.5,5.45,12.5,432.0,732.98,607.08
2016,3,23,9,0,847.0,83.0,5.5,13.0,522.0,865.52,705.02
2016,3,23,9,15,865.0,85.5,5.5,13.0,566.5,887.96,719.19
2016,3,23,9,30,883.0,88.0,5.5,13.0,611.0,898.92,725.38
2016,3,23,9,45,895.0,90.0,5.55,13.5,650.0,909.12,730.1
2016,3,23,10,0,907.0,92.0,5.6,14.0,689.0,915.88,732.39
2016,3,23,10,15,916.5,94.0,5.65,14.0,721.5,916.89,732.02
2016,3,23,10,30,926.0,96.0,5.7,14.0,754.0,914.27,729.18
2016,3,23,10,45,929.5,99.0,5.8,14.5,778.5,903.93,719.74
2016,3,23,11,0,933.0,102.0,5.9,15.0,803.0,890.05,707.89
2016,3,23,11,15,937.0,102.5,6.0,15.0,821.0,870.52,693.37
2016,3,23,11,30,941.0,103.0,6.1,15.0,839.0,847.64,676.43
2016,3,23,11,45,940.0,105.5,6.25,15.0,847.5,819.63,655.91
2016,3,23,12,0,939.0,108.0,6.4,15.0,856.0,788.65,633.09
2016,3,23,12,15,939.0,108.0,6.55,15.0,857.5,753.24,605.77
2016,3,23,12,30,939.0,108.0,6.7,15.0,859.0,715.19,575.14
2016,3,23,12,45,920.0,117.0,6.85,15.0,847.5,670.94,538.82
2016,3,23,13,0,901.0,126.0,7.0,15.0,836.0,625.55,500.89
2016,3,23,13,15,896.5,125.0,7.05,14.5,821.0,578.79,461.93
2016,3,23,13,30,892.0,124.0,7.1,14.0,806.0,530.6,420.72
2016,3,23,13,45,880.5,125.0,7.2,14.0,781.5,476.68,373.22
2016,3,23,14,0,869.0,126.0,7.3,14.0,757.0,424.69,326.21
2016,3,23,14,15,858.5,124.0,7.3,14.0,727.0,370.59,276.64
2016,3,23,14,30,848.0,122.0,7.3,14.0,697.0,316.66,226.91
2016,3,23,14,45,831.5,120.5,7.35,14.0,659.5,262.25,177.72
2016,3,23,15,0,815.0,119.0,7.4,14.0,622.0,209.14,132.19
2016,3,23,15,15,796.0,115.5,7.35,14.0,579.5,155.79,92.38
2016,3,23,15,30,777.0,112.0,7.3,14.0,537.0,97.07,59.26
