Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,45,769.0,94.5,7.3,14.0,484.5,67.42,54.08
2016,3,23,16,0,761.0,77.0,7.3,14.0,432.0,56.11,44.26
2016,3,23,16,15,693.0,80.5,7.25,13.5,377.0,54.49,43.04
2016,3,23,16,30,625.0,84.0,7.2,13.0,322.0,58.48,46.83
2016,3,23,16,45,585.5,83.0,7.15,13.0,279.5,59.79,48.09
2016,3,23,17,0,546.0,82.0,7.1,13.0,237.0,61.46,49.59
2016,3,23,17,15,472.0,72.0,7.0,12.5,187.0,55.46,44.15
2016,3,23,17,30,398.0,62.0,6.9,12.0,137.0,47.14,36.41
2016,3,23,17,45,284.0,48.0,6.85,12.0,92.5,36.98,26.74
2016,3,23,18,0,170.0,34.0,6.8,12.0,48.0,26.56,15.51
2016,3,23,18,15,85.0,17.0,6.7,12.0,24.0,15.46,0.0
2016,3,23,18,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,6,15,54.5,10.5,5.1,11.0,13.5,41.39,0.0
2016,3,24,6,30,109.0,21.0,5.1,11.0,27.0,121.16,31.94
2016,3,24,6,45,200.5,39.0,5.1,11.5,64.5,221.02,176.74
2016,3,24,7,0,292.0,57.0,5.1,12.0,102.0,312.41,261.32
2016,3,24,7,15,371.5,70.0,5.1,12.0,150.0,393.65,333.83
2016,3,24,7,30,451.0,83.0,5.1,12.0,198.0,479.37,407.66
2016,3,24,7,45,482.5,98.0,5.1,12.5,246.0,533.02,451.44
2016,3,24,8,0,514.0,113.0,5.1,13.0,294.0,586.46,493.36
2016,3,24,8,15,555.5,121.5,5.1,13.0,343.5,639.46,534.34
2016,3,24,8,30,597.0,130.0,5.1,13.0,393.0,698.71,579.16
2016,3,24,8,45,622.0,138.5,5.1,13.5,439.5,736.71,605.49
2016,3,24,9,0,647.0,147.0,5.1,14.0,486.0,772.54,629.75
2016,3,24,9,15,478.5,200.5,5.15,14.0,463.0,677.87,552.96
2016,3,24,9,30,310.0,254.0,5.2,14.0,440.0,568.87,463.41
2016,3,24,9,45,536.5,202.0,5.3,14.0,547.5,724.05,588.1
2016,3,24,10,0,763.0,150.0,5.4,14.0,655.0,868.87,697.28
2016,3,24,10,15,775.5,153.0,5.5,14.0,687.5,872.97,698.77
2016,3,24,10,30,788.0,156.0,5.6,14.0,720.0,873.69,698.69
2016,3,24,10,45,792.5,160.5,5.75,14.5,744.0,861.01,687.78
2016,3,24,11,0,797.0,165.0,5.9,15.0,768.0,850.14,678.41
2016,3,24,11,15,803.5,166.5,6.05,15.0,786.0,834.77,667.06
2016,3,24,11,30,810.0,168.0,6.2,15.0,804.0,816.19,653.39
2016,3,24,11,45,812.0,169.5,6.35,15.0,813.5,791.08,634.18
2016,3,24,12,0,814.0,171.0,6.5,15.0,823.0,763.19,612.29
2016,3,24,12,15,814.5,171.0,6.65,15.0,824.5,730.28,586.25
2016,3,24,12,30,815.0,171.0,6.8,15.0,826.0,695.03,557.95
2016,3,24,12,45,846.5,152.5,7.0,15.0,828.0,660.37,530.13
2016,3,24,13,0,878.0,134.0,7.2,15.0,830.0,621.43,498.05
2016,3,24,13,15,874.0,133.0,7.3,15.0,815.5,574.74,458.4
2016,3,24,13,30,870.0,132.0,7.4,15.0,801.0,526.69,416.71
2016,3,24,13,45,858.0,133.5,7.55,15.0,777.5,476.12,372.11
2016,3,24,14,0,846.0,135.0,7.7,15.0,754.0,425.34,326.37
2016,3,24,14,15,836.0,133.0,7.8,15.0,724.0,372.47,278.15
2016,3,24,14,30,826.0,131.0,7.9,15.0,694.0,319.77,229.71
2016,3,24,14,45,805.0,131.5,8.05,15.0,656.5,267.07,182.34
2016,3,24,15,0,784.0,132.0,8.2,15.0,619.0,209.2,133.18
2016,3,24,15,15,707.5,135.5,8.25,14.5,553.0,156.06,95.74
2016,3,24,15,30,631.0,139.0,8.3,14.0,487.0,111.52,73.77
2016,3,24,15,45,686.0,111.0,8.45,14.0,459.0,71.1,57.31
2016,3,24,16,0,741.0,83.0,8.6,14.0,431.0,60.29,47.94
2016,3,24,16,15,690.0,91.0,8.65,13.5,387.0,61.77,49.51
2016,3,24,16,30,639.0,99.0,8.7,13.0,343.0,69.88,56.99
2016,3,24,16,45,601.0,89.5,8.8,13.0,293.0,64.91,52.66
2016,3,24,17,0,563.0,80.0,8.9,13.0,243.0,59.68,47.99
2016,3,24,17,15,494.5,70.5,8.9,13.0,192.5,54.06,42.82
2016,3,24,17,30,426.0,61.0,8.9,13.0,142.0,48.26,37.28
2016,3,24,17,45,331.5,46.5,8.9,13.0,97.5,35.89,25.72
2016,3,24,18,0,237.0,32.0,8.9,13.0,53.0,25.04,14.54
2016,3,24,18,15,118.5,16.0,8.85,13.0,26.5,12.63,0.0
2016,3,24,18,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,9.2,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,25,6,15,71.5,11.5,9.75,11.0,16.0,52.49,0.0
2016,3,25,6,30,143.0,23.0,9.9,11.0,32.0,148.11,64.44
2016,3,25,6,45,282.5,35.5,10.1,11.5,74.0,272.21,222.15
2016,3,25,7,0,422.0,48.0,10.3,12.0,116.0,394.77,334.84
2016,3,25,7,15,500.0,56.5,10.35,12.0,166.0,476.24,408.9
2016,3,25,7,30,578.0,65.0,10.4,12.0,216.0,560.96,482.47
2016,3,25,7,45,632.5,70.5,10.5,12.5,268.5,625.59,536.01
2016,3,25,8,0,687.0,76.0,10.6,13.0,321.0,690.76,588.12
2016,3,25,8,15,722.5,80.5,10.55,13.0,372.0,738.58,625.57
2016,3,25,8,30,758.0,85.0,10.5,13.0,423.0,780.65,657.62
2016,3,25,8,45,782.0,89.0,10.45,13.0,471.0,815.15,683.13
2016,3,25,9,0,806.0,93.0,10.4,13.0,519.0,847.16,706.37
2016,3,25,9,15,825.0,96.0,10.35,13.0,563.0,870.72,722.82
2016,3,25,9,30,844.0,99.0,10.3,13.0,607.0,891.2,736.85
2016,3,25,9,45,854.5,102.5,10.3,13.5,645.0,901.37,741.62
2016,3,25,10,0,865.0,106.0,10.3,14.0,683.0,908.09,743.86
2016,3,25,10,15,875.5,108.0,10.3,14.0,715.5,901.52,737.39
2016,3,25,10,30,886.0,110.0,10.3,14.0,748.0,899.84,734.92
2016,3,25,10,45,892.0,112.0,10.3,14.0,772.5,890.74,726.89
2016,3,25,11,0,898.0,114.0,10.3,14.0,797.0,878.19,716.37
2016,3,25,11,15,902.0,114.5,10.25,14.0,814.0,859.08,700.84
2016,3,25,11,30,906.0,115.0,10.2,14.0,831.0,836.74,682.95
2016,3,25,11,45,909.0,115.0,10.15,14.5,840.0,810.0,660.52
2016,3,25,12,0,912.0,115.0,10.1,15.0,849.0,780.26,635.93
2016,3,25,12,15,911.5,115.0,10.15,15.0,850.0,745.21,607.56
2016,3,25,12,30,911.0,115.0,10.2,15.0,851.0,707.66,576.19
2016,3,25,12,45,911.0,113.5,10.25,15.0,844.0,666.77,541.69
2016,3,25,13,0,911.0,112.0,10.3,15.0,837.0,623.7,504.79
2016,3,25,13,15,906.5,111.0,10.35,15.0,821.5,576.68,463.95
2016,3,25,13,30,902.0,110.0,10.4,15.0,806.0,528.23,421.07
2016,3,25,13,45,895.0,109.0,10.5,15.0,783.0,477.47,375.42
2016,3,25,14,0,888.0,108.0,10.6,15.0,760.0,425.93,328.17
2016,3,25,14,15,878.0,106.5,10.7,14.5,729.5,372.47,279.17
2016,3,25,14,30,868.0,105.0,10.8,14.0,699.0,318.99,229.67
2016,3,25,14,45,851.5,104.0,10.9,14.0,661.5,257.69,174.17
2016,3,25,15,0,835.0,103.0,11.0,14.0,624.0,203.92,127.35
2016,3,25,15,15,817.5,100.0,11.05,14.0,582.0,150.03,86.19
2016,3,25,15,30,800.0,97.0,11.1,14.0,540.0,97.97,57.62
2016,3,25,15,45,773.5,94.5,11.15,14.0,493.0,67.13,53.81
2016,3,25,16,0,747.0,92.0,11.2,14.0,446.0,67.06,53.92
2016,3,25,16,15,714.5,87.5,11.2,13.5,396.0,59.31,47.31
2016,3,25,16,30,682.0,83.0,11.2,13.0,346.0,57.84,46.23
2016,3,25,16,45,636.0,77.5,11.2,13.0,295.0,55.48,44.22
2016,3,25,17,0,590.0,72.0,11.2,13.0,244.0,53.08,42.08
2016,3,25,17,15,522.0,64.0,11.1,13.0,194.0,48.45,37.82
2016,3,25,17,30,454.0,56.0,11.0,13.0,144.0,43.7,33.26
2016,3,25,17,45,353.0,44.0,10.95,13.0,99.5,35.1,25.07
2016,3,25,18,0,252.0,32.0,10.9,13.0,55.0,26.17,15.71
2016,3,25,18,15,126.0,16.0,10.85,13.0,27.5,12.62,0.0
2016,3,25,18,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,10.7,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,10.55,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,26,6,15,120.0,10.5,7.35,12.0,18.0,80.53,0.0
2016,3,26,6,30,240.0,21.0,7.3,12.0,36.0,211.57,117.41
2016,3,26,6,45,358.0,31.0,7.3,12.5,78.0,318.25,260.59
2016,3,26,7,0,476.0,41.0,7.3,13.0,120.0,425.64,358.86
2016,3,26,7,15,546.5,48.0,7.25,13.0,169.5,501.01,425.66
2016,3,26,7,30,617.0,55.0,7.2,13.0,219.0,579.45,492.22
2016,3,26,7,45,661.0,60.0,7.15,13.5,269.5,631.7,534.0
2016,3,26,8,0,705.0,65.0,7.1,14.0,320.0,688.91,578.04
2016,3,26,8,15,736.5,68.5,7.05,14.0,369.5,733.01,611.39
2016,3,26,8,30,768.0,72.0,7.0,14.0,419.0,775.58,642.79
2016,3,26,8,45,789.5,75.5,7.0,14.0,465.5,807.47,665.53
2016,3,26,9,0,811.0,79.0,7.0,14.0,512.0,836.87,686.14
2016,3,26,9,15,828.0,81.5,7.0,14.0,554.5,849.79,694.04
2016,3,26,9,30,845.0,84.0,7.0,14.0,597.0,868.29,706.31
2016,3,26,9,45,856.0,86.5,7.0,14.5,634.0,878.23,710.78
2016,3,26,10,0,867.0,89.0,7.0,15.0,671.0,884.85,712.9
2016,3,26,10,15,876.0,90.5,7.0,15.0,702.5,885.14,711.79
2016,3,26,10,30,885.0,92.0,7.0,15.0,734.0,882.0,708.29
2016,3,26,10,45,883.0,97.5,7.05,15.0,756.0,870.18,698.66
2016,3,26,11,0,881.0,103.0,7.1,15.0,778.0,855.03,686.71
2016,3,26,11,15,886.0,104.0,7.1,15.0,795.5,837.82,673.16
2016,3,26,11,30,891.0,105.0,7.1,15.0,813.0,817.37,657.29
2016,3,26,11,45,732.0,193.5,7.15,15.0,779.5,759.73,611.52
2016,3,26,12,0,573.0,282.0,7.2,15.0,746.0,693.14,555.95
2016,3,26,12,15,723.5,200.5,7.2,15.0,787.5,699.07,562.68
2016,3,26,12,30,874.0,119.0,7.2,15.0,829.0,689.02,556.1
2016,3,26,12,45,714.5,201.0,7.2,15.0,778.0,624.9,501.78
2016,3,26,13,0,555.0,283.0,7.2,15.0,727.0,565.05,451.26
2016,3,26,13,15,674.0,219.0,7.15,15.0,748.5,543.26,432.97
2016,3,26,13,30,793.0,155.0,7.1,15.0,770.0,512.85,406.01
2016,3,26,13,45,643.0,213.0,7.1,15.0,703.0,447.85,351.29
2016,3,26,14,0,493.0,271.0,7.1,15.0,636.0,397.2,309.06
2016,3,26,14,15,458.5,274.5,7.0,15.0,603.0,356.07,273.57
2016,3,26,14,30,424.0,278.0,6.9,15.0,570.0,318.02,240.85
2016,3,26,14,45,264.5,282.5,6.85,15.0,461.5,263.26,200.37
2016,3,26,15,0,105.0,287.0,6.8,15.0,353.0,236.46,184.99
2016,3,26,15,15,141.5,268.5,6.8,14.5,351.0,207.94,161.3
2016,3,26,15,30,178.0,250.0,6.8,14.0,349.0,184.16,143.93
2016,3,26,15,45,101.5,215.0,6.8,14.0,270.5,161.66,136.3
2016,3,26,16,0,25.0,180.0,6.8,14.0,192.0,146.66,123.69
2016,3,26,16,15,17.5,158.5,6.75,14.0,166.5,130.15,109.63
2016,3,26,16,30,10.0,137.0,6.7,14.0,141.0,113.43,95.23
2016,3,26,16,45,5.0,118.0,6.65,14.0,120.0,98.31,82.07
2016,3,26,17,0,0.0,99.0,6.6,14.0,99.0,83.04,68.58
2016,3,26,17,15,0.0,79.0,6.55,13.5,79.0,66.92,54.22
2016,3,26,17,30,0.0,59.0,6.5,13.0,59.0,50.62,39.45
2016,3,26,17,45,0.0,40.5,6.45,13.0,40.5,35.26,25.28
2016,3,26,18,0,0.0,22.0,6.4,13.0,22.0,19.38,10.36
2016,3,26,18,15,0.0,11.0,6.35,13.0,11.0,9.67,0.0
2016,3,26,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,8.0,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,11.5,7.6,11.0,11.5,10.46,0.0
2016,3,27,6,30,0.0,23.0,7.6,11.0,23.0,22.14,8.67
2016,3,27,6,45,33.5,43.0,7.65,11.5,49.0,74.95,57.45
2016,3,27,7,0,67.0,63.0,7.7,12.0,75.0,134.42,110.3
2016,3,27,7,15,83.5,85.5,7.8,12.0,105.0,174.9,146.53
2016,3,27,7,30,100.0,108.0,7.9,12.0,135.0,215.03,181.84
2016,3,27,7,45,115.0,129.0,8.05,12.0,166.0,251.67,213.46
2016,3,27,8,0,130.0,150.0,8.2,12.0,197.0,288.3,244.46
2016,3,27,8,15,444.0,120.5,8.3,12.0,317.0,548.76,468.8
2016,3,27,8,30,758.0,91.0,8.4,12.0,437.0,793.01,665.73
2016,3,27,8,45,780.5,96.0,8.55,12.5,485.0,827.42,689.33
2016,3,27,9,0,803.0,101.0,8.7,13.0,533.0,859.24,711.25
2016,3,27,9,15,822.0,104.0,8.75,13.0,577.5,882.73,727.6
2016,3,27,9,30,841.0,107.0,8.8,13.0,622.0,903.11,741.59
2016,3,27,9,45,755.0,142.0,8.9,13.0,625.5,866.72,712.0
2016,3,27,10,0,669.0,177.0,9.0,13.0,629.0,820.87,675.29
2016,3,27,10,15,777.0,148.0,9.0,13.0,696.5,870.37,712.58
2016,3,27,10,30,885.0,119.0,9.0,13.0,764.0,921.46,750.53
2016,3,27,10,45,787.5,164.5,9.05,13.0,752.5,872.19,711.71
2016,3,27,11,0,690.0,210.0,9.1,13.0,741.0,816.28,667.05
2016,3,27,11,15,797.5,168.5,9.1,13.0,795.0,838.07,684.36
2016,3,27,11,30,905.0,127.0,9.1,13.0,849.0,852.06,694.58
2016,3,27,11,45,763.5,195.0,9.15,13.5,809.5,787.05,641.12
2016,3,27,12,0,622.0,263.0,9.2,14.0,770.0,714.43,579.42
2016,3,27,12,15,621.0,264.0,9.25,14.0,770.5,685.57,555.86
2016,3,27,12,30,620.0,265.0,9.3,14.0,771.0,654.97,530.57
2016,3,27,12,45,671.0,237.5,9.45,14.0,781.0,630.94,511.05
2016,3,27,13,0,722.0,210.0,9.6,14.0,791.0,601.58,486.51
2016,3,27,13,15,681.0,223.5,9.7,13.5,763.5,552.12,445.24
2016,3,27,13,30,640.0,237.0,9.8,13.0,736.0,504.76,405.12
2016,3,27,13,45,522.5,275.0,9.95,13.0,674.5,445.91,355.19
2016,3,27,14,0,405.0,313.0,10.1,13.0,613.0,400.45,316.87
2016,3,27,14,15,445.0,282.5,10.15,13.0,600.5,358.47,279.3
2016,3,27,14,30,485.0,252.0,10.2,13.0,588.0,317.1,241.21
2016,3,27,14,45,386.0,265.0,10.25,13.0,523.5,278.79,210.58
2016,3,27,15,0,287.0,278.0,10.3,13.0,459.0,243.59,184.73
2016,3,27,15,15,238.0,264.0,10.3,12.5,408.0,216.12,165.57
2016,3,27,15,30,189.0,250.0,10.3,12.0,357.0,185.41,145.86
2016,3,27,15,45,156.5,229.0,10.3,12.0,312.0,161.02,136.99
2016,3,27,16,0,124.0,208.0,10.3,12.0,267.0,148.32,126.25
2016,3,27,16,15,194.0,180.5,10.35,12.0,261.5,132.26,112.45
2016,3,27,16,30,264.0,153.0,10.4,12.0,256.0,109.58,92.61
2016,3,27,16,45,234.5,136.5,10.45,12.0,219.0,99.25,83.6
2016,3,27,17,0,205.0,120.0,10.5,12.0,182.0,88.52,74.05
2016,3,27,17,15,177.5,99.0,10.55,11.5,145.0,74.39,61.37
2016,3,27,17,30,150.0,78.0,10.6,11.0,108.0,59.72,47.92
2016,3,27,17,45,112.0,57.0,10.65,11.0,75.5,45.85,34.87
2016,3,27,18,0,74.0,36.0,10.7,11.0,43.0,29.69,19.23
2016,3,27,18,15,37.0,18.0,10.7,11.0,21.5,15.31,0.0
2016,3,27,18,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,11.05,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,11.1,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,11.45,10.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,11.75,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,11.9,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,11.8,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,11.7,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,11.65,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,11.3,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,11.25,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,11.0,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,3,28,6,15,135.0,13.0,10.15,10.0,23.0,92.67,0.0
2016,3,28,6,30,270.0,26.0,10.1,10.0,46.0,243.65,168.93
2016,3,28,6,45,393.5,36.0,10.1,10.0,91.5,351.32,294.39
2016,3,28,7,0,517.0,46.0,10.1,10.0,137.0,465.08,399.12
2016,3,28,7,15,588.5,52.5,10.05,10.0,189.0,542.6,468.71
2016,3,28,7,30,660.0,59.0,10.0,10.0,241.0,622.91,537.88
2016,3,28,7,45,708.0,63.5,10.0,10.0,295.0,678.84,584.48
2016,3,28,8,0,756.0,68.0,10.0,10.0,349.0,740.13,633.97
2016,3,28,8,15,788.0,72.0,10.0,10.0,401.5,786.49,670.07
2016,3,28,8,30,820.0,76.0,10.0,10.0,454.0,831.14,704.08
2016,3,28,8,45,845.0,78.0,10.0,10.5,503.5,864.93,727.58
2016,3,28,9,0,870.0,80.0,10.0,11.0,553.0,887.51,741.92
2016,3,28,9,15,886.5,82.5,10.05,11.0,597.5,908.87,756.78
2016,3,28,9,30,903.0,85.0,10.1,11.0,642.0,927.06,769.2
2016,3,28,9,45,916.5,86.5,10.15,11.0,681.5,937.98,776.04
2016,3,28,10,0,930.0,88.0,10.2,11.0,721.0,945.39,780.32
2016,3,28,10,15,938.5,89.5,10.25,11.0,753.5,944.68,778.47
2016,3,28,10,30,947.0,91.0,10.3,11.0,786.0,940.32,773.99
2016,3,28,10,45,953.0,92.0,10.4,11.5,811.0,929.55,763.43
2016,3,28,11,0,959.0,93.0,10.5,12.0,836.0,915.17,750.28
2016,3,28,11,15,963.0,94.0,10.6,12.0,853.5,895.55,734.64
2016,3,28,11,30,967.0,95.0,10.7,12.0,871.0,872.47,716.42
2016,3,28,11,45,967.5,96.0,10.8,12.0,879.5,843.33,693.54
2016,3,28,12,0,968.0,97.0,10.9,12.0,888.0,811.12,668.29
2016,3,28,12,15,968.0,97.0,10.95,12.0,889.0,774.72,639.65
2016,3,28,12,30,968.0,97.0,11.0,12.0,890.0,735.62,606.66
2016,3,28,12,45,952.5,104.0,11.1,12.0,879.0,690.54,568.15
2016,3,28,13,0,937.0,111.0,11.2,12.0,868.0,644.1,527.92
2016,3,28,13,15,932.5,110.0,11.25,12.0,852.0,595.83,485.57
2016,3,28,13,30,928.0,109.0,11.3,12.0,836.0,546.1,441.1
2016,3,28,13,45,917.5,110.0,11.4,12.0,811.5,494.07,393.84
2016,3,28,14,0,907.0,111.0,11.5,12.0,787.0,441.52,345.19
2016,3,28,14,15,897.0,109.5,11.55,12.0,756.0,386.96,294.1
2016,3,28,14,30,887.0,108.0,11.6,12.0,725.0,332.36,242.61
2016,3,28,14,45,870.0,107.5,11.65,12.0,686.5,270.21,185.72
2016,3,28,15,0,853.0,107.0,11.7,12.0,648.0,215.59,137.36
2016,3,28,15,15,835.5,104.0,11.7,12.0,605.0,160.59,94.09
2016,3,28,15,30,818.0,101.0,11.7,12.0,562.0,107.44,62.9
2016,3,28,15,45,792.0,98.5,11.7,12.0,514.0,69.78,56.54
2016,3,28,16,0,766.0,96.0,11.7,12.0,466.0,69.82,56.77
2016,3,28,16,15,733.5,91.5,11.7,12.0,415.0,61.85,49.83
2016,3,28,16,30,701.0,87.0,11.7,12.0,364.0,60.5,48.77
2016,3,28,16,45,654.5,81.5,11.7,12.0,311.5,58.25,46.87
2016,3,28,17,0,608.0,76.0,11.7,12.0,259.0,55.96,44.84
2016,3,28,17,15,540.0,68.0,11.65,11.5,207.0,51.45,40.78
2016,3,28,17,30,472.0,60.0,11.6,11.0,155.0,46.82,36.41
2016,3,28,17,45,365.5,48.5,11.6,11.0,109.0,38.78,28.68
2016,3,28,18,0,259.0,37.0,11.6,11.0,63.0,28.87,18.73
2016,3,28,18,15,129.5,18.5,11.5,11.0,31.5,14.55,0.0
2016,3,28,18,30,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,11.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,11.05,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,10.2,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,8.95,9.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,29,6,15,156.0,13.0,7.05,10.0,25.0,105.82,0.0
2016,3,29,6,30,312.0,26.0,6.9,10.0,50.0,274.58,200.71
2016,3,29,6,45,435.0,34.5,6.8,10.5,97.5,378.92,316.76
2016,3,29,7,0,558.0,43.0,6.7,11.0,145.0,492.17,417.79
2016,3,29,7,15,625.0,49.5,6.55,11.0,197.5,562.34,479.29
2016,3,29,7,30,692.0,56.0,6.4,11.0,250.0,641.16,544.9
2016,3,29,7,45,739.5,59.5,6.3,11.0,304.5,701.74,593.27
2016,3,29,8,0,787.0,63.0,6.2,11.0,359.0,762.1,639.69
2016,3,29,8,15,816.5,66.5,6.1,11.0,411.5,806.34,672.11
2016,3,29,8,30,846.0,70.0,6.0,11.0,464.0,840.2,695.76
2016,3,29,8,45,868.0,72.5,5.9,11.5,513.0,872.35,716.34
2016,3,29,9,0,890.0,75.0,5.8,12.0,562.0,901.89,734.56
2016,3,29,9,15,905.0,77.0,5.7,12.0,606.5,921.55,746.55
2016,3,29,9,30,920.0,79.0,5.6,12.0,651.0,937.96,756.16
2016,3,29,9,45,930.5,81.0,5.5,12.5,689.5,946.86,758.83
2016,3,29,10,0,941.0,83.0,5.4,13.0,728.0,952.18,759.03
2016,3,29,10,15,949.0,84.0,5.35,13.0,759.5,950.46,756.04
2016,3,29,10,30,957.0,85.0,5.3,13.0,791.0,945.08,750.61
2016,3,29,10,45,961.0,87.0,5.25,13.0,815.5,933.6,740.94
2016,3,29,11,0,965.0,89.0,5.2,13.0,840.0,918.51,728.85
2016,3,29,11,15,968.0,89.5,5.2,13.0,857.0,897.46,712.91
2016,3,29,11,30,971.0,90.0,5.2,13.0,874.0,873.02,694.6
2016,3,29,11,45,970.5,91.5,5.25,13.5,882.0,843.55,671.67
2016,3,29,12,0,970.0,93.0,5.3,14.0,890.0,811.06,646.57
2016,3,29,12,15,970.0,93.0,5.35,14.0,890.5,774.63,619.74
2016,3,29,12,30,970.0,93.0,5.4,14.0,891.0,735.51,588.93
2016,3,29,12,45,961.0,96.0,5.45,14.0,881.5,690.91,552.91
2016,3,29,13,0,952.0,99.0,5.5,14.0,872.0,644.6,514.8
2016,3,29,13,15,948.0,98.5,5.55,14.0,856.5,596.53,474.5
2016,3,29,13,30,944.0,98.0,5.6,14.0,841.0,546.91,431.9
2016,3,29,13,45,934.0,99.0,5.7,14.0,816.0,494.5,386.09
2016,3,29,14,0,924.0,100.0,5.8,14.0,791.0,441.5,338.64
2016,3,29,14,15,915.0,98.5,5.85,14.0,760.5,386.55,288.57
2016,3,29,14,30,906.0,97.0,5.9,14.0,730.0,331.45,237.77
2016,3,29,14,45,889.0,97.0,5.95,14.0,691.5,275.71,187.07
2016,3,29,15,0,872.0,97.0,6.0,14.0,653.0,221.08,139.39
2016,3,29,15,15,855.0,94.5,6.05,13.5,610.0,157.7,89.77
2016,3,29,15,30,838.0,92.0,6.1,13.0,567.0,103.9,58.17
2016,3,29,15,45,810.5,90.5,6.15,13.0,518.5,63.96,51.15
2016,3,29,16,0,783.0,89.0,6.2,13.0,470.0,64.48,51.79
2016,3,29,16,15,752.0,85.0,6.15,13.0,419.0,63.12,50.75
2016,3,29,16,30,721.0,81.0,6.1,13.0,368.0,56.11,44.66
2016,3,29,16,45,671.0,76.5,6.1,13.0,314.5,54.4,43.24
2016,3,29,17,0,621.0,72.0,6.1,13.0,261.0,52.68,41.74
2016,3,29,17,15,555.0,64.5,6.05,12.5,209.5,48.45,37.95
2016,3,29,17,30,489.0,57.0,6.0,12.0,158.0,44.1,33.88
2016,3,29,17,45,379.0,46.5,5.95,11.5,111.0,36.84,26.98
2016,3,29,18,0,269.0,36.0,5.9,11.0,64.0,28.06,18.22
2016,3,29,18,15,134.5,18.0,5.85,11.0,32.0,14.14,0.0
2016,3,29,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,16.0,2.4,11.0,24.0,70.33,0.0
2016,3,30,6,30,184.0,32.0,2.3,11.0,48.0,199.66,148.4
2016,3,30,6,45,294.5,45.5,2.25,11.0,91.5,295.42,243.97
2016,3,30,7,0,405.0,59.0,2.2,11.0,135.0,403.11,337.88
2016,3,30,7,15,215.0,82.5,2.1,11.0,124.5,282.16,238.3
2016,3,30,7,30,25.0,106.0,2.0,11.0,114.0,137.64,113.17
2016,3,30,7,45,33.0,127.0,1.95,11.5,139.0,166.37,137.72
2016,3,30,8,0,41.0,148.0,1.9,12.0,164.0,195.0,161.23
2016,3,30,8,15,55.5,172.0,1.85,12.0,196.5,232.99,192.46
2016,3,30,8,30,70.0,196.0,1.8,12.0,229.0,270.82,222.94
2016,3,30,8,45,60.5,212.5,1.75,12.5,243.5,277.73,226.75
2016,3,30,9,0,51.0,229.0,1.7,13.0,258.0,284.18,230.27
2016,3,30,9,15,72.5,256.0,1.7,13.0,300.0,330.63,267.01
2016,3,30,9,30,94.0,283.0,1.7,13.0,342.0,376.4,302.38
2016,3,30,9,45,93.5,301.5,1.75,13.0,363.0,391.55,313.05
2016,3,30,10,0,93.0,320.0,1.8,13.0,384.0,406.04,323.38
2016,3,30,10,15,133.5,339.5,1.9,13.0,436.0,472.4,374.5
2016,3,30,10,30,174.0,359.0,2.0,13.0,488.0,521.37,411.55
2016,3,30,10,45,174.5,371.0,2.15,13.0,504.0,525.35,413.94
2016,3,30,11,0,175.0,383.0,2.3,13.0,520.0,528.29,415.89
2016,3,30,11,15,206.0,389.5,2.4,13.0,554.0,550.02,432.6
2016,3,30,11,30,237.0,396.0,2.5,13.0,588.0,569.32,447.23
2016,3,30,11,45,260.0,396.0,2.6,13.0,609.0,580.72,455.73
2016,3,30,12,0,283.0,396.0,2.7,13.0,630.0,581.21,456.2
2016,3,30,12,15,316.5,387.0,2.75,13.0,649.0,578.71,454.53
2016,3,30,12,30,350.0,378.0,2.8,13.0,668.0,573.24,450.41
2016,3,30,12,45,262.0,391.5,2.85,13.0,607.5,507.35,399.05
2016,3,30,13,0,174.0,405.0,2.9,13.0,547.0,448.32,352.95
2016,3,30,13,15,176.0,395.5,2.95,13.0,537.5,427.0,336.46
2016,3,30,13,30,178.0,386.0,3.0,13.0,528.0,405.45,319.38
2016,3,30,13,45,527.5,251.5,3.15,13.0,652.5,433.33,338.74
2016,3,30,14,0,877.0,117.0,3.3,13.0,777.0,438.46,334.92
2016,3,30,14,15,868.0,115.5,3.4,13.0,747.0,385.7,287.54
2016,3,30,14,30,859.0,114.0,3.5,13.0,717.0,326.77,234.8
2016,3,30,14,45,847.5,111.0,3.6,13.0,680.5,271.66,185.17
2016,3,30,15,0,836.0,108.0,3.7,13.0,644.0,217.3,137.83
2016,3,30,15,15,819.0,105.5,3.75,12.5,602.0,163.65,96.08
2016,3,30,15,30,802.0,103.0,3.8,12.0,560.0,111.8,65.19
2016,3,30,15,45,628.5,134.0,3.9,12.0,474.0,85.23,70.1
2016,3,30,16,0,455.0,165.0,4.0,12.0,388.0,108.44,90.82
2016,3,30,16,15,574.0,126.0,4.05,12.0,377.0,85.79,71.06
2016,3,30,16,30,693.0,87.0,4.1,12.0,366.0,60.15,48.44
2016,3,30,16,45,650.5,81.0,4.15,12.0,314.0,57.55,46.24
2016,3,30,17,0,608.0,75.0,4.2,12.0,262.0,54.86,43.88
2016,3,30,17,15,544.5,67.5,4.15,11.5,211.0,50.75,40.2
2016,3,30,17,30,481.0,60.0,4.1,11.0,160.0,46.54,36.24
2016,3,30,17,45,385.0,48.5,4.1,11.0,114.0,38.52,28.58
2016,3,30,18,0,289.0,37.0,4.1,11.0,68.0,30.2,20.19
2016,3,30,18,15,144.5,18.5,4.05,11.0,34.0,14.52,0.29
2016,3,30,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,6,15,135.5,15.5,3.3,11.0,27.5,125.11,0.0
2016,3,31,6,30,271.0,31.0,3.3,11.0,55.0,255.59,196.41
2016,3,31,6,45,383.0,41.5,3.3,11.5,101.0,354.96,294.35
2016,3,31,7,0,495.0,52.0,3.3,12.0,147.0,462.26,387.4
2016,3,31,7,15,562.5,59.5,3.25,12.0,198.5,538.32,451.1
2016,3,31,7,30,630.0,67.0,3.2,12.0,250.0,616.8,513.84
2016,3,31,7,45,315.5,98.0,3.15,12.5,190.0,406.54,342.17
2016,3,31,8,0,1.0,129.0,3.1,13.0,130.0,124.98,100.54
2016,3,31,8,15,24.5,160.5,3.05,13.0,172.5,177.47,145.45
2016,3,31,8,30,48.0,192.0,3.0,13.0,215.0,246.04,202.13
2016,3,31,8,45,261.0,193.0,2.95,13.0,336.5,466.67,384.73
2016,3,31,9,0,474.0,194.0,2.9,13.0,458.0,677.17,548.24
2016,3,31,9,15,670.5,145.0,2.95,13.0,550.5,807.62,644.44
2016,3,31,9,30,867.0,96.0,3.0,13.0,643.0,914.91,719.21
2016,3,31,9,45,880.0,97.5,3.05,13.5,681.0,925.09,722.85
2016,3,31,10,0,893.0,99.0,3.1,14.0,719.0,931.89,725.11
2016,3,31,10,15,902.0,100.5,3.15,14.0,750.5,931.56,723.91
2016,3,31,10,30,911.0,102.0,3.2,14.0,782.0,927.7,720.46
2016,3,31,10,45,918.5,103.0,3.3,14.0,807.0,918.42,713.72
2016,3,31,11,0,926.0,104.0,3.4,14.0,832.0,905.6,704.64
2016,3,31,11,15,930.0,104.5,3.5,14.0,849.0,885.83,690.74
2016,3,31,11,30,934.0,105.0,3.6,14.0,866.0,862.76,674.56
2016,3,31,11,45,936.5,105.0,3.7,14.0,875.0,834.8,654.87
2016,3,31,12,0,939.0,105.0,3.8,14.0,884.0,803.82,632.95
2016,3,31,12,15,939.5,105.0,3.95,14.0,885.0,768.51,607.97
2016,3,31,12,30,940.0,105.0,4.1,14.0,886.0,730.58,578.86
2016,3,31,12,45,943.5,101.5,4.25,14.0,880.0,688.99,546.48
2016,3,31,13,0,947.0,98.0,4.4,14.0,874.0,644.95,511.45
2016,3,31,13,15,944.0,97.5,4.5,14.0,858.5,597.64,472.57
2016,3,31,13,30,941.0,97.0,4.6,14.0,843.0,548.69,431.27
2016,3,31,13,45,934.5,96.0,4.7,14.0,820.0,496.35,386.1
2016,3,31,14,0,928.0,95.0,4.8,14.0,797.0,443.14,338.97
2016,3,31,14,15,588.0,211.5,4.85,13.5,650.0,357.18,272.2
2016,3,31,14,30,248.0,328.0,4.9,13.0,503.0,313.7,243.7
2016,3,31,14,45,329.5,291.0,4.95,13.0,511.0,287.12,217.99
2016,3,31,15,0,411.0,254.0,5.0,13.0,519.0,244.63,178.92
2016,3,31,15,15,635.0,170.0,5.0,13.0,548.5,183.91,120.46
2016,3,31,15,30,859.0,86.0,5.0,13.0,578.0,113.73,64.13
2016,3,31,15,45,575.0,143.0,5.0,13.0,460.5,90.88,74.81
2016,3,31,16,0,291.0,200.0,5.0,13.0,343.0,136.87,115.38
2016,3,31,16,15,280.5,181.0,4.95,12.5,307.0,126.25,106.59
2016,3,31,16,30,270.0,162.0,4.9,12.0,271.0,115.13,97.29
2016,3,31,16,45,474.5,113.5,4.9,12.0,273.5,80.19,66.46
2016,3,31,17,0,679.0,65.0,4.9,12.0,276.0,47.31,37.08
2016,3,31,17,15,619.0,59.0,4.8,12.0,223.5,44.03,34.09
2016,3,31,17,30,559.0,53.0,4.7,12.0,171.0,40.7,30.89
2016,3,31,17,45,459.0,44.0,4.65,12.0,123.0,34.59,25.02
2016,3,31,18,0,359.0,35.0,4.6,12.0,75.0,28.34,18.62
2016,3,31,18,15,179.5,17.5,4.45,11.5,37.5,13.88,1.22
2016,3,31,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,15,161.5,15.5,4.05,11.0,30.5,143.43,0.0
2016,4,1,6,30,323.0,31.0,4.1,11.0,61.0,290.73,228.31
2016,4,1,6,45,427.0,40.5,4.15,11.5,108.0,385.62,321.24
2016,4,1,7,0,531.0,50.0,4.2,12.0,155.0,487.7,409.81
2016,4,1,7,15,416.5,78.5,4.15,12.0,176.0,447.72,379.01
2016,4,1,7,30,302.0,107.0,4.1,12.0,197.0,387.01,328.36
2016,4,1,7,45,327.5,123.0,4.1,12.0,237.0,432.39,366.02
2016,4,1,8,0,353.0,139.0,4.1,12.0,277.0,495.66,416.19
2016,4,1,8,15,578.5,110.0,4.0,12.0,372.0,667.68,553.55
2016,4,1,8,30,804.0,81.0,3.9,12.0,467.0,833.75,676.7
2016,4,1,8,45,827.0,83.5,3.85,12.5,515.5,866.2,695.9
2016,4,1,9,0,850.0,86.0,3.8,13.0,564.0,896.03,713.83
2016,4,1,9,15,866.0,88.5,3.65,13.0,607.5,907.73,719.23
2016,4,1,9,30,882.0,91.0,3.5,13.0,651.0,925.21,728.93
2016,4,1,9,45,894.0,93.0,3.35,13.0,689.0,935.13,733.17
2016,4,1,10,0,906.0,95.0,3.2,13.0,727.0,941.59,735.1
2016,4,1,10,15,914.5,96.5,3.1,13.0,759.0,940.77,732.41
2016,4,1,10,30,923.0,98.0,3.0,13.0,791.0,936.38,727.44
2016,4,1,10,45,929.5,98.5,2.9,13.0,815.5,925.56,718.17
2016,4,1,11,0,936.0,99.0,2.8,13.0,840.0,911.23,706.66
2016,4,1,11,15,940.0,100.0,2.75,13.0,857.0,891.81,692.17
2016,4,1,11,30,944.0,101.0,2.7,13.0,874.0,869.04,675.46
2016,4,1,11,45,946.5,101.0,2.7,13.0,883.0,840.84,655.4
2016,4,1,12,0,949.0,101.0,2.7,13.0,892.0,809.59,633.19
2016,4,1,12,15,949.5,101.0,2.8,13.0,892.5,773.99,608.42
2016,4,1,12,30,950.0,101.0,2.9,13.0,893.0,735.74,579.8
2016,4,1,12,45,945.5,102.5,3.05,13.0,885.0,693.15,547.09
2016,4,1,13,0,941.0,104.0,3.2,13.0,877.0,648.61,511.98
2016,4,1,13,15,937.0,103.0,3.35,13.0,861.5,600.48,473.13
2016,4,1,13,30,933.0,102.0,3.5,13.0,846.0,550.86,431.9
2016,4,1,13,45,926.5,101.5,3.7,13.0,822.5,499.22,387.88
2016,4,1,14,0,920.0,101.0,3.9,13.0,799.0,446.72,341.79
2016,4,1,14,15,911.5,100.0,4.0,13.0,769.0,392.5,293.05
2016,4,1,14,30,903.0,99.0,4.1,13.0,739.0,338.08,243.37
2016,4,1,14,45,891.0,97.5,4.2,13.0,701.5,282.49,192.92
2016,4,1,15,0,879.0,96.0,4.3,13.0,664.0,227.53,144.62
2016,4,1,15,15,863.5,93.5,4.3,13.0,621.5,172.28,100.76
2016,4,1,15,30,848.0,91.0,4.3,13.0,579.0,109.65,60.23
2016,4,1,15,45,825.5,88.5,4.35,13.0,531.5,62.27,49.61
2016,4,1,16,0,803.0,86.0,4.4,13.0,484.0,62.02,49.58
2016,4,1,16,15,774.5,82.0,4.35,12.5,433.0,60.58,48.57
2016,4,1,16,30,746.0,78.0,4.3,12.0,382.0,59.1,47.5
2016,4,1,16,45,705.0,73.5,4.3,12.0,329.5,52.01,41.26
2016,4,1,17,0,664.0,69.0,4.3,12.0,277.0,50.19,39.69
2016,4,1,17,15,604.0,62.0,4.2,11.5,224.5,46.26,36.18
2016,4,1,17,30,544.0,55.0,4.1,11.0,172.0,42.2,32.4
2016,4,1,17,45,447.5,45.5,4.1,11.0,124.0,35.75,26.2
2016,4,1,18,0,351.0,36.0,4.1,11.0,76.0,29.11,19.48
2016,4,1,18,15,175.5,18.0,4.05,11.0,38.0,14.24,2.42
2016,4,1,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,6,15,148.5,17.0,3.05,10.0,32.0,139.96,8.29
2016,4,2,6,30,297.0,34.0,2.9,10.0,64.0,277.81,221.28
2016,4,2,6,45,394.5,45.5,2.8,10.5,110.0,370.41,308.96
2016,4,2,7,0,492.0,57.0,2.7,11.0,156.0,469.65,394.37
2016,4,2,7,15,264.5,86.0,2.55,11.0,141.0,325.64,275.92
2016,4,2,7,30,37.0,115.0,2.4,11.0,126.0,157.91,130.76
2016,4,2,7,45,43.5,135.5,2.3,11.5,151.0,184.85,153.59
2016,4,2,8,0,50.0,156.0,2.2,12.0,176.0,211.68,175.35
2016,4,2,8,15,50.5,176.5,2.1,12.0,199.0,233.13,192.32
2016,4,2,8,30,51.0,197.0,2.0,12.0,222.0,254.16,208.68
2016,4,2,8,45,75.5,224.0,1.95,12.0,265.0,304.34,249.15
2016,4,2,9,0,100.0,251.0,1.9,12.0,308.0,354.22,288.44
2016,4,2,9,15,123.0,273.5,1.9,12.0,349.0,413.57,334.26
2016,4,2,9,30,146.0,296.0,1.9,12.0,390.0,455.28,365.74
2016,4,2,9,45,123.5,312.0,1.9,12.5,394.5,446.69,356.48
2016,4,2,10,0,101.0,328.0,1.9,13.0,399.0,421.88,335.41
2016,4,2,10,15,97.0,341.5,1.95,13.0,412.5,426.93,338.65
2016,4,2,10,30,93.0,355.0,2.0,13.0,426.0,431.51,341.4
2016,4,2,10,45,123.5,373.0,2.05,13.0,470.0,483.3,380.87
2016,4,2,11,0,154.0,391.0,2.1,13.0,514.0,518.99,407.61
2016,4,2,11,15,187.0,398.0,2.1,13.0,550.0,543.44,425.85
2016,4,2,11,30,220.0,405.0,2.1,13.0,586.0,565.38,442.09
2016,4,2,11,45,223.0,407.0,2.15,13.0,592.5,556.42,435.03
2016,4,2,12,0,226.0,409.0,2.2,13.0,599.0,546.49,427.43
2016,4,2,12,15,443.0,332.5,2.25,13.0,704.0,626.27,490.46
2016,4,2,12,30,660.0,256.0,2.3,13.0,809.0,681.92,533.18
2016,4,2,12,45,791.0,185.0,2.35,13.0,842.5,670.08,524.8
2016,4,2,13,0,922.0,114.0,2.4,13.0,876.0,647.87,508.06
2016,4,2,13,15,918.5,113.5,2.45,13.0,860.5,601.1,470.39
2016,4,2,13,30,915.0,113.0,2.5,13.0,845.0,552.82,430.6
2016,4,2,13,45,687.0,204.0,2.55,13.0,745.0,469.48,363.99
2016,4,2,14,0,459.0,295.0,2.6,13.0,645.0,408.92,316.18
2016,4,2,14,15,340.5,315.0,2.65,13.0,569.5,357.5,275.83
2016,4,2,14,30,222.0,335.0,2.7,13.0,494.0,319.86,247.59
2016,4,2,14,45,218.5,319.0,2.75,13.0,468.5,289.8,222.9
2016,4,2,15,0,215.0,303.0,2.8,13.0,443.0,260.26,198.93
2016,4,2,15,15,213.5,283.0,2.9,13.0,414.5,229.13,174.61
2016,4,2,15,30,212.0,263.0,3.0,13.0,386.0,198.5,152.86
