Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,206.5,242.0,3.1,13.0,353.5,168.86,142.18
2016,4,2,16,0,201.0,221.0,3.2,13.0,321.0,156.6,132.12
2016,4,2,16,15,195.5,198.0,3.3,13.0,287.0,142.74,120.54
2016,4,2,16,30,190.0,175.0,3.4,13.0,253.0,128.35,108.35
2016,4,2,16,45,178.5,152.5,3.5,13.0,218.0,113.68,95.76
2016,4,2,17,0,167.0,130.0,3.6,13.0,183.0,98.53,82.52
2016,4,2,17,15,148.5,107.5,3.65,12.5,148.5,82.87,68.71
2016,4,2,17,30,130.0,85.0,3.7,12.0,114.0,66.74,54.17
2016,4,2,17,45,101.5,63.5,3.75,12.0,82.0,50.8,39.42
2016,4,2,18,0,73.0,42.0,3.8,12.0,50.0,34.43,24.06
2016,4,2,18,15,36.5,21.0,3.8,12.0,25.0,17.91,5.46
2016,4,2,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,151.5,18.0,2.9,10.0,34.0,145.7,41.55
2016,4,3,6,30,303.0,36.0,2.9,10.0,68.0,284.89,229.3
2016,4,3,6,45,406.0,46.5,2.9,10.5,115.5,381.09,318.54
2016,4,3,7,0,509.0,57.0,2.9,11.0,163.0,483.94,406.65
2016,4,3,7,15,334.0,90.5,2.85,11.0,167.5,402.72,340.36
2016,4,3,7,30,159.0,124.0,2.8,11.0,172.0,282.33,238.45
2016,4,3,7,45,177.5,143.5,2.8,11.5,207.0,321.4,270.88
2016,4,3,8,0,196.0,163.0,2.8,12.0,242.0,360.64,302.0
2016,4,3,8,15,139.0,185.5,2.75,12.0,245.0,337.74,280.47
2016,4,3,8,30,82.0,208.0,2.7,12.0,248.0,295.18,243.23
2016,4,3,8,45,461.0,152.0,2.65,12.5,411.5,618.81,507.36
2016,4,3,9,0,840.0,96.0,2.6,13.0,575.0,904.05,713.24
2016,4,3,9,15,856.0,98.5,2.6,13.0,619.0,924.37,722.83
2016,4,3,9,30,872.0,101.0,2.6,13.0,663.0,941.47,732.83
2016,4,3,9,45,884.0,103.5,2.65,13.0,701.0,942.57,732.26
2016,4,3,10,0,896.0,106.0,2.7,13.0,739.0,949.34,735.96
2016,4,3,10,15,905.0,107.5,2.75,13.0,771.0,948.73,734.64
2016,4,3,10,30,914.0,109.0,2.8,13.0,803.0,944.57,731.08
2016,4,3,10,45,916.5,112.0,2.9,13.5,826.5,932.65,721.37
2016,4,3,11,0,919.0,115.0,3.0,14.0,850.0,917.28,709.44
2016,4,3,11,15,923.0,116.0,3.1,14.0,866.5,897.8,696.04
2016,4,3,11,30,927.0,117.0,3.2,14.0,883.0,875.03,680.35
2016,4,3,11,45,920.5,122.5,3.35,14.0,889.5,845.03,659.8
2016,4,3,12,0,914.0,128.0,3.5,14.0,896.0,812.35,637.21
2016,4,3,12,15,913.5,128.0,3.65,14.0,896.5,776.66,611.8
2016,4,3,12,30,913.0,128.0,3.8,14.0,897.0,738.51,582.86
2016,4,3,12,45,907.0,130.0,4.0,14.0,888.0,696.26,550.24
2016,4,3,13,0,901.0,132.0,4.2,14.0,879.0,652.28,515.5
2016,4,3,13,15,896.0,131.0,4.35,14.0,862.5,604.92,477.3
2016,4,3,13,30,891.0,130.0,4.5,14.0,846.0,556.26,436.91
2016,4,3,13,45,879.5,130.5,4.65,14.0,821.0,501.76,390.82
2016,4,3,14,0,868.0,131.0,4.8,14.0,796.0,449.07,344.84
2016,4,3,14,15,857.5,129.5,4.85,14.0,764.5,395.18,296.67
2016,4,3,14,30,847.0,128.0,4.9,14.0,733.0,341.51,247.97
2016,4,3,14,45,824.5,129.0,4.95,14.0,694.0,287.39,199.38
2016,4,3,15,0,802.0,130.0,5.0,14.0,655.0,235.26,154.01
2016,4,3,15,15,687.5,149.5,5.0,13.5,578.5,179.67,114.01
2016,4,3,15,30,573.0,169.0,5.0,13.0,502.0,143.92,96.39
2016,4,3,15,45,446.5,184.0,5.05,13.0,430.5,117.06,97.64
2016,4,3,16,0,320.0,199.0,5.1,13.0,359.0,136.31,114.8
2016,4,3,16,15,231.0,185.5,5.1,13.0,295.0,128.41,108.22
2016,4,3,16,30,142.0,172.0,5.1,13.0,231.0,126.32,106.73
2016,4,3,16,45,124.0,152.0,5.15,13.0,198.5,113.11,95.35
2016,4,3,17,0,106.0,132.0,5.2,13.0,166.0,99.49,83.44
2016,4,3,17,15,90.0,109.0,5.1,12.5,134.5,83.62,69.42
2016,4,3,17,30,74.0,86.0,5.0,12.0,103.0,67.26,54.67
2016,4,3,17,45,52.5,64.0,4.95,12.0,74.5,52.46,40.93
2016,4,3,18,0,31.0,42.0,4.9,12.0,46.0,35.31,24.9
2016,4,3,18,15,15.5,23.5,4.75,12.0,25.5,20.32,7.86
2016,4,3,18,30,0.0,5.0,4.6,12.0,5.0,4.55,0.0
2016,4,3,18,45,0.0,2.5,4.5,12.0,2.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,6,15,151.0,19.5,8.55,11.0,36.0,145.53,63.76
2016,4,4,6,30,302.0,39.0,8.6,11.0,72.0,288.14,235.39
2016,4,4,6,45,406.0,50.0,8.65,11.5,120.5,386.43,327.52
2016,4,4,7,0,510.0,61.0,8.7,12.0,169.0,491.17,420.26
2016,4,4,7,15,575.5,68.5,8.75,12.0,222.0,567.38,486.14
2016,4,4,7,30,641.0,76.0,8.8,12.0,275.0,645.56,551.27
2016,4,4,7,45,681.5,82.5,8.95,12.0,328.5,703.07,597.73
2016,4,4,8,0,722.0,89.0,9.1,12.0,382.0,760.13,642.66
2016,4,4,8,15,753.0,93.5,9.1,12.0,433.5,805.38,676.89
2016,4,4,8,30,784.0,98.0,9.1,12.0,485.0,843.76,705.15
2016,4,4,8,45,807.0,101.5,9.1,12.5,533.5,877.2,727.85
2016,4,4,9,0,830.0,105.0,9.1,13.0,582.0,907.95,748.21
2016,4,4,9,15,847.0,107.5,8.95,13.0,626.0,929.05,761.95
2016,4,4,9,30,864.0,110.0,8.8,13.0,670.0,946.93,773.24
2016,4,4,9,45,876.5,112.0,8.75,13.0,708.5,956.69,778.76
2016,4,4,10,0,889.0,114.0,8.7,13.0,747.0,953.89,774.91
2016,4,4,10,15,898.0,116.0,8.6,13.0,778.5,953.67,773.07
2016,4,4,10,30,907.0,118.0,8.5,13.0,810.0,949.9,768.7
2016,4,4,10,45,910.0,120.5,8.4,13.5,833.5,937.74,756.76
2016,4,4,11,0,913.0,123.0,8.3,14.0,857.0,922.17,742.48
2016,4,4,11,15,917.0,124.0,8.15,14.0,873.5,902.61,726.64
2016,4,4,11,30,921.0,125.0,8.0,14.0,890.0,879.78,708.47
2016,4,4,11,45,918.0,128.5,7.9,14.0,897.0,850.58,685.77
2016,4,4,12,0,915.0,132.0,7.8,14.0,904.0,818.6,661.06
2016,4,4,12,15,914.5,132.0,7.95,14.0,904.0,782.76,633.67
2016,4,4,12,30,914.0,132.0,8.1,14.0,904.0,744.48,602.75
2016,4,4,12,45,913.0,130.5,8.3,14.0,896.5,702.33,568.37
2016,4,4,13,0,912.0,129.0,8.5,14.0,889.0,658.16,531.64
2016,4,4,13,15,907.0,128.5,8.95,14.0,872.5,610.75,491.78
2016,4,4,13,30,902.0,128.0,9.4,14.0,856.0,562.0,449.72
2016,4,4,13,45,894.0,127.0,9.85,14.0,831.5,510.38,404.24
2016,4,4,14,0,886.0,126.0,10.3,14.0,807.0,458.13,357.09
2016,4,4,14,15,876.0,124.0,10.55,14.0,775.5,399.05,303.44
2016,4,4,14,30,866.0,122.0,10.8,14.0,744.0,344.21,252.55
2016,4,4,14,45,855.5,118.5,11.05,14.0,707.0,288.48,201.12
2016,4,4,15,0,845.0,115.0,11.3,14.0,670.0,233.44,151.84
2016,4,4,15,15,827.5,112.0,11.2,13.5,626.5,178.78,107.57
2016,4,4,15,30,810.0,109.0,11.1,13.0,583.0,126.01,73.29
2016,4,4,15,45,786.5,105.5,11.0,13.0,535.0,74.9,60.74
2016,4,4,16,0,763.0,102.0,10.9,13.0,487.0,66.12,53.17
2016,4,4,16,15,731.5,97.5,10.75,13.0,435.5,65.02,52.37
2016,4,4,16,30,700.0,93.0,10.6,13.0,384.0,63.86,51.51
2016,4,4,16,45,657.0,87.0,10.5,13.0,331.5,61.45,49.5
2016,4,4,17,0,614.0,81.0,10.4,13.0,279.0,58.94,47.34
2016,4,4,17,15,551.0,73.0,10.3,12.5,226.5,54.61,43.51
2016,4,4,17,30,488.0,65.0,10.2,12.0,174.0,50.14,39.39
2016,4,4,17,45,400.0,53.5,10.15,12.0,127.0,42.31,31.96
2016,4,4,18,0,312.0,42.0,10.1,12.0,80.0,34.17,23.97
2016,4,4,18,15,174.0,26.5,10.0,12.0,45.5,20.78,8.89
2016,4,4,18,30,36.0,11.0,9.9,12.0,11.0,10.01,0.0
2016,4,4,18,45,18.0,5.5,9.85,12.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,10.25,11.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,5,6,15,161.5,19.0,7.5,11.0,37.5,158.41,86.6
2016,4,5,6,30,323.0,38.0,7.4,11.0,75.0,302.78,248.86
2016,4,5,6,45,419.5,48.5,7.3,11.5,123.0,395.88,335.44
2016,4,5,7,0,516.0,59.0,7.2,12.0,171.0,495.06,422.32
2016,4,5,7,15,578.0,66.0,7.25,12.0,223.0,568.04,484.77
2016,4,5,7,30,640.0,73.0,7.3,12.0,275.0,642.87,546.43
2016,4,5,7,45,678.5,79.0,7.4,12.5,327.0,698.04,589.28
2016,4,5,8,0,717.0,85.0,7.5,13.0,379.0,752.73,630.45
2016,4,5,8,15,746.5,89.0,7.6,13.0,429.5,790.97,658.9
2016,4,5,8,30,776.0,93.0,7.7,13.0,480.0,832.94,689.91
2016,4,5,8,45,797.0,96.5,7.85,13.5,527.5,864.43,711.26
2016,4,5,9,0,818.0,100.0,8.0,14.0,575.0,893.25,730.42
2016,4,5,9,15,834.0,102.5,7.9,14.0,618.0,913.36,743.36
2016,4,5,9,30,850.0,105.0,7.8,14.0,661.0,930.32,753.97
2016,4,5,9,45,862.0,107.5,7.7,14.5,698.0,940.25,757.91
2016,4,5,10,0,874.0,110.0,7.6,15.0,735.0,937.83,752.75
2016,4,5,10,15,882.5,111.5,7.5,15.0,766.0,936.8,750.3
2016,4,5,10,30,891.0,113.0,7.4,15.0,797.0,932.32,745.44
2016,4,5,10,45,897.5,114.0,7.3,15.5,820.5,922.06,735.05
2016,4,5,11,0,904.0,115.0,7.2,16.0,844.0,908.37,722.36
2016,4,5,11,15,907.5,115.5,7.15,16.0,860.0,888.26,706.67
2016,4,5,11,30,911.0,116.0,7.1,16.0,876.0,864.95,688.75
2016,4,5,11,45,914.0,116.0,7.05,16.0,884.5,837.67,667.97
2016,4,5,12,0,917.0,116.0,7.0,16.0,893.0,807.44,645.04
2016,4,5,12,15,916.5,116.0,7.0,16.0,893.0,771.84,618.25
2016,4,5,12,30,916.0,116.0,7.0,16.0,893.0,733.79,587.78
2016,4,5,12,45,915.0,114.5,7.05,16.0,885.0,691.84,553.8
2016,4,5,13,0,914.0,113.0,7.1,16.0,877.0,647.86,517.56
2016,4,5,13,15,910.0,112.5,7.1,16.0,861.5,601.2,478.3
2016,4,5,13,30,906.0,112.0,7.1,16.0,846.0,553.09,437.01
2016,4,5,13,45,898.0,111.5,7.1,16.0,822.0,501.94,392.35
2016,4,5,14,0,890.0,111.0,7.1,16.0,798.0,450.14,346.15
2016,4,5,14,15,881.0,109.5,7.05,16.0,767.5,396.82,297.8
2016,4,5,14,30,872.0,108.0,7.0,16.0,737.0,343.42,248.78
2016,4,5,14,45,857.5,107.0,6.95,16.0,699.5,289.18,199.39
2016,4,5,15,0,843.0,106.0,6.9,16.0,662.0,228.21,146.08
2016,4,5,15,15,827.0,103.0,6.85,16.0,619.5,173.94,102.18
2016,4,5,15,30,811.0,100.0,6.8,16.0,577.0,121.36,67.83
2016,4,5,15,45,788.0,97.5,6.8,16.0,530.0,70.94,56.54
2016,4,5,16,0,765.0,95.0,6.8,16.0,483.0,67.81,54.0
2016,4,5,16,15,735.5,90.5,6.8,15.5,433.0,66.28,52.95
2016,4,5,16,30,706.0,86.0,6.8,15.0,383.0,58.69,46.52
2016,4,5,16,45,665.0,81.0,6.8,15.0,331.0,56.83,45.0
2016,4,5,17,0,624.0,76.0,6.8,15.0,279.0,54.9,43.37
2016,4,5,17,15,564.5,68.5,6.7,14.5,227.5,50.82,39.81
2016,4,5,17,30,505.0,61.0,6.6,14.0,176.0,46.61,35.96
2016,4,5,17,45,414.0,50.5,6.5,14.0,128.5,39.52,29.28
2016,4,5,18,0,323.0,40.0,6.4,14.0,81.0,32.18,22.13
2016,4,5,18,15,187.5,25.5,6.15,13.5,46.5,19.97,8.85
2016,4,5,18,30,52.0,11.0,5.9,13.0,12.0,10.01,0.0
2016,4,5,18,45,26.0,5.5,5.7,13.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,45,30.0,4.5,1.85,13.5,5.0,0.0,0.0
2016,4,6,6,0,60.0,9.0,1.9,14.0,10.0,43.6,0.0
2016,4,6,6,15,209.0,23.0,1.95,14.0,45.0,196.71,121.01
2016,4,6,6,30,358.0,37.0,2.0,14.0,80.0,326.56,263.2
2016,4,6,6,45,451.5,47.0,2.05,14.0,129.0,418.29,344.8
2016,4,6,7,0,545.0,57.0,2.1,14.0,178.0,515.94,425.99
2016,4,6,7,15,605.0,63.5,2.05,14.0,231.0,587.64,482.81
2016,4,6,7,30,665.0,70.0,2.0,14.0,284.0,661.08,538.29
2016,4,6,7,45,705.5,75.5,2.0,14.5,337.0,717.98,578.33
2016,4,6,8,0,746.0,81.0,2.0,15.0,390.0,769.56,613.06
2016,4,6,8,15,775.0,85.0,2.0,15.0,442.0,813.47,642.38
2016,4,6,8,30,804.0,89.0,2.0,15.0,494.0,855.48,669.78
2016,4,6,8,45,825.0,92.5,2.0,15.5,542.5,887.33,688.35
2016,4,6,9,0,846.0,96.0,2.0,16.0,591.0,916.45,704.87
2016,4,6,9,15,862.5,98.5,2.0,16.0,634.5,937.21,716.88
2016,4,6,9,30,879.0,101.0,2.0,16.0,678.0,945.54,720.58
2016,4,6,9,45,891.0,103.0,2.05,16.5,716.0,955.1,724.61
2016,4,6,10,0,903.0,105.0,2.1,17.0,754.0,961.21,726.43
2016,4,6,10,15,911.5,106.5,2.1,17.0,785.5,960.01,724.32
2016,4,6,10,30,920.0,108.0,2.1,17.0,817.0,955.26,720.08
2016,4,6,10,45,926.0,109.0,2.1,17.5,841.5,944.17,710.44
2016,4,6,11,0,932.0,110.0,2.1,18.0,866.0,929.58,698.69
2016,4,6,11,15,935.5,111.0,2.05,18.5,882.5,909.39,682.87
2016,4,6,11,30,939.0,112.0,2.0,19.0,899.0,885.91,665.03
2016,4,6,11,45,940.5,112.5,2.0,19.5,907.0,857.15,644.29
2016,4,6,12,0,942.0,113.0,2.0,20.0,915.0,825.44,621.62
2016,4,6,12,15,941.5,113.0,1.95,20.0,914.5,788.99,596.47
2016,4,6,12,30,941.0,113.0,1.9,20.0,914.0,750.03,568.09
2016,4,6,12,45,942.5,110.5,1.85,20.5,907.0,707.84,535.53
2016,4,6,13,0,944.0,108.0,1.8,21.0,900.0,663.39,500.78
2016,4,6,13,15,939.5,107.0,1.65,21.0,883.5,614.75,462.61
2016,4,6,13,30,935.0,106.0,1.5,21.0,867.0,564.68,422.53
2016,4,6,13,45,926.5,106.0,1.4,21.5,842.0,512.36,379.35
2016,4,6,14,0,918.0,106.0,1.3,22.0,817.0,459.39,334.75
2016,4,6,14,15,909.0,104.5,1.1,22.0,786.0,404.68,288.2
2016,4,6,14,30,900.0,103.0,0.9,22.0,755.0,349.86,240.87
2016,4,6,14,45,885.5,102.0,0.75,22.5,716.5,294.18,192.78
2016,4,6,15,0,871.0,101.0,0.6,23.0,678.0,239.4,146.78
2016,4,6,15,15,855.0,98.5,0.6,23.0,635.0,176.13,98.32
2016,4,6,15,30,839.0,96.0,0.6,23.0,592.0,122.38,64.64
2016,4,6,15,45,790.5,94.0,0.65,23.0,531.0,70.34,54.25
2016,4,6,16,0,742.0,92.0,0.7,23.0,470.0,65.22,50.21
2016,4,6,16,15,651.5,102.0,0.8,22.5,409.5,67.2,52.18
2016,4,6,16,30,561.0,112.0,0.9,22.0,349.0,76.74,60.62
2016,4,6,16,45,511.0,107.5,1.05,22.0,301.5,75.63,59.83
2016,4,6,17,0,461.0,103.0,1.2,22.0,254.0,73.78,58.36
2016,4,6,17,15,418.0,89.0,1.3,21.5,207.5,65.02,50.93
2016,4,6,17,30,375.0,75.0,1.4,21.0,161.0,55.86,42.94
2016,4,6,17,45,304.0,60.0,1.55,20.5,118.0,45.45,33.63
2016,4,6,18,0,233.0,45.0,1.7,20.0,75.0,34.65,23.73
2016,4,6,18,15,116.5,28.5,1.75,19.5,43.5,23.08,11.3
2016,4,6,18,30,0.0,12.0,1.8,19.0,12.0,10.91,0.0
2016,4,6,18,45,0.0,6.0,1.9,19.0,6.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,3.45,13.0,3.5,0.0,0.0
2016,4,7,6,0,0.0,7.0,3.5,13.0,7.0,6.37,0.0
2016,4,7,6,15,30.0,26.0,3.6,13.0,30.0,60.15,36.38
2016,4,7,6,30,60.0,45.0,3.7,13.0,53.0,106.8,84.16
2016,4,7,6,45,89.0,67.0,3.85,13.5,84.5,156.42,128.47
2016,4,7,7,0,118.0,89.0,4.0,14.0,116.0,206.23,172.07
2016,4,7,7,15,137.5,111.5,4.0,14.0,150.5,250.07,209.75
2016,4,7,7,30,157.0,134.0,4.0,14.0,185.0,294.01,246.57
2016,4,7,7,45,178.5,153.0,4.05,14.0,220.5,334.87,280.13
2016,4,7,8,0,200.0,172.0,4.1,14.0,256.0,376.11,313.32
2016,4,7,8,15,189.5,196.5,4.0,14.0,284.0,396.18,327.68
2016,4,7,8,30,179.0,221.0,3.9,14.0,312.0,414.58,340.54
2016,4,7,8,45,140.5,242.0,3.85,14.0,317.5,401.46,327.54
2016,4,7,9,0,102.0,263.0,3.8,14.0,323.0,369.41,299.88
2016,4,7,9,15,95.5,281.5,3.75,14.0,341.0,380.02,307.12
2016,4,7,9,30,89.0,300.0,3.7,14.0,359.0,390.02,313.71
2016,4,7,9,45,95.5,320.0,3.65,14.5,386.5,413.2,330.44
2016,4,7,10,0,102.0,340.0,3.6,15.0,414.0,435.59,346.32
2016,4,7,10,15,131.5,359.0,3.55,15.0,458.5,492.04,389.31
2016,4,7,10,30,161.0,378.0,3.5,15.0,503.0,531.01,418.46
2016,4,7,10,45,242.0,377.0,3.45,15.0,571.5,606.04,475.69
2016,4,7,11,0,323.0,376.0,3.4,15.0,640.0,663.43,518.73
2016,4,7,11,15,181.5,367.5,3.4,15.0,516.5,510.42,400.98
2016,4,7,11,30,40.0,359.0,3.4,15.0,393.0,366.78,287.89
2016,4,7,11,45,40.5,362.0,3.4,15.0,396.5,364.77,286.64
2016,4,7,12,0,41.0,365.0,3.4,15.0,400.0,362.51,284.73
2016,4,7,12,15,288.5,343.0,3.35,14.5,589.5,523.99,413.85
2016,4,7,12,30,536.0,321.0,3.3,14.0,779.0,659.11,517.13
2016,4,7,12,45,682.0,242.0,3.3,14.0,819.5,656.43,515.48
2016,4,7,13,0,828.0,163.0,3.3,14.0,860.0,642.29,504.95
2016,4,7,13,15,576.0,270.0,3.2,14.0,751.5,547.28,428.83
2016,4,7,13,30,324.0,377.0,3.1,14.0,643.0,471.59,368.41
2016,4,7,13,45,323.5,365.5,3.05,14.0,624.0,439.16,342.43
2016,4,7,14,0,323.0,354.0,3.0,14.0,605.0,406.73,315.8
2016,4,7,14,15,212.5,348.5,2.9,14.0,511.0,347.06,269.66
2016,4,7,14,30,102.0,343.0,2.8,14.0,417.0,300.5,235.05
2016,4,7,14,45,102.0,324.5,2.75,14.0,395.5,276.91,216.2
2016,4,7,15,0,102.0,306.0,2.7,14.0,374.0,253.55,197.55
2016,4,7,15,15,220.0,275.5,2.65,14.0,409.5,229.07,173.2
2016,4,7,15,30,338.0,245.0,2.6,14.0,445.0,190.88,140.59
2016,4,7,15,45,215.0,233.0,2.55,14.0,357.0,166.95,139.75
2016,4,7,16,0,92.0,221.0,2.5,14.0,269.0,164.74,138.33
2016,4,7,16,15,151.0,197.5,2.45,13.5,266.5,142.42,119.77
2016,4,7,16,30,210.0,174.0,2.4,13.0,264.0,128.3,108.1
2016,4,7,16,45,187.0,156.0,2.35,13.0,228.0,116.26,97.87
2016,4,7,17,0,164.0,138.0,2.3,13.0,192.0,103.85,87.13
2016,4,7,17,15,142.5,115.5,2.3,13.0,156.5,88.33,73.43
2016,4,7,17,30,121.0,93.0,2.3,13.0,121.0,72.36,59.05
2016,4,7,17,45,91.0,71.0,2.3,13.0,89.0,56.24,44.27
2016,4,7,18,0,61.0,49.0,2.3,13.0,57.0,39.71,28.93
2016,4,7,18,15,30.5,29.0,2.3,13.0,33.0,24.15,12.99
2016,4,7,18,30,0.0,9.0,2.3,13.0,9.0,8.19,0.0
2016,4,7,18,45,0.0,4.5,2.3,13.0,4.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.3,12.5,5.0,0.0,0.0
2016,4,8,6,0,0.0,10.0,1.3,13.0,10.0,9.1,0.0
2016,4,8,6,15,51.5,29.0,1.3,13.0,35.5,80.27,53.57
2016,4,8,6,30,103.0,48.0,1.3,13.0,61.0,153.5,123.35
2016,4,8,6,45,146.0,68.0,1.3,13.0,96.5,211.69,175.06
2016,4,8,7,0,189.0,88.0,1.3,13.0,132.0,271.82,226.98
2016,4,8,7,15,216.0,108.0,1.25,13.0,170.5,321.22,268.17
2016,4,8,7,30,243.0,128.0,1.2,13.0,209.0,371.23,308.41
2016,4,8,7,45,265.0,146.0,1.2,13.5,247.5,414.67,341.64
2016,4,8,8,0,287.0,164.0,1.2,14.0,286.0,458.09,373.84
2016,4,8,8,15,319.5,181.0,1.1,14.0,332.5,509.26,411.4
2016,4,8,8,30,352.0,198.0,1.0,14.0,379.0,560.2,447.54
2016,4,8,8,45,403.5,206.0,0.95,14.0,431.5,635.15,500.7
2016,4,8,9,0,455.0,214.0,0.9,14.0,484.0,692.07,539.49
2016,4,8,9,15,387.0,251.5,0.85,14.0,493.0,651.91,506.45
2016,4,8,9,30,319.0,289.0,0.8,14.0,502.0,626.65,484.82
2016,4,8,9,45,296.0,312.5,0.75,14.0,518.5,625.13,481.42
2016,4,8,10,0,273.0,336.0,0.7,14.0,535.0,621.75,476.52
2016,4,8,10,15,237.5,357.5,0.75,14.0,535.5,588.09,451.34
2016,4,8,10,30,202.0,379.0,0.8,14.0,536.0,569.43,436.84
2016,4,8,10,45,216.0,389.5,0.85,14.5,562.0,583.15,446.04
2016,4,8,11,0,230.0,400.0,0.9,15.0,588.0,595.26,453.69
2016,4,8,11,15,254.5,403.5,0.95,14.5,615.5,617.65,470.49
2016,4,8,11,30,279.0,407.0,1.0,14.0,643.0,626.32,477.64
2016,4,8,11,45,302.0,405.0,1.05,14.0,662.5,626.22,477.87
2016,4,8,12,0,325.0,403.0,1.1,14.0,682.0,623.79,476.44
2016,4,8,12,15,277.5,414.5,1.1,14.0,653.0,579.59,443.4
2016,4,8,12,30,230.0,426.0,1.1,14.0,624.0,535.85,410.88
2016,4,8,12,45,234.0,421.0,1.15,14.0,620.5,517.68,397.94
2016,4,8,13,0,238.0,416.0,1.2,14.0,617.0,498.78,384.0
2016,4,8,13,15,315.0,386.5,1.2,14.0,647.5,497.7,383.29
2016,4,8,13,30,392.0,357.0,1.2,14.0,678.0,491.4,377.62
2016,4,8,13,45,255.0,367.0,1.25,14.0,574.0,409.48,315.7
2016,4,8,14,0,118.0,377.0,1.3,14.0,470.0,346.79,268.97
2016,4,8,14,15,192.0,358.0,1.35,14.0,501.5,346.9,267.67
2016,4,8,14,30,266.0,339.0,1.4,14.0,533.0,331.33,252.7
2016,4,8,14,45,252.5,322.5,1.45,14.0,499.5,295.51,223.93
2016,4,8,15,0,239.0,306.0,1.5,14.0,466.0,270.75,204.27
2016,4,8,15,15,282.0,277.5,1.5,14.0,454.5,229.39,169.87
2016,4,8,15,30,325.0,249.0,1.5,14.0,443.0,193.23,142.22
2016,4,8,15,45,202.5,234.5,1.55,14.0,352.5,168.29,132.43
2016,4,8,16,0,80.0,220.0,1.6,14.0,262.0,164.19,137.55
2016,4,8,16,15,150.0,197.5,1.6,14.0,265.5,142.47,119.36
2016,4,8,16,30,220.0,175.0,1.6,14.0,269.0,122.47,102.47
2016,4,8,16,45,185.5,160.0,1.6,14.0,232.0,118.7,99.52
2016,4,8,17,0,151.0,145.0,1.6,14.0,195.0,108.05,90.4
2016,4,8,17,15,126.0,121.5,1.55,13.5,158.5,92.03,76.5
2016,4,8,17,30,101.0,98.0,1.5,13.0,122.0,75.54,61.86
2016,4,8,17,45,73.5,74.0,1.45,13.0,89.5,58.25,46.08
2016,4,8,18,0,46.0,50.0,1.4,13.0,57.0,41.47,30.54
2016,4,8,18,15,23.0,29.0,1.3,13.0,32.5,24.81,13.92
2016,4,8,18,30,0.0,8.0,1.2,13.0,8.0,7.28,0.0
2016,4,8,18,45,0.0,4.0,1.2,13.0,4.0,3.64,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.0,2.15,13.0,1.0,0.88,0.0
2016,4,9,6,30,0.0,2.0,2.1,13.0,2.0,1.75,0.0
2016,4,9,6,45,0.0,4.0,2.05,13.0,4.0,3.51,0.0
2016,4,9,7,0,0.0,6.0,2.0,13.0,6.0,5.26,0.0
2016,4,9,7,15,0.0,8.0,1.95,13.0,8.0,7.03,0.43
2016,4,9,7,30,0.0,10.0,1.9,13.0,10.0,8.79,1.96
2016,4,9,7,45,0.0,18.0,1.9,13.0,18.0,15.84,8.04
2016,4,9,8,0,0.0,26.0,1.9,13.0,26.0,22.91,14.09
2016,4,9,8,15,0.0,68.0,1.9,13.0,68.0,60.13,45.78
2016,4,9,8,30,0.0,110.0,1.9,13.0,110.0,99.24,78.49
2016,4,9,8,45,0.0,136.5,1.9,13.0,136.5,124.7,99.35
2016,4,9,9,0,0.0,163.0,1.9,13.0,163.0,150.15,119.96
2016,4,9,9,15,0.0,148.5,1.9,13.0,148.5,135.03,107.17
2016,4,9,9,30,0.0,134.0,1.9,13.0,134.0,120.71,95.18
2016,4,9,9,45,0.0,128.5,1.9,13.0,128.5,115.32,90.56
2016,4,9,10,0,0.0,123.0,1.9,13.0,123.0,110.08,86.09
2016,4,9,10,15,0.0,71.5,1.85,13.0,71.5,63.45,47.46
2016,4,9,10,30,0.0,20.0,1.8,13.0,20.0,17.72,9.25
2016,4,9,10,45,0.0,20.5,1.75,13.0,20.5,18.17,9.62
2016,4,9,11,0,0.0,21.0,1.7,13.0,21.0,18.62,9.98
2016,4,9,11,15,0.0,50.5,1.65,13.0,50.5,44.85,31.87
2016,4,9,11,30,0.0,80.0,1.6,13.0,80.0,71.15,53.61
2016,4,9,11,45,0.0,61.5,1.55,13.5,61.5,54.67,39.85
2016,4,9,12,0,0.0,43.0,1.5,14.0,43.0,38.2,26.15
2016,4,9,12,15,0.0,43.0,1.5,14.0,43.0,38.2,26.16
2016,4,9,12,30,0.0,43.0,1.5,14.0,43.0,38.2,26.17
2016,4,9,12,45,0.0,34.0,1.55,14.0,34.0,30.19,19.52
2016,4,9,13,0,0.0,25.0,1.6,14.0,25.0,22.19,12.88
2016,4,9,13,15,0.0,31.5,1.65,14.0,31.5,27.95,17.7
2016,4,9,13,30,0.0,38.0,1.7,14.0,38.0,33.72,22.51
2016,4,9,13,45,0.0,93.5,1.75,14.0,93.5,83.05,63.34
2016,4,9,14,0,0.0,149.0,1.8,14.0,149.0,130.8,102.37
2016,4,9,14,15,0.0,94.0,1.8,14.0,94.0,83.46,63.74
2016,4,9,14,30,0.0,39.0,1.8,14.0,39.0,34.54,23.32
2016,4,9,14,45,0.0,90.5,1.85,14.0,90.5,80.31,61.51
2016,4,9,15,0,0.0,142.0,1.9,14.0,142.0,123.51,97.19
2016,4,9,15,15,0.0,96.0,1.85,14.0,96.0,85.03,65.61
2016,4,9,15,30,0.0,50.0,1.8,14.0,50.0,44.22,31.72
2016,4,9,15,45,0.0,34.0,1.75,14.0,34.0,30.02,19.86
2016,4,9,16,0,0.0,18.0,1.7,14.0,18.0,15.87,8.49
2016,4,9,16,15,0.0,45.0,1.65,13.5,45.0,39.73,29.85
2016,4,9,16,30,0.0,72.0,1.6,13.0,72.0,63.67,51.32
2016,4,9,16,45,0.0,62.0,1.6,13.0,62.0,54.78,43.53
2016,4,9,17,0,0.0,52.0,1.6,13.0,52.0,45.9,35.69
2016,4,9,17,15,0.0,42.5,1.6,13.0,42.5,37.47,28.15
2016,4,9,17,30,0.0,33.0,1.6,13.0,33.0,29.07,20.52
2016,4,9,17,45,0.0,24.5,1.6,13.0,24.5,21.56,13.61
2016,4,9,18,0,0.0,16.0,1.6,13.0,16.0,14.06,6.68
2016,4,9,18,15,0.0,9.5,1.6,13.0,9.5,8.34,1.04
2016,4,9,18,30,0.0,3.0,1.6,13.0,3.0,2.63,0.0
2016,4,9,18,45,0.0,1.5,1.65,13.0,1.5,1.36,0.0
2016,4,9,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,4.15,12.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,4.2,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.5,4.2,12.0,3.5,3.07,0.0
2016,4,10,6,30,0.0,6.0,4.2,12.0,6.0,5.26,0.0
2016,4,10,6,45,0.0,9.5,4.25,12.0,9.5,8.34,1.5
2016,4,10,7,0,0.0,13.0,4.3,12.0,13.0,11.42,4.23
2016,4,10,7,15,0.0,16.5,4.3,12.0,16.5,14.5,6.94
2016,4,10,7,30,0.0,20.0,4.3,12.0,20.0,17.6,9.61
2016,4,10,7,45,0.0,32.0,4.3,12.5,32.0,28.2,18.7
2016,4,10,8,0,0.0,44.0,4.3,13.0,44.0,38.82,27.7
2016,4,10,8,15,0.0,65.5,4.3,13.0,65.5,57.91,43.84
2016,4,10,8,30,0.0,87.0,4.3,13.0,87.0,77.05,59.86
2016,4,10,8,45,4.0,141.5,4.35,13.0,144.0,133.3,106.91
2016,4,10,9,0,8.0,196.0,4.4,13.0,201.0,191.03,154.3
2016,4,10,9,15,5.0,185.5,4.45,13.0,188.5,176.07,141.42
2016,4,10,9,30,2.0,175.0,4.5,13.0,176.0,161.91,129.37
2016,4,10,9,45,1.0,151.0,4.6,13.0,151.5,137.39,108.95
2016,4,10,10,0,0.0,127.0,4.7,13.0,127.0,113.78,89.28
2016,4,10,10,15,4.0,173.5,4.8,13.0,176.5,160.59,127.73
2016,4,10,10,30,8.0,220.0,4.9,13.0,226.0,207.39,165.67
2016,4,10,10,45,11.0,244.5,5.05,13.0,253.5,232.17,185.51
2016,4,10,11,0,14.0,269.0,5.2,13.0,281.0,256.51,204.93
2016,4,10,11,15,7.0,191.5,5.3,13.0,197.5,177.88,141.19
2016,4,10,11,30,0.0,114.0,5.4,13.0,114.0,101.6,78.64
2016,4,10,11,45,7.0,196.0,5.5,13.0,202.5,180.69,143.48
2016,4,10,12,0,14.0,278.0,5.6,13.0,291.0,258.68,206.3
2016,4,10,12,15,15.0,277.5,5.6,13.0,291.0,257.32,205.06
2016,4,10,12,30,16.0,277.0,5.6,13.0,291.0,255.85,203.88
2016,4,10,12,45,139.0,346.0,5.7,13.0,464.5,394.17,315.86
2016,4,10,13,0,262.0,415.0,5.8,13.0,638.0,511.86,407.96
2016,4,10,13,15,227.5,411.5,5.8,13.0,603.0,472.36,375.82
2016,4,10,13,30,193.0,408.0,5.8,13.0,568.0,434.12,345.11
2016,4,10,13,45,185.0,396.5,5.85,13.0,546.0,405.33,321.88
2016,4,10,14,0,177.0,385.0,5.9,13.0,524.0,377.38,299.12
2016,4,10,14,15,201.5,367.0,5.9,13.0,519.5,357.51,282.02
2016,4,10,14,30,226.0,349.0,5.9,13.0,515.0,335.29,262.48
2016,4,10,14,45,243.5,327.5,5.95,13.0,498.5,306.65,237.65
2016,4,10,15,0,261.0,306.0,6.0,13.0,482.0,267.03,203.93
2016,4,10,15,15,239.5,288.0,6.0,13.0,441.5,241.4,184.06
2016,4,10,15,30,218.0,270.0,6.0,13.0,401.0,209.0,160.58
2016,4,10,15,45,300.5,233.0,6.05,13.0,398.5,160.7,125.59
2016,4,10,16,0,383.0,196.0,6.1,13.0,396.0,134.59,113.16
2016,4,10,16,15,293.5,187.5,6.1,12.5,332.0,129.73,109.5
2016,4,10,16,30,204.0,179.0,6.1,12.0,268.0,131.38,111.52
2016,4,10,16,45,183.0,159.5,6.15,12.0,232.0,118.55,100.48
2016,4,10,17,0,162.0,140.0,6.2,12.0,196.0,105.32,88.94
2016,4,10,17,15,141.5,118.0,6.15,12.0,160.5,90.17,75.47
2016,4,10,17,30,121.0,96.0,6.1,12.0,125.0,74.58,61.35
2016,4,10,17,45,91.5,74.0,6.1,12.0,93.0,58.52,46.57
2016,4,10,18,0,62.0,52.0,6.1,12.0,61.0,42.04,31.25
2016,4,10,18,15,31.0,32.0,6.05,12.0,36.5,27.19,16.48
2016,4,10,18,30,0.0,12.0,6.0,12.0,12.0,10.56,0.0
2016,4,10,18,45,0.0,6.0,6.0,12.0,6.0,5.46,0.0
2016,4,10,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,2.0,3.75,11.5,2.0,1.82,0.0
2016,4,11,6,0,0.0,4.0,3.6,12.0,4.0,3.5,0.0
2016,4,11,6,15,0.0,11.5,3.45,12.0,11.5,10.1,2.33
2016,4,11,6,30,0.0,19.0,3.3,12.0,19.0,16.71,8.46
2016,4,11,6,45,0.0,29.0,3.15,12.0,29.0,25.53,16.28
2016,4,11,7,0,0.0,39.0,3.0,12.0,39.0,34.38,24.08
2016,4,11,7,15,0.0,50.0,2.85,12.0,50.0,44.12,32.57
2016,4,11,7,30,0.0,61.0,2.7,12.0,61.0,53.89,40.95
2016,4,11,7,45,0.0,82.0,2.6,12.5,82.0,73.39,57.42
2016,4,11,8,0,0.0,103.0,2.5,13.0,103.0,93.75,74.34
2016,4,11,8,15,0.0,117.0,2.4,13.0,117.0,106.9,85.11
2016,4,11,8,30,0.0,131.0,2.3,13.0,131.0,119.99,95.72
2016,4,11,8,45,4.0,164.0,2.2,13.5,166.5,155.95,125.04
2016,4,11,9,0,8.0,197.0,2.1,14.0,202.0,191.93,153.76
2016,4,11,9,15,14.5,223.0,2.1,14.0,233.0,222.87,178.41
2016,4,11,9,30,21.0,249.0,2.1,14.0,264.0,253.54,202.55
2016,4,11,9,45,40.0,288.0,2.1,14.0,317.5,325.32,259.07
2016,4,11,10,0,59.0,327.0,2.1,14.0,371.0,380.93,301.77
2016,4,11,10,15,64.5,345.0,2.15,14.0,394.5,400.15,315.85
2016,4,11,10,30,70.0,363.0,2.2,14.0,418.0,418.57,329.46
2016,4,11,10,45,104.0,386.0,2.3,14.0,471.0,466.83,366.6
2016,4,11,11,0,138.0,409.0,2.4,14.0,524.0,524.25,409.8
2016,4,11,11,15,95.0,395.5,2.45,14.0,475.5,454.31,355.72
2016,4,11,11,30,52.0,382.0,2.5,14.0,427.0,398.5,312.3
2016,4,11,11,45,38.5,358.0,2.65,14.0,392.0,359.44,282.38
2016,4,11,12,0,25.0,334.0,2.8,14.0,357.0,322.12,253.42
2016,4,11,12,15,28.5,344.0,2.9,14.0,369.5,329.24,259.15
2016,4,11,12,30,32.0,354.0,3.0,14.0,382.0,335.62,264.14
2016,4,11,12,45,27.0,336.0,3.2,14.0,359.5,311.85,245.73
2016,4,11,13,0,22.0,318.0,3.4,14.0,337.0,290.7,229.37
2016,4,11,13,15,18.0,293.5,3.45,14.0,309.0,265.16,209.41
2016,4,11,13,30,14.0,269.0,3.5,14.0,281.0,240.35,189.94
2016,4,11,13,45,13.0,259.5,3.6,14.0,270.5,230.02,181.93
2016,4,11,14,0,12.0,250.0,3.7,14.0,260.0,219.87,174.02
2016,4,11,14,15,9.5,229.0,3.75,13.5,236.5,200.06,158.67
2016,4,11,14,30,7.0,208.0,3.8,13.0,213.0,180.72,143.62
2016,4,11,14,45,7.0,206.5,3.85,13.0,211.5,178.01,141.68
2016,4,11,15,0,7.0,205.0,3.9,13.0,210.0,175.12,139.59
2016,4,11,15,15,5.0,193.0,3.9,13.0,197.0,163.73,130.68
2016,4,11,15,30,3.0,181.0,3.9,13.0,184.0,152.6,122.0
2016,4,11,15,45,15.0,191.0,3.9,13.0,199.5,158.0,126.73
2016,4,11,16,0,27.0,201.0,3.9,13.0,215.0,162.82,137.36
2016,4,11,16,15,24.5,181.0,3.95,13.0,193.0,147.5,124.51
2016,4,11,16,30,22.0,161.0,4.0,13.0,171.0,131.99,111.41
2016,4,11,16,45,17.0,141.5,4.05,13.0,148.5,116.65,98.28
2016,4,11,17,0,12.0,122.0,4.1,13.0,126.0,101.16,84.82
2016,4,11,17,15,234.5,97.0,4.15,12.5,155.0,73.32,60.27
2016,4,11,17,30,457.0,72.0,4.2,12.0,184.0,54.94,43.82
2016,4,11,17,45,374.5,60.5,4.3,12.0,138.0,45.78,35.29
2016,4,11,18,0,292.0,49.0,4.4,12.0,92.0,37.65,27.47
2016,4,11,18,15,179.5,33.0,4.45,12.0,56.0,25.68,15.5
2016,4,11,18,30,67.0,17.0,4.5,12.0,20.0,13.99,0.0
2016,4,11,18,45,33.5,8.5,4.55,12.0,10.0,7.73,0.0
2016,4,11,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,9.5,6.7,12.0,9.5,8.64,0.0
2016,4,12,6,0,0.0,19.0,6.8,12.0,19.0,18.84,0.0
2016,4,12,6,15,93.5,36.0,6.9,12.0,50.0,129.99,100.11
2016,4,12,6,30,187.0,53.0,7.0,12.0,81.0,217.47,181.23
2016,4,12,6,45,243.5,70.0,7.1,12.0,121.5,300.41,255.17
2016,4,12,7,0,300.0,87.0,7.2,12.0,162.0,371.47,318.01
2016,4,12,7,15,333.0,104.0,7.25,12.0,205.0,426.49,365.37
2016,4,12,7,30,366.0,121.0,7.3,12.0,248.0,482.24,411.98
2016,4,12,7,45,397.5,134.0,7.4,12.5,292.5,532.05,451.89
2016,4,12,8,0,429.0,147.0,7.5,13.0,337.0,581.88,490.83
2016,4,12,8,15,587.5,124.5,7.55,13.0,417.0,711.05,594.73
2016,4,12,8,30,746.0,102.0,7.6,13.0,497.0,830.61,686.57
2016,4,12,8,45,767.0,105.5,7.65,13.0,543.5,861.63,708.27
2016,4,12,9,0,788.0,109.0,7.7,13.0,590.0,890.07,728.19
2016,4,12,9,15,805.0,112.0,7.7,13.0,632.5,911.32,742.44
2016,4,12,9,30,822.0,115.0,7.7,13.0,675.0,929.5,754.42
2016,4,12,9,45,760.5,152.0,7.75,13.5,691.5,913.75,739.65
2016,4,12,10,0,699.0,189.0,7.8,14.0,708.0,888.33,717.91
2016,4,12,10,15,521.5,272.0,7.75,14.0,668.5,793.07,640.44
2016,4,12,10,30,344.0,355.0,7.7,14.0,629.0,689.56,554.87
2016,4,12,10,45,453.5,324.0,7.7,14.0,695.5,756.41,608.39
2016,4,12,11,0,563.0,293.0,7.7,14.0,762.0,806.68,648.31
2016,4,12,11,15,728.5,209.0,7.65,14.0,827.5,850.76,685.07
2016,4,12,11,30,894.0,125.0,7.6,14.0,893.0,871.76,700.19
2016,4,12,11,45,898.5,124.5,7.6,14.0,902.0,845.4,679.92
2016,4,12,12,0,903.0,124.0,7.6,14.0,911.0,816.11,657.63
2016,4,12,12,15,903.0,124.0,7.55,14.0,911.0,781.11,630.87
2016,4,12,12,30,903.0,124.0,7.5,14.0,911.0,743.72,600.92
2016,4,12,12,45,870.5,142.0,7.45,14.0,895.0,697.79,562.88
2016,4,12,13,0,838.0,160.0,7.4,14.0,879.0,653.37,525.54
2016,4,12,13,15,679.0,233.5,7.35,14.0,809.5,579.91,464.13
2016,4,12,13,30,520.0,307.0,7.3,14.0,740.0,518.42,412.5
2016,4,12,13,45,667.0,231.5,7.25,14.0,770.5,494.79,391.29
2016,4,12,14,0,814.0,156.0,7.2,14.0,801.0,461.95,360.12
2016,4,12,14,15,804.0,154.0,7.15,13.5,771.0,410.51,314.33
2016,4,12,14,30,794.0,152.0,7.1,13.0,741.0,359.39,268.03
2016,4,12,14,45,555.0,224.0,7.05,13.0,626.0,299.73,221.98
2016,4,12,15,0,316.0,296.0,7.0,13.0,511.0,272.9,206.79
2016,4,12,15,15,286.0,281.5,6.9,13.0,467.0,235.53,177.32
2016,4,12,15,30,256.0,267.0,6.8,13.0,423.0,201.74,152.99
2016,4,12,15,45,279.0,240.5,6.7,13.0,398.0,166.21,129.56
2016,4,12,16,0,302.0,214.0,6.6,13.0,373.0,144.31,121.62
2016,4,12,16,15,384.0,176.0,6.5,13.0,358.0,115.43,96.72
2016,4,12,16,30,466.0,138.0,6.4,13.0,343.0,93.43,77.63
2016,4,12,16,45,409.5,134.0,6.3,13.0,298.0,92.51,77.06
2016,4,12,17,0,353.0,130.0,6.2,13.0,253.0,95.8,80.15
2016,4,12,17,15,312.0,113.0,6.15,12.5,208.0,84.5,70.28
2016,4,12,17,30,271.0,96.0,6.1,12.0,163.0,72.79,59.79
2016,4,12,17,45,205.5,77.5,6.1,12.0,121.5,59.56,47.57
2016,4,12,18,0,140.0,59.0,6.1,12.0,80.0,45.96,34.79
2016,4,12,18,15,70.0,37.5,6.0,12.0,48.0,30.67,19.83
2016,4,12,18,30,0.0,16.0,5.9,12.0,16.0,14.09,0.0
2016,4,12,18,45,0.0,8.0,5.8,12.0,8.0,7.28,0.0
2016,4,12,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
