Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,10.5,4.05,11.0,12.5,32.4,0.0
2016,4,13,6,0,80.0,21.0,4.0,11.0,25.0,90.12,15.47
2016,4,13,6,15,191.5,38.0,3.95,11.0,63.0,212.25,168.71
2016,4,13,6,30,303.0,55.0,3.9,11.0,101.0,316.6,264.68
2016,4,13,6,45,386.5,66.5,3.9,11.5,149.5,400.74,338.84
2016,4,13,7,0,470.0,78.0,3.9,12.0,198.0,494.67,417.97
2016,4,13,7,15,526.0,86.5,3.85,12.0,249.0,565.09,475.02
2016,4,13,7,30,582.0,95.0,3.8,12.0,300.0,636.76,530.83
2016,4,13,7,45,624.5,101.0,3.75,12.5,352.0,694.65,573.01
2016,4,13,8,0,667.0,107.0,3.7,13.0,404.0,752.15,613.53
2016,4,13,8,15,696.0,112.0,3.55,13.0,453.5,795.42,642.97
2016,4,13,8,30,725.0,117.0,3.4,13.0,503.0,837.0,670.54
2016,4,13,8,45,747.5,120.5,3.3,13.0,549.5,868.65,690.66
2016,4,13,9,0,770.0,124.0,3.2,13.0,596.0,892.09,704.69
2016,4,13,9,15,786.5,127.0,3.05,13.0,638.0,912.68,716.3
2016,4,13,9,30,803.0,130.0,2.9,13.0,680.0,930.2,725.66
2016,4,13,9,45,820.5,130.0,2.75,13.5,718.0,942.13,729.72
2016,4,13,10,0,838.0,130.0,2.6,14.0,756.0,950.71,731.5
2016,4,13,10,15,847.5,132.0,2.45,14.0,786.0,950.53,728.68
2016,4,13,10,30,857.0,134.0,2.3,14.0,816.0,946.88,723.66
2016,4,13,10,45,860.5,137.0,2.15,14.0,838.5,935.34,713.39
2016,4,13,11,0,864.0,140.0,2.0,14.0,861.0,920.46,701.05
2016,4,13,11,15,868.0,140.5,1.9,14.0,877.0,892.48,680.46
2016,4,13,11,30,872.0,141.0,1.8,14.0,893.0,869.91,663.81
2016,4,13,11,45,870.0,144.5,1.7,14.0,899.5,842.25,643.68
2016,4,13,12,0,868.0,148.0,1.6,14.0,906.0,817.41,625.6
2016,4,13,12,15,868.0,148.0,1.65,14.0,906.0,777.72,598.44
2016,4,13,12,30,868.0,148.0,1.7,14.0,906.0,744.51,574.25
2016,4,13,12,45,864.0,148.5,1.8,14.0,898.0,702.55,543.64
2016,4,13,13,0,860.0,149.0,1.9,14.0,890.0,658.94,510.97
2016,4,13,13,15,856.0,148.0,2.05,14.0,874.0,612.63,475.58
2016,4,13,13,30,852.0,147.0,2.2,14.0,858.0,565.12,438.03
2016,4,13,13,45,838.0,150.0,2.4,14.0,833.0,515.14,397.45
2016,4,13,14,0,824.0,153.0,2.6,14.0,808.0,465.28,355.59
2016,4,13,14,15,671.5,206.0,2.85,13.5,726.5,398.26,302.21
2016,4,13,14,30,519.0,259.0,3.1,13.0,645.0,350.14,264.44
2016,4,13,14,45,645.0,203.0,3.35,13.0,659.0,307.32,223.03
2016,4,13,15,0,771.0,147.0,3.6,13.0,673.0,252.01,169.93
2016,4,13,15,15,575.0,194.5,3.8,13.0,573.5,212.36,144.78
2016,4,13,15,30,379.0,242.0,4.0,13.0,474.0,198.24,144.59
2016,4,13,15,45,531.0,187.0,4.25,13.0,484.0,132.51,96.6
2016,4,13,16,0,683.0,132.0,4.5,13.0,494.0,84.45,69.15
2016,4,13,16,15,575.5,135.5,4.65,12.5,420.0,89.64,74.14
2016,4,13,16,30,468.0,139.0,4.8,12.0,346.0,93.99,78.39
2016,4,13,16,45,406.0,136.0,5.0,12.0,299.5,93.74,78.4
2016,4,13,17,0,344.0,133.0,5.2,12.0,253.0,97.68,82.1
2016,4,13,17,15,304.0,115.5,5.25,12.0,208.5,86.11,71.84
2016,4,13,17,30,264.0,98.0,5.3,12.0,164.0,74.11,60.99
2016,4,13,17,45,198.5,79.0,5.4,12.0,122.0,60.59,48.52
2016,4,13,18,0,133.0,60.0,5.5,12.0,80.0,46.68,35.48
2016,4,13,18,15,66.5,38.5,5.5,12.0,48.5,31.45,20.7
2016,4,13,18,30,0.0,17.0,5.5,12.0,17.0,14.93,0.0
2016,4,13,18,45,0.0,8.5,5.55,12.0,8.5,7.73,0.0
2016,4,13,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,14,5,45,28.0,12.0,5.0,11.5,13.5,26.99,0.0
2016,4,14,6,0,56.0,24.0,5.0,12.0,27.0,82.21,27.19
2016,4,14,6,15,162.5,42.5,5.0,12.0,65.5,186.51,148.83
2016,4,14,6,30,269.0,61.0,5.0,12.0,104.0,302.03,252.51
2016,4,14,6,45,332.0,77.0,5.05,12.0,149.5,376.12,318.69
2016,4,14,7,0,395.0,93.0,5.1,12.0,195.0,454.09,386.06
2016,4,14,7,15,505.0,85.5,5.05,12.0,246.0,548.54,465.16
2016,4,14,7,30,615.0,78.0,5.0,12.0,297.0,644.6,541.34
2016,4,14,7,45,499.5,119.0,5.0,12.5,315.0,602.68,505.32
2016,4,14,8,0,384.0,160.0,5.0,13.0,333.0,559.71,466.26
2016,4,14,8,15,389.5,180.0,5.0,13.0,373.0,592.86,490.93
2016,4,14,8,30,395.0,200.0,5.0,13.0,413.0,624.17,513.48
2016,4,14,8,45,248.0,238.5,5.0,13.0,376.5,515.27,422.64
2016,4,14,9,0,101.0,277.0,5.0,13.0,340.0,383.74,312.83
2016,4,14,9,15,130.5,300.5,4.95,13.0,387.0,451.43,366.59
2016,4,14,9,30,160.0,324.0,4.9,13.0,434.0,500.73,404.69
2016,4,14,9,45,216.5,335.5,4.9,13.0,493.0,561.02,451.94
2016,4,14,10,0,273.0,347.0,4.9,13.0,552.0,635.9,509.19
2016,4,14,10,15,537.0,258.0,4.95,13.0,681.0,794.89,635.18
2016,4,14,10,30,801.0,169.0,5.0,13.0,810.0,933.09,738.07
2016,4,14,10,45,784.5,184.5,5.1,13.0,827.0,922.02,728.99
2016,4,14,11,0,768.0,200.0,5.2,13.0,844.0,902.18,714.58
2016,4,14,11,15,384.0,172.5,5.3,13.0,494.5,520.1,422.61
2016,4,14,11,30,0.0,145.0,5.4,13.0,145.0,129.49,101.15
2016,4,14,11,45,0.0,146.0,5.55,13.5,146.0,130.21,101.84
2016,4,14,12,0,0.0,147.0,5.7,14.0,147.0,130.92,102.2
2016,4,14,12,15,303.0,223.5,5.8,14.0,489.5,435.65,353.1
2016,4,14,12,30,606.0,300.0,5.9,14.0,832.0,696.48,555.25
2016,4,14,12,45,721.5,233.0,6.05,14.0,860.5,682.98,545.22
2016,4,14,13,0,837.0,166.0,6.2,14.0,889.0,660.73,528.44
2016,4,14,13,15,598.0,271.0,6.25,13.5,783.0,566.47,451.95
2016,4,14,13,30,359.0,376.0,6.3,13.0,677.0,493.14,392.22
2016,4,14,13,45,589.5,266.5,6.4,13.0,744.0,489.37,387.78
2016,4,14,14,0,820.0,157.0,6.5,13.0,811.0,468.31,366.01
2016,4,14,14,15,810.0,154.5,6.6,13.0,780.5,416.19,319.25
2016,4,14,14,30,800.0,152.0,6.7,13.0,750.0,364.4,272.07
2016,4,14,14,45,400.0,144.5,6.85,13.0,443.5,202.42,148.55
2016,4,14,15,0,0.0,137.0,7.0,13.0,137.0,119.51,94.41
2016,4,14,15,15,378.5,134.0,7.05,13.0,366.0,144.53,98.42
2016,4,14,15,30,757.0,131.0,7.1,13.0,595.0,148.01,88.55
2016,4,14,15,45,737.0,125.5,7.2,13.0,548.5,97.92,63.33
2016,4,14,16,0,717.0,120.0,7.3,13.0,502.0,76.23,61.97
2016,4,14,16,15,358.5,125.0,7.35,13.0,316.0,81.63,66.96
2016,4,14,16,30,0.0,130.0,7.4,13.0,130.0,109.91,92.2
2016,4,14,16,45,285.5,114.0,7.45,13.0,214.0,77.65,63.84
2016,4,14,17,0,571.0,98.0,7.5,13.0,298.0,70.72,57.82
2016,4,14,17,15,513.0,89.0,7.45,12.5,247.0,66.16,53.9
2016,4,14,17,30,455.0,80.0,7.4,12.0,196.0,59.34,47.79
2016,4,14,17,45,370.0,68.0,7.35,12.0,148.0,51.24,40.22
2016,4,14,18,0,285.0,56.0,7.3,12.0,100.0,42.88,32.19
2016,4,14,18,15,174.5,38.5,7.25,12.0,62.5,29.88,19.54
2016,4,14,18,30,64.0,21.0,7.2,12.0,25.0,17.11,0.0
2016,4,14,18,45,32.0,10.5,7.2,12.0,12.5,9.55,0.0
2016,4,14,19,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,7.75,9.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,81.5,11.5,7.35,9.5,17.0,57.48,0.0
2016,4,15,6,0,163.0,23.0,7.3,10.0,34.0,159.34,77.87
2016,4,15,6,15,286.0,36.5,7.15,10.0,75.5,273.93,224.51
2016,4,15,6,30,409.0,50.0,7.0,10.0,117.0,387.5,329.39
2016,4,15,6,45,486.5,59.5,6.9,10.5,167.5,471.85,404.68
2016,4,15,7,0,564.0,69.0,6.8,11.0,218.0,560.21,479.33
2016,4,15,7,15,616.5,76.0,6.7,11.0,271.0,628.56,535.55
2016,4,15,7,30,669.0,83.0,6.6,11.0,324.0,697.96,590.6
2016,4,15,7,45,707.5,87.5,6.55,11.5,377.5,752.55,631.14
2016,4,15,8,0,746.0,92.0,6.5,12.0,431.0,806.48,669.98
2016,4,15,8,15,772.5,96.0,6.35,12.0,482.0,842.75,695.12
2016,4,15,8,30,799.0,100.0,6.2,12.0,533.0,882.5,722.52
2016,4,15,8,45,823.0,101.5,6.1,12.5,581.5,914.57,742.52
2016,4,15,9,0,847.0,103.0,6.0,13.0,630.0,943.96,760.26
2016,4,15,9,15,861.5,105.5,6.0,13.0,672.5,962.57,771.95
2016,4,15,9,30,876.0,108.0,6.0,13.0,715.0,968.22,774.24
2016,4,15,9,45,892.5,107.0,6.0,13.5,753.0,978.37,778.58
2016,4,15,10,0,909.0,106.0,6.0,14.0,791.0,985.16,780.56
2016,4,15,10,15,916.5,107.5,6.15,14.0,821.5,982.7,778.41
2016,4,15,10,30,924.0,109.0,6.3,14.0,852.0,976.7,773.86
2016,4,15,10,45,929.5,110.0,6.45,14.0,875.0,964.82,765.14
2016,4,15,11,0,935.0,111.0,6.6,14.0,898.0,949.47,753.99
2016,4,15,11,15,938.0,111.5,6.8,14.0,913.5,928.05,738.65
2016,4,15,11,30,941.0,112.0,7.0,14.0,929.0,903.4,720.92
2016,4,15,11,45,942.5,112.5,7.2,14.5,936.5,874.42,698.56
2016,4,15,12,0,944.0,113.0,7.4,15.0,944.0,842.52,674.0
2016,4,15,12,15,943.5,113.0,7.5,15.0,943.0,805.91,646.78
2016,4,15,12,30,943.0,113.0,7.6,15.0,942.0,766.85,616.96
2016,4,15,12,45,940.5,112.5,7.7,15.0,933.0,723.74,582.21
2016,4,15,13,0,938.0,112.0,7.8,15.0,924.0,678.7,545.25
2016,4,15,13,15,933.5,111.5,7.85,15.0,907.5,630.77,505.12
2016,4,15,13,30,929.0,111.0,7.9,15.0,891.0,581.46,462.98
2016,4,15,13,45,920.5,111.0,7.95,15.0,866.0,529.47,417.72
2016,4,15,14,0,912.0,111.0,8.0,15.0,841.0,476.89,370.93
2016,4,15,14,15,903.5,109.5,8.05,15.0,809.5,422.81,321.95
2016,4,15,14,30,895.0,108.0,8.1,15.0,778.0,368.62,272.08
2016,4,15,14,45,880.0,107.5,8.2,15.0,740.0,313.54,221.49
2016,4,15,15,0,865.0,107.0,8.3,15.0,702.0,259.44,172.65
2016,4,15,15,15,849.5,104.5,8.4,14.5,658.5,196.78,119.96
2016,4,15,15,30,834.0,102.0,8.5,14.0,615.0,143.53,81.12
2016,4,15,15,45,812.0,99.0,8.6,14.0,567.0,91.52,55.29
2016,4,15,16,0,790.0,96.0,8.7,14.0,519.0,67.41,53.96
2016,4,15,16,15,762.5,92.5,8.75,14.0,468.5,66.69,53.52
2016,4,15,16,30,735.0,89.0,8.8,14.0,418.0,59.79,47.59
2016,4,15,16,45,698.0,84.0,8.85,14.0,365.5,58.02,46.17
2016,4,15,17,0,661.0,79.0,8.9,14.0,313.0,56.17,44.64
2016,4,15,17,15,608.5,72.0,8.9,13.5,260.5,52.59,41.56
2016,4,15,17,30,556.0,65.0,8.9,13.0,208.0,48.86,38.24
2016,4,15,17,45,478.0,56.0,8.9,13.0,158.5,43.2,32.92
2016,4,15,18,0,400.0,47.0,8.9,13.0,109.0,37.35,27.24
2016,4,15,18,15,278.0,33.5,8.85,12.5,69.0,27.03,17.23
2016,4,15,18,30,156.0,20.0,8.8,12.0,29.0,15.74,0.0
2016,4,15,18,45,78.0,10.0,8.75,12.0,14.5,9.1,0.0
2016,4,15,19,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,5,45,92.0,12.0,2.8,13.0,18.0,64.24,0.0
2016,4,16,6,0,184.0,24.0,2.7,13.0,36.0,175.96,99.8
2016,4,16,6,15,297.0,37.5,2.65,13.5,78.0,283.2,228.29
2016,4,16,6,30,410.0,51.0,2.6,14.0,120.0,390.57,322.87
2016,4,16,6,45,481.0,61.0,2.55,14.5,169.0,470.9,390.92
2016,4,16,7,0,552.0,71.0,2.5,15.0,218.0,554.82,457.68
2016,4,16,7,15,602.5,78.0,2.45,15.0,270.5,621.3,508.72
2016,4,16,7,30,653.0,85.0,2.4,15.0,323.0,688.71,558.41
2016,4,16,7,45,686.5,91.0,2.35,15.0,375.0,740.56,594.73
2016,4,16,8,0,720.0,97.0,2.3,15.0,427.0,791.54,629.41
2016,4,16,8,15,746.5,101.5,2.3,15.0,477.5,832.96,656.76
2016,4,16,8,30,773.0,106.0,2.3,15.0,528.0,867.28,678.69
2016,4,16,8,45,792.0,110.0,2.3,15.5,574.5,897.29,696.11
2016,4,16,9,0,811.0,114.0,2.3,16.0,621.0,924.57,711.48
2016,4,16,9,15,826.0,116.5,2.25,16.0,662.5,943.36,721.78
2016,4,16,9,30,841.0,119.0,2.2,16.0,704.0,958.99,730.04
2016,4,16,9,45,861.5,116.5,2.15,16.5,743.0,970.87,734.46
2016,4,16,10,0,882.0,114.0,2.1,17.0,782.0,969.98,730.47
2016,4,16,10,15,889.5,115.5,2.05,17.0,811.5,967.57,727.13
2016,4,16,10,30,897.0,117.0,2.0,17.0,841.0,961.71,721.67
2016,4,16,10,45,907.5,115.0,1.95,17.0,865.0,951.57,713.54
2016,4,16,11,0,918.0,113.0,1.9,17.0,889.0,937.98,703.3
2016,4,16,11,15,921.5,113.5,1.95,17.0,904.5,917.32,689.65
2016,4,16,11,30,925.0,114.0,2.0,17.0,920.0,893.47,673.92
2016,4,16,11,45,925.5,115.0,2.15,17.0,927.0,864.57,655.68
2016,4,16,12,0,926.0,116.0,2.3,17.0,934.0,832.84,635.26
2016,4,16,12,15,925.5,116.0,2.4,17.0,933.5,796.82,611.18
2016,4,16,12,30,925.0,116.0,2.5,17.0,933.0,758.4,584.52
2016,4,16,12,45,923.0,115.5,2.7,17.0,924.0,716.31,553.96
2016,4,16,13,0,921.0,115.0,2.9,17.0,915.0,672.31,520.97
2016,4,16,13,15,917.0,114.5,3.0,17.0,899.0,625.41,484.36
2016,4,16,13,30,913.0,114.0,3.1,17.0,883.0,577.12,445.62
2016,4,16,13,45,904.0,114.5,3.25,17.0,858.5,526.05,403.7
2016,4,16,14,0,895.0,115.0,3.4,17.0,834.0,474.45,360.08
2016,4,16,14,15,886.5,114.0,3.45,17.0,803.5,421.62,314.13
2016,4,16,14,30,878.0,113.0,3.5,17.0,773.0,368.67,267.12
2016,4,16,14,45,857.0,115.5,3.55,17.0,733.5,308.14,214.12
2016,4,16,15,0,836.0,118.0,3.6,17.0,694.0,255.64,168.11
2016,4,16,15,15,613.0,180.5,3.55,16.5,589.0,210.47,139.55
2016,4,16,15,30,390.0,243.0,3.5,16.0,484.0,202.91,145.61
2016,4,16,15,45,279.5,239.5,3.45,16.0,405.5,169.04,128.31
2016,4,16,16,0,169.0,236.0,3.4,16.0,327.0,165.22,137.63
2016,4,16,16,15,189.5,211.0,3.2,16.0,304.0,150.87,125.78
2016,4,16,16,30,210.0,186.0,3.0,16.0,281.0,135.87,113.28
2016,4,16,16,45,185.0,168.5,2.9,16.0,244.5,124.32,103.64
2016,4,16,17,0,160.0,151.0,2.8,16.0,208.0,112.41,93.54
2016,4,16,17,15,144.5,128.0,2.75,15.5,173.0,96.89,80.25
2016,4,16,17,30,129.0,105.0,2.7,15.0,138.0,80.89,66.24
2016,4,16,17,45,104.0,82.5,2.65,15.0,105.5,64.7,51.63
2016,4,16,18,0,79.0,60.0,2.6,15.0,73.0,48.07,36.42
2016,4,16,18,15,39.5,39.5,2.65,15.0,46.0,32.36,21.66
2016,4,16,18,30,0.0,19.0,2.7,15.0,19.0,16.67,1.58
2016,4,16,18,45,0.0,9.5,2.8,15.0,9.5,8.64,0.0
2016,4,16,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,93.5,12.5,1.0,14.0,19.5,65.83,0.0
2016,4,17,6,0,187.0,25.0,0.9,14.0,39.0,181.47,113.05
2016,4,17,6,15,294.5,38.5,0.85,14.0,80.5,283.51,226.99
2016,4,17,6,30,402.0,52.0,0.8,14.0,122.0,387.25,316.07
2016,4,17,6,45,477.5,61.5,0.8,14.0,171.5,470.21,384.53
2016,4,17,7,0,553.0,71.0,0.8,14.0,221.0,557.05,451.88
2016,4,17,7,15,602.5,78.0,0.8,14.0,273.0,622.79,500.33
2016,4,17,7,30,652.0,85.0,0.8,14.0,325.0,689.43,547.51
2016,4,17,7,45,688.5,90.0,0.8,14.5,377.5,742.59,582.22
2016,4,17,8,0,725.0,95.0,0.8,15.0,430.0,795.03,615.35
2016,4,17,8,15,751.5,99.0,0.85,15.0,480.0,830.68,638.03
2016,4,17,8,30,778.0,103.0,0.9,15.0,530.0,870.09,663.18
2016,4,17,8,45,797.0,106.5,0.95,15.5,577.0,899.56,680.08
2016,4,17,9,0,816.0,110.0,1.0,16.0,624.0,926.31,695.18
2016,4,17,9,15,831.5,113.0,1.1,16.0,666.0,946.19,707.92
2016,4,17,9,30,847.0,116.0,1.2,16.0,708.0,962.91,718.75
2016,4,17,9,45,862.5,116.0,1.3,16.5,746.0,963.02,717.48
2016,4,17,10,0,878.0,116.0,1.4,17.0,784.0,969.94,720.97
2016,4,17,10,15,886.5,117.5,1.5,17.0,814.0,968.43,720.29
2016,4,17,10,30,895.0,119.0,1.6,17.0,844.0,963.48,717.53
2016,4,17,10,45,901.5,120.0,1.7,17.5,867.5,952.72,709.69
2016,4,17,11,0,908.0,121.0,1.8,18.0,891.0,938.56,699.72
2016,4,17,11,15,911.5,121.5,1.85,18.0,906.5,917.94,686.22
2016,4,17,11,30,915.0,122.0,1.9,18.0,922.0,894.17,670.69
2016,4,17,11,45,917.5,122.5,1.95,18.0,930.0,866.53,652.53
2016,4,17,12,0,920.0,123.0,2.0,18.0,938.0,836.0,632.35
2016,4,17,12,15,919.5,122.5,2.0,18.0,937.0,799.61,607.59
2016,4,17,12,30,919.0,122.0,2.0,18.0,936.0,760.87,580.37
2016,4,17,12,45,917.5,121.5,2.0,18.5,927.5,719.27,548.56
2016,4,17,13,0,916.0,121.0,2.0,19.0,919.0,675.72,514.77
2016,4,17,13,15,912.0,120.0,1.9,19.0,902.5,628.57,478.03
2016,4,17,13,30,908.0,119.0,1.8,19.0,886.0,580.06,439.46
2016,4,17,13,45,903.0,117.0,1.75,19.0,862.5,529.15,398.35
2016,4,17,14,0,898.0,115.0,1.7,19.0,839.0,477.39,355.46
2016,4,17,14,15,889.5,113.5,1.6,19.0,808.0,424.06,310.11
2016,4,17,14,30,881.0,112.0,1.5,19.0,777.0,370.64,263.77
2016,4,17,14,45,871.0,109.5,1.4,19.0,740.0,316.21,216.26
2016,4,17,15,0,861.0,107.0,1.3,19.0,703.0,262.29,169.64
2016,4,17,15,15,846.0,104.0,1.2,18.5,660.0,199.61,118.87
2016,4,17,15,30,831.0,101.0,1.1,18.0,617.0,146.31,80.76
2016,4,17,15,45,811.5,98.0,1.05,18.0,570.0,94.61,54.68
2016,4,17,16,0,792.0,95.0,1.0,18.0,523.0,66.46,52.19
2016,4,17,16,15,766.5,91.0,1.0,18.0,472.5,65.35,51.46
2016,4,17,16,30,741.0,87.0,1.0,18.0,422.0,64.18,50.62
2016,4,17,16,45,572.5,101.0,1.05,18.0,341.5,69.49,55.41
2016,4,17,17,0,404.0,115.0,1.1,18.0,261.0,80.75,65.35
2016,4,17,17,15,363.5,102.5,1.25,17.5,218.0,73.47,59.19
2016,4,17,17,30,323.0,90.0,1.4,17.0,175.0,65.84,52.56
2016,4,17,17,45,374.5,68.0,1.6,16.5,145.0,51.06,39.42
2016,4,17,18,0,426.0,46.0,1.8,16.0,115.0,36.27,26.07
2016,4,17,18,15,313.0,33.5,1.85,16.0,74.0,26.86,17.06
2016,4,17,18,30,200.0,21.0,1.9,16.0,33.0,17.05,3.04
2016,4,17,18,45,100.0,10.5,2.0,16.0,16.5,9.55,0.0
2016,4,17,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,112.5,13.0,0.7,15.0,21.5,77.66,0.0
2016,4,18,6,0,225.0,26.0,0.7,15.0,43.0,211.56,140.75
2016,4,18,6,15,335.0,39.0,0.65,15.0,86.5,312.13,249.02
2016,4,18,6,30,445.0,52.0,0.6,15.0,130.0,419.06,339.1
2016,4,18,6,45,330.0,79.5,0.6,15.0,148.0,380.23,310.08
2016,4,18,7,0,215.0,107.0,0.6,15.0,166.0,319.15,261.67
2016,4,18,7,15,245.0,123.5,0.6,15.5,204.5,367.23,300.27
2016,4,18,7,30,275.0,140.0,0.6,16.0,243.0,416.41,337.41
2016,4,18,7,45,384.0,142.0,0.65,16.5,308.0,535.12,427.19
2016,4,18,8,0,493.0,144.0,0.7,17.0,373.0,640.78,503.16
2016,4,18,8,15,640.0,125.5,0.65,17.0,457.5,768.43,589.55
2016,4,18,8,30,787.0,107.0,0.6,17.0,542.0,884.82,663.36
2016,4,18,8,45,805.5,110.5,0.6,17.5,589.0,913.91,677.39
2016,4,18,9,0,824.0,114.0,0.6,18.0,636.0,940.22,690.8
2016,4,18,9,15,839.0,117.0,0.6,18.0,678.0,959.61,701.04
2016,4,18,9,30,854.0,120.0,0.6,18.0,720.0,975.79,709.41
2016,4,18,9,45,868.5,120.5,0.6,18.0,757.5,985.3,713.71
2016,4,18,10,0,883.0,121.0,0.6,18.0,795.0,981.59,709.95
2016,4,18,10,15,890.5,122.5,0.65,18.0,825.0,978.97,708.37
2016,4,18,10,30,898.0,124.0,0.7,18.0,855.0,972.91,704.73
2016,4,18,10,45,903.5,125.0,0.75,18.0,877.5,961.06,697.58
2016,4,18,11,0,909.0,126.0,0.8,18.0,900.0,945.84,688.44
2016,4,18,11,15,912.5,127.0,0.8,18.0,915.5,925.55,675.16
2016,4,18,11,30,916.0,128.0,0.8,18.0,931.0,902.1,659.98
2016,4,18,11,45,915.5,129.5,0.85,18.0,937.5,872.77,641.91
2016,4,18,12,0,915.0,131.0,0.9,18.0,944.0,840.71,621.96
2016,4,18,12,15,914.5,131.0,0.9,18.0,943.5,804.78,598.51
2016,4,18,12,30,914.0,131.0,0.9,18.0,943.0,766.5,572.47
2016,4,18,12,45,748.0,220.5,0.9,18.0,881.0,694.6,519.35
2016,4,18,13,0,582.0,310.0,0.9,18.0,819.0,627.67,469.66
2016,4,18,13,15,451.0,352.5,0.95,17.5,742.5,551.8,415.46
2016,4,18,13,30,320.0,395.0,1.0,17.0,666.0,489.58,370.3
2016,4,18,13,45,370.5,363.5,1.1,17.0,669.5,466.82,353.52
2016,4,18,14,0,421.0,332.0,1.2,17.0,673.0,433.93,327.79
2016,4,18,14,15,434.0,313.0,1.25,17.0,653.0,396.09,297.33
2016,4,18,14,30,447.0,294.0,1.3,17.0,633.0,357.1,265.15
2016,4,18,14,45,431.0,285.5,1.4,17.0,599.0,316.52,232.06
2016,4,18,15,0,415.0,277.0,1.5,17.0,565.0,277.77,200.58
2016,4,18,15,15,425.0,255.0,1.6,16.5,534.5,235.97,166.96
2016,4,18,15,30,435.0,233.0,1.7,16.0,504.0,193.6,135.26
2016,4,18,15,45,455.5,208.0,1.8,16.0,473.0,149.26,107.12
2016,4,18,16,0,476.0,183.0,1.9,16.0,442.0,116.76,95.98
2016,4,18,16,15,415.0,175.0,1.95,16.0,385.5,113.99,93.98
2016,4,18,16,30,354.0,167.0,2.0,16.0,329.0,118.14,97.89
2016,4,18,16,45,461.5,127.0,2.15,16.0,311.5,87.36,71.44
2016,4,18,17,0,569.0,87.0,2.3,16.0,294.0,61.32,48.79
2016,4,18,17,15,488.5,88.0,2.35,15.5,245.5,64.46,51.76
2016,4,18,17,30,408.0,89.0,2.4,15.0,197.0,65.43,52.65
2016,4,18,17,45,348.0,74.0,2.5,15.0,151.5,55.4,43.51
2016,4,18,18,0,288.0,59.0,2.6,15.0,106.0,44.96,33.8
2016,4,18,18,15,197.0,41.5,2.55,14.5,68.5,32.09,21.71
2016,4,18,18,30,106.0,24.0,2.5,14.0,31.0,18.79,5.18
2016,4,18,18,45,53.0,12.0,2.5,14.0,15.5,10.91,0.0
2016,4,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,45,107.5,14.5,1.05,14.0,23.0,76.39,0.0
2016,4,19,6,0,215.0,29.0,1.1,14.0,46.0,210.52,147.57
2016,4,19,6,15,324.0,42.0,1.15,14.0,89.5,308.8,249.33
2016,4,19,6,30,433.0,55.0,1.2,14.0,133.0,415.04,340.37
2016,4,19,6,45,511.0,63.0,1.25,14.0,184.5,499.74,410.2
2016,4,19,7,0,589.0,71.0,1.3,14.0,236.0,588.16,479.18
2016,4,19,7,15,637.0,77.5,1.4,14.0,289.5,653.28,528.15
2016,4,19,7,30,685.0,84.0,1.5,14.0,343.0,719.13,576.08
2016,4,19,7,45,719.5,89.0,1.6,14.5,395.5,771.44,611.65
2016,4,19,8,0,754.0,94.0,1.7,15.0,448.0,822.86,645.74
2016,4,19,8,15,779.5,98.0,1.8,15.0,499.0,858.43,669.23
2016,4,19,8,30,805.0,102.0,1.9,15.0,550.0,897.35,694.96
2016,4,19,8,45,755.5,122.0,2.0,15.5,570.5,887.42,685.43
2016,4,19,9,0,706.0,142.0,2.1,16.0,591.0,867.74,669.77
2016,4,19,9,15,782.5,130.5,2.15,16.0,658.5,922.27,706.43
2016,4,19,9,30,859.0,119.0,2.2,16.0,726.0,981.01,744.66
2016,4,19,9,45,783.0,157.0,2.25,16.5,731.5,944.6,717.12
2016,4,19,10,0,707.0,195.0,2.3,17.0,737.0,911.44,692.87
2016,4,19,10,15,699.0,210.0,2.3,17.0,763.0,908.07,689.83
2016,4,19,10,30,691.0,225.0,2.3,17.0,789.0,901.47,684.43
2016,4,19,10,45,582.0,280.0,2.35,17.0,764.0,835.48,635.81
2016,4,19,11,0,473.0,335.0,2.4,17.0,739.0,773.45,589.67
2016,4,19,11,15,472.0,343.0,2.35,17.0,752.0,761.44,580.55
2016,4,19,11,30,471.0,351.0,2.3,17.0,765.0,747.37,569.58
2016,4,19,11,45,497.5,348.5,2.3,17.0,789.0,744.33,567.33
2016,4,19,12,0,524.0,346.0,2.3,17.0,813.0,738.07,562.63
2016,4,19,12,15,541.0,339.0,2.3,17.0,821.0,717.55,547.72
2016,4,19,12,30,558.0,332.0,2.3,17.0,829.0,694.56,530.92
2016,4,19,12,45,434.5,373.5,2.3,17.0,759.0,615.3,471.32
2016,4,19,13,0,311.0,415.0,2.3,17.0,689.0,545.93,418.71
2016,4,19,13,15,266.0,417.0,2.3,17.0,648.0,499.11,383.48
2016,4,19,13,30,221.0,419.0,2.3,17.0,607.0,460.75,354.16
2016,4,19,13,45,172.5,406.5,2.35,17.0,551.0,410.3,315.99
2016,4,19,14,0,124.0,394.0,2.4,17.0,495.0,364.85,281.58
2016,4,19,14,15,129.0,379.5,2.4,16.5,481.0,343.36,265.3
2016,4,19,14,30,134.0,365.0,2.4,16.0,467.0,321.57,248.37
2016,4,19,14,45,129.0,346.0,2.45,16.0,440.5,293.84,226.51
2016,4,19,15,0,124.0,327.0,2.5,16.0,414.0,267.02,205.4
2016,4,19,15,15,86.0,293.5,2.5,16.0,352.5,237.12,183.56
2016,4,19,15,30,48.0,260.0,2.5,16.0,291.0,202.39,158.26
2016,4,19,15,45,47.5,241.0,2.55,16.0,269.5,183.0,144.03
2016,4,19,16,0,47.0,222.0,2.6,16.0,248.0,166.21,138.2
2016,4,19,16,15,224.0,191.0,2.55,15.5,296.0,130.63,108.47
2016,4,19,16,30,401.0,160.0,2.5,15.0,344.0,106.63,88.28
2016,4,19,16,45,373.0,148.0,2.5,15.0,303.0,100.93,83.62
2016,4,19,17,0,345.0,136.0,2.5,15.0,262.0,99.54,82.62
2016,4,19,17,15,445.5,104.5,2.4,14.5,240.5,75.19,61.43
2016,4,19,17,30,546.0,73.0,2.3,14.0,219.0,54.95,43.56
2016,4,19,17,45,490.0,61.5,2.2,14.0,171.0,47.47,36.69
2016,4,19,18,0,434.0,50.0,2.1,14.0,123.0,39.6,29.29
2016,4,19,18,15,316.0,37.0,1.95,14.0,80.5,29.82,19.93
2016,4,19,18,30,198.0,24.0,1.8,14.0,38.0,19.64,6.67
2016,4,19,18,45,99.0,12.0,1.7,14.0,19.0,10.91,0.0
2016,4,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,7.0,3.8,13.0,7.0,6.37,0.0
2016,4,20,6,0,0.0,14.0,4.0,13.0,14.0,12.31,3.59
2016,4,20,6,15,0.0,27.0,4.1,13.0,27.0,23.79,14.24
2016,4,20,6,30,0.0,40.0,4.2,13.0,40.0,35.29,24.43
2016,4,20,6,45,0.0,55.0,4.3,13.5,55.0,49.39,36.71
2016,4,20,7,0,0.0,70.0,4.4,14.0,70.0,63.89,49.15
2016,4,20,7,15,0.0,85.5,4.35,14.0,85.5,78.78,61.81
2016,4,20,7,30,0.0,101.0,4.3,14.0,101.0,93.53,74.18
2016,4,20,7,45,48.5,150.5,4.3,14.5,173.5,201.24,165.72
2016,4,20,8,0,97.0,200.0,4.3,15.0,246.0,303.07,249.42
2016,4,20,8,15,104.5,223.5,4.2,15.0,278.0,335.0,274.07
2016,4,20,8,30,112.0,247.0,4.1,15.0,310.0,384.02,311.9
2016,4,20,8,45,77.0,254.0,4.05,15.0,299.0,337.32,272.66
2016,4,20,9,0,42.0,261.0,4.0,15.0,288.0,307.79,247.16
2016,4,20,9,15,25.5,239.0,3.9,15.0,256.0,263.7,210.93
2016,4,20,9,30,9.0,217.0,3.8,15.0,224.0,209.19,166.24
2016,4,20,9,45,286.0,237.0,3.7,15.0,457.5,537.17,432.16
2016,4,20,10,0,563.0,257.0,3.6,15.0,691.0,834.49,653.96
2016,4,20,10,15,362.5,330.0,3.5,15.0,613.5,695.47,544.28
2016,4,20,10,30,162.0,403.0,3.4,15.0,536.0,559.29,437.12
2016,4,20,10,45,333.5,365.0,3.3,15.5,648.5,681.56,531.19
2016,4,20,11,0,505.0,327.0,3.2,16.0,761.0,795.13,613.83
2016,4,20,11,15,367.5,382.5,3.1,16.0,701.0,699.78,540.06
2016,4,20,11,30,230.0,438.0,3.0,16.0,641.0,610.46,471.15
2016,4,20,11,45,269.5,432.5,2.95,16.0,672.5,629.97,486.14
2016,4,20,12,0,309.0,427.0,2.9,16.0,704.0,638.36,492.28
2016,4,20,12,15,300.5,429.0,2.85,16.0,698.0,614.01,473.61
2016,4,20,12,30,292.0,431.0,2.8,16.0,692.0,589.4,454.87
2016,4,20,12,45,419.0,380.0,2.75,16.0,750.5,610.85,472.15
2016,4,20,13,0,546.0,329.0,2.7,16.0,809.0,622.4,480.85
2016,4,20,13,15,705.5,230.5,2.7,16.0,839.0,601.74,465.99
2016,4,20,13,30,865.0,132.0,2.7,16.0,869.0,572.07,442.68
2016,4,20,13,45,857.0,131.5,2.7,16.0,845.0,522.9,402.11
2016,4,20,14,0,849.0,131.0,2.7,16.0,821.0,473.23,360.17
2016,4,20,14,15,719.0,187.0,2.65,15.5,756.5,410.66,309.48
2016,4,20,14,30,589.0,243.0,2.6,15.0,692.0,368.83,275.53
2016,4,20,14,45,555.5,239.0,2.6,15.0,646.5,319.71,234.24
2016,4,20,15,0,522.0,235.0,2.6,15.0,601.0,274.08,196.27
2016,4,20,15,15,325.5,261.0,2.5,15.0,484.5,235.0,172.09
2016,4,20,15,30,129.0,287.0,2.4,15.0,368.0,216.93,167.07
2016,4,20,15,45,155.0,264.0,2.35,15.0,354.5,191.25,148.3
2016,4,20,16,0,181.0,241.0,2.3,15.0,341.0,168.2,140.29
2016,4,20,16,15,237.0,210.5,2.2,15.0,328.5,142.29,118.61
2016,4,20,16,30,293.0,180.0,2.1,15.0,316.0,125.55,104.6
2016,4,20,16,45,273.5,162.5,2.05,15.0,277.0,115.35,96.1
2016,4,20,17,0,254.0,145.0,2.0,15.0,238.0,104.68,87.06
2016,4,20,17,15,234.5,124.0,1.95,14.5,199.5,91.27,75.59
2016,4,20,17,30,215.0,103.0,1.9,14.0,161.0,77.3,63.36
2016,4,20,17,45,184.0,82.5,1.85,14.0,124.5,63.07,50.51
2016,4,20,18,0,153.0,62.0,1.8,14.0,88.0,48.34,36.99
2016,4,20,18,15,99.5,43.0,1.75,14.0,58.0,34.13,23.7
2016,4,20,18,30,46.0,24.0,1.7,14.0,28.0,20.25,7.88
2016,4,20,18,45,23.0,12.0,1.65,14.0,14.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,2.7,14.0,7.5,6.58,0.0
2016,4,21,6,0,0.0,15.0,2.7,14.0,15.0,13.19,4.46
2016,4,21,6,15,0.0,28.5,2.7,14.0,28.5,25.11,15.34
2016,4,21,6,30,0.0,42.0,2.7,14.0,42.0,37.07,25.88
2016,4,21,6,45,0.0,58.0,2.75,14.0,58.0,52.59,39.39
2016,4,21,7,0,0.0,74.0,2.8,14.0,74.0,68.16,52.79
2016,4,21,7,15,0.0,90.5,2.8,14.0,90.5,84.09,66.3
2016,4,21,7,30,0.0,107.0,2.8,14.0,107.0,99.86,79.46
2016,4,21,7,45,70.0,155.5,2.85,14.5,189.0,226.16,186.63
2016,4,21,8,0,140.0,204.0,2.9,15.0,271.0,363.59,298.06
2016,4,21,8,15,138.0,227.5,2.9,15.0,299.5,387.95,315.52
2016,4,21,8,30,136.0,251.0,2.9,15.0,328.0,411.26,332.38
2016,4,21,8,45,136.5,273.5,2.95,15.0,356.0,434.68,349.36
2016,4,21,9,0,137.0,296.0,3.0,15.0,384.0,457.11,365.44
2016,4,21,9,15,72.5,253.5,3.05,15.0,300.5,324.78,260.13
2016,4,21,9,30,8.0,211.0,3.1,15.0,217.0,202.25,160.26
2016,4,21,9,45,6.0,195.5,3.2,15.0,200.5,184.32,145.76
2016,4,21,10,0,4.0,180.0,3.3,15.0,184.0,167.03,131.56
2016,4,21,10,15,106.5,291.5,3.35,15.0,379.5,398.21,317.36
2016,4,21,10,30,209.0,403.0,3.4,15.0,575.0,603.27,472.78
2016,4,21,10,45,174.0,415.0,3.5,15.5,561.0,573.45,447.13
2016,4,21,11,0,139.0,427.0,3.6,16.0,547.0,543.84,423.01
2016,4,21,11,15,163.5,435.5,3.65,16.0,579.0,563.39,437.95
2016,4,21,11,30,188.0,444.0,3.7,16.0,611.0,580.78,450.95
2016,4,21,11,45,196.5,441.0,3.75,16.0,616.5,572.13,444.42
2016,4,21,12,0,205.0,438.0,3.8,16.0,622.0,562.46,437.24
2016,4,21,12,15,551.5,280.0,3.9,16.0,774.5,674.91,528.39
2016,4,21,12,30,898.0,122.0,4.0,16.0,927.0,751.72,589.72
2016,4,21,12,45,575.0,277.5,4.1,16.0,791.5,629.9,492.66
2016,4,21,13,0,252.0,433.0,4.2,16.0,656.0,524.34,408.13
2016,4,21,13,15,242.0,426.5,4.3,16.0,637.0,497.06,387.48
2016,4,21,13,30,232.0,420.0,4.4,16.0,618.0,468.22,365.1
2016,4,21,13,45,326.0,378.0,4.5,16.0,648.5,458.11,356.87
2016,4,21,14,0,420.0,336.0,4.6,16.0,679.0,438.7,339.96
2016,4,21,14,15,264.0,349.5,4.65,15.5,562.5,366.46,284.43
2016,4,21,14,30,108.0,363.0,4.7,15.0,446.0,321.26,251.58
2016,4,21,14,45,121.5,346.5,4.8,15.0,435.5,292.98,228.58
2016,4,21,15,0,135.0,330.0,4.9,15.0,425.0,272.19,211.21
2016,4,21,15,15,86.5,292.0,4.95,15.0,352.0,237.06,185.2
2016,4,21,15,30,38.0,254.0,5.0,15.0,279.0,198.24,156.6
2016,4,21,15,45,26.0,223.5,5.1,15.0,240.0,183.07,145.7
2016,4,21,16,0,14.0,193.0,5.2,15.0,201.0,158.18,132.28
2016,4,21,16,15,10.0,174.0,5.2,15.0,179.5,143.47,120.04
2016,4,21,16,30,6.0,155.0,5.2,15.0,158.0,128.6,107.54
2016,4,21,16,45,15.0,145.5,5.25,15.0,151.5,120.42,100.75
2016,4,21,17,0,24.0,136.0,5.3,15.0,145.0,112.06,93.7
2016,4,21,17,15,17.0,116.0,5.3,14.5,122.0,96.16,80.01
2016,4,21,17,30,10.0,96.0,5.3,14.0,99.0,80.13,65.93
2016,4,21,17,45,5.0,75.5,5.35,14.0,77.0,63.62,51.02
2016,4,21,18,0,0.0,55.0,5.4,14.0,55.0,46.96,35.79
2016,4,21,18,15,0.0,36.5,5.4,14.0,36.5,31.65,21.6
2016,4,21,18,30,0.0,18.0,5.4,14.0,18.0,15.85,5.45
2016,4,21,18,45,0.0,9.0,5.45,14.0,9.0,8.19,0.0
2016,4,21,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.0,6.4,13.0,6.0,5.26,0.0
2016,4,22,6,0,0.0,12.0,6.5,13.0,12.0,10.54,2.59
2016,4,22,6,15,0.0,22.5,6.6,13.0,22.5,19.8,10.96
2016,4,22,6,30,0.0,33.0,6.7,13.0,33.0,29.08,19.18
2016,4,22,6,45,0.0,44.5,6.8,13.0,44.5,39.26,28.12
2016,4,22,7,0,0.0,56.0,6.9,13.0,56.0,49.45,36.97
2016,4,22,7,15,0.0,68.5,6.95,13.0,68.5,60.63,46.54
2016,4,22,7,30,0.0,81.0,7.0,13.0,81.0,72.43,56.51
2016,4,22,7,45,0.0,67.0,7.05,13.0,67.0,59.23,45.09
2016,4,22,8,0,0.0,53.0,7.1,13.0,53.0,46.82,34.37
2016,4,22,8,15,1.0,111.0,7.25,13.0,111.5,101.09,80.2
2016,4,22,8,30,2.0,169.0,7.4,13.0,170.0,159.46,128.75
2016,4,22,8,45,1.0,127.5,7.55,13.0,128.0,116.16,92.25
2016,4,22,9,0,0.0,86.0,7.7,13.0,86.0,76.24,58.61
2016,4,22,9,15,110.5,210.5,7.85,13.0,290.0,330.39,272.48
2016,4,22,9,30,221.0,335.0,8.0,13.0,494.0,572.22,467.12
2016,4,22,9,45,112.5,255.5,8.2,13.0,336.5,375.0,306.41
2016,4,22,10,0,4.0,176.0,8.4,13.0,179.0,163.25,130.0
2016,4,22,10,15,81.0,291.5,8.5,13.0,358.5,359.53,292.16
2016,4,22,10,30,158.0,407.0,8.6,13.0,538.0,559.84,451.75
2016,4,22,10,45,479.0,291.5,8.7,13.0,702.0,754.92,612.73
2016,4,22,11,0,800.0,176.0,8.8,13.0,866.0,911.49,736.98
2016,4,22,11,15,544.5,302.0,8.65,13.0,775.5,788.07,636.47
2016,4,22,11,30,289.0,428.0,8.5,13.0,685.0,659.65,529.28
2016,4,22,11,45,149.0,323.5,8.4,13.0,456.5,425.22,343.38
2016,4,22,12,0,9.0,219.0,8.3,13.0,228.0,202.27,160.82
2016,4,22,12,15,426.5,191.5,8.2,13.0,575.5,503.93,413.21
2016,4,22,12,30,844.0,164.0,8.1,13.0,923.0,754.02,611.92
2016,4,22,12,45,865.5,150.0,8.05,13.5,922.0,715.02,578.54
2016,4,22,13,0,887.0,136.0,8.0,14.0,921.0,677.1,546.16
2016,4,22,13,15,883.5,135.5,7.95,14.0,905.0,631.86,508.09
2016,4,22,13,30,880.0,135.0,7.9,14.0,889.0,585.31,468.2
2016,4,22,13,45,875.5,133.0,7.9,14.0,866.0,535.99,425.32
2016,4,22,14,0,871.0,131.0,7.9,14.0,843.0,485.85,380.79
2016,4,22,14,15,435.5,115.5,7.8,13.5,471.5,251.38,194.96
2016,4,22,14,30,0.0,100.0,7.7,13.0,100.0,88.64,68.36
2016,4,22,14,45,410.5,113.5,7.65,13.0,403.0,189.85,139.1
2016,4,22,15,0,821.0,127.0,7.6,13.0,706.0,269.58,185.08
2016,4,22,15,15,805.0,124.5,7.5,13.0,663.5,217.12,139.35
2016,4,22,15,30,789.0,122.0,7.4,13.0,621.0,166.43,100.11
2016,4,22,15,45,764.0,120.0,7.35,13.0,573.5,109.78,65.51
2016,4,22,16,0,739.0,118.0,7.3,13.0,526.0,73.77,59.69
2016,4,22,16,15,569.5,140.5,7.2,13.0,438.0,91.26,75.35
2016,4,22,16,30,400.0,163.0,7.1,13.0,350.0,108.17,90.52
2016,4,22,16,45,306.0,154.5,7.05,13.0,287.5,110.5,92.86
2016,4,22,17,0,212.0,146.0,7.0,13.0,225.0,104.99,88.22
2016,4,22,17,15,351.5,114.5,6.9,13.0,221.5,81.5,67.47
2016,4,22,17,30,491.0,83.0,6.8,13.0,218.0,62.74,50.7
2016,4,22,17,45,416.5,72.0,6.75,13.0,169.5,53.91,42.61
2016,4,22,18,0,342.0,61.0,6.7,13.0,121.0,46.43,35.5
