Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,15,231.5,46.0,6.6,12.5,80.5,35.49,25.14
2016,4,22,18,30,121.0,31.0,6.5,12.0,40.0,24.9,12.59
2016,4,22,18,45,60.5,15.5,6.4,12.0,20.0,14.1,0.0
2016,4,22,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,5,45,106.5,17.0,4.2,12.0,27.5,106.44,0.0
2016,4,23,6,0,213.0,34.0,4.2,12.0,55.0,217.33,169.33
2016,4,23,6,15,313.0,46.5,4.15,12.0,98.0,307.07,255.39
2016,4,23,6,30,413.0,59.0,4.1,12.0,141.0,409.67,345.52
2016,4,23,6,45,470.0,70.0,4.1,12.5,189.0,481.75,406.87
2016,4,23,7,0,527.0,81.0,4.1,13.0,237.0,556.36,466.88
2016,4,23,7,15,574.0,88.0,4.1,13.0,288.0,619.85,516.61
2016,4,23,7,30,621.0,95.0,4.1,13.0,339.0,684.02,565.24
2016,4,23,7,45,652.0,101.5,4.1,13.0,389.0,733.68,601.39
2016,4,23,8,0,683.0,108.0,4.1,13.0,439.0,782.4,636.07
2016,4,23,8,15,709.0,112.5,4.1,13.0,488.0,822.68,663.82
2016,4,23,8,30,735.0,117.0,4.1,13.0,537.0,861.15,689.9
2016,4,23,8,45,755.5,120.0,4.1,13.5,582.0,884.8,703.61
2016,4,23,9,0,776.0,123.0,4.1,14.0,627.0,911.91,719.83
2016,4,23,9,15,791.5,125.5,4.1,14.0,668.0,930.82,731.42
2016,4,23,9,30,807.0,128.0,4.1,14.0,709.0,946.68,740.96
2016,4,23,9,45,829.0,124.5,4.1,14.0,747.0,958.93,748.06
2016,4,23,10,0,851.0,121.0,4.1,14.0,785.0,957.99,746.01
2016,4,23,10,15,859.0,122.5,4.0,14.0,814.0,956.06,742.93
2016,4,23,10,30,867.0,124.0,3.9,14.0,843.0,950.82,737.68
2016,4,23,10,45,870.5,127.0,3.85,14.0,864.5,939.57,728.7
2016,4,23,11,0,874.0,130.0,3.8,14.0,886.0,925.07,717.61
2016,4,23,11,15,878.0,130.5,3.85,14.0,901.0,905.44,703.63
2016,4,23,11,30,882.0,131.0,3.9,14.0,916.0,882.78,687.57
2016,4,23,11,45,878.5,134.5,3.95,14.0,922.0,853.72,666.98
2016,4,23,12,0,875.0,138.0,4.0,14.0,928.0,822.17,644.58
2016,4,23,12,15,875.0,138.0,4.15,14.0,927.0,787.96,620.57
2016,4,23,12,30,875.0,138.0,4.3,14.0,926.0,751.51,594.04
2016,4,23,12,45,873.0,137.0,4.45,14.0,917.5,710.82,563.1
2016,4,23,13,0,871.0,136.0,4.6,14.0,909.0,668.4,530.05
2016,4,23,13,15,867.0,135.5,4.7,14.0,893.0,623.63,494.09
2016,4,23,13,30,863.0,135.0,4.8,14.0,877.0,577.64,456.2
2016,4,23,13,45,851.0,137.0,4.9,14.0,852.0,528.56,414.87
2016,4,23,14,0,839.0,139.0,5.0,14.0,827.0,475.8,369.66
2016,4,23,14,15,830.0,137.5,5.0,14.0,797.0,424.33,324.19
2016,4,23,14,30,821.0,136.0,5.0,14.0,767.0,373.03,277.97
2016,4,23,14,45,807.5,134.0,5.05,14.0,730.5,320.49,230.47
2016,4,23,15,0,794.0,132.0,5.1,14.0,694.0,269.03,184.22
2016,4,23,15,15,778.5,129.0,5.1,14.0,652.5,217.79,140.12
2016,4,23,15,30,763.0,126.0,5.1,14.0,611.0,168.28,101.91
2016,4,23,15,45,735.0,125.0,5.15,14.0,564.0,113.31,68.19
2016,4,23,16,0,707.0,124.0,5.2,14.0,517.0,77.28,62.51
2016,4,23,16,15,679.0,119.0,5.2,13.5,468.0,76.59,62.25
2016,4,23,16,30,651.0,114.0,5.2,13.0,419.0,75.81,61.91
2016,4,23,16,45,611.5,108.0,5.2,13.0,368.0,74.12,60.61
2016,4,23,17,0,572.0,102.0,5.2,13.0,317.0,72.34,59.2
2016,4,23,17,15,520.0,93.5,5.2,13.0,266.5,68.35,55.74
2016,4,23,17,30,468.0,85.0,5.2,13.0,216.0,62.42,50.43
2016,4,23,17,45,398.0,73.5,5.2,13.0,168.5,54.89,43.5
2016,4,23,18,0,328.0,62.0,5.2,13.0,121.0,47.09,36.12
2016,4,23,18,15,228.0,46.5,5.2,13.0,81.0,35.82,25.45
2016,4,23,18,30,128.0,31.0,5.2,13.0,41.0,24.95,13.12
2016,4,23,18,45,64.0,15.5,5.2,13.0,20.5,14.1,0.0
2016,4,23,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,19.5,7.9,12.0,29.5,108.2,9.2
2016,4,24,6,0,199.0,39.0,8.0,12.0,59.0,216.65,171.19
2016,4,24,6,15,297.5,53.0,8.05,12.0,102.5,306.87,257.39
2016,4,24,6,30,396.0,67.0,8.1,12.0,146.0,405.46,346.05
2016,4,24,6,45,467.5,76.0,8.2,12.5,196.5,487.58,417.81
2016,4,24,7,0,539.0,85.0,8.3,13.0,247.0,571.76,488.01
2016,4,24,7,15,587.0,92.5,8.3,13.0,299.5,637.27,541.28
2016,4,24,7,30,635.0,100.0,8.3,13.0,352.0,703.42,593.57
2016,4,24,7,45,709.0,86.5,8.35,13.0,404.0,765.96,641.83
2016,4,24,8,0,783.0,73.0,8.4,13.0,456.0,824.94,686.36
2016,4,24,8,15,734.0,99.5,8.45,13.0,487.5,825.63,684.7
2016,4,24,8,30,685.0,126.0,8.5,13.0,519.0,826.33,683.31
2016,4,24,8,45,745.0,124.5,8.55,13.5,583.5,887.17,727.33
2016,4,24,9,0,805.0,123.0,8.6,14.0,648.0,941.15,765.25
2016,4,24,9,15,819.5,126.0,8.7,14.0,689.5,959.78,777.7
2016,4,24,9,30,834.0,129.0,8.8,14.0,731.0,975.26,787.98
2016,4,24,9,45,838.5,134.5,8.95,14.0,765.5,980.51,790.89
2016,4,24,10,0,843.0,140.0,9.1,14.0,800.0,982.35,791.41
2016,4,24,10,15,727.5,204.5,9.2,14.0,789.0,934.87,754.69
2016,4,24,10,30,612.0,269.0,9.3,14.0,778.0,875.54,706.77
2016,4,24,10,45,578.5,294.5,9.5,14.0,786.0,850.98,686.53
2016,4,24,11,0,545.0,320.0,9.7,14.0,794.0,827.28,666.8
2016,4,24,11,15,517.0,336.5,9.9,14.0,792.0,798.15,643.23
2016,4,24,11,30,489.0,353.0,10.1,14.0,790.0,767.79,618.68
2016,4,24,11,45,441.0,374.5,10.3,14.0,771.0,724.55,583.64
2016,4,24,12,0,393.0,396.0,10.5,14.0,752.0,678.42,546.31
2016,4,24,12,15,390.0,397.0,10.65,14.0,750.0,655.06,527.59
2016,4,24,12,30,387.0,398.0,10.8,14.0,748.0,630.84,508.01
2016,4,24,12,45,604.5,291.5,10.95,14.0,832.0,663.71,537.33
2016,4,24,13,0,822.0,185.0,11.1,14.0,916.0,680.51,552.28
2016,4,24,13,15,692.0,247.5,11.2,13.5,855.0,611.95,495.11
2016,4,24,13,30,562.0,310.0,11.3,13.0,794.0,553.9,446.36
2016,4,24,13,45,428.0,347.5,11.4,13.0,710.5,481.92,386.45
2016,4,24,14,0,294.0,385.0,11.5,13.0,627.0,427.22,341.15
2016,4,24,14,15,433.0,319.0,11.55,13.0,660.5,404.97,319.83
2016,4,24,14,30,572.0,253.0,11.6,13.0,694.0,374.99,289.59
2016,4,24,14,45,684.0,199.0,11.65,13.0,702.0,329.4,244.89
2016,4,24,15,0,796.0,145.0,11.7,13.0,710.0,280.92,196.25
2016,4,24,15,15,779.5,141.5,11.75,13.0,667.5,221.58,144.65
2016,4,24,15,30,763.0,138.0,11.8,13.0,625.0,170.83,104.63
2016,4,24,15,45,739.5,134.5,11.85,13.0,578.0,121.7,74.82
2016,4,24,16,0,716.0,131.0,11.9,13.0,531.0,81.93,66.88
2016,4,24,16,15,581.5,143.0,11.9,12.5,448.5,92.79,76.85
2016,4,24,16,30,447.0,155.0,11.9,12.0,366.0,102.97,86.3
2016,4,24,16,45,516.5,130.5,11.95,12.0,347.0,89.48,74.56
2016,4,24,17,0,586.0,106.0,12.0,12.0,328.0,75.47,62.24
2016,4,24,17,15,535.5,97.0,12.0,12.0,276.5,71.18,58.51
2016,4,24,17,30,485.0,88.0,12.0,12.0,225.0,64.62,52.6
2016,4,24,17,45,432.0,74.5,12.05,12.0,177.5,55.71,44.41
2016,4,24,18,0,379.0,61.0,12.1,12.0,130.0,46.44,35.7
2016,4,24,18,15,274.5,46.5,12.05,11.5,88.0,35.89,25.7
2016,4,24,18,30,170.0,32.0,12.0,11.0,46.0,25.03,13.76
2016,4,24,18,45,85.0,16.0,12.0,11.0,23.0,14.55,0.0
2016,4,24,19,0,0.0,0.0,12.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.8,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.75,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.65,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,11.55,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,11.3,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,11.25,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,11.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,11.05,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,11.0,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.95,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,10.85,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,10.75,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,176.5,16.5,10.7,9.5,35.0,154.82,43.24
2016,4,25,6,0,353.0,33.0,10.7,10.0,70.0,308.86,251.08
2016,4,25,6,15,452.5,42.0,10.65,10.0,117.0,402.43,342.97
2016,4,25,6,30,552.0,51.0,10.6,10.0,164.0,503.36,434.4
2016,4,25,6,45,615.0,57.0,10.55,10.5,216.5,578.49,499.7
2016,4,25,7,0,678.0,63.0,10.5,11.0,269.0,650.95,560.05
2016,4,25,7,15,719.5,68.0,10.4,11.0,323.0,712.32,610.05
2016,4,25,7,30,761.0,73.0,10.3,11.0,377.0,773.71,658.57
2016,4,25,7,45,789.0,77.0,10.25,11.0,430.0,821.44,695.01
2016,4,25,8,0,817.0,81.0,10.2,11.0,483.0,867.72,729.63
2016,4,25,8,15,839.0,84.0,10.15,11.0,533.5,905.37,756.93
2016,4,25,8,30,861.0,87.0,10.1,11.0,584.0,931.1,774.64
2016,4,25,8,45,875.0,90.5,10.1,11.5,630.5,956.75,790.91
2016,4,25,9,0,889.0,94.0,10.1,12.0,677.0,979.45,804.83
2016,4,25,9,15,901.5,96.0,10.1,12.0,719.0,995.8,815.42
2016,4,25,9,30,914.0,98.0,10.1,12.0,761.0,1008.89,823.63
2016,4,25,9,45,912.5,105.0,10.1,12.5,794.5,1010.58,821.74
2016,4,25,10,0,911.0,112.0,10.1,13.0,828.0,1008.61,817.3
2016,4,25,10,15,918.0,113.5,10.15,13.0,857.0,1005.33,813.75
2016,4,25,10,30,925.0,115.0,10.2,13.0,886.0,998.57,807.72
2016,4,25,10,45,931.5,115.0,10.25,13.0,909.0,986.31,797.7
2016,4,25,11,0,938.0,115.0,10.3,13.0,932.0,970.63,785.24
2016,4,25,11,15,940.5,115.5,10.35,13.0,946.5,948.51,768.0
2016,4,25,11,30,943.0,116.0,10.4,13.0,961.0,923.25,748.46
2016,4,25,11,45,944.5,116.5,10.45,13.0,968.0,894.12,726.01
2016,4,25,12,0,946.0,117.0,10.5,13.0,975.0,862.14,701.39
2016,4,25,12,15,945.0,117.0,10.55,13.0,973.5,825.11,672.85
2016,4,25,12,30,944.0,117.0,10.6,13.0,972.0,785.72,642.42
2016,4,25,12,45,939.5,118.0,10.65,13.0,962.0,742.63,606.89
2016,4,25,13,0,935.0,119.0,10.7,13.0,952.0,697.79,569.25
2016,4,25,13,15,931.0,118.0,10.75,13.0,935.5,650.08,528.67
2016,4,25,13,30,927.0,117.0,10.8,13.0,919.0,601.02,486.17
2016,4,25,13,45,918.5,117.5,10.9,13.0,893.5,549.76,440.99
2016,4,25,14,0,910.0,118.0,11.0,13.0,868.0,497.94,394.37
2016,4,25,14,15,901.5,116.5,11.05,13.0,837.0,444.29,345.29
2016,4,25,14,30,893.0,115.0,11.1,13.0,806.0,390.57,295.33
2016,4,25,14,45,879.0,114.0,11.15,13.0,767.5,335.78,244.29
2016,4,25,15,0,865.0,113.0,11.2,13.0,729.0,274.28,188.3
2016,4,25,15,15,850.5,110.5,11.25,13.0,686.0,219.85,140.16
2016,4,25,15,30,836.0,108.0,11.3,13.0,643.0,166.97,98.08
2016,4,25,15,45,815.0,105.5,11.35,13.0,595.5,115.44,66.59
2016,4,25,16,0,794.0,103.0,11.4,13.0,548.0,71.23,57.44
2016,4,25,16,15,768.0,99.0,11.35,12.5,497.5,70.37,56.99
2016,4,25,16,30,742.0,95.0,11.3,12.0,447.0,62.82,50.58
2016,4,25,16,45,706.5,90.5,11.3,12.0,394.0,61.6,49.66
2016,4,25,17,0,671.0,86.0,11.3,12.0,341.0,60.32,48.65
2016,4,25,17,15,622.0,79.5,11.2,12.0,288.5,57.35,46.08
2016,4,25,17,30,573.0,73.0,11.1,12.0,236.0,54.26,43.3
2016,4,25,17,45,503.0,64.5,11.0,12.0,186.0,49.28,38.67
2016,4,25,18,0,433.0,56.0,10.9,12.0,136.0,44.14,33.69
2016,4,25,18,15,322.5,43.5,10.7,11.5,92.5,35.02,25.01
2016,4,25,18,30,212.0,31.0,10.5,11.0,49.0,24.27,13.55
2016,4,25,18,45,106.0,15.5,10.35,11.0,24.5,14.1,0.0
2016,4,25,19,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,8.95,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,26,5,45,72.5,20.0,7.8,10.5,28.0,82.51,30.7
2016,4,26,6,0,145.0,40.0,7.9,11.0,56.0,167.81,134.29
2016,4,26,6,15,210.0,57.5,7.9,11.0,94.5,238.6,200.8
2016,4,26,6,30,275.0,75.0,7.9,11.0,133.0,329.23,281.6
2016,4,26,6,45,307.0,93.5,7.9,11.0,174.5,385.18,331.27
2016,4,26,7,0,339.0,112.0,7.9,11.0,216.0,442.25,380.37
2016,4,26,7,15,390.5,119.0,7.75,11.0,260.5,501.9,430.82
2016,4,26,7,30,442.0,126.0,7.6,11.0,305.0,563.45,481.51
2016,4,26,7,45,369.5,161.5,7.45,11.5,324.5,551.1,466.56
2016,4,26,8,0,297.0,197.0,7.3,12.0,344.0,515.03,432.77
2016,4,26,8,15,363.0,204.0,7.15,12.0,402.5,585.96,490.12
2016,4,26,8,30,429.0,211.0,7.0,12.0,461.0,677.12,561.53
2016,4,26,8,45,372.5,246.5,6.85,12.0,475.5,646.86,533.83
2016,4,26,9,0,316.0,282.0,6.7,12.0,490.0,631.84,518.19
2016,4,26,9,15,282.5,309.5,6.65,12.0,504.0,626.86,511.54
2016,4,26,9,30,249.0,337.0,6.6,12.0,518.0,619.65,503.24
2016,4,26,9,45,263.5,352.0,6.55,12.5,552.0,643.43,519.8
2016,4,26,10,0,278.0,367.0,6.5,13.0,586.0,665.58,534.85
2016,4,26,10,15,376.5,344.0,6.55,13.0,652.5,726.15,583.33
2016,4,26,10,30,475.0,321.0,6.6,13.0,719.0,797.67,638.9
2016,4,26,10,45,474.0,332.5,6.65,13.0,738.0,793.29,634.35
2016,4,26,11,0,473.0,344.0,6.7,13.0,757.0,786.59,628.42
2016,4,26,11,15,636.0,265.5,6.8,13.0,831.0,838.68,671.9
2016,4,26,11,30,799.0,187.0,6.9,13.0,905.0,875.59,701.72
2016,4,26,11,45,809.5,182.0,7.05,13.0,914.0,850.81,683.29
2016,4,26,12,0,820.0,177.0,7.2,13.0,923.0,823.12,662.86
2016,4,26,12,15,820.0,177.0,7.25,13.0,922.5,789.07,636.48
2016,4,26,12,30,820.0,177.0,7.3,13.0,922.0,752.93,607.72
2016,4,26,12,45,841.5,161.5,7.4,13.0,919.5,716.24,578.69
2016,4,26,13,0,863.0,146.0,7.5,13.0,917.0,675.22,545.63
2016,4,26,13,15,858.5,145.0,7.5,13.0,901.0,630.1,507.9
2016,4,26,13,30,854.0,144.0,7.5,13.0,885.0,582.6,467.55
2016,4,26,13,45,839.5,147.5,7.55,13.0,859.5,532.94,424.63
2016,4,26,14,0,825.0,151.0,7.6,13.0,834.0,483.47,380.97
2016,4,26,14,15,815.5,149.0,7.55,13.0,803.0,432.15,334.88
2016,4,26,14,30,806.0,147.0,7.5,13.0,772.0,381.1,288.24
2016,4,26,14,45,666.0,193.0,7.5,13.0,693.0,322.61,239.13
2016,4,26,15,0,526.0,239.0,7.5,13.0,614.0,284.61,208.98
2016,4,26,15,15,432.5,253.0,7.5,13.0,549.5,243.91,177.66
2016,4,26,15,30,339.0,267.0,7.5,13.0,485.0,221.99,164.5
2016,4,26,15,45,242.5,258.0,7.5,13.0,408.0,186.06,142.46
2016,4,26,16,0,146.0,249.0,7.5,13.0,331.0,172.33,145.69
2016,4,26,16,15,368.5,184.0,7.45,12.5,365.5,118.05,98.97
2016,4,26,16,30,591.0,119.0,7.4,12.0,400.0,78.45,64.45
2016,4,26,16,45,529.0,116.0,7.35,12.0,346.0,79.09,65.26
2016,4,26,17,0,467.0,113.0,7.3,12.0,292.0,78.9,65.27
2016,4,26,17,15,413.5,106.0,7.15,12.0,247.0,75.42,62.28
2016,4,26,17,30,360.0,99.0,7.0,12.0,202.0,71.81,59.06
2016,4,26,17,45,301.0,84.0,6.85,12.0,158.0,62.08,50.15
2016,4,26,18,0,242.0,69.0,6.7,12.0,114.0,53.69,42.23
2016,4,26,18,15,171.5,51.0,6.55,12.0,78.0,40.25,29.59
2016,4,26,18,30,101.0,33.0,6.4,12.0,42.0,26.48,15.58
2016,4,26,18,45,50.5,16.5,6.25,12.0,21.0,13.55,0.0
2016,4,26,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,10.5,7.3,12.0,10.5,9.22,0.0
2016,4,27,6,0,0.0,21.0,7.7,12.0,21.0,18.48,9.52
2016,4,27,6,15,0.0,35.5,8.0,12.0,35.5,31.31,20.92
2016,4,27,6,30,0.0,50.0,8.3,12.0,50.0,44.8,32.84
2016,4,27,6,45,0.0,66.0,8.6,12.0,66.0,60.5,46.57
2016,4,27,7,0,0.0,82.0,8.9,12.0,82.0,75.98,59.94
2016,4,27,7,15,0.0,99.0,9.05,11.5,99.0,92.38,74.07
2016,4,27,7,30,0.0,116.0,9.2,11.0,116.0,108.63,87.94
2016,4,27,7,45,339.5,118.5,9.4,11.0,288.0,471.17,404.86
2016,4,27,8,0,679.0,121.0,9.6,11.0,460.0,799.46,674.34
2016,4,27,8,15,706.5,126.0,9.6,11.0,509.5,841.73,705.06
2016,4,27,8,30,734.0,131.0,9.6,11.0,559.0,882.16,734.74
2016,4,27,8,45,756.0,134.0,9.6,11.0,606.0,912.76,756.52
2016,4,27,9,0,778.0,137.0,9.6,11.0,653.0,940.83,776.29
2016,4,27,9,15,794.0,140.0,9.65,11.0,694.5,954.25,784.88
2016,4,27,9,30,810.0,143.0,9.7,11.0,736.0,971.0,796.22
2016,4,27,9,45,816.0,149.0,9.75,11.0,770.5,978.0,800.17
2016,4,27,10,0,822.0,155.0,9.8,11.0,805.0,981.61,801.72
2016,4,27,10,15,831.0,157.0,9.8,11.0,834.5,980.53,799.7
2016,4,27,10,30,840.0,159.0,9.8,11.0,864.0,976.06,795.25
2016,4,27,10,45,840.0,164.0,9.85,11.0,884.5,962.82,784.43
2016,4,27,11,0,840.0,169.0,9.9,11.0,905.0,946.39,771.32
2016,4,27,11,15,844.5,170.0,9.9,11.0,920.0,926.98,755.91
2016,4,27,11,30,849.0,171.0,9.9,11.0,935.0,904.51,738.26
2016,4,27,11,45,848.5,172.5,9.95,11.5,941.5,875.39,714.34
2016,4,27,12,0,848.0,174.0,10.0,12.0,948.0,843.74,688.58
2016,4,27,12,15,848.0,174.0,10.05,12.0,947.0,808.77,661.14
2016,4,27,12,30,848.0,174.0,10.1,12.0,946.0,771.64,630.86
2016,4,27,12,45,855.5,167.0,10.15,12.0,939.5,731.66,598.13
2016,4,27,13,0,863.0,160.0,10.2,12.0,933.0,689.43,563.01
2016,4,27,13,15,858.5,159.0,10.25,12.0,916.5,642.91,523.62
2016,4,27,13,30,854.0,158.0,10.3,12.0,900.0,595.32,482.59
2016,4,27,13,45,852.5,153.5,10.4,12.0,877.0,545.56,439.02
2016,4,27,14,0,851.0,149.0,10.5,12.0,854.0,494.89,393.69
2016,4,27,14,15,842.0,147.0,10.5,12.0,823.5,442.47,345.98
2016,4,27,14,30,833.0,145.0,10.5,12.0,793.0,390.25,297.66
2016,4,27,14,45,825.0,140.0,10.55,12.5,756.5,336.44,247.19
2016,4,27,15,0,817.0,135.0,10.6,13.0,720.0,283.16,197.65
2016,4,27,15,15,801.0,132.0,10.6,13.0,677.5,230.69,151.33
2016,4,27,15,30,785.0,129.0,10.6,13.0,635.0,180.0,110.72
2016,4,27,15,45,768.0,123.5,10.6,13.0,589.0,121.47,71.71
2016,4,27,16,0,751.0,118.0,10.6,13.0,543.0,73.13,59.09
2016,4,27,16,15,723.5,113.5,10.6,12.5,492.5,72.59,58.93
2016,4,27,16,30,696.0,109.0,10.6,12.0,442.0,71.97,58.7
2016,4,27,16,45,662.5,102.5,10.65,12.0,390.5,69.76,56.93
2016,4,27,17,0,629.0,96.0,10.7,12.0,339.0,67.39,54.98
2016,4,27,17,15,578.5,89.0,10.7,12.0,287.0,64.37,52.38
2016,4,27,17,30,528.0,82.0,10.7,12.0,235.0,61.23,49.58
2016,4,27,17,45,458.0,72.0,10.7,12.0,185.5,55.29,44.09
2016,4,27,18,0,388.0,62.0,10.7,12.0,136.0,47.06,36.35
2016,4,27,18,15,282.5,48.5,10.7,11.5,93.5,37.32,27.12
2016,4,27,18,30,177.0,35.0,10.7,11.0,51.0,27.3,16.59
2016,4,27,18,45,88.5,17.5,10.7,11.0,25.5,13.79,0.0
2016,4,27,19,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,16.5,4.5,9.65,11.0,5.0,0.0,0.0
2016,4,28,5,30,33.0,9.0,9.6,11.0,10.0,26.9,0.0
2016,4,28,5,45,168.0,23.5,9.55,11.0,41.5,162.24,92.27
2016,4,28,6,0,303.0,38.0,9.5,11.0,73.0,283.72,233.23
2016,4,28,6,15,397.0,48.0,9.4,11.0,118.5,373.86,318.16
2016,4,28,6,30,491.0,58.0,9.3,11.0,164.0,470.68,405.26
2016,4,28,6,45,555.0,64.5,9.25,11.5,215.0,545.65,469.55
2016,4,28,7,0,619.0,71.0,9.2,12.0,266.0,623.36,533.6
2016,4,28,7,15,661.5,76.5,9.05,12.0,318.5,683.9,582.27
2016,4,28,7,30,704.0,82.0,8.9,12.0,371.0,744.82,629.84
2016,4,28,7,45,734.0,86.5,8.8,12.5,422.5,788.31,661.2
2016,4,28,8,0,764.0,91.0,8.7,13.0,474.0,835.85,695.03
2016,4,28,8,15,786.5,94.5,8.6,13.0,523.5,873.56,721.87
2016,4,28,8,30,809.0,98.0,8.5,13.0,573.0,909.09,746.75
2016,4,28,8,45,823.0,102.5,8.4,13.5,618.5,935.22,762.79
2016,4,28,9,0,837.0,107.0,8.3,14.0,664.0,958.47,776.54
2016,4,28,9,15,850.5,109.0,8.2,14.0,705.0,975.2,786.84
2016,4,28,9,30,864.0,111.0,8.1,14.0,746.0,978.66,787.29
2016,4,28,9,45,877.5,111.5,8.05,14.0,782.5,987.47,792.16
2016,4,28,10,0,891.0,112.0,8.0,14.0,819.0,992.98,794.68
2016,4,28,10,15,898.5,113.0,8.0,14.0,848.0,989.83,791.15
2016,4,28,10,30,906.0,114.0,8.0,14.0,877.0,983.27,785.29
2016,4,28,10,45,904.0,119.5,8.05,14.5,897.0,969.0,772.6
2016,4,28,11,0,902.0,125.0,8.1,15.0,917.0,951.45,757.67
2016,4,28,11,15,905.5,125.5,8.2,15.0,932.0,930.86,742.23
2016,4,28,11,30,909.0,126.0,8.3,15.0,947.0,907.19,724.55
2016,4,28,11,45,907.0,128.5,8.45,15.0,953.0,877.8,702.77
2016,4,28,12,0,905.0,131.0,8.6,15.0,959.0,845.82,678.98
2016,4,28,12,15,905.0,131.0,8.7,15.0,958.0,810.79,652.67
2016,4,28,12,30,905.0,131.0,8.8,15.0,957.0,773.48,624.29
2016,4,28,12,45,905.5,129.0,8.9,15.0,949.0,732.73,591.4
2016,4,28,13,0,906.0,127.0,9.0,15.0,941.0,690.02,556.36
2016,4,28,13,15,902.5,126.5,9.1,14.5,925.0,644.33,519.18
2016,4,28,13,30,899.0,126.0,9.2,14.0,909.0,597.3,479.96
2016,4,28,13,45,891.5,126.0,9.35,14.0,884.5,547.52,436.7
2016,4,28,14,0,884.0,126.0,9.5,14.0,860.0,497.15,391.95
2016,4,28,14,15,876.0,124.0,9.6,14.0,830.0,444.73,344.57
2016,4,28,14,30,868.0,122.0,9.7,14.0,800.0,392.23,296.26
2016,4,28,14,45,852.0,122.5,9.8,14.0,762.0,332.66,242.02
2016,4,28,15,0,836.0,123.0,9.9,14.0,724.0,280.32,193.98
2016,4,28,15,15,821.5,120.5,9.95,13.5,682.0,227.54,147.59
2016,4,28,15,30,807.0,118.0,10.0,13.0,640.0,176.33,106.53
2016,4,28,15,45,784.5,115.5,10.1,13.0,593.0,126.37,74.66
2016,4,28,16,0,762.0,113.0,10.2,13.0,546.0,71.36,57.52
2016,4,28,16,15,736.0,109.0,10.2,13.0,496.0,69.52,56.1
2016,4,28,16,30,710.0,105.0,10.2,13.0,446.0,69.12,55.94
2016,4,28,16,45,670.5,100.5,10.25,13.0,393.5,68.2,55.31
2016,4,28,17,0,631.0,96.0,10.3,13.0,341.0,67.25,54.64
2016,4,28,17,15,581.5,89.0,10.15,12.5,289.5,64.24,52.16
2016,4,28,17,30,532.0,82.0,10.0,12.0,238.0,61.1,49.46
2016,4,28,17,45,450.5,74.0,9.85,12.0,187.5,55.17,44.0
2016,4,28,18,0,369.0,66.0,9.7,12.0,137.0,49.97,38.97
2016,4,28,18,15,266.5,51.5,9.5,11.5,94.5,39.55,29.14
2016,4,28,18,30,164.0,37.0,9.3,11.0,52.0,28.82,18.1
2016,4,28,18,45,82.0,18.5,9.2,11.0,26.0,14.56,0.0
2016,4,28,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,7.8,11.0,4.0,0.0,0.0
2016,4,29,5,30,0.0,8.0,7.8,11.0,8.0,7.28,0.0
2016,4,29,5,45,73.0,28.0,7.8,11.0,37.0,100.99,60.35
2016,4,29,6,0,146.0,48.0,7.8,11.0,66.0,181.78,147.74
2016,4,29,6,15,220.5,65.5,7.9,11.0,107.0,258.6,218.55
2016,4,29,6,30,295.0,83.0,8.0,11.0,148.0,355.64,304.68
2016,4,29,6,45,349.5,97.0,8.1,11.0,194.0,423.83,364.9
2016,4,29,7,0,404.0,111.0,8.2,11.0,240.0,494.96,425.97
2016,4,29,7,15,475.0,110.0,8.25,11.0,287.5,562.97,483.61
2016,4,29,7,30,546.0,109.0,8.3,11.0,335.0,642.53,547.96
2016,4,29,7,45,415.0,156.0,8.35,11.5,341.0,586.7,497.57
2016,4,29,8,0,284.0,203.0,8.4,12.0,347.0,511.28,430.18
2016,4,29,8,15,322.0,218.0,8.35,12.0,396.5,565.83,473.99
2016,4,29,8,30,360.0,233.0,8.3,12.0,446.0,620.34,516.88
2016,4,29,8,45,395.5,244.0,8.25,12.0,494.5,667.18,553.17
2016,4,29,9,0,431.0,255.0,8.2,12.0,543.0,731.24,602.11
2016,4,29,9,15,595.0,208.5,8.3,12.0,632.5,844.35,693.23
2016,4,29,9,30,759.0,162.0,8.4,12.0,722.0,950.94,773.77
2016,4,29,9,45,568.0,252.5,8.55,12.0,683.0,850.03,693.19
2016,4,29,10,0,377.0,343.0,8.7,12.0,644.0,736.49,598.89
2016,4,29,10,15,471.0,319.5,8.7,12.0,709.0,806.78,654.94
2016,4,29,10,30,565.0,296.0,8.7,12.0,774.0,859.47,696.66
2016,4,29,10,45,708.5,224.0,8.75,12.5,838.5,909.2,736.13
2016,4,29,11,0,852.0,152.0,8.8,13.0,903.0,942.58,759.35
2016,4,29,11,15,856.0,153.0,8.9,13.0,917.5,922.79,744.06
2016,4,29,11,30,860.0,154.0,9.0,13.0,932.0,899.94,726.69
2016,4,29,11,45,864.5,152.5,9.1,13.5,940.0,865.03,698.83
2016,4,29,12,0,869.0,151.0,9.2,14.0,948.0,835.65,675.3
2016,4,29,12,15,869.5,151.0,9.3,14.0,947.5,801.91,649.67
2016,4,29,12,30,870.0,151.0,9.4,14.0,947.0,765.97,621.39
2016,4,29,12,45,856.0,158.0,9.55,14.0,935.0,726.74,589.16
2016,4,29,13,0,842.0,165.0,9.7,14.0,923.0,682.73,552.8
2016,4,29,13,15,838.5,163.5,9.75,14.0,907.0,637.35,514.8
2016,4,29,13,30,835.0,162.0,9.8,14.0,891.0,590.88,475.16
2016,4,29,13,45,834.5,157.5,9.95,14.0,869.5,542.61,433.35
2016,4,29,14,0,834.0,153.0,10.1,14.0,848.0,493.37,389.75
2016,4,29,14,15,825.5,151.0,10.15,13.5,818.0,442.09,344.18
2016,4,29,14,30,817.0,149.0,10.2,13.0,788.0,390.98,297.79
2016,4,29,14,45,811.5,143.5,10.3,13.0,753.5,338.45,249.13
2016,4,29,15,0,806.0,138.0,10.4,13.0,719.0,286.2,200.89
2016,4,29,15,15,791.5,135.0,10.45,13.0,678.0,234.67,155.16
2016,4,29,15,30,777.0,132.0,10.5,13.0,637.0,184.76,114.71
2016,4,29,15,45,763.0,126.0,10.55,13.0,592.0,126.44,74.82
2016,4,29,16,0,749.0,120.0,10.6,13.0,547.0,77.61,63.02
2016,4,29,16,15,723.5,115.5,10.65,13.0,498.0,73.66,59.74
2016,4,29,16,30,698.0,111.0,10.7,13.0,449.0,73.12,59.47
2016,4,29,16,45,515.5,125.0,10.75,13.0,359.0,85.26,70.47
2016,4,29,17,0,333.0,139.0,10.8,13.0,269.0,101.17,84.83
2016,4,29,17,15,294.5,126.0,10.85,12.5,229.0,92.84,77.74
2016,4,29,17,30,256.0,113.0,10.9,12.0,189.0,84.19,70.17
2016,4,29,17,45,340.0,87.5,10.95,12.0,167.0,64.61,52.47
2016,4,29,18,0,424.0,62.0,11.0,12.0,145.0,48.91,38.05
2016,4,29,18,15,321.0,49.5,11.0,12.0,101.5,38.1,27.85
2016,4,29,18,30,218.0,37.0,11.0,12.0,58.0,28.88,18.27
2016,4,29,18,45,109.0,18.5,11.0,12.0,29.0,14.56,0.0
2016,4,29,19,0,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,10.95,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,10.75,11.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,44.5,6.0,8.05,11.0,7.0,0.0,0.0
2016,4,30,5,30,89.0,12.0,8.0,11.0,14.0,61.75,0.0
2016,4,30,5,45,236.0,24.5,8.0,11.0,49.5,212.04,141.78
2016,4,30,6,0,383.0,37.0,8.0,11.0,85.0,336.82,279.16
2016,4,30,6,15,473.0,45.5,7.95,11.0,132.5,425.62,362.34
2016,4,30,6,30,563.0,54.0,7.9,11.0,180.0,520.68,446.28
2016,4,30,6,45,621.5,60.0,7.85,11.5,232.5,593.22,507.41
2016,4,30,7,0,680.0,66.0,7.8,12.0,285.0,668.12,567.87
2016,4,30,7,15,719.5,70.5,7.7,12.0,338.5,722.06,610.23
2016,4,30,7,30,759.0,75.0,7.6,12.0,392.0,781.2,655.46
2016,4,30,7,45,787.5,78.5,7.55,12.5,444.5,828.69,689.26
2016,4,30,8,0,816.0,82.0,7.5,13.0,497.0,874.75,721.17
2016,4,30,8,15,836.5,85.0,7.4,13.0,546.5,910.92,746.11
2016,4,30,8,30,857.0,88.0,7.3,13.0,596.0,935.04,761.65
2016,4,30,8,45,872.0,90.5,7.25,13.5,642.0,960.31,776.78
2016,4,30,9,0,887.0,93.0,7.2,14.0,688.0,982.72,789.67
2016,4,30,9,15,898.5,95.0,7.2,14.0,729.0,998.05,799.09
2016,4,30,9,30,910.0,97.0,7.2,14.0,770.0,1010.14,806.25
2016,4,30,9,45,922.0,96.5,7.2,14.0,806.0,1016.54,809.38
2016,4,30,10,0,934.0,96.0,7.2,14.0,842.0,1019.54,810.21
2016,4,30,10,15,940.0,97.5,7.2,14.0,871.0,1015.42,806.0
2016,4,30,10,30,946.0,99.0,7.2,14.0,900.0,1007.79,799.42
2016,4,30,10,45,949.5,100.0,7.25,14.5,921.0,993.78,787.07
2016,4,30,11,0,953.0,101.0,7.3,15.0,942.0,976.38,772.44
2016,4,30,11,15,955.0,101.5,7.3,15.0,956.0,953.83,755.41
2016,4,30,11,30,957.0,102.0,7.3,15.0,970.0,928.13,736.17
2016,4,30,11,45,957.0,102.5,7.35,15.0,976.0,897.73,713.69
2016,4,30,12,0,957.0,103.0,7.4,15.0,982.0,864.56,689.14
2016,4,30,12,15,956.0,103.0,7.45,15.0,980.0,827.56,661.66
2016,4,30,12,30,955.0,103.0,7.5,15.0,978.0,788.2,632.29
2016,4,30,12,45,943.5,108.0,7.55,15.5,966.0,743.71,596.4
2016,4,30,13,0,932.0,113.0,7.6,16.0,954.0,697.91,558.09
2016,4,30,13,15,928.0,112.0,7.6,16.0,937.0,650.66,519.13
2016,4,30,13,30,924.0,111.0,7.6,16.0,920.0,602.09,478.29
2016,4,30,13,45,918.0,110.0,7.65,16.0,895.5,551.39,434.91
2016,4,30,14,0,912.0,109.0,7.7,16.0,871.0,499.94,389.88
2016,4,30,14,15,903.5,108.0,7.7,16.0,840.0,446.96,342.58
2016,4,30,14,30,895.0,107.0,7.7,16.0,809.0,393.89,294.31
2016,4,30,14,45,884.0,105.0,7.75,16.0,771.5,339.5,244.54
2016,4,30,15,0,873.0,103.0,7.8,16.0,734.0,285.72,195.48
2016,4,30,15,15,859.0,101.0,7.85,15.5,691.5,232.22,148.63
2016,4,30,15,30,845.0,99.0,7.9,15.0,649.0,171.11,99.35
2016,4,30,15,45,827.0,96.0,7.95,15.0,602.5,119.13,65.38
2016,4,30,16,0,809.0,93.0,8.0,15.0,556.0,69.45,55.37
2016,4,30,16,15,785.5,89.5,8.0,15.0,506.0,62.99,49.91
2016,4,30,16,30,762.0,86.0,8.0,15.0,456.0,62.16,49.35
2016,4,30,16,45,728.0,82.5,8.05,15.0,404.0,61.2,48.67
2016,4,30,17,0,694.0,79.0,8.1,15.0,352.0,54.76,43.11
2016,4,30,17,15,649.0,73.5,8.05,14.5,300.0,52.33,41.14
2016,4,30,17,30,604.0,68.0,8.0,14.0,248.0,49.8,38.99
2016,4,30,17,45,536.5,61.0,8.0,14.0,197.5,45.87,35.38
2016,4,30,18,0,469.0,54.0,8.0,14.0,147.0,41.83,31.51
2016,4,30,18,15,368.0,43.5,7.85,13.5,103.5,34.47,24.55
2016,4,30,18,30,267.0,33.0,7.7,13.0,60.0,26.85,16.7
2016,4,30,18,45,133.5,16.5,7.6,13.0,30.0,12.97,0.0
2016,4,30,19,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,5,15,45.0,6.0,1.85,13.0,7.5,0.0,0.0
2016,5,1,5,30,90.0,12.0,1.8,13.0,15.0,62.5,0.0
2016,5,1,5,45,228.0,25.0,1.75,13.0,50.0,209.9,144.37
2016,5,1,6,0,366.0,38.0,1.7,13.0,85.0,327.44,265.49
2016,5,1,6,15,454.0,46.5,1.65,13.0,131.5,414.36,342.23
2016,5,1,6,30,542.0,55.0,1.6,13.0,178.0,507.36,419.1
2016,5,1,6,45,598.0,61.5,1.6,13.5,229.5,577.97,474.03
2016,5,1,7,0,654.0,68.0,1.6,14.0,281.0,650.81,527.98
2016,5,1,7,15,693.5,73.0,1.5,14.0,333.5,709.3,569.04
2016,5,1,7,30,733.0,78.0,1.4,14.0,386.0,763.45,605.28
2016,5,1,7,45,761.0,82.0,1.35,14.5,437.5,810.49,634.56
2016,5,1,8,0,789.0,86.0,1.3,15.0,489.0,856.15,661.95
2016,5,1,8,15,810.0,89.0,1.25,15.0,538.5,892.27,683.3
2016,5,1,8,30,831.0,92.0,1.2,15.0,588.0,926.13,702.84
2016,5,1,8,45,846.5,95.0,1.15,15.5,633.0,942.23,709.0
2016,5,1,9,0,862.0,98.0,1.1,16.0,678.0,965.4,719.99
2016,5,1,9,15,874.0,100.0,1.0,16.0,719.0,980.99,726.22
2016,5,1,9,30,886.0,102.0,0.9,16.0,760.0,993.42,730.45
2016,5,1,9,45,895.0,103.5,0.85,16.5,795.0,999.07,730.08
2016,5,1,10,0,904.0,105.0,0.8,17.0,830.0,1001.36,727.8
2016,5,1,10,15,910.5,106.5,0.7,17.0,858.5,997.81,722.26
2016,5,1,10,30,917.0,108.0,0.6,17.0,887.0,990.82,714.76
2016,5,1,10,45,921.0,109.0,0.5,17.5,908.5,977.56,702.21
2016,5,1,11,0,925.0,110.0,0.4,18.0,930.0,960.98,687.92
2016,5,1,11,15,928.0,110.5,0.35,18.0,944.0,939.78,673.38
2016,5,1,11,30,931.0,111.0,0.3,18.0,958.0,915.47,657.09
2016,5,1,11,45,931.5,111.5,0.25,18.5,964.0,886.07,636.54
2016,5,1,12,0,932.0,112.0,0.2,19.0,970.0,853.96,614.46
2016,5,1,12,15,931.5,112.0,0.35,18.5,968.5,818.07,595.7
2016,5,1,12,30,931.0,112.0,0.5,18.0,967.0,779.87,575.04
2016,5,1,12,45,929.5,111.0,0.65,18.0,958.0,737.98,548.89
2016,5,1,13,0,928.0,110.0,0.8,18.0,949.0,694.21,519.65
2016,5,1,13,15,924.0,109.5,0.95,18.0,932.5,647.65,487.05
2016,5,1,13,30,920.0,109.0,1.1,18.0,916.0,599.76,452.01
2016,5,1,13,45,913.5,108.5,1.25,18.0,891.5,549.48,413.66
2016,5,1,14,0,907.0,108.0,1.4,18.0,867.0,498.5,373.15
2016,5,1,14,15,899.0,106.5,1.55,17.5,836.5,445.66,330.31
2016,5,1,14,30,891.0,105.0,1.7,17.0,806.0,392.72,285.73
2016,5,1,14,45,879.0,104.0,1.85,17.0,768.5,339.05,239.0
2016,5,1,15,0,867.0,103.0,2.0,17.0,731.0,286.09,192.51
2016,5,1,15,15,853.5,100.5,2.1,16.5,689.0,232.71,147.1
2016,5,1,15,30,840.0,98.0,2.2,16.0,647.0,171.65,98.74
2016,5,1,15,45,820.0,96.0,2.3,16.0,600.5,120.55,65.67
2016,5,1,16,0,800.0,94.0,2.4,16.0,554.0,71.94,57.24
2016,5,1,16,15,776.5,90.5,2.35,15.5,504.0,63.52,50.25
2016,5,1,16,30,753.0,87.0,2.3,15.0,454.0,62.73,49.85
2016,5,1,16,45,718.5,83.5,2.3,15.0,402.5,61.8,49.2
2016,5,1,17,0,684.0,80.0,2.3,15.0,351.0,55.31,43.62
2016,5,1,17,15,640.0,74.5,2.25,14.5,299.0,52.92,41.7
2016,5,1,17,30,596.0,69.0,2.2,14.0,247.0,50.44,39.6
2016,5,1,17,45,530.0,61.5,2.15,14.0,197.5,46.14,35.67
2016,5,1,18,0,464.0,54.0,2.1,14.0,148.0,41.69,31.46
2016,5,1,18,15,366.0,43.5,1.95,13.5,104.5,34.34,24.54
2016,5,1,18,30,268.0,33.0,1.8,13.0,61.0,26.72,16.81
2016,5,1,18,45,134.0,16.5,1.7,13.0,30.5,12.96,0.0
2016,5,1,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,3.5,2.75,11.0,3.5,3.18,0.0
2016,5,2,5,30,0.0,7.0,2.8,11.0,7.0,6.37,0.0
2016,5,2,5,45,0.0,23.5,2.9,11.5,23.5,21.39,10.11
2016,5,2,6,0,0.0,40.0,3.0,12.0,40.0,39.15,27.08
2016,5,2,6,15,7.0,60.5,3.0,12.0,62.0,66.09,50.9
2016,5,2,6,30,14.0,81.0,3.0,12.0,84.0,92.45,74.17
2016,5,2,6,45,24.0,101.5,3.05,12.0,108.5,131.76,108.24
2016,5,2,7,0,34.0,122.0,3.1,12.0,133.0,161.93,134.09
2016,5,2,7,15,37.0,142.5,3.1,12.0,156.5,186.34,154.38
2016,5,2,7,30,40.0,163.0,3.1,12.0,180.0,210.51,174.11
2016,5,2,7,45,45.0,185.0,3.1,12.5,206.5,238.15,196.09
2016,5,2,8,0,50.0,207.0,3.1,13.0,233.0,265.55,217.46
2016,5,2,8,15,81.0,236.5,3.05,13.0,283.5,326.3,266.63
2016,5,2,8,30,112.0,266.0,3.0,13.0,334.0,405.25,328.82
2016,5,2,8,45,111.0,287.5,3.0,13.5,359.0,407.44,328.59
2016,5,2,9,0,110.0,309.0,3.0,14.0,384.0,426.96,342.01
2016,5,2,9,15,61.5,277.5,3.0,14.0,320.0,339.66,271.7
2016,5,2,9,30,13.0,246.0,3.0,14.0,256.0,241.09,191.69
2016,5,2,9,45,16.5,267.0,3.0,14.0,280.0,263.75,209.67
2016,5,2,10,0,20.0,288.0,3.0,14.0,304.0,286.1,226.96
2016,5,2,10,15,28.0,320.0,2.95,14.0,343.5,337.82,267.1
2016,5,2,10,30,36.0,352.0,2.9,14.0,383.0,374.17,294.74
2016,5,2,10,45,31.0,346.5,2.9,14.0,373.5,359.71,282.95
2016,5,2,11,0,26.0,341.0,2.9,14.0,364.0,345.66,271.73
2016,5,2,11,15,26.0,347.0,2.85,14.0,370.5,347.44,272.84
2016,5,2,11,30,26.0,353.0,2.8,14.0,377.0,348.93,273.72
2016,5,2,11,45,33.5,375.5,2.8,14.0,406.5,371.59,291.12
2016,5,2,12,0,41.0,398.0,2.8,14.0,436.0,392.84,307.26
2016,5,2,12,15,54.5,415.0,2.75,14.0,465.5,412.31,322.09
2016,5,2,12,30,68.0,432.0,2.7,14.0,495.0,429.92,335.37
2016,5,2,12,45,76.5,434.0,2.65,14.0,504.0,429.5,334.94
2016,5,2,13,0,85.0,436.0,2.6,14.0,513.0,428.05,333.76
2016,5,2,13,15,126.0,437.0,2.5,14.0,549.0,440.37,343.25
2016,5,2,13,30,167.0,438.0,2.4,14.0,585.0,450.73,350.72
2016,5,2,13,45,169.5,425.5,2.35,14.0,571.0,427.51,332.52
2016,5,2,14,0,172.0,413.0,2.3,14.0,557.0,404.2,314.19
2016,5,2,14,15,159.5,396.5,2.15,14.0,527.0,371.99,288.83
2016,5,2,14,30,147.0,380.0,2.0,14.0,497.0,341.37,264.67
2016,5,2,14,45,96.0,342.5,1.95,14.0,417.5,296.7,230.87
2016,5,2,15,0,45.0,305.0,1.9,14.0,338.0,249.22,195.34
2016,5,2,15,15,70.0,300.0,1.85,13.5,348.0,243.31,190.27
