Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,30,95.0,295.0,1.8,13.0,358.0,234.15,182.61
2016,5,2,15,45,89.0,272.0,1.75,13.0,327.5,208.95,163.9
2016,5,2,16,0,83.0,249.0,1.7,13.0,297.0,184.8,147.27
2016,5,2,16,15,92.5,228.0,1.65,13.0,277.5,169.55,142.45
2016,5,2,16,30,102.0,207.0,1.6,13.0,258.0,155.75,131.1
2016,5,2,16,45,73.0,180.0,1.55,13.0,214.5,137.74,115.99
2016,5,2,17,0,44.0,153.0,1.5,13.0,171.0,119.23,100.23
2016,5,2,17,15,33.5,132.5,1.5,13.0,145.0,104.43,87.51
2016,5,2,17,30,23.0,112.0,1.5,13.0,119.0,89.34,74.3
2016,5,2,17,45,14.0,91.0,1.5,13.0,95.0,75.82,62.22
2016,5,2,18,0,5.0,70.0,1.5,13.0,71.0,58.95,46.9
2016,5,2,18,15,2.5,49.0,1.5,12.5,49.5,41.93,31.34
2016,5,2,18,30,0.0,28.0,1.5,12.0,28.0,24.63,15.25
2016,5,2,18,45,0.0,14.0,1.55,12.0,14.0,12.32,0.0
2016,5,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.6,12.0,3.0,2.73,0.0
2016,5,3,5,30,0.0,6.0,1.7,12.0,6.0,5.46,0.0
2016,5,3,5,45,0.0,21.0,1.85,12.0,21.0,18.5,8.32
2016,5,3,6,0,0.0,36.0,2.0,12.0,36.0,33.11,22.13
2016,5,3,6,15,0.0,56.0,2.1,12.0,56.0,54.49,40.9
2016,5,3,6,30,0.0,76.0,2.2,12.0,76.0,74.96,58.8
2016,5,3,6,45,5.5,96.0,2.35,12.5,98.0,99.11,79.67
2016,5,3,7,0,11.0,116.0,2.5,13.0,120.0,123.24,100.12
2016,5,3,7,15,76.5,146.0,2.6,13.0,178.5,224.19,186.65
2016,5,3,7,30,142.0,176.0,2.7,13.0,237.0,332.94,276.72
2016,5,3,7,45,258.5,184.0,2.8,13.0,311.0,463.61,383.02
2016,5,3,8,0,375.0,192.0,2.9,13.0,385.0,582.25,476.4
2016,5,3,8,15,325.5,224.5,2.95,13.0,404.0,578.0,469.24
2016,5,3,8,30,276.0,257.0,3.0,13.0,423.0,569.85,459.91
2016,5,3,8,45,233.5,285.0,3.1,13.5,433.0,541.25,435.03
2016,5,3,9,0,191.0,313.0,3.2,14.0,443.0,528.78,422.31
2016,5,3,9,15,158.0,333.0,3.25,14.0,445.0,514.5,409.31
2016,5,3,9,30,125.0,353.0,3.3,14.0,447.0,498.97,395.46
2016,5,3,9,45,140.0,372.0,3.35,14.0,482.0,528.46,417.5
2016,5,3,10,0,155.0,391.0,3.4,14.0,517.0,556.76,438.27
2016,5,3,10,15,130.5,402.0,3.5,14.0,510.5,537.14,422.03
2016,5,3,10,30,106.0,413.0,3.6,14.0,504.0,503.11,395.33
2016,5,3,10,45,115.5,427.0,3.7,14.0,528.0,532.17,417.13
2016,5,3,11,0,125.0,441.0,3.8,14.0,552.0,545.73,427.07
2016,5,3,11,15,144.0,450.5,3.9,14.0,580.5,561.97,439.43
2016,5,3,11,30,163.0,460.0,4.0,14.0,609.0,576.33,450.33
2016,5,3,11,45,219.0,455.5,4.1,14.0,657.5,606.72,474.23
2016,5,3,12,0,275.0,451.0,4.2,14.0,706.0,637.15,497.78
2016,5,3,12,15,233.0,458.0,4.25,14.0,674.0,589.94,461.36
2016,5,3,12,30,191.0,465.0,4.3,14.0,642.0,548.86,429.65
2016,5,3,12,45,236.5,452.0,4.4,14.5,668.5,554.11,433.77
2016,5,3,13,0,282.0,439.0,4.5,15.0,695.0,552.77,432.4
2016,5,3,13,15,264.0,434.5,4.5,15.0,671.0,517.27,404.72
2016,5,3,13,30,246.0,430.0,4.5,15.0,647.0,483.24,378.1
2016,5,3,13,45,293.0,405.5,4.55,15.0,657.0,468.85,366.59
2016,5,3,14,0,340.0,381.0,4.6,15.0,667.0,450.36,351.02
2016,5,3,14,15,357.5,362.0,4.6,15.0,653.0,419.56,325.27
2016,5,3,14,30,375.0,343.0,4.6,15.0,639.0,387.24,297.69
2016,5,3,14,45,304.0,340.5,4.7,15.0,574.0,338.18,258.93
2016,5,3,15,0,233.0,338.0,4.8,15.0,509.0,306.64,234.91
2016,5,3,15,15,247.0,315.0,4.9,14.5,486.5,265.42,201.17
2016,5,3,15,30,261.0,292.0,5.0,14.0,464.0,233.41,175.41
2016,5,3,15,45,332.5,254.0,5.1,14.0,457.0,196.03,145.06
2016,5,3,16,0,404.0,216.0,5.2,14.0,450.0,141.52,108.26
2016,5,3,16,15,276.0,213.0,5.25,14.0,366.5,143.23,120.06
2016,5,3,16,30,148.0,210.0,5.3,14.0,283.0,149.87,126.22
2016,5,3,16,45,254.0,174.5,5.4,14.0,283.0,122.13,102.43
2016,5,3,17,0,360.0,139.0,5.5,14.0,283.0,95.3,79.16
2016,5,3,17,15,309.0,129.5,5.55,14.0,241.0,95.17,79.25
2016,5,3,17,30,258.0,120.0,5.6,14.0,199.0,88.81,73.69
2016,5,3,17,45,219.0,100.5,5.65,14.0,159.0,75.6,61.85
2016,5,3,18,0,180.0,81.0,5.7,14.0,119.0,61.93,49.37
2016,5,3,18,15,128.0,61.0,5.65,13.5,84.0,47.43,36.03
2016,5,3,18,30,76.0,41.0,5.6,13.0,49.0,33.44,22.68
2016,5,3,18,45,38.0,20.5,5.6,13.0,24.5,17.39,1.98
2016,5,3,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.0,2.85,12.0,3.0,2.73,0.0
2016,5,4,5,30,0.0,6.0,2.6,12.0,6.0,5.26,0.0
2016,5,4,5,45,0.0,22.0,2.35,12.0,22.0,19.39,9.26
2016,5,4,6,0,0.0,38.0,2.1,12.0,38.0,35.47,24.16
2016,5,4,6,15,1.0,59.0,1.95,12.0,59.5,58.84,44.67
2016,5,4,6,30,2.0,80.0,1.8,12.0,81.0,81.29,64.28
2016,5,4,6,45,13.0,100.5,1.7,12.0,105.0,110.33,89.59
2016,5,4,7,0,24.0,121.0,1.6,12.0,129.0,151.55,124.7
2016,5,4,7,15,54.0,148.0,1.55,12.0,170.0,207.43,171.93
2016,5,4,7,30,84.0,175.0,1.5,12.0,211.0,264.2,218.72
2016,5,4,7,45,61.5,189.5,1.45,12.5,217.5,258.19,211.56
2016,5,4,8,0,39.0,204.0,1.4,13.0,224.0,251.16,203.85
2016,5,4,8,15,42.0,225.0,1.45,13.0,249.0,275.11,222.48
2016,5,4,8,30,45.0,246.0,1.5,13.0,274.0,298.73,240.5
2016,5,4,8,45,25.5,221.0,1.55,13.0,237.0,247.75,198.71
2016,5,4,9,0,6.0,196.0,1.6,13.0,200.0,186.99,148.96
2016,5,4,9,15,3.0,166.0,1.7,13.0,168.0,153.96,122.01
2016,5,4,9,30,0.0,136.0,1.8,13.0,136.0,122.3,95.92
2016,5,4,9,45,0.0,134.5,1.9,13.0,134.5,120.77,94.56
2016,5,4,10,0,0.0,133.0,2.0,13.0,133.0,119.3,93.21
2016,5,4,10,15,76.5,278.0,2.0,13.0,343.5,341.8,273.06
2016,5,4,10,30,153.0,423.0,2.0,13.0,554.0,572.32,446.48
2016,5,4,10,45,144.0,433.5,2.05,13.5,559.5,565.41,438.15
2016,5,4,11,0,135.0,444.0,2.1,14.0,565.0,557.9,431.24
2016,5,4,11,15,248.5,430.0,2.0,14.0,656.5,645.09,496.83
2016,5,4,11,30,362.0,416.0,1.9,14.0,748.0,715.25,547.72
2016,5,4,11,45,355.5,423.0,1.8,14.0,751.0,697.27,532.86
2016,5,4,12,0,349.0,430.0,1.7,14.0,754.0,678.24,518.07
2016,5,4,12,15,264.0,448.5,1.6,14.0,693.5,607.97,465.17
2016,5,4,12,30,179.0,467.0,1.5,14.0,633.0,542.04,415.4
2016,5,4,12,45,139.5,456.5,1.45,14.0,585.0,491.24,377.69
2016,5,4,13,0,100.0,446.0,1.4,14.0,537.0,446.24,343.87
2016,5,4,13,15,61.0,385.5,1.4,14.0,441.0,364.3,282.55
2016,5,4,13,30,22.0,325.0,1.4,14.0,345.0,292.54,228.04
2016,5,4,13,45,18.5,299.0,1.4,14.0,315.0,266.62,208.48
2016,5,4,14,0,15.0,273.0,1.4,14.0,285.0,241.37,189.09
2016,5,4,14,15,67.5,326.5,1.45,14.0,380.5,293.36,229.23
2016,5,4,14,30,120.0,380.0,1.5,14.0,476.0,332.72,258.09
2016,5,4,14,45,201.5,355.0,1.6,14.0,506.5,327.71,251.47
2016,5,4,15,0,283.0,330.0,1.7,14.0,537.0,304.16,229.46
2016,5,4,15,15,254.5,314.5,1.75,14.0,492.5,267.23,200.7
2016,5,4,15,30,226.0,299.0,1.8,14.0,448.0,244.47,184.23
2016,5,4,15,45,175.5,278.5,1.85,14.0,389.0,209.77,160.63
2016,5,4,16,0,125.0,258.0,1.9,14.0,330.0,180.96,142.8
2016,5,4,16,15,62.5,201.0,1.9,13.5,237.0,153.72,128.71
2016,5,4,16,30,0.0,144.0,1.9,13.0,144.0,121.39,101.48
2016,5,4,16,45,8.5,144.0,1.95,13.0,147.5,120.3,100.94
2016,5,4,17,0,17.0,144.0,2.0,13.0,151.0,118.82,99.96
2016,5,4,17,15,11.0,124.5,2.0,13.0,128.5,103.34,86.59
2016,5,4,17,30,5.0,105.0,2.0,13.0,106.0,87.73,72.91
2016,5,4,17,45,2.5,85.0,2.0,13.0,85.5,71.65,58.55
2016,5,4,18,0,0.0,65.0,2.0,13.0,65.0,55.42,43.83
2016,5,4,18,15,0.0,46.0,1.9,13.0,46.0,39.79,29.47
2016,5,4,18,30,0.0,27.0,1.8,13.0,27.0,23.81,14.67
2016,5,4,18,45,0.0,13.5,1.7,13.0,13.5,11.88,0.45
2016,5,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,2.55,13.0,7.5,6.82,0.0
2016,5,5,5,30,0.0,15.0,2.6,13.0,15.0,13.22,0.0
2016,5,5,5,45,68.5,36.0,2.7,13.0,46.0,101.52,74.24
2016,5,5,6,0,137.0,57.0,2.8,13.0,77.0,188.17,153.24
2016,5,5,6,15,203.0,76.0,2.85,13.0,118.5,261.67,218.35
2016,5,5,6,30,269.0,95.0,2.9,13.0,160.0,339.77,285.81
2016,5,5,6,45,359.0,96.5,2.95,13.0,204.5,432.83,364.07
2016,5,5,7,0,449.0,98.0,3.0,13.0,249.0,517.56,433.49
2016,5,5,7,15,418.5,123.0,3.0,13.0,282.5,535.14,445.22
2016,5,5,7,30,388.0,148.0,3.0,13.0,316.0,548.47,453.38
2016,5,5,7,45,480.0,144.5,3.0,13.0,377.5,634.23,520.3
2016,5,5,8,0,572.0,141.0,3.0,13.0,439.0,731.46,592.09
2016,5,5,8,15,521.5,175.5,3.0,13.0,467.5,724.41,583.79
2016,5,5,8,30,471.0,210.0,3.0,13.0,496.0,720.87,577.65
2016,5,5,8,45,405.0,249.5,3.0,13.0,508.5,703.09,560.59
2016,5,5,9,0,339.0,289.0,3.0,13.0,521.0,664.55,528.71
2016,5,5,9,15,503.0,246.5,2.95,13.0,613.0,793.36,626.25
2016,5,5,9,30,667.0,204.0,2.9,13.0,705.0,911.75,710.84
2016,5,5,9,45,545.0,266.0,2.9,13.5,688.0,845.65,657.86
2016,5,5,10,0,423.0,328.0,2.9,14.0,671.0,782.23,607.06
2016,5,5,10,15,483.0,320.5,2.8,14.0,725.0,822.43,636.0
2016,5,5,10,30,543.0,313.0,2.7,14.0,779.0,859.35,661.32
2016,5,5,10,45,639.5,263.5,2.65,14.0,825.5,887.93,682.5
2016,5,5,11,0,736.0,214.0,2.6,14.0,872.0,909.11,697.44
2016,5,5,11,15,740.5,215.5,2.6,14.0,886.0,891.31,684.43
2016,5,5,11,30,745.0,217.0,2.6,14.0,900.0,870.71,669.92
2016,5,5,11,45,606.5,299.5,2.6,14.0,858.0,800.58,616.57
2016,5,5,12,0,468.0,382.0,2.6,14.0,816.0,735.35,566.34
2016,5,5,12,15,331.5,424.5,2.8,14.0,732.0,639.4,495.1
2016,5,5,12,30,195.0,467.0,3.0,14.0,648.0,553.99,430.08
2016,5,5,12,45,111.0,412.0,3.2,14.0,515.0,435.04,340.34
2016,5,5,13,0,27.0,357.0,3.4,14.0,382.0,325.77,255.7
2016,5,5,13,15,71.0,396.0,3.55,14.0,459.5,378.93,297.84
2016,5,5,13,30,115.0,435.0,3.7,14.0,537.0,420.52,329.84
2016,5,5,13,45,267.0,391.5,3.9,14.0,619.5,446.32,349.94
2016,5,5,14,0,419.0,348.0,4.1,14.0,702.0,457.54,356.92
2016,5,5,14,15,413.5,337.5,4.25,14.0,677.0,419.36,325.38
2016,5,5,14,30,408.0,327.0,4.4,14.0,652.0,381.81,293.92
2016,5,5,14,45,525.5,269.0,4.55,14.0,667.0,348.96,262.49
2016,5,5,15,0,643.0,211.0,4.7,14.0,682.0,302.27,217.94
2016,5,5,15,15,624.5,205.5,4.85,13.5,641.5,256.17,178.75
2016,5,5,15,30,606.0,200.0,5.0,13.0,601.0,212.37,143.67
2016,5,5,15,45,575.0,197.0,5.15,13.0,556.0,171.92,116.3
2016,5,5,16,0,544.0,194.0,5.3,13.0,511.0,133.82,98.87
2016,5,5,16,15,514.0,185.0,5.15,13.0,464.0,118.65,99.07
2016,5,5,16,30,484.0,176.0,5.0,13.0,417.0,115.56,96.7
2016,5,5,16,45,451.5,164.0,4.9,13.0,369.5,110.19,92.3
2016,5,5,17,0,419.0,152.0,4.8,13.0,322.0,104.47,87.53
2016,5,5,17,15,371.0,138.5,4.7,13.0,273.5,97.23,81.34
2016,5,5,17,30,323.0,125.0,4.6,13.0,225.0,92.44,77.18
2016,5,5,17,45,274.5,106.5,4.6,13.0,180.5,79.89,65.92
2016,5,5,18,0,226.0,88.0,4.6,13.0,136.0,66.92,54.04
2016,5,5,18,15,156.0,67.5,4.7,12.5,96.0,52.1,40.38
2016,5,5,18,30,86.0,47.0,4.8,12.0,56.0,37.73,26.7
2016,5,5,18,45,43.0,23.5,4.9,12.0,28.0,19.74,5.7
2016,5,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,6.0,6.85,11.0,6.0,5.46,0.0
2016,5,6,5,30,0.0,12.0,6.9,11.0,12.0,10.56,0.0
2016,5,6,5,45,18.5,32.0,6.95,11.5,35.0,49.93,34.17
2016,5,6,6,0,37.0,52.0,7.0,12.0,58.0,87.41,68.75
2016,5,6,6,15,61.0,74.0,6.95,12.0,87.5,131.46,108.18
2016,5,6,6,30,85.0,96.0,6.9,12.0,117.0,188.85,158.61
2016,5,6,6,45,111.0,115.0,6.85,12.0,149.0,231.97,196.45
2016,5,6,7,0,137.0,134.0,6.8,12.0,181.0,276.45,234.71
2016,5,6,7,15,235.0,147.0,6.65,12.0,242.5,391.98,333.28
2016,5,6,7,30,333.0,160.0,6.5,12.0,304.0,497.0,420.73
2016,5,6,7,45,358.5,177.0,6.4,12.0,349.5,545.59,458.79
2016,5,6,8,0,384.0,194.0,6.3,12.0,395.0,593.91,496.05
2016,5,6,8,15,246.0,233.0,6.05,12.0,366.5,513.69,425.64
2016,5,6,8,30,108.0,272.0,5.8,12.0,338.0,389.93,320.51
2016,5,6,8,45,233.5,278.5,5.6,12.5,434.5,552.36,451.69
2016,5,6,9,0,359.0,285.0,5.4,13.0,531.0,679.78,550.42
2016,5,6,9,15,195.5,292.0,5.15,13.0,427.0,505.09,408.97
2016,5,6,9,30,32.0,299.0,4.9,13.0,323.0,330.13,264.69
2016,5,6,9,45,51.5,336.0,4.7,13.0,377.0,385.28,308.53
2016,5,6,10,0,71.0,373.0,4.5,13.0,431.0,439.2,350.08
2016,5,6,10,15,220.5,377.0,4.35,13.0,565.5,598.15,475.43
2016,5,6,10,30,370.0,381.0,4.2,13.0,700.0,750.5,590.03
2016,5,6,10,45,310.5,410.0,4.05,13.5,681.5,710.72,555.61
2016,5,6,11,0,251.0,439.0,3.9,14.0,663.0,670.64,522.37
2016,5,6,11,15,271.5,441.5,3.75,14.0,687.5,677.11,526.84
2016,5,6,11,30,292.0,444.0,3.6,14.0,712.0,681.42,529.4
2016,5,6,11,45,289.5,448.0,3.5,14.0,715.5,665.5,516.83
2016,5,6,12,0,287.0,452.0,3.4,14.0,719.0,648.61,503.67
2016,5,6,12,15,352.0,423.0,3.3,14.0,750.0,654.3,508.78
2016,5,6,12,30,417.0,394.0,3.2,14.0,781.0,655.91,510.4
2016,5,6,12,45,343.0,420.0,3.15,14.0,736.5,601.2,467.83
2016,5,6,13,0,269.0,446.0,3.1,14.0,692.0,551.12,428.88
2016,5,6,13,15,213.5,444.0,3.1,14.0,637.5,499.69,389.43
2016,5,6,13,30,158.0,442.0,3.1,14.0,583.0,450.05,351.21
2016,5,6,13,45,135.0,426.5,3.1,14.0,544.5,412.14,322.1
2016,5,6,14,0,112.0,411.0,3.1,14.0,506.0,376.83,294.84
2016,5,6,14,15,282.0,359.0,3.15,14.0,586.5,388.78,302.2
2016,5,6,14,30,452.0,307.0,3.2,14.0,667.0,384.19,293.86
2016,5,6,14,45,373.5,318.5,3.25,14.0,606.5,346.54,263.5
2016,5,6,15,0,295.0,330.0,3.3,14.0,546.0,308.59,234.16
2016,5,6,15,15,374.5,286.5,3.4,14.0,545.0,274.16,202.49
2016,5,6,15,30,454.0,243.0,3.5,14.0,544.0,222.08,157.12
2016,5,6,15,45,334.0,250.0,3.6,14.0,463.0,196.58,144.46
2016,5,6,16,0,214.0,257.0,3.7,14.0,382.0,184.31,144.23
2016,5,6,16,15,241.5,229.5,3.7,14.0,359.0,152.25,127.52
2016,5,6,16,30,269.0,202.0,3.7,14.0,336.0,137.75,115.45
2016,5,6,16,45,249.0,184.5,3.7,14.0,298.0,128.07,107.44
2016,5,6,17,0,229.0,167.0,3.7,14.0,260.0,117.92,98.91
2016,5,6,17,15,211.0,145.5,3.6,13.5,222.0,104.78,87.77
2016,5,6,17,30,193.0,124.0,3.5,13.0,184.0,91.05,75.9
2016,5,6,17,45,162.0,103.5,3.45,13.0,148.0,80.22,66.2
2016,5,6,18,0,131.0,83.0,3.4,13.0,112.0,65.28,52.61
2016,5,6,18,15,93.5,62.5,3.35,13.0,80.0,49.97,38.48
2016,5,6,18,30,56.0,42.0,3.3,13.0,48.0,34.34,23.8
2016,5,6,18,45,28.0,23.5,3.3,13.0,26.5,19.78,6.65
2016,5,6,19,0,0.0,5.0,3.3,13.0,5.0,4.55,0.0
2016,5,6,19,15,0.0,2.5,3.3,12.5,2.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,5,45,0.0,1.5,1.2,12.0,1.5,1.31,0.0
2016,5,7,6,0,0.0,3.0,1.2,12.0,3.0,2.63,0.0
2016,5,7,6,15,0.0,4.5,1.15,12.0,4.5,3.95,0.0
2016,5,7,6,30,0.0,6.0,1.1,12.0,6.0,5.27,0.0
2016,5,7,6,45,0.0,7.5,1.05,12.5,7.5,6.59,0.07
2016,5,7,7,0,0.0,9.0,1.0,13.0,9.0,7.91,1.21
2016,5,7,7,15,36.0,93.0,1.0,13.0,109.0,123.06,100.93
2016,5,7,7,30,72.0,177.0,1.0,13.0,209.0,255.38,209.99
2016,5,7,7,45,36.0,149.0,1.05,13.0,165.0,185.02,150.52
2016,5,7,8,0,0.0,121.0,1.1,13.0,121.0,110.08,87.13
2016,5,7,8,15,0.0,100.5,1.15,13.0,100.5,89.64,70.04
2016,5,7,8,30,0.0,80.0,1.2,13.0,80.0,70.87,54.21
2016,5,7,8,45,11.0,166.5,1.25,13.0,174.5,163.45,130.87
2016,5,7,9,0,22.0,253.0,1.3,13.0,269.0,260.27,208.09
2016,5,7,9,15,30.0,281.5,1.3,13.0,304.0,312.56,248.28
2016,5,7,9,30,38.0,310.0,1.3,13.0,339.0,347.9,274.94
2016,5,7,9,45,19.0,227.0,1.35,13.0,241.5,227.02,179.77
2016,5,7,10,0,0.0,144.0,1.4,13.0,144.0,129.45,101.09
2016,5,7,10,15,5.5,193.5,1.35,13.0,198.5,180.55,142.54
2016,5,7,10,30,11.0,243.0,1.3,13.0,253.0,231.54,182.74
2016,5,7,10,45,11.5,248.0,1.3,13.0,258.5,235.72,185.61
2016,5,7,11,0,12.0,253.0,1.3,13.0,264.0,239.79,188.62
2016,5,7,11,15,17.5,297.0,1.3,13.0,313.5,284.06,223.01
2016,5,7,11,30,23.0,341.0,1.3,13.0,363.0,327.38,256.0
2016,5,7,11,45,20.5,327.5,1.3,13.0,347.0,310.79,242.88
2016,5,7,12,0,18.0,314.0,1.3,13.0,331.0,294.57,230.37
2016,5,7,12,15,24.5,345.5,1.3,13.0,369.0,328.01,256.14
2016,5,7,12,30,31.0,377.0,1.3,13.0,407.0,355.74,277.06
2016,5,7,12,45,30.0,370.5,1.3,13.0,399.0,344.26,268.16
2016,5,7,13,0,29.0,364.0,1.3,13.0,391.0,333.02,259.68
2016,5,7,13,15,58.5,395.0,1.35,13.0,447.5,370.85,288.98
2016,5,7,13,30,88.0,426.0,1.4,13.0,504.0,404.26,314.16
2016,5,7,13,45,113.5,421.0,1.45,13.0,519.5,397.42,308.88
2016,5,7,14,0,139.0,416.0,1.5,13.0,535.0,393.14,305.4
2016,5,7,14,15,145.0,401.0,1.5,13.0,521.0,371.24,288.2
2016,5,7,14,30,151.0,386.0,1.5,13.0,507.0,348.96,270.53
2016,5,7,14,45,97.0,346.5,1.5,13.0,422.5,301.44,234.7
2016,5,7,15,0,43.0,307.0,1.5,13.0,338.0,251.28,197.27
2016,5,7,15,15,46.0,292.5,1.4,13.0,324.5,235.41,184.87
2016,5,7,15,30,49.0,278.0,1.3,13.0,311.0,219.31,172.24
2016,5,7,15,45,70.0,267.0,1.25,13.0,310.0,206.58,162.03
2016,5,7,16,0,91.0,256.0,1.2,13.0,309.0,191.32,151.34
2016,5,7,16,15,199.5,226.0,1.05,13.0,330.0,160.12,133.96
2016,5,7,16,30,308.0,196.0,0.9,13.0,351.0,134.47,112.44
2016,5,7,16,45,398.0,157.5,0.75,13.0,335.0,105.12,87.4
2016,5,7,17,0,488.0,119.0,0.6,13.0,319.0,82.14,67.59
2016,5,7,17,15,431.0,113.5,0.45,13.0,272.5,79.8,65.74
2016,5,7,17,30,374.0,108.0,0.3,13.0,226.0,77.39,63.68
2016,5,7,17,45,319.0,94.0,0.2,13.0,182.0,68.66,55.89
2016,5,7,18,0,264.0,80.0,0.1,13.0,138.0,61.65,49.42
2016,5,7,18,15,194.5,62.5,0.25,13.0,99.0,48.79,37.54
2016,5,7,18,30,125.0,45.0,0.4,13.0,60.0,35.62,25.07
2016,5,7,18,45,62.5,26.0,0.55,13.0,33.5,21.04,8.31
2016,5,7,19,0,0.0,7.0,0.7,13.0,7.0,6.37,0.0
2016,5,7,19,15,0.0,3.5,0.8,13.0,3.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,8,5,15,39.5,10.5,3.15,12.0,12.5,30.96,0.0
2016,5,8,5,30,79.0,21.0,3.2,12.0,25.0,86.33,8.8
2016,5,8,5,45,186.5,36.0,3.25,12.0,60.0,199.71,156.28
2016,5,8,6,0,294.0,51.0,3.3,12.0,95.0,296.74,246.11
2016,5,8,6,15,372.0,62.0,3.3,12.0,140.0,375.72,316.32
2016,5,8,6,30,450.0,73.0,3.3,12.0,185.0,465.58,392.88
2016,5,8,6,45,225.0,93.5,3.35,12.5,150.0,305.76,258.78
2016,5,8,7,0,0.0,114.0,3.4,13.0,115.0,110.46,88.66
2016,5,8,7,15,12.5,138.0,3.4,13.0,144.5,145.15,118.41
2016,5,8,7,30,25.0,162.0,3.4,13.0,174.0,180.17,147.73
2016,5,8,7,45,81.0,196.0,3.45,13.0,238.5,283.13,233.89
2016,5,8,8,0,137.0,230.0,3.5,13.0,303.0,391.2,321.37
2016,5,8,8,15,128.5,252.5,3.5,13.0,326.0,407.68,332.49
2016,5,8,8,30,120.0,275.0,3.5,13.0,349.0,422.98,342.95
2016,5,8,8,45,158.5,297.0,3.55,13.0,402.0,482.43,389.42
2016,5,8,9,0,197.0,319.0,3.6,13.0,455.0,541.59,434.69
2016,5,8,9,15,170.5,340.0,3.6,13.0,462.5,534.65,426.95
2016,5,8,9,30,144.0,361.0,3.6,13.0,470.0,526.41,418.66
2016,5,8,9,45,156.0,379.0,3.6,13.5,502.5,551.81,436.53
2016,5,8,10,0,168.0,397.0,3.6,14.0,535.0,576.01,453.16
2016,5,8,10,15,173.0,412.0,3.6,14.0,558.0,588.91,461.93
2016,5,8,10,30,178.0,427.0,3.6,14.0,581.0,600.57,469.84
2016,5,8,10,45,229.0,430.0,3.65,14.0,633.0,642.09,501.49
2016,5,8,11,0,280.0,433.0,3.7,14.0,685.0,691.87,538.44
2016,5,8,11,15,376.5,404.0,3.8,14.0,748.5,735.86,572.72
2016,5,8,11,30,473.0,375.0,3.9,14.0,812.0,781.99,607.9
2016,5,8,11,45,370.5,416.5,4.0,14.0,760.0,705.47,549.27
2016,5,8,12,0,268.0,458.0,4.1,14.0,708.0,639.2,498.06
2016,5,8,12,15,318.0,439.0,4.2,14.0,735.5,642.73,502.16
2016,5,8,12,30,368.0,420.0,4.3,14.0,763.0,642.61,503.01
2016,5,8,12,45,322.5,432.5,4.45,14.0,731.0,598.17,468.91
2016,5,8,13,0,277.0,445.0,4.6,14.0,699.0,556.32,436.65
2016,5,8,13,15,392.5,394.5,4.75,14.0,747.5,566.15,445.52
2016,5,8,13,30,508.0,344.0,4.9,14.0,796.0,562.28,442.68
2016,5,8,13,45,395.5,373.0,5.05,14.0,719.5,499.87,392.9
2016,5,8,14,0,283.0,402.0,5.2,14.0,643.0,442.38,347.38
2016,5,8,14,15,313.0,378.0,5.4,14.0,635.5,416.14,325.65
2016,5,8,14,30,343.0,354.0,5.6,14.0,628.0,387.32,300.92
2016,5,8,14,45,584.5,235.5,5.8,14.0,677.5,344.88,259.21
2016,5,8,15,0,826.0,117.0,6.0,14.0,727.0,290.51,203.53
2016,5,8,15,15,459.5,208.5,6.2,13.5,545.0,231.57,166.45
2016,5,8,15,30,93.0,300.0,6.4,13.0,363.0,239.53,188.81
2016,5,8,15,45,52.5,249.5,6.65,13.0,284.5,194.75,154.84
2016,5,8,16,0,12.0,199.0,6.9,13.0,206.0,164.47,132.22
2016,5,8,16,15,6.5,177.0,7.0,13.0,181.0,146.72,123.58
2016,5,8,16,30,1.0,155.0,7.1,13.0,156.0,129.67,109.1
2016,5,8,16,45,5.5,148.5,7.2,13.0,151.0,123.77,104.3
2016,5,8,17,0,10.0,142.0,7.3,13.0,146.0,117.7,99.27
2016,5,8,17,15,5.0,123.5,7.3,12.5,125.5,102.92,86.59
2016,5,8,17,30,0.0,105.0,7.3,12.0,105.0,88.03,73.58
2016,5,8,17,45,198.5,87.5,7.35,12.0,131.0,66.67,54.4
2016,5,8,18,0,397.0,70.0,7.4,12.0,157.0,52.5,41.47
2016,5,8,18,15,308.0,57.5,7.3,12.0,114.5,43.77,33.21
2016,5,8,18,30,219.0,45.0,7.2,12.0,72.0,34.78,24.43
2016,5,8,18,45,118.0,28.0,7.15,12.0,41.5,22.64,10.1
2016,5,8,19,0,17.0,11.0,7.1,12.0,11.0,10.01,0.0
2016,5,8,19,15,8.5,5.5,6.95,12.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,9,5,15,28.0,11.5,5.25,11.0,13.0,25.68,0.0
2016,5,9,5,30,56.0,23.0,5.2,11.0,26.0,77.21,17.1
2016,5,9,5,45,157.5,40.0,5.2,11.5,61.5,174.17,137.39
2016,5,9,6,0,259.0,57.0,5.2,12.0,97.0,282.14,235.04
2016,5,9,6,15,339.0,69.5,5.2,12.0,142.5,363.14,307.58
2016,5,9,6,30,419.0,82.0,5.2,12.0,188.0,450.18,383.17
2016,5,9,6,45,304.5,108.5,5.2,12.0,194.5,390.12,332.44
2016,5,9,7,0,190.0,135.0,5.2,12.0,201.0,320.93,272.35
2016,5,9,7,15,185.0,158.5,5.2,12.0,231.5,347.88,293.99
2016,5,9,7,30,180.0,182.0,5.2,12.0,262.0,373.42,313.75
2016,5,9,7,45,133.0,204.0,5.2,12.0,267.0,357.47,297.98
2016,5,9,8,0,86.0,226.0,5.2,12.0,272.0,320.94,265.57
2016,5,9,8,15,48.5,214.5,5.2,12.0,241.0,267.85,220.12
2016,5,9,8,30,11.0,203.0,5.2,12.0,210.0,201.53,163.55
2016,5,9,8,45,22.0,238.0,5.2,12.5,253.0,246.68,200.21
2016,5,9,9,0,33.0,273.0,5.2,13.0,296.0,309.46,250.21
2016,5,9,9,15,78.0,316.5,5.15,13.0,374.5,398.62,321.99
2016,5,9,9,30,123.0,360.0,5.1,13.0,453.0,504.48,404.85
2016,5,9,9,45,171.5,377.0,5.1,13.0,513.5,564.93,451.74
2016,5,9,10,0,220.0,394.0,5.1,13.0,574.0,623.85,496.9
2016,5,9,10,15,190.5,411.0,5.1,13.0,570.5,604.92,480.39
2016,5,9,10,30,161.0,428.0,5.1,13.0,567.0,585.39,463.85
2016,5,9,10,45,200.0,435.5,5.2,13.5,613.0,620.47,490.38
2016,5,9,11,0,239.0,443.0,5.3,14.0,659.0,653.13,514.58
2016,5,9,11,15,285.5,438.0,5.4,14.0,699.5,687.06,540.73
2016,5,9,11,30,332.0,433.0,5.5,14.0,740.0,706.86,556.34
2016,5,9,11,45,289.5,448.5,5.6,14.0,717.5,666.85,525.0
2016,5,9,12,0,247.0,464.0,5.7,14.0,695.0,627.8,494.46
2016,5,9,12,15,280.0,454.5,5.75,14.0,716.0,627.08,494.6
2016,5,9,12,30,313.0,445.0,5.8,14.0,737.0,623.68,492.38
2016,5,9,12,45,314.5,440.0,5.9,14.0,731.0,599.2,473.55
2016,5,9,13,0,316.0,435.0,6.0,14.0,725.0,574.24,454.18
2016,5,9,13,15,309.5,428.5,6.05,14.0,708.5,542.8,429.41
2016,5,9,13,30,303.0,422.0,6.1,14.0,692.0,511.78,404.71
2016,5,9,13,45,223.5,420.5,6.2,14.0,617.0,454.2,358.96
2016,5,9,14,0,144.0,419.0,6.3,14.0,542.0,398.3,314.83
2016,5,9,14,15,149.5,403.5,6.35,14.0,527.0,375.61,296.53
2016,5,9,14,30,155.0,388.0,6.4,14.0,512.0,352.61,277.64
2016,5,9,14,45,124.0,364.5,6.5,14.0,461.5,312.82,246.15
2016,5,9,15,0,93.0,341.0,6.6,14.0,411.0,287.02,226.19
2016,5,9,15,15,102.5,323.0,6.65,14.0,395.5,266.81,209.49
2016,5,9,15,30,112.0,305.0,6.7,14.0,380.0,245.76,192.32
2016,5,9,15,45,115.0,283.5,6.8,14.0,356.0,210.32,164.45
2016,5,9,16,0,118.0,262.0,6.9,14.0,332.0,185.73,146.98
2016,5,9,16,15,92.5,235.0,6.9,13.5,287.0,174.11,147.04
2016,5,9,16,30,67.0,208.0,6.9,13.0,242.0,156.69,132.66
2016,5,9,16,45,60.5,185.0,6.95,13.0,213.5,141.28,119.62
2016,5,9,17,0,54.0,162.0,7.0,13.0,185.0,125.48,106.1
2016,5,9,17,15,45.5,141.5,7.0,13.0,159.0,110.82,93.41
2016,5,9,17,30,37.0,121.0,7.0,13.0,133.0,95.87,80.27
2016,5,9,17,45,235.0,94.5,7.05,13.0,148.5,71.65,58.64
2016,5,9,18,0,433.0,68.0,7.1,13.0,164.0,52.77,41.55
2016,5,9,18,15,342.0,56.0,7.05,12.5,120.0,42.68,32.21
2016,5,9,18,30,251.0,44.0,7.0,12.0,76.0,34.02,23.85
2016,5,9,18,45,125.5,28.5,7.0,12.0,44.5,22.27,10.45
2016,5,9,19,0,0.0,13.0,7.0,12.0,13.0,11.82,0.0
2016,5,9,19,15,0.0,6.5,6.9,12.0,6.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,5,15,44.0,11.5,3.75,12.0,14.0,34.44,0.0
2016,5,10,5,30,88.0,23.0,3.6,12.0,28.0,96.18,32.13
2016,5,10,5,45,198.5,37.5,3.45,12.5,64.5,209.17,165.7
2016,5,10,6,0,309.0,52.0,3.3,13.0,101.0,308.47,255.57
2016,5,10,6,15,387.5,63.0,3.15,13.0,146.5,388.76,326.12
2016,5,10,6,30,466.0,74.0,3.0,13.0,192.0,480.07,402.82
2016,5,10,6,45,267.0,105.5,2.85,13.0,176.5,356.11,299.62
2016,5,10,7,0,68.0,137.0,2.7,13.0,161.0,207.66,172.24
2016,5,10,7,15,90.0,161.0,2.6,13.0,198.0,253.82,211.03
2016,5,10,7,30,112.0,185.0,2.5,13.0,235.0,316.97,262.09
2016,5,10,7,45,225.0,196.5,2.45,13.5,311.5,449.43,368.95
2016,5,10,8,0,338.0,208.0,2.4,14.0,388.0,569.28,461.38
2016,5,10,8,15,299.5,238.0,2.3,14.0,408.5,570.88,458.43
2016,5,10,8,30,261.0,268.0,2.2,14.0,429.0,569.22,453.86
2016,5,10,8,45,245.0,292.5,2.1,14.5,452.5,580.21,458.71
2016,5,10,9,0,229.0,317.0,2.0,15.0,476.0,570.79,448.68
2016,5,10,9,15,278.5,326.5,1.95,15.0,531.0,644.44,502.26
2016,5,10,9,30,328.0,336.0,1.9,15.0,586.0,698.64,540.34
2016,5,10,9,45,314.5,357.0,1.85,15.0,605.5,701.52,539.79
2016,5,10,10,0,301.0,378.0,1.8,15.0,625.0,702.56,538.49
2016,5,10,10,15,245.0,403.0,1.8,15.0,608.5,664.71,508.95
2016,5,10,10,30,189.0,428.0,1.8,15.0,592.0,612.31,469.42
2016,5,10,10,45,221.5,434.5,1.8,15.0,631.0,639.86,489.84
2016,5,10,11,0,254.0,441.0,1.8,15.0,670.0,676.16,515.42
2016,5,10,11,15,227.5,453.0,1.85,15.0,660.5,640.21,488.71
2016,5,10,11,30,201.0,465.0,1.9,15.0,651.0,615.2,470.15
2016,5,10,11,45,171.0,468.5,1.95,15.0,627.5,579.73,443.91
2016,5,10,12,0,141.0,472.0,2.0,15.0,604.0,545.39,418.39
2016,5,10,12,15,143.0,471.5,2.1,15.0,605.5,533.84,410.39
2016,5,10,12,30,145.0,471.0,2.2,15.0,607.0,521.77,401.78
2016,5,10,12,45,150.0,461.5,2.3,15.0,601.0,503.94,388.97
2016,5,10,13,0,155.0,452.0,2.4,15.0,595.0,485.8,375.79
2016,5,10,13,15,127.5,443.0,2.45,15.0,559.5,447.86,347.07
2016,5,10,13,30,100.0,434.0,2.5,15.0,524.0,417.87,324.29
2016,5,10,13,45,112.0,425.5,2.65,15.0,523.5,400.78,311.64
2016,5,10,14,0,124.0,417.0,2.8,15.0,523.0,387.91,301.8
2016,5,10,14,15,129.0,402.0,2.85,15.0,509.0,366.46,285.02
2016,5,10,14,30,134.0,387.0,2.9,15.0,495.0,344.76,267.82
2016,5,10,14,45,138.0,369.0,2.95,15.0,475.5,320.5,248.41
2016,5,10,15,0,142.0,351.0,3.0,15.0,456.0,296.13,228.76
2016,5,10,15,15,151.0,330.0,3.05,14.5,436.5,270.82,208.54
2016,5,10,15,30,160.0,309.0,3.1,14.0,417.0,244.92,188.08
2016,5,10,15,45,125.0,284.0,3.15,14.0,364.5,212.05,164.38
2016,5,10,16,0,90.0,259.0,3.2,14.0,312.0,194.39,153.73
2016,5,10,16,15,109.0,238.0,3.15,14.0,297.5,165.88,139.02
2016,5,10,16,30,128.0,217.0,3.1,14.0,283.0,153.87,129.2
2016,5,10,16,45,140.5,193.5,3.1,14.0,258.5,139.85,117.52
2016,5,10,17,0,153.0,170.0,3.1,14.0,234.0,125.26,105.2
2016,5,10,17,15,139.0,149.5,3.1,13.5,201.5,111.73,93.82
2016,5,10,17,30,125.0,129.0,3.1,13.0,169.0,97.79,81.84
2016,5,10,17,45,289.5,96.5,3.1,13.0,167.5,73.29,60.07
2016,5,10,18,0,454.0,64.0,3.1,13.0,166.0,49.19,38.4
2016,5,10,18,15,368.5,53.0,3.05,13.0,122.0,41.73,31.37
2016,5,10,18,30,283.0,42.0,3.0,13.0,78.0,32.5,22.53
2016,5,10,18,45,171.0,27.5,3.0,13.0,46.0,21.51,10.35
2016,5,10,19,0,59.0,13.0,3.0,13.0,14.0,11.82,0.0
2016,5,10,19,15,29.5,6.5,2.95,12.5,7.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,5,15,79.0,11.5,1.85,12.0,16.0,53.61,0.0
2016,5,11,5,30,158.0,23.0,1.8,12.0,32.0,149.44,64.45
2016,5,11,5,45,271.5,35.5,1.8,12.0,70.5,254.06,202.48
2016,5,11,6,0,385.0,48.0,1.8,12.0,109.0,357.43,295.44
2016,5,11,6,15,461.0,57.0,1.8,12.0,156.5,438.96,365.96
2016,5,11,6,30,537.0,66.0,1.8,12.0,204.0,525.18,436.61
2016,5,11,6,45,268.5,77.5,1.85,12.0,146.5,336.36,283.27
2016,5,11,7,0,0.0,89.0,1.9,12.0,89.0,81.79,64.46
2016,5,11,7,15,0.0,98.5,1.95,12.0,98.5,90.21,71.79
2016,5,11,7,30,0.0,108.0,2.0,12.0,108.0,98.73,78.76
2016,5,11,7,45,0.0,132.0,2.05,12.5,132.0,122.18,97.98
2016,5,11,8,0,0.0,156.0,2.1,13.0,156.0,145.54,116.78
2016,5,11,8,15,4.0,175.5,2.15,13.0,178.0,167.88,134.9
2016,5,11,8,30,8.0,195.0,2.2,13.0,200.0,190.21,152.83
2016,5,11,8,45,65.0,258.5,2.25,13.5,303.5,327.82,264.24
2016,5,11,9,0,122.0,322.0,2.3,14.0,407.0,471.05,374.53
2016,5,11,9,15,68.0,286.0,2.3,14.0,334.0,354.74,282.23
2016,5,11,9,30,14.0,250.0,2.3,14.0,261.0,245.65,194.63
2016,5,11,9,45,17.5,273.0,2.35,14.0,287.5,270.29,214.2
2016,5,11,10,0,21.0,296.0,2.4,14.0,314.0,294.61,232.93
2016,5,11,10,15,21.5,308.0,2.4,14.0,327.0,304.95,240.52
2016,5,11,10,30,22.0,320.0,2.4,14.0,340.0,315.09,248.02
2016,5,11,10,45,30.0,350.5,2.45,14.0,377.5,362.52,284.49
2016,5,11,11,0,38.0,381.0,2.5,14.0,415.0,395.58,309.47
2016,5,11,11,15,50.5,405.5,2.5,14.0,451.5,425.48,332.03
2016,5,11,11,30,63.0,430.0,2.5,14.0,488.0,453.71,353.15
2016,5,11,11,45,72.0,441.0,2.55,14.0,508.0,464.68,361.33
2016,5,11,12,0,81.0,452.0,2.6,14.0,528.0,474.42,368.66
2016,5,11,12,15,96.5,458.5,2.55,14.0,549.0,483.93,375.77
2016,5,11,12,30,112.0,465.0,2.5,14.0,570.0,492.51,382.11
2016,5,11,12,45,108.0,459.0,2.5,14.0,559.5,473.68,367.79
2016,5,11,13,0,104.0,453.0,2.5,14.0,549.0,455.89,354.35
2016,5,11,13,15,157.5,448.0,2.4,14.0,590.0,470.37,365.62
2016,5,11,13,30,211.0,443.0,2.3,14.0,631.0,482.41,374.29
2016,5,11,13,45,193.0,432.0,2.25,14.0,601.0,447.76,347.42
2016,5,11,14,0,175.0,421.0,2.2,14.0,571.0,414.95,322.06
2016,5,11,14,15,175.5,405.0,2.05,14.0,551.0,388.28,300.93
2016,5,11,14,30,176.0,389.0,1.9,14.0,531.0,361.83,279.71
2016,5,11,14,45,211.0,366.5,1.75,14.0,529.0,342.07,262.6
2016,5,11,15,0,246.0,344.0,1.6,14.0,527.0,308.71,234.34
2016,5,11,15,15,273.0,317.5,1.45,14.0,510.5,277.82,208.01
2016,5,11,15,30,300.0,291.0,1.3,14.0,494.0,244.68,180.39
2016,5,11,15,45,292.5,270.5,1.2,14.0,457.0,209.6,154.6
2016,5,11,16,0,285.0,250.0,1.1,14.0,420.0,175.86,133.34
2016,5,11,16,15,269.0,229.5,1.05,13.5,379.0,152.17,126.92
2016,5,11,16,30,253.0,209.0,1.0,13.0,338.0,141.46,118.45
2016,5,11,16,45,401.0,159.0,0.95,13.0,338.5,105.63,87.83
2016,5,11,17,0,549.0,109.0,0.9,13.0,339.0,74.72,61.04
2016,5,11,17,15,502.0,103.5,0.9,13.0,292.5,73.01,59.75
2016,5,11,17,30,455.0,98.0,0.9,13.0,246.0,70.39,57.53
2016,5,11,17,45,475.0,79.5,0.95,13.0,209.5,59.7,47.99
2016,5,11,18,0,495.0,61.0,1.0,13.0,173.0,46.64,36.18
2016,5,11,18,15,409.0,51.0,1.0,12.5,128.0,39.95,29.93
2016,5,11,18,30,323.0,41.0,1.0,12.0,83.0,33.0,23.17
2016,5,11,18,45,200.0,27.0,1.05,12.0,49.5,21.13,10.55
2016,5,11,19,0,77.0,13.0,1.1,12.0,16.0,11.82,0.0
2016,5,11,19,15,38.5,6.5,1.15,12.0,8.0,5.91,0.0
2016,5,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,2.05,10.0,3.5,3.18,0.0
2016,5,12,5,30,0.0,7.0,2.1,10.0,7.0,6.14,0.0
2016,5,12,5,45,0.0,15.5,2.15,10.5,15.5,13.62,5.61
2016,5,12,6,0,0.0,24.0,2.2,11.0,24.0,21.12,12.38
2016,5,12,6,15,0.0,35.0,2.15,11.0,35.0,30.84,21.01
2016,5,12,6,30,0.0,46.0,2.1,11.0,46.0,40.58,29.6
2016,5,12,6,45,0.0,57.5,2.1,11.0,57.5,50.78,38.47
2016,5,12,7,0,0.0,69.0,2.1,11.0,69.0,61.0,47.23
2016,5,12,7,15,0.0,87.0,2.05,11.0,87.0,78.28,61.9
2016,5,12,7,30,0.0,105.0,2.0,11.0,105.0,95.59,76.41
2016,5,12,7,45,17.5,156.5,1.95,11.5,166.0,164.01,134.05
2016,5,12,8,0,35.0,208.0,1.9,12.0,227.0,250.6,204.6
2016,5,12,8,15,21.5,203.0,1.85,12.0,215.5,213.38,172.93
2016,5,12,8,30,8.0,198.0,1.8,12.0,204.0,193.23,155.54
2016,5,12,8,45,80.0,261.5,1.8,12.0,317.5,345.83,279.86
2016,5,12,9,0,152.0,325.0,1.8,12.0,431.0,504.06,401.78
2016,5,12,9,15,93.5,317.0,1.75,12.0,383.5,414.29,329.66
2016,5,12,9,30,35.0,309.0,1.7,12.0,336.0,343.39,272.51
2016,5,12,9,45,40.5,331.0,1.7,12.5,363.5,368.6,291.41
2016,5,12,10,0,46.0,353.0,1.7,13.0,391.0,393.12,309.06
2016,5,12,10,15,50.5,371.0,1.7,13.0,414.0,411.73,322.62
2016,5,12,10,30,55.0,389.0,1.7,13.0,437.0,429.61,335.61
2016,5,12,10,45,83.5,417.0,1.75,13.0,492.0,479.34,373.26
2016,5,12,11,0,112.0,445.0,1.8,13.0,547.0,538.25,416.8
2016,5,12,11,15,109.5,451.5,1.9,13.0,552.5,522.98,405.15
2016,5,12,11,30,107.0,458.0,2.0,13.0,558.0,518.68,402.01
2016,5,12,11,45,125.0,465.5,2.1,13.5,583.0,538.45,416.32
2016,5,12,12,0,143.0,473.0,2.2,14.0,608.0,548.23,423.09
2016,5,12,12,15,150.5,473.0,2.3,14.0,615.0,541.34,418.25
2016,5,12,12,30,158.0,473.0,2.4,14.0,622.0,533.5,412.76
2016,5,12,12,45,144.0,467.0,2.5,14.0,601.5,504.71,391.31
2016,5,12,13,0,130.0,461.0,2.6,14.0,581.0,477.05,370.66
2016,5,12,13,15,134.5,448.5,2.65,14.0,571.0,456.93,355.7
2016,5,12,13,30,139.0,436.0,2.7,14.0,561.0,436.66,340.4
2016,5,12,13,45,138.0,428.0,2.8,14.0,549.5,416.67,325.13
2016,5,12,14,0,137.0,420.0,2.9,14.0,538.0,396.8,309.76
2016,5,12,14,15,167.0,404.5,2.95,13.5,543.0,384.82,300.5
2016,5,12,14,30,197.0,389.0,3.0,13.0,548.0,370.0,288.39
2016,5,12,14,45,176.0,371.0,3.05,13.0,508.5,334.6,260.37
2016,5,12,15,0,155.0,353.0,3.1,13.0,469.0,301.73,234.5
2016,5,12,15,15,122.5,328.0,3.15,13.0,416.5,264.75,206.1
2016,5,12,15,30,90.0,303.0,3.2,13.0,364.0,242.58,190.04
2016,5,12,15,45,66.0,271.5,3.3,13.0,314.5,210.76,166.29
2016,5,12,16,0,42.0,240.0,3.4,13.0,265.0,182.17,145.28
2016,5,12,16,15,92.0,230.0,3.45,13.0,278.5,171.55,144.45
