Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,30,142.0,220.0,3.5,13.0,292.0,155.73,131.31
2016,5,12,16,45,101.0,193.5,3.6,13.0,242.0,146.88,124.1
2016,5,12,17,0,60.0,167.0,3.7,13.0,192.0,128.83,108.74
2016,5,12,17,15,51.0,146.0,3.75,12.5,165.5,113.93,96.14
2016,5,12,17,30,42.0,125.0,3.8,12.0,139.0,98.72,83.01
2016,5,12,17,45,34.0,104.0,3.85,12.0,114.0,83.22,69.19
2016,5,12,18,0,26.0,83.0,3.9,12.0,89.0,67.43,54.87
2016,5,12,18,15,13.0,62.5,3.9,12.0,65.5,52.72,41.29
2016,5,12,18,30,0.0,42.0,3.9,12.0,42.0,36.04,25.81
2016,5,12,18,45,0.0,25.0,3.9,12.0,25.0,21.86,11.41
2016,5,12,19,0,0.0,8.0,3.9,12.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,3.9,12.0,4.0,3.64,0.0
2016,5,12,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,5,15,28.0,12.0,3.1,12.0,14.0,26.28,0.0
2016,5,13,5,30,56.0,24.0,3.1,12.0,28.0,79.73,40.65
2016,5,13,5,45,121.0,41.5,3.1,12.5,59.0,151.2,120.01
2016,5,13,6,0,186.0,59.0,3.1,13.0,90.0,220.77,182.84
2016,5,13,6,15,225.5,77.5,3.05,13.0,128.0,278.03,233.54
2016,5,13,6,30,265.0,96.0,3.0,13.0,166.0,337.42,284.59
2016,5,13,6,45,311.5,107.5,2.95,13.0,207.0,394.43,332.47
2016,5,13,7,0,358.0,119.0,2.9,13.0,248.0,472.48,395.25
2016,5,13,7,15,226.0,152.5,2.95,13.0,238.5,391.5,326.17
2016,5,13,7,30,94.0,186.0,3.0,13.0,229.0,285.13,235.62
2016,5,13,7,45,182.0,204.5,3.05,13.0,299.0,402.33,332.26
2016,5,13,8,0,270.0,223.0,3.1,13.0,369.0,524.6,428.77
2016,5,13,8,15,157.0,238.0,3.2,13.0,325.0,416.59,339.55
2016,5,13,8,30,44.0,253.0,3.3,13.0,281.0,304.46,246.09
2016,5,13,8,45,53.5,278.5,3.4,13.5,314.5,339.29,273.28
2016,5,13,9,0,63.0,304.0,3.5,14.0,348.0,373.63,299.23
2016,5,13,9,15,79.5,330.5,3.6,14.0,389.5,415.45,331.51
2016,5,13,9,30,96.0,357.0,3.7,14.0,431.0,456.5,362.82
2016,5,13,9,45,91.5,372.0,3.8,14.0,445.0,463.24,366.97
2016,5,13,10,0,87.0,387.0,3.9,14.0,459.0,469.47,370.93
2016,5,13,10,15,73.5,391.0,4.0,14.0,453.0,454.91,358.85
2016,5,13,10,30,60.0,395.0,4.1,14.0,447.0,440.52,347.02
2016,5,13,10,45,162.5,417.5,4.2,14.0,564.0,567.51,446.34
2016,5,13,11,0,265.0,440.0,4.3,14.0,681.0,685.96,535.93
2016,5,13,11,15,158.5,428.5,4.35,14.0,573.5,555.09,435.21
2016,5,13,11,30,52.0,417.0,4.4,14.0,466.0,431.92,338.96
2016,5,13,11,45,34.0,358.0,4.5,14.0,390.0,356.18,280.65
2016,5,13,12,0,16.0,299.0,4.6,14.0,314.0,279.72,220.63
2016,5,13,12,15,49.5,376.0,4.5,13.5,422.5,374.72,296.19
2016,5,13,12,30,83.0,453.0,4.4,13.0,531.0,460.25,362.59
2016,5,13,12,45,54.5,404.5,4.3,13.0,455.5,390.63,308.08
2016,5,13,13,0,26.0,356.0,4.2,13.0,380.0,324.8,256.52
2016,5,13,13,15,101.0,401.5,4.05,13.0,492.5,399.76,315.86
2016,5,13,13,30,176.0,447.0,3.9,13.0,605.0,466.31,366.69
2016,5,13,13,45,202.5,432.0,3.8,13.0,609.0,453.52,356.09
2016,5,13,14,0,229.0,417.0,3.7,13.0,613.0,438.36,343.55
2016,5,13,14,15,198.5,404.0,3.6,13.0,570.0,398.14,311.71
2016,5,13,14,30,168.0,391.0,3.5,13.0,527.0,361.17,282.53
2016,5,13,14,45,265.0,354.0,3.4,13.0,557.0,342.01,264.36
2016,5,13,15,0,362.0,317.0,3.3,13.0,587.0,322.76,244.39
2016,5,13,15,15,493.5,250.0,3.2,13.0,597.0,271.73,196.75
2016,5,13,15,30,625.0,183.0,3.1,13.0,607.0,213.67,143.11
2016,5,13,15,45,404.0,224.5,3.05,13.0,491.5,183.7,130.38
2016,5,13,16,0,183.0,266.0,3.0,13.0,376.0,193.12,150.59
2016,5,13,16,15,195.5,241.5,2.95,12.5,350.0,168.73,142.15
2016,5,13,16,30,208.0,217.0,2.9,12.0,324.0,154.72,130.81
2016,5,13,16,45,203.0,195.0,2.9,12.0,290.5,141.37,119.65
2016,5,13,17,0,198.0,173.0,2.9,12.0,257.0,127.52,107.92
2016,5,13,17,15,191.0,150.5,2.9,12.0,223.0,112.87,95.32
2016,5,13,17,30,184.0,128.0,2.9,12.0,189.0,97.72,82.08
2016,5,13,17,45,385.0,90.0,2.9,12.0,188.5,65.6,53.45
2016,5,13,18,0,586.0,52.0,2.9,12.0,188.0,39.33,29.77
2016,5,13,18,15,504.0,44.5,2.9,12.0,141.0,34.43,25.1
2016,5,13,18,30,422.0,37.0,2.9,12.0,94.0,29.4,20.09
2016,5,13,18,45,281.5,26.0,2.95,12.0,57.5,20.94,10.98
2016,5,13,19,0,141.0,15.0,3.0,12.0,21.0,12.16,0.0
2016,5,13,19,15,70.5,7.5,3.05,12.0,10.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,5.5,3.25,13.0,5.5,5.0,0.0
2016,5,14,5,30,0.0,11.0,3.2,13.0,11.0,9.66,0.24
2016,5,14,5,45,0.0,22.0,3.2,13.0,22.0,19.37,10.3
2016,5,14,6,0,0.0,33.0,3.2,13.0,33.0,29.09,19.02
2016,5,14,6,15,0.0,46.5,3.1,13.0,46.5,41.05,29.55
2016,5,14,6,30,0.0,60.0,3.0,13.0,60.0,53.8,40.67
2016,5,14,6,45,0.0,74.0,2.95,13.5,74.0,67.19,52.08
2016,5,14,7,0,0.0,88.0,2.9,14.0,88.0,80.47,63.18
2016,5,14,7,15,17.0,130.0,2.8,14.0,138.0,138.84,112.79
2016,5,14,7,30,34.0,172.0,2.7,14.0,188.0,213.48,174.64
2016,5,14,7,45,20.5,174.5,2.6,14.0,184.5,186.19,150.98
2016,5,14,8,0,7.0,177.0,2.5,14.0,181.0,173.96,139.89
2016,5,14,8,15,3.5,150.0,2.4,14.0,152.0,141.23,112.5
2016,5,14,8,30,0.0,123.0,2.3,14.0,123.0,110.79,87.01
2016,5,14,8,45,24.0,208.5,2.25,14.0,225.5,231.61,186.03
2016,5,14,9,0,48.0,294.0,2.2,14.0,328.0,347.34,277.05
2016,5,14,9,15,40.5,300.5,2.15,14.0,330.0,343.2,272.25
2016,5,14,9,30,33.0,307.0,2.1,14.0,332.0,339.08,268.1
2016,5,14,9,45,31.5,316.0,2.05,14.5,341.0,343.58,270.41
2016,5,14,10,0,30.0,325.0,2.0,15.0,350.0,347.93,272.59
2016,5,14,10,15,25.5,321.5,2.0,15.0,343.5,336.39,263.17
2016,5,14,10,30,21.0,318.0,2.0,15.0,337.0,312.19,244.16
2016,5,14,10,45,19.0,312.0,2.0,15.0,329.5,302.79,236.69
2016,5,14,11,0,17.0,306.0,2.0,15.0,322.0,293.62,229.38
2016,5,14,11,15,33.0,360.5,2.0,15.0,391.5,366.66,285.5
2016,5,14,11,30,49.0,415.0,2.0,15.0,461.0,427.45,330.95
2016,5,14,11,45,50.5,420.0,2.0,15.0,468.0,427.31,330.33
2016,5,14,12,0,52.0,425.0,2.0,15.0,475.0,426.7,329.74
2016,5,14,12,15,37.0,384.0,2.0,15.0,419.5,372.11,288.43
2016,5,14,12,30,22.0,343.0,2.0,15.0,364.0,319.05,248.04
2016,5,14,12,45,64.0,399.5,2.05,15.0,459.0,393.19,305.46
2016,5,14,13,0,106.0,456.0,2.1,15.0,554.0,460.25,355.73
2016,5,14,13,15,221.0,435.0,2.1,15.0,635.5,500.27,386.44
2016,5,14,13,30,336.0,414.0,2.1,15.0,717.0,527.04,406.26
2016,5,14,13,45,592.0,276.0,2.15,15.0,792.0,525.13,405.22
2016,5,14,14,0,848.0,138.0,2.2,15.0,867.0,512.63,393.15
2016,5,14,14,15,514.5,264.5,2.2,15.0,702.5,416.21,318.42
2016,5,14,14,30,181.0,391.0,2.2,15.0,538.0,366.44,282.57
2016,5,14,14,45,496.0,260.5,2.25,15.0,638.0,343.35,256.8
2016,5,14,15,0,811.0,130.0,2.3,15.0,738.0,305.96,214.36
2016,5,14,15,15,598.0,201.0,2.35,15.0,635.5,259.21,180.9
2016,5,14,15,30,385.0,272.0,2.4,15.0,533.0,248.53,180.03
2016,5,14,15,45,270.5,270.0,2.45,15.0,447.5,209.54,155.26
2016,5,14,16,0,156.0,268.0,2.5,15.0,362.0,193.57,150.08
2016,5,14,16,15,240.0,234.0,2.55,14.5,364.5,154.24,128.61
2016,5,14,16,30,324.0,200.0,2.6,14.0,367.0,136.63,114.2
2016,5,14,16,45,471.5,147.0,2.7,14.0,362.0,97.94,80.96
2016,5,14,17,0,619.0,94.0,2.8,14.0,357.0,63.62,51.04
2016,5,14,17,15,565.0,92.5,2.85,14.0,308.5,64.7,52.18
2016,5,14,17,30,511.0,91.0,2.9,14.0,260.0,66.05,53.47
2016,5,14,17,45,469.5,79.5,2.95,14.0,214.5,59.24,47.41
2016,5,14,18,0,428.0,68.0,3.0,14.0,169.0,52.03,40.83
2016,5,14,18,15,355.5,56.5,2.95,14.0,126.0,42.88,32.35
2016,5,14,18,30,283.0,45.0,2.9,14.0,83.0,34.67,24.52
2016,5,14,18,45,141.5,32.0,2.9,14.0,51.0,24.9,14.24
2016,5,14,19,0,0.0,19.0,2.9,14.0,19.0,16.28,0.0
2016,5,14,19,15,0.0,9.5,2.95,13.5,9.5,8.64,0.0
2016,5,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.0,13.0,7.15,12.0,19.0,55.91,0.0
2016,5,15,5,30,160.0,26.0,7.2,12.0,38.0,159.51,98.67
2016,5,15,5,45,280.0,37.5,7.25,12.5,77.5,259.97,212.19
2016,5,15,6,0,400.0,49.0,7.3,13.0,117.0,370.69,311.98
2016,5,15,6,15,473.0,57.5,7.25,13.0,164.0,450.2,383.28
2016,5,15,6,30,546.0,66.0,7.2,13.0,211.0,534.16,455.05
2016,5,15,6,45,603.5,70.5,7.15,13.5,262.5,604.37,511.95
2016,5,15,7,0,661.0,75.0,7.1,14.0,314.0,676.65,568.39
2016,5,15,7,15,696.0,79.5,7.1,14.0,365.5,731.13,610.14
2016,5,15,7,30,731.0,84.0,7.1,14.0,417.0,780.9,647.26
2016,5,15,7,45,518.5,151.5,7.15,14.0,401.0,682.03,567.45
2016,5,15,8,0,306.0,219.0,7.2,14.0,385.0,553.47,458.35
2016,5,15,8,15,567.0,156.5,7.15,14.0,499.5,758.34,624.49
2016,5,15,8,30,828.0,94.0,7.1,14.0,614.0,937.45,758.6
2016,5,15,8,45,517.0,209.5,7.05,14.5,541.5,771.04,626.67
2016,5,15,9,0,206.0,325.0,7.0,15.0,469.0,557.36,449.83
2016,5,15,9,15,160.0,344.0,7.0,15.0,460.0,528.62,425.22
2016,5,15,9,30,114.0,363.0,7.0,15.0,451.0,498.61,399.2
2016,5,15,9,45,506.5,234.0,7.05,15.5,650.5,777.37,624.77
2016,5,15,10,0,899.0,105.0,7.1,16.0,850.0,1008.5,795.29
2016,5,15,10,15,905.5,106.0,7.15,16.0,877.5,1004.65,790.6
2016,5,15,10,30,912.0,107.0,7.2,16.0,905.0,997.46,784.71
2016,5,15,10,45,914.5,109.5,7.3,16.0,925.5,984.65,775.11
2016,5,15,11,0,917.0,112.0,7.4,16.0,946.0,968.59,763.26
2016,5,15,11,15,675.0,250.0,7.45,16.0,869.5,872.46,691.22
2016,5,15,11,30,433.0,388.0,7.5,16.0,793.0,762.0,601.31
2016,5,15,11,45,677.5,252.0,7.55,16.0,889.5,824.98,655.44
2016,5,15,12,0,922.0,116.0,7.6,16.0,986.0,864.2,686.37
2016,5,15,12,15,922.0,115.5,7.7,16.0,985.0,829.13,660.31
2016,5,15,12,30,922.0,115.0,7.8,16.0,984.0,791.84,632.72
2016,5,15,12,45,922.0,113.5,7.9,16.0,976.0,751.64,602.28
2016,5,15,13,0,922.0,112.0,8.0,16.0,968.0,709.55,568.47
2016,5,15,13,15,919.0,111.5,8.05,15.5,952.0,664.65,532.67
2016,5,15,13,30,916.0,111.0,8.1,15.0,936.0,618.39,494.88
2016,5,15,13,45,912.0,109.5,8.15,15.0,913.0,569.64,453.26
2016,5,15,14,0,908.0,108.0,8.2,15.0,890.0,520.0,409.93
2016,5,15,14,15,901.0,106.5,8.25,15.0,860.0,468.38,364.05
2016,5,15,14,30,894.0,105.0,8.3,15.0,830.0,416.56,317.03
2016,5,15,14,45,883.0,104.0,8.45,15.0,794.0,363.81,268.67
2016,5,15,15,0,872.0,103.0,8.6,15.0,758.0,311.66,220.57
2016,5,15,15,15,859.5,101.0,8.65,15.0,717.0,259.28,173.08
2016,5,15,15,30,847.0,99.0,8.7,15.0,676.0,208.06,128.97
2016,5,15,15,45,828.0,98.0,8.75,15.0,630.0,148.93,83.76
2016,5,15,16,0,809.0,97.0,8.8,15.0,584.0,101.01,57.25
2016,5,15,16,15,787.5,93.5,8.85,14.5,535.5,64.43,51.14
2016,5,15,16,30,766.0,90.0,8.9,14.0,487.0,63.73,50.81
2016,5,15,16,45,734.5,87.0,8.95,14.0,436.0,63.25,50.56
2016,5,15,17,0,703.0,84.0,9.0,14.0,385.0,56.99,45.17
2016,5,15,17,15,664.0,79.0,8.95,14.0,333.5,55.09,43.62
2016,5,15,17,30,625.0,74.0,8.9,14.0,282.0,53.1,41.92
2016,5,15,17,45,564.0,68.0,8.9,14.0,232.0,50.12,39.26
2016,5,15,18,0,503.0,62.0,8.9,14.0,182.0,47.08,36.4
2016,5,15,18,15,421.0,53.0,8.9,13.5,136.5,41.29,31.0
2016,5,15,18,30,339.0,44.0,8.9,13.0,91.0,35.31,25.18
2016,5,15,18,45,217.5,30.5,8.9,13.0,56.0,23.81,13.63
2016,5,15,19,0,96.0,17.0,8.9,13.0,21.0,13.38,0.0
2016,5,15,19,15,48.0,8.5,8.85,13.0,10.5,7.73,0.0
2016,5,15,19,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,55.0,14.0,9.15,12.0,18.0,43.1,0.0
2016,5,16,5,30,110.0,28.0,9.1,12.0,36.0,121.01,76.81
2016,5,16,5,45,213.5,42.5,9.1,12.5,74.0,225.53,183.9
2016,5,16,6,0,317.0,57.0,9.1,13.0,112.0,321.68,271.13
2016,5,16,6,15,391.0,67.5,9.05,13.0,157.5,398.96,340.86
2016,5,16,6,30,465.0,78.0,9.0,13.0,203.0,486.9,417.52
2016,5,16,6,45,524.0,84.5,8.95,13.5,253.0,558.76,477.16
2016,5,16,7,0,583.0,91.0,8.9,14.0,303.0,632.71,536.23
2016,5,16,7,15,621.0,97.0,8.9,14.0,353.5,689.61,580.93
2016,5,16,7,30,659.0,103.0,8.9,14.0,404.0,746.56,624.72
2016,5,16,7,45,692.0,106.0,8.9,14.5,454.5,794.8,659.58
2016,5,16,8,0,725.0,109.0,8.9,15.0,505.0,842.09,693.05
2016,5,16,8,15,747.0,113.0,8.85,15.0,552.5,873.38,714.87
2016,5,16,8,30,769.0,117.0,8.8,15.0,600.0,908.37,739.42
2016,5,16,8,45,787.5,119.0,8.75,15.0,644.5,935.28,757.66
2016,5,16,9,0,806.0,121.0,8.7,15.0,689.0,959.56,773.9
2016,5,16,9,15,819.5,123.0,8.65,15.0,728.5,976.05,784.32
2016,5,16,9,30,833.0,125.0,8.6,15.0,768.0,989.51,792.58
2016,5,16,9,45,851.5,122.0,8.6,15.5,804.5,988.51,788.88
2016,5,16,10,0,870.0,119.0,8.6,16.0,841.0,995.48,791.31
2016,5,16,10,15,877.5,120.5,8.6,16.0,869.5,993.11,788.45
2016,5,16,10,30,885.0,122.0,8.6,16.0,898.0,987.46,783.35
2016,5,16,10,45,888.5,124.5,8.65,16.0,919.0,975.7,774.07
2016,5,16,11,0,892.0,127.0,8.7,16.0,940.0,960.74,762.56
2016,5,16,11,15,895.5,127.5,8.75,16.0,954.0,940.76,747.43
2016,5,16,11,30,899.0,128.0,8.8,16.0,968.0,917.81,730.18
2016,5,16,11,45,899.5,129.0,8.9,16.0,974.5,889.91,709.41
2016,5,16,12,0,900.0,130.0,9.0,16.0,981.0,859.46,686.72
2016,5,16,12,15,900.0,130.0,9.1,16.0,980.0,825.36,661.22
2016,5,16,12,30,900.0,130.0,9.2,16.0,979.0,789.1,634.0
2016,5,16,12,45,897.0,130.5,9.35,16.0,970.5,749.11,602.91
2016,5,16,13,0,894.0,131.0,9.5,16.0,962.0,707.49,569.15
2016,5,16,13,15,890.5,130.5,9.55,16.0,946.0,663.3,532.62
2016,5,16,13,30,887.0,130.0,9.6,16.0,930.0,617.87,494.38
2016,5,16,13,45,881.0,129.5,9.7,16.0,907.0,570.04,453.48
2016,5,16,14,0,875.0,129.0,9.8,16.0,884.0,521.54,411.14
2016,5,16,14,15,867.0,127.5,9.85,16.0,854.0,470.97,366.22
2016,5,16,14,30,859.0,126.0,9.9,16.0,824.0,420.34,320.38
2016,5,16,14,45,843.5,126.5,9.95,16.0,787.0,362.46,268.3
2016,5,16,15,0,828.0,127.0,10.0,16.0,750.0,311.43,221.52
2016,5,16,15,15,814.0,124.5,10.0,15.5,709.0,259.93,175.43
2016,5,16,15,30,800.0,122.0,10.0,15.0,668.0,209.92,132.68
2016,5,16,15,45,772.0,122.5,10.05,15.0,620.5,162.3,96.94
2016,5,16,16,0,744.0,123.0,10.1,15.0,573.0,110.02,65.76
2016,5,16,16,15,719.5,119.0,10.1,15.0,524.5,73.66,59.11
2016,5,16,16,30,695.0,115.0,10.1,15.0,476.0,73.57,59.24
2016,5,16,16,45,662.5,110.0,10.15,15.0,425.5,72.63,58.62
2016,5,16,17,0,630.0,105.0,10.2,15.0,375.0,71.6,57.91
2016,5,16,17,15,587.0,98.0,10.15,14.5,324.5,68.87,55.76
2016,5,16,17,30,544.0,91.0,10.1,14.0,274.0,65.97,53.4
2016,5,16,17,45,486.5,82.5,10.1,14.0,225.5,61.59,49.5
2016,5,16,18,0,429.0,74.0,10.1,14.0,177.0,55.17,43.62
2016,5,16,18,15,346.5,62.5,10.05,13.5,132.5,47.3,36.34
2016,5,16,18,30,264.0,51.0,10.0,13.0,88.0,39.19,28.6
2016,5,16,18,45,162.0,34.5,9.95,13.0,54.5,26.84,16.29
2016,5,16,19,0,60.0,18.0,9.9,13.0,21.0,14.77,0.0
2016,5,16,19,15,30.0,9.0,9.85,13.0,10.5,8.19,0.0
2016,5,16,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,17,5,15,108.5,13.0,5.65,14.0,21.5,71.85,0.0
2016,5,17,5,30,217.0,26.0,5.6,14.0,43.0,197.37,131.7
2016,5,17,5,45,324.5,37.0,5.6,14.5,83.0,291.6,236.97
2016,5,17,6,0,432.0,48.0,5.6,15.0,123.0,392.24,326.8
2016,5,17,6,15,502.0,56.0,5.6,15.0,171.0,470.19,395.31
2016,5,17,6,30,572.0,64.0,5.6,15.0,219.0,552.34,463.74
2016,5,17,6,45,620.0,69.5,5.6,15.0,269.5,617.15,515.84
2016,5,17,7,0,668.0,75.0,5.6,15.0,320.0,683.44,567.33
2016,5,17,7,15,702.5,79.5,5.6,15.0,371.5,737.72,607.95
2016,5,17,7,30,737.0,84.0,5.6,15.0,423.0,787.32,644.02
2016,5,17,7,45,761.5,88.0,5.6,15.5,473.0,831.27,673.81
2016,5,17,8,0,786.0,92.0,5.6,16.0,523.0,873.69,701.85
2016,5,17,8,15,805.5,95.0,5.6,16.0,571.0,908.27,725.04
2016,5,17,8,30,825.0,98.0,5.6,16.0,619.0,940.59,746.42
2016,5,17,8,45,839.5,101.0,5.6,16.5,663.0,965.5,760.86
2016,5,17,9,0,854.0,104.0,5.6,17.0,707.0,977.24,765.84
2016,5,17,9,15,865.5,106.0,5.6,17.0,746.5,992.24,774.8
2016,5,17,9,30,877.0,108.0,5.6,17.0,786.0,1004.17,781.66
2016,5,17,9,45,886.0,109.5,5.7,17.0,820.5,1009.86,784.95
2016,5,17,10,0,895.0,111.0,5.8,17.0,855.0,1012.28,786.09
2016,5,17,10,15,901.5,112.0,5.85,17.0,882.5,1008.38,782.57
2016,5,17,10,30,908.0,113.0,5.9,17.0,910.0,1001.17,776.88
2016,5,17,10,45,911.0,115.0,5.95,17.0,930.5,988.31,767.33
2016,5,17,11,0,914.0,117.0,6.0,17.0,951.0,972.22,755.61
2016,5,17,11,15,917.0,117.5,6.05,17.0,965.0,951.55,740.7
2016,5,17,11,30,920.0,118.0,6.1,17.0,979.0,927.88,723.7
2016,5,17,11,45,919.5,119.5,6.2,17.5,984.5,899.24,702.02
2016,5,17,12,0,919.0,121.0,6.3,18.0,990.0,868.02,678.5
2016,5,17,12,15,918.5,121.0,6.35,18.0,989.0,833.1,653.33
2016,5,17,12,30,918.0,121.0,6.4,18.0,988.0,796.0,626.45
2016,5,17,12,45,914.0,121.5,6.5,18.0,978.0,754.81,595.94
2016,5,17,13,0,910.0,122.0,6.6,18.0,968.0,712.03,562.4
2016,5,17,13,15,906.0,121.5,6.65,17.5,952.0,667.02,527.37
2016,5,17,13,30,902.0,121.0,6.7,17.0,936.0,620.77,490.44
2016,5,17,13,45,895.0,120.5,6.8,17.0,912.0,571.88,449.67
2016,5,17,14,0,888.0,120.0,6.9,17.0,888.0,522.39,407.42
2016,5,17,14,15,880.5,119.0,6.95,17.0,858.0,471.92,363.31
2016,5,17,14,30,873.0,118.0,7.0,17.0,828.0,421.3,318.13
2016,5,17,14,45,861.5,116.5,7.1,17.0,792.0,369.08,271.05
2016,5,17,15,0,850.0,115.0,7.2,17.0,756.0,317.52,224.22
2016,5,17,15,15,836.5,113.0,7.2,17.0,715.0,258.03,171.68
2016,5,17,15,30,823.0,111.0,7.2,17.0,674.0,207.36,128.33
2016,5,17,15,45,804.0,108.5,7.2,17.0,628.0,157.32,90.42
2016,5,17,16,0,785.0,106.0,7.2,17.0,582.0,109.65,63.06
2016,5,17,16,15,762.5,102.5,7.2,16.5,533.5,70.37,55.87
2016,5,17,16,30,740.0,99.0,7.2,16.0,485.0,69.94,55.81
2016,5,17,16,45,707.5,95.5,7.2,16.0,434.5,62.73,49.68
2016,5,17,17,0,675.0,92.0,7.2,16.0,384.0,62.28,49.46
2016,5,17,17,15,635.0,86.5,7.1,15.5,333.0,60.27,47.93
2016,5,17,17,30,595.0,81.0,7.0,15.0,282.0,58.16,46.25
2016,5,17,17,45,535.5,74.0,6.95,15.0,232.5,54.63,43.12
2016,5,17,18,0,476.0,67.0,6.9,15.0,183.0,50.99,39.75
2016,5,17,18,15,395.5,57.0,6.8,14.5,138.0,44.5,33.75
2016,5,17,18,30,315.0,47.0,6.7,14.0,93.0,36.19,25.93
2016,5,17,18,45,201.0,33.0,6.65,14.0,58.0,25.69,15.47
2016,5,17,19,0,87.0,19.0,6.6,14.0,23.0,14.93,0.0
2016,5,17,19,15,43.5,9.5,6.55,14.0,11.5,8.64,0.0
2016,5,17,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,5,15,80.0,14.0,5.65,14.0,20.5,57.07,0.0
2016,5,18,5,30,160.0,28.0,5.6,14.0,41.0,165.49,112.46
2016,5,18,5,45,257.5,41.5,5.55,14.5,79.0,251.83,204.52
2016,5,18,6,0,355.0,55.0,5.5,15.0,117.0,344.8,287.37
2016,5,18,6,15,348.5,73.0,5.4,15.0,150.5,376.14,316.28
2016,5,18,6,30,342.0,91.0,5.3,15.0,184.0,405.6,341.85
2016,5,18,6,45,385.5,101.5,5.25,15.0,227.0,463.63,390.37
2016,5,18,7,0,429.0,112.0,5.2,15.0,270.0,523.65,438.94
2016,5,18,7,15,545.5,106.5,5.25,15.0,338.0,636.6,528.41
2016,5,18,7,30,662.0,101.0,5.3,15.0,406.0,747.56,612.68
2016,5,18,7,45,685.0,107.0,5.4,15.5,454.5,790.5,642.16
2016,5,18,8,0,708.0,113.0,5.5,16.0,503.0,832.07,670.42
2016,5,18,8,15,729.5,117.0,5.6,16.0,549.5,868.03,695.45
2016,5,18,8,30,751.0,121.0,5.7,16.0,596.0,896.45,714.8
2016,5,18,8,45,763.0,126.5,5.8,16.0,638.5,920.77,731.18
2016,5,18,9,0,775.0,132.0,5.9,16.0,681.0,942.37,745.61
2016,5,18,9,15,788.0,134.5,5.95,16.0,719.5,958.73,756.04
2016,5,18,9,30,801.0,137.0,6.0,16.0,758.0,972.14,764.45
2016,5,18,9,45,820.0,134.0,6.05,16.0,794.0,982.37,770.71
2016,5,18,10,0,839.0,131.0,6.1,16.0,830.0,978.58,767.03
2016,5,18,10,15,846.5,132.5,6.05,16.0,857.0,976.31,764.07
2016,5,18,10,30,854.0,134.0,6.0,16.0,884.0,970.86,758.96
2016,5,18,10,45,860.5,134.0,6.0,16.0,905.5,959.79,750.28
2016,5,18,11,0,867.0,134.0,6.0,16.0,927.0,945.62,739.52
2016,5,18,11,15,870.5,135.0,6.05,16.0,941.0,926.6,725.65
2016,5,18,11,30,874.0,136.0,6.1,16.0,955.0,904.67,709.76
2016,5,18,11,45,876.0,135.5,6.2,16.5,961.5,877.35,688.87
2016,5,18,12,0,878.0,135.0,6.3,17.0,968.0,847.53,666.19
2016,5,18,12,15,878.0,135.5,6.5,17.0,967.0,814.62,642.86
2016,5,18,12,30,878.0,136.0,6.7,17.0,966.0,779.6,617.75
2016,5,18,12,45,874.0,137.0,6.9,17.0,957.0,740.19,588.0
2016,5,18,13,0,870.0,138.0,7.1,17.0,948.0,699.28,555.82
2016,5,18,13,15,866.5,137.0,7.25,16.5,932.5,655.78,521.86
2016,5,18,13,30,863.0,136.0,7.4,16.0,917.0,611.1,486.05
2016,5,18,13,45,856.0,136.0,7.55,16.0,894.0,564.3,446.68
2016,5,18,14,0,849.0,136.0,7.7,16.0,871.0,516.96,405.94
2016,5,18,14,15,841.5,134.5,7.8,16.0,842.0,467.96,362.89
2016,5,18,14,30,834.0,133.0,7.9,16.0,813.0,413.55,314.71
2016,5,18,14,45,829.5,128.0,8.05,16.0,779.5,362.11,268.03
2016,5,18,15,0,825.0,123.0,8.2,16.0,746.0,310.81,221.07
2016,5,18,15,15,812.0,120.5,8.4,15.5,706.0,259.79,175.46
2016,5,18,15,30,799.0,118.0,8.6,15.0,666.0,210.15,132.85
2016,5,18,15,45,784.0,114.0,8.8,15.0,622.0,160.76,94.69
2016,5,18,16,0,769.0,110.0,9.0,15.0,578.0,113.32,66.43
2016,5,18,16,15,747.0,106.5,9.25,15.0,530.5,72.99,58.5
2016,5,18,16,30,725.0,103.0,9.5,15.0,483.0,65.53,52.16
2016,5,18,16,45,691.5,100.0,9.75,15.0,432.5,65.6,52.4
2016,5,18,17,0,658.0,97.0,10.0,15.0,382.0,65.67,52.65
2016,5,18,17,15,618.0,91.0,10.1,14.5,332.0,63.45,50.94
2016,5,18,17,30,578.0,85.0,10.2,14.0,282.0,61.1,49.05
2016,5,18,17,45,512.0,79.0,10.3,14.0,232.0,58.52,46.76
2016,5,18,18,0,446.0,73.0,10.4,14.0,182.0,54.41,42.96
2016,5,18,18,15,364.5,62.5,10.45,13.5,137.5,47.27,36.35
2016,5,18,18,30,283.0,52.0,10.5,13.0,93.0,39.93,29.33
2016,5,18,18,45,171.5,36.5,10.6,13.0,58.5,28.37,17.89
2016,5,18,19,0,60.0,21.0,10.7,13.0,24.0,17.09,0.0
2016,5,18,19,15,30.0,10.5,10.75,13.0,12.0,9.55,0.0
2016,5,18,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,10.95,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,11.15,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,11.35,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,11.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,11.5,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,11.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,11.6,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,11.6,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,11.6,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,11.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,11.65,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,11.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,11.75,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,11.85,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,11.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,12.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,12.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,11.95,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,11.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,11.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,11.6,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,11.25,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,11.25,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,5,19,5,15,43.0,15.0,11.4,11.0,18.5,37.51,0.0
2016,5,19,5,30,86.0,30.0,11.5,11.0,37.0,111.43,76.55
2016,5,19,5,45,151.0,47.5,11.6,11.0,70.0,178.79,146.49
2016,5,19,6,0,216.0,65.0,11.7,11.0,103.0,249.71,211.85
2016,5,19,6,15,258.5,82.0,11.55,11.0,142.5,308.05,265.1
2016,5,19,6,30,301.0,99.0,11.4,11.0,182.0,368.99,319.37
2016,5,19,6,45,357.0,107.5,11.3,11.5,225.0,448.73,387.72
2016,5,19,7,0,413.0,116.0,11.2,12.0,268.0,515.62,443.91
2016,5,19,7,15,533.5,105.5,11.2,12.0,333.0,625.34,535.52
2016,5,19,7,30,654.0,95.0,11.2,12.0,398.0,733.06,622.24
2016,5,19,7,45,725.0,97.5,11.2,12.5,468.5,815.4,685.34
2016,5,19,8,0,796.0,100.0,11.2,13.0,539.0,893.82,743.99
2016,5,19,8,15,815.5,103.0,11.2,13.0,587.5,928.59,768.86
2016,5,19,8,30,835.0,106.0,11.2,13.0,636.0,961.03,791.88
2016,5,19,8,45,852.0,108.0,11.2,13.0,681.0,987.26,810.02
2016,5,19,9,0,869.0,110.0,11.2,13.0,726.0,1000.03,817.84
2016,5,19,9,15,880.0,112.0,11.2,13.0,766.0,1014.52,827.13
2016,5,19,9,30,891.0,114.0,11.2,13.0,806.0,1025.87,834.15
2016,5,19,9,45,893.0,119.0,11.25,13.0,838.0,1028.25,834.6
2016,5,19,10,0,895.0,124.0,11.3,13.0,870.0,1027.23,832.65
2016,5,19,10,15,901.5,125.5,11.35,13.0,898.0,1023.62,828.91
2016,5,19,10,30,908.0,127.0,11.4,13.0,926.0,1016.67,822.8
2016,5,19,10,45,773.5,210.5,11.45,13.5,902.5,971.08,785.86
2016,5,19,11,0,639.0,294.0,11.5,14.0,879.0,904.77,730.7
2016,5,19,11,15,628.5,306.5,11.55,14.0,889.5,884.57,714.2
2016,5,19,11,30,618.0,319.0,11.6,14.0,900.0,862.15,695.91
2016,5,19,11,45,633.5,307.5,11.65,14.0,906.5,839.3,678.25
2016,5,19,12,0,649.0,296.0,11.7,14.0,913.0,813.82,658.42
2016,5,19,12,15,547.0,345.5,11.85,14.0,864.5,748.24,604.4
2016,5,19,12,30,445.0,395.0,12.0,14.0,816.0,684.34,551.6
2016,5,19,12,45,689.5,257.5,12.15,14.0,903.5,715.35,580.82
2016,5,19,13,0,934.0,120.0,12.3,14.0,991.0,728.68,594.42
2016,5,19,13,15,739.0,230.0,12.4,14.0,912.0,652.07,528.56
2016,5,19,13,30,544.0,340.0,12.5,14.0,833.0,588.62,473.69
2016,5,19,13,45,573.5,314.0,12.6,14.0,822.0,551.75,442.74
2016,5,19,14,0,603.0,288.0,12.7,14.0,811.0,509.51,406.59
2016,5,19,14,15,579.5,284.0,12.7,13.5,772.5,462.98,366.89
2016,5,19,14,30,556.0,280.0,12.7,13.0,734.0,415.88,326.27
2016,5,19,14,45,605.5,243.5,12.7,13.0,718.5,369.89,284.04
2016,5,19,15,0,655.0,207.0,12.7,13.0,703.0,320.63,238.03
2016,5,19,15,15,589.0,215.0,12.7,12.5,643.0,273.57,198.2
2016,5,19,15,30,523.0,223.0,12.7,12.0,583.0,234.25,166.83
2016,5,19,15,45,460.0,227.5,12.7,12.0,528.5,197.87,140.56
2016,5,19,16,0,397.0,232.0,12.7,12.0,474.0,168.29,124.04
2016,5,19,16,15,333.0,223.5,12.65,12.0,415.0,148.84,125.97
2016,5,19,16,30,269.0,215.0,12.6,12.0,356.0,144.69,122.74
2016,5,19,16,45,177.0,196.0,12.55,12.0,285.0,141.96,120.74
2016,5,19,17,0,85.0,177.0,12.5,12.0,214.0,135.63,115.52
2016,5,19,17,15,76.0,156.0,12.45,12.0,186.0,120.86,102.72
2016,5,19,17,30,67.0,135.0,12.4,12.0,158.0,105.79,89.47
2016,5,19,17,45,57.5,113.5,12.35,12.0,131.0,90.1,75.47
2016,5,19,18,0,48.0,92.0,12.3,12.0,104.0,74.11,60.97
2016,5,19,18,15,34.5,71.5,12.3,11.5,79.0,58.48,46.68
2016,5,19,18,30,21.0,51.0,12.3,11.0,54.0,42.58,31.95
2016,5,19,18,45,10.5,33.0,12.35,11.0,34.5,28.17,18.04
2016,5,19,19,0,0.0,15.0,12.4,11.0,15.0,13.21,0.0
2016,5,19,19,15,0.0,7.5,12.4,11.0,7.5,6.82,0.0
2016,5,19,19,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,12.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,12.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,11.95,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,11.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,11.1,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,5,15,81.0,16.0,8.7,11.0,23.0,59.59,0.0
2016,5,20,5,30,162.0,32.0,8.6,11.0,46.0,175.54,125.92
2016,5,20,5,45,276.0,44.0,8.55,11.0,86.5,267.59,221.89
2016,5,20,6,0,390.0,56.0,8.5,11.0,127.0,373.13,317.81
2016,5,20,6,15,462.0,65.0,8.45,11.0,174.0,452.9,389.71
2016,5,20,6,30,534.0,74.0,8.4,11.0,221.0,536.79,462.34
2016,5,20,6,45,588.5,79.5,8.4,11.5,272.5,605.98,519.09
2016,5,20,7,0,643.0,85.0,8.4,12.0,324.0,676.92,575.34
2016,5,20,7,15,678.5,90.0,8.35,12.0,375.0,732.11,618.24
2016,5,20,7,30,714.0,95.0,8.3,12.0,426.0,787.12,660.06
2016,5,20,7,45,740.0,99.0,8.3,12.0,476.5,831.54,692.89
2016,5,20,8,0,766.0,103.0,8.3,12.0,527.0,869.61,720.34
2016,5,20,8,15,786.5,106.5,8.25,12.0,574.5,905.41,745.61
2016,5,20,8,30,807.0,110.0,8.2,12.0,622.0,938.99,768.98
2016,5,20,8,45,819.0,114.0,8.15,12.0,665.5,962.34,784.43
2016,5,20,9,0,831.0,118.0,8.1,12.0,709.0,982.84,797.78
2016,5,20,9,15,843.5,120.5,8.05,12.0,748.5,999.11,808.0
2016,5,20,9,30,856.0,123.0,8.0,12.0,788.0,1001.28,807.76
2016,5,20,9,45,867.0,123.5,8.0,12.0,822.5,1007.71,811.14
2016,5,20,10,0,878.0,124.0,8.0,12.0,857.0,1010.95,812.28
2016,5,20,10,15,884.5,125.5,7.95,12.0,884.5,1007.54,808.41
2016,5,20,10,30,891.0,127.0,7.9,12.0,912.0,1000.85,802.28
2016,5,20,10,45,894.0,129.0,7.85,12.5,932.5,988.03,790.26
2016,5,20,11,0,897.0,131.0,7.8,13.0,953.0,972.04,776.1
2016,5,20,11,15,900.0,131.5,7.75,13.0,966.5,951.56,760.23
2016,5,20,11,30,903.0,132.0,7.7,13.0,980.0,928.14,742.28
2016,5,20,11,45,902.5,133.5,7.7,13.0,986.0,899.8,720.91
2016,5,20,12,0,902.0,135.0,7.7,13.0,992.0,868.94,697.68
2016,5,20,12,15,901.5,135.0,7.7,13.0,990.5,834.48,671.72
2016,5,20,12,30,901.0,135.0,7.7,13.0,989.0,797.92,644.11
2016,5,20,12,45,898.5,134.5,7.7,13.0,980.0,757.58,612.65
2016,5,20,13,0,896.0,134.0,7.7,13.0,971.0,715.62,578.51
2016,5,20,13,15,892.0,133.5,7.7,13.0,954.5,671.23,541.88
2016,5,20,13,30,888.0,133.0,7.7,13.0,938.0,625.65,503.58
2016,5,20,13,45,881.5,132.0,7.7,13.0,914.5,577.33,462.32
2016,5,20,14,0,875.0,131.0,7.7,13.0,891.0,528.41,419.67
2016,5,20,14,15,867.0,129.5,7.65,12.5,861.0,478.06,375.59
2016,5,20,14,30,859.0,128.0,7.6,12.0,831.0,427.63,330.4
2016,5,20,14,45,848.0,126.0,7.55,12.0,795.0,369.66,277.83
2016,5,20,15,0,837.0,124.0,7.5,12.0,759.0,317.93,229.95
2016,5,20,15,15,823.5,121.5,7.45,12.0,718.0,266.24,182.71
2016,5,20,15,30,810.0,119.0,7.4,12.0,677.0,215.97,138.62
2016,5,20,15,45,791.5,116.5,7.35,12.0,632.0,166.73,99.95
2016,5,20,16,0,773.0,114.0,7.3,12.0,587.0,119.81,71.21
2016,5,20,16,15,750.0,110.0,7.25,12.0,538.5,75.34,61.24
2016,5,20,16,30,727.0,106.0,7.2,12.0,490.0,67.34,54.38
2016,5,20,16,45,695.5,102.0,7.15,12.0,439.5,66.81,54.1
2016,5,20,17,0,664.0,98.0,7.1,12.0,389.0,66.23,53.76
2016,5,20,17,15,623.5,92.0,7.05,12.0,338.0,64.03,51.95
2016,5,20,17,30,583.0,86.0,7.0,12.0,287.0,61.7,49.98
2016,5,20,17,45,524.5,79.0,6.95,12.0,237.5,58.34,46.99
2016,5,20,18,0,466.0,72.0,6.9,12.0,188.0,54.88,43.77
2016,5,20,18,15,386.0,62.0,6.8,11.5,143.0,46.88,36.36
2016,5,20,18,30,306.0,52.0,6.7,11.0,98.0,39.9,29.65
2016,5,20,18,45,196.5,37.5,6.65,11.0,63.0,29.13,19.0
2016,5,20,19,0,87.0,23.0,6.6,11.0,28.0,18.68,0.85
2016,5,20,19,15,43.5,11.5,6.45,11.0,14.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,9.0,3.55,11.0,9.0,8.19,0.0
2016,5,21,5,30,0.0,18.0,3.6,11.0,18.0,15.85,6.25
2016,5,21,5,45,0.0,34.0,3.7,11.0,34.0,30.69,20.12
2016,5,21,6,0,0.0,50.0,3.8,11.0,50.0,46.99,34.6
2016,5,21,6,15,0.0,69.5,3.8,11.0,69.5,67.07,52.24
2016,5,21,6,30,0.0,89.0,3.8,11.0,89.0,86.59,69.22
2016,5,21,6,45,4.0,108.0,3.8,11.0,110.0,108.32,87.99
2016,5,21,7,0,8.0,127.0,3.8,11.0,131.0,130.05,106.49
2016,5,21,7,15,6.0,139.0,3.7,11.0,142.0,138.64,113.35
2016,5,21,7,30,4.0,151.0,3.6,11.0,153.0,147.32,120.17
2016,5,21,7,45,39.0,192.0,3.5,11.0,214.0,237.45,196.12
2016,5,21,8,0,74.0,233.0,3.4,11.0,275.0,316.32,260.76
2016,5,21,8,15,66.5,251.0,3.3,11.0,290.5,326.86,267.72
2016,5,21,8,30,59.0,269.0,3.2,11.0,306.0,336.83,274.39
2016,5,21,8,45,61.5,290.0,3.15,11.5,331.5,359.57,291.08
2016,5,21,9,0,64.0,311.0,3.1,12.0,357.0,381.84,307.15
2016,5,21,9,15,37.0,270.5,3.1,12.0,297.5,306.51,246.23
2016,5,21,9,30,10.0,230.0,3.1,12.0,238.0,221.8,177.29
2016,5,21,9,45,70.0,317.5,3.1,12.0,376.0,383.23,307.21
2016,5,21,10,0,130.0,405.0,3.1,12.0,514.0,547.39,432.86
2016,5,21,10,15,191.0,415.5,3.1,12.0,581.0,611.05,480.73
2016,5,21,10,30,252.0,426.0,3.1,12.0,648.0,686.21,536.45
2016,5,21,10,45,290.5,426.5,3.1,12.0,688.5,711.68,554.89
2016,5,21,11,0,329.0,427.0,3.1,12.0,729.0,734.6,571.67
2016,5,21,11,15,323.0,436.0,3.05,12.0,736.0,722.27,561.5
2016,5,21,11,30,317.0,445.0,3.0,12.0,743.0,708.63,550.69
2016,5,21,11,45,201.5,453.0,3.0,12.5,643.0,593.7,462.61
2016,5,21,12,0,86.0,461.0,3.0,13.0,543.0,487.69,380.12
2016,5,21,12,15,78.0,454.0,3.05,13.0,528.5,466.73,364.64
2016,5,21,12,30,70.0,447.0,3.1,13.0,514.0,446.4,349.17
2016,5,21,12,45,100.0,457.0,3.15,13.0,551.5,468.13,366.31
2016,5,21,13,0,130.0,467.0,3.2,13.0,589.0,483.96,378.58
2016,5,21,13,15,140.0,459.5,3.25,13.0,588.5,471.28,368.96
2016,5,21,13,30,150.0,452.0,3.3,13.0,588.0,457.78,358.69
2016,5,21,13,45,215.0,431.5,3.4,13.0,621.5,463.1,362.95
2016,5,21,14,0,280.0,411.0,3.5,13.0,655.0,454.56,355.77
2016,5,21,14,15,540.5,281.5,3.55,13.0,732.0,446.26,346.76
2016,5,21,14,30,801.0,152.0,3.6,13.0,809.0,419.61,319.4
2016,5,21,14,45,795.0,147.0,3.65,13.0,775.5,369.4,274.69
2016,5,21,15,0,789.0,142.0,3.7,13.0,742.0,319.53,229.77
2016,5,21,15,15,775.0,139.0,3.75,13.0,702.0,269.86,185.52
2016,5,21,15,30,761.0,136.0,3.8,13.0,662.0,221.7,144.13
2016,5,21,15,45,744.0,132.0,3.85,13.0,618.0,166.49,100.82
2016,5,21,16,0,727.0,128.0,3.9,13.0,574.0,120.53,72.22
2016,5,21,16,15,703.5,123.5,3.9,12.5,526.5,76.49,62.08
2016,5,21,16,30,680.0,119.0,3.9,12.0,479.0,75.57,61.63
2016,5,21,16,45,648.5,114.0,3.9,12.0,429.5,74.76,61.13
2016,5,21,17,0,617.0,109.0,3.9,12.0,380.0,73.86,60.54
2016,5,21,17,15,576.5,102.5,3.85,12.0,330.5,71.66,58.76
2016,5,21,17,30,536.0,96.0,3.8,12.0,281.0,69.33,56.8
2016,5,21,17,45,479.0,87.5,3.8,12.0,233.0,63.79,51.88
2016,5,21,18,0,422.0,79.0,3.8,12.0,185.0,58.57,47.09
2016,5,21,18,15,345.5,67.0,3.7,11.5,141.0,50.45,39.6
2016,5,21,18,30,269.0,55.0,3.6,11.0,97.0,42.07,31.63
2016,5,21,18,45,171.5,39.0,3.5,11.0,62.5,30.23,20.07
2016,5,21,19,0,74.0,23.0,3.4,11.0,28.0,18.69,2.33
2016,5,21,19,15,37.0,11.5,3.25,11.0,14.0,10.46,0.0
2016,5,21,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,5,15,76.5,16.5,2.6,12.0,23.5,81.19,0.0
2016,5,22,5,30,153.0,33.0,2.6,12.0,47.0,171.21,124.87
2016,5,22,5,45,239.0,48.5,2.65,12.0,85.0,250.48,204.9
2016,5,22,6,0,325.0,64.0,2.7,12.0,123.0,337.48,282.08
2016,5,22,6,15,220.5,87.5,2.7,12.0,133.5,288.34,242.71
2016,5,22,6,30,116.0,111.0,2.7,12.0,144.0,229.58,192.69
2016,5,22,6,45,135.0,130.0,2.7,12.5,175.5,268.54,225.51
2016,5,22,7,0,154.0,149.0,2.7,13.0,207.0,308.28,257.77
2016,5,22,7,15,203.5,167.5,2.65,13.0,255.5,374.44,311.86
2016,5,22,7,30,253.0,186.0,2.6,13.0,304.0,460.26,379.64
2016,5,22,7,45,361.0,185.5,2.6,13.0,375.0,560.74,458.98
2016,5,22,8,0,469.0,185.0,2.6,13.0,446.0,685.71,553.44
2016,5,22,8,15,475.0,200.5,2.55,13.0,484.5,715.15,572.19
2016,5,22,8,30,481.0,216.0,2.5,13.0,523.0,742.71,590.04
2016,5,22,8,45,431.5,253.0,2.5,13.0,542.5,737.46,582.5
2016,5,22,9,0,382.0,290.0,2.5,13.0,562.0,710.98,560.33
2016,5,22,9,15,376.5,310.0,2.5,13.0,591.0,724.88,568.86
2016,5,22,9,30,371.0,330.0,2.5,13.0,620.0,736.75,575.62
2016,5,22,9,45,318.0,362.0,2.5,13.0,618.0,712.21,554.82
2016,5,22,10,0,265.0,394.0,2.5,13.0,616.0,685.72,532.97
2016,5,22,10,15,338.0,380.5,2.55,13.0,673.0,734.15,569.75
2016,5,22,10,30,411.0,367.0,2.6,13.0,730.0,792.48,612.19
2016,5,22,10,45,403.0,380.5,2.65,13.5,743.5,783.82,603.6
2016,5,22,11,0,395.0,394.0,2.7,14.0,757.0,764.12,588.03
2016,5,22,11,15,336.5,425.5,2.75,14.0,737.5,724.79,557.99
2016,5,22,11,30,278.0,457.0,2.8,14.0,718.0,685.62,528.05
2016,5,22,11,45,335.5,435.5,2.9,14.0,753.0,698.21,539.06
2016,5,22,12,0,393.0,414.0,3.0,14.0,788.0,707.12,546.85
2016,5,22,12,15,341.5,436.5,3.1,13.5,761.5,664.3,515.31
