Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,30,290.0,459.0,3.2,13.0,735.0,623.26,485.04
2016,5,22,12,45,335.0,435.0,3.3,13.0,751.5,615.15,480.17
2016,5,22,13,0,380.0,411.0,3.4,13.0,768.0,603.75,472.26
2016,5,22,13,15,401.5,393.5,3.45,13.0,764.5,575.37,450.83
2016,5,22,13,30,423.0,376.0,3.5,13.0,761.0,548.1,429.75
2016,5,22,13,45,480.5,346.5,3.6,13.0,773.5,529.19,414.63
2016,5,22,14,0,538.0,317.0,3.7,13.0,786.0,505.04,394.43
2016,5,22,14,15,671.0,232.5,3.7,13.0,797.0,464.7,360.22
2016,5,22,14,30,804.0,148.0,3.7,13.0,808.0,419.06,319.19
2016,5,22,14,45,794.0,145.0,3.75,13.0,773.5,368.96,274.65
2016,5,22,15,0,784.0,142.0,3.8,13.0,739.0,319.58,230.22
2016,5,22,15,15,590.5,208.0,3.85,13.0,644.0,272.27,194.63
2016,5,22,15,30,397.0,274.0,3.9,13.0,549.0,259.24,190.19
2016,5,22,15,45,410.5,250.0,3.95,13.0,518.0,209.81,150.39
2016,5,22,16,0,424.0,226.0,4.0,13.0,487.0,169.14,121.67
2016,5,22,16,15,356.5,219.5,4.0,13.0,427.0,147.96,124.07
2016,5,22,16,30,289.0,213.0,4.0,13.0,367.0,143.55,120.68
2016,5,22,16,45,316.5,186.0,4.05,13.0,339.0,128.88,108.32
2016,5,22,17,0,344.0,159.0,4.1,13.0,311.0,113.33,95.06
2016,5,22,17,15,317.5,144.0,4.1,12.5,270.5,104.24,87.51
2016,5,22,17,30,291.0,129.0,4.1,12.0,230.0,94.76,79.46
2016,5,22,17,45,269.5,110.0,4.1,12.0,192.0,82.27,68.39
2016,5,22,18,0,248.0,91.0,4.1,12.0,154.0,69.3,56.68
2016,5,22,18,15,207.0,73.0,4.0,12.0,118.0,56.48,44.89
2016,5,22,18,30,166.0,55.0,3.9,12.0,82.0,43.27,32.58
2016,5,22,18,45,105.0,38.5,3.8,12.0,53.0,30.74,20.52
2016,5,22,19,0,44.0,22.0,3.7,12.0,24.0,18.55,3.44
2016,5,22,19,15,22.0,11.0,3.65,12.0,12.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,13.0,3.05,12.0,13.0,11.45,0.0
2016,5,23,5,30,0.0,26.0,3.0,12.0,26.0,24.42,13.02
2016,5,23,5,45,12.0,45.0,2.95,12.0,47.5,59.71,44.63
2016,5,23,6,0,24.0,64.0,2.9,12.0,69.0,89.91,71.57
2016,5,23,6,15,36.0,84.5,2.9,12.0,94.0,122.24,100.11
2016,5,23,6,30,48.0,105.0,2.9,12.0,119.0,154.58,128.28
2016,5,23,6,45,57.5,126.0,2.95,12.5,146.0,185.84,154.64
2016,5,23,7,0,67.0,147.0,3.0,13.0,173.0,217.17,180.46
2016,5,23,7,15,55.5,164.5,3.05,13.0,188.0,225.75,186.57
2016,5,23,7,30,44.0,182.0,3.1,13.0,203.0,233.47,191.85
2016,5,23,7,45,108.0,212.0,3.15,13.5,270.5,342.84,281.55
2016,5,23,8,0,172.0,242.0,3.2,14.0,338.0,437.4,356.43
2016,5,23,8,15,225.0,258.5,3.25,14.0,395.5,506.14,409.88
2016,5,23,8,30,278.0,275.0,3.3,14.0,453.0,594.55,476.9
2016,5,23,8,45,245.0,302.0,3.35,14.0,467.0,591.69,471.72
2016,5,23,9,0,212.0,329.0,3.4,14.0,481.0,567.91,451.71
2016,5,23,9,15,189.0,351.0,3.4,14.0,492.0,565.38,447.9
2016,5,23,9,30,166.0,373.0,3.4,14.0,503.0,561.47,443.03
2016,5,23,9,45,276.5,364.5,3.45,14.0,591.5,673.63,528.96
2016,5,23,10,0,387.0,356.0,3.5,14.0,680.0,766.52,598.21
2016,5,23,10,15,617.5,246.0,3.5,14.0,783.0,889.49,691.42
2016,5,23,10,30,848.0,136.0,3.5,14.0,886.0,969.86,746.79
2016,5,23,10,45,708.0,235.5,3.5,14.0,871.5,935.89,721.74
2016,5,23,11,0,568.0,335.0,3.5,14.0,857.0,879.25,677.19
2016,5,23,11,15,715.5,237.5,3.55,14.0,905.5,902.12,698.08
2016,5,23,11,30,863.0,140.0,3.6,14.0,954.0,902.2,697.91
2016,5,23,11,45,865.0,140.0,3.65,14.0,960.5,875.78,679.31
2016,5,23,12,0,867.0,140.0,3.7,14.0,967.0,846.88,659.12
2016,5,23,12,15,682.0,264.5,3.75,14.0,914.5,785.37,612.16
2016,5,23,12,30,497.0,389.0,3.8,14.0,862.0,720.7,560.11
2016,5,23,12,45,681.0,263.5,3.85,14.0,905.0,717.49,561.98
2016,5,23,13,0,865.0,138.0,3.9,14.0,948.0,701.13,552.67
2016,5,23,13,15,861.5,137.0,3.9,14.0,932.5,658.16,518.7
2016,5,23,13,30,858.0,136.0,3.9,14.0,917.0,614.02,483.24
2016,5,23,13,45,854.0,134.0,3.95,14.0,895.0,567.85,445.5
2016,5,23,14,0,850.0,132.0,4.0,14.0,873.0,520.91,406.16
2016,5,23,14,15,676.5,215.5,4.0,14.0,793.5,455.42,352.38
2016,5,23,14,30,503.0,299.0,4.0,14.0,714.0,413.02,317.64
2016,5,23,14,45,660.0,211.5,4.05,14.0,730.5,368.77,276.73
2016,5,23,15,0,817.0,124.0,4.1,14.0,747.0,316.9,226.67
2016,5,23,15,15,501.5,222.0,4.1,14.0,598.0,265.24,191.92
2016,5,23,15,30,186.0,320.0,4.1,14.0,449.0,263.08,201.74
2016,5,23,15,45,180.0,298.0,4.2,14.0,416.0,233.23,178.68
2016,5,23,16,0,174.0,276.0,4.3,14.0,383.0,204.45,158.03
2016,5,23,16,15,159.0,253.0,4.4,13.5,345.0,176.1,148.03
2016,5,23,16,30,144.0,230.0,4.5,13.0,307.0,161.6,136.33
2016,5,23,16,45,85.0,196.5,4.6,13.0,240.5,149.43,126.25
2016,5,23,17,0,26.0,163.0,4.7,13.0,174.0,126.96,107.04
2016,5,23,17,15,21.0,143.5,4.8,13.0,152.0,118.25,99.73
2016,5,23,17,30,16.0,124.0,4.9,13.0,130.0,102.79,86.29
2016,5,23,17,45,250.5,96.5,5.0,13.0,161.0,73.04,59.92
2016,5,23,18,0,485.0,69.0,5.1,13.0,192.0,52.04,41.08
2016,5,23,18,15,411.0,59.5,5.1,12.5,147.5,46.06,35.55
2016,5,23,18,30,337.0,50.0,5.1,12.0,103.0,38.34,28.26
2016,5,23,18,45,233.5,36.5,5.2,12.0,67.5,28.32,18.54
2016,5,23,19,0,130.0,23.0,5.3,12.0,32.0,18.04,4.15
2016,5,23,19,15,65.0,11.5,5.3,12.0,16.0,10.46,0.0
2016,5,23,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,24,5,15,16.5,15.5,5.45,12.0,17.0,25.18,0.0
2016,5,24,5,30,33.0,31.0,5.5,12.0,34.0,67.67,47.02
2016,5,24,5,45,64.5,49.5,5.6,12.5,60.0,112.23,89.43
2016,5,24,6,0,96.0,68.0,5.7,13.0,86.0,157.61,130.2
2016,5,24,6,15,116.0,89.0,5.7,13.0,117.0,200.09,167.92
2016,5,24,6,30,136.0,110.0,5.7,13.0,148.0,243.03,205.29
2016,5,24,6,45,153.0,130.0,5.75,13.0,181.0,282.69,239.08
2016,5,24,7,0,170.0,150.0,5.8,13.0,214.0,322.8,272.52
2016,5,24,7,15,196.5,170.5,5.75,13.0,255.0,372.15,313.1
2016,5,24,7,30,223.0,191.0,5.7,13.0,296.0,439.68,367.33
2016,5,24,7,45,158.5,215.5,5.7,13.0,294.0,393.71,326.83
2016,5,24,8,0,94.0,240.0,5.7,13.0,292.0,343.44,282.88
2016,5,24,8,15,68.5,250.0,5.6,13.0,290.0,327.27,267.95
2016,5,24,8,30,43.0,260.0,5.5,13.0,288.0,310.41,252.43
2016,5,24,8,45,48.5,282.5,5.45,13.5,316.0,337.87,273.41
2016,5,24,9,0,54.0,305.0,5.4,14.0,344.0,364.89,293.7
2016,5,24,9,15,77.0,335.0,5.35,14.0,394.0,417.26,334.9
2016,5,24,9,30,100.0,365.0,5.3,14.0,444.0,468.83,374.84
2016,5,24,9,45,93.0,379.0,5.25,14.0,455.0,471.97,375.97
2016,5,24,10,0,86.0,393.0,5.2,14.0,466.0,474.66,376.94
2016,5,24,10,15,101.5,412.5,5.2,14.0,501.0,504.76,399.91
2016,5,24,10,30,117.0,432.0,5.2,14.0,536.0,547.92,432.42
2016,5,24,10,45,108.5,440.0,5.2,14.0,538.0,526.65,415.37
2016,5,24,11,0,100.0,448.0,5.2,14.0,540.0,519.4,409.13
2016,5,24,11,15,123.5,461.0,5.2,14.0,576.5,555.8,436.97
2016,5,24,11,30,147.0,474.0,5.2,14.0,613.0,578.5,454.22
2016,5,24,11,45,515.5,303.0,5.2,14.0,794.0,738.36,584.45
2016,5,24,12,0,884.0,132.0,5.2,14.0,975.0,854.81,674.38
2016,5,24,12,15,883.5,132.0,5.2,14.0,973.5,821.24,649.13
2016,5,24,12,30,883.0,132.0,5.2,14.0,972.0,785.63,623.13
2016,5,24,12,45,879.5,132.5,5.25,14.0,963.0,746.38,593.87
2016,5,24,13,0,876.0,133.0,5.3,14.0,954.0,705.6,561.84
2016,5,24,13,15,697.5,242.5,5.3,14.0,889.5,640.82,507.94
2016,5,24,13,30,519.0,352.0,5.3,14.0,825.0,587.22,462.92
2016,5,24,13,45,685.5,241.5,5.35,14.0,850.5,557.68,440.31
2016,5,24,14,0,852.0,131.0,5.4,14.0,876.0,522.39,410.64
2016,5,24,14,15,670.0,217.5,5.4,13.5,791.0,455.17,355.42
2016,5,24,14,30,488.0,304.0,5.4,13.0,706.0,411.68,320.03
2016,5,24,14,45,362.5,329.5,5.45,13.0,621.5,364.71,282.48
2016,5,24,15,0,237.0,355.0,5.5,13.0,537.0,331.81,257.8
2016,5,24,15,15,217.5,337.0,5.5,13.0,497.0,297.31,229.83
2016,5,24,15,30,198.0,319.0,5.5,13.0,457.0,265.15,204.3
2016,5,24,15,45,317.0,271.5,5.55,13.0,475.0,223.51,165.95
2016,5,24,16,0,436.0,224.0,5.6,13.0,493.0,170.68,122.21
2016,5,24,16,15,369.0,218.5,5.55,13.0,433.5,149.43,125.53
2016,5,24,16,30,302.0,213.0,5.5,13.0,374.0,143.57,120.85
2016,5,24,16,45,304.0,190.0,5.45,13.0,338.5,131.11,110.37
2016,5,24,17,0,306.0,167.0,5.4,13.0,303.0,117.96,99.19
2016,5,24,17,15,435.0,128.0,5.35,12.5,295.0,88.39,73.49
2016,5,24,17,30,564.0,89.0,5.3,12.0,287.0,63.5,51.58
2016,5,24,17,45,513.5,81.0,5.3,12.0,239.5,59.47,48.01
2016,5,24,18,0,463.0,73.0,5.3,12.0,192.0,55.24,44.13
2016,5,24,18,15,390.5,62.5,5.2,12.0,148.0,47.1,36.57
2016,5,24,18,30,318.0,52.0,5.1,12.0,104.0,39.78,29.56
2016,5,24,18,45,224.0,38.0,5.0,12.0,68.5,29.45,19.58
2016,5,24,19,0,130.0,24.0,4.9,12.0,33.0,18.81,5.42
2016,5,24,19,15,65.0,12.0,4.8,12.0,16.5,10.91,0.0
2016,5,24,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,15.5,5.3,12.0,26.0,100.61,0.0
2016,5,25,5,30,226.0,31.0,5.4,12.0,52.0,210.68,159.79
2016,5,25,5,45,322.5,41.5,5.5,12.5,91.5,296.98,245.67
2016,5,25,6,0,419.0,52.0,5.6,13.0,131.0,390.11,328.73
2016,5,25,6,15,209.5,65.5,5.7,13.0,105.0,246.65,209.39
2016,5,25,6,30,0.0,79.0,5.8,13.0,79.0,74.17,58.05
2016,5,25,6,45,0.0,96.5,5.9,13.0,96.5,91.2,72.68
2016,5,25,7,0,0.0,114.0,6.0,13.0,114.0,108.03,86.84
2016,5,25,7,15,190.5,139.5,6.05,13.0,229.5,343.22,290.15
2016,5,25,7,30,381.0,165.0,6.1,13.0,345.0,567.12,474.96
2016,5,25,7,45,569.5,130.5,6.2,13.5,432.5,714.74,591.91
2016,5,25,8,0,758.0,96.0,6.3,14.0,520.0,855.25,696.79
2016,5,25,8,15,777.5,99.0,6.3,14.0,566.5,889.38,719.8
2016,5,25,8,30,797.0,102.0,6.3,14.0,613.0,921.36,741.52
2016,5,25,8,45,812.5,104.5,6.35,14.0,656.5,946.41,758.27
2016,5,25,9,0,828.0,107.0,6.4,14.0,700.0,958.24,765.34
2016,5,25,9,15,840.0,109.0,6.4,14.0,739.0,973.74,775.01
2016,5,25,9,30,852.0,111.0,6.4,14.0,778.0,986.27,782.59
2016,5,25,9,45,872.0,106.5,6.4,14.5,814.0,996.64,787.21
2016,5,25,10,0,892.0,102.0,6.4,15.0,850.0,1003.92,789.7
2016,5,25,10,15,898.5,103.0,6.45,15.0,878.0,1000.51,786.44
2016,5,25,10,30,905.0,104.0,6.5,15.0,906.0,993.84,781.0
2016,5,25,10,45,910.5,104.5,6.55,15.0,927.5,982.42,772.28
2016,5,25,11,0,916.0,105.0,6.6,15.0,949.0,967.78,761.35
2016,5,25,11,15,919.0,105.5,6.65,15.0,963.0,947.69,746.56
2016,5,25,11,30,922.0,106.0,6.7,15.0,977.0,924.61,729.66
2016,5,25,11,45,923.5,106.5,6.75,15.0,984.0,897.37,709.73
2016,5,25,12,0,925.0,107.0,6.8,15.0,991.0,867.47,687.85
2016,5,25,12,15,925.5,107.0,6.9,15.0,990.5,833.85,663.33
2016,5,25,12,30,926.0,107.0,7.0,15.0,990.0,797.97,637.01
2016,5,25,12,45,919.5,110.0,7.1,15.0,980.5,757.47,607.03
2016,5,25,13,0,913.0,113.0,7.2,15.0,971.0,715.48,573.66
2016,5,25,13,15,910.5,112.5,7.35,15.0,956.0,671.91,538.42
2016,5,25,13,30,908.0,112.0,7.5,15.0,941.0,626.96,501.28
2016,5,25,13,45,901.0,112.5,7.65,15.0,918.0,579.14,460.99
2016,5,25,14,0,894.0,113.0,7.8,15.0,895.0,530.69,419.22
2016,5,25,14,15,887.5,112.0,7.95,15.0,866.5,480.9,375.38
2016,5,25,14,30,881.0,111.0,8.1,15.0,838.0,430.85,330.32
2016,5,25,14,45,868.5,111.5,8.25,15.0,802.5,379.79,283.75
2016,5,25,15,0,856.0,112.0,8.4,15.0,767.0,329.44,237.37
2016,5,25,15,15,844.0,110.0,8.5,14.5,727.0,278.37,191.14
2016,5,25,15,30,832.0,108.0,8.6,14.0,687.0,219.84,140.29
2016,5,25,15,45,809.5,108.0,8.7,14.0,641.5,170.85,101.17
2016,5,25,16,0,787.0,108.0,8.8,14.0,596.0,124.55,71.47
2016,5,25,16,15,766.0,105.0,8.85,14.0,548.5,79.01,54.85
2016,5,25,16,30,745.0,102.0,8.9,14.0,501.0,71.44,57.52
2016,5,25,16,45,707.0,100.5,9.0,14.0,449.5,65.39,52.38
2016,5,25,17,0,669.0,99.0,9.1,14.0,398.0,66.48,53.53
2016,5,25,17,15,630.5,93.5,9.1,13.5,348.0,64.69,52.2
2016,5,25,17,30,592.0,88.0,9.1,13.0,298.0,62.79,50.74
2016,5,25,17,45,529.0,82.5,9.15,13.0,247.5,60.68,48.9
2016,5,25,18,0,466.0,77.0,9.2,13.0,197.0,58.59,46.94
2016,5,25,18,15,389.5,66.5,9.15,13.0,152.0,50.06,39.05
2016,5,25,18,30,313.0,56.0,9.1,13.0,107.0,42.8,32.1
2016,5,25,18,45,207.0,41.5,9.05,13.0,70.5,32.12,21.82
2016,5,25,19,0,101.0,27.0,9.0,13.0,34.0,21.81,7.94
2016,5,25,19,15,50.5,13.5,8.95,12.5,17.0,12.28,0.0
2016,5,25,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,26,5,15,83.0,17.5,8.7,12.0,25.5,87.91,0.0
2016,5,26,5,30,166.0,35.0,8.6,12.0,51.0,181.21,137.7
2016,5,26,5,45,265.5,48.0,8.55,12.5,90.5,266.4,220.97
2016,5,26,6,0,365.0,61.0,8.5,13.0,130.0,360.76,305.68
2016,5,26,6,15,433.0,70.5,8.45,13.0,176.5,434.87,371.94
2016,5,26,6,30,501.0,80.0,8.4,13.0,223.0,519.84,445.02
2016,5,26,6,45,550.5,87.0,8.4,13.0,272.5,585.99,499.73
2016,5,26,7,0,600.0,94.0,8.4,13.0,322.0,653.63,554.12
2016,5,26,7,15,636.0,99.5,8.4,13.0,372.0,708.78,597.09
2016,5,26,7,30,672.0,105.0,8.4,13.0,422.0,763.84,639.11
2016,5,26,7,45,697.5,110.0,8.4,13.5,471.0,808.12,670.65
2016,5,26,8,0,723.0,115.0,8.4,14.0,520.0,851.12,700.65
2016,5,26,8,15,744.0,118.5,8.35,14.0,566.5,886.34,725.42
2016,5,26,8,30,765.0,122.0,8.3,14.0,613.0,914.01,744.27
2016,5,26,8,45,781.0,125.0,8.25,14.5,656.5,939.69,760.11
2016,5,26,9,0,797.0,128.0,8.2,15.0,700.0,962.73,773.9
2016,5,26,9,15,810.0,130.5,8.15,15.0,739.0,979.39,784.38
2016,5,26,9,30,823.0,133.0,8.1,15.0,778.0,993.07,792.76
2016,5,26,9,45,833.5,135.0,8.1,15.5,812.0,1000.58,795.36
2016,5,26,10,0,844.0,137.0,8.1,16.0,846.0,1004.88,795.76
2016,5,26,10,15,852.0,138.5,8.1,16.0,874.0,991.87,785.11
2016,5,26,10,30,860.0,140.0,8.1,16.0,902.0,986.99,780.66
2016,5,26,10,45,867.5,139.5,8.15,16.0,924.0,976.49,772.39
2016,5,26,11,0,875.0,139.0,8.2,16.0,946.0,962.87,761.95
2016,5,26,11,15,879.0,140.0,8.25,16.0,960.5,944.35,748.0
2016,5,26,11,30,883.0,141.0,8.3,16.0,975.0,922.89,731.97
2016,5,26,11,45,887.0,140.0,8.35,16.0,982.5,896.86,712.59
2016,5,26,12,0,891.0,139.0,8.4,16.0,990.0,868.22,691.28
2016,5,26,12,15,891.5,139.0,8.5,16.0,990.0,835.16,666.78
2016,5,26,12,30,892.0,139.0,8.6,16.0,990.0,799.99,640.59
2016,5,26,12,45,890.0,139.0,8.75,16.0,982.0,761.05,610.83
2016,5,26,13,0,888.0,139.0,8.9,16.0,974.0,720.46,578.25
2016,5,26,13,15,885.0,138.0,9.0,15.5,958.5,676.96,543.75
2016,5,26,13,30,882.0,137.0,9.1,15.0,943.0,632.21,507.41
2016,5,26,13,45,877.5,135.5,9.2,15.0,921.0,585.18,467.44
2016,5,26,14,0,873.0,134.0,9.3,15.0,899.0,537.37,425.95
2016,5,26,14,15,866.0,132.5,9.35,15.0,870.0,487.85,382.13
2016,5,26,14,30,859.0,131.0,9.4,15.0,841.0,438.15,337.27
2016,5,26,14,45,849.0,129.5,9.45,15.0,806.0,381.35,286.09
2016,5,26,15,0,839.0,128.0,9.5,15.0,771.0,330.45,239.2
2016,5,26,15,15,826.0,125.5,9.55,14.5,731.0,278.95,192.64
2016,5,26,15,30,813.0,123.0,9.6,14.0,691.0,228.81,148.64
2016,5,26,15,45,793.0,121.5,9.65,14.0,645.5,180.05,109.43
2016,5,26,16,0,773.0,120.0,9.7,14.0,600.0,133.76,79.18
2016,5,26,16,15,751.0,116.0,9.7,14.0,552.0,80.25,54.89
2016,5,26,16,30,729.0,112.0,9.7,14.0,504.0,70.76,56.91
2016,5,26,16,45,695.5,108.5,9.75,14.0,453.0,70.73,57.09
2016,5,26,17,0,662.0,105.0,9.8,14.0,402.0,70.68,57.24
2016,5,26,17,15,622.5,99.0,9.75,13.5,351.5,68.69,55.76
2016,5,26,17,30,583.0,93.0,9.7,13.0,301.0,66.58,54.13
2016,5,26,17,45,523.5,86.0,9.7,13.0,251.0,63.44,51.36
2016,5,26,18,0,464.0,79.0,9.7,13.0,201.0,58.51,46.87
2016,5,26,18,15,388.0,68.5,9.65,12.5,155.0,51.51,40.44
2016,5,26,18,30,312.0,58.0,9.6,12.0,109.0,44.29,33.58
2016,5,26,18,45,208.0,43.0,9.6,12.0,72.0,33.26,22.97
2016,5,26,19,0,104.0,28.0,9.6,12.0,35.0,22.58,9.19
2016,5,26,19,15,52.0,14.0,9.6,12.0,17.5,12.73,0.0
2016,5,26,19,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,27,5,15,77.5,18.5,9.3,11.0,26.0,77.46,0.0
2016,5,27,5,30,155.0,37.0,9.2,11.0,52.0,177.66,136.08
2016,5,27,5,45,257.5,50.0,9.1,11.5,92.0,264.17,220.06
2016,5,27,6,0,360.0,63.0,9.0,12.0,132.0,360.19,306.52
2016,5,27,6,15,429.0,72.5,8.85,12.0,178.5,434.81,373.46
2016,5,27,6,30,498.0,82.0,8.7,12.0,225.0,519.92,447.06
2016,5,27,6,45,555.0,87.5,8.55,12.5,276.0,590.37,504.47
2016,5,27,7,0,612.0,93.0,8.4,13.0,327.0,662.65,561.42
2016,5,27,7,15,647.5,98.5,8.25,13.0,377.5,717.71,603.9
2016,5,27,7,30,683.0,104.0,8.1,13.0,428.0,772.63,645.29
2016,5,27,7,45,715.0,106.5,7.95,13.5,478.0,820.02,678.65
2016,5,27,8,0,747.0,109.0,7.8,14.0,528.0,866.38,710.49
2016,5,27,8,15,767.5,112.5,7.65,14.0,575.5,896.39,730.63
2016,5,27,8,30,788.0,116.0,7.5,14.0,623.0,929.78,753.19
2016,5,27,8,45,805.5,118.0,7.4,14.5,667.0,956.08,768.96
2016,5,27,9,0,823.0,120.0,7.3,15.0,711.0,979.74,782.66
2016,5,27,9,15,835.0,122.5,7.25,15.0,750.0,995.62,792.34
2016,5,27,9,30,847.0,125.0,7.2,15.0,789.0,1008.46,799.89
2016,5,27,9,45,858.5,125.5,7.15,15.5,823.5,1004.42,793.73
2016,5,27,10,0,870.0,126.0,7.1,16.0,858.0,1008.42,793.66
2016,5,27,10,15,877.0,127.5,7.15,16.0,885.5,1005.78,790.91
2016,5,27,10,30,884.0,129.0,7.2,16.0,913.0,999.9,785.99
2016,5,27,10,45,888.0,130.0,7.3,16.0,933.5,987.4,776.64
2016,5,27,11,0,892.0,131.0,7.4,16.0,954.0,971.79,765.13
2016,5,27,11,15,895.0,132.0,7.5,16.0,968.0,952.19,750.8
2016,5,27,11,30,898.0,133.0,7.6,16.0,982.0,929.67,734.37
2016,5,27,11,45,898.0,134.0,7.7,16.0,988.0,901.75,713.96
2016,5,27,12,0,898.0,135.0,7.8,16.0,994.0,871.35,691.7
2016,5,27,12,15,897.5,135.0,7.9,16.0,993.0,837.4,666.71
2016,5,27,12,30,897.0,135.0,8.0,16.0,992.0,801.38,640.07
2016,5,27,12,45,894.0,135.5,8.15,16.5,983.0,762.05,609.21
2016,5,27,13,0,891.0,136.0,8.3,17.0,974.0,721.13,575.52
2016,5,27,13,15,887.5,135.0,8.4,17.0,958.5,677.28,540.04
2016,5,27,13,30,884.0,134.0,8.5,17.0,943.0,632.23,502.88
2016,5,27,13,45,876.5,134.5,8.65,17.0,920.0,585.07,463.31
2016,5,27,14,0,869.0,135.0,8.8,17.0,897.0,537.38,422.41
2016,5,27,14,15,861.5,133.5,8.9,16.5,868.0,487.87,379.84
2016,5,27,14,30,854.0,132.0,9.0,16.0,839.0,438.25,336.09
2016,5,27,14,45,839.5,132.5,9.1,16.0,803.0,381.76,285.6
2016,5,27,15,0,825.0,133.0,9.2,16.0,767.0,331.57,239.71
2016,5,27,15,15,812.0,130.5,9.3,16.0,727.0,280.82,193.69
2016,5,27,15,30,799.0,128.0,9.4,16.0,687.0,231.42,150.3
2016,5,27,15,45,778.0,126.5,9.55,16.0,641.5,183.29,111.81
2016,5,27,16,0,757.0,125.0,9.7,16.0,596.0,129.92,75.5
2016,5,27,16,15,734.5,121.0,9.7,15.5,548.5,84.66,57.35
2016,5,27,16,30,712.0,117.0,9.7,15.0,501.0,73.84,59.38
2016,5,27,16,45,588.5,128.0,9.75,15.0,424.5,83.62,68.18
2016,5,27,17,0,465.0,139.0,9.8,15.0,348.0,93.65,77.24
2016,5,27,17,15,404.0,130.0,9.8,14.5,296.0,89.29,73.77
2016,5,27,17,30,343.0,121.0,9.8,14.0,244.0,84.71,70.03
2016,5,27,17,45,399.0,101.0,9.8,14.0,222.5,72.68,59.39
2016,5,27,18,0,455.0,81.0,9.8,14.0,201.0,59.88,47.92
2016,5,27,18,15,381.0,70.0,9.8,13.5,155.5,52.56,41.22
2016,5,27,18,30,307.0,59.0,9.8,13.0,110.0,45.0,34.09
2016,5,27,18,45,209.0,43.5,9.85,13.0,73.0,33.62,23.24
2016,5,27,19,0,111.0,28.0,9.9,13.0,36.0,22.61,9.75
2016,5,27,19,15,55.5,14.0,9.95,13.0,18.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,9.8,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,28,5,15,82.5,18.5,7.75,12.0,26.5,90.01,0.0
2016,5,28,5,30,165.0,37.0,7.6,12.0,53.0,183.46,140.76
2016,5,28,5,45,258.0,50.5,7.5,12.5,92.5,265.14,219.84
2016,5,28,6,0,351.0,64.0,7.4,13.0,132.0,355.36,300.56
2016,5,28,6,15,417.5,74.5,7.3,13.0,178.0,429.2,366.1
2016,5,28,6,30,484.0,85.0,7.2,13.0,224.0,507.57,433.43
2016,5,28,6,45,535.5,92.0,7.15,13.5,274.0,579.99,492.02
2016,5,28,7,0,587.0,99.0,7.1,14.0,324.0,649.0,545.81
2016,5,28,7,15,623.5,105.0,7.1,14.0,374.0,704.94,588.82
2016,5,28,7,30,660.0,111.0,7.1,14.0,424.0,760.8,630.85
2016,5,28,7,45,690.0,115.0,7.1,14.5,474.0,807.77,663.95
2016,5,28,8,0,720.0,119.0,7.1,15.0,524.0,853.65,695.6
2016,5,28,8,15,741.5,122.5,7.1,15.0,571.0,889.31,720.4
2016,5,28,8,30,763.0,126.0,7.1,15.0,618.0,917.06,739.1
2016,5,28,8,45,782.0,128.5,7.1,15.0,662.0,945.16,758.04
2016,5,28,9,0,801.0,131.0,7.1,15.0,706.0,970.67,775.02
2016,5,28,9,15,813.5,133.5,7.1,15.0,745.0,986.88,785.18
2016,5,28,9,30,826.0,136.0,7.1,15.0,784.0,1000.09,793.27
2016,5,28,9,45,836.5,137.5,7.15,15.5,818.0,1007.07,795.67
2016,5,28,10,0,847.0,139.0,7.2,16.0,852.0,1010.86,795.9
2016,5,28,10,15,854.0,140.5,7.25,16.0,879.5,996.73,784.79
2016,5,28,10,30,861.0,142.0,7.3,16.0,907.0,990.89,779.94
2016,5,28,10,45,866.5,143.0,7.35,16.0,928.0,979.96,771.46
2016,5,28,11,0,872.0,144.0,7.4,16.0,949.0,965.91,760.85
2016,5,28,11,15,875.0,145.0,7.45,16.0,963.0,946.52,746.43
2016,5,28,11,30,878.0,146.0,7.5,16.0,977.0,924.25,729.98
2016,5,28,11,45,879.5,146.5,7.55,16.0,983.5,897.52,710.27
2016,5,28,12,0,881.0,147.0,7.6,16.0,990.0,868.29,688.73
2016,5,28,12,15,880.5,147.0,7.65,16.0,989.0,834.73,663.93
2016,5,28,12,30,880.0,147.0,7.7,16.0,988.0,799.17,637.55
2016,5,28,12,45,876.5,147.5,7.75,16.0,979.0,759.99,607.45
2016,5,28,13,0,873.0,148.0,7.8,16.0,970.0,719.32,574.93
2016,5,28,13,15,869.5,147.0,7.85,16.0,954.5,676.15,539.94
2016,5,28,13,30,866.0,146.0,7.9,16.0,939.0,631.81,503.34
2016,5,28,13,45,861.5,144.0,7.95,16.0,916.5,585.17,464.18
2016,5,28,14,0,857.0,142.0,8.0,16.0,894.0,537.79,423.54
2016,5,28,14,15,849.0,140.5,8.05,16.0,865.0,484.7,377.58
2016,5,28,14,30,841.0,139.0,8.1,16.0,836.0,434.55,332.95
2016,5,28,14,45,832.0,136.0,8.15,16.0,801.0,383.19,286.61
2016,5,28,15,0,823.0,133.0,8.2,16.0,766.0,332.39,240.28
2016,5,28,15,15,809.5,130.5,8.2,16.0,726.0,281.65,194.38
2016,5,28,15,30,796.0,128.0,8.2,16.0,686.0,232.33,151.09
2016,5,28,15,45,780.0,124.5,8.25,16.0,642.0,183.55,111.75
2016,5,28,16,0,764.0,121.0,8.3,16.0,598.0,136.81,80.51
2016,5,28,16,15,741.5,117.0,8.35,15.5,550.0,83.73,55.45
2016,5,28,16,30,719.0,113.0,8.4,15.0,502.0,71.13,56.99
2016,5,28,16,45,691.0,108.0,8.5,15.0,452.5,70.14,56.33
2016,5,28,17,0,663.0,103.0,8.6,15.0,403.0,69.03,55.54
2016,5,28,17,15,625.0,97.0,8.65,14.5,352.5,66.98,54.02
2016,5,28,17,30,587.0,91.0,8.7,14.0,302.0,64.81,52.32
2016,5,28,17,45,534.5,83.5,8.75,14.0,253.0,61.21,49.17
2016,5,28,18,0,482.0,76.0,8.8,14.0,204.0,57.45,45.75
2016,5,28,18,15,408.5,66.0,8.8,13.5,158.5,49.63,38.64
2016,5,28,18,30,335.0,56.0,8.8,13.0,113.0,42.75,32.14
2016,5,28,18,45,232.5,42.0,8.8,13.0,75.5,32.47,22.31
2016,5,28,19,0,130.0,28.0,8.8,13.0,38.0,21.9,9.77
2016,5,28,19,15,65.0,14.0,8.75,13.0,19.0,12.73,0.0
2016,5,28,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,29,5,15,88.0,18.5,8.5,12.0,27.0,93.33,0.0
2016,5,29,5,30,176.0,37.0,8.5,12.0,54.0,189.89,146.61
2016,5,29,5,45,271.0,50.0,8.5,12.5,94.0,272.73,226.7
2016,5,29,6,0,366.0,63.0,8.5,13.0,134.0,364.28,308.85
2016,5,29,6,15,433.0,72.5,8.45,13.0,180.5,437.76,374.43
2016,5,29,6,30,500.0,82.0,8.4,13.0,227.0,521.72,446.62
2016,5,29,6,45,547.5,89.5,8.35,13.5,276.0,586.9,499.45
2016,5,29,7,0,595.0,97.0,8.3,14.0,325.0,653.45,551.66
2016,5,29,7,15,631.0,102.5,8.25,14.0,375.0,708.54,594.26
2016,5,29,7,30,667.0,108.0,8.2,14.0,425.0,763.52,635.88
2016,5,29,7,45,692.5,113.5,8.15,14.5,474.0,808.35,667.52
2016,5,29,8,0,718.0,119.0,8.1,15.0,523.0,851.9,697.59
2016,5,29,8,15,739.0,122.5,8.05,15.0,569.5,887.07,722.15
2016,5,29,8,30,760.0,126.0,8.0,15.0,616.0,914.33,740.53
2016,5,29,8,45,775.0,130.0,8.0,15.5,659.0,940.15,756.55
2016,5,29,9,0,790.0,134.0,8.0,16.0,702.0,963.32,770.51
2016,5,29,9,15,802.5,136.5,7.95,16.0,740.5,979.49,780.56
2016,5,29,9,30,815.0,139.0,7.9,16.0,779.0,992.69,788.52
2016,5,29,9,45,820.0,144.0,7.9,16.0,811.0,998.01,791.02
2016,5,29,10,0,825.0,149.0,7.9,16.0,843.0,1000.12,791.33
2016,5,29,10,15,832.5,150.5,7.9,16.0,870.5,997.77,788.54
2016,5,29,10,30,840.0,152.0,7.9,16.0,898.0,992.21,783.56
2016,5,29,10,45,848.5,151.0,7.9,16.0,920.0,981.83,775.21
2016,5,29,11,0,857.0,150.0,7.9,16.0,942.0,958.0,757.1
2016,5,29,11,15,860.0,151.0,7.95,16.0,956.0,938.85,742.78
2016,5,29,11,30,863.0,152.0,8.0,16.0,970.0,916.88,726.42
2016,5,29,11,45,868.0,150.0,8.05,16.0,977.5,891.34,707.45
2016,5,29,12,0,873.0,148.0,8.1,16.0,985.0,863.25,686.6
2016,5,29,12,15,873.0,148.0,8.15,16.0,984.5,830.39,662.16
2016,5,29,12,30,873.0,148.0,8.2,16.0,984.0,795.52,636.14
2016,5,29,12,45,668.5,267.5,8.3,16.0,904.5,716.43,571.07
2016,5,29,13,0,464.0,387.0,8.4,16.0,825.0,642.59,509.44
2016,5,29,13,15,426.5,391.0,8.4,16.0,788.5,593.36,470.26
2016,5,29,13,30,389.0,395.0,8.4,16.0,752.0,551.81,436.65
2016,5,29,13,45,424.0,370.0,8.45,16.0,750.0,521.22,412.08
2016,5,29,14,0,459.0,345.0,8.5,16.0,748.0,492.56,388.15
2016,5,29,14,15,437.0,340.5,8.5,16.0,714.5,450.16,352.8
2016,5,29,14,30,415.0,336.0,8.5,16.0,681.0,409.86,318.86
2016,5,29,14,45,616.5,236.5,8.55,16.0,724.0,379.08,287.97
2016,5,29,15,0,818.0,137.0,8.6,16.0,767.0,335.28,243.05
2016,5,29,15,15,805.0,134.0,8.6,15.5,727.5,284.56,197.5
2016,5,29,15,30,792.0,131.0,8.6,15.0,688.0,235.22,154.32
2016,5,29,15,45,775.5,127.5,8.6,15.0,644.0,186.59,114.82
2016,5,29,16,0,759.0,124.0,8.6,15.0,600.0,140.07,83.33
2016,5,29,16,15,737.0,120.5,8.6,15.0,552.5,87.36,57.63
2016,5,29,16,30,715.0,117.0,8.6,15.0,505.0,73.67,59.21
2016,5,29,16,45,719.5,96.0,8.6,15.0,454.0,62.12,49.26
2016,5,29,17,0,724.0,75.0,8.6,15.0,403.0,54.91,43.07
2016,5,29,17,15,650.5,85.0,8.55,14.5,353.5,58.19,46.21
2016,5,29,17,30,577.0,95.0,8.5,14.0,304.0,67.81,54.99
2016,5,29,17,45,522.0,88.0,8.45,14.0,254.5,64.75,52.33
2016,5,29,18,0,467.0,81.0,8.4,14.0,205.0,59.85,47.9
2016,5,29,18,15,393.0,70.0,8.3,13.5,159.5,52.52,41.22
2016,5,29,18,30,319.0,59.0,8.2,13.0,114.0,44.96,34.11
2016,5,29,18,45,218.5,44.5,8.1,13.0,76.5,34.36,23.99
2016,5,29,19,0,118.0,30.0,8.0,13.0,39.0,24.15,11.82
2016,5,29,19,15,59.0,15.0,7.9,13.0,19.5,13.64,0.0
2016,5,29,19,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,5,15,107.5,17.5,4.05,13.0,28.5,102.57,1.03
2016,5,30,5,30,215.0,35.0,3.9,13.0,57.0,209.94,161.94
2016,5,30,5,45,311.5,46.5,3.8,13.5,97.5,293.56,241.59
2016,5,30,6,0,408.0,58.0,3.7,14.0,138.0,389.77,325.23
2016,5,30,6,15,473.5,66.5,3.6,14.0,184.5,464.97,389.66
2016,5,30,6,30,539.0,75.0,3.5,14.0,231.0,543.81,453.88
2016,5,30,6,45,400.0,109.5,3.4,14.0,237.5,486.6,406.23
2016,5,30,7,0,261.0,144.0,3.3,14.0,244.0,406.91,339.02
2016,5,30,7,15,213.0,171.5,3.3,14.0,260.5,387.34,321.55
2016,5,30,7,30,165.0,199.0,3.3,14.0,277.0,379.94,313.03
2016,5,30,7,45,142.5,222.0,3.35,14.5,295.0,386.69,315.99
2016,5,30,8,0,120.0,245.0,3.4,15.0,313.0,391.53,317.28
2016,5,30,8,15,106.0,265.0,3.45,15.0,329.0,380.96,307.58
2016,5,30,8,30,92.0,285.0,3.5,15.0,345.0,387.26,311.06
2016,5,30,8,45,89.5,305.0,3.55,15.5,366.0,404.05,322.48
2016,5,30,9,0,87.0,325.0,3.6,16.0,387.0,420.23,333.31
2016,5,30,9,15,91.0,345.5,3.65,16.0,414.0,442.86,349.9
2016,5,30,9,30,95.0,366.0,3.7,16.0,441.0,464.85,365.88
2016,5,30,9,45,122.0,388.0,3.8,16.0,488.5,527.96,413.5
2016,5,30,10,0,149.0,410.0,3.9,16.0,536.0,571.94,446.23
2016,5,30,10,15,242.0,408.0,3.9,16.0,620.0,669.52,519.95
2016,5,30,10,30,335.0,406.0,3.9,16.0,704.0,748.05,578.11
2016,5,30,10,45,261.5,433.5,3.95,16.0,669.5,692.72,534.82
2016,5,30,11,0,188.0,461.0,4.0,16.0,635.0,626.81,484.42
2016,5,30,11,15,219.5,463.5,4.0,16.0,670.0,646.94,499.9
2016,5,30,11,30,251.0,466.0,4.0,16.0,705.0,672.13,518.37
2016,5,30,11,45,324.5,440.0,4.0,16.0,750.0,695.55,536.96
2016,5,30,12,0,398.0,414.0,4.0,16.0,795.0,714.58,552.04
2016,5,30,12,15,360.5,435.0,4.05,16.0,780.5,681.3,526.37
2016,5,30,12,30,323.0,456.0,4.1,16.0,766.0,648.8,501.47
2016,5,30,12,45,430.5,410.0,4.15,16.0,819.0,665.33,515.64
2016,5,30,13,0,538.0,364.0,4.2,16.0,872.0,675.28,523.98
2016,5,30,13,15,508.0,365.0,4.3,16.0,838.5,625.71,486.37
2016,5,30,13,30,478.0,366.0,4.4,16.0,805.0,578.11,449.92
2016,5,30,13,45,376.0,392.0,4.5,16.0,732.0,517.95,402.93
2016,5,30,14,0,274.0,418.0,4.6,16.0,659.0,461.33,358.77
2016,5,30,14,15,207.5,410.0,4.75,16.0,589.5,414.02,322.12
2016,5,30,14,30,141.0,402.0,4.9,16.0,520.0,365.26,284.61
2016,5,30,14,45,492.0,262.0,5.05,16.0,646.0,358.02,271.85
2016,5,30,15,0,843.0,122.0,5.2,16.0,772.0,332.83,238.96
2016,5,30,15,15,831.0,119.5,5.25,16.0,733.0,281.52,192.83
2016,5,30,15,30,819.0,117.0,5.3,16.0,694.0,231.43,148.98
2016,5,30,15,45,804.0,114.0,5.4,16.0,650.0,181.99,108.98
2016,5,30,16,0,789.0,111.0,5.5,16.0,606.0,134.46,76.77
2016,5,30,16,15,769.0,107.5,5.5,16.0,559.0,88.49,56.91
2016,5,30,16,30,749.0,104.0,5.5,16.0,512.0,72.52,57.95
2016,5,30,16,45,724.0,99.5,5.55,16.0,463.0,64.44,51.09
2016,5,30,17,0,699.0,95.0,5.6,16.0,414.0,63.43,50.38
2016,5,30,17,15,663.0,90.0,5.6,15.5,363.5,61.86,49.27
2016,5,30,17,30,627.0,85.0,5.6,15.0,313.0,60.2,48.02
2016,5,30,17,45,578.5,78.0,5.65,15.0,263.5,56.8,45.06
2016,5,30,18,0,530.0,71.0,5.7,15.0,214.0,53.24,41.85
2016,5,30,18,15,458.0,62.5,5.7,14.5,167.5,48.14,37.19
2016,5,30,18,30,386.0,54.0,5.7,14.0,121.0,42.88,32.18
2016,5,30,18,45,279.0,42.0,5.7,14.0,82.0,32.51,22.37
2016,5,30,19,0,172.0,30.0,5.7,14.0,43.0,23.5,11.68
2016,5,30,19,15,86.0,15.0,5.7,13.5,21.5,13.64,0.0
2016,5,30,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,101.5,18.5,5.0,13.0,29.0,101.3,6.46
2016,5,31,5,30,203.0,37.0,5.0,13.0,58.0,205.86,159.37
2016,5,31,5,45,299.5,49.5,5.05,13.5,98.5,290.32,239.65
2016,5,31,6,0,396.0,62.0,5.1,14.0,139.0,383.55,321.73
2016,5,31,6,15,463.0,70.5,5.05,14.0,186.5,461.81,389.49
2016,5,31,6,30,530.0,79.0,5.0,14.0,234.0,541.64,455.85
2016,5,31,6,45,285.0,112.0,4.95,14.5,197.0,379.13,319.51
2016,5,31,7,0,40.0,145.0,4.9,15.0,160.0,190.64,156.38
2016,5,31,7,15,36.5,162.5,4.85,15.0,178.0,205.62,168.45
2016,5,31,7,30,33.0,180.0,4.8,15.0,196.0,220.21,179.72
2016,5,31,7,45,35.0,200.0,4.75,15.5,218.5,242.57,197.01
2016,5,31,8,0,37.0,220.0,4.7,16.0,241.0,264.67,213.83
2016,5,31,8,15,62.5,252.5,4.65,16.0,291.5,323.98,261.42
2016,5,31,8,30,88.0,285.0,4.6,16.0,342.0,383.31,308.09
2016,5,31,8,45,107.5,309.5,4.6,16.5,384.0,427.07,341.15
2016,5,31,9,0,127.0,334.0,4.6,17.0,426.0,488.88,387.31
2016,5,31,9,15,137.5,354.5,4.6,17.0,459.0,517.8,408.36
2016,5,31,9,30,148.0,375.0,4.6,17.0,492.0,545.79,428.68
2016,5,31,9,45,185.0,390.5,4.6,17.0,542.5,593.8,464.76
2016,5,31,10,0,222.0,406.0,4.6,17.0,593.0,640.45,499.29
2016,5,31,10,15,218.5,421.0,4.6,17.0,610.5,644.82,501.23
2016,5,31,10,30,215.0,436.0,4.6,17.0,628.0,647.98,502.56
2016,5,31,10,45,219.0,446.5,4.7,17.0,646.0,652.62,505.69
2016,5,31,11,0,223.0,457.0,4.8,17.0,664.0,655.93,507.9
2016,5,31,11,15,205.5,467.0,4.85,17.0,659.5,637.65,493.53
2016,5,31,11,30,188.0,477.0,4.9,17.0,655.0,619.03,479.03
2016,5,31,11,45,173.5,481.0,5.0,17.5,646.0,597.34,461.7
2016,5,31,12,0,159.0,485.0,5.1,18.0,637.0,575.73,444.46
2016,5,31,12,15,191.0,482.0,5.2,18.0,665.0,585.44,452.53
2016,5,31,12,30,223.0,479.0,5.3,18.0,693.0,592.53,458.41
2016,5,31,12,45,253.0,467.5,5.45,18.0,708.5,586.61,454.67
2016,5,31,13,0,283.0,456.0,5.6,18.0,724.0,578.51,449.09
2016,5,31,13,15,268.5,451.5,5.75,18.0,702.5,545.03,423.56
2016,5,31,13,30,254.0,447.0,5.9,18.0,681.0,512.71,398.71
2016,5,31,13,45,364.0,394.5,6.05,18.0,720.5,513.85,400.01
2016,5,31,14,0,474.0,342.0,6.2,18.0,760.0,499.26,387.93
2016,5,31,14,15,442.0,341.0,6.3,18.0,720.5,454.21,351.34
2016,5,31,14,30,410.0,340.0,6.4,18.0,681.0,412.14,316.89
2016,5,31,14,45,427.5,317.0,6.5,18.0,659.5,375.06,285.29
2016,5,31,15,0,445.0,294.0,6.6,18.0,638.0,336.59,251.93
2016,5,31,15,15,400.0,293.5,6.6,17.5,590.5,296.9,219.85
2016,5,31,15,30,355.0,293.0,6.6,17.0,543.0,271.13,199.89
2016,5,31,15,45,586.5,199.5,6.65,17.0,581.5,207.11,138.43
2016,5,31,16,0,818.0,106.0,6.7,17.0,620.0,134.73,75.32
2016,5,31,16,15,798.0,103.0,6.7,17.0,572.0,87.61,54.65
2016,5,31,16,30,778.0,100.0,6.7,17.0,524.0,69.79,55.35
2016,5,31,16,45,773.5,83.0,6.7,17.0,471.0,59.41,46.49
2016,5,31,17,0,769.0,66.0,6.7,17.0,418.0,48.55,37.13
2016,5,31,17,15,711.5,74.0,6.7,16.5,369.5,55.63,43.58
2016,5,31,17,30,654.0,82.0,6.7,16.0,321.0,58.0,45.88
2016,5,31,17,45,605.0,75.5,6.7,16.0,270.5,54.88,43.17
2016,5,31,18,0,556.0,69.0,6.7,16.0,220.0,51.61,40.24
2016,5,31,18,15,484.0,61.0,6.6,15.5,172.5,46.85,35.91
2016,5,31,18,30,412.0,53.0,6.5,15.0,125.0,41.95,31.25
2016,5,31,18,45,305.5,41.5,6.45,15.0,85.5,32.16,22.0
2016,5,31,19,0,199.0,30.0,6.4,15.0,46.0,23.52,11.96
2016,5,31,19,15,99.5,15.0,6.35,14.5,23.0,13.64,0.0
2016,5,31,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,9.0,5.9,13.0,9.0,7.9,0.0
2016,6,1,5,30,0.0,18.0,5.8,13.0,18.0,15.84,6.95
2016,6,1,5,45,0.0,30.5,5.75,13.5,30.5,26.88,16.9
2016,6,1,6,0,0.0,43.0,5.7,14.0,43.0,37.95,26.62
2016,6,1,6,15,0.0,57.5,5.6,14.0,57.5,51.91,38.8
2016,6,1,6,30,0.0,72.0,5.5,14.0,72.0,65.88,50.85
2016,6,1,6,45,0.0,87.0,5.4,14.0,87.0,80.25,63.08
2016,6,1,7,0,0.0,102.0,5.3,14.0,102.0,94.51,75.03
2016,6,1,7,15,8.5,135.0,5.25,14.0,139.0,135.6,109.75
2016,6,1,7,30,17.0,168.0,5.2,14.0,176.0,177.12,144.3
2016,6,1,7,45,14.5,179.0,5.2,14.5,186.5,184.27,149.29
2016,6,1,8,0,12.0,190.0,5.2,15.0,197.0,191.46,154.29
2016,6,1,8,15,56.5,239.0,5.2,15.0,275.5,302.15,245.3
