Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,8,30,101.0,288.0,5.2,15.0,354.0,399.54,323.3
2016,6,1,8,45,125.5,312.0,5.25,15.0,399.5,466.33,375.12
2016,6,1,9,0,150.0,336.0,5.3,15.0,445.0,514.13,411.75
2016,6,1,9,15,174.0,355.0,5.25,15.0,487.5,554.98,442.54
2016,6,1,9,30,198.0,374.0,5.2,15.0,530.0,594.92,472.31
2016,6,1,9,45,178.5,392.5,5.2,15.0,538.0,589.51,466.33
2016,6,1,10,0,159.0,411.0,5.2,15.0,546.0,583.09,459.85
2016,6,1,10,15,209.5,419.5,5.15,15.0,603.0,634.48,499.21
2016,6,1,10,30,260.0,428.0,5.1,15.0,660.0,697.76,546.35
2016,6,1,10,45,249.5,441.5,5.05,15.5,668.5,689.57,537.67
2016,6,1,11,0,239.0,455.0,5.0,16.0,677.0,669.19,520.63
2016,6,1,11,15,203.5,466.5,4.95,16.0,657.0,635.53,494.07
2016,6,1,11,30,168.0,478.0,4.9,16.0,637.0,602.31,467.9
2016,6,1,11,45,150.0,480.0,4.85,16.0,623.0,576.33,447.72
2016,6,1,12,0,132.0,482.0,4.8,16.0,609.0,550.79,427.85
2016,6,1,12,15,130.0,481.0,4.8,16.0,606.5,536.08,416.69
2016,6,1,12,30,128.0,480.0,4.8,16.0,604.0,521.23,405.35
2016,6,1,12,45,129.5,473.0,4.85,16.0,597.0,503.89,392.37
2016,6,1,13,0,131.0,466.0,4.9,16.0,590.0,486.51,379.27
2016,6,1,13,15,121.0,456.5,4.9,16.0,569.5,459.78,358.73
2016,6,1,13,30,111.0,447.0,4.9,16.0,549.0,434.14,338.97
2016,6,1,13,45,110.0,437.0,4.9,16.0,536.5,414.17,323.56
2016,6,1,14,0,109.0,427.0,4.9,16.0,524.0,402.13,314.1
2016,6,1,14,15,85.5,400.0,4.95,16.0,474.5,361.24,282.49
2016,6,1,14,30,62.0,373.0,5.0,16.0,425.0,323.32,253.23
2016,6,1,14,45,48.5,342.0,5.05,16.0,382.0,289.06,226.7
2016,6,1,15,0,35.0,311.0,5.1,16.0,339.0,256.83,201.74
2016,6,1,15,15,38.0,299.0,5.15,16.0,328.0,243.56,191.29
2016,6,1,15,30,41.0,287.0,5.2,16.0,317.0,230.0,180.58
2016,6,1,15,45,25.0,243.5,5.3,16.0,261.5,204.24,161.05
2016,6,1,16,0,9.0,200.0,5.4,16.0,206.0,167.62,132.61
2016,6,1,16,15,9.5,191.0,5.4,15.5,197.0,158.55,126.05
2016,6,1,16,30,10.0,182.0,5.4,15.0,188.0,150.27,125.58
2016,6,1,16,45,5.0,153.5,5.4,15.0,156.5,128.59,107.24
2016,6,1,17,0,0.0,125.0,5.4,15.0,125.0,106.43,88.28
2016,6,1,17,15,0.0,104.0,5.35,15.0,104.0,89.56,73.76
2016,6,1,17,30,0.0,83.0,5.3,15.0,83.0,72.43,58.83
2016,6,1,17,45,0.0,70.0,5.3,15.0,70.0,61.44,49.18
2016,6,1,18,0,0.0,57.0,5.3,15.0,57.0,50.35,39.29
2016,6,1,18,15,200.0,56.0,5.3,14.5,91.5,41.22,31.08
2016,6,1,18,30,400.0,55.0,5.3,14.0,126.0,43.63,32.89
2016,6,1,18,45,296.0,43.0,5.35,14.0,86.5,33.28,23.12
2016,6,1,19,0,192.0,31.0,5.4,14.0,47.0,24.28,12.89
2016,6,1,19,15,96.0,15.5,5.45,13.5,23.5,14.1,0.0
2016,6,1,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,12.0,6.2,12.0,12.0,10.55,0.0
2016,6,2,5,30,0.0,24.0,6.1,12.0,24.0,21.15,11.27
2016,6,2,5,45,0.0,40.0,6.05,12.5,40.0,37.15,25.61
2016,6,2,6,0,0.0,56.0,6.0,13.0,56.0,53.24,39.74
2016,6,2,6,15,0.0,74.5,5.85,13.0,74.5,71.92,56.05
2016,6,2,6,30,0.0,93.0,5.7,13.0,93.0,90.15,71.78
2016,6,2,6,45,2.5,111.0,5.55,13.5,112.0,109.49,88.14
2016,6,2,7,0,5.0,129.0,5.4,14.0,131.0,128.8,104.17
2016,6,2,7,15,22.5,156.5,5.35,14.0,167.5,172.06,140.8
2016,6,2,7,30,40.0,184.0,5.3,14.0,204.0,231.38,190.08
2016,6,2,7,45,59.5,212.0,5.25,14.5,244.5,279.88,229.33
2016,6,2,8,0,79.0,240.0,5.2,15.0,285.0,328.55,267.96
2016,6,2,8,15,93.0,264.5,5.25,15.0,322.0,367.68,298.74
2016,6,2,8,30,107.0,289.0,5.3,15.0,359.0,406.57,329.0
2016,6,2,8,45,133.0,312.5,5.35,15.5,405.0,474.32,381.03
2016,6,2,9,0,159.0,336.0,5.4,16.0,451.0,523.12,417.58
2016,6,2,9,15,217.5,348.0,5.45,16.0,514.5,590.77,470.08
2016,6,2,9,30,276.0,360.0,5.5,16.0,578.0,675.69,534.31
2016,6,2,9,45,207.0,385.0,5.6,16.5,552.5,610.01,480.88
2016,6,2,10,0,138.0,410.0,5.7,17.0,527.0,561.16,440.25
2016,6,2,10,15,132.5,423.5,5.7,17.0,539.0,562.7,440.6
2016,6,2,10,30,127.0,437.0,5.7,17.0,551.0,563.43,440.26
2016,6,2,10,45,171.5,447.5,5.75,17.5,605.0,608.35,473.98
2016,6,2,11,0,216.0,458.0,5.8,18.0,659.0,650.69,505.16
2016,6,2,11,15,176.5,466.5,5.8,18.0,632.5,610.92,473.8
2016,6,2,11,30,137.0,475.0,5.8,18.0,606.0,572.01,443.32
2016,6,2,11,45,140.0,475.5,5.85,18.0,610.0,563.76,437.17
2016,6,2,12,0,143.0,476.0,5.9,18.0,614.0,554.81,430.41
2016,6,2,12,15,290.0,439.0,5.95,18.0,717.5,629.6,490.0
2016,6,2,12,30,437.0,402.0,6.0,18.0,821.0,691.35,538.34
2016,6,2,12,45,460.5,394.0,6.05,18.0,832.5,675.78,526.44
2016,6,2,13,0,484.0,386.0,6.1,18.0,844.0,657.85,512.78
2016,6,2,13,15,708.0,251.0,6.2,18.0,908.5,662.17,519.16
2016,6,2,13,30,932.0,116.0,6.3,18.0,973.0,653.35,513.62
2016,6,2,13,45,927.0,114.5,6.4,18.0,950.0,604.33,473.41
2016,6,2,14,0,922.0,113.0,6.5,18.0,927.0,554.49,431.67
2016,6,2,14,15,915.0,112.0,6.6,18.0,897.5,503.49,387.95
2016,6,2,14,30,908.0,111.0,6.7,18.0,868.0,452.24,342.96
2016,6,2,14,45,899.5,109.0,6.8,18.0,833.0,399.67,296.05
2016,6,2,15,0,891.0,107.0,6.9,18.0,798.0,347.43,248.78
2016,6,2,15,15,879.0,105.0,6.95,17.5,757.0,294.84,201.76
2016,6,2,15,30,867.0,103.0,7.0,17.0,716.0,243.31,156.65
2016,6,2,15,45,852.5,100.5,7.05,17.0,671.5,192.35,114.9
2016,6,2,16,0,838.0,98.0,7.1,17.0,627.0,133.71,73.07
2016,6,2,16,15,818.5,95.0,7.15,17.0,578.5,85.58,50.94
2016,6,2,16,30,799.0,92.0,7.2,17.0,530.0,64.11,50.4
2016,6,2,16,45,773.5,88.5,7.25,17.0,479.5,63.31,49.89
2016,6,2,17,0,748.0,85.0,7.3,17.0,429.0,62.45,49.31
2016,6,2,17,15,714.0,80.5,7.3,16.5,377.5,55.16,43.15
2016,6,2,17,30,680.0,76.0,7.3,16.0,326.0,53.53,41.92
2016,6,2,17,45,632.5,70.5,7.3,16.0,275.5,50.97,39.71
2016,6,2,18,0,585.0,65.0,7.3,16.0,225.0,48.33,37.33
2016,6,2,18,15,516.0,57.5,7.3,15.5,177.5,43.84,33.26
2016,6,2,18,30,447.0,50.0,7.3,15.0,130.0,39.21,28.88
2016,6,2,18,45,341.0,39.5,7.35,15.0,89.5,31.62,21.61
2016,6,2,19,0,235.0,29.0,7.4,15.0,49.0,23.75,12.66
2016,6,2,19,15,117.5,14.5,7.4,14.5,24.5,11.44,0.0
2016,6,2,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,3,5,15,143.0,17.0,6.35,14.0,32.0,126.45,24.18
2016,6,3,5,30,286.0,34.0,6.3,14.0,64.0,251.87,197.09
2016,6,3,5,45,381.5,43.5,6.25,14.5,106.0,338.19,279.65
2016,6,3,6,0,477.0,53.0,6.2,15.0,148.0,432.17,362.47
2016,6,3,6,15,540.0,60.0,6.1,15.0,196.0,505.97,426.26
2016,6,3,6,30,603.0,67.0,6.0,15.0,244.0,583.23,489.72
2016,6,3,6,45,648.0,72.5,5.95,15.5,295.0,646.93,539.17
2016,6,3,7,0,693.0,78.0,5.9,16.0,346.0,711.87,587.74
2016,6,3,7,15,724.5,82.0,5.85,16.0,397.0,759.05,622.23
2016,6,3,7,30,756.0,86.0,5.8,16.0,448.0,810.96,659.54
2016,6,3,7,45,781.0,89.0,5.8,16.5,498.0,854.73,688.86
2016,6,3,8,0,806.0,92.0,5.8,17.0,548.0,897.0,716.53
2016,6,3,8,15,714.5,130.0,5.75,17.0,559.5,873.2,696.36
2016,6,3,8,30,623.0,168.0,5.7,17.0,571.0,836.25,666.97
2016,6,3,8,45,587.0,197.5,5.7,17.5,598.0,837.6,665.15
2016,6,3,9,0,551.0,227.0,5.7,18.0,625.0,828.97,654.72
2016,6,3,9,15,554.0,243.5,5.65,18.0,662.0,849.12,667.45
2016,6,3,9,30,557.0,260.0,5.6,18.0,699.0,866.66,678.14
2016,6,3,9,45,493.0,298.0,5.55,18.5,699.0,837.05,651.66
2016,6,3,10,0,429.0,336.0,5.5,19.0,699.0,804.24,623.33
2016,6,3,10,15,447.5,343.0,5.45,19.0,732.5,819.68,633.76
2016,6,3,10,30,466.0,350.0,5.4,19.0,766.0,832.64,642.16
2016,6,3,10,45,446.5,366.0,5.4,19.0,772.5,815.13,628.04
2016,6,3,11,0,427.0,382.0,5.4,19.0,779.0,795.86,612.89
2016,6,3,11,15,441.0,387.5,5.4,19.0,802.0,796.16,612.78
2016,6,3,11,30,455.0,393.0,5.4,19.0,825.0,793.87,610.73
2016,6,3,11,45,456.5,397.5,5.4,19.0,833.5,777.27,598.18
2016,6,3,12,0,458.0,402.0,5.4,19.0,842.0,758.9,584.4
2016,6,3,12,15,479.0,397.0,5.4,19.0,857.0,746.55,575.39
2016,6,3,12,30,500.0,392.0,5.4,19.0,872.0,731.76,564.44
2016,6,3,12,45,488.5,390.0,5.45,19.0,856.0,693.41,535.8
2016,6,3,13,0,477.0,388.0,5.5,19.0,840.0,655.24,507.04
2016,6,3,13,15,470.5,379.0,5.55,19.0,819.0,615.21,476.67
2016,6,3,13,30,464.0,370.0,5.6,19.0,798.0,575.46,446.04
2016,6,3,13,45,478.5,348.0,5.7,19.0,780.0,537.92,416.86
2016,6,3,14,0,493.0,326.0,5.8,19.0,762.0,499.15,385.98
2016,6,3,14,15,431.0,344.0,5.85,19.0,716.0,453.51,349.16
2016,6,3,14,30,369.0,362.0,5.9,19.0,670.0,421.02,322.57
2016,6,3,14,45,347.0,351.5,5.95,19.0,632.0,381.19,290.17
2016,6,3,15,0,325.0,341.0,6.0,19.0,594.0,343.71,259.58
2016,6,3,15,15,330.0,320.5,6.0,18.5,565.5,308.8,230.72
2016,6,3,15,30,335.0,300.0,6.0,18.0,537.0,273.84,201.96
2016,6,3,15,45,381.5,267.0,6.05,18.0,521.0,236.92,170.46
2016,6,3,16,0,428.0,234.0,6.1,18.0,505.0,185.61,130.13
2016,6,3,16,15,425.0,213.5,6.1,18.0,465.0,146.17,106.91
2016,6,3,16,30,422.0,193.0,6.1,18.0,425.0,122.23,100.23
2016,6,3,16,45,255.5,191.5,6.1,18.0,328.0,131.18,108.28
2016,6,3,17,0,89.0,190.0,6.1,18.0,231.0,144.47,120.06
2016,6,3,17,15,92.5,168.0,6.05,17.5,206.5,129.41,107.63
2016,6,3,17,30,96.0,146.0,6.0,17.0,182.0,109.31,90.62
2016,6,3,17,45,85.0,126.0,6.0,17.0,154.0,99.4,82.1
2016,6,3,18,0,74.0,106.0,6.0,17.0,126.0,84.54,69.03
2016,6,3,18,15,262.5,78.5,5.9,16.5,129.0,58.12,45.7
2016,6,3,18,30,451.0,51.0,5.8,16.0,132.0,40.03,29.49
2016,6,3,18,45,349.5,40.5,5.7,16.0,91.5,32.48,22.29
2016,6,3,19,0,248.0,30.0,5.6,16.0,51.0,24.64,13.51
2016,6,3,19,15,124.0,15.0,5.55,15.5,25.5,11.84,0.0
2016,6,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,4,5,15,45.5,18.0,4.2,15.0,22.5,58.53,9.63
2016,6,4,5,30,91.0,36.0,4.2,15.0,45.0,121.13,91.7
2016,6,4,5,45,124.0,54.5,4.2,15.5,74.5,169.25,136.8
2016,6,4,6,0,157.0,73.0,4.2,16.0,104.0,218.82,180.61
2016,6,4,6,15,179.5,92.5,4.1,16.0,137.5,264.0,219.85
2016,6,4,6,30,202.0,112.0,4.0,16.0,171.0,310.01,258.7
2016,6,4,6,45,222.0,129.5,3.95,16.5,206.0,352.0,292.69
2016,6,4,7,0,242.0,147.0,3.9,17.0,241.0,394.6,326.14
2016,6,4,7,15,148.0,168.5,3.9,17.0,229.0,326.37,268.02
2016,6,4,7,30,54.0,190.0,3.9,17.0,217.0,251.44,203.83
2016,6,4,7,45,42.5,203.0,3.9,17.0,225.5,252.97,204.09
2016,6,4,8,0,31.0,216.0,3.9,17.0,234.0,254.04,203.79
2016,6,4,8,15,22.0,215.5,3.95,17.0,229.0,225.93,180.34
2016,6,4,8,30,13.0,215.0,4.0,17.0,224.0,214.74,170.53
2016,6,4,8,45,25.0,252.5,4.05,17.0,270.5,263.53,209.4
2016,6,4,9,0,37.0,290.0,4.1,17.0,317.0,330.74,261.93
2016,6,4,9,15,152.5,326.5,4.1,17.0,446.0,501.52,396.49
2016,6,4,9,30,268.0,363.0,4.1,17.0,575.0,671.1,524.03
2016,6,4,9,45,225.5,387.0,4.1,17.0,570.0,630.87,491.29
2016,6,4,10,0,183.0,411.0,4.1,17.0,565.0,607.24,471.63
2016,6,4,10,15,100.5,359.0,4.0,17.0,444.5,464.19,362.22
2016,6,4,10,30,18.0,307.0,3.9,17.0,324.0,298.9,233.1
2016,6,4,10,45,122.5,382.0,3.8,17.0,496.0,496.07,386.82
2016,6,4,11,0,227.0,457.0,3.7,17.0,668.0,660.42,508.45
2016,6,4,11,15,179.5,466.0,3.6,17.0,634.5,613.55,471.28
2016,6,4,11,30,132.0,475.0,3.5,17.0,601.0,567.87,436.07
2016,6,4,11,45,112.5,472.5,3.4,17.0,580.5,537.56,413.0
2016,6,4,12,0,93.0,470.0,3.3,17.0,560.0,503.46,387.07
2016,6,4,12,15,82.5,462.5,3.2,17.0,542.0,479.67,369.01
2016,6,4,12,30,72.0,455.0,3.1,17.0,524.0,456.68,351.5
2016,6,4,12,45,48.5,407.0,3.05,17.0,453.5,390.84,301.79
2016,6,4,13,0,25.0,359.0,3.0,17.0,383.0,328.28,254.14
2016,6,4,13,15,26.0,357.5,3.0,17.0,382.0,323.09,250.46
2016,6,4,13,30,27.0,356.0,3.0,17.0,381.0,317.81,246.51
2016,6,4,13,45,60.0,389.0,3.05,17.0,443.0,356.98,276.8
2016,6,4,14,0,93.0,422.0,3.1,17.0,505.0,391.12,302.55
2016,6,4,14,15,107.5,412.0,3.1,17.0,504.5,380.6,294.17
2016,6,4,14,30,122.0,402.0,3.1,17.0,504.0,359.32,277.52
2016,6,4,14,45,135.0,385.5,3.15,17.0,494.5,340.25,262.31
2016,6,4,15,0,148.0,369.0,3.2,17.0,485.0,320.12,245.95
2016,6,4,15,15,180.0,347.0,3.15,17.0,480.5,300.15,228.74
2016,6,4,15,30,212.0,325.0,3.1,17.0,476.0,277.24,209.01
2016,6,4,15,45,153.0,302.0,3.05,17.0,407.5,237.92,180.71
2016,6,4,16,0,94.0,279.0,3.0,17.0,339.0,216.24,167.16
2016,6,4,16,15,56.0,237.0,2.95,16.5,272.0,179.98,141.41
2016,6,4,16,30,18.0,195.0,2.9,16.0,205.0,159.56,132.59
2016,6,4,16,45,27.5,186.0,2.85,16.0,199.5,143.28,119.14
2016,6,4,17,0,37.0,177.0,2.8,16.0,194.0,136.36,113.6
2016,6,4,17,15,18.5,147.5,2.75,15.5,156.0,121.79,101.55
2016,6,4,17,30,0.0,118.0,2.7,15.0,118.0,99.1,82.2
2016,6,4,17,45,0.0,100.0,2.65,15.0,100.0,84.58,69.59
2016,6,4,18,0,0.0,82.0,2.6,15.0,82.0,69.93,56.65
2016,6,4,18,15,190.0,69.0,2.5,14.5,104.0,53.67,42.16
2016,6,4,18,30,380.0,56.0,2.4,14.0,126.0,44.19,33.46
2016,6,4,18,45,291.0,43.5,2.35,14.0,87.5,33.58,23.51
2016,6,4,19,0,202.0,31.0,2.3,14.0,49.0,24.23,13.55
2016,6,4,19,15,101.0,15.5,2.25,13.5,24.5,12.21,0.0
2016,6,4,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,5,15,139.5,17.0,0.65,13.0,31.5,120.27,28.83
2016,6,5,5,30,279.0,34.0,0.6,13.0,63.0,247.59,191.81
2016,6,5,5,45,372.0,44.0,0.55,13.0,104.5,332.47,269.41
2016,6,5,6,0,465.0,54.0,0.5,13.0,146.0,424.94,346.69
2016,6,5,6,15,232.5,57.0,0.6,13.0,103.0,267.34,221.94
2016,6,5,6,30,0.0,60.0,0.7,13.0,60.0,53.01,39.75
2016,6,5,6,45,0.0,72.5,0.8,13.5,72.5,64.81,50.04
2016,6,5,7,0,0.0,85.0,0.9,14.0,85.0,76.59,59.78
2016,6,5,7,15,0.5,116.5,1.05,14.0,116.5,108.5,86.38
2016,6,5,7,30,1.0,148.0,1.2,14.0,148.0,140.63,112.68
2016,6,5,7,45,15.0,181.0,1.35,14.5,189.0,186.81,150.36
2016,6,5,8,0,29.0,214.0,1.5,15.0,230.0,249.74,200.53
2016,6,5,8,15,51.5,247.5,1.6,15.0,279.5,307.25,245.93
2016,6,5,8,30,74.0,281.0,1.7,15.0,329.0,364.73,290.46
2016,6,5,8,45,144.5,307.0,1.85,15.0,408.5,479.28,379.18
2016,6,5,9,0,215.0,333.0,2.0,15.0,488.0,575.66,451.66
2016,6,5,9,15,170.0,353.5,2.0,15.0,480.5,549.39,428.93
2016,6,5,9,30,125.0,374.0,2.0,15.0,473.0,521.73,406.09
2016,6,5,9,45,150.5,392.5,2.05,15.5,516.5,561.67,434.96
2016,6,5,10,0,176.0,411.0,2.1,16.0,560.0,600.34,462.04
2016,6,5,10,15,189.5,424.5,2.15,16.0,590.0,620.35,475.98
2016,6,5,10,30,203.0,438.0,2.2,16.0,620.0,638.97,489.02
2016,6,5,10,45,170.0,449.5,2.25,16.0,604.5,609.31,466.15
2016,6,5,11,0,137.0,461.0,2.3,16.0,589.0,579.72,443.62
2016,6,5,11,15,111.5,460.0,2.4,16.0,565.0,545.4,418.11
2016,6,5,11,30,86.0,459.0,2.5,16.0,541.0,503.48,386.91
2016,6,5,11,45,90.5,465.0,2.65,16.0,552.0,505.23,388.69
2016,6,5,12,0,95.0,471.0,2.8,16.0,563.0,506.18,389.62
2016,6,5,12,15,110.0,476.0,2.85,16.0,582.0,513.82,395.56
2016,6,5,12,30,125.0,481.0,2.9,16.0,601.0,520.64,400.8
2016,6,5,12,45,149.0,478.5,2.95,16.5,620.5,523.52,402.6
2016,6,5,13,0,173.0,476.0,3.0,17.0,640.0,524.35,402.76
2016,6,5,13,15,126.5,457.0,3.0,17.0,576.5,464.68,357.72
2016,6,5,13,30,80.0,438.0,3.0,17.0,513.0,414.8,319.96
2016,6,5,13,45,82.0,428.0,3.05,17.0,503.0,399.35,308.56
2016,6,5,14,0,84.0,418.0,3.1,17.0,493.0,383.82,296.85
2016,6,5,14,15,86.0,405.0,3.15,17.0,479.5,365.99,283.27
2016,6,5,14,30,88.0,392.0,3.2,17.0,466.0,348.11,269.51
2016,6,5,14,45,84.0,373.5,3.25,17.0,441.5,324.23,251.11
2016,6,5,15,0,80.0,355.0,3.3,17.0,417.0,301.06,233.19
2016,6,5,15,15,68.5,329.5,3.4,17.0,381.5,272.14,211.03
2016,6,5,15,30,57.0,304.0,3.5,17.0,346.0,244.91,190.28
2016,6,5,15,45,38.0,265.5,3.65,17.0,292.5,210.03,163.89
2016,6,5,16,0,19.0,227.0,3.8,17.0,239.0,188.43,148.1
2016,6,5,16,15,17.5,210.0,3.9,16.5,220.5,172.7,136.53
2016,6,5,16,30,16.0,193.0,4.0,16.0,202.0,158.2,131.6
2016,6,5,16,45,8.0,151.5,4.15,16.0,156.0,127.3,105.54
2016,6,5,17,0,0.0,110.0,4.3,16.0,110.0,95.03,77.93
2016,6,5,17,15,0.0,94.5,4.35,15.5,94.5,82.24,67.15
2016,6,5,17,30,0.0,79.0,4.4,15.0,79.0,69.32,56.06
2016,6,5,17,45,0.0,66.5,4.45,15.0,66.5,58.7,46.74
2016,6,5,18,0,0.0,54.0,4.5,15.0,54.0,47.68,36.94
2016,6,5,18,15,212.0,53.0,4.55,14.5,92.0,38.95,29.1
2016,6,5,18,30,424.0,52.0,4.6,14.0,130.0,40.67,30.36
2016,6,5,18,45,326.5,41.0,4.65,14.0,90.5,32.72,22.78
2016,6,5,19,0,229.0,30.0,4.7,14.0,51.0,23.47,13.09
2016,6,5,19,15,114.5,15.0,4.7,14.0,25.5,11.81,0.0
2016,6,5,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,6,5,15,128.5,16.5,3.2,14.0,30.0,113.09,28.72
2016,6,6,5,30,257.0,33.0,3.1,14.0,60.0,233.23,182.0
2016,6,6,5,45,343.5,43.0,3.05,14.0,99.5,312.7,257.02
2016,6,6,6,0,430.0,53.0,3.0,14.0,139.0,399.36,332.78
2016,6,6,6,15,489.5,60.5,2.95,14.0,184.0,469.31,392.44
2016,6,6,6,30,549.0,68.0,2.9,14.0,229.0,542.61,451.41
2016,6,6,6,45,274.5,95.5,2.9,14.5,176.0,366.34,306.31
2016,6,6,7,0,0.0,123.0,2.9,15.0,123.0,117.6,93.63
2016,6,6,7,15,11.0,148.0,2.85,15.0,153.5,152.18,122.92
2016,6,6,7,30,22.0,173.0,2.8,15.0,184.0,187.07,151.61
2016,6,6,7,45,32.5,199.0,2.75,15.0,217.0,238.77,193.4
2016,6,6,8,0,43.0,225.0,2.7,15.0,250.0,276.13,222.93
2016,6,6,8,15,34.5,234.0,2.6,15.0,255.0,274.94,220.73
2016,6,6,8,30,26.0,243.0,2.5,15.0,260.0,256.71,205.2
2016,6,6,8,45,31.5,267.0,2.45,15.5,289.0,302.95,240.84
2016,6,6,9,0,37.0,291.0,2.4,16.0,318.0,331.85,262.17
2016,6,6,9,15,42.0,312.5,2.3,16.0,345.0,357.0,280.82
2016,6,6,9,30,47.0,334.0,2.2,16.0,372.0,381.65,298.9
2016,6,6,9,45,40.0,337.0,2.15,16.0,370.5,373.92,291.98
2016,6,6,10,0,33.0,340.0,2.1,16.0,369.0,366.31,285.37
2016,6,6,10,15,105.5,390.5,2.0,16.0,484.5,501.95,388.53
2016,6,6,10,30,178.0,441.0,1.9,16.0,600.0,617.74,472.44
2016,6,6,10,45,182.0,452.0,1.85,16.0,618.0,623.48,474.77
2016,6,6,11,0,186.0,463.0,1.8,16.0,636.0,628.01,477.14
2016,6,6,11,15,156.5,469.0,1.7,16.0,616.5,595.6,452.14
2016,6,6,11,30,127.0,475.0,1.6,16.0,597.0,563.73,427.83
2016,6,6,11,45,90.5,456.0,1.55,16.0,543.5,497.03,378.68
2016,6,6,12,0,54.0,437.0,1.5,16.0,490.0,441.22,337.07
2016,6,6,12,15,45.0,419.5,1.45,16.0,463.5,411.73,315.27
2016,6,6,12,30,36.0,402.0,1.4,16.0,437.0,383.38,294.05
2016,6,6,12,45,33.0,391.0,1.4,16.0,423.0,366.14,281.32
2016,6,6,13,0,30.0,380.0,1.4,16.0,409.0,349.46,268.91
2016,6,6,13,15,38.5,392.5,1.4,16.0,429.0,359.98,277.04
2016,6,6,13,30,47.0,405.0,1.4,16.0,449.0,369.14,283.95
2016,6,6,13,45,35.5,369.0,1.45,16.0,402.0,328.12,253.18
2016,6,6,14,0,24.0,333.0,1.5,16.0,355.0,296.73,229.71
2016,6,6,14,15,83.0,369.5,1.5,15.5,440.5,338.79,262.22
2016,6,6,14,30,142.0,406.0,1.5,15.0,526.0,370.76,285.74
2016,6,6,14,45,140.0,388.0,1.55,15.0,502.0,344.34,265.06
2016,6,6,15,0,138.0,370.0,1.6,15.0,478.0,318.46,244.92
2016,6,6,15,15,105.5,342.5,1.6,15.0,422.5,290.08,223.72
2016,6,6,15,30,73.0,315.0,1.6,15.0,367.0,255.3,197.92
2016,6,6,15,45,58.0,285.5,1.65,15.0,325.5,225.75,175.79
2016,6,6,16,0,43.0,256.0,1.7,15.0,284.0,198.33,155.44
2016,6,6,16,15,30.5,226.5,1.7,15.0,245.5,173.12,136.72
2016,6,6,16,30,18.0,197.0,1.7,15.0,207.0,161.03,134.01
2016,6,6,16,45,57.5,195.0,1.75,15.0,222.5,149.11,124.33
2016,6,6,17,0,97.0,193.0,1.8,15.0,238.0,146.47,122.52
2016,6,6,17,15,50.5,158.5,1.85,14.5,182.0,123.51,103.29
2016,6,6,17,30,4.0,124.0,1.9,14.0,126.0,103.54,86.36
2016,6,6,17,45,2.0,105.5,1.95,14.0,106.5,88.7,73.46
2016,6,6,18,0,0.0,87.0,2.0,14.0,87.0,73.73,60.23
2016,6,6,18,15,0.0,69.0,2.05,13.5,69.0,59.02,47.11
2016,6,6,18,30,0.0,51.0,2.1,13.0,51.0,44.18,33.63
2016,6,6,18,45,0.0,35.5,2.2,13.0,35.5,31.14,21.56
2016,6,6,19,0,0.0,20.0,2.3,13.0,20.0,17.61,8.59
2016,6,6,19,15,0.0,10.0,2.4,13.0,10.0,8.79,0.0
2016,6,6,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,5,15,111.0,18.5,2.75,13.0,30.0,107.31,28.65
2016,6,7,5,30,222.0,37.0,2.8,13.0,60.0,216.25,169.04
2016,6,7,5,45,312.5,48.0,2.85,13.5,100.0,295.68,243.28
2016,6,7,6,0,403.0,59.0,2.9,14.0,140.0,387.32,322.57
2016,6,7,6,15,466.0,67.5,2.9,14.0,186.0,460.47,384.86
2016,6,7,6,30,529.0,76.0,2.9,14.0,232.0,537.1,447.11
2016,6,7,6,45,264.5,88.5,2.95,14.0,166.5,348.71,292.65
2016,6,7,7,0,0.0,101.0,3.0,14.0,101.0,93.33,73.67
2016,6,7,7,15,0.0,122.0,3.05,14.0,122.0,113.91,91.03
2016,6,7,7,30,0.0,143.0,3.1,14.0,143.0,134.34,107.73
2016,6,7,7,45,8.5,171.0,3.15,14.5,176.0,169.95,136.89
2016,6,7,8,0,17.0,199.0,3.2,15.0,209.0,205.73,165.63
2016,6,7,8,15,17.5,213.5,3.25,15.0,224.5,219.44,176.14
2016,6,7,8,30,18.0,228.0,3.3,15.0,240.0,233.12,186.6
2016,6,7,8,45,16.0,233.5,3.35,15.0,245.0,235.0,187.5
2016,6,7,9,0,14.0,239.0,3.4,15.0,250.0,237.01,188.56
2016,6,7,9,15,21.5,272.0,3.35,15.0,289.0,276.18,219.43
2016,6,7,9,30,29.0,305.0,3.3,15.0,328.0,332.28,262.97
2016,6,7,9,45,35.5,331.0,3.3,15.0,360.5,363.06,286.32
2016,6,7,10,0,42.0,357.0,3.3,15.0,393.0,393.09,308.97
2016,6,7,10,15,41.0,366.5,3.15,15.0,403.0,397.8,311.73
2016,6,7,10,30,40.0,376.0,3.0,15.0,413.0,402.22,314.39
2016,6,7,10,45,100.5,419.5,2.95,15.0,513.0,499.45,389.13
2016,6,7,11,0,161.0,463.0,2.9,15.0,613.0,604.59,466.99
2016,6,7,11,15,120.0,458.5,2.7,15.0,571.0,552.07,425.67
2016,6,7,11,30,79.0,454.0,2.5,15.0,529.0,492.7,380.16
2016,6,7,11,45,101.0,467.5,2.4,15.0,564.5,516.92,398.43
2016,6,7,12,0,123.0,481.0,2.3,15.0,600.0,543.53,417.69
2016,6,7,12,15,91.0,462.0,2.15,15.0,550.0,486.48,374.3
2016,6,7,12,30,59.0,443.0,2.0,15.0,500.0,436.72,336.51
2016,6,7,12,45,154.0,455.0,1.9,15.0,601.5,508.22,391.31
2016,6,7,13,0,249.0,467.0,1.8,15.0,703.0,566.71,434.22
2016,6,7,13,15,200.5,463.5,1.75,15.0,652.0,518.04,397.02
2016,6,7,13,30,152.0,460.0,1.7,15.0,601.0,470.13,361.06
2016,6,7,13,45,118.5,439.5,1.65,15.0,548.0,422.24,325.22
2016,6,7,14,0,85.0,419.0,1.6,15.0,495.0,385.48,297.54
2016,6,7,14,15,62.5,384.0,1.6,15.0,439.0,340.31,263.62
2016,6,7,14,30,40.0,349.0,1.6,15.0,383.0,298.18,231.85
2016,6,7,14,45,37.5,331.0,1.65,15.0,362.0,278.36,216.93
2016,6,7,15,0,35.0,313.0,1.7,15.0,341.0,259.12,202.27
2016,6,7,15,15,30.0,289.5,1.75,15.0,313.0,236.04,184.62
2016,6,7,15,30,25.0,266.0,1.8,15.0,285.0,225.15,176.61
2016,6,7,15,45,17.5,235.0,1.9,15.0,248.0,197.6,155.49
2016,6,7,16,0,10.0,204.0,2.0,15.0,211.0,171.09,135.1
2016,6,7,16,15,5.0,181.5,2.1,15.0,185.0,151.93,120.32
2016,6,7,16,30,0.0,159.0,2.2,15.0,159.0,133.76,110.92
2016,6,7,16,45,0.0,126.0,2.35,15.0,126.0,108.11,89.2
2016,6,7,17,0,0.0,93.0,2.5,15.0,93.0,81.58,66.42
2016,6,7,17,15,0.0,87.0,2.6,14.5,87.0,76.3,62.15
2016,6,7,17,30,0.0,81.0,2.7,14.0,81.0,70.96,57.72
2016,6,7,17,45,0.0,68.5,2.85,14.0,68.5,60.35,48.4
2016,6,7,18,0,0.0,56.0,3.0,14.0,56.0,49.46,38.69
2016,6,7,18,15,201.5,56.0,3.05,14.0,93.5,41.05,31.06
2016,6,7,18,30,403.0,56.0,3.1,14.0,131.0,44.01,33.35
2016,6,7,18,45,312.0,44.0,3.15,14.0,92.0,33.95,23.91
2016,6,7,19,0,221.0,32.0,3.2,14.0,53.0,25.0,14.6
2016,6,7,19,15,110.5,16.0,3.2,13.5,26.5,12.58,0.0
2016,6,7,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,9.5,2.95,13.0,9.5,8.34,0.0
2016,6,8,5,30,0.0,19.0,3.0,13.0,19.0,16.72,7.8
2016,6,8,5,45,0.0,32.0,3.1,13.0,32.0,28.21,18.12
2016,6,8,6,0,0.0,45.0,3.2,13.0,45.0,39.86,28.42
2016,6,8,6,15,0.0,59.0,3.25,13.0,59.0,53.45,40.3
2016,6,8,6,30,0.0,73.0,3.3,13.0,73.0,66.86,51.89
2016,6,8,6,45,0.0,88.0,3.4,13.5,88.0,81.22,64.0
2016,6,8,7,0,0.0,103.0,3.5,14.0,103.0,95.47,75.79
2016,6,8,7,15,32.0,148.0,3.55,14.0,163.5,183.01,150.04
2016,6,8,7,30,64.0,193.0,3.6,14.0,224.0,264.11,217.07
2016,6,8,7,45,51.0,207.0,3.65,14.0,233.5,265.63,216.87
2016,6,8,8,0,38.0,221.0,3.7,14.0,243.0,266.56,216.37
2016,6,8,8,15,38.0,239.0,3.7,14.0,263.0,284.16,229.79
2016,6,8,8,30,38.0,257.0,3.7,14.0,283.0,301.46,242.83
2016,6,8,8,45,83.0,296.0,3.7,14.0,355.5,387.07,311.31
2016,6,8,9,0,128.0,335.0,3.7,14.0,428.0,491.09,391.85
2016,6,8,9,15,91.0,338.5,3.7,14.0,406.5,435.08,346.33
2016,6,8,9,30,54.0,342.0,3.7,14.0,385.0,397.44,315.31
2016,6,8,9,45,175.0,366.0,3.75,14.0,513.0,557.78,441.45
2016,6,8,10,0,296.0,390.0,3.8,14.0,641.0,714.44,559.09
2016,6,8,10,15,285.0,407.5,3.8,14.0,655.5,712.77,555.48
2016,6,8,10,30,274.0,425.0,3.8,14.0,670.0,709.55,551.84
2016,6,8,10,45,331.5,412.0,3.85,14.5,715.5,740.29,574.41
2016,6,8,11,0,389.0,399.0,3.9,15.0,761.0,768.29,594.49
2016,6,8,11,15,453.0,388.5,3.9,15.0,815.5,809.88,624.84
2016,6,8,11,30,517.0,378.0,3.9,15.0,870.0,837.81,645.22
2016,6,8,11,45,533.0,374.0,3.9,15.0,884.5,824.96,635.68
2016,6,8,12,0,549.0,370.0,3.9,15.0,899.0,809.6,624.58
2016,6,8,12,15,714.0,255.0,3.9,15.0,942.5,813.44,631.59
2016,6,8,12,30,879.0,140.0,3.9,15.0,986.0,801.48,625.31
2016,6,8,12,45,711.5,252.0,3.95,15.0,933.0,742.05,578.43
2016,6,8,13,0,544.0,364.0,4.0,15.0,880.0,685.19,532.44
2016,6,8,13,15,497.0,369.5,4.05,14.5,835.5,627.91,489.96
2016,6,8,13,30,450.0,375.0,4.1,14.0,791.0,573.9,449.22
2016,6,8,13,45,491.0,352.0,4.2,14.0,796.0,551.11,431.46
2016,6,8,14,0,532.0,329.0,4.3,14.0,801.0,524.6,409.89
2016,6,8,14,15,487.0,328.5,4.4,14.0,750.0,471.19,367.09
2016,6,8,14,30,442.0,328.0,4.5,14.0,699.0,421.95,327.22
2016,6,8,14,45,409.0,329.0,4.65,14.0,661.5,382.44,294.58
2016,6,8,15,0,376.0,330.0,4.8,14.0,624.0,354.79,271.23
2016,6,8,15,15,322.0,324.0,4.85,14.0,567.0,312.04,237.04
2016,6,8,15,30,268.0,318.0,4.9,14.0,510.0,274.9,208.26
2016,6,8,15,45,333.5,280.5,5.0,14.0,504.0,241.71,178.61
2016,6,8,16,0,399.0,243.0,5.1,14.0,498.0,192.46,138.0
2016,6,8,16,15,517.5,185.5,5.15,14.0,490.5,136.32,96.41
2016,6,8,16,30,636.0,128.0,5.2,14.0,483.0,79.36,64.33
2016,6,8,16,45,502.0,147.0,5.3,14.0,411.0,96.05,79.21
2016,6,8,17,0,368.0,166.0,5.4,14.0,339.0,109.85,91.58
2016,6,8,17,15,516.0,117.0,5.4,13.5,329.0,80.53,66.16
2016,6,8,17,30,664.0,68.0,5.4,13.0,319.0,51.83,40.89
2016,6,8,17,45,592.5,71.0,5.45,13.0,270.5,50.76,40.02
2016,6,8,18,0,521.0,74.0,5.5,13.0,222.0,54.95,43.75
2016,6,8,18,15,457.5,65.5,5.4,13.0,176.5,49.97,39.14
2016,6,8,18,30,394.0,57.0,5.3,13.0,131.0,44.8,34.18
2016,6,8,18,45,301.5,45.5,5.25,13.0,92.0,35.06,24.99
2016,6,8,19,0,209.0,34.0,5.2,13.0,53.0,26.54,16.03
2016,6,8,19,15,104.5,17.0,5.15,13.0,26.5,13.36,0.0
2016,6,8,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,5,15,127.5,18.0,6.95,13.0,31.5,115.6,33.56
2016,6,9,5,30,255.0,36.0,7.0,13.0,63.0,234.35,184.97
2016,6,9,5,45,347.0,46.0,7.1,13.5,103.5,317.98,264.45
2016,6,9,6,0,439.0,56.0,7.2,14.0,144.0,408.82,345.24
2016,6,9,6,15,230.5,81.0,7.25,14.0,128.0,283.82,240.67
2016,6,9,6,30,22.0,106.0,7.3,14.0,112.0,133.74,109.21
2016,6,9,6,45,28.5,125.5,7.4,14.0,135.5,159.8,131.57
2016,6,9,7,0,35.0,145.0,7.5,14.0,159.0,185.92,153.53
2016,6,9,7,15,17.5,144.5,7.45,14.0,151.5,153.87,125.54
2016,6,9,7,30,0.0,144.0,7.4,14.0,144.0,135.4,108.92
2016,6,9,7,45,6.0,168.0,7.4,14.5,171.5,164.41,132.78
2016,6,9,8,0,12.0,192.0,7.4,15.0,199.0,193.49,156.32
2016,6,9,8,15,27.0,226.5,7.35,15.0,244.0,258.95,209.91
2016,6,9,8,30,42.0,261.0,7.3,15.0,289.0,310.01,251.06
2016,6,9,8,45,76.0,296.5,7.25,15.0,350.5,380.72,308.17
2016,6,9,9,0,110.0,332.0,7.2,15.0,412.0,451.19,364.11
2016,6,9,9,15,123.0,353.5,7.15,15.0,447.5,502.33,403.31
2016,6,9,9,30,136.0,375.0,7.1,15.0,483.0,534.08,427.25
2016,6,9,9,45,203.5,386.0,7.05,15.0,554.5,608.1,485.59
2016,6,9,10,0,271.0,397.0,7.0,15.0,626.0,697.02,553.85
2016,6,9,10,15,169.0,404.0,6.95,15.0,548.5,579.11,459.95
2016,6,9,10,30,67.0,411.0,6.9,15.0,471.0,464.33,367.57
2016,6,9,10,45,55.5,406.5,6.9,15.5,457.0,443.27,350.02
2016,6,9,11,0,44.0,402.0,6.9,16.0,443.0,422.72,332.76
2016,6,9,11,15,225.0,403.5,6.95,15.5,617.5,605.87,479.8
2016,6,9,11,30,406.0,405.0,7.0,15.0,792.0,763.03,602.74
2016,6,9,11,45,423.0,391.5,7.05,15.0,797.0,745.32,589.19
2016,6,9,12,0,440.0,378.0,7.1,15.0,802.0,725.63,574.65
2016,6,9,12,15,658.0,260.5,7.15,15.0,894.0,773.7,616.29
2016,6,9,12,30,876.0,143.0,7.2,15.0,986.0,802.33,640.87
2016,6,9,12,45,887.5,133.5,7.25,15.0,982.0,766.9,614.31
2016,6,9,13,0,899.0,124.0,7.3,15.0,978.0,728.97,584.39
2016,6,9,13,15,895.5,123.5,7.35,15.0,963.0,686.0,549.66
2016,6,9,13,30,892.0,123.0,7.4,15.0,948.0,641.78,513.27
2016,6,9,13,45,888.0,121.5,7.45,15.0,926.5,595.41,474.44
2016,6,9,14,0,884.0,120.0,7.5,15.0,905.0,548.17,434.03
2016,6,9,14,15,877.5,118.5,7.55,15.0,877.0,499.09,391.24
2016,6,9,14,30,871.0,117.0,7.6,15.0,849.0,449.74,347.27
2016,6,9,14,45,862.5,115.5,7.65,15.0,815.0,399.59,301.84
2016,6,9,15,0,854.0,114.0,7.7,15.0,781.0,349.76,256.07
2016,6,9,15,15,842.5,111.5,7.65,15.0,742.0,298.96,209.57
2016,6,9,15,30,831.0,109.0,7.6,15.0,703.0,240.8,158.11
2016,6,9,15,45,815.0,107.0,7.6,15.0,659.5,191.43,116.57
2016,6,9,16,0,799.0,105.0,7.6,15.0,616.0,144.01,81.92
2016,6,9,16,15,780.0,102.0,7.6,14.5,569.5,97.87,57.85
2016,6,9,16,30,761.0,99.0,7.6,14.0,523.0,68.29,54.64
2016,6,9,16,45,734.5,95.5,7.6,14.0,474.0,67.71,54.34
2016,6,9,17,0,708.0,92.0,7.6,14.0,425.0,60.73,48.35
2016,6,9,17,15,675.0,87.0,7.6,14.0,375.0,59.08,47.05
2016,6,9,17,30,642.0,82.0,7.6,14.0,325.0,57.31,45.61
2016,6,9,17,45,599.0,75.5,7.65,14.0,276.5,54.22,42.93
2016,6,9,18,0,556.0,69.0,7.7,14.0,228.0,50.96,40.02
2016,6,9,18,15,492.0,61.5,7.6,13.5,181.5,46.64,36.09
2016,6,9,18,30,428.0,54.0,7.5,13.0,135.0,42.17,31.85
2016,6,9,18,45,341.0,43.0,7.4,13.0,95.5,34.3,24.34
2016,6,9,19,0,254.0,32.0,7.3,13.0,56.0,26.11,15.78
2016,6,9,19,15,127.0,16.0,7.15,13.0,28.0,12.58,0.0
2016,6,9,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,10,5,15,64.0,18.5,6.85,13.0,25.5,69.85,18.36
2016,6,10,5,30,128.0,37.0,6.9,13.0,51.0,144.8,112.41
2016,6,10,5,45,176.0,53.5,7.0,13.5,83.0,200.72,165.4
2016,6,10,6,0,224.0,70.0,7.1,14.0,115.0,259.94,218.58
2016,6,10,6,15,255.5,87.5,7.15,14.0,152.5,311.78,264.57
2016,6,10,6,30,287.0,105.0,7.2,14.0,190.0,365.17,310.71
2016,6,10,6,45,320.0,118.5,7.3,14.0,229.5,415.63,353.46
2016,6,10,7,0,353.0,132.0,7.4,14.0,269.0,485.66,410.87
2016,6,10,7,15,386.5,146.0,7.55,14.0,315.5,540.56,455.21
2016,6,10,7,30,420.0,160.0,7.7,14.0,362.0,596.01,499.25
2016,6,10,7,45,487.0,159.0,7.85,14.0,417.5,664.52,554.14
2016,6,10,8,0,554.0,158.0,8.0,14.0,473.0,742.81,615.12
2016,6,10,8,15,685.0,129.5,8.05,14.0,551.5,844.19,692.11
2016,6,10,8,30,816.0,101.0,8.1,14.0,630.0,940.68,763.72
2016,6,10,8,45,832.0,103.0,8.2,14.5,674.0,966.3,779.64
2016,6,10,9,0,848.0,105.0,8.3,15.0,718.0,978.8,785.97
2016,6,10,9,15,860.5,107.0,8.35,15.0,758.5,995.49,796.87
2016,6,10,9,30,873.0,109.0,8.4,15.0,799.0,1009.2,805.65
2016,6,10,9,45,887.5,108.5,8.5,15.0,835.0,1019.09,811.94
2016,6,10,10,0,902.0,108.0,8.6,15.0,871.0,1025.83,816.04
2016,6,10,10,15,909.5,109.0,8.65,15.0,900.0,1023.91,813.7
2016,6,10,10,30,917.0,110.0,8.7,15.0,929.0,1018.7,809.11
2016,6,10,10,45,922.0,111.5,8.75,15.0,951.5,1008.26,800.81
2016,6,10,11,0,927.0,113.0,8.8,15.0,974.0,994.56,790.23
2016,6,10,11,15,931.0,114.0,8.8,15.0,989.5,976.25,776.17
2016,6,10,11,30,935.0,115.0,8.8,15.0,1005.0,954.86,759.93
2016,6,10,11,45,937.0,115.0,8.85,15.0,1013.0,927.84,739.73
2016,6,10,12,0,939.0,115.0,8.9,15.0,1021.0,898.15,717.55
2016,6,10,12,15,940.0,115.0,8.95,15.0,1021.5,865.14,692.85
2016,6,10,12,30,941.0,115.0,9.0,15.0,1022.0,829.84,666.36
2016,6,10,12,45,925.5,124.0,9.1,15.0,1010.0,787.73,634.69
2016,6,10,13,0,910.0,133.0,9.2,15.0,998.0,744.56,600.31
2016,6,10,13,15,907.5,132.5,9.25,15.0,983.5,701.69,565.22
2016,6,10,13,30,905.0,132.0,9.3,15.0,969.0,657.45,528.39
2016,6,10,13,45,902.5,129.5,9.35,15.0,948.0,610.49,488.7
2016,6,10,14,0,900.0,127.0,9.4,15.0,927.0,562.53,447.33
2016,6,10,14,15,893.0,125.5,9.45,15.0,898.5,512.38,403.31
2016,6,10,14,30,886.0,124.0,9.5,15.0,870.0,462.0,358.16
2016,6,10,14,45,879.0,121.0,9.55,15.0,835.5,410.5,311.29
2016,6,10,15,0,872.0,118.0,9.6,15.0,801.0,359.17,263.97
2016,6,10,15,15,860.0,116.0,9.65,15.0,761.0,307.62,216.59
2016,6,10,15,30,848.0,114.0,9.7,15.0,721.0,248.93,164.42
2016,6,10,15,45,832.5,111.5,9.75,15.0,676.5,198.36,121.64
2016,6,10,16,0,817.0,109.0,9.8,15.0,632.0,149.7,85.79
2016,6,10,16,15,797.5,106.0,9.85,14.5,584.5,102.58,60.88
2016,6,10,16,30,778.0,103.0,9.9,14.0,537.0,71.28,57.28
2016,6,10,16,45,750.5,99.5,9.95,14.0,486.5,70.81,57.06
2016,6,10,17,0,723.0,96.0,10.0,14.0,436.0,63.56,50.85
2016,6,10,17,15,688.5,91.0,10.0,14.0,385.0,62.01,49.64
2016,6,10,17,30,654.0,86.0,10.0,14.0,334.0,60.34,48.3
2016,6,10,17,45,606.0,80.0,10.05,14.0,284.0,57.73,46.05
2016,6,10,18,0,558.0,74.0,10.1,14.0,234.0,55.0,43.62
2016,6,10,18,15,491.0,66.0,10.1,13.5,186.5,50.4,39.45
2016,6,10,18,30,424.0,58.0,10.1,13.0,139.0,45.66,34.95
2016,6,10,18,45,328.5,46.5,10.15,13.0,98.5,35.86,25.71
2016,6,10,19,0,233.0,35.0,10.2,13.0,58.0,27.33,16.86
2016,6,10,19,15,116.5,17.5,10.25,13.0,29.0,13.75,0.0
2016,6,10,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,10.55,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,10.55,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,10.25,12.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,10.05,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,8.9,12.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,11,5,15,117.0,18.5,8.7,13.0,31.5,110.62,32.61
2016,6,11,5,30,234.0,37.0,8.6,13.0,63.0,223.07,176.07
2016,6,11,5,45,329.5,48.5,8.5,13.0,104.0,307.06,256.23
2016,6,11,6,0,425.0,60.0,8.4,13.0,145.0,403.15,342.36
2016,6,11,6,15,488.0,68.0,8.25,13.0,192.0,476.67,407.54
2016,6,11,6,30,551.0,76.0,8.1,13.0,239.0,553.54,472.66
2016,6,11,6,45,603.5,81.0,8.0,13.5,290.0,621.18,526.87
2016,6,11,7,0,656.0,86.0,7.9,14.0,341.0,690.48,580.57
2016,6,11,7,15,690.0,91.0,7.8,14.0,392.0,744.96,622.01
2016,6,11,7,30,724.0,96.0,7.7,14.0,443.0,799.22,662.36
2016,6,11,7,45,754.0,98.0,7.6,14.5,494.0,840.36,690.44
2016,6,11,8,0,784.0,100.0,7.5,15.0,545.0,885.8,721.27
2016,6,11,8,15,804.0,103.5,7.5,15.0,593.0,921.86,746.27
