Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,8,30,824.0,107.0,7.5,15.0,641.0,955.76,769.48
2016,6,11,8,45,841.5,108.0,7.55,15.5,686.0,981.76,785.45
2016,6,11,9,0,859.0,109.0,7.6,16.0,731.0,994.43,791.56
2016,6,11,9,15,871.0,111.5,7.65,16.0,771.0,1011.19,802.36
2016,6,11,9,30,883.0,114.0,7.7,16.0,811.0,1024.92,811.02
2016,6,11,9,45,884.0,120.5,7.8,16.5,843.0,1028.73,811.25
2016,6,11,10,0,885.0,127.0,7.9,17.0,875.0,1029.15,809.2
2016,6,11,10,15,892.0,128.0,7.95,17.0,903.5,1026.53,806.43
2016,6,11,10,30,899.0,129.0,8.0,17.0,932.0,1020.67,801.46
2016,6,11,10,45,903.5,130.5,8.1,17.5,954.0,1009.63,791.56
2016,6,11,11,0,908.0,132.0,8.2,18.0,976.0,995.4,779.49
2016,6,11,11,15,911.5,133.0,8.25,18.0,990.5,976.63,765.55
2016,6,11,11,30,915.0,134.0,8.3,18.0,1005.0,954.88,749.51
2016,6,11,11,45,915.5,135.0,8.35,18.0,1012.0,927.62,729.49
2016,6,11,12,0,916.0,136.0,8.4,18.0,1019.0,897.81,707.59
2016,6,11,12,15,915.5,136.0,8.45,18.0,1018.5,863.97,682.69
2016,6,11,12,30,915.0,136.0,8.5,18.0,1018.0,828.04,656.17
2016,6,11,12,45,917.5,133.0,8.55,18.0,1011.0,789.95,627.93
2016,6,11,13,0,920.0,130.0,8.6,18.0,1004.0,749.89,596.5
2016,6,11,13,15,916.5,129.5,8.7,18.0,989.0,706.02,561.3
2016,6,11,13,30,913.0,129.0,8.8,18.0,974.0,660.85,524.41
2016,6,11,13,45,907.5,128.0,8.95,18.0,951.5,613.06,484.75
2016,6,11,14,0,902.0,127.0,9.1,18.0,929.0,564.49,443.58
2016,6,11,14,15,895.0,125.5,9.2,18.0,900.5,514.28,400.13
2016,6,11,14,30,888.0,124.0,9.3,18.0,872.0,463.82,355.53
2016,6,11,14,45,878.5,122.5,9.45,18.0,837.0,412.41,309.39
2016,6,11,15,0,869.0,121.0,9.6,18.0,802.0,361.4,262.97
2016,6,11,15,15,857.0,119.0,9.7,17.5,762.5,302.45,210.67
2016,6,11,15,30,845.0,117.0,9.8,17.0,723.0,251.55,165.52
2016,6,11,15,45,829.5,114.5,10.0,17.0,678.5,201.12,123.11
2016,6,11,16,0,814.0,112.0,10.2,17.0,634.0,152.61,87.47
2016,6,11,16,15,794.0,108.5,10.25,17.0,586.0,105.25,62.09
2016,6,11,16,30,774.0,105.0,10.3,17.0,538.0,72.64,57.77
2016,6,11,16,45,746.0,101.5,10.35,17.0,487.5,65.16,51.46
2016,6,11,17,0,718.0,98.0,10.4,17.0,437.0,64.86,51.37
2016,6,11,17,15,683.0,93.0,10.35,16.5,386.0,63.36,50.33
2016,6,11,17,30,648.0,88.0,10.3,16.0,335.0,61.76,49.16
2016,6,11,17,45,598.5,82.0,10.3,15.5,284.5,59.2,47.08
2016,6,11,18,0,549.0,76.0,10.3,15.0,234.0,56.55,44.82
2016,6,11,18,15,482.5,67.5,10.2,14.5,186.5,51.6,40.35
2016,6,11,18,30,416.0,59.0,10.1,14.0,139.0,46.46,35.53
2016,6,11,18,45,319.5,47.0,10.0,14.0,98.5,36.2,25.92
2016,6,11,19,0,223.0,35.0,9.9,14.0,58.0,27.3,16.84
2016,6,11,19,15,111.5,17.5,9.8,14.0,29.0,13.74,0.0
2016,6,11,19,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,9.65,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,9.25,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,12,5,15,111.5,19.5,6.45,13.0,31.5,109.42,32.06
2016,6,12,5,30,223.0,39.0,6.2,13.0,63.0,219.63,172.75
2016,6,12,5,45,316.5,51.0,5.95,13.5,104.5,302.32,250.61
2016,6,12,6,0,410.0,63.0,5.7,14.0,146.0,393.44,330.83
2016,6,12,6,15,474.0,72.0,5.45,14.0,193.0,470.68,397.52
2016,6,12,6,30,538.0,81.0,5.2,14.0,240.0,549.19,462.42
2016,6,12,6,45,585.5,87.5,4.95,14.0,290.0,614.45,513.58
2016,6,12,7,0,633.0,94.0,4.7,14.0,340.0,681.04,563.74
2016,6,12,7,15,666.5,99.0,4.55,14.0,390.0,734.53,602.45
2016,6,12,7,30,700.0,104.0,4.4,14.0,440.0,787.76,639.81
2016,6,12,7,45,726.5,108.0,4.25,14.5,489.5,832.67,668.65
2016,6,12,8,0,753.0,112.0,4.1,15.0,539.0,876.33,696.2
2016,6,12,8,15,772.0,116.0,4.0,15.0,585.5,905.71,714.51
2016,6,12,8,30,791.0,120.0,3.9,15.0,632.0,938.71,735.27
2016,6,12,8,45,805.5,123.0,3.8,15.0,675.5,963.71,750.14
2016,6,12,9,0,820.0,126.0,3.7,15.0,719.0,986.03,763.11
2016,6,12,9,15,831.5,128.5,3.6,15.0,757.5,1001.93,771.59
2016,6,12,9,30,843.0,131.0,3.5,15.0,796.0,1014.82,778.08
2016,6,12,9,45,852.5,132.0,3.45,15.5,829.5,1009.47,771.12
2016,6,12,10,0,862.0,133.0,3.4,16.0,863.0,1012.6,770.29
2016,6,12,10,15,566.0,279.0,3.45,16.0,765.0,873.69,671.08
2016,6,12,10,30,270.0,425.0,3.5,16.0,667.0,706.31,543.19
2016,6,12,10,45,337.0,408.5,3.55,16.0,717.0,742.93,572.16
2016,6,12,11,0,404.0,392.0,3.6,16.0,767.0,786.22,604.07
2016,6,12,11,15,293.0,435.0,3.7,16.0,709.0,699.6,538.45
2016,6,12,11,30,182.0,478.0,3.8,16.0,651.0,616.98,475.41
2016,6,12,11,45,139.0,475.0,3.9,16.0,608.0,564.28,435.87
2016,6,12,12,0,96.0,472.0,4.0,16.0,565.0,508.91,393.81
2016,6,12,12,15,90.5,468.5,4.1,16.0,556.5,492.56,381.68
2016,6,12,12,30,85.0,465.0,4.2,16.0,548.0,476.47,369.6
2016,6,12,12,45,90.0,464.0,4.3,16.0,551.0,470.53,365.41
2016,6,12,13,0,95.0,463.0,4.4,16.0,554.0,464.03,360.72
2016,6,12,13,15,94.0,455.0,4.5,16.0,543.5,447.4,348.25
2016,6,12,13,30,93.0,447.0,4.6,16.0,533.0,430.94,335.85
2016,6,12,13,45,105.5,440.0,4.7,16.0,535.5,422.95,329.95
2016,6,12,14,0,118.0,433.0,4.8,16.0,538.0,406.17,317.11
2016,6,12,14,15,97.0,410.0,4.9,16.0,494.5,376.12,293.9
2016,6,12,14,30,76.0,387.0,5.0,16.0,451.0,341.08,266.87
2016,6,12,14,45,67.5,365.0,5.1,16.0,420.5,313.85,245.77
2016,6,12,15,0,59.0,343.0,5.2,16.0,390.0,287.92,225.62
2016,6,12,15,15,59.0,326.0,5.25,16.0,371.0,268.79,210.55
2016,6,12,15,30,59.0,309.0,5.3,16.0,352.0,249.87,195.63
2016,6,12,15,45,48.0,281.0,5.35,16.0,314.5,222.56,174.58
2016,6,12,16,0,37.0,253.0,5.4,16.0,277.0,196.9,155.01
2016,6,12,16,15,34.0,233.0,5.4,15.5,253.5,178.16,141.17
2016,6,12,16,30,31.0,213.0,5.4,15.0,230.0,161.21,134.84
2016,6,12,16,45,17.0,181.5,5.45,15.0,191.0,149.02,124.8
2016,6,12,17,0,3.0,150.0,5.5,15.0,152.0,125.22,104.56
2016,6,12,17,15,1.5,117.5,5.5,15.0,118.5,100.15,82.97
2016,6,12,17,30,0.0,85.0,5.5,15.0,85.0,74.22,60.37
2016,6,12,17,45,0.0,72.0,5.5,15.0,72.0,63.24,50.76
2016,6,12,18,0,0.0,59.0,5.5,15.0,59.0,52.12,40.89
2016,6,12,18,15,202.0,59.0,5.5,14.5,98.5,43.12,32.84
2016,6,12,18,30,404.0,59.0,5.5,14.0,138.0,46.35,35.46
2016,6,12,18,45,310.0,47.5,5.55,14.0,98.0,36.55,26.26
2016,6,12,19,0,216.0,36.0,5.6,14.0,58.0,28.06,17.57
2016,6,12,19,15,108.0,18.0,5.6,13.5,29.0,14.12,0.0
2016,6,12,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,13,5,15,127.5,18.0,8.35,12.0,32.0,115.37,33.93
2016,6,13,5,30,255.0,36.0,8.4,12.0,64.0,233.92,185.51
2016,6,13,5,45,351.5,46.0,8.45,12.5,104.5,320.36,267.92
2016,6,13,6,0,448.0,56.0,8.5,13.0,145.0,414.41,352.1
2016,6,13,6,15,510.0,63.0,8.55,13.0,192.0,486.48,416.3
2016,6,13,6,30,572.0,70.0,8.6,13.0,239.0,561.91,480.17
2016,6,13,6,45,616.5,75.5,8.7,13.0,288.5,624.21,531.41
2016,6,13,7,0,661.0,81.0,8.8,13.0,338.0,687.78,582.28
2016,6,13,7,15,694.0,85.5,8.8,13.0,388.0,740.86,623.34
2016,6,13,7,30,727.0,90.0,8.8,13.0,438.0,788.89,659.59
2016,6,13,7,45,751.0,94.0,8.85,13.5,487.5,832.49,690.6
2016,6,13,8,0,775.0,98.0,8.9,14.0,537.0,874.65,719.98
2016,6,13,8,15,794.0,101.0,8.9,14.0,584.0,909.04,744.26
2016,6,13,8,30,813.0,104.0,8.9,14.0,631.0,941.28,766.75
2016,6,13,8,45,828.5,106.0,8.95,14.5,674.5,966.47,782.49
2016,6,13,9,0,844.0,108.0,9.0,15.0,718.0,978.36,788.21
2016,6,13,9,15,855.0,110.0,9.05,15.0,757.0,993.58,798.08
2016,6,13,9,30,866.0,112.0,9.1,15.0,796.0,1005.85,805.83
2016,6,13,9,45,875.5,113.5,9.2,15.0,829.5,1012.98,810.07
2016,6,13,10,0,885.0,115.0,9.3,15.0,863.0,1016.95,812.11
2016,6,13,10,15,891.0,116.0,9.35,15.0,890.5,1013.68,808.75
2016,6,13,10,30,897.0,117.0,9.4,15.0,918.0,1007.22,803.17
2016,6,13,10,45,898.0,120.0,9.45,15.0,938.0,994.7,793.23
2016,6,13,11,0,899.0,123.0,9.5,15.0,958.0,979.05,781.1
2016,6,13,11,15,902.0,124.0,9.5,15.0,972.5,960.33,766.62
2016,6,13,11,30,905.0,125.0,9.5,15.0,987.0,938.67,750.04
2016,6,13,11,45,901.5,128.0,9.55,15.0,992.5,910.29,728.61
2016,6,13,12,0,898.0,131.0,9.6,15.0,998.0,879.52,705.4
2016,6,13,12,15,898.0,131.0,9.6,15.0,997.5,846.87,680.63
2016,6,13,12,30,898.0,131.0,9.6,15.0,997.0,812.13,654.24
2016,6,13,12,45,899.0,129.0,9.65,15.0,990.5,774.55,625.71
2016,6,13,13,0,900.0,127.0,9.7,15.0,984.0,735.14,594.17
2016,6,13,13,15,896.5,126.5,9.7,15.0,969.0,692.23,558.86
2016,6,13,13,30,893.0,126.0,9.7,15.0,954.0,648.07,521.93
2016,6,13,13,45,888.0,125.5,9.7,15.0,932.5,601.96,482.75
2016,6,13,14,0,883.0,125.0,9.7,15.0,911.0,555.04,442.12
2016,6,13,14,15,876.0,123.5,9.65,14.5,882.5,505.83,399.53
2016,6,13,14,30,869.0,122.0,9.6,14.0,854.0,456.4,355.73
2016,6,13,14,45,867.0,116.0,9.55,14.0,822.0,405.5,309.15
2016,6,13,15,0,865.0,110.0,9.5,14.0,790.0,354.31,261.67
2016,6,13,15,15,854.0,108.0,9.5,14.0,751.0,303.51,214.66
2016,6,13,15,30,843.0,106.0,9.5,14.0,712.0,253.63,169.35
2016,6,13,15,45,831.5,102.0,9.5,14.0,669.0,194.51,118.97
2016,6,13,16,0,820.0,98.0,9.5,14.0,626.0,145.29,81.82
2016,6,13,16,15,801.5,95.5,9.5,14.0,579.5,98.4,56.01
2016,6,13,16,30,783.0,93.0,9.5,14.0,533.0,64.06,50.92
2016,6,13,16,45,752.5,91.5,9.55,14.0,483.0,64.72,51.68
2016,6,13,17,0,722.0,90.0,9.6,14.0,433.0,59.28,47.05
2016,6,13,17,15,689.5,85.5,9.6,13.5,383.0,57.92,46.09
2016,6,13,17,30,657.0,81.0,9.6,13.0,333.0,56.47,45.02
2016,6,13,17,45,602.0,77.5,9.6,13.0,283.0,55.58,44.31
2016,6,13,18,0,547.0,74.0,9.6,13.0,233.0,54.77,43.59
2016,6,13,18,15,484.0,66.0,9.5,13.0,186.5,50.19,39.36
2016,6,13,18,30,421.0,58.0,9.4,13.0,140.0,45.45,34.8
2016,6,13,18,45,322.5,47.0,9.35,13.0,99.5,36.18,26.05
2016,6,13,19,0,224.0,36.0,9.3,13.0,59.0,28.06,17.7
2016,6,13,19,15,112.0,18.0,9.25,13.0,29.5,14.12,0.0
2016,6,13,19,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,9.15,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,5,15,147.0,17.0,6.9,12.0,32.5,128.94,37.71
2016,6,14,5,30,294.0,34.0,6.9,12.0,65.0,255.82,202.93
2016,6,14,5,45,394.5,42.0,6.9,12.5,107.0,343.71,287.0
2016,6,14,6,0,495.0,50.0,6.9,13.0,149.0,439.5,372.26
2016,6,14,6,15,553.5,56.0,6.9,13.0,196.0,509.09,433.22
2016,6,14,6,30,612.0,62.0,6.9,13.0,243.0,581.89,494.09
2016,6,14,6,45,512.5,92.0,6.95,13.0,262.5,560.43,476.33
2016,6,14,7,0,413.0,122.0,7.0,13.0,282.0,523.11,443.74
2016,6,14,7,15,495.5,120.5,7.0,13.0,339.0,603.09,509.18
2016,6,14,7,30,578.0,119.0,7.0,13.0,396.0,696.17,582.03
2016,6,14,7,45,641.0,114.5,7.05,13.0,452.5,761.59,631.58
2016,6,14,8,0,704.0,110.0,7.1,13.0,509.0,827.25,680.57
2016,6,14,8,15,687.0,130.0,7.15,13.0,546.5,846.47,693.26
2016,6,14,8,30,670.0,150.0,7.2,13.0,584.0,861.74,703.12
2016,6,14,8,45,513.5,225.0,7.25,13.0,571.0,789.02,643.74
2016,6,14,9,0,357.0,300.0,7.3,13.0,558.0,698.96,568.18
2016,6,14,9,15,496.0,263.0,7.3,13.0,642.5,813.26,658.78
2016,6,14,9,30,635.0,226.0,7.3,13.0,727.0,916.11,738.32
2016,6,14,9,45,574.5,266.5,7.35,13.0,734.5,887.19,713.03
2016,6,14,10,0,514.0,307.0,7.4,13.0,742.0,861.35,690.49
2016,6,14,10,15,521.0,319.5,7.4,13.0,773.0,871.09,696.73
2016,6,14,10,30,528.0,332.0,7.4,13.0,804.0,878.2,700.92
2016,6,14,10,45,493.0,353.5,7.45,13.0,802.5,850.84,678.57
2016,6,14,11,0,458.0,375.0,7.5,13.0,801.0,821.83,655.12
2016,6,14,11,15,440.0,386.5,7.6,13.0,801.0,797.97,636.31
2016,6,14,11,30,422.0,398.0,7.7,13.0,801.0,772.79,616.45
2016,6,14,11,45,402.0,410.0,7.8,13.5,796.0,745.2,593.57
2016,6,14,12,0,382.0,422.0,7.9,14.0,791.0,714.06,568.07
2016,6,14,12,15,652.5,267.0,8.05,14.0,896.5,777.55,623.82
2016,6,14,12,30,923.0,112.0,8.2,14.0,1002.0,816.14,656.62
2016,6,14,12,45,923.5,110.5,8.35,14.0,995.5,777.98,627.9
2016,6,14,13,0,924.0,109.0,8.5,14.0,989.0,737.92,596.88
2016,6,14,13,15,922.0,108.5,8.55,14.0,975.0,695.26,561.94
2016,6,14,13,30,920.0,108.0,8.6,14.0,961.0,651.14,525.17
2016,6,14,13,45,915.5,107.5,8.7,14.0,940.0,604.32,485.56
2016,6,14,14,0,911.0,107.0,8.8,14.0,919.0,556.59,444.33
2016,6,14,14,15,905.0,106.0,8.9,14.0,891.0,507.07,400.73
2016,6,14,14,30,899.0,105.0,9.0,14.0,863.0,457.18,355.84
2016,6,14,14,45,890.5,104.0,9.1,14.0,829.5,406.2,309.23
2016,6,14,15,0,882.0,103.0,9.2,14.0,796.0,355.49,262.22
2016,6,14,15,15,871.5,101.0,9.25,14.0,757.0,304.01,214.55
2016,6,14,15,30,861.0,99.0,9.3,14.0,718.0,253.41,168.5
2016,6,14,15,45,845.5,97.5,9.45,14.0,674.5,203.44,125.72
2016,6,14,16,0,830.0,96.0,9.6,14.0,631.0,145.84,81.72
2016,6,14,16,15,812.0,93.5,9.6,14.0,584.0,98.46,55.37
2016,6,14,16,30,794.0,91.0,9.6,14.0,537.0,62.73,49.75
2016,6,14,16,45,749.0,87.5,9.6,14.0,478.0,61.73,49.04
2016,6,14,17,0,704.0,84.0,9.6,14.0,419.0,60.68,48.28
2016,6,14,17,15,656.0,83.0,9.55,13.5,367.0,55.85,44.25
2016,6,14,17,30,608.0,82.0,9.5,13.0,315.0,56.82,45.34
2016,6,14,17,45,592.5,75.5,9.5,13.0,276.0,53.92,42.83
2016,6,14,18,0,577.0,69.0,9.5,13.0,237.0,50.82,40.05
2016,6,14,18,15,514.0,62.0,9.4,12.5,190.0,46.89,36.48
2016,6,14,18,30,451.0,55.0,9.3,12.0,143.0,42.84,32.63
2016,6,14,18,45,346.0,45.5,9.25,12.0,102.0,36.31,26.3
2016,6,14,19,0,241.0,36.0,9.2,12.0,61.0,28.07,17.86
2016,6,14,19,15,120.5,18.0,9.1,12.0,30.5,14.12,0.0
2016,6,14,19,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,16.5,6.7,12.0,16.5,14.54,0.0
2016,6,15,5,30,0.0,33.0,6.6,12.0,33.0,32.98,20.89
2016,6,15,5,45,14.0,51.5,6.55,12.5,54.0,68.84,52.59
2016,6,15,6,0,28.0,70.0,6.5,13.0,75.0,99.36,79.69
2016,6,15,6,15,36.5,89.5,6.55,13.0,99.0,127.61,104.65
2016,6,15,6,30,45.0,109.0,6.6,13.0,123.0,155.82,129.22
2016,6,15,6,45,52.0,129.5,6.7,13.0,148.0,184.32,153.57
2016,6,15,7,0,59.0,150.0,6.8,13.0,173.0,212.8,177.49
2016,6,15,7,15,185.5,165.5,6.75,13.0,252.0,354.75,299.34
2016,6,15,7,30,312.0,181.0,6.7,13.0,331.0,505.89,424.73
2016,6,15,7,45,205.5,212.0,6.65,13.0,315.0,431.8,359.97
2016,6,15,8,0,99.0,243.0,6.6,13.0,299.0,351.03,289.65
2016,6,15,8,15,93.5,263.5,6.5,13.0,320.5,366.92,301.38
2016,6,15,8,30,88.0,284.0,6.4,13.0,342.0,382.1,312.27
2016,6,15,8,45,104.5,308.5,6.35,13.5,381.0,423.04,343.88
2016,6,15,9,0,121.0,333.0,6.3,14.0,420.0,482.05,388.97
2016,6,15,9,15,258.0,328.0,6.2,14.0,527.5,628.05,505.51
2016,6,15,9,30,395.0,323.0,6.1,14.0,635.0,755.78,604.57
2016,6,15,9,45,649.0,211.0,6.05,14.0,749.0,909.47,723.94
2016,6,15,10,0,903.0,99.0,6.0,14.0,863.0,1018.14,800.78
2016,6,15,10,15,909.5,100.0,5.9,14.0,891.0,1015.67,796.64
2016,6,15,10,30,916.0,101.0,5.8,14.0,919.0,1009.93,790.94
2016,6,15,10,45,696.0,236.5,5.75,14.0,867.0,934.5,735.55
2016,6,15,11,0,476.0,372.0,5.7,14.0,815.0,836.3,656.46
2016,6,15,11,15,477.5,381.0,5.6,14.0,831.0,827.87,649.5
2016,6,15,11,30,479.0,390.0,5.5,14.0,847.0,817.2,640.5
2016,6,15,11,45,412.0,417.0,5.4,14.0,812.0,760.44,596.06
2016,6,15,12,0,345.0,444.0,5.3,14.0,777.0,702.95,551.17
2016,6,15,12,15,206.5,448.0,5.2,14.0,647.5,571.99,449.64
2016,6,15,12,30,68.0,452.0,5.1,14.0,518.0,452.45,355.18
2016,6,15,12,45,50.0,419.5,5.0,14.0,468.0,403.76,317.58
2016,6,15,13,0,32.0,387.0,4.9,14.0,418.0,357.49,281.44
2016,6,15,13,15,217.5,389.0,4.8,14.0,591.5,467.93,370.09
2016,6,15,13,30,403.0,391.0,4.7,14.0,765.0,561.14,441.71
2016,6,15,13,45,664.0,243.5,4.6,14.0,843.0,565.9,446.08
2016,6,15,14,0,925.0,96.0,4.5,14.0,921.0,556.08,436.75
2016,6,15,14,15,919.0,95.0,4.4,14.0,893.0,506.02,393.57
2016,6,15,14,30,913.0,94.0,4.3,14.0,865.0,455.57,349.24
2016,6,15,14,45,909.0,90.5,4.25,14.0,832.5,403.78,302.98
2016,6,15,15,0,905.0,87.0,4.2,14.0,800.0,351.84,255.78
2016,6,15,15,15,720.5,158.5,4.1,14.0,708.0,293.12,208.74
2016,6,15,15,30,536.0,230.0,4.0,14.0,616.0,266.39,190.43
2016,6,15,15,45,696.5,155.5,3.95,14.0,625.0,205.92,133.36
2016,6,15,16,0,857.0,81.0,3.9,14.0,634.0,148.65,82.45
2016,6,15,16,15,840.0,78.5,3.8,13.5,587.0,100.36,55.84
2016,6,15,16,30,823.0,76.0,3.7,13.0,540.0,62.6,49.81
2016,6,15,16,45,799.5,74.0,3.65,13.0,490.5,52.61,41.17
2016,6,15,17,0,776.0,72.0,3.6,13.0,441.0,52.4,41.14
2016,6,15,17,15,592.5,96.5,3.45,13.0,360.0,65.0,52.49
2016,6,15,17,30,409.0,121.0,3.3,13.0,279.0,84.02,69.54
2016,6,15,17,45,384.5,106.5,3.15,13.0,238.0,75.55,62.12
2016,6,15,18,0,360.0,92.0,3.0,13.0,197.0,66.63,54.19
2016,6,15,18,15,326.5,77.0,2.9,12.5,158.5,56.85,45.42
2016,6,15,18,30,293.0,62.0,2.8,12.0,120.0,46.63,36.05
2016,6,15,18,45,242.5,47.5,2.7,12.0,86.5,36.31,26.36
2016,6,15,19,0,192.0,33.0,2.6,12.0,53.0,25.61,15.9
2016,6,15,19,15,96.0,16.5,2.55,12.0,26.5,12.9,0.0
2016,6,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,16.5,2.0,13.0,16.5,14.54,0.0
2016,6,16,5,30,0.0,33.0,1.9,13.0,33.0,33.05,20.88
2016,6,16,5,45,13.5,51.0,1.85,13.0,54.0,67.74,51.56
2016,6,16,6,0,27.0,69.0,1.8,13.0,75.0,97.15,77.65
2016,6,16,6,15,36.5,89.0,1.75,13.0,98.5,126.91,103.67
2016,6,16,6,30,46.0,109.0,1.7,13.0,122.0,156.64,129.21
2016,6,16,6,45,52.0,129.5,1.65,13.0,147.5,184.37,152.42
2016,6,16,7,0,58.0,150.0,1.6,13.0,173.0,211.99,175.05
2016,6,16,7,15,29.0,131.5,1.55,13.0,143.0,160.31,130.89
2016,6,16,7,30,0.0,113.0,1.5,13.0,113.0,103.09,81.78
2016,6,16,7,45,39.0,176.0,1.5,13.5,198.0,217.24,177.0
2016,6,16,8,0,78.0,239.0,1.5,14.0,283.0,326.31,263.73
2016,6,16,8,15,65.5,254.0,1.55,14.0,293.5,328.58,263.65
2016,6,16,8,30,53.0,269.0,1.6,14.0,304.0,330.25,263.7
2016,6,16,8,45,38.5,268.0,1.65,14.0,294.0,311.19,247.67
2016,6,16,9,0,24.0,267.0,1.7,14.0,284.0,275.58,218.81
2016,6,16,9,15,179.5,305.5,1.75,14.0,446.0,505.72,400.4
2016,6,16,9,30,335.0,344.0,1.8,14.0,608.0,718.59,556.54
2016,6,16,9,45,197.0,360.0,1.85,14.5,517.5,574.0,445.26
2016,6,16,10,0,59.0,376.0,1.9,15.0,427.0,430.49,334.22
2016,6,16,10,15,262.5,362.5,1.9,15.0,596.0,644.65,498.37
2016,6,16,10,30,466.0,349.0,1.9,15.0,765.0,834.73,633.94
2016,6,16,10,45,246.5,353.5,1.9,15.0,574.0,601.01,462.27
2016,6,16,11,0,27.0,358.0,1.9,15.0,383.0,364.09,281.58
2016,6,16,11,15,16.5,265.0,1.8,15.0,280.5,254.48,198.38
2016,6,16,11,30,6.0,172.0,1.7,15.0,178.0,159.51,123.77
2016,6,16,11,45,6.5,172.5,1.6,15.0,179.0,159.97,124.3
2016,6,16,12,0,7.0,173.0,1.5,15.0,180.0,160.35,124.54
2016,6,16,12,15,85.0,329.5,1.45,15.0,411.5,369.05,288.0
2016,6,16,12,30,163.0,486.0,1.4,15.0,643.0,556.56,424.91
2016,6,16,12,45,87.0,360.0,1.35,15.0,443.5,381.04,293.82
2016,6,16,13,0,11.0,234.0,1.3,15.0,244.0,213.95,165.82
2016,6,16,13,15,11.0,235.5,1.25,15.0,245.5,214.07,166.56
2016,6,16,13,30,11.0,237.0,1.2,15.0,247.0,214.14,166.63
2016,6,16,13,45,11.5,243.5,1.2,15.0,254.0,218.64,170.22
2016,6,16,14,0,12.0,250.0,1.2,15.0,261.0,222.92,173.65
2016,6,16,14,15,17.5,281.0,1.15,15.0,296.5,249.31,194.17
2016,6,16,14,30,23.0,312.0,1.1,15.0,332.0,273.95,213.05
2016,6,16,14,45,17.0,274.0,1.05,15.0,288.5,238.82,185.96
2016,6,16,15,0,11.0,236.0,1.0,15.0,245.0,204.58,159.65
2016,6,16,15,15,16.0,248.0,1.0,14.5,260.0,213.26,167.0
2016,6,16,15,30,21.0,260.0,1.0,14.0,275.0,220.62,173.13
2016,6,16,15,45,10.5,204.0,1.0,14.0,211.5,173.84,136.72
2016,6,16,16,0,0.0,148.0,1.0,14.0,148.0,127.55,100.28
2016,6,16,16,15,97.5,195.5,1.0,14.0,250.5,148.73,115.25
2016,6,16,16,30,195.0,243.0,1.0,14.0,353.0,169.61,141.43
2016,6,16,16,45,106.0,205.5,1.0,14.0,265.0,147.34,122.87
2016,6,16,17,0,17.0,168.0,1.0,14.0,177.0,138.21,115.53
2016,6,16,17,15,127.5,157.0,0.95,14.0,208.0,117.5,98.01
2016,6,16,17,30,238.0,146.0,0.9,14.0,239.0,105.06,87.5
2016,6,16,17,45,224.0,126.5,0.85,14.0,204.0,92.76,76.92
2016,6,16,18,0,210.0,107.0,0.8,14.0,169.0,79.96,65.7
2016,6,16,18,15,188.5,88.0,0.85,13.5,136.0,66.95,54.19
2016,6,16,18,30,167.0,69.0,0.9,13.0,103.0,53.49,42.01
2016,6,16,18,45,132.5,52.0,1.0,13.0,74.0,40.97,30.37
2016,6,16,19,0,98.0,35.0,1.1,13.0,45.0,28.1,17.98
2016,6,16,19,15,49.0,17.5,1.1,13.0,22.5,14.44,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,15.0,0.6,13.0,15.0,13.21,0.0
2016,6,17,5,30,0.0,30.0,0.6,13.0,30.0,28.47,17.24
2016,6,17,5,45,3.5,48.5,0.65,13.5,49.0,50.98,37.27
2016,6,17,6,0,7.0,67.0,0.7,14.0,68.0,72.5,56.07
2016,6,17,6,15,15.0,85.5,0.7,14.0,89.5,96.86,77.28
2016,6,17,6,30,23.0,104.0,0.7,14.0,111.0,131.88,107.05
2016,6,17,6,45,28.0,123.5,0.75,14.0,133.5,156.85,127.83
2016,6,17,7,0,33.0,143.0,0.8,14.0,156.0,181.76,148.19
2016,6,17,7,15,16.5,118.0,0.85,14.0,124.5,124.07,99.7
2016,6,17,7,30,0.0,93.0,0.9,14.0,93.0,83.14,64.79
2016,6,17,7,45,0.0,76.5,0.95,14.5,76.5,67.7,51.63
2016,6,17,8,0,0.0,60.0,1.0,15.0,60.0,53.06,39.14
2016,6,17,8,15,20.0,159.0,1.05,15.0,172.0,176.56,141.36
2016,6,17,8,30,40.0,258.0,1.1,15.0,284.0,304.77,242.36
2016,6,17,8,45,27.5,251.0,1.15,15.0,270.0,281.22,222.3
2016,6,17,9,0,15.0,244.0,1.2,15.0,256.0,243.17,191.76
2016,6,17,9,15,14.0,246.5,1.2,15.0,258.0,243.21,191.49
2016,6,17,9,30,13.0,249.0,1.2,15.0,260.0,243.39,191.2
2016,6,17,9,45,36.0,312.5,1.3,15.0,343.0,344.33,269.57
2016,6,17,10,0,59.0,376.0,1.4,15.0,426.0,430.55,334.17
2016,6,17,10,15,104.0,407.5,1.45,15.0,499.0,503.36,388.38
2016,6,17,10,30,149.0,439.0,1.5,15.0,572.0,588.62,450.23
2016,6,17,10,45,107.0,433.5,1.55,15.0,530.0,520.68,399.13
2016,6,17,11,0,65.0,428.0,1.6,15.0,488.0,468.73,360.08
2016,6,17,11,15,64.5,434.0,1.65,15.0,494.5,468.06,359.77
2016,6,17,11,30,64.0,440.0,1.7,15.0,501.0,466.99,358.86
2016,6,17,11,45,51.5,425.0,1.8,15.0,475.0,435.53,335.42
2016,6,17,12,0,39.0,410.0,1.9,15.0,449.0,405.16,312.78
2016,6,17,12,15,53.5,431.0,1.95,15.0,484.0,429.91,331.78
2016,6,17,12,30,68.0,452.0,2.0,15.0,519.0,452.69,348.87
2016,6,17,12,45,79.0,456.5,2.15,15.0,533.0,456.79,352.33
2016,6,17,13,0,90.0,461.0,2.3,15.0,547.0,459.66,354.93
2016,6,17,13,15,72.5,439.0,2.4,15.0,508.0,421.18,326.08
2016,6,17,13,30,55.0,417.0,2.5,15.0,469.0,384.84,298.82
2016,6,17,13,45,51.0,401.5,2.65,15.0,448.5,363.37,282.88
2016,6,17,14,0,47.0,386.0,2.8,15.0,428.0,342.64,267.3
2016,6,17,14,15,45.5,372.5,2.85,15.0,412.5,325.29,254.12
2016,6,17,14,30,44.0,359.0,2.9,15.0,397.0,308.32,241.14
2016,6,17,14,45,40.0,338.5,3.0,15.0,371.5,285.8,223.87
2016,6,17,15,0,36.0,318.0,3.1,15.0,346.0,264.09,207.15
2016,6,17,15,15,121.0,325.0,3.15,14.5,413.0,275.01,213.52
2016,6,17,15,30,206.0,332.0,3.2,14.0,480.0,285.33,218.31
2016,6,17,15,45,104.0,252.5,3.25,14.0,327.0,203.67,157.4
2016,6,17,16,0,2.0,173.0,3.3,14.0,174.0,147.33,116.79
2016,6,17,16,15,11.0,187.5,3.25,13.5,193.5,157.14,125.26
2016,6,17,16,30,20.0,202.0,3.2,13.0,213.0,164.86,138.62
2016,6,17,16,45,10.0,168.0,3.2,13.0,173.5,139.58,117.22
2016,6,17,17,0,0.0,134.0,3.2,13.0,134.0,113.56,94.95
2016,6,17,17,15,75.5,144.0,3.1,13.0,173.5,114.88,96.45
2016,6,17,17,30,151.0,154.0,3.0,13.0,213.0,114.94,96.76
2016,6,17,17,45,141.0,133.0,2.9,13.0,182.0,100.84,84.5
2016,6,17,18,0,131.0,112.0,2.8,13.0,151.0,86.32,71.68
2016,6,17,18,15,116.0,91.5,2.7,12.5,121.5,71.69,58.65
2016,6,17,18,30,101.0,71.0,2.6,12.0,92.0,56.69,45.01
2016,6,17,18,45,76.0,53.0,2.55,12.0,66.0,43.0,32.26
2016,6,17,19,0,51.0,35.0,2.5,12.0,40.0,29.02,18.86
2016,6,17,19,15,25.5,17.5,2.5,12.0,20.0,15.06,0.31
2016,6,17,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,18,5,15,181.0,15.0,3.5,13.0,34.5,143.84,34.11
2016,6,18,5,30,362.0,30.0,3.5,13.0,69.0,291.97,228.71
2016,6,18,5,45,453.0,38.0,3.5,13.0,112.0,375.73,309.72
2016,6,18,6,0,544.0,46.0,3.5,13.0,155.0,467.03,389.93
2016,6,18,6,15,602.5,52.0,3.6,13.0,203.5,538.35,450.15
2016,6,18,6,30,661.0,58.0,3.7,13.0,252.0,608.21,506.68
2016,6,18,6,45,702.0,62.0,3.8,13.5,303.0,669.28,553.21
2016,6,18,7,0,743.0,66.0,3.9,14.0,354.0,731.11,598.61
2016,6,18,7,15,772.5,69.5,3.95,14.0,405.0,782.71,635.82
2016,6,18,7,30,802.0,73.0,4.0,14.0,456.0,833.69,671.73
2016,6,18,7,45,823.5,76.0,4.1,14.5,506.5,875.66,699.29
2016,6,18,8,0,845.0,79.0,4.2,15.0,557.0,906.53,718.4
2016,6,18,8,15,862.0,81.5,4.2,15.0,604.5,939.84,739.96
2016,6,18,8,30,879.0,84.0,4.2,15.0,652.0,970.87,759.7
2016,6,18,8,45,892.0,86.0,4.25,15.0,696.5,994.83,774.67
2016,6,18,9,0,905.0,88.0,4.3,15.0,741.0,1016.0,787.76
2016,6,18,9,15,915.0,89.5,4.4,15.0,780.5,1030.59,797.05
2016,6,18,9,30,925.0,91.0,4.5,15.0,820.0,1042.07,804.34
2016,6,18,9,45,751.0,186.0,4.6,15.5,794.5,985.41,762.8
2016,6,18,10,0,577.0,281.0,4.7,16.0,769.0,897.85,697.08
2016,6,18,10,15,769.0,186.0,4.85,16.0,858.5,977.16,756.43
2016,6,18,10,30,961.0,91.0,5.0,16.0,948.0,1044.34,803.17
2016,6,18,10,45,966.0,91.0,5.2,16.5,970.5,1032.55,793.84
2016,6,18,11,0,971.0,91.0,5.4,17.0,993.0,1017.44,782.73
2016,6,18,11,15,974.0,91.5,5.6,17.0,1007.5,997.69,769.87
2016,6,18,11,30,977.0,92.0,5.8,17.0,1022.0,974.8,754.71
2016,6,18,11,45,979.0,91.5,6.0,17.0,1030.0,947.05,735.97
2016,6,18,12,0,981.0,91.0,6.2,17.0,1038.0,916.5,715.06
2016,6,18,12,15,981.5,91.0,6.35,17.0,1038.0,882.53,691.23
2016,6,18,12,30,982.0,91.0,6.5,17.0,1038.0,846.14,665.46
2016,6,18,12,45,976.0,93.5,6.65,17.0,1029.5,804.84,635.83
2016,6,18,13,0,970.0,96.0,6.8,17.0,1021.0,761.87,604.44
2016,6,18,13,15,967.5,96.0,6.85,17.0,1006.5,717.64,569.32
2016,6,18,13,30,965.0,96.0,6.9,17.0,992.0,671.88,532.27
2016,6,18,13,45,959.0,96.0,7.0,17.0,969.5,622.78,491.92
2016,6,18,14,0,953.0,96.0,7.1,17.0,947.0,572.82,449.91
2016,6,18,14,15,947.5,95.0,7.2,17.0,919.0,521.67,405.93
2016,6,18,14,30,942.0,94.0,7.3,17.0,891.0,470.05,360.46
2016,6,18,14,45,931.5,94.0,7.4,17.0,856.0,417.05,313.0
2016,6,18,15,0,921.0,94.0,7.5,17.0,821.0,364.48,265.14
2016,6,18,15,15,911.0,92.5,7.6,17.0,781.0,311.57,216.82
2016,6,18,15,30,901.0,91.0,7.7,17.0,741.0,259.46,169.89
2016,6,18,15,45,886.0,90.0,7.8,17.0,696.5,207.9,126.02
2016,6,18,16,0,871.0,89.0,7.9,17.0,652.0,158.0,88.54
2016,6,18,16,15,853.5,86.5,7.9,16.5,604.5,108.8,60.9
2016,6,18,16,30,836.0,84.0,7.9,16.0,557.0,58.23,45.4
2016,6,18,16,45,813.0,81.0,7.95,16.0,506.5,57.56,44.98
2016,6,18,17,0,790.0,78.0,8.0,16.0,456.0,56.82,44.49
2016,6,18,17,15,760.0,74.5,8.0,15.5,405.0,55.59,43.66
2016,6,18,17,30,730.0,71.0,8.0,15.0,354.0,54.32,42.74
2016,6,18,17,45,689.5,66.0,8.05,15.0,303.0,51.69,40.5
2016,6,18,18,0,649.0,61.0,8.1,15.0,252.0,44.75,34.33
2016,6,18,18,15,589.5,55.0,8.15,14.5,203.5,41.32,31.25
2016,6,18,18,30,530.0,49.0,8.2,14.0,155.0,37.81,27.93
2016,6,18,18,45,440.0,40.5,8.25,14.0,112.5,31.94,22.3
2016,6,18,19,0,350.0,32.0,8.3,14.0,70.0,25.88,16.05
2016,6,18,19,15,175.0,16.0,8.25,14.0,35.0,12.61,0.0
2016,6,18,19,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,163.5,16.5,5.85,13.5,33.5,136.24,28.74
2016,6,19,5,30,327.0,33.0,5.8,14.0,67.0,273.84,214.27
2016,6,19,5,45,420.5,41.5,5.75,14.5,109.5,358.86,296.25
2016,6,19,6,0,514.0,50.0,5.7,15.0,152.0,451.35,377.64
2016,6,19,6,15,574.0,56.5,5.75,15.0,200.0,523.44,439.75
2016,6,19,6,30,634.0,63.0,5.8,15.0,248.0,598.84,501.72
2016,6,19,6,45,676.5,67.5,5.85,15.5,298.5,660.24,549.38
2016,6,19,7,0,719.0,72.0,5.9,16.0,349.0,718.33,592.78
2016,6,19,7,15,749.0,75.5,5.95,16.0,400.0,769.75,630.92
2016,6,19,7,30,779.0,79.0,6.0,16.0,451.0,820.58,667.78
2016,6,19,7,45,802.0,82.0,6.05,16.5,500.5,863.39,696.64
2016,6,19,8,0,825.0,85.0,6.1,17.0,550.0,904.66,723.86
2016,6,19,8,15,734.5,121.5,6.1,17.0,562.0,881.2,704.14
2016,6,19,8,30,644.0,158.0,6.1,17.0,574.0,845.2,675.57
2016,6,19,8,45,766.0,125.5,6.1,17.0,653.5,927.13,734.39
2016,6,19,9,0,888.0,93.0,6.1,17.0,733.0,1004.84,788.5
2016,6,19,9,15,898.5,94.5,6.15,17.0,772.5,1019.79,797.4
2016,6,19,9,30,909.0,96.0,6.2,17.0,812.0,1031.67,804.56
2016,6,19,9,45,716.5,199.0,6.3,17.5,778.5,964.95,754.42
2016,6,19,10,0,524.0,302.0,6.4,18.0,745.0,866.88,677.63
2016,6,19,10,15,730.5,201.5,6.5,18.0,841.0,963.15,751.35
2016,6,19,10,30,937.0,101.0,6.6,18.0,937.0,1031.5,799.39
2016,6,19,10,45,939.0,103.5,6.7,18.0,958.5,1019.54,790.31
2016,6,19,11,0,941.0,106.0,6.8,18.0,980.0,1004.31,779.39
2016,6,19,11,15,944.0,106.5,6.85,18.0,995.0,984.89,765.29
2016,6,19,11,30,947.0,107.0,6.9,18.0,1010.0,962.41,749.07
2016,6,19,11,45,945.5,109.5,7.0,18.0,1016.5,934.88,729.48
2016,6,19,12,0,944.0,112.0,7.1,18.0,1023.0,904.71,707.93
2016,6,19,12,15,944.5,112.0,7.15,18.0,1023.5,871.56,683.94
2016,6,19,12,30,945.0,112.0,7.2,18.0,1024.0,836.12,658.19
2016,6,19,12,45,943.5,111.5,7.3,18.0,1016.5,796.65,629.49
2016,6,19,13,0,942.0,111.0,7.4,18.0,1009.0,755.36,598.55
2016,6,19,13,15,939.5,110.5,7.45,17.5,995.0,711.72,564.92
2016,6,19,13,30,937.0,110.0,7.5,17.0,981.0,666.63,529.32
2016,6,19,13,45,932.5,109.5,7.55,17.0,959.5,619.11,489.96
2016,6,19,14,0,928.0,109.0,7.6,17.0,938.0,570.65,448.96
2016,6,19,14,15,922.0,108.0,7.65,17.0,910.0,520.36,405.56
2016,6,19,14,30,916.0,107.0,7.7,17.0,882.0,469.66,360.84
2016,6,19,14,45,783.0,162.5,7.75,17.0,806.5,408.08,308.63
2016,6,19,15,0,650.0,218.0,7.8,17.0,731.0,357.2,266.11
2016,6,19,15,15,765.5,159.0,7.8,17.0,733.5,314.83,224.24
2016,6,19,15,30,881.0,100.0,7.8,17.0,736.0,262.3,173.04
2016,6,19,15,45,868.0,97.5,7.85,17.0,692.5,210.94,129.28
2016,6,19,16,0,855.0,95.0,7.9,17.0,649.0,161.06,91.6
2016,6,19,16,15,719.0,121.5,7.9,16.5,564.0,109.23,64.74
2016,6,19,16,30,583.0,148.0,7.9,16.0,479.0,91.84,74.66
2016,6,19,16,45,583.5,132.5,7.95,16.0,438.0,84.63,68.64
2016,6,19,17,0,584.0,117.0,8.0,16.0,397.0,76.83,62.04
2016,6,19,17,15,650.5,88.5,7.95,16.0,368.0,59.52,47.02
2016,6,19,17,30,717.0,60.0,7.9,16.0,339.0,45.59,34.84
2016,6,19,17,45,652.0,64.5,7.9,16.0,291.0,45.84,35.14
2016,6,19,18,0,587.0,69.0,7.9,16.0,243.0,50.69,39.45
2016,6,19,18,15,527.0,62.5,7.85,15.5,196.5,47.17,36.31
2016,6,19,18,30,467.0,56.0,7.8,15.0,150.0,43.57,32.91
2016,6,19,18,45,386.0,45.5,7.75,15.0,109.0,36.22,25.94
2016,6,19,19,0,305.0,35.0,7.7,15.0,68.0,28.55,18.23
2016,6,19,19,15,152.5,17.5,7.6,14.5,34.0,13.9,0.38
2016,6,19,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,20,5,15,166.5,16.0,7.6,13.0,33.5,136.82,25.21
2016,6,20,5,30,333.0,32.0,7.6,13.0,67.0,276.25,217.18
2016,6,20,5,45,427.0,40.0,7.65,13.5,109.5,360.98,300.27
2016,6,20,6,0,521.0,48.0,7.7,14.0,152.0,453.28,382.84
2016,6,20,6,15,580.5,54.0,7.75,14.0,199.5,524.48,445.18
2016,6,20,6,30,640.0,60.0,7.8,14.0,247.0,598.99,507.6
2016,6,20,6,45,682.0,64.5,7.85,14.5,297.5,655.69,552.52
2016,6,20,7,0,724.0,69.0,7.9,15.0,348.0,718.42,600.69
2016,6,20,7,15,753.5,72.5,7.9,15.0,398.5,769.52,639.36
2016,6,20,7,30,783.0,76.0,7.9,15.0,449.0,820.02,676.75
2016,6,20,7,45,803.5,79.5,7.9,15.5,498.0,861.31,705.03
2016,6,20,8,0,824.0,83.0,7.9,16.0,547.0,900.93,731.58
2016,6,20,8,15,841.0,85.5,7.9,16.0,594.5,924.24,746.89
2016,6,20,8,30,858.0,88.0,7.9,16.0,642.0,954.94,767.75
2016,6,20,8,45,869.5,90.5,7.9,16.5,685.0,977.75,781.14
2016,6,20,9,0,881.0,93.0,7.9,17.0,728.0,997.79,792.49
2016,6,20,9,15,891.5,95.0,7.95,17.0,767.5,1013.31,802.31
2016,6,20,9,30,902.0,97.0,8.0,17.0,807.0,1025.78,810.02
2016,6,20,9,45,904.5,101.5,8.05,17.0,839.5,1029.77,811.69
2016,6,20,10,0,907.0,106.0,8.1,17.0,872.0,1030.42,811.11
2016,6,20,10,15,913.0,107.0,8.15,17.0,900.0,1027.5,808.09
2016,6,20,10,30,919.0,108.0,8.2,17.0,928.0,1021.3,802.85
2016,6,20,10,45,925.0,108.0,8.3,17.0,950.0,1010.82,794.84
2016,6,20,11,0,931.0,108.0,8.4,17.0,972.0,997.1,784.58
2016,6,20,11,15,934.0,108.5,8.45,17.0,987.0,977.89,770.2
2016,6,20,11,30,937.0,109.0,8.5,17.0,1002.0,955.65,753.69
2016,6,20,11,45,939.5,108.5,8.55,17.5,1009.5,929.13,732.67
2016,6,20,12,0,942.0,108.0,8.6,18.0,1017.0,899.9,709.74
2016,6,20,12,15,942.0,108.0,8.65,18.0,1017.0,866.52,685.13
2016,6,20,12,30,942.0,108.0,8.7,18.0,1017.0,830.89,658.78
2016,6,20,12,45,939.0,108.5,8.75,18.0,1009.5,791.36,629.4
2016,6,20,13,0,936.0,109.0,8.8,18.0,1002.0,750.1,597.95
2016,6,20,13,15,933.0,108.5,8.85,17.5,987.5,706.44,563.86
2016,6,20,13,30,930.0,108.0,8.9,17.0,973.0,661.37,527.87
2016,6,20,13,45,926.5,107.0,8.95,17.0,951.5,614.39,488.55
2016,6,20,14,0,923.0,106.0,9.0,17.0,930.0,566.4,447.56
2016,6,20,14,15,916.5,104.5,9.0,17.0,902.0,515.78,403.54
2016,6,20,14,30,910.0,103.0,9.0,17.0,874.0,464.82,358.29
2016,6,20,14,45,900.0,102.5,9.05,17.0,839.5,413.17,311.7
2016,6,20,15,0,890.0,102.0,9.1,17.0,805.0,361.9,264.78
2016,6,20,15,15,879.0,100.5,9.15,16.5,766.0,310.25,217.87
2016,6,20,15,30,868.0,99.0,9.2,16.0,727.0,259.49,172.29
2016,6,20,15,45,853.5,97.0,9.3,16.0,683.0,208.92,128.93
2016,6,20,16,0,839.0,95.0,9.4,16.0,639.0,159.96,91.72
2016,6,20,16,15,821.0,92.5,9.45,16.0,592.0,102.66,56.33
2016,6,20,16,30,803.0,90.0,9.5,16.0,545.0,61.94,48.64
2016,6,20,16,45,775.5,82.0,9.6,16.0,489.0,57.86,45.24
2016,6,20,17,0,748.0,74.0,9.7,16.0,433.0,53.49,41.56
2016,6,20,17,15,620.0,90.5,9.65,15.5,366.0,60.68,48.14
2016,6,20,17,30,492.0,107.0,9.6,15.0,299.0,74.83,60.92
2016,6,20,17,45,450.5,99.0,9.6,15.0,255.5,70.54,57.23
2016,6,20,18,0,409.0,91.0,9.6,15.0,212.0,66.05,53.27
2016,6,20,18,15,447.0,72.0,9.45,14.5,181.5,54.87,43.3
2016,6,20,18,30,485.0,53.0,9.3,14.0,151.0,41.0,30.77
2016,6,20,18,45,399.0,44.0,9.25,14.0,110.0,34.87,24.88
2016,6,20,19,0,313.0,35.0,9.2,14.0,69.0,28.54,18.33
2016,6,20,19,15,156.5,17.5,9.05,14.0,34.5,13.89,0.62
2016,6,20,19,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,9.1,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
