Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,4,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,5,15,162.5,16.5,8.35,13.0,33.0,135.01,20.39
2016,6,21,5,30,325.0,33.0,8.3,13.0,66.0,272.14,213.57
2016,6,21,5,45,420.0,41.0,8.3,13.5,108.0,357.41,297.43
2016,6,21,6,0,515.0,49.0,8.3,14.0,150.0,450.15,380.57
2016,6,21,6,15,574.5,55.0,8.3,14.0,198.0,521.15,443.02
2016,6,21,6,30,634.0,61.0,8.3,14.0,246.0,595.45,505.45
2016,6,21,6,45,675.0,65.5,8.3,14.5,296.0,650.95,549.52
2016,6,21,7,0,716.0,70.0,8.3,15.0,346.0,712.65,596.99
2016,6,21,7,15,631.0,98.5,8.3,15.0,366.5,701.05,586.02
2016,6,21,7,30,546.0,127.0,8.3,15.0,387.0,675.49,563.9
2016,6,21,7,45,683.5,105.0,8.3,15.5,466.0,787.58,649.52
2016,6,21,8,0,821.0,83.0,8.3,16.0,545.0,897.88,730.9
2016,6,21,8,15,838.0,85.5,8.3,16.0,592.0,921.16,746.04
2016,6,21,8,30,855.0,88.0,8.3,16.0,639.0,951.85,767.0
2016,6,21,8,45,869.0,89.5,8.3,16.5,682.5,975.94,781.44
2016,6,21,9,0,883.0,91.0,8.3,17.0,726.0,997.36,793.87
2016,6,21,9,15,893.5,92.5,8.3,17.0,765.5,1012.4,803.16
2016,6,21,9,30,904.0,94.0,8.3,17.0,805.0,1024.41,810.35
2016,6,21,9,45,904.0,99.5,8.3,17.5,836.5,1027.12,809.3
2016,6,21,10,0,904.0,105.0,8.3,18.0,868.0,1026.44,805.98
2016,6,21,10,15,910.5,106.0,8.3,18.0,896.0,1024.11,803.19
2016,6,21,10,30,917.0,107.0,8.3,18.0,924.0,1018.5,798.17
2016,6,21,10,45,920.5,108.5,8.3,18.0,945.5,1007.21,789.17
2016,6,21,11,0,924.0,110.0,8.3,18.0,967.0,992.72,777.99
2016,6,21,11,15,927.0,110.5,8.3,18.0,982.0,973.64,763.6
2016,6,21,11,30,930.0,111.0,8.3,18.0,997.0,951.56,747.11
2016,6,21,11,45,931.5,111.0,8.35,18.0,1004.5,924.81,727.43
2016,6,21,12,0,933.0,111.0,8.4,18.0,1012.0,895.41,705.81
2016,6,21,12,15,933.5,111.0,8.45,18.0,1012.5,862.7,681.72
2016,6,21,12,30,934.0,111.0,8.5,18.0,1013.0,827.73,655.9
2016,6,21,12,45,932.5,111.0,8.6,18.0,1006.0,789.17,627.4
2016,6,21,13,0,931.0,111.0,8.7,18.0,999.0,748.78,596.7
2016,6,21,13,15,928.0,110.5,8.75,18.0,984.5,705.33,561.73
2016,6,21,13,30,925.0,110.0,8.8,18.0,970.0,660.47,525.01
2016,6,21,13,45,920.5,109.5,8.9,18.0,949.0,613.54,485.98
2016,6,21,14,0,916.0,109.0,9.0,18.0,928.0,565.67,445.34
2016,6,21,14,15,910.0,108.0,9.0,17.5,900.0,515.99,403.01
2016,6,21,14,30,904.0,107.0,9.0,17.0,872.0,465.9,359.25
2016,6,21,14,45,895.0,106.0,9.05,17.0,838.5,414.51,312.91
2016,6,21,15,0,886.0,105.0,9.1,17.0,805.0,363.42,266.16
2016,6,21,15,15,876.0,103.0,9.1,17.0,766.0,311.84,218.89
2016,6,21,15,30,866.0,101.0,9.1,17.0,727.0,261.06,173.02
2016,6,21,15,45,852.0,99.0,9.1,17.0,684.0,210.63,129.89
2016,6,21,16,0,838.0,97.0,9.1,17.0,641.0,152.47,85.15
2016,6,21,16,15,820.5,94.5,9.05,16.5,594.0,104.56,57.58
2016,6,21,16,30,803.0,92.0,9.0,16.0,547.0,63.31,49.83
2016,6,21,16,45,779.5,88.5,9.0,16.0,498.0,62.52,49.32
2016,6,21,17,0,756.0,85.0,9.0,16.0,449.0,61.66,48.74
2016,6,21,17,15,725.5,81.0,9.0,15.5,399.0,60.29,47.79
2016,6,21,17,30,695.0,77.0,9.0,15.0,349.0,53.54,42.05
2016,6,21,17,45,652.5,72.0,9.05,15.0,299.0,51.4,40.23
2016,6,21,18,0,610.0,67.0,9.1,15.0,249.0,49.17,38.26
2016,6,21,18,15,549.5,60.5,9.05,14.5,201.0,45.56,35.03
2016,6,21,18,30,489.0,54.0,9.0,14.0,153.0,41.86,31.53
2016,6,21,18,45,395.0,45.0,9.0,14.0,111.0,35.73,25.65
2016,6,21,19,0,301.0,36.0,9.0,14.0,69.0,29.43,19.1
2016,6,21,19,15,170.5,23.0,8.9,14.0,40.0,18.12,2.79
2016,6,21,19,30,40.0,10.0,8.8,14.0,11.0,9.1,0.0
2016,6,21,19,45,20.0,5.0,8.75,14.0,5.5,0.0,0.0
2016,6,21,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,8.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,9.2,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,22,5,15,138.0,18.0,9.3,12.0,32.0,119.69,13.02
2016,6,22,5,30,276.0,36.0,9.3,12.0,64.0,246.09,193.02
2016,6,22,5,45,373.0,45.5,9.35,12.5,105.5,331.68,277.01
2016,6,22,6,0,470.0,55.0,9.4,13.0,147.0,426.11,362.05
2016,6,22,6,15,235.0,67.5,9.45,13.0,113.5,283.34,241.76
2016,6,22,6,30,0.0,80.0,9.5,13.0,80.0,75.01,58.82
2016,6,22,6,45,0.0,96.5,9.6,13.5,96.5,90.93,72.34
2016,6,22,7,0,0.0,113.0,9.7,14.0,113.0,106.67,85.43
2016,6,22,7,15,11.5,142.5,9.7,14.0,148.5,146.71,119.48
2016,6,22,7,30,23.0,172.0,9.7,14.0,184.0,187.15,153.45
2016,6,22,7,45,29.0,194.5,9.75,14.0,210.5,230.47,189.17
2016,6,22,8,0,35.0,217.0,9.8,14.0,237.0,259.38,212.62
2016,6,22,8,15,87.5,253.5,9.75,14.0,308.5,349.47,287.75
2016,6,22,8,30,140.0,290.0,9.7,14.0,380.0,458.91,376.88
2016,6,22,8,45,163.0,311.0,9.65,14.5,423.0,502.84,410.71
2016,6,22,9,0,186.0,332.0,9.6,15.0,466.0,546.27,443.79
2016,6,22,9,15,214.5,348.5,9.5,15.0,511.0,589.38,477.27
2016,6,22,9,30,243.0,365.0,9.4,15.0,556.0,649.58,523.43
2016,6,22,9,45,237.5,383.5,9.35,15.5,577.0,640.68,514.25
2016,6,22,10,0,232.0,402.0,9.3,16.0,598.0,648.4,517.88
2016,6,22,10,15,316.0,387.0,9.25,16.0,663.5,724.14,577.56
2016,6,22,10,30,400.0,372.0,9.2,16.0,729.0,793.66,631.56
2016,6,22,10,45,428.0,373.0,9.2,16.0,763.5,808.7,642.65
2016,6,22,11,0,456.0,374.0,9.2,16.0,798.0,820.98,651.77
2016,6,22,11,15,698.5,242.0,9.15,16.0,902.5,904.23,721.14
2016,6,22,11,30,941.0,110.0,9.1,16.0,1007.0,960.9,762.75
2016,6,22,11,45,943.0,110.5,9.1,16.0,1015.0,934.81,742.86
2016,6,22,12,0,945.0,111.0,9.1,16.0,1023.0,905.97,721.21
2016,6,22,12,15,676.0,261.0,9.1,16.0,913.5,795.01,634.77
2016,6,22,12,30,407.0,411.0,9.1,16.0,804.0,684.12,542.78
2016,6,22,12,45,457.0,396.5,9.1,16.0,835.0,684.55,543.69
2016,6,22,13,0,507.0,382.0,9.1,16.0,866.0,680.78,540.8
2016,6,22,13,15,717.5,249.0,9.1,16.0,922.5,680.25,543.44
2016,6,22,13,30,928.0,116.0,9.1,16.0,979.0,667.59,534.94
2016,6,22,13,45,924.0,115.0,9.15,16.0,957.5,620.35,495.21
2016,6,22,14,0,920.0,114.0,9.2,16.0,936.0,572.14,453.92
2016,6,22,14,15,913.5,112.5,9.2,16.0,908.0,521.59,409.83
2016,6,22,14,30,907.0,111.0,9.2,16.0,880.0,470.7,364.51
2016,6,22,14,45,899.0,109.5,9.25,16.0,846.0,419.11,317.81
2016,6,22,15,0,891.0,108.0,9.3,16.0,812.0,367.73,270.6
2016,6,22,15,15,880.0,106.0,9.35,16.0,772.5,315.58,222.71
2016,6,22,15,30,869.0,104.0,9.4,16.0,733.0,264.33,176.3
2016,6,22,15,45,853.5,102.0,9.45,16.0,689.0,213.45,132.66
2016,6,22,16,0,838.0,100.0,9.5,16.0,645.0,155.07,87.58
2016,6,22,16,15,820.0,97.5,9.5,15.5,598.0,107.1,59.75
2016,6,22,16,30,802.0,95.0,9.5,15.0,551.0,65.36,51.83
2016,6,22,16,45,777.0,92.0,9.55,15.0,501.0,65.02,51.71
2016,6,22,17,0,752.0,89.0,9.6,15.0,451.0,64.63,51.55
2016,6,22,17,15,720.5,85.0,9.6,14.5,400.5,57.52,45.53
2016,6,22,17,30,689.0,81.0,9.6,14.0,350.0,56.4,44.76
2016,6,22,17,45,643.5,76.0,9.6,14.0,299.5,54.37,43.04
2016,6,22,18,0,598.0,71.0,9.6,14.0,249.0,52.27,41.19
2016,6,22,18,15,536.0,64.0,9.55,13.5,201.0,48.39,37.7
2016,6,22,18,30,474.0,57.0,9.5,13.0,153.0,44.39,33.93
2016,6,22,18,45,380.0,47.5,9.5,13.0,111.0,37.94,27.7
2016,6,22,19,0,286.0,38.0,9.5,13.0,69.0,29.66,19.4
2016,6,22,19,15,160.0,24.0,9.5,13.0,40.0,18.9,3.41
2016,6,22,19,30,34.0,10.0,9.5,13.0,11.0,9.1,0.0
2016,6,22,19,45,17.0,5.0,9.5,13.0,5.5,0.0,0.0
2016,6,22,20,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,23,5,15,190.0,14.5,7.55,12.0,34.0,146.34,10.68
2016,6,23,5,30,380.0,29.0,7.5,12.0,68.0,300.46,235.67
2016,6,23,5,45,473.5,36.0,7.45,12.5,111.0,384.88,320.89
2016,6,23,6,0,567.0,43.0,7.4,13.0,154.0,471.43,399.15
2016,6,23,6,15,622.0,48.5,7.4,13.0,202.0,541.19,460.02
2016,6,23,6,30,677.0,54.0,7.4,13.0,250.0,613.63,520.72
2016,6,23,6,45,715.5,57.5,7.4,13.5,300.0,672.47,567.23
2016,6,23,7,0,754.0,61.0,7.4,14.0,350.0,731.97,612.57
2016,6,23,7,15,780.5,64.0,7.3,14.0,400.0,780.69,648.95
2016,6,23,7,30,807.0,67.0,7.2,14.0,450.0,819.79,676.99
2016,6,23,7,45,825.5,69.5,7.15,14.5,498.0,858.45,703.02
2016,6,23,8,0,844.0,72.0,7.1,15.0,546.0,895.45,727.28
2016,6,23,8,15,859.0,74.0,7.05,15.0,592.0,926.52,748.14
2016,6,23,8,30,874.0,76.0,7.0,15.0,638.0,955.29,767.15
2016,6,23,8,45,883.5,78.5,6.95,15.5,680.5,976.71,779.14
2016,6,23,9,0,893.0,81.0,6.9,16.0,723.0,995.28,789.04
2016,6,23,9,15,902.0,82.5,6.9,16.0,761.0,1009.17,797.37
2016,6,23,9,30,911.0,84.0,6.9,16.0,799.0,1019.99,803.59
2016,6,23,9,45,916.5,86.0,6.9,16.0,832.0,1024.67,805.51
2016,6,23,10,0,922.0,88.0,6.9,16.0,865.0,1026.07,805.24
2016,6,23,10,15,927.0,88.5,6.95,16.0,892.0,1022.03,801.48
2016,6,23,10,30,932.0,89.0,7.0,16.0,919.0,1014.73,795.55
2016,6,23,10,45,937.0,89.0,7.05,16.0,940.5,1003.64,787.02
2016,6,23,11,0,942.0,89.0,7.1,16.0,962.0,989.32,776.28
2016,6,23,11,15,944.0,89.5,7.15,16.0,976.0,969.51,761.66
2016,6,23,11,30,946.0,90.0,7.2,16.0,990.0,946.7,744.93
2016,6,23,11,45,947.5,89.5,7.25,16.0,997.5,919.59,725.09
2016,6,23,12,0,949.0,89.0,7.3,16.0,1005.0,889.79,703.28
2016,6,23,12,15,948.5,89.0,7.35,16.0,1004.5,856.26,678.67
2016,6,23,12,30,948.0,89.0,7.4,16.0,1004.0,820.45,652.29
2016,6,23,12,45,945.5,89.5,7.45,16.0,996.5,781.48,623.42
2016,6,23,13,0,943.0,90.0,7.5,16.0,989.0,740.68,593.01
2016,6,23,13,15,939.5,89.5,7.55,16.0,974.0,696.72,557.65
2016,6,23,13,30,936.0,89.0,7.6,16.0,959.0,651.36,520.5
2016,6,23,13,45,932.5,87.5,7.65,16.0,938.0,603.97,480.98
2016,6,23,14,0,929.0,86.0,7.7,16.0,917.0,555.54,439.74
2016,6,23,14,15,923.0,85.0,7.7,16.0,889.5,505.49,396.17
2016,6,23,14,30,917.0,84.0,7.7,16.0,862.0,455.01,351.29
2016,6,23,14,45,909.0,83.5,7.7,16.0,828.5,403.96,305.04
2016,6,23,15,0,901.0,83.0,7.7,16.0,795.0,353.09,258.25
2016,6,23,15,15,891.0,81.5,7.65,16.0,756.5,301.32,210.59
2016,6,23,15,30,881.0,80.0,7.6,16.0,718.0,250.35,164.3
2016,6,23,15,45,867.0,79.0,7.6,16.0,675.0,200.07,121.02
2016,6,23,16,0,853.0,78.0,7.6,16.0,632.0,151.36,83.79
2016,6,23,16,15,837.5,75.5,7.55,15.5,586.5,103.26,55.88
2016,6,23,16,30,822.0,73.0,7.5,15.0,541.0,60.53,47.59
2016,6,23,16,45,798.5,71.5,7.45,15.0,492.5,59.77,47.1
2016,6,23,17,0,775.0,70.0,7.4,15.0,444.0,50.79,39.35
2016,6,23,17,15,747.5,66.5,7.3,15.0,394.5,49.37,38.22
2016,6,23,17,30,720.0,63.0,7.2,15.0,345.0,47.86,37.01
2016,6,23,17,45,680.0,59.5,7.1,15.0,296.0,46.22,35.63
2016,6,23,18,0,640.0,56.0,7.0,15.0,247.0,44.55,34.16
2016,6,23,18,15,584.5,50.5,6.9,14.5,200.0,37.63,27.97
2016,6,23,18,30,529.0,45.0,6.8,14.0,153.0,34.37,24.92
2016,6,23,18,45,443.0,37.5,6.7,14.0,111.5,29.25,20.0
2016,6,23,19,0,357.0,30.0,6.6,14.0,70.0,23.99,14.57
2016,6,23,19,15,219.0,20.0,6.55,14.0,40.5,16.19,2.23
2016,6,23,19,30,81.0,10.0,6.5,14.0,11.0,9.1,0.0
2016,6,23,19,45,40.5,5.0,6.45,14.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,24,5,15,172.5,15.5,8.3,12.0,33.0,137.85,2.62
2016,6,24,5,30,345.0,31.0,8.3,12.0,66.0,281.43,220.01
2016,6,24,5,45,436.5,39.5,8.35,12.5,108.5,365.35,304.77
2016,6,24,6,0,528.0,48.0,8.4,13.0,151.0,456.8,387.38
2016,6,24,6,15,589.0,54.0,8.4,13.0,199.5,529.32,451.41
2016,6,24,6,30,650.0,60.0,8.4,13.0,248.0,605.26,515.49
2016,6,24,6,45,689.5,65.0,8.45,13.5,298.5,660.85,559.89
2016,6,24,7,0,729.0,70.0,8.5,14.0,349.0,722.45,607.55
2016,6,24,7,15,759.5,73.5,8.55,14.0,400.0,774.68,647.58
2016,6,24,7,30,790.0,77.0,8.6,14.0,451.0,826.35,686.35
2016,6,24,7,45,811.5,80.5,8.65,14.5,501.0,868.85,715.99
2016,6,24,8,0,833.0,84.0,8.7,15.0,551.0,909.71,743.89
2016,6,24,8,15,850.0,86.5,8.65,15.0,599.0,933.29,759.39
2016,6,24,8,30,867.0,89.0,8.6,15.0,647.0,964.26,780.47
2016,6,24,8,45,879.5,91.5,8.6,15.5,691.0,988.3,794.9
2016,6,24,9,0,892.0,94.0,8.6,16.0,735.0,1009.58,807.24
2016,6,24,9,15,902.5,96.0,8.6,16.0,775.0,1025.32,817.07
2016,6,24,9,30,913.0,98.0,8.6,16.0,815.0,1037.96,824.74
2016,6,24,9,45,923.5,98.0,8.6,16.5,850.0,1045.16,826.94
2016,6,24,10,0,934.0,98.0,8.6,17.0,885.0,1049.11,826.92
2016,6,24,10,15,940.5,99.0,8.65,17.0,914.0,1046.82,824.31
2016,6,24,10,30,947.0,100.0,8.7,17.0,943.0,1041.17,819.41
2016,6,24,10,45,952.0,100.0,8.75,17.0,965.5,1029.65,810.38
2016,6,24,11,0,957.0,100.0,8.8,17.0,988.0,1014.85,799.09
2016,6,24,11,15,960.0,101.0,8.85,17.0,1003.0,995.92,784.89
2016,6,24,11,30,963.0,102.0,8.9,17.0,1018.0,973.85,768.47
2016,6,24,11,45,965.0,101.5,9.0,17.0,1026.0,946.48,748.35
2016,6,24,12,0,967.0,101.0,9.1,17.0,1034.0,916.35,726.18
2016,6,24,12,15,967.0,101.5,9.2,17.0,1034.5,882.85,701.45
2016,6,24,12,30,967.0,102.0,9.3,17.0,1035.0,846.99,674.89
2016,6,24,12,45,958.0,106.5,9.45,17.0,1025.5,805.64,644.16
2016,6,24,13,0,949.0,111.0,9.6,17.0,1016.0,762.81,611.56
2016,6,24,13,15,946.5,110.5,9.65,17.0,1002.0,718.97,575.99
2016,6,24,13,30,944.0,110.0,9.7,17.0,988.0,673.64,538.6
2016,6,24,13,45,939.0,109.5,9.8,17.0,966.5,625.57,498.36
2016,6,24,14,0,934.0,109.0,9.9,17.0,945.0,576.59,456.51
2016,6,24,14,15,928.0,108.0,9.9,17.0,917.0,526.03,412.39
2016,6,24,14,30,922.0,107.0,9.9,17.0,889.0,475.05,366.99
2016,6,24,14,45,912.5,106.0,9.95,17.0,854.5,422.54,319.57
2016,6,24,15,0,903.0,105.0,10.0,17.0,820.0,370.36,271.77
2016,6,24,15,15,892.5,103.5,10.0,17.0,780.5,318.09,223.76
2016,6,24,15,30,882.0,102.0,10.0,17.0,741.0,266.64,177.16
2016,6,24,15,45,867.0,100.0,10.05,17.0,696.5,215.15,133.01
2016,6,24,16,0,852.0,98.0,10.1,17.0,652.0,165.32,94.99
2016,6,24,16,15,834.0,95.5,10.05,17.0,604.5,107.31,58.86
2016,6,24,16,30,816.0,93.0,10.0,17.0,557.0,64.08,50.29
2016,6,24,16,45,792.0,90.0,9.95,17.0,507.0,63.67,50.12
2016,6,24,17,0,768.0,87.0,9.9,17.0,457.0,63.22,49.9
2016,6,24,17,15,737.0,82.5,9.75,16.5,406.0,61.5,48.66
2016,6,24,17,30,706.0,78.0,9.6,16.0,355.0,54.29,42.54
2016,6,24,17,45,663.0,73.0,9.5,16.0,304.0,52.17,40.75
2016,6,24,18,0,620.0,68.0,9.4,16.0,253.0,49.96,38.81
2016,6,24,18,15,558.0,61.5,9.25,15.5,204.5,46.37,35.6
2016,6,24,18,30,496.0,55.0,9.1,15.0,156.0,42.69,32.15
2016,6,24,18,45,404.5,45.5,9.0,14.5,113.5,36.16,25.97
2016,6,24,19,0,313.0,36.0,8.9,14.0,71.0,29.4,19.13
2016,6,24,19,15,179.0,23.0,8.8,14.0,41.0,18.12,3.29
2016,6,24,19,30,45.0,10.0,8.7,14.0,11.0,9.1,0.0
2016,6,24,19,45,22.5,5.0,8.6,14.0,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,25,5,15,141.5,17.0,7.05,13.0,31.0,118.87,0.0
2016,6,25,5,30,283.0,34.0,7.0,13.0,62.0,246.57,190.54
2016,6,25,5,45,380.5,43.5,7.0,13.5,103.5,333.54,276.21
2016,6,25,6,0,478.0,53.0,7.0,14.0,145.0,428.29,360.65
2016,6,25,6,15,541.0,59.5,6.95,14.0,192.5,501.32,424.96
2016,6,25,6,30,604.0,66.0,6.9,14.0,240.0,577.8,488.84
2016,6,25,6,45,650.5,70.5,6.85,14.5,290.5,641.45,539.13
2016,6,25,7,0,697.0,75.0,6.8,15.0,341.0,706.49,588.68
2016,6,25,7,15,728.0,79.0,6.8,15.0,391.5,753.95,624.23
2016,6,25,7,30,759.0,83.0,6.8,15.0,442.0,805.89,662.49
2016,6,25,7,45,785.0,85.5,6.8,15.5,492.0,850.54,693.12
2016,6,25,8,0,811.0,88.0,6.8,16.0,542.0,893.81,722.13
2016,6,25,8,15,829.0,90.5,6.8,16.0,589.5,927.73,745.14
2016,6,25,8,30,847.0,93.0,6.8,16.0,637.0,949.37,758.94
2016,6,25,8,45,861.5,94.5,6.8,16.5,681.0,973.91,773.45
2016,6,25,9,0,876.0,96.0,6.8,17.0,725.0,995.82,785.96
2016,6,25,9,15,887.0,98.0,6.85,17.0,764.5,1011.97,796.11
2016,6,25,9,30,898.0,100.0,6.9,17.0,804.0,1025.08,804.2
2016,6,25,9,45,897.5,106.0,6.95,17.0,835.5,1027.85,804.99
2016,6,25,10,0,897.0,112.0,7.0,17.0,867.0,1027.24,803.55
2016,6,25,10,15,903.5,113.5,7.05,17.0,895.5,1025.5,801.46
2016,6,25,10,30,910.0,115.0,7.1,17.0,924.0,1020.48,797.17
2016,6,25,10,45,915.0,115.5,7.15,17.5,946.0,1009.72,787.35
2016,6,25,11,0,920.0,116.0,7.2,18.0,968.0,995.75,775.42
2016,6,25,11,15,923.0,116.5,7.25,18.0,983.0,976.78,761.5
2016,6,25,11,30,926.0,117.0,7.3,18.0,998.0,954.8,745.5
2016,6,25,11,45,928.5,117.0,7.4,18.0,1006.5,929.03,727.0
2016,6,25,12,0,931.0,117.0,7.5,18.0,1015.0,900.55,706.51
2016,6,25,12,15,931.0,117.0,7.55,18.0,1015.5,867.48,682.42
2016,6,25,12,30,931.0,117.0,7.6,18.0,1016.0,832.18,656.62
2016,6,25,12,45,933.0,114.5,7.7,18.0,1010.0,794.22,628.87
2016,6,25,13,0,935.0,112.0,7.8,18.0,1004.0,754.23,598.84
2016,6,25,13,15,932.5,111.5,7.85,18.0,990.0,710.98,564.32
2016,6,25,13,30,930.0,111.0,7.9,18.0,976.0,666.26,528.0
2016,6,25,13,45,926.0,110.0,8.0,18.0,955.0,619.01,489.02
2016,6,25,14,0,922.0,109.0,8.1,18.0,934.0,570.78,448.37
2016,6,25,14,15,916.0,108.0,8.15,18.0,906.0,520.8,405.33
2016,6,25,14,30,910.0,107.0,8.2,18.0,878.0,470.41,360.97
2016,6,25,14,45,901.5,105.5,8.25,18.0,844.5,418.51,314.55
2016,6,25,15,0,893.0,104.0,8.3,18.0,811.0,366.85,267.62
2016,6,25,15,15,882.5,102.0,8.35,18.0,772.0,314.74,220.19
2016,6,25,15,30,872.0,100.0,8.4,18.0,733.0,263.47,174.11
2016,6,25,15,45,858.0,98.0,8.45,18.0,689.0,212.67,130.75
2016,6,25,16,0,844.0,96.0,8.5,18.0,645.0,163.42,93.3
2016,6,25,16,15,826.0,93.5,8.5,17.5,598.0,105.76,57.56
2016,6,25,16,30,808.0,91.0,8.5,17.0,551.0,62.59,49.0
2016,6,25,16,45,784.5,88.0,8.5,17.0,501.5,62.14,48.78
2016,6,25,17,0,761.0,85.0,8.5,17.0,452.0,61.63,48.51
2016,6,25,17,15,730.5,81.0,8.5,16.5,401.5,60.26,47.57
2016,6,25,17,30,700.0,77.0,8.5,16.0,351.0,53.51,41.85
2016,6,25,17,45,657.0,72.0,8.5,16.0,300.5,51.36,40.03
2016,6,25,18,0,614.0,67.0,8.5,16.0,250.0,49.13,38.07
2016,6,25,18,15,553.5,60.5,8.45,15.5,202.5,45.52,34.85
2016,6,25,18,30,493.0,54.0,8.4,15.0,155.0,41.81,31.37
2016,6,25,18,45,402.5,45.0,8.4,15.0,112.5,35.69,25.52
2016,6,25,19,0,312.0,36.0,8.4,15.0,70.0,29.39,19.04
2016,6,25,19,15,181.0,23.0,8.4,14.5,40.5,18.12,3.36
2016,6,25,19,30,50.0,10.0,8.4,14.0,11.0,9.1,0.0
2016,6,25,19,45,25.0,5.0,8.4,14.0,5.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,142.5,16.0,8.45,13.0,30.0,121.05,0.0
2016,6,26,5,30,285.0,32.0,8.4,13.0,60.0,245.88,189.53
2016,6,26,5,45,379.5,41.0,8.35,13.5,101.0,329.86,273.64
2016,6,26,6,0,474.0,50.0,8.3,14.0,142.0,421.6,356.08
2016,6,26,6,15,535.0,57.0,8.25,14.0,188.5,493.39,419.8
2016,6,26,6,30,596.0,64.0,8.2,14.0,235.0,568.66,483.32
2016,6,26,6,45,326.0,105.0,8.15,14.5,201.5,418.35,355.45
2016,6,26,7,0,56.0,146.0,8.1,15.0,168.0,205.8,170.3
2016,6,26,7,15,41.0,159.5,8.05,15.0,177.0,206.1,169.72
2016,6,26,7,30,26.0,173.0,8.0,15.0,186.0,191.23,156.23
2016,6,26,7,45,139.0,203.0,7.95,15.5,280.0,359.49,297.7
2016,6,26,8,0,252.0,233.0,7.9,16.0,374.0,519.55,427.51
2016,6,26,8,15,166.0,255.5,7.85,16.5,352.0,445.73,363.73
2016,6,26,8,30,80.0,278.0,7.8,17.0,330.0,367.87,296.98
2016,6,26,8,45,126.0,304.5,7.8,17.5,392.5,458.9,369.05
2016,6,26,9,0,172.0,331.0,7.8,18.0,455.0,531.42,425.1
2016,6,26,9,15,178.0,351.0,7.8,18.0,485.0,555.84,442.82
2016,6,26,9,30,184.0,371.0,7.8,18.0,515.0,579.22,459.77
2016,6,26,9,45,265.0,371.0,7.85,18.0,589.0,672.46,532.28
2016,6,26,10,0,346.0,371.0,7.9,18.0,663.0,746.41,589.23
2016,6,26,10,15,376.5,369.5,7.95,18.0,696.5,766.39,604.06
2016,6,26,10,30,407.0,368.0,8.0,18.0,730.0,797.2,626.8
2016,6,26,10,45,425.0,372.0,8.05,18.5,758.0,805.52,631.4
2016,6,26,11,0,443.0,376.0,8.1,19.0,786.0,811.33,634.22
2016,6,26,11,15,443.5,384.5,8.15,19.0,801.0,802.43,626.97
2016,6,26,11,30,444.0,393.0,8.2,19.0,816.0,791.45,618.25
2016,6,26,11,45,379.5,424.5,8.3,19.0,788.0,737.25,575.88
2016,6,26,12,0,315.0,456.0,8.4,19.0,760.0,691.26,539.44
2016,6,26,12,15,364.5,432.0,8.45,19.0,784.0,691.17,540.53
2016,6,26,12,30,414.0,408.0,8.5,19.0,808.0,688.25,539.16
2016,6,26,12,45,374.0,426.0,8.55,19.0,785.0,649.68,508.61
2016,6,26,13,0,334.0,444.0,8.6,19.0,762.0,613.22,479.65
2016,6,26,13,15,360.0,422.0,8.6,18.5,761.0,590.62,463.32
2016,6,26,13,30,386.0,400.0,8.6,18.0,760.0,566.09,445.02
2016,6,26,13,45,350.0,406.5,8.65,18.0,727.0,525.89,412.71
2016,6,26,14,0,314.0,413.0,8.7,18.0,694.0,488.37,382.41
2016,6,26,14,15,352.0,384.0,8.7,18.0,690.0,463.21,361.64
2016,6,26,14,30,390.0,355.0,8.7,18.0,686.0,434.87,337.54
2016,6,26,14,45,298.0,364.0,8.75,18.0,611.5,381.23,294.77
2016,6,26,15,0,206.0,373.0,8.8,18.0,537.0,346.64,267.97
2016,6,26,15,15,235.0,348.5,8.8,18.0,526.5,321.88,246.43
2016,6,26,15,30,264.0,324.0,8.8,18.0,516.0,283.57,213.81
2016,6,26,15,45,301.0,294.5,8.8,18.0,500.5,251.75,186.26
2016,6,26,16,0,338.0,265.0,8.8,18.0,485.0,216.82,157.66
2016,6,26,16,15,338.5,243.5,8.75,17.5,450.0,181.47,133.91
2016,6,26,16,30,339.0,222.0,8.7,17.0,415.0,148.05,122.77
2016,6,26,16,45,299.0,206.5,8.7,17.0,366.0,139.99,116.25
2016,6,26,17,0,259.0,191.0,8.7,17.0,317.0,131.53,109.32
2016,6,26,17,15,240.0,171.0,8.65,16.5,277.5,120.06,99.9
2016,6,26,17,30,221.0,151.0,8.6,16.0,238.0,108.06,89.87
2016,6,26,17,45,205.0,132.0,8.6,16.0,204.0,96.19,79.62
2016,6,26,18,0,189.0,113.0,8.6,16.0,170.0,83.83,68.76
2016,6,26,18,15,331.0,83.5,8.55,15.5,160.5,61.51,49.01
2016,6,26,18,30,473.0,54.0,8.5,15.0,151.0,41.72,31.3
2016,6,26,18,45,389.0,44.5,8.5,15.0,110.0,35.2,25.09
2016,6,26,19,0,305.0,35.0,8.5,15.0,69.0,28.43,18.24
2016,6,26,19,15,180.5,22.5,8.5,15.0,40.0,17.72,3.19
2016,6,26,19,30,56.0,10.0,8.5,15.0,11.0,9.1,0.0
2016,6,26,19,45,28.0,5.0,8.55,15.0,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,8.6,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,9.15,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,9.45,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,6,27,5,15,141.5,15.5,9.45,14.0,29.5,119.3,0.0
2016,6,27,5,30,283.0,31.0,9.4,14.0,59.0,243.51,186.27
2016,6,27,5,45,377.5,40.0,9.4,14.5,99.5,327.12,270.53
2016,6,27,6,0,472.0,49.0,9.4,15.0,140.0,418.64,352.86
2016,6,27,6,15,533.0,55.5,9.35,15.0,186.0,489.6,415.99
2016,6,27,6,30,594.0,62.0,9.3,15.0,232.0,564.07,479.02
2016,6,27,6,45,638.5,66.5,9.3,15.5,281.5,625.63,528.55
2016,6,27,7,0,683.0,71.0,9.3,16.0,331.0,684.13,573.92
2016,6,27,7,15,421.0,133.0,9.25,16.0,300.5,552.2,464.1
2016,6,27,7,30,159.0,195.0,9.2,16.0,270.0,369.14,306.67
2016,6,27,7,45,217.5,211.5,9.15,16.5,326.0,442.34,366.56
2016,6,27,8,0,276.0,228.0,9.1,17.0,382.0,536.0,440.85
2016,6,27,8,15,279.5,250.0,9.0,17.0,417.5,566.81,463.46
2016,6,27,8,30,283.0,272.0,8.9,17.0,453.0,596.27,484.9
2016,6,27,8,45,294.5,290.5,8.85,17.5,490.5,628.12,507.44
2016,6,27,9,0,306.0,309.0,8.8,18.0,528.0,658.74,528.77
2016,6,27,9,15,328.5,322.0,8.75,18.0,569.0,692.81,553.98
2016,6,27,9,30,351.0,335.0,8.7,18.0,610.0,725.55,577.99
2016,6,27,9,45,612.0,224.5,8.7,18.5,729.0,887.32,705.42
2016,6,27,10,0,873.0,114.0,8.7,19.0,848.0,1005.41,789.79
2016,6,27,10,15,879.5,115.0,8.7,19.0,876.0,1003.37,786.79
2016,6,27,10,30,886.0,116.0,8.7,19.0,904.0,998.15,782.05
2016,6,27,10,45,893.5,116.0,8.75,19.0,926.5,989.7,775.28
2016,6,27,11,0,901.0,116.0,8.8,19.0,949.0,978.07,766.32
2016,6,27,11,15,904.0,116.5,8.8,19.0,964.5,959.56,752.27
2016,6,27,11,30,907.0,117.0,8.8,19.0,980.0,938.1,736.17
2016,6,27,11,45,911.0,116.0,8.8,19.0,988.5,913.3,717.7
2016,6,27,12,0,915.0,115.0,8.8,19.0,997.0,885.8,697.27
2016,6,27,12,15,915.0,115.0,8.8,19.0,997.5,853.34,673.18
2016,6,27,12,30,915.0,115.0,8.8,19.0,998.0,818.68,647.42
2016,6,27,12,45,671.5,256.0,8.85,19.0,901.5,725.57,573.27
2016,6,27,13,0,428.0,397.0,8.9,19.0,805.0,638.91,501.43
2016,6,27,13,15,447.5,385.5,8.85,19.0,807.0,616.19,483.71
2016,6,27,13,30,467.0,374.0,8.8,19.0,809.0,591.6,464.04
2016,6,27,13,45,444.5,369.0,8.8,19.0,775.5,546.07,427.69
2016,6,27,14,0,422.0,364.0,8.8,19.0,742.0,502.39,392.46
2016,6,27,14,15,500.0,323.5,8.8,19.0,757.5,482.47,375.14
2016,6,27,14,30,578.0,283.0,8.8,19.0,773.0,455.38,350.82
2016,6,27,14,45,571.0,270.0,8.85,19.0,738.5,408.92,311.16
2016,6,27,15,0,564.0,257.0,8.9,19.0,704.0,363.26,271.68
2016,6,27,15,15,718.0,174.5,8.9,18.5,714.5,309.7,221.17
2016,6,27,15,30,872.0,92.0,8.9,18.0,725.0,258.4,170.22
2016,6,27,15,45,860.5,89.5,8.9,18.0,682.5,207.71,126.7
2016,6,27,16,0,849.0,87.0,8.9,18.0,640.0,158.34,88.91
2016,6,27,16,15,832.5,85.0,8.9,17.5,594.0,110.48,61.14
2016,6,27,16,30,816.0,83.0,8.9,17.0,548.0,57.2,44.31
2016,6,27,16,45,794.0,80.0,8.9,17.0,499.5,56.53,43.89
2016,6,27,17,0,772.0,77.0,8.9,17.0,451.0,55.79,43.4
2016,6,27,17,15,743.5,73.5,8.85,16.5,401.0,54.56,42.55
2016,6,27,17,30,715.0,70.0,8.8,16.0,351.0,53.27,41.63
2016,6,27,17,45,674.5,65.5,8.8,16.0,301.0,51.04,39.75
2016,6,27,18,0,634.0,61.0,8.8,16.0,251.0,44.54,34.0
2016,6,27,18,15,577.5,55.5,8.75,15.5,203.5,41.54,31.32
2016,6,27,18,30,521.0,50.0,8.7,15.0,156.0,38.48,28.44
2016,6,27,18,45,434.0,41.5,8.65,15.0,114.0,32.66,22.88
2016,6,27,19,0,347.0,33.0,8.6,15.0,72.0,26.66,16.76
2016,6,27,19,15,211.5,21.5,8.55,15.0,42.0,17.55,3.11
2016,6,27,19,30,76.0,10.0,8.5,15.0,12.0,9.1,0.0
2016,6,27,19,45,38.0,5.0,8.5,15.0,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,8.55,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,5,15,143.0,16.0,8.85,13.0,30.0,120.3,0.0
2016,6,28,5,30,286.0,32.0,8.8,13.0,60.0,245.87,187.72
2016,6,28,5,45,385.5,41.5,8.75,13.5,101.5,333.62,276.47
2016,6,28,6,0,485.0,51.0,8.7,14.0,143.0,429.61,362.75
2016,6,28,6,15,548.0,57.5,8.65,14.0,190.5,502.72,427.79
2016,6,28,6,30,611.0,64.0,8.6,14.0,238.0,579.36,492.57
2016,6,28,6,45,656.5,68.5,8.55,14.5,288.5,642.4,543.1
2016,6,28,7,0,702.0,73.0,8.5,15.0,339.0,702.03,589.09
2016,6,28,7,15,733.0,77.0,8.45,15.0,389.5,754.65,629.27
2016,6,28,7,30,764.0,81.0,8.4,15.0,440.0,806.79,668.17
2016,6,28,7,45,422.0,158.0,8.4,15.5,360.0,601.41,500.39
2016,6,28,8,0,80.0,235.0,8.4,16.0,280.0,324.15,264.91
2016,6,28,8,15,93.0,259.5,8.4,16.0,316.0,362.48,295.76
2016,6,28,8,30,106.0,284.0,8.4,16.0,352.0,400.56,325.73
2016,6,28,8,45,100.0,303.5,8.45,16.5,371.0,413.63,334.24
2016,6,28,9,0,94.0,323.0,8.5,17.0,390.0,426.01,342.2
2016,6,28,9,15,163.0,343.5,8.5,17.0,468.0,532.47,427.02
2016,6,28,9,30,232.0,364.0,8.5,17.0,546.0,619.92,495.61
2016,6,28,9,45,203.5,385.0,8.5,17.5,549.5,608.66,483.71
2016,6,28,10,0,175.0,406.0,8.5,18.0,553.0,596.21,471.27
2016,6,28,10,15,259.5,404.0,8.55,18.0,630.5,686.52,541.8
2016,6,28,10,30,344.0,402.0,8.6,18.0,708.0,757.81,597.0
2016,6,28,10,45,394.0,388.5,8.65,18.0,747.0,780.73,614.91
2016,6,28,11,0,444.0,375.0,8.7,18.0,786.0,811.66,638.58
2016,6,28,11,15,473.0,378.0,8.75,18.0,822.5,824.15,647.82
2016,6,28,11,30,502.0,381.0,8.8,18.0,859.0,833.39,654.66
2016,6,28,11,45,464.5,392.5,8.85,18.0,837.5,788.44,619.72
2016,6,28,12,0,427.0,404.0,8.9,18.0,816.0,743.58,584.84
2016,6,28,12,15,440.0,403.5,8.95,18.0,828.0,730.28,574.74
2016,6,28,12,30,453.0,403.0,9.0,18.0,840.0,715.0,562.95
2016,6,28,12,45,457.0,398.0,9.05,18.0,836.5,687.52,541.72
2016,6,28,13,0,461.0,393.0,9.1,18.0,833.0,659.13,519.59
2016,6,28,13,15,463.5,384.0,9.1,18.0,821.0,625.81,493.39
2016,6,28,13,30,466.0,375.0,9.1,18.0,809.0,591.98,466.44
2016,6,28,13,45,447.0,368.5,9.15,18.0,776.5,547.34,430.68
2016,6,28,14,0,428.0,362.0,9.2,18.0,744.0,504.25,395.76
2016,6,28,14,15,464.0,337.0,9.2,18.0,740.5,475.48,371.5
2016,6,28,14,30,500.0,312.0,9.2,18.0,737.0,443.45,343.77
2016,6,28,14,45,696.0,209.0,9.25,18.0,774.5,408.35,310.35
2016,6,28,15,0,892.0,106.0,9.3,18.0,812.0,368.87,269.79
2016,6,28,15,15,881.5,104.0,9.3,17.5,773.0,316.73,222.6
2016,6,28,15,30,871.0,102.0,9.3,17.0,734.0,265.43,176.63
2016,6,28,15,45,858.5,99.5,9.35,17.0,691.0,214.48,132.81
2016,6,28,16,0,846.0,97.0,9.4,17.0,648.0,164.94,94.79
2016,6,28,16,15,829.0,94.5,9.45,16.5,601.5,107.17,58.68
2016,6,28,16,30,812.0,92.0,9.5,16.0,555.0,63.3,49.82
2016,6,28,16,45,789.5,88.5,9.6,16.0,505.5,62.52,49.32
2016,6,28,17,0,767.0,85.0,9.7,16.0,456.0,61.66,48.73
2016,6,28,17,15,737.0,81.0,9.7,15.5,405.5,60.29,47.78
2016,6,28,17,30,707.0,77.0,9.7,15.0,355.0,53.54,42.04
2016,6,28,17,45,665.0,72.0,9.75,15.0,304.5,51.39,40.22
2016,6,28,18,0,623.0,67.0,9.8,15.0,254.0,49.16,38.25
2016,6,28,18,15,563.0,60.5,9.75,14.5,205.5,45.54,35.02
2016,6,28,18,30,503.0,54.0,9.7,14.0,157.0,41.83,31.52
2016,6,28,18,45,410.5,45.0,9.65,14.0,114.5,35.7,25.64
2016,6,28,19,0,318.0,36.0,9.6,14.0,72.0,29.39,19.14
2016,6,28,19,15,184.0,23.5,9.5,14.0,42.0,18.52,3.61
2016,6,28,19,30,50.0,11.0,9.4,14.0,12.0,10.01,0.0
2016,6,28,19,45,25.0,5.5,9.35,14.0,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,9.3,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,9.1,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,119.0,17.5,9.0,13.0,29.0,106.15,0.0
2016,6,29,5,30,238.0,35.0,9.0,13.0,58.0,221.9,167.81
2016,6,29,5,45,337.0,46.0,9.0,13.0,98.5,306.56,254.01
2016,6,29,6,0,436.0,57.0,9.0,13.0,139.0,402.34,340.84
2016,6,29,6,15,502.5,64.5,9.0,13.0,186.0,477.94,408.64
2016,6,29,6,30,569.0,72.0,9.0,13.0,233.0,557.13,476.51
2016,6,29,6,45,287.0,99.0,9.05,13.5,180.5,378.91,323.76
2016,6,29,7,0,5.0,126.0,9.1,14.0,128.0,126.13,102.02
2016,6,29,7,15,366.0,109.5,9.1,14.0,281.0,474.22,404.08
2016,6,29,7,30,727.0,93.0,9.1,14.0,434.0,793.47,662.68
2016,6,29,7,45,380.0,152.5,9.1,14.5,332.5,556.0,465.99
2016,6,29,8,0,33.0,212.0,9.1,15.0,231.0,252.09,205.47
2016,6,29,8,15,37.0,233.5,9.1,15.0,256.0,277.73,226.17
2016,6,29,8,30,41.0,255.0,9.1,15.0,281.0,303.09,246.2
2016,6,29,8,45,87.0,292.0,9.1,15.5,352.5,387.49,314.7
2016,6,29,9,0,133.0,329.0,9.1,16.0,424.0,490.45,396.2
2016,6,29,9,15,137.5,349.5,9.1,16.0,452.5,513.75,413.41
2016,6,29,9,30,142.0,370.0,9.1,16.0,481.0,536.11,429.96
2016,6,29,9,45,118.5,382.5,9.15,16.5,478.0,520.58,415.3
2016,6,29,10,0,95.0,395.0,9.2,17.0,475.0,487.72,387.5
2016,6,29,10,15,116.5,415.0,9.3,17.0,516.5,540.54,428.49
2016,6,29,10,30,138.0,435.0,9.4,17.0,558.0,575.09,455.11
2016,6,29,10,45,170.0,446.0,9.55,17.0,601.5,608.94,481.62
2016,6,29,11,0,202.0,457.0,9.7,17.0,645.0,640.73,506.42
2016,6,29,11,15,207.5,464.5,9.75,17.0,660.0,642.12,507.06
2016,6,29,11,30,213.0,472.0,9.8,17.0,675.0,642.19,506.79
2016,6,29,11,45,219.0,470.5,9.9,17.0,680.5,633.04,499.7
2016,6,29,12,0,225.0,469.0,10.0,17.0,686.0,622.86,491.84
2016,6,29,12,15,574.0,296.5,10.05,17.0,850.5,744.58,594.45
2016,6,29,12,30,923.0,124.0,10.1,17.0,1015.0,833.07,666.5
2016,6,29,12,45,921.5,124.0,10.2,17.0,1008.0,794.81,637.45
2016,6,29,13,0,920.0,124.0,10.3,17.0,1001.0,754.75,606.28
2016,6,29,13,15,917.5,123.5,10.3,17.0,987.0,711.98,571.34
2016,6,29,13,30,915.0,123.0,10.3,17.0,973.0,667.77,534.68
2016,6,29,13,45,910.5,122.0,10.3,17.0,952.5,620.77,495.13
2016,6,29,14,0,906.0,121.0,10.3,17.0,932.0,572.85,454.05
2016,6,29,14,15,900.0,120.0,10.25,17.0,904.5,523.49,410.92
2016,6,29,14,30,894.0,119.0,10.2,17.0,877.0,473.72,366.56
2016,6,29,14,45,706.0,196.0,10.2,17.0,780.5,402.71,307.4
2016,6,29,15,0,518.0,273.0,10.2,17.0,684.0,359.96,272.73
2016,6,29,15,15,687.5,192.0,10.15,17.0,708.5,314.38,227.48
2016,6,29,15,30,857.0,111.0,10.1,17.0,733.0,268.79,180.01
2016,6,29,15,45,844.0,108.0,10.05,17.0,690.0,209.35,129.32
2016,6,29,16,0,831.0,105.0,10.0,17.0,647.0,159.7,91.12
2016,6,29,16,15,813.0,102.5,9.95,16.5,600.0,111.87,63.03
2016,6,29,16,30,795.0,100.0,9.9,16.0,553.0,68.73,54.55
2016,6,29,16,45,771.5,96.0,9.9,16.0,503.5,67.81,53.94
2016,6,29,17,0,748.0,92.0,9.9,16.0,454.0,66.81,53.25
2016,6,29,17,15,716.5,88.0,9.85,15.5,403.0,59.53,47.12
2016,6,29,17,30,685.0,84.0,9.8,15.0,352.0,58.51,46.45
2016,6,29,17,45,640.0,78.5,9.75,15.0,301.5,56.2,44.5
2016,6,29,18,0,595.0,73.0,9.7,15.0,251.0,53.8,42.38
2016,6,29,18,15,532.5,66.0,9.6,14.5,203.0,49.99,38.97
2016,6,29,18,30,470.0,59.0,9.5,14.0,155.0,46.08,35.29
2016,6,29,18,45,374.5,49.0,9.4,14.0,112.5,39.24,28.73
2016,6,29,19,0,279.0,39.0,9.3,14.0,70.0,30.42,20.0
2016,6,29,19,15,154.5,25.0,9.25,13.5,40.5,19.69,4.14
2016,6,29,19,30,30.0,11.0,9.2,13.0,11.0,10.01,0.0
2016,6,29,19,45,15.0,5.5,9.2,13.0,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,30,5,15,90.5,18.0,8.9,13.0,26.5,91.06,0.0
2016,6,30,5,30,181.0,36.0,8.8,13.0,53.0,189.81,141.66
2016,6,30,5,45,276.5,49.0,8.75,13.5,92.5,271.78,223.92
2016,6,30,6,0,372.0,62.0,8.7,14.0,132.0,362.78,305.69
2016,6,30,6,15,440.0,71.0,8.65,14.0,178.0,435.94,371.14
2016,6,30,6,30,508.0,80.0,8.6,14.0,224.0,519.55,443.21
2016,6,30,6,45,558.5,86.5,8.55,14.5,273.0,586.25,497.41
2016,6,30,7,0,609.0,93.0,8.5,15.0,322.0,654.55,551.06
2016,6,30,7,15,644.5,98.5,8.45,15.0,372.0,709.95,593.91
2016,6,30,7,30,680.0,104.0,8.4,15.0,422.0,765.32,635.79
2016,6,30,7,45,708.5,108.0,8.4,15.5,471.5,812.01,668.96
2016,6,30,8,0,737.0,112.0,8.4,16.0,521.0,857.64,700.71
2016,6,30,8,15,757.5,115.5,8.4,16.0,568.0,887.96,721.66
2016,6,30,8,30,778.0,119.0,8.4,16.0,615.0,922.27,745.55
2016,6,30,8,45,794.0,122.0,8.4,16.5,659.0,949.28,762.35
2016,6,30,9,0,810.0,125.0,8.4,17.0,703.0,973.72,777.17
2016,6,30,9,15,822.5,127.5,8.5,17.0,742.5,991.31,788.79
2016,6,30,9,30,835.0,130.0,8.6,17.0,782.0,1005.96,798.36
2016,6,30,9,45,846.0,131.0,8.7,17.0,816.5,1014.34,803.44
2016,6,30,10,0,857.0,132.0,8.8,17.0,851.0,1008.35,798.1
2016,6,30,10,15,864.5,133.5,8.9,17.0,880.0,1007.67,796.88
2016,6,30,10,30,872.0,135.0,9.0,17.0,909.0,1003.8,793.43
2016,6,30,10,45,877.5,136.0,9.1,17.5,931.0,994.3,784.45
2016,6,30,11,0,883.0,137.0,9.2,18.0,953.0,981.66,773.34
2016,6,30,11,15,886.5,138.0,9.25,18.0,968.5,964.06,760.02
2016,6,30,11,30,890.0,139.0,9.3,18.0,984.0,943.51,744.61
2016,6,30,11,45,892.0,139.0,9.35,18.0,992.5,917.92,725.53
2016,6,30,12,0,894.0,139.0,9.4,18.0,1001.0,889.74,704.56
2016,6,30,12,15,894.5,139.0,9.45,17.5,1001.5,857.92,682.18
2016,6,30,12,30,895.0,139.0,9.5,17.0,1002.0,823.94,658.03
2016,6,30,12,45,900.5,134.0,9.55,17.0,997.5,787.63,630.75
2016,6,30,13,0,906.0,129.0,9.6,17.0,993.0,749.17,600.64
2016,6,30,13,15,903.5,128.5,9.6,17.0,979.0,706.91,566.25
2016,6,30,13,30,901.0,128.0,9.6,17.0,965.0,663.25,530.16
2016,6,30,13,45,898.0,126.0,9.65,17.0,945.0,616.92,491.37
2016,6,30,14,0,895.0,124.0,9.7,17.0,925.0,569.57,450.95
2016,6,30,14,15,889.0,123.0,9.7,17.0,897.5,520.69,408.37
2016,6,30,14,30,883.0,122.0,9.7,17.0,870.0,471.43,364.58
2016,6,30,14,45,874.5,120.0,9.7,17.0,837.0,420.3,318.52
2016,6,30,15,0,866.0,118.0,9.7,17.0,804.0,369.43,272.03
2016,6,30,15,15,855.0,116.0,9.7,17.0,765.5,318.33,225.27
2016,6,30,15,30,844.0,114.0,9.7,17.0,727.0,260.04,173.42
2016,6,30,15,45,828.5,112.0,9.75,17.0,683.5,209.73,130.28
2016,6,30,16,0,813.0,110.0,9.8,17.0,640.0,161.27,93.15
2016,6,30,16,15,794.0,107.0,9.8,16.5,593.0,113.93,65.3
2016,6,30,16,30,775.0,104.0,9.8,16.0,546.0,71.37,56.85
2016,6,30,16,45,748.5,101.0,9.85,16.0,496.5,71.31,57.0
2016,6,30,17,0,722.0,98.0,9.9,16.0,447.0,64.36,51.1
2016,6,30,17,15,689.5,93.5,9.9,15.5,396.5,63.24,50.39
2016,6,30,17,30,657.0,89.0,9.9,15.0,346.0,62.04,49.58
2016,6,30,17,45,611.0,83.0,9.9,15.0,296.0,59.52,47.45
2016,6,30,18,0,565.0,77.0,9.9,15.0,246.0,56.9,45.14
2016,6,30,18,15,501.5,69.0,9.85,14.5,198.5,52.4,41.12
2016,6,30,18,30,438.0,61.0,9.8,14.0,151.0,47.75,36.77
2016,6,30,18,45,343.5,50.5,9.8,14.0,109.5,38.81,28.35
2016,6,30,19,0,249.0,40.0,9.8,14.0,68.0,31.15,20.6
2016,6,30,19,15,135.5,25.0,9.8,14.0,39.0,19.67,3.99
2016,6,30,19,30,22.0,10.0,9.8,14.0,10.0,9.1,0.0
2016,6,30,19,45,11.0,5.0,9.85,14.0,5.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,9.9,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
