Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,22,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,9.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,88.5,17.5,9.4,13.0,25.5,88.71,0.0
2016,7,1,5,30,177.0,35.0,9.3,13.0,51.0,185.93,137.63
2016,7,1,5,45,272.0,47.5,9.2,13.5,90.0,266.57,219.48
2016,7,1,6,0,367.0,60.0,9.1,14.0,129.0,356.31,300.34
2016,7,1,6,15,434.0,69.0,8.95,14.0,174.0,432.59,368.37
2016,7,1,6,30,501.0,78.0,8.8,14.0,219.0,511.59,436.77
2016,7,1,6,45,340.0,112.0,8.75,14.0,216.5,437.84,372.84
2016,7,1,7,0,179.0,146.0,8.7,14.0,214.0,323.83,273.86
2016,7,1,7,15,240.0,161.5,8.55,14.0,266.0,413.54,349.17
2016,7,1,7,30,301.0,177.0,8.4,14.0,318.0,490.14,412.22
2016,7,1,7,45,261.0,206.0,8.3,14.5,337.5,493.34,411.05
2016,7,1,8,0,221.0,235.0,8.2,15.0,357.0,474.64,392.59
2016,7,1,8,15,288.5,244.0,8.05,15.0,418.5,568.21,467.58
2016,7,1,8,30,356.0,253.0,7.9,15.0,480.0,644.95,527.94
2016,7,1,8,45,324.5,282.0,7.8,15.5,500.0,647.94,526.1
2016,7,1,9,0,293.0,311.0,7.7,16.0,520.0,648.21,522.43
2016,7,1,9,15,558.5,220.0,7.65,16.0,645.5,835.33,671.99
2016,7,1,9,30,824.0,129.0,7.6,16.0,771.0,993.67,788.87
2016,7,1,9,45,833.0,131.0,7.55,16.5,805.0,1001.22,790.58
2016,7,1,10,0,842.0,133.0,7.5,17.0,839.0,994.35,782.53
2016,7,1,10,15,849.5,135.0,7.5,17.0,867.5,994.3,781.43
2016,7,1,10,30,857.0,137.0,7.5,17.0,896.0,991.1,778.15
2016,7,1,10,45,861.5,138.5,7.5,17.0,918.0,981.32,770.24
2016,7,1,11,0,866.0,140.0,7.5,17.0,940.0,968.46,760.25
2016,7,1,11,15,869.5,140.5,7.55,17.0,955.0,950.71,747.02
2016,7,1,11,30,873.0,141.0,7.6,17.0,970.0,930.08,731.78
2016,7,1,11,45,874.5,141.5,7.65,17.0,978.0,904.92,713.26
2016,7,1,12,0,876.0,142.0,7.7,17.0,986.0,877.23,692.9
2016,7,1,12,15,876.5,142.0,7.7,16.5,987.0,845.95,670.98
2016,7,1,12,30,877.0,142.0,7.7,16.0,988.0,812.56,647.37
2016,7,1,12,45,873.5,143.0,7.75,16.0,980.5,775.05,619.45
2016,7,1,13,0,870.0,144.0,7.8,16.0,973.0,735.99,588.64
2016,7,1,13,15,867.0,143.5,7.85,16.0,959.5,694.7,555.4
2016,7,1,13,30,864.0,143.0,7.9,16.0,946.0,652.13,520.56
2016,7,1,13,45,860.5,141.0,7.95,16.0,925.5,607.03,483.06
2016,7,1,14,0,857.0,139.0,8.0,16.0,905.0,561.03,444.02
2016,7,1,14,15,850.5,137.5,8.05,16.0,878.0,513.23,402.68
2016,7,1,14,30,844.0,136.0,8.1,16.0,851.0,465.13,360.2
2016,7,1,14,45,835.5,133.5,8.15,16.0,818.5,409.98,311.38
2016,7,1,15,0,827.0,131.0,8.2,16.0,786.0,359.8,265.77
2016,7,1,15,15,815.0,128.5,8.2,16.0,747.5,309.29,219.76
2016,7,1,15,30,803.0,126.0,8.2,16.0,709.0,259.92,175.33
2016,7,1,15,45,789.0,122.5,8.2,16.0,666.5,210.84,133.25
2016,7,1,16,0,775.0,119.0,8.2,16.0,624.0,163.48,96.86
2016,7,1,16,15,755.5,115.5,8.15,16.0,578.0,117.69,69.7
2016,7,1,16,30,736.0,112.0,8.1,16.0,532.0,68.95,54.73
2016,7,1,16,45,711.5,107.5,8.1,16.0,483.5,68.3,54.36
2016,7,1,17,0,687.0,103.0,8.1,16.0,435.0,67.53,53.88
2016,7,1,17,15,654.0,98.0,8.15,15.5,385.5,66.22,53.02
2016,7,1,17,30,621.0,93.0,8.2,15.0,336.0,64.82,52.04
2016,7,1,17,45,577.5,86.0,8.25,15.0,287.5,61.69,49.37
2016,7,1,18,0,534.0,79.0,8.3,15.0,239.0,58.39,46.46
2016,7,1,18,15,471.0,70.5,8.3,14.5,192.5,53.56,42.15
2016,7,1,18,30,408.0,62.0,8.3,14.0,146.0,48.55,37.48
2016,7,1,18,45,320.0,50.5,8.35,14.0,105.5,38.74,28.29
2016,7,1,19,0,232.0,39.0,8.4,14.0,65.0,30.33,19.9
2016,7,1,19,15,126.0,24.0,8.35,14.0,37.0,18.86,3.45
2016,7,1,19,30,20.0,9.0,8.3,14.0,9.0,8.19,0.0
2016,7,1,19,45,10.0,4.5,8.3,14.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,8.15,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,2,5,15,103.5,16.0,6.2,13.0,26.0,93.83,0.0
2016,7,2,5,30,207.0,32.0,6.0,13.0,52.0,198.67,145.94
2016,7,2,5,45,304.5,43.5,5.85,13.0,91.0,280.93,230.94
2016,7,2,6,0,402.0,55.0,5.7,13.0,130.0,375.91,316.03
2016,7,2,6,15,201.0,65.0,5.45,13.0,102.5,237.68,201.24
2016,7,2,6,30,0.0,75.0,5.2,13.0,75.0,69.98,54.44
2016,7,2,6,45,0.0,92.0,4.95,13.5,92.0,86.52,68.55
2016,7,2,7,0,0.0,109.0,4.7,14.0,109.0,102.87,82.13
2016,7,2,7,15,31.5,147.5,4.6,14.0,162.0,183.29,150.58
2016,7,2,7,30,63.0,186.0,4.5,14.0,215.0,255.82,210.95
2016,7,2,7,45,48.5,199.0,4.45,14.0,223.0,254.89,208.74
2016,7,2,8,0,34.0,212.0,4.4,14.0,231.0,253.35,206.16
2016,7,2,8,15,25.5,217.0,4.35,14.0,232.0,231.65,187.55
2016,7,2,8,30,17.0,222.0,4.3,14.0,233.0,226.57,182.5
2016,7,2,8,45,22.5,246.5,4.25,14.0,262.0,255.53,205.53
2016,7,2,9,0,28.0,271.0,4.2,14.0,291.0,301.79,241.98
2016,7,2,9,15,36.0,298.0,4.1,14.0,325.5,336.3,268.71
2016,7,2,9,30,44.0,325.0,4.0,14.0,360.0,370.23,294.71
2016,7,2,9,45,44.5,340.5,3.95,14.5,377.0,383.57,303.74
2016,7,2,10,0,45.0,356.0,3.9,15.0,394.0,396.48,312.46
2016,7,2,10,15,57.0,381.5,3.8,15.0,431.0,430.76,338.41
2016,7,2,10,30,69.0,407.0,3.7,15.0,468.0,463.95,363.18
2016,7,2,10,45,74.0,421.5,3.65,15.0,489.0,477.98,373.2
2016,7,2,11,0,79.0,436.0,3.6,15.0,510.0,491.19,382.66
2016,7,2,11,15,86.5,448.0,3.55,15.0,530.0,503.36,391.44
2016,7,2,11,30,94.0,460.0,3.5,15.0,550.0,514.47,399.42
2016,7,2,11,45,103.0,468.0,3.45,15.0,567.5,522.02,404.83
2016,7,2,12,0,112.0,476.0,3.4,15.0,585.0,533.66,413.23
2016,7,2,12,15,76.0,443.5,3.4,15.0,517.0,460.66,357.76
2016,7,2,12,30,40.0,411.0,3.4,15.0,449.0,396.4,308.53
2016,7,2,12,45,42.5,413.0,3.45,15.0,454.0,393.99,307.02
2016,7,2,13,0,45.0,415.0,3.5,15.0,459.0,391.23,305.01
2016,7,2,13,15,36.5,388.0,3.6,15.0,423.5,357.03,278.88
2016,7,2,13,30,28.0,361.0,3.7,15.0,388.0,324.35,253.84
2016,7,2,13,45,33.5,367.0,3.8,15.0,398.0,327.36,256.45
2016,7,2,14,0,39.0,373.0,3.9,15.0,408.0,329.48,258.23
2016,7,2,14,15,47.0,373.0,4.05,15.0,414.0,327.3,256.68
2016,7,2,14,30,55.0,373.0,4.2,15.0,420.0,324.05,254.24
2016,7,2,14,45,57.0,360.0,4.35,15.0,407.0,308.23,241.97
2016,7,2,15,0,59.0,347.0,4.5,15.0,394.0,292.34,229.55
2016,7,2,15,15,93.0,341.0,4.65,15.0,411.0,289.56,226.36
2016,7,2,15,30,127.0,335.0,4.8,15.0,428.0,272.07,211.07
2016,7,2,15,45,97.5,307.0,5.0,15.0,375.5,248.44,193.61
2016,7,2,16,0,68.0,279.0,5.2,15.0,323.0,217.65,170.86
2016,7,2,16,15,40.0,235.0,5.35,15.0,260.5,180.96,143.28
2016,7,2,16,30,12.0,191.0,5.5,15.0,198.0,157.28,131.39
2016,7,2,16,45,10.5,176.0,5.65,15.0,181.5,145.4,121.61
2016,7,2,17,0,9.0,161.0,5.8,15.0,165.0,133.4,111.63
2016,7,2,17,15,4.5,130.0,5.85,14.5,132.0,109.69,91.47
2016,7,2,17,30,0.0,99.0,5.9,14.0,99.0,85.31,70.4
2016,7,2,17,45,0.0,84.5,6.0,14.0,84.5,73.26,59.86
2016,7,2,18,0,0.0,70.0,6.1,14.0,70.0,61.11,49.08
2016,7,2,18,15,201.0,65.5,6.1,13.5,106.5,51.21,40.23
2016,7,2,18,30,402.0,61.0,6.1,13.0,143.0,47.65,36.84
2016,7,2,18,45,317.5,49.5,6.1,13.0,103.5,37.97,27.75
2016,7,2,19,0,233.0,38.0,6.1,13.0,64.0,29.55,19.33
2016,7,2,19,15,128.5,23.5,6.0,13.0,36.5,18.46,3.1
2016,7,2,19,30,24.0,9.0,5.9,13.0,9.0,8.19,0.0
2016,7,2,19,45,12.0,4.5,5.85,13.0,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,104.0,15.5,3.6,12.0,25.0,92.83,0.0
2016,7,3,5,30,208.0,31.0,3.5,12.0,50.0,197.65,143.79
2016,7,3,5,45,304.5,42.0,3.45,12.0,88.5,278.45,228.27
2016,7,3,6,0,401.0,53.0,3.4,12.0,127.0,372.73,312.05
2016,7,3,6,15,466.5,61.0,3.2,12.0,172.5,446.29,375.95
2016,7,3,6,30,532.0,69.0,3.0,12.0,218.0,523.69,439.81
2016,7,3,6,45,576.0,75.5,2.9,12.5,266.0,585.52,487.51
2016,7,3,7,0,620.0,82.0,2.8,13.0,314.0,648.73,534.25
2016,7,3,7,15,417.0,135.0,2.65,13.0,300.5,550.18,454.11
2016,7,3,7,30,214.0,188.0,2.5,13.0,287.0,409.45,337.62
2016,7,3,7,45,475.0,145.0,2.35,13.0,397.5,633.24,517.02
2016,7,3,8,0,736.0,102.0,2.2,13.0,508.0,838.06,664.01
2016,7,3,8,15,479.0,190.5,2.05,13.0,464.0,706.45,561.94
2016,7,3,8,30,222.0,279.0,1.9,13.0,420.0,526.48,419.74
2016,7,3,8,45,211.5,302.0,1.8,13.5,444.0,540.95,428.92
2016,7,3,9,0,201.0,325.0,1.7,14.0,468.0,553.96,435.48
2016,7,3,9,15,171.0,346.0,1.55,14.0,473.0,543.74,424.87
2016,7,3,9,30,141.0,367.0,1.4,14.0,478.0,532.15,413.51
2016,7,3,9,45,146.5,385.5,1.3,14.0,504.5,552.37,426.97
2016,7,3,10,0,152.0,404.0,1.2,14.0,531.0,571.54,439.22
2016,7,3,10,15,148.0,418.5,1.15,14.0,546.0,575.89,440.85
2016,7,3,10,30,144.0,433.0,1.1,14.0,561.0,579.33,442.01
2016,7,3,10,45,109.5,433.0,1.1,14.0,532.0,537.7,410.55
2016,7,3,11,0,75.0,433.0,1.1,14.0,503.0,484.49,370.95
2016,7,3,11,15,68.0,434.0,1.1,14.0,498.5,472.63,362.19
2016,7,3,11,30,61.0,435.0,1.1,14.0,494.0,460.86,353.18
2016,7,3,11,45,58.5,436.0,1.1,14.0,492.5,453.16,347.34
2016,7,3,12,0,56.0,437.0,1.1,14.0,491.0,445.35,341.42
2016,7,3,12,15,58.5,440.0,1.15,14.0,496.5,443.32,340.14
2016,7,3,12,30,61.0,443.0,1.2,14.0,502.0,440.82,338.48
2016,7,3,12,45,63.0,442.5,1.25,14.0,503.0,434.49,334.02
2016,7,3,13,0,65.0,442.0,1.3,14.0,504.0,427.89,329.35
2016,7,3,13,15,58.0,426.5,1.4,14.0,481.5,402.82,311.01
2016,7,3,13,30,51.0,411.0,1.5,14.0,459.0,378.78,293.37
2016,7,3,13,45,51.0,401.5,1.65,14.0,448.5,364.47,283.1
2016,7,3,14,0,51.0,392.0,1.8,14.0,438.0,350.32,272.76
2016,7,3,14,15,52.0,381.5,1.95,14.0,427.5,336.03,262.19
2016,7,3,14,30,53.0,371.0,2.1,14.0,417.0,321.76,251.49
2016,7,3,14,45,42.5,341.5,2.3,14.0,377.0,289.69,227.08
2016,7,3,15,0,32.0,312.0,2.5,14.0,337.0,259.31,203.87
2016,7,3,15,15,45.5,312.0,2.65,14.0,346.0,257.37,202.23
2016,7,3,15,30,59.0,312.0,2.8,14.0,355.0,253.46,198.81
2016,7,3,15,45,35.0,261.5,2.95,14.0,287.0,209.21,164.84
2016,7,3,16,0,11.0,211.0,3.1,14.0,219.0,177.17,140.63
2016,7,3,16,15,8.5,194.5,3.25,14.0,200.0,162.35,129.25
2016,7,3,16,30,6.0,178.0,3.4,14.0,181.0,147.98,123.6
2016,7,3,16,45,3.0,150.0,3.55,14.0,151.5,126.52,105.5
2016,7,3,17,0,0.0,122.0,3.7,14.0,122.0,104.56,86.75
2016,7,3,17,15,0.0,102.5,3.75,13.5,102.5,88.77,73.33
2016,7,3,17,30,0.0,83.0,3.8,13.0,83.0,72.74,59.48
2016,7,3,17,45,0.0,71.0,3.85,13.0,71.0,62.54,50.54
2016,7,3,18,0,0.0,59.0,3.9,13.0,59.0,52.12,41.24
2016,7,3,18,15,214.0,58.5,3.85,13.0,102.0,42.64,32.67
2016,7,3,18,30,428.0,58.0,3.8,13.0,145.0,45.1,34.59
2016,7,3,18,45,342.5,47.0,3.75,13.0,105.0,37.38,27.24
2016,7,3,19,0,257.0,36.0,3.7,13.0,65.0,28.03,18.06
2016,7,3,19,15,146.0,22.5,3.65,13.0,37.0,17.69,2.51
2016,7,3,19,30,35.0,9.0,3.6,13.0,9.0,8.19,0.0
2016,7,3,19,45,17.5,4.5,3.55,13.0,4.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,5,15,99.0,16.0,1.2,12.0,24.5,68.43,0.0
2016,7,4,5,30,198.0,32.0,1.1,12.0,49.0,193.79,138.5
2016,7,4,5,45,297.0,43.0,1.05,12.5,88.0,275.29,222.72
2016,7,4,6,0,396.0,54.0,1.0,13.0,127.0,369.99,304.05
2016,7,4,6,15,462.5,62.5,1.0,13.0,172.5,444.78,366.85
2016,7,4,6,30,529.0,71.0,1.0,13.0,218.0,523.47,429.7
2016,7,4,6,45,317.5,108.5,1.05,13.0,202.0,415.0,342.4
2016,7,4,7,0,106.0,146.0,1.1,13.0,186.0,263.56,217.14
2016,7,4,7,15,103.0,168.0,1.15,13.0,211.5,287.59,236.72
2016,7,4,7,30,100.0,190.0,1.2,13.0,237.0,294.2,241.21
2016,7,4,7,45,80.0,207.5,1.25,13.5,248.0,294.61,239.59
2016,7,4,8,0,60.0,225.0,1.3,14.0,259.0,293.78,236.98
2016,7,4,8,15,88.5,253.5,1.3,14.0,307.5,351.55,282.38
2016,7,4,8,30,117.0,282.0,1.3,14.0,356.0,427.92,340.44
2016,7,4,8,45,88.0,292.5,1.3,14.0,351.0,389.54,308.83
2016,7,4,9,0,59.0,303.0,1.3,14.0,346.0,368.85,291.31
2016,7,4,9,15,70.0,328.0,1.3,14.0,381.0,403.93,317.69
2016,7,4,9,30,81.0,353.0,1.3,14.0,416.0,438.38,342.9
2016,7,4,9,45,86.0,372.0,1.3,14.0,441.5,459.47,357.74
2016,7,4,10,0,91.0,391.0,1.3,14.0,467.0,479.88,372.07
2016,7,4,10,15,69.5,387.0,1.25,14.0,446.5,449.07,347.63
2016,7,4,10,30,48.0,383.0,1.2,14.0,426.0,418.88,324.02
2016,7,4,10,45,81.5,417.0,1.2,14.5,491.5,480.85,369.89
2016,7,4,11,0,115.0,451.0,1.2,15.0,557.0,552.68,420.88
2016,7,4,11,15,108.5,457.0,1.2,15.0,558.5,532.71,405.39
2016,7,4,11,30,102.0,463.0,1.2,15.0,560.0,524.72,399.24
2016,7,4,11,45,97.0,465.0,1.2,15.0,558.0,514.09,391.22
2016,7,4,12,0,92.0,467.0,1.2,15.0,556.0,503.34,383.16
2016,7,4,12,15,82.0,460.5,1.2,15.0,540.0,480.86,366.56
2016,7,4,12,30,72.0,454.0,1.2,15.0,524.0,459.06,350.52
2016,7,4,12,45,104.0,464.5,1.25,15.0,564.5,483.76,369.5
2016,7,4,13,0,136.0,475.0,1.3,15.0,605.0,503.23,384.09
2016,7,4,13,15,113.0,460.5,1.45,15.0,567.0,463.39,355.06
2016,7,4,13,30,90.0,446.0,1.6,15.0,529.0,430.68,331.29
2016,7,4,13,45,93.0,436.5,1.75,15.0,521.5,415.61,320.67
2016,7,4,14,0,96.0,427.0,1.9,15.0,514.0,400.36,309.57
2016,7,4,14,15,62.0,378.0,2.05,15.0,433.5,338.17,262.78
2016,7,4,14,30,28.0,329.0,2.2,15.0,353.0,280.31,218.93
2016,7,4,14,45,21.0,292.5,2.35,15.0,310.0,255.24,199.97
2016,7,4,15,0,14.0,256.0,2.5,15.0,267.0,221.59,173.99
2016,7,4,15,15,14.0,247.0,2.65,14.5,257.5,212.27,167.3
2016,7,4,15,30,14.0,238.0,2.8,14.0,248.0,202.94,160.48
2016,7,4,15,45,13.5,227.0,2.95,14.0,236.5,191.98,152.07
2016,7,4,16,0,13.0,216.0,3.1,14.0,225.0,181.06,143.74
2016,7,4,16,15,10.0,198.5,3.25,14.0,205.0,165.32,131.63
2016,7,4,16,30,7.0,181.0,3.4,14.0,185.0,150.13,125.45
2016,7,4,16,45,3.5,153.0,3.55,14.0,155.0,128.73,107.42
2016,7,4,17,0,0.0,125.0,3.7,14.0,125.0,106.85,88.75
2016,7,4,17,15,0.0,107.0,3.85,14.0,107.0,92.26,76.27
2016,7,4,17,30,0.0,89.0,4.0,14.0,89.0,77.5,63.47
2016,7,4,17,45,0.0,76.0,4.15,14.0,76.0,66.55,53.89
2016,7,4,18,0,0.0,63.0,4.3,14.0,63.0,55.52,44.1
2016,7,4,18,15,230.5,58.5,4.4,13.5,105.5,42.73,32.67
2016,7,4,18,30,461.0,54.0,4.5,13.0,148.0,41.74,31.6
2016,7,4,18,45,370.5,44.5,4.65,13.0,107.0,35.22,25.33
2016,7,4,19,0,280.0,35.0,4.8,13.0,66.0,28.47,18.39
2016,7,4,19,15,158.5,22.0,4.9,13.0,38.0,17.31,2.04
2016,7,4,19,30,37.0,9.0,5.0,13.0,10.0,8.19,0.0
2016,7,4,19,45,18.5,4.5,5.15,13.0,5.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,5,5,15,97.0,16.0,6.9,13.0,24.5,67.25,0.0
2016,7,5,5,30,194.0,32.0,6.8,13.0,49.0,191.03,135.26
2016,7,5,5,45,293.5,44.0,6.75,13.0,88.0,274.67,225.14
2016,7,5,6,0,393.0,56.0,6.7,13.0,127.0,369.51,310.91
2016,7,5,6,15,196.5,51.0,6.7,13.0,86.5,230.14,195.14
2016,7,5,6,30,0.0,46.0,6.7,13.0,46.0,40.58,29.28
2016,7,5,6,45,0.0,56.5,6.7,13.5,56.5,49.89,37.27
2016,7,5,7,0,0.0,67.0,6.7,14.0,67.0,59.22,45.11
2016,7,5,7,15,0.0,95.5,6.7,14.0,95.5,86.74,68.37
2016,7,5,7,30,0.0,124.0,6.7,14.0,124.0,115.01,91.97
2016,7,5,7,45,12.0,162.5,6.75,14.5,169.5,164.99,133.69
2016,7,5,8,0,24.0,201.0,6.8,15.0,215.0,215.59,175.16
2016,7,5,8,15,44.5,234.0,6.8,15.0,262.0,286.15,232.85
2016,7,5,8,30,65.0,267.0,6.8,15.0,309.0,341.17,277.12
2016,7,5,8,45,148.5,293.5,6.85,15.0,397.0,468.98,380.87
2016,7,5,9,0,232.0,320.0,6.9,15.0,485.0,579.2,468.37
2016,7,5,9,15,136.5,319.5,6.9,15.0,418.0,479.4,386.1
2016,7,5,9,30,41.0,319.0,6.9,15.0,351.0,360.93,288.62
2016,7,5,9,45,30.0,306.0,6.9,15.5,330.5,332.44,264.82
2016,7,5,10,0,19.0,293.0,6.9,16.0,310.0,290.19,230.08
2016,7,5,10,15,20.0,304.0,6.85,16.0,322.0,300.26,237.75
2016,7,5,10,30,21.0,315.0,6.8,16.0,334.0,310.16,245.22
2016,7,5,10,45,22.0,327.5,6.8,16.0,348.0,321.28,253.68
2016,7,5,11,0,23.0,340.0,6.8,16.0,362.0,332.13,261.93
2016,7,5,11,15,20.0,325.5,6.8,16.0,344.5,313.88,247.29
2016,7,5,11,30,17.0,311.0,6.8,16.0,327.0,296.05,233.05
2016,7,5,11,45,20.0,333.5,6.85,16.0,353.0,317.45,249.83
2016,7,5,12,0,23.0,356.0,6.9,16.0,379.0,338.19,266.0
2016,7,5,12,15,29.5,378.0,6.95,16.0,407.0,364.32,286.44
2016,7,5,12,30,36.0,400.0,7.0,16.0,435.0,383.78,301.62
2016,7,5,12,45,37.0,400.5,7.1,16.0,436.0,379.32,298.17
2016,7,5,13,0,38.0,401.0,7.2,16.0,437.0,374.69,294.64
2016,7,5,13,15,39.0,396.5,7.3,15.5,433.0,365.77,288.34
2016,7,5,13,30,40.0,392.0,7.4,15.0,429.0,356.83,281.99
2016,7,5,13,45,52.5,400.0,7.5,15.0,447.5,364.19,287.99
2016,7,5,14,0,65.0,408.0,7.6,15.0,466.0,369.82,292.49
2016,7,5,14,15,172.0,401.0,7.65,15.0,548.5,399.54,315.68
2016,7,5,14,30,279.0,394.0,7.7,15.0,631.0,416.05,326.94
2016,7,5,14,45,282.0,375.5,7.8,15.0,607.0,383.66,299.83
2016,7,5,15,0,285.0,357.0,7.9,15.0,583.0,351.34,272.51
2016,7,5,15,15,568.0,232.5,7.95,15.0,654.5,313.68,231.81
2016,7,5,15,30,851.0,108.0,8.0,15.0,726.0,264.93,178.07
2016,7,5,15,45,836.5,105.5,8.05,15.0,682.0,205.67,127.42
2016,7,5,16,0,822.0,103.0,8.1,15.0,638.0,156.41,89.52
2016,7,5,16,15,802.5,100.0,8.15,14.5,591.0,108.42,61.35
2016,7,5,16,30,783.0,97.0,8.2,14.0,544.0,66.54,53.06
2016,7,5,16,45,757.5,94.0,8.3,14.0,494.0,66.26,53.01
2016,7,5,17,0,732.0,91.0,8.4,14.0,444.0,65.96,52.93
2016,7,5,17,15,699.0,86.5,8.5,14.0,393.5,58.39,46.39
2016,7,5,17,30,666.0,82.0,8.6,14.0,343.0,56.96,45.26
2016,7,5,17,45,618.0,77.0,8.7,14.0,292.5,54.98,43.59
2016,7,5,18,0,570.0,72.0,8.8,14.0,242.0,52.94,41.79
2016,7,5,18,15,507.0,64.5,8.8,13.5,195.0,48.7,37.98
2016,7,5,18,30,444.0,57.0,8.8,13.0,148.0,44.33,33.86
2016,7,5,18,45,348.5,47.0,8.8,13.0,106.5,37.45,27.26
2016,7,5,19,0,253.0,37.0,8.8,13.0,65.0,28.83,18.63
2016,7,5,19,15,126.5,18.5,8.7,13.0,32.5,14.5,0.49
2016,7,5,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,126.0,14.0,8.55,12.0,24.5,81.05,0.0
2016,7,6,5,30,252.0,28.0,8.5,12.0,49.0,218.42,153.92
2016,7,6,5,45,351.5,37.0,8.45,12.5,88.0,304.24,250.65
2016,7,6,6,0,451.0,46.0,8.4,13.0,127.0,397.29,335.59
2016,7,6,6,15,515.5,53.0,8.25,13.0,173.0,470.23,401.33
2016,7,6,6,30,580.0,60.0,8.1,13.0,219.0,547.12,466.97
2016,7,6,6,45,312.0,99.0,7.95,13.5,187.0,397.98,339.52
2016,7,6,7,0,44.0,138.0,7.8,14.0,155.0,186.68,154.52
2016,7,6,7,15,66.5,163.0,7.65,14.0,192.0,234.09,194.8
2016,7,6,7,30,89.0,188.0,7.5,14.0,229.0,282.13,234.78
2016,7,6,7,45,95.5,211.0,7.4,14.5,259.5,313.49,259.41
2016,7,6,8,0,102.0,234.0,7.3,15.0,290.0,344.52,283.39
2016,7,6,8,15,83.5,250.5,7.2,15.0,299.0,343.38,280.7
2016,7,6,8,30,65.0,267.0,7.1,15.0,308.0,341.29,277.31
2016,7,6,8,45,65.5,287.0,7.0,15.5,331.0,361.18,291.79
2016,7,6,9,0,66.0,307.0,6.9,16.0,354.0,380.59,305.7
2016,7,6,9,15,87.0,334.0,6.8,16.0,399.5,427.92,342.8
2016,7,6,9,30,108.0,361.0,6.7,16.0,445.0,474.58,378.86
2016,7,6,9,45,181.0,376.5,6.65,16.0,524.5,577.45,459.55
2016,7,6,10,0,254.0,392.0,6.6,16.0,604.0,677.58,536.21
2016,7,6,10,15,260.5,405.5,6.55,16.0,629.5,689.83,544.13
2016,7,6,10,30,267.0,419.0,6.5,16.0,655.0,700.44,551.13
2016,7,6,10,45,311.5,415.5,6.5,16.0,697.5,728.93,572.98
2016,7,6,11,0,356.0,412.0,6.5,16.0,740.0,754.93,592.76
2016,7,6,11,15,307.5,436.5,6.55,16.0,723.0,718.74,563.69
2016,7,6,11,30,259.0,461.0,6.6,16.0,706.0,682.45,534.73
2016,7,6,11,45,325.5,437.5,6.7,16.0,748.5,703.28,552.25
2016,7,6,12,0,392.0,414.0,6.8,16.0,791.0,720.15,566.41
2016,7,6,12,15,411.5,408.0,6.9,16.0,804.0,712.1,560.48
2016,7,6,12,30,431.0,402.0,7.0,16.0,817.0,698.25,550.23
2016,7,6,12,45,399.0,412.0,7.1,16.0,794.0,657.96,518.78
2016,7,6,13,0,367.0,422.0,7.2,16.0,771.0,619.87,488.86
2016,7,6,13,15,341.5,427.5,7.2,15.5,748.5,584.09,461.36
2016,7,6,13,30,316.0,433.0,7.2,15.0,726.0,549.8,434.76
2016,7,6,13,45,321.0,420.5,7.25,15.0,713.0,521.01,411.86
2016,7,6,14,0,326.0,408.0,7.3,15.0,700.0,491.86,388.28
2016,7,6,14,15,340.0,383.5,7.35,15.0,679.5,457.94,360.62
2016,7,6,14,30,354.0,359.0,7.4,15.0,659.0,423.1,331.62
2016,7,6,14,45,443.0,313.5,7.45,15.0,674.0,392.37,304.07
2016,7,6,15,0,532.0,268.0,7.5,15.0,689.0,360.82,274.02
2016,7,6,15,15,692.5,181.5,7.5,15.0,701.0,307.76,222.93
2016,7,6,15,30,853.0,95.0,7.5,15.0,713.0,255.96,170.63
2016,7,6,15,45,842.5,91.5,7.5,15.0,671.5,205.42,126.92
2016,7,6,16,0,832.0,88.0,7.5,15.0,630.0,156.1,88.88
2016,7,6,16,15,815.0,85.5,7.5,14.5,584.0,108.46,61.2
2016,7,6,16,30,798.0,83.0,7.5,14.0,538.0,57.06,44.74
2016,7,6,16,45,777.5,80.0,7.55,14.0,490.0,56.42,44.34
2016,7,6,17,0,757.0,77.0,7.6,14.0,442.0,55.71,43.87
2016,7,6,17,15,727.5,73.0,7.55,14.0,392.0,54.11,42.6
2016,7,6,17,30,698.0,69.0,7.5,14.0,342.0,52.42,41.23
2016,7,6,17,45,657.5,64.5,7.5,14.0,293.0,50.18,39.32
2016,7,6,18,0,617.0,60.0,7.5,14.0,244.0,43.75,33.59
2016,7,6,18,15,559.0,54.0,7.4,13.5,197.0,40.34,30.51
2016,7,6,18,30,501.0,48.0,7.3,13.0,150.0,36.83,27.19
2016,7,6,18,45,412.5,40.0,7.2,13.0,108.5,31.4,21.95
2016,7,6,19,0,324.0,32.0,7.1,13.0,67.0,25.83,16.09
2016,7,6,19,15,162.0,16.0,7.05,13.0,33.5,12.61,0.0
2016,7,6,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,6.6,13.0,24.0,84.07,0.0
2016,7,7,5,30,267.0,26.0,6.5,13.0,48.0,224.16,154.38
2016,7,7,5,45,365.5,35.0,6.45,13.0,87.0,310.39,254.2
2016,7,7,6,0,464.0,44.0,6.4,13.0,126.0,403.12,338.97
2016,7,7,6,15,527.5,50.0,6.35,13.0,172.0,474.34,402.63
2016,7,7,6,30,591.0,56.0,6.3,13.0,218.0,549.45,466.18
2016,7,7,6,45,303.5,92.0,6.3,13.5,176.5,381.76,324.76
2016,7,7,7,0,16.0,128.0,6.3,14.0,135.0,138.59,112.84
2016,7,7,7,15,37.0,155.0,6.25,14.0,172.0,198.43,163.72
2016,7,7,7,30,58.0,182.0,6.2,14.0,209.0,247.02,204.24
2016,7,7,7,45,77.0,207.5,6.2,14.0,247.0,292.3,241.4
2016,7,7,8,0,96.0,233.0,6.2,14.0,285.0,337.8,278.2
2016,7,7,8,15,157.5,255.0,6.2,14.0,350.0,437.79,359.59
2016,7,7,8,30,219.0,277.0,6.2,14.0,415.0,521.4,426.33
2016,7,7,8,45,234.5,296.5,6.25,14.5,453.5,557.41,452.62
2016,7,7,9,0,250.0,316.0,6.3,15.0,492.0,611.36,492.24
2016,7,7,9,15,205.5,341.0,6.3,15.0,491.5,572.95,459.91
2016,7,7,9,30,161.0,366.0,6.3,15.0,491.0,551.5,440.71
2016,7,7,9,45,227.5,373.5,6.3,15.0,558.5,620.92,495.25
2016,7,7,10,0,294.0,381.0,6.3,15.0,626.0,705.87,560.05
2016,7,7,10,15,594.0,241.5,6.3,15.0,758.5,870.17,691.03
2016,7,7,10,30,894.0,102.0,6.3,15.0,891.0,991.42,779.01
2016,7,7,10,45,901.0,101.5,6.35,15.0,913.5,982.43,771.35
2016,7,7,11,0,908.0,101.0,6.4,15.0,936.0,970.25,762.18
2016,7,7,11,15,911.0,101.5,6.4,15.0,951.0,952.17,748.57
2016,7,7,11,30,914.0,102.0,6.4,15.0,966.0,931.09,732.9
2016,7,7,11,45,917.0,101.0,6.45,15.0,975.0,905.7,714.4
2016,7,7,12,0,920.0,100.0,6.5,15.0,984.0,877.61,693.92
2016,7,7,12,15,920.5,100.0,6.5,15.0,984.5,845.78,670.45
2016,7,7,12,30,921.0,100.0,6.5,15.0,985.0,811.64,645.23
2016,7,7,12,45,690.0,245.5,6.55,15.0,906.5,732.02,581.97
2016,7,7,13,0,459.0,391.0,6.6,15.0,828.0,657.3,519.42
2016,7,7,13,15,685.0,245.5,6.6,15.0,886.5,659.26,524.72
2016,7,7,13,30,911.0,100.0,6.6,15.0,945.0,647.46,517.45
2016,7,7,13,45,682.5,226.0,6.65,15.0,851.5,569.39,452.13
2016,7,7,14,0,454.0,352.0,6.7,15.0,758.0,511.03,403.02
2016,7,7,14,15,675.0,223.0,6.65,15.0,805.0,487.87,383.11
2016,7,7,14,30,896.0,94.0,6.6,15.0,852.0,455.63,352.5
2016,7,7,14,45,500.5,231.5,6.55,15.0,652.5,355.45,273.7
2016,7,7,15,0,105.0,369.0,6.5,15.0,453.0,321.87,252.85
2016,7,7,15,15,164.5,350.0,6.45,15.0,473.5,303.92,236.34
2016,7,7,15,30,224.0,331.0,6.4,15.0,494.0,290.12,222.35
2016,7,7,15,45,255.0,304.0,6.4,15.0,478.5,249.78,188.25
2016,7,7,16,0,286.0,277.0,6.4,15.0,463.0,217.77,162.1
2016,7,7,16,15,300.0,252.0,6.45,14.5,434.0,183.45,138.21
2016,7,7,16,30,314.0,227.0,6.5,14.0,405.0,150.72,126.35
2016,7,7,16,45,544.0,148.0,6.55,14.0,423.5,96.48,79.52
2016,7,7,17,0,774.0,69.0,6.6,14.0,442.0,50.1,38.89
2016,7,7,17,15,746.0,66.0,6.6,13.5,392.5,49.01,38.15
2016,7,7,17,30,718.0,63.0,6.6,13.0,343.0,47.88,37.34
2016,7,7,17,45,680.0,59.0,6.65,13.0,294.0,45.86,35.61
2016,7,7,18,0,642.0,55.0,6.7,13.0,245.0,43.78,33.76
2016,7,7,18,15,586.5,49.5,6.6,13.0,198.0,36.91,27.51
2016,7,7,18,30,531.0,44.0,6.5,13.0,151.0,33.64,24.36
2016,7,7,18,45,446.5,36.5,6.45,13.0,109.5,28.5,19.4
2016,7,7,19,0,362.0,29.0,6.4,13.0,68.0,23.22,13.86
2016,7,7,19,15,181.0,14.5,6.3,12.5,34.0,11.35,0.0
2016,7,7,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,8,5,15,148.0,11.5,4.8,13.0,24.0,90.4,0.0
2016,7,8,5,30,296.0,23.0,4.7,13.0,48.0,236.53,159.27
2016,7,8,5,45,388.5,31.0,4.65,13.5,86.0,319.22,259.59
2016,7,8,6,0,481.0,39.0,4.6,14.0,124.0,407.27,339.17
2016,7,8,6,15,542.0,45.0,4.55,14.0,169.0,477.1,400.33
2016,7,8,6,30,603.0,51.0,4.5,14.0,214.0,546.62,458.07
2016,7,8,6,45,464.0,88.0,4.5,14.0,229.0,503.27,423.41
2016,7,8,7,0,325.0,125.0,4.5,14.0,244.0,432.35,363.39
2016,7,8,7,15,315.0,148.0,4.5,14.0,277.5,460.11,384.77
2016,7,8,7,30,305.0,171.0,4.5,14.0,311.0,485.72,403.51
2016,7,8,7,45,283.5,197.5,4.5,14.5,339.0,503.19,414.28
2016,7,8,8,0,262.0,224.0,4.5,15.0,367.0,517.97,422.73
2016,7,8,8,15,541.5,151.0,4.5,15.0,480.5,727.59,589.21
2016,7,8,8,30,821.0,78.0,4.5,15.0,594.0,902.08,715.19
2016,7,8,8,45,832.5,81.0,4.5,15.5,636.5,925.9,727.8
2016,7,8,9,0,844.0,84.0,4.5,16.0,679.0,947.07,739.5
2016,7,8,9,15,855.0,85.5,4.5,16.0,718.0,963.15,749.05
2016,7,8,9,30,866.0,87.0,4.5,16.0,757.0,976.32,756.67
2016,7,8,9,45,874.5,88.5,4.5,16.0,791.0,983.95,760.53
2016,7,8,10,0,883.0,90.0,4.5,16.0,825.0,988.43,762.37
2016,7,8,10,15,889.5,91.0,4.5,16.0,853.5,987.17,760.37
2016,7,8,10,30,896.0,92.0,4.5,16.0,882.0,982.7,756.31
2016,7,8,10,45,901.5,92.5,4.55,16.0,904.0,973.5,749.56
2016,7,8,11,0,907.0,93.0,4.6,16.0,926.0,961.12,740.72
2016,7,8,11,15,910.0,93.5,4.6,16.0,941.5,943.26,727.74
2016,7,8,11,30,913.0,94.0,4.6,16.0,957.0,922.4,712.76
2016,7,8,11,45,917.0,93.0,4.65,16.0,966.0,898.1,695.78
2016,7,8,12,0,921.0,92.0,4.7,16.0,975.0,871.02,676.81
2016,7,8,12,15,921.5,92.0,4.7,16.0,976.5,839.33,654.18
2016,7,8,12,30,922.0,92.0,4.7,16.0,978.0,805.31,629.81
2016,7,8,12,45,914.0,96.5,4.75,16.0,970.0,766.67,602.25
2016,7,8,13,0,906.0,101.0,4.8,16.0,962.0,726.5,573.05
2016,7,8,13,15,903.5,100.5,4.8,16.0,948.5,684.54,540.15
2016,7,8,13,30,901.0,100.0,4.8,16.0,935.0,641.13,505.48
2016,7,8,13,45,897.5,98.5,4.85,16.0,915.0,595.06,468.16
2016,7,8,14,0,894.0,97.0,4.9,16.0,895.0,547.99,429.1
2016,7,8,14,15,671.0,212.0,4.9,16.0,800.5,477.48,371.05
2016,7,8,14,30,448.0,327.0,4.9,16.0,706.0,432.28,334.05
2016,7,8,14,45,338.0,348.0,4.95,16.0,628.0,385.28,296.79
2016,7,8,15,0,228.0,369.0,5.0,16.0,550.0,351.03,270.68
2016,7,8,15,15,251.0,345.0,4.95,16.0,535.0,313.03,238.93
2016,7,8,15,30,274.0,321.0,4.9,16.0,520.0,283.46,213.51
2016,7,8,15,45,285.5,297.5,4.85,16.0,493.5,250.49,186.24
2016,7,8,16,0,297.0,274.0,4.8,16.0,467.0,216.92,159.96
2016,7,8,16,15,253.5,258.5,4.7,15.5,415.0,184.37,139.54
2016,7,8,16,30,210.0,243.0,4.6,15.0,363.0,169.8,141.99
2016,7,8,16,45,213.0,219.5,4.6,15.0,332.0,156.31,130.89
2016,7,8,17,0,216.0,196.0,4.6,15.0,301.0,142.25,119.19
2016,7,8,17,15,237.0,171.0,4.55,15.0,273.5,120.08,100.3
2016,7,8,17,30,258.0,146.0,4.5,15.0,246.0,105.18,87.55
2016,7,8,17,45,440.5,100.5,4.45,15.0,242.5,71.56,58.1
2016,7,8,18,0,623.0,55.0,4.4,15.0,239.0,43.7,33.41
2016,7,8,18,15,567.5,49.5,4.25,14.5,193.0,36.85,27.29
2016,7,8,18,30,512.0,44.0,4.1,14.0,147.0,33.59,24.23
2016,7,8,18,45,428.5,36.5,3.95,14.0,106.5,28.47,19.3
2016,7,8,19,0,345.0,29.0,3.8,14.0,66.0,23.21,13.77
2016,7,8,19,15,172.5,14.5,3.7,14.0,33.0,11.35,0.0
2016,7,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,5,15,143.0,11.5,2.3,14.0,23.0,87.54,0.0
2016,7,9,5,30,286.0,23.0,2.4,14.0,46.0,229.57,149.28
2016,7,9,5,45,380.5,31.0,2.5,14.0,84.0,313.93,252.7
2016,7,9,6,0,475.0,39.0,2.6,14.0,122.0,402.88,332.67
2016,7,9,6,15,249.5,67.0,2.8,14.0,111.5,292.01,243.85
2016,7,9,6,30,24.0,95.0,3.0,14.0,101.0,123.66,100.2
2016,7,9,6,45,29.5,114.5,3.2,14.5,124.0,149.09,121.95
2016,7,9,7,0,35.0,134.0,3.4,15.0,147.0,174.47,142.92
2016,7,9,7,15,23.5,145.0,3.55,15.0,154.5,161.46,131.36
2016,7,9,7,30,12.0,156.0,3.7,15.0,162.0,160.78,129.95
2016,7,9,7,45,25.5,183.5,3.9,15.0,197.5,200.78,163.0
2016,7,9,8,0,39.0,211.0,4.1,15.0,233.0,257.72,209.23
2016,7,9,8,15,429.5,144.0,4.1,15.0,412.5,602.22,492.83
2016,7,9,8,30,820.0,77.0,4.1,15.0,592.0,899.51,711.72
2016,7,9,8,45,571.0,187.5,4.2,15.5,558.5,808.79,641.05
2016,7,9,9,0,322.0,298.0,4.3,16.0,525.0,662.33,524.02
2016,7,9,9,15,597.0,191.0,4.3,16.0,641.0,842.14,663.11
2016,7,9,9,30,872.0,84.0,4.3,16.0,757.0,978.63,757.46
2016,7,9,9,45,880.5,85.5,4.35,16.0,792.0,986.34,760.86
2016,7,9,10,0,889.0,87.0,4.4,16.0,827.0,990.89,763.19
2016,7,9,10,15,585.5,250.0,4.5,16.0,744.0,870.13,676.35
2016,7,9,10,30,282.0,413.0,4.6,16.0,661.0,709.17,550.61
2016,7,9,10,45,603.5,250.0,4.7,16.0,798.5,861.66,672.05
2016,7,9,11,0,925.0,87.0,4.8,16.0,936.0,971.95,750.74
2016,7,9,11,15,652.5,249.0,4.9,16.0,853.0,870.42,677.26
2016,7,9,11,30,380.0,411.0,5.0,16.0,770.0,744.78,578.46
2016,7,9,11,45,357.5,428.0,5.15,16.0,768.5,722.71,562.27
2016,7,9,12,0,335.0,445.0,5.3,16.0,767.0,699.96,544.97
2016,7,9,12,15,400.5,421.0,5.45,16.0,806.0,712.42,556.0
2016,7,9,12,30,466.0,397.0,5.6,16.0,845.0,721.47,564.06
2016,7,9,12,45,707.0,243.5,5.75,16.0,918.0,742.85,585.74
2016,7,9,13,0,948.0,90.0,5.9,16.0,991.0,746.53,592.83
2016,7,9,13,15,743.0,219.5,6.05,16.0,919.5,676.26,534.72
2016,7,9,13,30,538.0,349.0,6.2,16.0,848.0,617.03,485.22
2016,7,9,13,45,740.0,218.5,6.35,16.0,888.5,595.98,470.47
2016,7,9,14,0,942.0,88.0,6.5,16.0,929.0,565.64,445.87
2016,7,9,14,15,937.5,87.5,6.55,15.5,902.5,515.75,403.53
2016,7,9,14,30,933.0,87.0,6.6,15.0,876.0,465.23,359.48
2016,7,9,14,45,926.0,86.0,6.7,15.0,843.5,412.96,312.35
2016,7,9,15,0,919.0,85.0,6.8,15.0,811.0,360.73,264.42
2016,7,9,15,15,910.0,84.0,6.85,15.0,773.0,308.2,215.98
2016,7,9,15,30,901.0,83.0,6.9,15.0,735.0,256.31,168.74
2016,7,9,15,45,888.0,82.0,6.95,15.0,692.0,204.61,124.16
2016,7,9,16,0,875.0,81.0,7.0,15.0,649.0,154.35,85.81
2016,7,9,16,15,860.0,78.5,6.95,14.5,602.5,104.56,57.33
2016,7,9,16,30,845.0,76.0,6.9,14.0,556.0,62.79,49.77
2016,7,9,16,45,824.0,73.5,6.9,14.0,506.5,61.39,48.73
2016,7,9,17,0,803.0,71.0,6.9,14.0,457.0,51.82,40.43
2016,7,9,17,15,775.5,68.0,6.9,14.0,406.5,50.78,39.65
2016,7,9,17,30,748.0,65.0,6.9,14.0,356.0,49.69,38.8
2016,7,9,17,45,708.5,61.0,6.9,14.0,305.0,47.7,37.11
2016,7,9,18,0,669.0,57.0,6.9,14.0,254.0,45.67,35.3
2016,7,9,18,15,611.5,51.5,6.85,13.5,205.5,38.65,29.0
2016,7,9,18,30,554.0,46.0,6.8,13.0,157.0,35.43,25.94
2016,7,9,18,45,463.0,38.5,6.75,13.0,113.5,30.33,20.98
2016,7,9,19,0,372.0,31.0,6.7,13.0,70.0,25.12,15.36
2016,7,9,19,15,186.0,15.5,6.7,13.0,35.0,12.26,0.0
2016,7,9,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,140.5,12.5,6.15,13.0,23.5,86.96,0.0
2016,7,10,5,30,281.0,25.0,6.1,13.0,47.0,227.7,144.89
2016,7,10,5,45,386.5,33.5,6.05,13.5,87.0,320.83,260.67
2016,7,10,6,0,492.0,42.0,6.0,14.0,127.0,418.16,349.16
2016,7,10,6,15,556.5,48.0,6.0,14.0,173.5,491.03,413.94
2016,7,10,6,30,621.0,54.0,6.0,14.0,220.0,567.9,478.65
2016,7,10,6,45,450.0,92.0,6.05,14.5,225.5,497.14,420.31
2016,7,10,7,0,279.0,130.0,6.1,15.0,231.0,401.09,337.68
2016,7,10,7,15,201.0,158.5,6.1,15.0,237.0,359.69,301.28
2016,7,10,7,30,123.0,187.0,6.1,15.0,243.0,328.05,271.96
2016,7,10,7,45,196.5,204.0,6.15,15.0,305.0,414.3,343.47
2016,7,10,8,0,270.0,221.0,6.2,15.0,367.0,521.76,429.75
2016,7,10,8,15,221.0,250.0,6.25,15.0,377.0,492.53,403.56
2016,7,10,8,30,172.0,279.0,6.3,15.0,387.0,478.38,389.39
2016,7,10,8,45,250.0,287.5,6.35,15.5,456.5,581.1,470.07
2016,7,10,9,0,328.0,296.0,6.4,16.0,526.0,665.99,535.09
2016,7,10,9,15,352.5,308.0,6.5,16.0,568.5,701.34,561.15
2016,7,10,9,30,377.0,320.0,6.6,16.0,611.0,735.36,586.23
2016,7,10,9,45,340.5,348.0,6.7,16.0,620.0,724.04,575.25
2016,7,10,10,0,304.0,376.0,6.8,16.0,629.0,710.63,562.97
2016,7,10,10,15,616.5,236.0,6.9,16.0,770.5,886.7,703.67
2016,7,10,10,30,929.0,96.0,7.0,16.0,912.0,1018.94,799.72
2016,7,10,10,45,934.5,96.0,7.15,16.5,935.5,1008.7,790.09
2016,7,10,11,0,940.0,96.0,7.3,17.0,959.0,995.17,778.87
2016,7,10,11,15,943.5,96.5,7.4,17.0,975.0,977.03,765.66
2016,7,10,11,30,947.0,97.0,7.5,17.0,991.0,955.76,750.25
2016,7,10,11,45,949.5,97.0,7.6,17.0,1000.0,930.1,731.67
2016,7,10,12,0,952.0,97.0,7.7,17.0,1009.0,901.61,710.99
2016,7,10,12,15,952.5,97.0,7.75,17.0,1011.0,868.78,686.9
2016,7,10,12,30,953.0,97.0,7.8,17.0,1013.0,833.54,660.96
2016,7,10,12,45,949.5,99.0,7.85,17.0,1006.0,794.79,632.29
2016,7,10,13,0,946.0,101.0,7.9,17.0,999.0,754.17,601.86
2016,7,10,13,15,944.0,100.5,7.9,17.0,986.0,710.79,566.93
2016,7,10,13,30,942.0,100.0,7.9,17.0,973.0,665.84,530.11
2016,7,10,13,45,939.0,99.0,7.9,17.0,953.0,618.51,490.69
2016,7,10,14,0,936.0,98.0,7.9,17.0,933.0,570.03,449.48
2016,7,10,14,15,931.0,97.0,7.9,17.0,906.0,519.66,405.82
2016,7,10,14,30,926.0,96.0,7.9,17.0,879.0,468.72,360.7
2016,7,10,14,45,918.5,94.5,7.95,17.0,846.0,416.1,313.39
2016,7,10,15,0,911.0,93.0,8.0,17.0,813.0,363.59,265.41
2016,7,10,15,15,901.5,91.5,8.0,17.0,774.0,310.84,217.05
2016,7,10,15,30,892.0,90.0,8.0,17.0,735.0,258.8,169.99
2016,7,10,15,45,878.5,88.5,8.05,17.0,691.5,207.0,125.68
2016,7,10,16,0,865.0,87.0,8.1,17.0,648.0,156.7,87.64
2016,7,10,16,15,848.0,84.5,8.1,16.5,600.5,107.2,59.72
2016,7,10,16,30,831.0,82.0,8.1,16.0,553.0,66.62,52.72
2016,7,10,16,45,807.5,79.5,8.15,16.0,503.0,56.44,44.0
2016,7,10,17,0,784.0,77.0,8.2,16.0,453.0,56.04,43.81
2016,7,10,17,15,754.0,73.5,8.15,16.0,402.0,54.8,42.86
2016,7,10,17,30,724.0,70.0,8.1,16.0,351.0,53.5,41.85
2016,7,10,17,45,680.5,65.5,8.1,16.0,300.0,51.26,39.95
2016,7,10,18,0,637.0,61.0,8.1,16.0,249.0,44.74,34.17
2016,7,10,18,15,576.5,55.0,8.05,15.5,200.5,41.34,31.12
2016,7,10,18,30,516.0,49.0,8.0,15.0,152.0,37.85,27.84
2016,7,10,18,45,422.0,40.5,8.0,15.0,109.0,32.01,22.23
2016,7,10,19,0,328.0,32.0,8.0,15.0,66.0,26.0,15.88
2016,7,10,19,15,164.0,16.0,7.95,14.5,33.0,12.7,0.0
2016,7,10,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
