Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,142.5,12.0,7.1,13.0,23.0,87.42,0.0
2016,7,11,5,30,285.0,24.0,7.1,13.0,46.0,227.78,139.76
2016,7,11,5,45,388.5,32.5,7.1,13.5,85.5,320.5,260.37
2016,7,11,6,0,492.0,41.0,7.1,14.0,125.0,416.41,348.5
2016,7,11,6,15,557.0,47.0,7.1,14.0,172.0,489.54,414.04
2016,7,11,6,30,622.0,53.0,7.1,14.0,219.0,561.93,475.71
2016,7,11,6,45,375.5,97.5,7.1,14.5,203.5,445.47,377.95
2016,7,11,7,0,129.0,142.0,7.1,15.0,188.0,278.17,232.9
2016,7,11,7,15,187.0,160.0,7.1,15.0,238.5,349.81,293.62
2016,7,11,7,30,245.0,178.0,7.1,15.0,289.0,441.59,368.97
2016,7,11,7,45,270.5,197.0,7.1,15.5,332.5,490.69,407.02
2016,7,11,8,0,296.0,216.0,7.1,16.0,376.0,539.84,444.44
2016,7,11,8,15,575.0,148.5,7.1,16.0,495.0,755.96,618.13
2016,7,11,8,30,854.0,81.0,7.1,16.0,614.0,936.75,752.64
2016,7,11,8,45,605.5,184.5,7.1,16.5,576.0,839.05,675.28
2016,7,11,9,0,357.0,288.0,7.1,17.0,538.0,685.58,549.83
2016,7,11,9,15,376.5,300.5,7.1,17.0,578.0,716.83,573.08
2016,7,11,9,30,396.0,313.0,7.1,17.0,618.0,746.61,594.49
2016,7,11,9,45,648.5,207.5,7.1,17.0,733.5,905.24,718.1
2016,7,11,10,0,901.0,102.0,7.1,17.0,849.0,1018.94,799.26
2016,7,11,10,15,908.0,103.0,7.1,17.0,878.5,1017.83,796.78
2016,7,11,10,30,915.0,104.0,7.1,17.0,908.0,1013.41,792.6
2016,7,11,10,45,921.5,104.0,7.15,17.0,931.5,1004.16,785.35
2016,7,11,11,0,928.0,104.0,7.2,17.0,955.0,991.63,775.88
2016,7,11,11,15,931.5,104.5,7.25,17.0,971.0,973.56,762.5
2016,7,11,11,30,935.0,105.0,7.3,17.0,987.0,952.38,746.97
2016,7,11,11,45,937.5,104.5,7.4,17.0,996.0,926.4,728.19
2016,7,11,12,0,940.0,104.0,7.5,17.0,1005.0,897.63,707.36
2016,7,11,12,15,940.5,104.0,7.6,17.0,1006.0,865.03,683.65
2016,7,11,12,30,941.0,104.0,7.7,17.0,1007.0,830.06,658.09
2016,7,11,12,45,941.0,103.0,7.8,17.0,1001.0,791.64,629.81
2016,7,11,13,0,941.0,102.0,7.9,17.0,995.0,751.21,599.59
2016,7,11,13,15,938.5,101.5,8.0,17.0,981.5,707.67,564.73
2016,7,11,13,30,936.0,101.0,8.1,17.0,968.0,662.61,527.97
2016,7,11,13,45,933.0,100.0,8.2,17.0,947.5,615.5,488.81
2016,7,11,14,0,930.0,99.0,8.3,17.0,927.0,567.27,447.84
2016,7,11,14,15,924.0,98.0,8.3,17.0,899.5,516.66,403.92
2016,7,11,14,30,918.0,97.0,8.3,17.0,872.0,465.6,358.64
2016,7,11,14,45,911.0,95.0,8.35,17.0,839.0,413.16,311.39
2016,7,11,15,0,904.0,93.0,8.4,17.0,806.0,360.77,263.46
2016,7,11,15,15,894.0,91.5,8.4,17.0,767.5,308.22,215.25
2016,7,11,15,30,884.0,90.0,8.4,17.0,729.0,256.42,168.41
2016,7,11,15,45,872.0,87.5,8.4,17.0,685.5,204.55,124.0
2016,7,11,16,0,860.0,85.0,8.4,17.0,642.0,154.04,85.79
2016,7,11,16,15,843.0,82.5,8.35,16.5,595.5,104.78,58.2
2016,7,11,16,30,826.0,80.0,8.3,16.0,549.0,65.26,51.54
2016,7,11,16,45,805.0,77.0,8.3,16.0,499.5,54.7,42.48
2016,7,11,17,0,784.0,74.0,8.3,16.0,450.0,53.87,41.91
2016,7,11,17,15,755.0,70.5,8.3,15.5,399.5,52.55,40.97
2016,7,11,17,30,726.0,67.0,8.3,15.0,349.0,51.17,39.95
2016,7,11,17,45,687.0,62.5,8.3,15.0,298.5,48.86,37.98
2016,7,11,18,0,648.0,58.0,8.3,15.0,248.0,46.48,35.87
2016,7,11,18,15,589.0,52.0,8.25,14.5,200.0,39.01,29.18
2016,7,11,18,30,530.0,46.0,8.2,14.0,152.0,35.41,25.79
2016,7,11,18,45,438.5,38.0,8.15,14.0,109.0,29.9,20.47
2016,7,11,19,0,347.0,30.0,8.1,14.0,66.0,24.24,14.44
2016,7,11,19,15,173.5,15.0,8.05,14.0,33.0,11.86,0.0
2016,7,11,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,140.0,11.5,8.25,13.0,22.0,85.48,0.0
2016,7,12,5,30,280.0,23.0,8.3,13.0,44.0,222.57,130.47
2016,7,12,5,45,384.0,32.0,8.35,13.5,84.0,316.73,257.14
2016,7,12,6,0,488.0,41.0,8.4,14.0,124.0,413.33,346.58
2016,7,12,6,15,555.0,47.5,8.45,14.0,171.0,488.4,414.35
2016,7,12,6,30,622.0,54.0,8.5,14.0,218.0,567.73,482.36
2016,7,12,6,45,416.5,95.0,8.55,14.0,215.0,474.27,404.6
2016,7,12,7,0,211.0,136.0,8.6,14.0,212.0,353.32,299.33
2016,7,12,7,15,179.0,161.0,8.55,14.0,232.0,344.42,290.6
2016,7,12,7,30,147.0,186.0,8.5,14.0,252.0,348.25,291.75
2016,7,12,7,45,484.5,132.0,8.45,14.5,387.0,623.83,523.76
2016,7,12,8,0,822.0,78.0,8.4,15.0,522.0,885.06,725.96
2016,7,12,8,15,840.0,80.0,8.35,15.0,570.0,909.61,741.51
2016,7,12,8,30,858.0,82.0,8.3,15.0,618.0,941.47,763.3
2016,7,12,8,45,872.0,84.5,8.25,15.5,662.5,967.64,779.17
2016,7,12,9,0,886.0,87.0,8.2,16.0,707.0,991.09,792.93
2016,7,12,9,15,896.5,88.5,8.15,16.0,747.0,1006.97,802.6
2016,7,12,9,30,907.0,90.0,8.1,16.0,787.0,1019.79,810.13
2016,7,12,9,45,919.0,89.0,8.05,16.5,823.0,1028.09,812.89
2016,7,12,10,0,931.0,88.0,8.0,17.0,859.0,1033.18,813.45
2016,7,12,10,15,937.0,89.0,7.95,17.0,888.5,1031.19,810.57
2016,7,12,10,30,943.0,90.0,7.9,17.0,918.0,1025.81,805.43
2016,7,12,10,45,947.0,91.0,7.9,17.0,940.5,1015.11,796.81
2016,7,12,11,0,951.0,92.0,7.9,17.0,963.0,1001.09,785.93
2016,7,12,11,15,954.0,92.5,7.95,17.0,978.5,982.36,771.96
2016,7,12,11,30,957.0,93.0,8.0,17.0,994.0,960.48,755.78
2016,7,12,11,45,958.0,93.0,8.05,17.0,1002.5,933.33,735.78
2016,7,12,12,0,959.0,93.0,8.1,17.0,1011.0,903.38,713.74
2016,7,12,12,15,959.0,93.5,8.15,17.0,1012.0,870.43,689.45
2016,7,12,12,30,959.0,94.0,8.2,17.0,1013.0,835.04,663.3
2016,7,12,12,45,950.0,98.5,8.25,17.0,1004.0,794.15,632.9
2016,7,12,13,0,941.0,103.0,8.3,17.0,995.0,751.71,600.87
2016,7,12,13,15,938.0,102.5,8.35,17.0,981.0,707.79,565.5
2016,7,12,13,30,935.0,102.0,8.4,17.0,967.0,662.4,528.29
2016,7,12,13,45,931.5,101.0,8.45,17.0,946.5,615.0,488.75
2016,7,12,14,0,928.0,100.0,8.5,17.0,926.0,566.52,447.46
2016,7,12,14,15,922.0,99.0,8.55,17.0,898.5,515.97,403.57
2016,7,12,14,30,916.0,98.0,8.6,17.0,871.0,464.95,358.31
2016,7,12,14,45,908.5,96.5,8.65,17.0,838.0,412.74,311.2
2016,7,12,15,0,901.0,95.0,8.7,17.0,805.0,360.63,263.45
2016,7,12,15,15,891.0,93.5,8.7,17.0,766.5,308.17,215.3
2016,7,12,15,30,881.0,92.0,8.7,17.0,728.0,256.46,168.54
2016,7,12,15,45,868.5,89.5,8.7,17.0,685.0,204.6,124.21
2016,7,12,16,0,856.0,87.0,8.7,17.0,642.0,154.15,86.17
2016,7,12,16,15,839.5,85.0,8.65,16.5,595.0,105.39,59.17
2016,7,12,16,30,823.0,83.0,8.6,16.0,548.0,57.47,44.74
2016,7,12,16,45,802.5,79.5,8.6,16.0,499.0,56.46,44.02
2016,7,12,17,0,782.0,76.0,8.6,16.0,450.0,55.35,43.21
2016,7,12,17,15,753.0,72.5,8.6,15.5,399.5,54.09,42.33
2016,7,12,17,30,724.0,69.0,8.6,15.0,349.0,52.77,41.38
2016,7,12,17,45,684.0,64.0,8.6,15.0,298.5,50.11,39.09
2016,7,12,18,0,644.0,59.0,8.6,15.0,248.0,43.3,33.03
2016,7,12,18,15,584.5,53.0,8.5,14.5,199.5,39.83,29.91
2016,7,12,18,30,525.0,47.0,8.4,14.0,151.0,36.27,26.54
2016,7,12,18,45,431.0,39.0,8.35,14.0,108.0,30.8,21.24
2016,7,12,19,0,337.0,31.0,8.3,14.0,65.0,25.19,15.15
2016,7,12,19,15,168.5,15.5,8.25,14.0,32.5,12.32,0.0
2016,7,12,19,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,8.05,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,13,5,15,115.5,12.5,8.3,13.5,21.0,73.13,0.0
2016,7,13,5,30,231.0,25.0,8.2,14.0,42.0,194.62,106.63
2016,7,13,5,45,339.0,35.5,8.15,14.5,81.0,292.34,235.42
2016,7,13,6,0,447.0,46.0,8.1,15.0,120.0,391.74,326.65
2016,7,13,6,15,517.0,53.0,8.05,15.0,167.0,468.38,395.75
2016,7,13,6,30,587.0,60.0,8.0,15.0,214.0,549.3,464.81
2016,7,13,6,45,634.0,65.5,7.95,15.5,264.0,613.9,517.16
2016,7,13,7,0,681.0,71.0,7.9,16.0,314.0,680.12,568.77
2016,7,13,7,15,715.0,75.0,7.9,16.0,365.0,729.85,606.87
2016,7,13,7,30,749.0,79.0,7.9,16.0,416.0,784.43,647.86
2016,7,13,7,45,775.5,82.0,7.95,16.5,466.5,830.36,680.16
2016,7,13,8,0,802.0,85.0,8.0,17.0,517.0,874.99,710.88
2016,7,13,8,15,821.0,88.0,8.0,17.0,565.0,910.9,735.75
2016,7,13,8,30,840.0,91.0,8.0,17.0,613.0,934.69,751.36
2016,7,13,8,45,854.5,93.0,8.0,17.5,658.0,960.33,766.9
2016,7,13,9,0,869.0,95.0,8.0,18.0,703.0,983.35,780.42
2016,7,13,9,15,880.5,97.0,8.0,18.0,743.5,1000.55,791.19
2016,7,13,9,30,892.0,99.0,8.0,18.0,784.0,1014.72,799.85
2016,7,13,9,45,888.0,107.5,8.0,18.0,816.0,1017.41,800.27
2016,7,13,10,0,884.0,116.0,8.0,18.0,848.0,1016.56,798.32
2016,7,13,10,15,696.5,222.0,8.05,18.0,811.0,951.2,749.63
2016,7,13,10,30,509.0,328.0,8.1,18.0,774.0,858.18,675.3
2016,7,13,10,45,393.0,382.0,8.15,18.0,732.0,773.88,608.78
2016,7,13,11,0,277.0,436.0,8.2,18.0,690.0,703.89,552.09
2016,7,13,11,15,345.0,415.0,8.25,18.0,736.5,732.85,575.67
2016,7,13,11,30,413.0,394.0,8.3,18.0,783.0,765.74,601.54
2016,7,13,11,45,669.0,257.0,8.35,18.5,893.5,844.89,666.31
2016,7,13,12,0,925.0,120.0,8.4,19.0,1004.0,898.82,706.21
2016,7,13,12,15,925.5,120.0,8.45,19.0,1005.5,866.34,682.09
2016,7,13,12,30,926.0,120.0,8.5,19.0,1007.0,831.54,656.48
2016,7,13,12,45,929.0,117.0,8.6,19.0,1002.0,793.91,628.78
2016,7,13,13,0,932.0,114.0,8.7,19.0,997.0,754.14,598.66
2016,7,13,13,15,929.5,113.5,8.75,19.0,983.5,710.74,563.88
2016,7,13,13,30,927.0,113.0,8.8,19.0,970.0,665.83,527.27
2016,7,13,13,45,923.0,112.0,8.85,19.0,949.5,618.34,487.91
2016,7,13,14,0,919.0,111.0,8.9,19.0,929.0,569.83,446.88
2016,7,13,14,15,913.5,110.0,8.9,18.5,902.0,519.78,404.42
2016,7,13,14,30,908.0,109.0,8.9,18.0,875.0,469.23,360.42
2016,7,13,14,45,900.0,107.5,8.95,18.0,841.5,417.07,313.57
2016,7,13,15,0,892.0,106.0,9.0,18.0,808.0,365.08,266.16
2016,7,13,15,15,882.0,104.0,9.0,18.0,769.5,312.55,218.21
2016,7,13,15,30,872.0,102.0,9.0,18.0,731.0,260.78,171.68
2016,7,13,15,45,859.0,99.5,9.0,18.0,688.0,209.15,127.84
2016,7,13,16,0,846.0,97.0,9.0,18.0,645.0,149.66,82.7
2016,7,13,16,15,828.5,94.5,8.9,18.0,597.5,100.61,55.55
2016,7,13,16,30,811.0,92.0,8.8,18.0,550.0,63.57,49.67
2016,7,13,16,45,789.5,88.5,8.75,18.0,500.5,62.81,49.19
2016,7,13,17,0,768.0,85.0,8.7,18.0,451.0,61.97,48.63
2016,7,13,17,15,737.0,80.5,8.6,17.5,400.0,60.2,47.35
2016,7,13,17,30,706.0,76.0,8.5,17.0,349.0,53.11,41.34
2016,7,13,17,45,665.0,70.5,8.45,17.0,298.0,50.58,39.18
2016,7,13,18,0,624.0,65.0,8.4,17.0,247.0,47.93,36.84
2016,7,13,18,15,561.5,58.5,8.3,16.5,198.5,44.26,33.56
2016,7,13,18,30,499.0,52.0,8.2,16.0,150.0,40.51,30.02
2016,7,13,18,45,406.5,42.5,8.1,16.0,107.5,33.91,23.72
2016,7,13,19,0,314.0,33.0,8.0,16.0,65.0,27.08,16.46
2016,7,13,19,15,157.0,16.5,7.95,15.5,32.5,13.25,0.0
2016,7,13,19,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,115.0,12.5,7.5,14.0,20.5,72.74,0.0
2016,7,14,5,30,230.0,25.0,7.4,14.0,41.0,192.64,98.08
2016,7,14,5,45,344.5,35.0,7.3,14.5,80.5,294.89,236.54
2016,7,14,6,0,459.0,45.0,7.2,15.0,120.0,398.15,331.16
2016,7,14,6,15,231.0,66.0,7.15,15.0,104.0,277.27,232.68
2016,7,14,6,30,3.0,87.0,7.1,15.0,88.0,88.63,69.86
2016,7,14,6,45,8.5,105.5,7.1,15.5,108.5,110.89,88.96
2016,7,14,7,0,14.0,124.0,7.1,16.0,129.0,133.28,107.75
2016,7,14,7,15,21.5,144.5,7.05,16.0,154.0,159.89,130.04
2016,7,14,7,30,29.0,165.0,7.0,16.0,179.0,200.91,163.96
2016,7,14,7,45,62.0,196.0,7.0,16.5,228.5,265.28,217.14
2016,7,14,8,0,95.0,227.0,7.0,17.0,278.0,330.45,269.86
2016,7,14,8,15,110.5,251.5,6.95,17.0,316.0,389.46,316.42
2016,7,14,8,30,126.0,276.0,6.9,17.0,354.0,430.58,348.3
2016,7,14,8,45,218.5,287.0,6.85,17.5,434.5,530.84,428.08
2016,7,14,9,0,311.0,298.0,6.8,18.0,515.0,651.36,520.66
2016,7,14,9,15,333.5,311.5,6.75,18.0,556.0,686.22,545.76
2016,7,14,9,30,356.0,325.0,6.7,18.0,597.0,719.75,569.91
2016,7,14,9,45,282.5,360.0,6.65,18.5,582.0,679.03,534.38
2016,7,14,10,0,209.0,395.0,6.6,19.0,567.0,619.58,485.44
2016,7,14,10,15,165.5,410.0,6.6,19.0,549.5,585.09,457.36
2016,7,14,10,30,122.0,425.0,6.6,19.0,532.0,550.33,429.0
2016,7,14,10,45,104.5,430.5,6.65,19.0,524.0,517.35,403.21
2016,7,14,11,0,87.0,436.0,6.7,19.0,516.0,499.49,388.74
2016,7,14,11,15,126.5,453.0,6.75,19.0,571.0,556.84,432.85
2016,7,14,11,30,166.0,470.0,6.8,19.0,626.0,598.75,464.87
2016,7,14,11,45,171.5,469.0,6.85,19.0,631.5,590.86,458.75
2016,7,14,12,0,177.0,468.0,6.9,19.0,637.0,582.08,452.12
2016,7,14,12,15,135.0,466.5,6.9,19.0,596.0,533.34,414.09
2016,7,14,12,30,93.0,465.0,6.9,19.0,555.0,485.22,376.53
2016,7,14,12,45,104.5,466.0,6.95,19.0,566.0,485.47,377.0
2016,7,14,13,0,116.0,467.0,7.0,19.0,577.0,482.8,375.09
2016,7,14,13,15,121.0,461.0,7.0,19.0,574.5,469.05,364.57
2016,7,14,13,30,126.0,455.0,7.0,19.0,572.0,454.91,353.69
2016,7,14,13,45,133.0,445.5,7.0,19.0,566.5,438.86,341.27
2016,7,14,14,0,140.0,436.0,7.0,19.0,561.0,422.29,328.29
2016,7,14,14,15,125.5,419.0,7.05,18.5,528.5,389.72,303.47
2016,7,14,14,30,111.0,402.0,7.1,18.0,496.0,358.98,279.95
2016,7,14,14,45,95.5,380.0,7.15,18.0,458.5,335.75,261.74
2016,7,14,15,0,80.0,358.0,7.2,18.0,421.0,305.7,238.28
2016,7,14,15,15,93.0,343.5,7.2,18.0,413.0,290.08,225.4
2016,7,14,15,30,106.0,329.0,7.2,18.0,405.0,273.16,211.36
2016,7,14,15,45,87.5,302.5,7.2,18.0,363.0,242.65,188.01
2016,7,14,16,0,69.0,276.0,7.2,18.0,321.0,214.62,167.06
2016,7,14,16,15,85.0,259.0,7.2,18.0,310.5,196.28,153.37
2016,7,14,16,30,101.0,242.0,7.2,18.0,300.0,178.59,148.26
2016,7,14,16,45,422.5,165.0,7.2,18.0,371.0,106.52,86.98
2016,7,14,17,0,744.0,88.0,7.2,18.0,442.0,64.09,50.47
2016,7,14,17,15,712.0,83.5,7.15,17.5,391.5,56.69,44.27
2016,7,14,17,30,680.0,79.0,7.1,17.0,341.0,55.17,43.16
2016,7,14,17,45,634.5,74.0,7.05,17.0,290.5,53.11,41.43
2016,7,14,18,0,589.0,69.0,7.0,17.0,240.0,50.99,39.56
2016,7,14,18,15,524.5,61.5,6.9,16.5,192.0,46.66,35.68
2016,7,14,18,30,460.0,54.0,6.8,16.0,144.0,42.19,31.49
2016,7,14,18,45,361.0,44.0,6.75,15.5,102.5,35.22,24.89
2016,7,14,19,0,262.0,34.0,6.7,15.0,61.0,26.61,16.05
2016,7,14,19,15,131.0,17.0,6.6,15.0,30.5,13.38,0.0
2016,7,14,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,6.0,4.7,13.0,6.0,5.46,0.0
2016,7,15,5,30,0.0,12.0,4.7,13.0,12.0,10.55,0.0
2016,7,15,5,45,0.0,24.5,4.7,13.5,24.5,21.59,11.89
2016,7,15,6,0,0.0,37.0,4.7,14.0,37.0,32.65,21.82
2016,7,15,6,15,0.0,52.5,4.65,14.0,52.5,48.13,35.36
2016,7,15,6,30,0.0,68.0,4.6,14.0,68.0,63.28,48.54
2016,7,15,6,45,0.0,84.5,4.6,14.0,84.5,79.33,62.31
2016,7,15,7,0,0.0,101.0,4.6,14.0,101.0,95.17,75.69
2016,7,15,7,15,0.0,117.5,4.55,14.0,117.5,110.86,88.75
2016,7,15,7,30,0.0,134.0,4.5,14.0,134.0,126.44,101.53
2016,7,15,7,45,4.0,154.0,4.5,14.5,156.0,149.33,120.2
2016,7,15,8,0,8.0,174.0,4.5,15.0,178.0,172.24,138.59
2016,7,15,8,15,15.0,199.5,4.4,15.0,208.5,203.87,164.23
2016,7,15,8,30,22.0,225.0,4.3,15.0,239.0,235.47,189.51
2016,7,15,8,45,34.0,256.0,4.25,15.0,279.0,295.47,237.32
2016,7,15,9,0,46.0,287.0,4.2,15.0,319.0,338.93,271.25
2016,7,15,9,15,47.5,305.5,4.15,15.0,340.5,357.34,284.83
2016,7,15,9,30,49.0,324.0,4.1,15.0,362.0,375.32,298.06
2016,7,15,9,45,107.5,360.5,4.05,15.5,448.0,486.95,384.38
2016,7,15,10,0,166.0,397.0,4.0,16.0,534.0,578.9,453.07
2016,7,15,10,15,173.5,412.5,4.0,16.0,560.5,595.69,464.41
2016,7,15,10,30,181.0,428.0,4.0,16.0,587.0,611.23,475.19
2016,7,15,10,45,199.0,438.0,4.05,16.0,617.0,629.94,488.82
2016,7,15,11,0,217.0,448.0,4.1,16.0,647.0,647.01,501.2
2016,7,15,11,15,164.0,455.0,4.1,16.0,606.5,593.53,459.71
2016,7,15,11,30,111.0,462.0,4.1,16.0,566.0,532.32,412.63
2016,7,15,11,45,121.5,469.0,4.2,16.0,584.0,547.05,423.95
2016,7,15,12,0,132.0,476.0,4.3,16.0,602.0,551.21,427.23
2016,7,15,12,15,151.0,478.0,4.4,16.0,622.5,556.45,431.62
2016,7,15,12,30,170.0,480.0,4.5,16.0,643.0,559.87,434.6
2016,7,15,12,45,173.0,472.0,4.6,16.5,637.5,541.19,419.98
2016,7,15,13,0,176.0,464.0,4.7,17.0,632.0,522.27,405.19
2016,7,15,13,15,176.0,457.5,4.8,17.0,623.0,502.33,390.22
2016,7,15,13,30,176.0,451.0,4.9,17.0,614.0,482.36,375.06
2016,7,15,13,45,176.0,441.0,5.05,17.0,601.0,459.72,357.8
2016,7,15,14,0,176.0,431.0,5.2,17.0,588.0,437.16,340.38
2016,7,15,14,15,103.0,379.5,5.35,17.0,471.0,350.69,273.75
2016,7,15,14,30,30.0,328.0,5.5,17.0,354.0,280.05,219.24
2016,7,15,14,45,29.5,316.0,5.65,17.0,340.5,265.99,208.47
2016,7,15,15,0,29.0,304.0,5.8,17.0,327.0,252.13,197.72
2016,7,15,15,15,28.5,289.5,5.95,17.0,311.0,236.71,185.71
2016,7,15,15,30,28.0,275.0,6.1,17.0,295.0,221.51,173.86
2016,7,15,15,45,27.5,258.5,6.25,17.0,277.5,205.2,161.15
2016,7,15,16,0,27.0,242.0,6.4,17.0,260.0,189.13,148.75
2016,7,15,16,15,22.0,219.5,6.5,17.0,233.0,180.28,142.6
2016,7,15,16,30,17.0,197.0,6.6,17.0,206.0,161.26,134.0
2016,7,15,16,45,9.5,173.5,6.75,17.0,178.5,143.37,119.1
2016,7,15,17,0,2.0,150.0,6.9,17.0,151.0,125.22,103.84
2016,7,15,17,15,1.0,119.5,7.0,16.5,120.0,101.64,83.84
2016,7,15,17,30,0.0,89.0,7.1,16.0,89.0,77.37,62.92
2016,7,15,17,45,0.0,75.5,7.25,16.0,75.5,66.02,53.02
2016,7,15,18,0,0.0,62.0,7.4,16.0,62.0,54.58,42.89
2016,7,15,18,15,211.0,60.0,7.4,15.5,101.0,43.95,33.41
2016,7,15,18,30,422.0,58.0,7.4,15.0,140.0,45.7,34.7
2016,7,15,18,45,327.0,46.5,7.45,15.0,99.0,35.88,25.49
2016,7,15,19,0,232.0,35.0,7.5,15.0,58.0,27.37,16.54
2016,7,15,19,15,116.0,17.5,7.5,14.5,29.0,13.78,0.0
2016,7,15,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,77.0,13.0,7.8,13.0,18.0,52.75,0.0
2016,7,16,5,30,154.0,26.0,7.7,13.0,36.0,149.04,60.1
2016,7,16,5,45,266.5,38.0,7.6,13.5,74.0,248.62,198.16
2016,7,16,6,0,379.0,50.0,7.5,14.0,112.0,349.14,290.97
2016,7,16,6,15,189.5,66.0,7.5,14.0,97.0,231.92,194.97
2016,7,16,6,30,0.0,82.0,7.5,14.0,82.0,80.46,63.09
2016,7,16,6,45,4.5,101.0,7.5,14.5,102.5,102.6,82.13
2016,7,16,7,0,9.0,120.0,7.5,15.0,123.0,124.74,100.8
2016,7,16,7,15,13.0,138.0,7.45,15.0,143.5,145.34,118.05
2016,7,16,7,30,17.0,156.0,7.4,15.0,164.0,166.05,135.17
2016,7,16,7,45,18.5,173.5,7.35,15.5,183.0,184.02,149.41
2016,7,16,8,0,20.0,191.0,7.3,16.0,202.0,201.94,163.41
2016,7,16,8,15,30.0,218.0,7.25,16.0,236.0,254.75,206.34
2016,7,16,8,30,40.0,245.0,7.2,16.0,270.0,292.4,236.44
2016,7,16,8,45,51.0,271.5,7.2,16.0,306.0,330.13,266.36
2016,7,16,9,0,62.0,298.0,7.2,16.0,342.0,367.46,295.67
2016,7,16,9,15,50.0,304.0,7.15,16.0,340.5,358.26,287.06
2016,7,16,9,30,38.0,310.0,7.1,16.0,339.0,349.06,278.61
2016,7,16,9,45,189.5,336.5,7.1,16.5,491.5,542.84,434.29
2016,7,16,10,0,341.0,363.0,7.1,17.0,644.0,733.51,580.84
2016,7,16,10,15,347.5,376.0,7.1,17.0,671.0,745.14,587.92
2016,7,16,10,30,354.0,389.0,7.1,17.0,698.0,754.87,594.22
2016,7,16,10,45,375.0,387.5,7.1,17.0,722.5,761.87,599.22
2016,7,16,11,0,396.0,386.0,7.1,17.0,747.0,777.04,610.1
2016,7,16,11,15,339.0,418.0,7.15,17.0,731.5,730.0,572.8
2016,7,16,11,30,282.0,450.0,7.2,17.0,716.0,692.98,542.91
2016,7,16,11,45,240.0,463.5,7.25,17.0,691.0,645.65,506.01
2016,7,16,12,0,198.0,477.0,7.3,17.0,666.0,607.88,476.08
2016,7,16,12,15,199.0,477.5,7.25,17.0,667.5,594.97,466.01
2016,7,16,12,30,200.0,478.0,7.2,17.0,669.0,581.4,455.36
2016,7,16,12,45,182.5,475.5,7.2,17.0,649.0,551.05,431.67
2016,7,16,13,0,165.0,473.0,7.2,17.0,629.0,521.8,408.81
2016,7,16,13,15,224.5,456.5,7.2,17.0,665.5,533.25,418.35
2016,7,16,13,30,284.0,440.0,7.2,17.0,702.0,534.58,419.61
2016,7,16,13,45,384.5,391.0,7.2,17.0,737.5,533.2,418.7
2016,7,16,14,0,485.0,342.0,7.2,17.0,773.0,517.57,405.71
2016,7,16,14,15,397.0,362.5,7.25,17.0,708.0,460.63,359.68
2016,7,16,14,30,309.0,383.0,7.3,17.0,643.0,418.94,325.97
2016,7,16,14,45,340.0,358.0,7.35,17.0,634.0,390.67,301.67
2016,7,16,15,0,371.0,333.0,7.4,17.0,625.0,359.71,274.46
2016,7,16,15,15,616.5,220.0,7.45,16.5,675.5,310.58,225.7
2016,7,16,15,30,862.0,107.0,7.5,16.0,726.0,259.31,171.64
2016,7,16,15,45,848.5,104.0,7.55,16.0,682.5,198.77,120.63
2016,7,16,16,0,835.0,101.0,7.6,16.0,639.0,148.19,83.01
2016,7,16,16,15,816.5,98.0,7.6,16.0,591.5,99.2,56.57
2016,7,16,16,30,798.0,95.0,7.6,16.0,544.0,65.69,51.94
2016,7,16,16,45,775.5,91.0,7.65,16.0,494.0,64.65,51.21
2016,7,16,17,0,753.0,87.0,7.7,16.0,444.0,63.51,50.39
2016,7,16,17,15,720.5,83.0,7.75,15.5,393.0,56.5,44.48
2016,7,16,17,30,688.0,79.0,7.8,15.0,342.0,55.34,43.66
2016,7,16,17,45,645.5,73.0,7.85,15.0,291.0,52.52,41.25
2016,7,16,18,0,603.0,67.0,7.9,15.0,240.0,49.58,38.62
2016,7,16,18,15,537.5,60.0,7.9,14.5,192.0,45.59,35.0
2016,7,16,18,30,472.0,53.0,7.9,14.0,144.0,41.49,31.11
2016,7,16,18,45,371.5,43.0,7.95,14.0,101.5,34.48,24.35
2016,7,16,19,0,271.0,33.0,8.0,14.0,59.0,27.23,16.37
2016,7,16,19,15,135.5,16.5,8.0,14.0,29.5,13.01,0.0
2016,7,16,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,92.0,12.0,8.5,13.0,18.0,59.71,0.0
2016,7,17,5,30,184.0,24.0,8.5,13.0,36.0,162.12,55.55
2016,7,17,5,45,298.0,35.0,8.55,13.0,73.5,264.77,211.12
2016,7,17,6,0,412.0,46.0,8.6,13.0,111.0,366.61,307.1
2016,7,17,6,15,485.5,53.5,8.55,13.0,157.0,444.93,378.63
2016,7,17,6,30,559.0,61.0,8.5,13.0,203.0,527.8,450.83
2016,7,17,6,45,607.5,66.5,8.5,13.5,252.5,592.57,504.4
2016,7,17,7,0,656.0,72.0,8.5,14.0,302.0,659.09,557.35
2016,7,17,7,15,328.0,102.0,8.45,14.0,217.0,429.21,365.3
2016,7,17,7,30,0.0,132.0,8.4,14.0,132.0,124.45,99.93
2016,7,17,7,45,0.0,140.0,8.35,14.5,140.0,130.88,104.94
2016,7,17,8,0,0.0,148.0,8.3,15.0,148.0,137.53,109.92
2016,7,17,8,15,0.5,157.0,8.25,15.0,157.0,145.83,116.46
2016,7,17,8,30,1.0,166.0,8.2,15.0,166.0,154.22,123.04
2016,7,17,8,45,18.0,220.0,8.2,15.0,232.5,224.47,181.0
2016,7,17,9,0,35.0,274.0,8.2,15.0,299.0,313.54,253.15
2016,7,17,9,15,42.5,299.0,8.15,15.0,330.5,345.3,278.11
2016,7,17,9,30,50.0,324.0,8.1,15.0,362.0,376.51,302.49
2016,7,17,9,45,53.0,342.5,8.1,15.5,385.0,395.49,316.32
2016,7,17,10,0,56.0,361.0,8.1,16.0,408.0,413.93,329.65
2016,7,17,10,15,52.5,370.0,8.05,16.0,415.0,415.36,330.0
2016,7,17,10,30,49.0,379.0,8.0,16.0,422.0,416.57,330.26
2016,7,17,10,45,114.5,415.0,7.95,16.0,518.5,525.2,416.24
2016,7,17,11,0,180.0,451.0,7.9,16.0,615.0,614.92,486.03
2016,7,17,11,15,194.0,458.0,7.9,16.0,638.0,624.18,492.72
2016,7,17,11,30,208.0,465.0,7.9,16.0,661.0,631.82,498.36
2016,7,17,11,45,326.0,430.0,7.95,16.0,739.5,696.52,550.49
2016,7,17,12,0,444.0,395.0,8.0,16.0,818.0,750.65,593.74
2016,7,17,12,15,336.0,434.0,8.05,16.0,754.5,670.74,530.0
2016,7,17,12,30,228.0,473.0,8.1,16.0,691.0,598.75,472.19
2016,7,17,12,45,261.0,461.5,8.15,16.0,709.5,596.52,471.12
2016,7,17,13,0,294.0,450.0,8.2,16.0,728.0,590.69,466.9
2016,7,17,13,15,289.5,444.5,8.2,16.0,714.5,562.33,444.47
2016,7,17,13,30,285.0,439.0,8.2,16.0,701.0,534.19,422.07
2016,7,17,13,45,348.5,402.0,8.2,16.0,715.5,520.91,411.67
2016,7,17,14,0,412.0,365.0,8.2,16.0,730.0,496.46,391.74
2016,7,17,14,15,382.5,368.5,8.2,15.5,699.5,464.62,365.66
2016,7,17,14,30,353.0,372.0,8.2,15.0,669.0,429.17,336.67
2016,7,17,14,45,422.5,325.0,8.25,15.0,666.5,389.44,302.15
2016,7,17,15,0,492.0,278.0,8.3,15.0,664.0,350.68,266.8
2016,7,17,15,15,383.0,298.0,8.3,15.0,589.5,313.91,237.61
2016,7,17,15,30,274.0,318.0,8.3,15.0,515.0,278.57,211.56
2016,7,17,15,45,246.0,301.5,8.3,15.0,470.0,243.6,184.15
2016,7,17,16,0,218.0,285.0,8.3,15.0,425.0,223.11,170.06
2016,7,17,16,15,197.0,264.0,8.25,14.5,383.5,192.54,149.91
2016,7,17,16,30,176.0,243.0,8.2,14.0,342.0,169.34,142.69
2016,7,17,16,45,154.5,220.0,8.15,14.0,301.0,155.9,131.49
2016,7,17,17,0,133.0,197.0,8.1,14.0,260.0,141.93,119.73
2016,7,17,17,15,87.5,170.0,8.0,14.0,209.5,130.96,110.49
2016,7,17,17,30,42.0,143.0,7.9,14.0,159.0,112.15,94.21
2016,7,17,17,45,34.5,123.0,7.85,14.0,135.0,97.57,81.47
2016,7,17,18,0,27.0,103.0,7.8,14.0,111.0,82.71,68.27
2016,7,17,18,15,221.0,80.0,7.6,13.5,123.5,61.55,49.36
2016,7,17,18,30,415.0,57.0,7.4,13.0,136.0,44.95,34.29
2016,7,17,18,45,321.0,45.5,7.25,13.0,95.5,35.14,25.01
2016,7,17,19,0,227.0,34.0,7.1,13.0,55.0,26.61,15.79
2016,7,17,19,15,113.5,17.0,7.0,13.0,27.5,13.4,0.0
2016,7,17,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,105.5,10.5,5.0,13.0,17.0,65.4,0.0
2016,7,18,5,30,211.0,21.0,5.0,13.0,34.0,173.13,46.3
2016,7,18,5,45,323.5,30.5,5.0,13.5,71.5,275.54,217.41
2016,7,18,6,0,436.0,40.0,5.0,14.0,109.0,375.03,310.44
2016,7,18,6,15,506.5,47.0,4.95,14.0,154.5,450.83,378.43
2016,7,18,6,30,577.0,54.0,4.9,14.0,200.0,531.31,446.28
2016,7,18,6,45,315.0,93.0,4.9,14.0,175.0,390.85,330.09
2016,7,18,7,0,53.0,132.0,4.9,14.0,150.0,188.73,156.09
2016,7,18,7,15,114.5,155.5,4.85,14.0,203.5,282.94,236.28
2016,7,18,7,30,176.0,179.0,4.8,14.0,257.0,365.37,304.63
2016,7,18,7,45,103.0,189.0,4.75,14.5,236.0,311.11,256.5
2016,7,18,8,0,30.0,199.0,4.7,15.0,215.0,236.15,191.66
2016,7,18,8,15,82.5,236.0,4.65,15.0,285.5,326.5,266.06
2016,7,18,8,30,135.0,273.0,4.6,15.0,356.0,436.12,353.24
2016,7,18,8,45,113.0,291.0,4.55,15.0,364.5,432.43,347.96
2016,7,18,9,0,91.0,309.0,4.5,15.0,373.0,409.08,327.97
2016,7,18,9,15,114.0,333.0,4.45,15.0,417.5,473.31,377.42
2016,7,18,9,30,137.0,357.0,4.4,15.0,462.0,518.26,411.22
2016,7,18,9,45,225.0,363.0,4.4,15.5,544.0,607.29,479.41
2016,7,18,10,0,313.0,369.0,4.4,16.0,626.0,711.96,556.66
2016,7,18,10,15,362.5,362.5,4.4,16.0,670.5,745.56,581.12
2016,7,18,10,30,412.0,356.0,4.4,16.0,715.0,790.46,613.57
2016,7,18,10,45,461.0,352.5,4.4,16.0,764.5,821.53,635.92
2016,7,18,11,0,510.0,349.0,4.4,16.0,814.0,849.2,655.74
2016,7,18,11,15,515.0,356.5,4.45,16.0,832.5,842.8,650.57
2016,7,18,11,30,520.0,364.0,4.5,16.0,851.0,833.93,643.89
2016,7,18,11,45,452.5,388.0,4.55,16.0,815.0,774.12,599.05
2016,7,18,12,0,385.0,412.0,4.6,16.0,779.0,711.62,552.16
2016,7,18,12,15,662.0,253.0,4.6,16.0,884.5,777.87,607.7
2016,7,18,12,30,939.0,94.0,4.6,16.0,990.0,816.68,638.07
2016,7,18,12,45,941.5,91.5,4.65,16.0,985.0,778.82,610.75
2016,7,18,13,0,944.0,89.0,4.7,16.0,980.0,738.76,581.98
2016,7,18,13,15,942.0,88.5,4.7,16.0,966.5,695.35,547.98
2016,7,18,13,30,940.0,88.0,4.7,16.0,953.0,650.33,512.04
2016,7,18,13,45,937.5,86.5,4.75,16.0,933.0,602.77,473.49
2016,7,18,14,0,935.0,85.0,4.8,16.0,913.0,554.01,432.97
2016,7,18,14,15,930.0,84.0,4.8,16.0,886.0,503.47,389.84
2016,7,18,14,30,925.0,83.0,4.8,16.0,859.0,452.35,345.13
2016,7,18,14,45,918.5,81.5,4.85,16.0,826.5,399.92,298.42
2016,7,18,15,0,912.0,80.0,4.9,16.0,794.0,347.47,250.85
2016,7,18,15,15,690.5,166.5,4.95,16.0,691.5,289.46,205.65
2016,7,18,15,30,469.0,253.0,5.0,16.0,589.0,266.23,191.95
2016,7,18,15,45,669.5,163.0,5.1,16.0,610.0,203.78,132.12
2016,7,18,16,0,870.0,73.0,5.2,16.0,631.0,139.28,74.56
2016,7,18,16,15,589.5,148.0,5.25,15.5,513.5,113.18,74.75
2016,7,18,16,30,309.0,223.0,5.3,15.0,396.0,148.72,124.19
2016,7,18,16,45,183.0,205.0,5.4,15.0,305.5,147.69,123.68
2016,7,18,17,0,57.0,187.0,5.5,15.0,215.0,142.76,119.83
2016,7,18,17,15,69.5,168.0,5.5,14.5,197.5,129.56,108.92
2016,7,18,17,30,82.0,149.0,5.5,14.0,180.0,116.05,97.56
2016,7,18,17,45,76.0,128.0,5.55,14.0,153.5,100.89,84.35
2016,7,18,18,0,70.0,107.0,5.6,14.0,127.0,85.43,70.65
2016,7,18,18,15,305.0,74.0,5.5,14.0,135.0,54.8,43.25
2016,7,18,18,30,540.0,41.0,5.4,14.0,143.0,34.45,24.87
2016,7,18,18,45,443.5,33.5,5.3,14.0,101.0,26.35,17.26
2016,7,18,19,0,347.0,26.0,5.2,14.0,59.0,20.98,11.06
2016,7,18,19,15,173.5,13.0,5.1,13.5,29.5,10.32,0.0
2016,7,18,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,5,15,120.5,10.0,4.3,13.0,17.0,72.75,0.0
2016,7,19,5,30,241.0,20.0,4.3,13.0,34.0,188.14,33.4
2016,7,19,5,45,357.5,28.5,4.3,13.0,72.5,293.82,230.75
2016,7,19,6,0,474.0,37.0,4.3,13.0,111.0,395.8,327.52
2016,7,19,6,15,543.0,43.5,4.25,13.0,157.0,471.15,394.79
2016,7,19,6,30,612.0,50.0,4.2,13.0,203.0,546.31,457.96
2016,7,19,6,45,417.5,89.5,4.2,13.5,204.5,466.12,392.51
2016,7,19,7,0,223.0,129.0,4.2,14.0,206.0,353.99,296.94
2016,7,19,7,15,252.0,148.0,4.2,14.0,248.0,406.17,339.79
2016,7,19,7,30,281.0,167.0,4.2,14.0,290.0,459.08,381.73
2016,7,19,7,45,278.5,190.0,4.25,14.5,324.5,489.02,403.1
2016,7,19,8,0,276.0,213.0,4.3,15.0,359.0,517.39,422.9
2016,7,19,8,15,319.0,226.0,4.35,15.0,410.0,575.1,467.29
2016,7,19,8,30,362.0,239.0,4.4,15.0,461.0,633.21,511.11
2016,7,19,8,45,616.5,161.0,4.45,15.0,573.0,821.45,655.45
2016,7,19,9,0,871.0,83.0,4.5,15.0,685.0,968.45,759.06
2016,7,19,9,15,620.0,200.0,4.55,15.0,641.0,872.51,687.91
2016,7,19,9,30,369.0,317.0,4.6,15.0,597.0,723.49,571.38
2016,7,19,9,45,370.0,334.0,4.65,15.0,626.5,737.83,581.58
2016,7,19,10,0,371.0,351.0,4.7,15.0,656.0,750.23,589.51
2016,7,19,10,15,644.0,222.5,4.75,15.0,774.5,898.28,704.35
2016,7,19,10,30,917.0,94.0,4.8,15.0,893.0,1001.98,776.46
2016,7,19,10,45,697.5,225.5,4.85,15.0,842.0,926.07,721.61
2016,7,19,11,0,478.0,357.0,4.9,15.0,791.0,826.42,643.63
2016,7,19,11,15,473.0,367.5,4.9,15.0,803.5,814.09,634.29
2016,7,19,11,30,468.0,378.0,4.9,15.0,816.0,799.75,623.01
2016,7,19,11,45,703.0,237.0,4.95,15.0,902.0,854.48,669.52
2016,7,19,12,0,938.0,96.0,5.0,15.0,988.0,885.31,692.21
2016,7,19,12,15,938.5,96.0,5.05,15.0,989.5,852.76,668.73
2016,7,19,12,30,939.0,96.0,5.1,15.0,991.0,817.8,643.75
2016,7,19,12,45,936.5,97.0,5.2,15.5,984.5,779.21,615.03
2016,7,19,13,0,934.0,98.0,5.3,16.0,978.0,738.7,584.32
2016,7,19,13,15,931.5,97.5,5.35,16.0,964.5,695.2,550.15
2016,7,19,13,30,929.0,97.0,5.4,16.0,951.0,650.16,514.04
2016,7,19,13,45,929.5,93.5,5.5,16.0,931.5,603.03,475.64
2016,7,19,14,0,930.0,90.0,5.6,16.0,912.0,554.48,435.05
2016,7,19,14,15,924.5,89.0,5.7,16.0,885.0,503.84,391.68
2016,7,19,14,30,919.0,88.0,5.8,16.0,858.0,452.67,346.73
2016,7,19,14,45,914.0,85.5,5.9,16.0,825.5,400.22,299.69
2016,7,19,15,0,909.0,83.0,6.0,16.0,793.0,347.62,251.7
2016,7,19,15,15,899.0,81.5,6.05,16.0,754.5,294.54,203.18
2016,7,19,15,30,889.0,80.0,6.1,16.0,716.0,242.21,156.18
2016,7,19,15,45,879.0,77.0,6.15,16.0,673.5,189.77,111.83
2016,7,19,16,0,869.0,74.0,6.2,16.0,631.0,138.5,74.28
2016,7,19,16,15,853.0,72.0,6.2,15.5,584.0,89.0,49.24
2016,7,19,16,30,837.0,70.0,6.2,15.0,537.0,58.81,46.13
2016,7,19,16,45,817.0,67.5,6.25,15.0,488.0,57.32,45.0
2016,7,19,17,0,797.0,65.0,6.3,15.0,439.0,55.72,43.75
2016,7,19,17,15,769.0,61.5,6.25,15.0,388.5,46.21,35.47
2016,7,19,17,30,741.0,58.0,6.2,15.0,338.0,44.55,34.1
2016,7,19,17,45,702.0,54.5,6.2,15.0,288.0,42.76,32.57
2016,7,19,18,0,663.0,51.0,6.2,15.0,238.0,40.95,30.94
2016,7,19,18,15,604.5,45.5,6.15,14.5,190.0,37.32,27.64
2016,7,19,18,30,546.0,40.0,6.1,14.0,142.0,33.61,24.11
2016,7,19,18,45,450.5,33.0,6.05,14.0,100.0,25.99,16.91
2016,7,19,19,0,355.0,26.0,6.0,14.0,58.0,21.06,10.93
2016,7,19,19,15,177.5,13.0,5.9,14.0,29.0,10.36,0.0
2016,7,19,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,20,5,15,122.5,9.5,5.85,13.0,16.5,73.22,0.0
2016,7,20,5,30,245.0,19.0,5.9,13.0,33.0,188.16,12.53
2016,7,20,5,45,362.5,28.0,5.95,13.5,72.0,296.02,231.52
2016,7,20,6,0,480.0,37.0,6.0,14.0,111.0,399.39,330.78
2016,7,20,6,15,550.5,43.5,6.0,14.0,158.0,476.0,400.09
2016,7,20,6,30,621.0,50.0,6.0,14.0,205.0,552.42,465.41
2016,7,20,6,45,473.0,83.0,6.0,14.0,216.5,506.35,428.77
2016,7,20,7,0,325.0,116.0,6.0,14.0,228.0,436.89,369.28
2016,7,20,7,15,341.5,134.5,6.0,14.0,269.0,464.02,391.63
2016,7,20,7,30,358.0,153.0,6.0,14.0,310.0,508.39,426.65
2016,7,20,7,45,595.0,112.0,6.0,14.5,410.0,706.55,584.4
2016,7,20,8,0,832.0,71.0,6.0,15.0,510.0,871.88,707.11
2016,7,20,8,15,850.5,73.5,6.0,15.0,558.5,907.42,730.67
2016,7,20,8,30,869.0,76.0,6.0,15.0,607.0,940.82,753.05
2016,7,20,8,45,504.0,195.5,6.0,15.5,509.0,741.99,599.55
2016,7,20,9,0,139.0,315.0,6.0,16.0,411.0,482.19,386.58
2016,7,20,9,15,151.5,336.0,6.0,16.0,446.5,514.22,411.42
2016,7,20,9,30,164.0,357.0,6.0,16.0,482.0,545.34,434.58
2016,7,20,9,45,180.5,374.0,6.0,16.0,517.5,574.95,456.62
2016,7,20,10,0,197.0,391.0,6.0,16.0,553.0,603.41,477.65
2016,7,20,10,15,329.5,363.0,6.0,16.0,645.0,713.29,563.56
2016,7,20,10,30,462.0,335.0,6.0,16.0,737.0,818.05,643.31
2016,7,20,10,45,709.0,213.0,6.0,16.0,847.5,924.1,725.71
2016,7,20,11,0,956.0,91.0,6.0,16.0,958.0,1001.49,780.11
2016,7,20,11,15,674.5,245.0,6.0,16.0,862.5,884.61,694.31
2016,7,20,11,30,393.0,399.0,6.0,16.0,767.0,743.96,582.59
2016,7,20,11,45,352.5,423.5,6.05,16.5,755.5,713.13,557.52
2016,7,20,12,0,312.0,448.0,6.1,17.0,744.0,682.27,532.07
2016,7,20,12,15,284.0,456.5,6.1,17.0,726.5,647.88,505.41
2016,7,20,12,30,256.0,465.0,6.1,17.0,709.0,614.24,479.26
2016,7,20,12,45,298.5,449.0,6.15,17.0,731.5,613.17,479.23
2016,7,20,13,0,341.0,433.0,6.2,17.0,754.0,608.85,476.37
2016,7,20,13,15,652.0,261.0,6.25,17.0,864.0,645.91,509.39
2016,7,20,13,30,963.0,89.0,6.3,17.0,974.0,663.4,524.93
2016,7,20,13,45,960.0,88.0,6.35,17.0,953.5,614.77,484.7
2016,7,20,14,0,957.0,87.0,6.4,17.0,933.0,564.94,442.75
2016,7,20,14,15,951.5,86.0,6.45,16.5,905.5,512.94,398.78
2016,7,20,14,30,946.0,85.0,6.5,16.0,878.0,460.38,353.07
2016,7,20,14,45,940.0,83.5,6.55,16.0,844.5,406.9,304.83
2016,7,20,15,0,934.0,82.0,6.6,16.0,811.0,353.34,255.73
2016,7,20,15,15,924.5,80.5,6.6,16.0,771.5,299.01,205.93
2016,7,20,15,30,915.0,79.0,6.6,16.0,732.0,245.38,157.67
2016,7,20,15,45,903.5,77.0,6.65,16.0,688.5,191.99,112.64
2016,7,20,16,0,892.0,75.0,6.7,16.0,645.0,139.92,74.83
2016,7,20,16,15,876.0,73.0,6.7,16.0,597.5,89.14,49.51
2016,7,20,16,30,860.0,71.0,6.7,16.0,550.0,59.73,46.76
2016,7,20,16,45,839.0,68.5,6.75,16.0,499.5,58.23,45.61
2016,7,20,17,0,818.0,66.0,6.8,16.0,449.0,56.61,44.36
2016,7,20,17,15,445.0,106.5,6.75,15.5,311.5,73.04,59.09
2016,7,20,17,30,72.0,147.0,6.7,15.0,174.0,114.61,96.03
2016,7,20,17,45,375.0,99.5,6.7,15.0,208.5,70.95,57.6
2016,7,20,18,0,678.0,52.0,6.7,15.0,243.0,41.93,31.8
