Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,15,618.0,46.5,6.6,14.5,193.5,38.31,28.51
2016,7,20,18,30,558.0,41.0,6.5,14.0,144.0,34.64,25.0
2016,7,20,18,45,459.5,33.5,6.4,14.0,101.0,26.5,17.32
2016,7,20,19,0,361.0,26.0,6.3,14.0,58.0,21.14,10.78
2016,7,20,19,15,180.5,13.0,6.15,14.0,29.0,10.41,0.0
2016,7,20,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,127.0,9.5,4.85,13.0,16.5,75.46,0.0
2016,7,21,5,30,254.0,19.0,4.9,13.0,33.0,192.03,0.0
2016,7,21,5,45,371.5,27.5,4.95,13.5,71.5,300.69,233.0
2016,7,21,6,0,489.0,36.0,5.0,14.0,110.0,403.55,332.74
2016,7,21,6,15,559.0,42.0,4.95,14.0,156.5,473.93,396.52
2016,7,21,6,30,629.0,48.0,4.9,14.0,203.0,555.26,465.15
2016,7,21,6,45,372.5,90.5,4.9,14.5,188.0,431.94,363.92
2016,7,21,7,0,116.0,133.0,4.9,15.0,173.0,256.96,214.07
2016,7,21,7,15,158.5,154.0,4.75,15.0,217.5,318.76,266.03
2016,7,21,7,30,201.0,175.0,4.6,15.0,262.0,382.37,317.81
2016,7,21,7,45,519.0,121.5,4.5,15.0,385.0,648.92,534.01
2016,7,21,8,0,837.0,68.0,4.4,15.0,508.0,872.0,698.32
2016,7,21,8,15,855.0,70.0,4.3,15.0,556.5,906.61,718.96
2016,7,21,8,30,873.0,72.0,4.2,15.0,605.0,939.06,739.26
2016,7,21,8,45,887.0,73.5,4.15,15.5,650.0,964.56,753.39
2016,7,21,9,0,901.0,75.0,4.1,16.0,695.0,987.33,765.54
2016,7,21,9,15,912.0,76.5,4.1,16.0,736.0,1004.18,775.33
2016,7,21,9,30,923.0,78.0,4.1,16.0,777.0,1017.91,783.06
2016,7,21,9,45,928.5,81.0,4.1,16.0,812.5,1024.61,786.09
2016,7,21,10,0,934.0,84.0,4.1,16.0,848.0,1027.89,786.97
2016,7,21,10,15,641.5,234.5,4.15,16.0,768.5,907.41,701.96
2016,7,21,10,30,349.0,385.0,4.2,16.0,689.0,745.29,577.22
2016,7,21,10,45,393.5,375.0,4.3,16.5,725.5,766.26,593.2
2016,7,21,11,0,438.0,365.0,4.4,17.0,762.0,795.81,613.92
2016,7,21,11,15,701.0,226.5,4.5,17.0,875.0,890.78,688.81
2016,7,21,11,30,964.0,88.0,4.6,17.0,988.0,957.77,735.57
2016,7,21,11,45,966.0,88.0,4.7,17.0,997.0,931.25,717.0
2016,7,21,12,0,968.0,88.0,4.8,17.0,1006.0,901.82,696.92
2016,7,21,12,15,968.5,88.0,4.9,17.0,1007.5,868.39,673.88
2016,7,21,12,30,969.0,88.0,5.0,17.0,1009.0,832.44,648.85
2016,7,21,12,45,967.5,88.5,5.1,17.0,1003.0,793.08,621.14
2016,7,21,13,0,966.0,89.0,5.2,17.0,997.0,751.65,591.46
2016,7,21,13,15,963.5,88.5,5.25,16.5,983.5,706.82,557.56
2016,7,21,13,30,961.0,88.0,5.3,16.0,970.0,660.37,521.48
2016,7,21,13,45,959.5,86.0,5.4,16.0,950.0,611.82,481.96
2016,7,21,14,0,958.0,84.0,5.5,16.0,930.0,561.95,440.31
2016,7,21,14,15,953.0,83.0,5.55,16.0,902.5,510.11,395.83
2016,7,21,14,30,948.0,82.0,5.6,16.0,875.0,457.65,349.7
2016,7,21,14,45,942.0,80.5,5.7,16.0,841.5,404.05,301.63
2016,7,21,15,0,936.0,79.0,5.8,16.0,808.0,350.36,252.64
2016,7,21,15,15,926.5,77.5,5.85,16.0,768.5,295.9,202.89
2016,7,21,15,30,917.0,76.0,5.9,16.0,729.0,242.14,154.68
2016,7,21,15,45,905.0,74.0,6.0,16.0,685.5,188.56,109.71
2016,7,21,16,0,893.0,72.0,6.1,16.0,642.0,136.36,72.13
2016,7,21,16,15,877.0,70.0,6.15,15.5,594.5,85.53,47.41
2016,7,21,16,30,861.0,68.0,6.2,15.0,547.0,57.73,45.2
2016,7,21,16,45,839.0,66.0,6.3,15.0,496.5,56.51,44.3
2016,7,21,17,0,817.0,64.0,6.4,15.0,446.0,55.21,43.3
2016,7,21,17,15,788.5,61.0,6.4,15.0,394.5,46.07,35.35
2016,7,21,17,30,760.0,58.0,6.4,15.0,343.0,44.76,34.29
2016,7,21,17,45,718.0,54.5,6.45,15.0,291.5,42.95,32.73
2016,7,21,18,0,676.0,51.0,6.5,15.0,240.0,41.12,31.09
2016,7,21,18,15,616.0,45.5,6.4,14.5,191.0,37.48,27.76
2016,7,21,18,30,556.0,40.0,6.3,14.0,142.0,33.77,24.22
2016,7,21,18,45,456.0,32.5,6.2,14.0,99.0,25.69,16.59
2016,7,21,19,0,356.0,25.0,6.1,14.0,56.0,20.28,9.88
2016,7,21,19,15,178.0,12.5,6.05,14.0,28.0,11.37,0.0
2016,7,21,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,117.5,9.0,7.1,13.0,15.5,69.88,0.0
2016,7,22,5,30,235.0,18.0,7.1,13.0,31.0,178.94,0.0
2016,7,22,5,45,356.5,27.5,7.1,13.5,69.5,291.24,224.67
2016,7,22,6,0,478.0,37.0,7.1,14.0,108.0,397.29,329.09
2016,7,22,6,15,551.0,44.0,7.1,14.0,155.5,476.19,401.18
2016,7,22,6,30,624.0,51.0,7.1,14.0,203.0,554.65,468.9
2016,7,22,6,45,361.0,91.5,7.15,14.5,184.0,424.15,360.05
2016,7,22,7,0,98.0,132.0,7.2,15.0,165.0,241.13,201.29
2016,7,22,7,15,133.5,154.0,7.2,15.0,207.5,297.77,249.35
2016,7,22,7,30,169.0,176.0,7.2,15.0,250.0,355.78,297.43
2016,7,22,7,45,187.5,198.0,7.25,15.5,289.0,399.53,331.97
2016,7,22,8,0,206.0,220.0,7.3,16.0,328.0,443.23,365.84
2016,7,22,8,15,201.5,243.5,7.3,16.0,357.5,466.78,383.03
2016,7,22,8,30,197.0,267.0,7.3,16.0,387.0,489.0,399.05
2016,7,22,8,45,266.0,276.0,7.35,16.5,451.0,583.33,472.91
2016,7,22,9,0,335.0,285.0,7.4,17.0,515.0,659.68,531.42
2016,7,22,9,15,268.0,319.0,7.4,17.0,510.0,629.19,504.04
2016,7,22,9,30,201.0,353.0,7.4,17.0,505.0,577.82,461.24
2016,7,22,9,45,566.0,222.5,7.45,17.5,678.5,835.82,666.59
2016,7,22,10,0,931.0,92.0,7.5,18.0,852.0,1033.28,809.41
2016,7,22,10,15,937.5,93.0,7.55,18.0,882.0,1031.7,806.45
2016,7,22,10,30,944.0,94.0,7.6,18.0,912.0,1026.69,802.04
2016,7,22,10,45,949.0,94.5,7.65,18.0,935.5,1016.26,793.88
2016,7,22,11,0,954.0,95.0,7.7,18.0,959.0,1002.47,783.44
2016,7,22,11,15,957.5,95.5,7.75,18.0,975.0,983.94,769.69
2016,7,22,11,30,961.0,96.0,7.8,18.0,991.0,962.2,753.69
2016,7,22,11,45,963.0,96.0,7.85,18.0,1000.0,935.54,734.18
2016,7,22,12,0,965.0,96.0,7.9,18.0,1009.0,905.98,712.55
2016,7,22,12,15,965.0,96.0,8.0,18.0,1011.0,872.04,687.84
2016,7,22,12,30,965.0,96.0,8.1,18.0,1013.0,835.62,661.2
2016,7,22,12,45,957.5,100.5,8.2,18.0,1004.5,795.25,631.47
2016,7,22,13,0,950.0,105.0,8.3,18.0,996.0,753.16,599.53
2016,7,22,13,15,947.5,104.5,8.4,18.0,982.5,708.7,563.88
2016,7,22,13,30,945.0,104.0,8.5,18.0,969.0,662.68,526.27
2016,7,22,13,45,940.5,103.5,8.6,18.0,948.0,614.13,485.86
2016,7,22,14,0,936.0,103.0,8.7,18.0,927.0,564.54,443.68
2016,7,22,14,15,930.0,101.5,8.75,18.0,899.5,512.65,398.65
2016,7,22,14,30,924.0,100.0,8.8,18.0,872.0,460.29,352.21
2016,7,22,14,45,915.0,99.5,8.9,18.0,838.0,407.32,304.43
2016,7,22,15,0,906.0,99.0,9.0,18.0,804.0,354.58,256.18
2016,7,22,15,15,895.5,97.5,9.05,18.0,764.5,301.16,207.42
2016,7,22,15,30,885.0,96.0,9.1,18.0,725.0,248.54,160.42
2016,7,22,15,45,869.5,94.5,9.2,18.0,680.5,196.19,116.93
2016,7,22,16,0,854.0,93.0,9.3,18.0,636.0,145.53,81.04
2016,7,22,16,15,836.0,90.0,9.35,17.5,588.5,85.95,49.09
2016,7,22,16,30,818.0,87.0,9.4,17.0,541.0,60.66,47.39
2016,7,22,16,45,792.0,84.5,9.45,17.0,490.0,60.44,47.37
2016,7,22,17,0,766.0,82.0,9.5,17.0,439.0,60.21,47.33
2016,7,22,17,15,733.5,78.0,9.5,16.5,387.5,58.75,46.3
2016,7,22,17,30,701.0,74.0,9.5,16.0,336.0,52.13,40.67
2016,7,22,17,45,652.5,69.0,9.55,16.0,284.0,49.9,38.75
2016,7,22,18,0,604.0,64.0,9.6,16.0,232.0,47.6,36.69
2016,7,22,18,15,536.5,57.0,9.55,15.5,183.5,43.53,32.97
2016,7,22,18,30,469.0,50.0,9.5,15.0,135.0,39.35,28.98
2016,7,22,18,45,361.5,40.0,9.45,15.0,93.0,32.25,22.09
2016,7,22,19,0,254.0,30.0,9.4,15.0,51.0,24.92,12.99
2016,7,22,19,15,127.0,15.0,9.35,15.0,25.5,13.64,0.0
2016,7,22,19,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,9.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,75.5,10.0,8.55,14.0,13.5,48.66,0.0
2016,7,23,5,30,151.0,20.0,8.5,14.0,27.0,131.91,0.0
2016,7,23,5,45,279.5,31.0,8.5,14.5,64.5,247.47,188.0
2016,7,23,6,0,408.0,42.0,8.5,15.0,102.0,356.88,294.69
2016,7,23,6,15,486.0,50.0,8.45,15.0,148.5,438.24,369.07
2016,7,23,6,30,564.0,58.0,8.4,15.0,195.0,524.72,444.28
2016,7,23,6,45,387.0,92.5,8.4,15.5,196.5,445.54,377.81
2016,7,23,7,0,210.0,127.0,8.4,16.0,198.0,340.95,287.01
2016,7,23,7,15,477.5,102.5,8.45,16.0,299.0,555.37,468.78
2016,7,23,7,30,745.0,78.0,8.5,16.0,400.0,774.26,642.63
2016,7,23,7,45,524.0,141.5,8.55,16.5,381.5,668.62,555.49
2016,7,23,8,0,303.0,205.0,8.6,17.0,363.0,532.29,439.23
2016,7,23,8,15,298.5,228.0,8.6,17.0,396.5,557.92,458.04
2016,7,23,8,30,294.0,251.0,8.6,17.0,430.0,581.78,474.96
2016,7,23,8,45,395.0,239.5,8.65,17.5,499.0,685.05,555.88
2016,7,23,9,0,496.0,228.0,8.7,18.0,568.0,772.21,622.81
2016,7,23,9,15,462.5,259.0,8.7,18.0,590.5,772.84,620.09
2016,7,23,9,30,429.0,290.0,8.7,18.0,613.0,770.08,615.18
2016,7,23,9,45,410.0,314.0,8.75,18.5,635.0,771.46,612.98
2016,7,23,10,0,391.0,338.0,8.8,19.0,657.0,755.51,598.18
2016,7,23,10,15,654.0,224.0,8.85,19.0,780.0,908.22,719.08
2016,7,23,10,30,917.0,110.0,8.9,19.0,903.0,1016.63,797.62
2016,7,23,10,45,669.0,240.5,8.95,19.0,827.0,912.03,719.45
2016,7,23,11,0,421.0,371.0,9.0,19.0,751.0,784.96,616.75
2016,7,23,11,15,455.0,371.5,9.1,19.0,789.5,800.07,628.63
2016,7,23,11,30,489.0,372.0,9.2,19.0,828.0,811.83,637.58
2016,7,23,11,45,713.0,243.5,9.3,19.0,914.5,867.24,685.12
2016,7,23,12,0,937.0,115.0,9.4,19.0,1001.0,899.04,709.53
2016,7,23,12,15,937.5,115.0,9.45,19.0,1002.5,865.98,684.83
2016,7,23,12,30,938.0,115.0,9.5,19.0,1004.0,830.49,658.45
2016,7,23,12,45,941.0,112.0,9.6,19.0,999.5,792.04,629.86
2016,7,23,13,0,944.0,109.0,9.7,19.0,995.0,751.36,598.54
2016,7,23,13,15,942.0,108.5,9.7,19.0,981.5,707.37,562.84
2016,7,23,13,30,940.0,108.0,9.7,19.0,968.0,661.78,525.24
2016,7,23,13,45,936.0,107.0,9.75,19.0,947.0,613.23,484.63
2016,7,23,14,0,932.0,106.0,9.8,19.0,926.0,563.62,442.29
2016,7,23,14,15,926.0,105.0,9.85,19.0,898.5,512.21,397.57
2016,7,23,14,30,920.0,104.0,9.9,19.0,871.0,460.33,351.47
2016,7,23,14,45,910.5,103.0,9.95,19.0,836.5,406.91,303.33
2016,7,23,15,0,901.0,102.0,10.0,19.0,802.0,353.78,254.84
2016,7,23,15,15,890.5,100.5,10.0,18.5,762.5,300.53,206.72
2016,7,23,15,30,880.0,99.0,10.0,18.0,723.0,248.09,160.26
2016,7,23,15,45,863.5,97.5,10.0,18.0,678.5,195.77,116.94
2016,7,23,16,0,847.0,96.0,10.0,18.0,634.0,135.89,73.74
2016,7,23,16,15,828.5,93.0,9.95,18.0,586.0,86.05,50.14
2016,7,23,16,30,810.0,90.0,9.9,18.0,538.0,62.76,49.02
2016,7,23,16,45,783.5,87.5,9.9,18.0,487.0,62.63,49.09
2016,7,23,17,0,757.0,85.0,9.9,18.0,436.0,62.5,49.15
2016,7,23,17,15,723.5,80.5,9.85,17.5,384.0,60.74,47.87
2016,7,23,17,30,690.0,76.0,9.8,17.0,332.0,53.61,41.81
2016,7,23,17,45,641.0,71.0,9.8,17.0,280.5,51.45,39.97
2016,7,23,18,0,592.0,66.0,9.8,17.0,229.0,49.25,37.98
2016,7,23,18,15,522.5,58.5,9.75,16.5,180.5,44.83,33.97
2016,7,23,18,30,453.0,51.0,9.7,16.0,132.0,40.29,29.65
2016,7,23,18,45,342.5,40.5,9.65,16.0,90.5,32.77,22.39
2016,7,23,19,0,232.0,30.0,9.6,16.0,49.0,23.6,11.54
2016,7,23,19,15,116.0,15.0,9.55,15.5,24.5,13.64,0.0
2016,7,23,19,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,9.3,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,54.0,9.5,9.25,14.0,12.5,36.88,0.0
2016,7,24,5,30,108.0,19.0,9.2,14.0,25.0,105.09,0.0
2016,7,24,5,45,233.5,32.0,9.2,14.5,60.5,219.8,164.58
2016,7,24,6,0,359.0,45.0,9.2,15.0,96.0,327.16,269.74
2016,7,24,6,15,439.5,53.5,9.15,15.0,141.5,409.41,344.93
2016,7,24,6,30,520.0,62.0,9.1,15.0,187.0,496.75,421.76
2016,7,24,6,45,260.0,83.0,9.05,15.5,145.5,333.78,283.22
2016,7,24,7,0,0.0,104.0,9.0,16.0,104.0,99.85,79.09
2016,7,24,7,15,18.5,133.0,8.9,16.0,141.5,145.48,118.13
2016,7,24,7,30,37.0,162.0,8.8,16.0,179.0,206.18,169.11
2016,7,24,7,45,32.0,177.5,8.75,16.5,193.0,216.78,176.74
2016,7,24,8,0,27.0,193.0,8.7,17.0,207.0,227.08,184.03
2016,7,24,8,15,38.0,219.5,8.7,17.0,241.5,265.34,215.01
2016,7,24,8,30,49.0,246.0,8.7,17.0,276.0,303.41,245.48
2016,7,24,8,45,68.5,275.0,8.7,17.5,320.0,352.38,284.19
2016,7,24,9,0,88.0,304.0,8.7,18.0,364.0,401.02,322.01
2016,7,24,9,15,102.5,327.5,8.7,18.0,401.5,437.83,350.54
2016,7,24,9,30,117.0,351.0,8.7,18.0,439.0,491.97,392.19
2016,7,24,9,45,133.0,371.0,8.75,18.5,475.5,524.42,416.14
2016,7,24,10,0,149.0,391.0,8.8,19.0,512.0,555.76,439.04
2016,7,24,10,15,185.5,404.0,8.85,19.0,560.5,598.53,472.11
2016,7,24,10,30,222.0,417.0,8.9,19.0,609.0,639.58,503.6
2016,7,24,10,45,198.0,432.0,8.95,19.0,606.5,622.51,489.03
2016,7,24,11,0,174.0,447.0,9.0,19.0,604.0,604.91,474.27
2016,7,24,11,15,189.0,454.5,9.0,19.0,628.0,615.6,482.29
2016,7,24,11,30,204.0,462.0,9.0,19.0,652.0,624.62,488.99
2016,7,24,11,45,201.5,467.0,9.05,19.0,656.0,614.29,480.66
2016,7,24,12,0,199.0,472.0,9.1,19.0,660.0,603.19,471.81
2016,7,24,12,15,183.5,473.5,9.1,19.0,647.0,577.81,451.8
2016,7,24,12,30,168.0,475.0,9.1,19.0,634.0,552.89,432.17
2016,7,24,12,45,223.0,463.0,9.15,19.0,672.5,568.95,445.46
2016,7,24,13,0,278.0,451.0,9.2,19.0,711.0,578.53,453.4
2016,7,24,13,15,288.5,441.0,9.2,19.0,707.5,556.83,436.41
2016,7,24,13,30,299.0,431.0,9.2,19.0,704.0,534.2,418.5
2016,7,24,13,45,291.5,422.0,9.2,19.0,683.5,501.36,392.31
2016,7,24,14,0,284.0,413.0,9.2,19.0,663.0,469.22,366.45
2016,7,24,14,15,289.5,395.0,9.2,18.5,643.5,437.36,341.19
2016,7,24,14,30,295.0,377.0,9.2,18.0,624.0,405.29,315.24
2016,7,24,14,45,434.5,311.5,9.2,18.0,657.5,379.69,290.95
2016,7,24,15,0,574.0,246.0,9.2,18.0,691.0,347.76,259.09
2016,7,24,15,15,714.5,175.5,9.2,18.0,701.0,295.12,208.46
2016,7,24,15,30,855.0,105.0,9.2,18.0,711.0,245.74,159.17
2016,7,24,15,45,839.0,103.5,9.2,18.0,667.0,185.84,109.91
2016,7,24,16,0,823.0,102.0,9.2,18.0,623.0,136.27,75.33
2016,7,24,16,15,804.0,99.0,9.15,17.5,575.5,87.64,52.97
2016,7,24,16,30,785.0,96.0,9.1,17.0,528.0,66.86,52.8
2016,7,24,16,45,760.0,92.0,9.1,17.0,478.0,65.83,52.09
2016,7,24,17,0,735.0,88.0,9.1,17.0,428.0,64.72,51.3
2016,7,24,17,15,701.0,83.5,9.05,16.5,377.0,57.28,45.02
2016,7,24,17,30,667.0,79.0,9.0,16.0,326.0,55.78,43.91
2016,7,24,17,45,622.0,72.5,9.0,16.0,275.0,52.6,41.15
2016,7,24,18,0,577.0,66.0,9.0,16.0,224.0,49.27,38.16
2016,7,24,18,15,507.5,58.5,8.9,15.5,176.0,44.87,34.14
2016,7,24,18,30,438.0,51.0,8.8,15.0,128.0,40.35,29.81
2016,7,24,18,45,331.5,40.0,8.75,15.0,87.5,32.4,22.11
2016,7,24,19,0,225.0,29.0,8.7,15.0,47.0,22.82,10.56
2016,7,24,19,15,112.5,14.5,8.65,15.0,23.5,13.19,0.0
2016,7,24,19,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,8.55,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,8.3,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,5,15,57.5,9.5,8.65,13.0,12.0,38.65,0.0
2016,7,25,5,30,115.0,19.0,8.6,13.0,24.0,108.43,0.0
2016,7,25,5,45,240.0,31.5,8.55,13.5,60.0,223.25,165.55
2016,7,25,6,0,365.0,44.0,8.5,14.0,96.0,329.66,272.2
2016,7,25,6,15,446.5,53.0,8.4,14.0,141.5,413.25,348.81
2016,7,25,6,30,528.0,62.0,8.3,14.0,187.0,502.15,426.98
2016,7,25,6,45,264.0,81.5,8.2,14.5,144.0,334.74,284.8
2016,7,25,7,0,0.0,101.0,8.1,15.0,101.0,96.52,76.55
2016,7,25,7,15,0.0,112.5,8.05,15.0,112.5,106.45,84.9
2016,7,25,7,30,0.0,124.0,8.0,15.0,124.0,116.54,93.15
2016,7,25,7,45,5.0,149.0,8.0,15.5,151.5,145.79,117.31
2016,7,25,8,0,10.0,174.0,8.0,16.0,179.0,175.06,141.12
2016,7,25,8,15,15.0,195.0,7.95,16.0,204.0,199.95,161.31
2016,7,25,8,30,20.0,216.0,7.9,16.0,229.0,224.82,181.29
2016,7,25,8,45,31.5,246.5,7.85,16.5,267.5,283.32,228.13
2016,7,25,9,0,43.0,277.0,7.8,17.0,306.0,325.74,261.32
2016,7,25,9,15,43.0,294.0,7.7,17.0,325.0,341.02,272.66
2016,7,25,9,30,43.0,311.0,7.6,17.0,344.0,355.93,283.7
2016,7,25,9,45,55.0,338.0,7.5,17.5,382.0,393.22,312.15
2016,7,25,10,0,67.0,365.0,7.4,18.0,420.0,429.65,339.51
2016,7,25,10,15,76.5,385.0,7.35,18.0,450.0,455.18,358.83
2016,7,25,10,30,86.0,405.0,7.3,18.0,480.0,479.77,377.34
2016,7,25,10,45,119.0,425.0,7.3,18.0,531.5,539.6,423.43
2016,7,25,11,0,152.0,445.0,7.3,18.0,583.0,582.13,455.97
2016,7,25,11,15,213.0,446.0,7.3,18.0,642.5,629.28,492.81
2016,7,25,11,30,274.0,447.0,7.3,18.0,702.0,681.6,532.92
2016,7,25,11,45,345.0,421.5,7.3,18.0,745.5,703.42,550.68
2016,7,25,12,0,416.0,396.0,7.3,18.0,789.0,725.45,568.34
2016,7,25,12,15,332.5,430.0,7.3,18.0,744.5,662.34,518.38
2016,7,25,12,30,249.0,464.0,7.3,18.0,700.0,606.82,474.14
2016,7,25,12,45,183.5,463.0,7.3,18.5,636.0,539.79,421.02
2016,7,25,13,0,118.0,462.0,7.3,19.0,572.0,478.84,372.49
2016,7,25,13,15,100.0,447.5,7.3,19.0,540.0,446.21,347.26
2016,7,25,13,30,82.0,433.0,7.3,19.0,508.0,413.93,322.21
2016,7,25,13,45,80.0,421.0,7.35,19.0,493.0,394.45,307.2
2016,7,25,14,0,78.0,409.0,7.4,19.0,478.0,375.35,292.39
2016,7,25,14,15,118.5,405.5,7.4,19.0,506.0,374.42,291.42
2016,7,25,14,30,159.0,402.0,7.4,19.0,534.0,375.85,291.63
2016,7,25,14,45,524.5,252.5,7.45,19.0,662.5,369.0,279.09
2016,7,25,15,0,890.0,103.0,7.5,19.0,791.0,348.07,249.32
2016,7,25,15,15,879.0,101.0,7.5,18.5,751.5,294.81,201.55
2016,7,25,15,30,868.0,99.0,7.5,18.0,712.0,242.42,155.57
2016,7,25,15,45,854.0,96.5,7.55,18.0,668.5,190.33,112.83
2016,7,25,16,0,840.0,94.0,7.6,18.0,625.0,130.37,70.19
2016,7,25,16,15,821.5,91.0,7.65,18.0,577.0,80.86,47.98
2016,7,25,16,30,803.0,88.0,7.7,18.0,529.0,61.44,47.89
2016,7,25,16,45,780.5,84.0,7.75,18.0,479.0,60.19,46.98
2016,7,25,17,0,758.0,80.0,7.8,18.0,429.0,58.85,45.97
2016,7,25,17,15,725.0,76.0,7.7,17.5,377.5,57.34,44.89
2016,7,25,17,30,692.0,72.0,7.6,17.0,326.0,50.83,39.36
2016,7,25,17,45,648.0,66.5,7.55,17.0,275.5,48.19,37.09
2016,7,25,18,0,604.0,61.0,7.5,17.0,225.0,45.44,34.62
2016,7,25,18,15,535.5,54.0,7.35,16.5,176.5,41.27,30.82
2016,7,25,18,30,467.0,47.0,7.2,16.0,128.0,36.99,26.73
2016,7,25,18,45,362.5,36.5,7.1,16.0,87.0,29.35,19.36
2016,7,25,19,0,258.0,26.0,7.0,16.0,46.0,21.42,8.98
2016,7,25,19,15,129.0,13.0,6.9,15.5,23.0,11.82,0.0
2016,7,25,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,6.15,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,26,5,15,69.5,8.5,4.85,15.0,11.5,43.93,0.0
2016,7,26,5,30,139.0,17.0,4.9,15.0,23.0,93.88,0.0
2016,7,26,5,45,265.0,28.5,4.95,15.5,58.5,235.34,170.09
2016,7,26,6,0,391.0,40.0,5.0,16.0,94.0,342.19,278.22
2016,7,26,6,15,470.5,48.0,4.95,16.0,140.0,423.55,351.49
2016,7,26,6,30,550.0,56.0,4.9,16.0,186.0,510.28,425.35
2016,7,26,6,45,307.0,91.0,4.9,16.5,167.0,380.96,318.64
2016,7,26,7,0,64.0,126.0,4.9,17.0,148.0,191.65,157.21
2016,7,26,7,15,96.5,150.0,4.85,17.0,188.5,261.91,216.02
2016,7,26,7,30,129.0,174.0,4.8,17.0,229.0,318.81,262.51
2016,7,26,7,45,161.0,196.0,4.8,17.5,273.5,373.55,305.85
2016,7,26,8,0,193.0,218.0,4.8,18.0,318.0,429.0,348.79
2016,7,26,8,15,174.5,242.0,4.7,18.0,339.0,439.73,354.9
2016,7,26,8,30,156.0,266.0,4.6,18.0,360.0,448.67,359.7
2016,7,26,8,45,212.0,282.0,4.55,18.5,420.5,518.97,413.43
2016,7,26,9,0,268.0,298.0,4.5,19.0,481.0,608.41,479.56
2016,7,26,9,15,298.0,311.0,4.5,19.0,525.5,649.55,509.14
2016,7,26,9,30,328.0,324.0,4.5,19.0,570.0,689.59,537.79
2016,7,26,9,45,378.5,321.0,4.5,19.5,618.0,730.94,566.88
2016,7,26,10,0,429.0,318.0,4.5,20.0,666.0,786.76,605.46
2016,7,26,10,15,672.5,211.5,4.55,20.0,780.0,912.04,699.21
2016,7,26,10,30,916.0,105.0,4.6,20.0,894.0,1008.38,764.43
2016,7,26,10,45,706.0,227.0,4.7,20.0,845.0,932.46,711.35
2016,7,26,11,0,496.0,349.0,4.8,20.0,796.0,833.35,636.32
2016,7,26,11,15,497.5,358.5,4.9,20.0,813.0,825.75,631.21
2016,7,26,11,30,499.0,368.0,5.0,20.0,830.0,815.8,623.9
2016,7,26,11,45,490.0,376.0,5.1,20.0,833.5,793.1,607.36
2016,7,26,12,0,481.0,384.0,5.2,20.0,837.0,768.91,589.7
2016,7,26,12,15,459.0,387.5,5.25,20.0,820.5,729.14,560.34
2016,7,26,12,30,437.0,391.0,5.3,20.0,804.0,689.5,530.88
2016,7,26,12,45,383.5,412.0,5.4,20.0,773.0,642.26,494.97
2016,7,26,13,0,330.0,433.0,5.5,20.0,742.0,598.96,461.72
2016,7,26,13,15,332.5,427.5,5.55,19.5,734.5,573.71,443.45
2016,7,26,13,30,335.0,422.0,5.6,19.0,727.0,547.95,424.37
2016,7,26,13,45,320.5,414.0,5.7,19.0,700.5,510.42,395.28
2016,7,26,14,0,306.0,406.0,5.8,19.0,674.0,474.18,366.86
2016,7,26,14,15,309.0,391.0,5.9,19.0,654.5,442.27,341.38
2016,7,26,14,30,312.0,376.0,6.0,19.0,635.0,410.26,315.34
2016,7,26,14,45,274.0,367.5,6.1,19.0,588.0,368.18,281.82
2016,7,26,15,0,236.0,359.0,6.2,19.0,541.0,340.18,259.51
2016,7,26,15,15,241.0,338.0,6.25,19.0,516.0,298.64,225.61
2016,7,26,15,30,246.0,317.0,6.3,19.0,491.0,267.14,199.7
2016,7,26,15,45,224.5,298.5,6.35,19.0,449.5,244.46,182.79
2016,7,26,16,0,203.0,280.0,6.4,19.0,408.0,213.6,160.96
2016,7,26,16,15,222.0,254.5,6.4,19.0,384.5,182.73,140.8
2016,7,26,16,30,241.0,229.0,6.4,19.0,361.0,151.95,125.21
2016,7,26,16,45,488.0,157.5,6.4,19.0,392.0,103.39,84.06
2016,7,26,17,0,735.0,86.0,6.4,19.0,423.0,63.36,49.7
2016,7,26,17,15,700.5,81.5,6.35,18.5,371.5,56.01,43.56
2016,7,26,17,30,666.0,77.0,6.3,18.0,320.0,54.46,42.4
2016,7,26,17,45,619.0,70.5,6.25,18.0,269.5,51.21,39.59
2016,7,26,18,0,572.0,64.0,6.2,18.0,219.0,47.81,36.55
2016,7,26,18,15,503.0,56.5,6.15,17.5,171.0,43.35,32.5
2016,7,26,18,30,434.0,49.0,6.1,17.0,123.0,38.78,28.14
2016,7,26,18,45,331.0,37.5,6.05,16.5,83.0,30.31,20.07
2016,7,26,19,0,228.0,26.0,6.0,16.0,43.0,21.49,8.36
2016,7,26,19,15,114.0,13.0,6.0,16.0,21.5,11.82,0.0
2016,7,26,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,71.0,8.0,4.85,16.0,11.0,7.28,0.0
2016,7,27,5,30,142.0,16.0,4.8,16.0,22.0,94.49,0.0
2016,7,27,5,45,266.0,27.5,4.8,16.0,57.0,234.33,165.77
2016,7,27,6,0,390.0,39.0,4.8,16.0,92.0,340.0,275.81
2016,7,27,6,15,469.0,47.0,4.8,16.0,137.5,420.8,348.82
2016,7,27,6,30,548.0,55.0,4.8,16.0,183.0,506.99,422.38
2016,7,27,6,45,295.0,88.5,4.8,16.5,159.5,368.19,307.93
2016,7,27,7,0,42.0,122.0,4.8,17.0,136.0,168.55,137.31
2016,7,27,7,15,56.5,145.5,4.75,17.0,167.5,207.04,169.67
2016,7,27,7,30,71.0,169.0,4.7,17.0,199.0,245.74,201.33
2016,7,27,7,45,81.5,192.5,4.7,17.5,231.5,281.0,229.13
2016,7,27,8,0,92.0,216.0,4.7,18.0,264.0,316.14,256.3
2016,7,27,8,15,87.5,237.0,4.65,18.0,286.0,333.87,269.14
2016,7,27,8,30,83.0,258.0,4.6,18.0,308.0,350.9,281.34
2016,7,27,8,45,95.0,282.0,4.6,18.0,343.5,386.86,308.9
2016,7,27,9,0,107.0,306.0,4.6,18.0,379.0,422.38,335.74
2016,7,27,9,15,119.0,328.0,4.6,18.0,413.5,473.26,373.89
2016,7,27,9,30,131.0,350.0,4.6,18.0,448.0,504.91,397.11
2016,7,27,9,45,126.0,367.5,4.6,18.5,466.0,513.69,401.69
2016,7,27,10,0,121.0,385.0,4.6,19.0,484.0,521.57,405.7
2016,7,27,10,15,137.0,402.5,4.6,19.0,517.5,549.17,425.94
2016,7,27,10,30,153.0,420.0,4.6,19.0,551.0,575.4,444.96
2016,7,27,10,45,137.5,430.0,4.7,19.0,550.5,562.29,434.26
2016,7,27,11,0,122.0,440.0,4.8,19.0,550.0,548.81,423.5
2016,7,27,11,15,133.0,450.5,4.85,19.0,572.0,559.89,431.71
2016,7,27,11,30,144.0,461.0,4.9,19.0,594.0,569.52,438.75
2016,7,27,11,45,138.0,465.0,5.0,19.0,593.5,556.84,429.03
2016,7,27,12,0,132.0,469.0,5.1,19.0,593.0,543.82,419.15
2016,7,27,12,15,134.5,470.0,5.1,19.0,596.5,534.73,412.25
2016,7,27,12,30,137.0,471.0,5.1,19.0,600.0,525.02,404.86
2016,7,27,12,45,142.0,468.0,5.15,19.0,601.5,513.21,396.08
2016,7,27,13,0,147.0,465.0,5.2,19.0,603.0,500.81,386.79
2016,7,27,13,15,138.5,457.0,5.2,19.0,585.0,475.17,367.22
2016,7,27,13,30,130.0,449.0,5.2,19.0,567.0,450.36,348.23
2016,7,27,13,45,134.0,438.5,5.25,19.0,558.0,431.45,333.81
2016,7,27,14,0,138.0,428.0,5.3,19.0,549.0,412.32,319.02
2016,7,27,14,15,135.5,413.0,5.3,18.5,529.0,386.79,299.7
2016,7,27,14,30,133.0,398.0,5.3,18.0,509.0,361.8,280.57
2016,7,27,14,45,131.5,380.5,5.35,18.0,486.5,336.0,260.12
2016,7,27,15,0,130.0,363.0,5.4,18.0,464.0,310.69,239.9
2016,7,27,15,15,119.5,342.0,5.4,18.0,431.0,281.46,216.86
2016,7,27,15,30,109.0,321.0,5.4,18.0,398.0,264.43,203.72
2016,7,27,15,45,92.5,296.0,5.4,18.0,358.5,235.26,181.64
2016,7,27,16,0,76.0,271.0,5.4,18.0,319.0,208.34,161.9
2016,7,27,16,15,51.5,237.0,5.4,17.5,268.5,178.28,140.53
2016,7,27,16,30,27.0,203.0,5.4,17.0,218.0,154.65,128.39
2016,7,27,16,45,24.0,183.5,5.4,17.0,196.0,149.77,124.66
2016,7,27,17,0,21.0,164.0,5.4,17.0,174.0,134.6,112.0
2016,7,27,17,15,10.5,138.5,5.4,17.0,143.5,115.0,95.36
2016,7,27,17,30,0.0,113.0,5.4,17.0,113.0,95.11,78.24
2016,7,27,17,45,287.5,86.0,5.4,17.0,162.5,61.3,48.65
2016,7,27,18,0,575.0,59.0,5.4,17.0,212.0,43.87,33.23
2016,7,27,18,15,508.0,51.5,5.35,16.5,165.5,39.26,29.03
2016,7,27,18,30,441.0,44.0,5.3,16.0,119.0,34.48,24.5
2016,7,27,18,45,340.5,33.5,5.3,16.0,80.0,26.78,17.06
2016,7,27,19,0,240.0,23.0,5.3,16.0,41.0,18.77,5.88
2016,7,27,19,15,120.0,11.5,5.25,15.5,20.5,10.46,0.0
2016,7,27,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,28,5,15,71.5,7.0,3.05,14.0,10.0,6.37,0.0
2016,7,28,5,30,143.0,14.0,3.0,14.0,20.0,93.07,0.0
2016,7,28,5,45,266.0,25.5,2.95,14.0,54.5,230.64,160.17
2016,7,28,6,0,389.0,37.0,2.9,14.0,89.0,336.66,273.1
2016,7,28,6,15,467.0,44.5,2.8,14.0,133.5,415.72,344.32
2016,7,28,6,30,545.0,52.0,2.7,14.0,178.0,500.23,415.54
2016,7,28,6,45,289.0,86.0,2.65,14.5,154.5,360.04,300.87
2016,7,28,7,0,33.0,120.0,2.6,15.0,131.0,158.8,129.38
2016,7,28,7,15,47.0,143.0,2.5,15.0,161.5,195.94,160.82
2016,7,28,7,30,61.0,166.0,2.4,15.0,192.0,233.31,191.36
2016,7,28,7,45,82.5,191.5,2.35,15.5,231.0,280.82,229.34
2016,7,28,8,0,104.0,217.0,2.3,16.0,270.0,328.65,266.61
2016,7,28,8,15,113.0,240.5,2.25,16.0,303.5,380.16,305.83
2016,7,28,8,30,122.0,264.0,2.2,16.0,337.0,413.83,330.67
2016,7,28,8,45,132.5,286.5,2.2,16.5,371.5,447.11,354.47
2016,7,28,9,0,143.0,309.0,2.2,17.0,406.0,479.71,377.35
2016,7,28,9,15,131.5,328.5,2.2,17.0,422.0,486.25,380.53
2016,7,28,9,30,120.0,348.0,2.2,17.0,438.0,491.78,383.15
2016,7,28,9,45,204.0,358.5,2.25,17.0,520.0,581.14,450.97
2016,7,28,10,0,288.0,369.0,2.3,17.0,602.0,686.03,527.29
2016,7,28,10,15,251.0,392.0,2.35,17.0,600.5,665.62,509.93
2016,7,28,10,30,214.0,415.0,2.4,17.0,599.0,629.29,482.41
2016,7,28,10,45,309.5,395.0,2.45,17.5,669.0,704.46,537.6
2016,7,28,11,0,405.0,375.0,2.5,18.0,739.0,771.98,585.33
2016,7,28,11,15,427.0,375.5,2.55,18.0,765.0,776.11,587.77
2016,7,28,11,30,449.0,376.0,2.6,18.0,791.0,777.5,588.82
2016,7,28,11,45,472.5,357.5,2.7,18.0,798.0,760.15,577.53
2016,7,28,12,0,496.0,339.0,2.8,18.0,805.0,740.37,564.51
2016,7,28,12,15,359.0,403.0,2.9,18.0,740.5,658.49,502.91
2016,7,28,12,30,222.0,467.0,3.0,18.0,676.0,586.46,447.87
2016,7,28,12,45,160.5,460.0,3.15,18.0,611.0,519.74,398.47
2016,7,28,13,0,99.0,453.0,3.3,18.0,546.0,459.24,352.94
2016,7,28,13,15,98.5,446.0,3.4,17.5,537.0,443.42,342.07
2016,7,28,13,30,98.0,439.0,3.5,17.0,528.0,427.65,330.92
2016,7,28,13,45,94.5,426.5,3.6,17.0,511.0,406.03,314.6
2016,7,28,14,0,91.0,414.0,3.7,17.0,494.0,384.93,298.58
2016,7,28,14,15,81.0,395.0,3.8,17.0,465.0,356.66,276.98
2016,7,28,14,30,71.0,376.0,3.9,17.0,436.0,329.78,256.4
2016,7,28,14,45,68.5,358.5,4.0,17.0,414.0,307.95,239.53
2016,7,28,15,0,66.0,341.0,4.1,17.0,392.0,286.67,222.98
2016,7,28,15,15,67.5,324.0,4.15,17.0,374.0,267.18,207.67
2016,7,28,15,30,69.0,307.0,4.2,17.0,356.0,247.72,192.4
2016,7,28,15,45,48.0,271.0,4.3,17.0,304.0,213.54,166.59
2016,7,28,16,0,27.0,235.0,4.4,17.0,252.0,182.27,143.14
2016,7,28,16,15,19.5,209.5,4.45,17.0,221.5,171.35,135.55
2016,7,28,16,30,12.0,184.0,4.5,17.0,191.0,151.48,125.59
2016,7,28,16,45,7.0,164.0,4.55,17.0,168.0,135.95,112.73
2016,7,28,17,0,2.0,144.0,4.6,17.0,145.0,120.26,99.57
2016,7,28,17,15,1.0,122.5,4.6,16.5,123.0,103.32,85.35
2016,7,28,17,30,0.0,101.0,4.6,16.0,101.0,86.16,70.68
2016,7,28,17,45,283.5,79.5,4.65,16.0,154.0,56.72,44.8
2016,7,28,18,0,567.0,58.0,4.7,16.0,207.0,43.13,32.71
2016,7,28,18,15,499.5,50.5,4.65,15.5,161.0,38.48,28.46
2016,7,28,18,30,432.0,43.0,4.6,15.0,115.0,33.69,23.89
2016,7,28,18,45,332.0,32.5,4.6,15.0,77.0,25.96,16.38
2016,7,28,19,0,232.0,22.0,4.6,15.0,39.0,17.93,4.55
2016,7,28,19,15,116.0,11.0,4.55,15.0,19.5,10.01,0.0
2016,7,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,7.0,1.9,14.0,9.0,0.0,0.0
2016,7,29,5,30,128.0,14.0,1.8,14.0,18.0,84.49,0.0
2016,7,29,5,45,249.5,25.0,1.7,14.0,51.5,218.53,146.96
2016,7,29,6,0,371.0,36.0,1.6,14.0,85.0,323.38,260.37
2016,7,29,6,15,449.5,44.0,1.55,14.0,129.0,402.52,330.81
2016,7,29,6,30,528.0,52.0,1.5,14.0,173.0,487.29,401.33
2016,7,29,6,45,581.0,57.5,1.5,14.5,221.5,553.8,453.28
2016,7,29,7,0,634.0,63.0,1.5,15.0,270.0,622.62,504.46
2016,7,29,7,15,364.5,116.5,1.5,15.0,240.0,477.05,390.2
2016,7,29,7,30,95.0,170.0,1.5,15.0,210.0,268.44,219.04
2016,7,29,7,45,162.5,190.5,1.55,15.0,269.5,368.11,300.55
2016,7,29,8,0,230.0,211.0,1.6,15.0,329.0,472.35,381.33
2016,7,29,8,15,270.5,227.0,1.65,15.0,379.0,529.98,424.15
2016,7,29,8,30,311.0,243.0,1.7,15.0,429.0,587.99,466.71
2016,7,29,8,45,315.5,263.5,1.75,15.5,464.5,616.24,484.82
2016,7,29,9,0,320.0,284.0,1.8,16.0,500.0,642.93,501.83
2016,7,29,9,15,279.0,313.0,1.8,16.0,510.0,632.7,491.39
2016,7,29,9,30,238.0,342.0,1.8,16.0,520.0,602.02,466.89
2016,7,29,9,45,205.0,364.5,1.85,16.0,523.0,588.69,455.48
2016,7,29,10,0,172.0,387.0,1.9,16.0,526.0,574.08,443.07
2016,7,29,10,15,190.0,401.0,1.95,16.0,560.0,599.43,461.43
2016,7,29,10,30,208.0,415.0,2.0,16.0,594.0,623.34,478.35
2016,7,29,10,45,170.0,428.0,2.05,16.5,577.0,591.12,452.47
2016,7,29,11,0,132.0,441.0,2.1,17.0,560.0,559.0,427.09
2016,7,29,11,15,126.5,448.5,2.15,17.0,564.0,551.76,421.6
2016,7,29,11,30,121.0,456.0,2.2,17.0,568.0,543.97,415.58
2016,7,29,11,45,101.5,452.0,2.25,17.0,546.5,505.33,386.88
2016,7,29,12,0,82.0,448.0,2.3,17.0,525.0,476.93,365.63
2016,7,29,12,15,71.5,440.0,2.35,17.0,507.5,453.31,348.06
2016,7,29,12,30,61.0,432.0,2.4,17.0,490.0,430.52,331.01
2016,7,29,12,45,53.5,418.5,2.5,17.0,469.0,406.13,312.91
2016,7,29,13,0,46.0,405.0,2.6,17.0,448.0,382.71,295.43
2016,7,29,13,15,49.0,404.0,2.7,17.0,449.5,377.26,291.61
2016,7,29,13,30,52.0,403.0,2.8,17.0,451.0,371.43,287.38
2016,7,29,13,45,77.0,410.5,2.9,17.0,479.0,383.82,297.07
2016,7,29,14,0,102.0,418.0,3.0,17.0,507.0,393.15,304.09
2016,7,29,14,15,99.0,403.0,3.05,17.0,487.5,370.31,286.53
2016,7,29,14,30,96.0,388.0,3.1,17.0,468.0,347.98,269.35
2016,7,29,14,45,76.5,361.0,3.15,17.0,423.0,312.16,242.0
2016,7,29,15,0,57.0,334.0,3.2,17.0,378.0,278.98,216.75
2016,7,29,15,15,50.0,310.5,3.2,17.0,348.0,253.77,197.37
2016,7,29,15,30,43.0,287.0,3.2,17.0,318.0,229.76,178.95
2016,7,29,15,45,31.0,255.0,3.25,17.0,276.5,200.86,156.97
2016,7,29,16,0,19.0,223.0,3.3,17.0,235.0,184.5,145.06
2016,7,29,16,15,24.0,213.0,3.3,16.5,227.0,173.66,137.47
2016,7,29,16,30,29.0,203.0,3.3,16.0,219.0,154.54,128.52
2016,7,29,16,45,14.5,169.5,3.3,16.0,177.5,139.83,116.37
2016,7,29,17,0,0.0,136.0,3.3,16.0,136.0,114.37,94.77
2016,7,29,17,15,0.0,113.5,3.3,16.0,113.5,96.57,79.58
2016,7,29,17,30,0.0,91.0,3.3,16.0,91.0,78.49,63.93
2016,7,29,17,45,307.5,71.5,3.3,16.0,152.0,51.24,39.96
2016,7,29,18,0,615.0,52.0,3.3,16.0,213.0,42.24,31.93
2016,7,29,18,15,548.5,46.0,3.25,15.5,166.0,35.04,25.42
2016,7,29,18,30,482.0,40.0,3.2,15.0,119.0,31.33,21.82
2016,7,29,18,45,377.5,30.5,3.15,15.0,79.5,24.36,14.96
2016,7,29,19,0,273.0,21.0,3.1,15.0,40.0,17.15,3.07
2016,7,29,19,15,136.5,10.5,3.05,14.5,20.0,9.55,0.0
2016,7,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,74.5,6.5,0.55,12.0,9.0,0.0,0.0
2016,7,30,5,30,149.0,13.0,0.6,12.0,18.0,95.18,0.0
2016,7,30,5,45,279.0,24.0,0.65,12.5,53.0,233.74,152.1
2016,7,30,6,0,409.0,35.0,0.7,13.0,88.0,346.49,276.7
2016,7,30,6,15,488.5,42.5,0.7,13.0,133.5,427.07,347.64
2016,7,30,6,30,568.0,50.0,0.7,13.0,179.0,513.33,417.77
2016,7,30,6,45,288.5,80.0,0.7,13.5,146.0,351.16,289.53
2016,7,30,7,0,9.0,110.0,0.7,14.0,113.0,115.51,92.11
2016,7,30,7,15,105.5,138.0,0.7,14.0,182.0,253.89,209.65
2016,7,30,7,30,202.0,166.0,0.7,14.0,251.0,372.19,304.62
2016,7,30,7,45,242.5,184.0,0.75,14.0,298.5,448.87,362.63
2016,7,30,8,0,283.0,202.0,0.8,14.0,346.0,509.7,407.75
2016,7,30,8,15,189.0,230.0,0.8,14.0,330.5,438.74,349.95
2016,7,30,8,30,95.0,258.0,0.8,14.0,315.0,362.83,288.57
2016,7,30,8,45,85.0,276.0,0.8,14.5,330.0,370.41,293.07
2016,7,30,9,0,75.0,294.0,0.8,15.0,345.0,377.32,296.4
2016,7,30,9,15,100.5,320.5,0.8,15.0,393.5,428.36,334.57
2016,7,30,9,30,126.0,347.0,0.8,15.0,442.0,496.67,384.03
2016,7,30,9,45,98.5,355.5,0.85,15.0,432.0,455.82,352.23
2016,7,30,10,0,71.0,364.0,0.9,15.0,422.0,432.77,334.18
2016,7,30,10,15,99.0,389.5,0.95,15.0,472.5,482.1,371.06
2016,7,30,10,30,127.0,415.0,1.0,15.0,523.0,544.82,416.22
2016,7,30,10,45,100.5,416.0,1.1,15.0,503.5,498.73,381.81
2016,7,30,11,0,74.0,417.0,1.2,15.0,484.0,468.26,359.2
2016,7,30,11,15,80.0,429.0,1.25,15.0,502.0,479.13,367.38
2016,7,30,11,30,86.0,441.0,1.3,15.0,520.0,489.06,374.56
2016,7,30,11,45,65.0,423.5,1.4,15.0,483.5,447.02,343.35
2016,7,30,12,0,44.0,406.0,1.5,15.0,447.0,406.72,313.4
2016,7,30,12,15,47.0,412.0,1.55,15.0,456.0,408.53,315.08
2016,7,30,12,30,50.0,418.0,1.6,15.0,465.0,409.75,316.07
2016,7,30,12,45,36.5,380.5,1.7,15.5,415.0,361.1,279.07
2016,7,30,13,0,23.0,343.0,1.8,16.0,365.0,316.03,244.66
2016,7,30,13,15,23.5,341.0,1.85,15.5,363.5,311.88,242.27
2016,7,30,13,30,24.0,339.0,1.9,15.0,362.0,303.14,236.18
2016,7,30,13,45,23.0,329.0,1.95,15.0,350.5,295.81,230.72
2016,7,30,14,0,22.0,319.0,2.0,15.0,339.0,284.18,221.93
2016,7,30,14,15,19.5,299.5,2.0,15.0,316.5,264.42,206.78
2016,7,30,14,30,17.0,280.0,2.0,15.0,294.0,245.13,191.97
