Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,14,45,15.0,262.5,2.0,15.0,274.5,228.06,178.84
2016,7,30,15,0,13.0,245.0,2.0,15.0,255.0,211.37,165.96
2016,7,30,15,15,11.0,228.5,2.0,15.0,236.5,195.82,153.96
2016,7,30,15,30,9.0,212.0,2.0,15.0,218.0,180.61,142.21
2016,7,30,15,45,5.0,189.5,2.0,15.0,193.0,160.92,126.91
2016,7,30,16,0,1.0,167.0,2.0,15.0,168.0,141.83,111.98
2016,7,30,16,15,0.5,144.0,2.0,14.5,144.5,122.99,97.15
2016,7,30,16,30,0.0,121.0,2.0,14.0,121.0,104.55,86.28
2016,7,30,16,45,0.0,100.5,2.05,14.0,100.5,87.84,72.03
2016,7,30,17,0,0.0,80.0,2.1,14.0,80.0,70.79,57.3
2016,7,30,17,15,0.0,70.0,2.05,14.0,70.0,61.89,49.62
2016,7,30,17,30,0.0,60.0,2.0,14.0,60.0,53.0,41.84
2016,7,30,17,45,292.5,58.5,2.0,14.0,134.5,42.03,32.1
2016,7,30,18,0,585.0,57.0,2.0,14.0,209.0,42.6,32.54
2016,7,30,18,15,516.0,50.0,1.9,13.5,162.0,38.32,28.57
2016,7,30,18,30,447.0,43.0,1.8,13.0,115.0,33.95,24.3
2016,7,30,18,45,335.5,32.5,1.7,13.0,75.5,26.19,16.58
2016,7,30,19,0,224.0,22.0,1.6,13.0,36.0,18.13,2.27
2016,7,30,19,15,112.0,11.0,1.5,13.0,18.0,10.01,0.0
2016,7,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,5,15,39.5,6.5,1.55,12.0,7.5,0.0,0.0
2016,7,31,5,30,79.0,13.0,1.6,12.0,15.0,55.92,0.0
2016,7,31,5,45,202.5,26.5,1.7,12.5,48.0,187.79,117.03
2016,7,31,6,0,326.0,40.0,1.8,13.0,81.0,297.5,239.62
2016,7,31,6,15,409.0,49.5,1.85,13.0,125.5,380.41,314.23
2016,7,31,6,30,492.0,59.0,1.9,13.0,170.0,469.01,389.78
2016,7,31,6,45,246.0,69.5,1.95,13.0,125.0,303.41,254.94
2016,7,31,7,0,0.0,80.0,2.0,13.0,80.0,73.55,57.33
2016,7,31,7,15,0.0,95.5,2.0,13.0,95.5,88.37,70.1
2016,7,31,7,30,0.0,111.0,2.0,13.0,111.0,103.08,82.32
2016,7,31,7,45,4.5,139.5,2.05,13.5,142.0,135.65,109.28
2016,7,31,8,0,9.0,168.0,2.1,14.0,173.0,168.27,135.74
2016,7,31,8,15,29.5,204.5,2.05,14.0,222.0,240.47,194.67
2016,7,31,8,30,50.0,241.0,2.0,14.0,271.0,299.48,241.55
2016,7,31,8,45,66.0,268.5,2.0,14.0,311.0,343.24,275.48
2016,7,31,9,0,82.0,296.0,2.0,14.0,351.0,386.62,308.62
2016,7,31,9,15,84.0,316.0,1.95,14.0,375.5,407.02,323.11
2016,7,31,9,30,86.0,336.0,1.9,14.0,400.0,426.85,337.16
2016,7,31,9,45,99.0,358.0,1.9,14.5,435.0,459.11,360.35
2016,7,31,10,0,112.0,380.0,1.9,15.0,470.0,507.27,394.75
2016,7,31,10,15,140.0,398.0,1.85,15.0,515.0,547.16,423.65
2016,7,31,10,30,168.0,416.0,1.8,15.0,560.0,585.42,450.98
2016,7,31,10,45,143.5,426.0,1.75,15.0,551.5,563.58,433.16
2016,7,31,11,0,119.0,436.0,1.7,15.0,543.0,541.65,415.81
2016,7,31,11,15,105.5,440.0,1.6,15.0,536.0,513.12,393.99
2016,7,31,11,30,92.0,444.0,1.5,15.0,529.0,497.17,381.32
2016,7,31,11,45,116.0,455.5,1.45,15.5,563.5,528.37,403.39
2016,7,31,12,0,140.0,467.0,1.4,16.0,598.0,547.9,416.43
2016,7,31,12,15,101.0,449.5,1.4,16.0,544.0,485.08,369.87
2016,7,31,12,30,62.0,432.0,1.4,16.0,490.0,431.03,329.74
2016,7,31,12,45,60.5,427.0,1.4,16.0,484.0,418.2,320.54
2016,7,31,13,0,59.0,422.0,1.4,16.0,478.0,405.52,311.16
2016,7,31,13,15,119.0,435.0,1.45,15.5,544.0,444.1,341.42
2016,7,31,13,30,179.0,448.0,1.5,15.0,610.0,477.38,366.79
2016,7,31,13,45,126.0,424.5,1.6,15.0,537.5,415.22,320.17
2016,7,31,14,0,73.0,401.0,1.7,15.0,465.0,365.37,282.94
2016,7,31,14,15,197.0,385.0,1.8,15.0,549.0,392.73,303.41
2016,7,31,14,30,321.0,369.0,1.9,15.0,633.0,405.27,310.38
2016,7,31,14,45,246.5,365.0,2.0,15.0,563.0,353.58,270.7
2016,7,31,15,0,172.0,361.0,2.1,15.0,493.0,319.56,245.49
2016,7,31,15,15,133.5,337.5,2.2,15.0,437.0,279.96,215.54
2016,7,31,15,30,95.0,314.0,2.3,15.0,381.0,255.62,198.05
2016,7,31,15,45,66.5,279.5,2.45,15.0,324.5,220.12,171.73
2016,7,31,16,0,38.0,245.0,2.6,15.0,268.0,188.41,148.49
2016,7,31,16,15,30.0,220.0,2.7,15.0,237.5,166.46,138.66
2016,7,31,16,30,22.0,195.0,2.8,15.0,207.0,158.95,132.76
2016,7,31,16,45,16.0,173.0,2.9,15.0,181.5,142.13,118.77
2016,7,31,17,0,10.0,151.0,3.0,15.0,156.0,125.09,104.46
2016,7,31,17,15,6.0,133.5,3.05,14.5,136.5,111.1,92.78
2016,7,31,17,30,2.0,116.0,3.1,14.0,117.0,96.99,80.77
2016,7,31,17,45,286.0,87.5,3.2,14.0,161.0,62.66,50.45
2016,7,31,18,0,570.0,59.0,3.3,14.0,205.0,44.25,33.97
2016,7,31,18,15,499.0,51.5,3.35,14.0,158.5,39.64,29.63
2016,7,31,18,30,428.0,44.0,3.4,14.0,112.0,34.9,24.97
2016,7,31,18,45,315.0,33.0,3.45,14.0,73.0,26.73,16.8
2016,7,31,19,0,202.0,22.0,3.5,14.0,34.0,18.23,0.47
2016,7,31,19,15,101.0,11.0,3.45,13.5,17.0,10.01,0.0
2016,7,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,28.5,6.5,1.0,13.0,7.0,0.0,0.0
2016,8,1,5,30,57.0,13.0,1.0,13.0,14.0,43.58,0.0
2016,8,1,5,45,177.5,27.5,1.05,13.0,46.5,173.65,101.69
2016,8,1,6,0,298.0,42.0,1.1,13.0,79.0,281.58,225.19
2016,8,1,6,15,384.5,52.0,1.1,13.0,123.0,365.65,300.1
2016,8,1,6,30,471.0,62.0,1.1,13.0,167.0,456.64,376.51
2016,8,1,6,45,235.5,60.5,1.1,13.5,113.0,281.98,235.46
2016,8,1,7,0,0.0,59.0,1.1,14.0,59.0,52.11,38.87
2016,8,1,7,15,0.0,70.5,1.1,14.0,70.5,62.33,47.79
2016,8,1,7,30,0.0,82.0,1.1,14.0,82.0,73.13,56.78
2016,8,1,7,45,0.0,100.5,1.15,14.5,100.5,90.89,71.37
2016,8,1,8,0,0.0,119.0,1.2,15.0,119.0,108.63,85.67
2016,8,1,8,15,0.0,132.0,1.2,15.0,132.0,120.75,95.32
2016,8,1,8,30,0.0,145.0,1.2,15.0,145.0,132.82,104.86
2016,8,1,8,45,4.5,177.5,1.25,15.0,180.5,168.7,133.81
2016,8,1,9,0,9.0,210.0,1.3,15.0,216.0,204.62,162.29
2016,8,1,9,15,20.0,250.0,1.3,15.0,264.5,254.46,201.52
2016,8,1,9,30,31.0,290.0,1.3,15.0,313.0,321.55,253.19
2016,8,1,9,45,30.0,300.5,1.35,15.5,324.0,328.36,257.05
2016,8,1,10,0,29.0,311.0,1.4,16.0,335.0,334.98,261.13
2016,8,1,10,15,57.0,355.0,1.4,16.0,403.0,404.65,314.06
2016,8,1,10,30,85.0,399.0,1.4,16.0,471.0,472.54,364.07
2016,8,1,10,45,89.0,413.0,1.45,16.0,490.5,484.62,372.16
2016,8,1,11,0,93.0,427.0,1.5,16.0,510.0,495.89,380.1
2016,8,1,11,15,162.0,439.0,1.55,16.0,586.5,574.48,438.58
2016,8,1,11,30,231.0,451.0,1.6,16.0,663.0,636.4,483.56
2016,8,1,11,45,239.0,454.0,1.65,16.0,675.5,632.59,480.35
2016,8,1,12,0,247.0,457.0,1.7,16.0,688.0,632.47,480.26
2016,8,1,12,15,240.0,459.5,1.75,16.0,684.0,608.38,462.9
2016,8,1,12,30,233.0,462.0,1.8,16.0,680.0,589.04,448.96
2016,8,1,12,45,171.0,457.5,1.9,16.0,617.5,524.01,401.05
2016,8,1,13,0,109.0,453.0,2.0,16.0,555.0,465.14,357.26
2016,8,1,13,15,103.5,444.0,2.1,16.0,539.0,444.0,342.0
2016,8,1,13,30,98.0,435.0,2.2,16.0,523.0,423.43,326.79
2016,8,1,13,45,89.5,420.0,2.35,16.0,499.5,397.19,307.3
2016,8,1,14,0,81.0,405.0,2.5,16.0,476.0,372.05,288.48
2016,8,1,14,15,70.0,383.5,2.6,15.5,443.5,342.17,266.34
2016,8,1,14,30,59.0,362.0,2.7,15.0,411.0,313.89,245.25
2016,8,1,14,45,56.0,344.5,2.85,15.0,389.5,292.73,229.01
2016,8,1,15,0,53.0,327.0,3.0,15.0,368.0,272.17,213.11
2016,8,1,15,15,43.5,300.0,3.15,15.0,332.5,244.38,191.7
2016,8,1,15,30,34.0,273.0,3.3,15.0,297.0,218.16,171.55
2016,8,1,15,45,27.0,247.5,3.45,15.0,265.5,194.75,153.58
2016,8,1,16,0,20.0,222.0,3.6,15.0,234.0,183.3,145.35
2016,8,1,16,15,14.5,198.5,3.7,15.0,207.0,162.87,135.82
2016,8,1,16,30,9.0,175.0,3.8,15.0,180.0,144.83,120.83
2016,8,1,16,45,4.5,157.0,3.95,15.0,159.5,130.66,109.03
2016,8,1,17,0,0.0,139.0,4.1,15.0,139.0,116.35,96.98
2016,8,1,17,15,0.0,121.5,4.2,14.5,121.5,102.31,85.16
2016,8,1,17,30,0.0,104.0,4.3,14.0,104.0,88.14,73.02
2016,8,1,17,45,268.5,85.0,4.4,14.0,153.0,60.86,48.85
2016,8,1,18,0,537.0,66.0,4.5,14.0,202.0,50.02,39.1
2016,8,1,18,15,461.0,57.0,4.55,13.5,155.0,44.38,33.87
2016,8,1,18,30,385.0,48.0,4.6,13.0,108.0,38.56,28.23
2016,8,1,18,45,268.5,35.5,4.7,13.0,70.0,27.72,17.55
2016,8,1,19,0,152.0,23.0,4.8,13.0,32.0,18.17,0.0
2016,8,1,19,15,76.0,11.5,4.85,13.0,16.0,10.46,0.0
2016,8,1,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,2,5,15,31.5,6.0,6.35,13.0,7.0,0.0,0.0
2016,8,2,5,30,63.0,12.0,6.4,13.0,14.0,45.93,0.0
2016,8,2,5,45,200.5,25.5,6.45,13.5,47.0,182.91,100.68
2016,8,2,6,0,338.0,39.0,6.5,14.0,80.0,303.31,245.13
2016,8,2,6,15,427.5,48.0,6.55,14.0,125.0,390.49,326.49
2016,8,2,6,30,517.0,57.0,6.6,14.0,170.0,483.76,408.82
2016,8,2,6,45,578.5,63.0,6.65,14.5,220.5,557.28,470.39
2016,8,2,7,0,640.0,69.0,6.7,15.0,271.0,633.5,531.58
2016,8,2,7,15,320.0,87.5,6.75,15.0,188.5,400.34,339.33
2016,8,2,7,30,0.0,106.0,6.8,15.0,106.0,97.91,77.38
2016,8,2,7,45,2.5,133.5,6.85,15.5,135.0,127.58,102.09
2016,8,2,8,0,5.0,161.0,6.9,16.0,164.0,157.23,126.23
2016,8,2,8,15,7.5,177.5,6.9,16.0,182.0,174.93,140.47
2016,8,2,8,30,10.0,194.0,6.9,16.0,200.0,192.63,154.62
2016,8,2,8,45,20.0,225.0,6.9,16.0,238.0,232.74,187.18
2016,8,2,9,0,30.0,256.0,6.9,16.0,276.0,290.01,233.13
2016,8,2,9,15,36.5,280.0,6.9,16.0,306.0,319.7,256.39
2016,8,2,9,30,43.0,304.0,6.9,16.0,336.0,348.87,279.09
2016,8,2,9,45,34.0,302.5,6.9,16.5,329.0,334.51,266.24
2016,8,2,10,0,25.0,301.0,6.9,17.0,322.0,304.85,241.52
2016,8,2,10,15,30.5,324.5,6.9,17.0,351.0,346.97,274.43
2016,8,2,10,30,36.0,348.0,6.9,17.0,380.0,372.6,294.12
2016,8,2,10,45,39.0,363.5,6.95,17.5,398.5,386.88,304.33
2016,8,2,11,0,42.0,379.0,7.0,18.0,417.0,400.49,314.0
2016,8,2,11,15,43.5,388.0,7.0,18.0,428.0,405.67,317.69
2016,8,2,11,30,45.0,397.0,7.0,18.0,439.0,410.35,321.04
2016,8,2,11,45,59.0,417.5,7.05,18.0,473.0,435.96,340.92
2016,8,2,12,0,73.0,438.0,7.1,18.0,507.0,459.78,359.28
2016,8,2,12,15,76.0,441.0,7.15,18.0,513.0,457.23,357.21
2016,8,2,12,30,79.0,444.0,7.2,18.0,519.0,454.12,354.77
2016,8,2,12,45,102.0,450.0,7.3,18.0,545.5,467.36,365.37
2016,8,2,13,0,125.0,456.0,7.4,18.0,572.0,476.74,372.84
2016,8,2,13,15,127.0,449.5,7.45,18.0,565.5,460.04,359.88
2016,8,2,13,30,129.0,443.0,7.5,18.0,559.0,443.18,346.75
2016,8,2,13,45,150.0,433.0,7.55,18.0,565.0,433.82,339.43
2016,8,2,14,0,171.0,423.0,7.6,18.0,571.0,422.53,330.28
2016,8,2,14,15,188.0,407.0,7.65,18.0,565.5,403.2,314.55
2016,8,2,14,30,205.0,391.0,7.7,18.0,560.0,382.38,297.24
2016,8,2,14,45,538.0,251.0,7.8,18.0,666.5,363.17,274.36
2016,8,2,15,0,871.0,111.0,7.9,18.0,773.0,333.18,237.16
2016,8,2,15,15,859.5,108.5,7.95,18.0,733.0,279.92,189.11
2016,8,2,15,30,848.0,106.0,8.0,18.0,693.0,219.13,136.79
2016,8,2,15,45,830.0,104.5,8.1,18.0,648.0,167.46,96.28
2016,8,2,16,0,812.0,103.0,8.2,18.0,603.0,117.95,65.68
2016,8,2,16,15,791.5,100.0,8.2,17.5,555.0,69.7,55.05
2016,8,2,16,30,771.0,97.0,8.2,17.0,507.0,68.43,54.25
2016,8,2,16,45,741.5,93.5,8.25,17.0,456.0,67.8,53.89
2016,8,2,17,0,712.0,90.0,8.3,17.0,405.0,60.84,47.97
2016,8,2,17,15,674.5,85.0,8.25,16.5,353.0,59.14,46.72
2016,8,2,17,30,637.0,80.0,8.2,16.0,301.0,57.36,45.34
2016,8,2,17,45,581.5,73.5,8.2,16.0,250.0,54.21,42.57
2016,8,2,18,0,526.0,67.0,8.2,16.0,199.0,50.97,39.59
2016,8,2,18,15,447.0,58.0,8.1,15.5,152.0,45.37,34.4
2016,8,2,18,30,368.0,49.0,8.0,15.0,105.0,39.61,28.83
2016,8,2,18,45,249.0,35.5,7.95,15.0,67.0,27.73,17.18
2016,8,2,19,0,130.0,22.0,7.9,15.0,29.0,17.37,0.0
2016,8,2,19,15,65.0,11.0,7.8,15.0,14.5,10.01,0.0
2016,8,2,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,3,5,15,26.5,5.5,5.6,14.0,6.0,0.0,0.0
2016,8,3,5,30,53.0,11.0,5.5,14.0,12.0,39.4,0.0
2016,8,3,5,45,184.0,25.0,5.4,14.5,44.0,171.18,85.1
2016,8,3,6,0,315.0,39.0,5.3,15.0,76.0,287.91,230.36
2016,8,3,6,15,404.5,49.0,5.2,15.0,121.0,375.26,311.15
2016,8,3,6,30,494.0,59.0,5.1,15.0,166.0,468.86,392.77
2016,8,3,6,45,247.0,76.0,5.05,15.5,129.5,313.37,263.48
2016,8,3,7,0,0.0,93.0,5.0,16.0,93.0,88.71,69.58
2016,8,3,7,15,0.0,111.0,4.95,16.0,111.0,106.05,84.22
2016,8,3,7,30,0.0,129.0,4.9,16.0,129.0,123.21,98.34
2016,8,3,7,45,3.5,146.5,4.85,16.5,148.5,142.79,114.21
2016,8,3,8,0,7.0,164.0,4.8,17.0,168.0,162.43,129.88
2016,8,3,8,15,8.0,177.5,4.75,17.0,182.5,175.49,140.12
2016,8,3,8,30,9.0,191.0,4.7,17.0,197.0,188.61,150.33
2016,8,3,8,45,14.5,214.5,4.7,17.5,224.0,216.48,172.24
2016,8,3,9,0,20.0,238.0,4.7,18.0,251.0,244.23,193.73
2016,8,3,9,15,46.0,282.5,4.7,18.0,316.0,331.93,263.23
2016,8,3,9,30,72.0,327.0,4.7,18.0,381.0,403.13,318.4
2016,8,3,9,45,55.0,327.0,4.75,18.0,369.0,381.8,300.5
2016,8,3,10,0,38.0,327.0,4.8,18.0,357.0,360.86,283.21
2016,8,3,10,15,65.5,364.0,4.85,18.0,419.0,422.42,331.03
2016,8,3,10,30,93.0,401.0,4.9,18.0,481.0,482.27,376.61
2016,8,3,10,45,102.0,416.0,4.95,18.0,505.5,499.91,389.5
2016,8,3,11,0,111.0,431.0,5.0,18.0,530.0,528.85,410.86
2016,8,3,11,15,103.0,436.5,5.1,18.0,529.5,507.07,394.0
2016,8,3,11,30,95.0,442.0,5.2,18.0,529.0,497.55,386.45
2016,8,3,11,45,109.5,451.5,5.3,18.0,553.0,510.99,396.83
2016,8,3,12,0,124.0,461.0,5.4,18.0,577.0,528.51,410.12
2016,8,3,12,15,151.0,463.5,5.5,18.0,605.0,540.47,419.63
2016,8,3,12,30,178.0,466.0,5.6,18.0,633.0,549.96,427.21
2016,8,3,12,45,196.0,461.0,5.7,18.0,643.5,544.13,423.05
2016,8,3,13,0,214.0,456.0,5.8,18.0,654.0,536.6,417.53
2016,8,3,13,15,185.5,450.5,5.9,18.0,620.0,497.49,387.31
2016,8,3,13,30,157.0,445.0,6.0,18.0,586.0,460.77,358.88
2016,8,3,13,45,254.0,416.0,6.15,18.0,638.0,470.7,366.99
2016,8,3,14,0,351.0,387.0,6.3,18.0,690.0,476.81,370.83
2016,8,3,14,15,618.5,252.0,6.45,17.5,765.0,462.07,357.41
2016,8,3,14,30,886.0,117.0,6.6,17.0,840.0,437.34,331.76
2016,8,3,14,45,877.0,115.0,6.75,17.0,805.5,384.31,284.06
2016,8,3,15,0,868.0,113.0,6.9,17.0,771.0,331.57,236.12
2016,8,3,15,15,856.0,111.0,7.0,17.0,731.0,278.63,188.42
2016,8,3,15,30,844.0,109.0,7.1,17.0,691.0,218.3,136.58
2016,8,3,15,45,828.5,106.5,7.25,17.0,646.5,166.38,96.0
2016,8,3,16,0,813.0,104.0,7.4,17.0,602.0,116.38,65.41
2016,8,3,16,15,792.5,100.5,7.45,16.5,554.0,69.07,54.72
2016,8,3,16,30,772.0,97.0,7.5,16.0,506.0,68.57,54.6
2016,8,3,16,45,744.5,93.0,7.55,16.0,455.0,67.57,53.92
2016,8,3,17,0,717.0,89.0,7.6,16.0,404.0,60.3,47.7
2016,8,3,17,15,679.5,84.0,7.6,16.0,352.0,58.56,46.32
2016,8,3,17,30,642.0,79.0,7.6,16.0,300.0,56.75,44.81
2016,8,3,17,45,586.5,72.5,7.6,16.0,249.0,53.56,42.0
2016,8,3,18,0,531.0,66.0,7.6,16.0,198.0,50.29,38.98
2016,8,3,18,15,452.0,57.0,7.55,15.5,151.0,44.66,33.75
2016,8,3,18,30,373.0,48.0,7.5,15.0,104.0,38.87,28.13
2016,8,3,18,45,250.5,34.5,7.45,15.0,66.0,26.98,16.35
2016,8,3,19,0,128.0,21.0,7.4,15.0,28.0,16.6,0.0
2016,8,3,19,15,64.0,10.5,7.35,14.5,14.0,9.55,0.0
2016,8,3,19,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,5,15,11.0,5.0,6.0,13.0,5.0,0.0,0.0
2016,8,4,5,30,22.0,10.0,6.0,13.0,10.0,21.27,0.0
2016,8,4,5,45,138.5,26.0,6.05,13.5,41.0,144.84,62.88
2016,8,4,6,0,255.0,42.0,6.1,14.0,72.0,254.41,203.24
2016,8,4,6,15,346.5,54.0,6.1,14.0,116.0,339.5,282.83
2016,8,4,6,30,438.0,66.0,6.1,14.0,160.0,435.09,367.14
2016,8,4,6,45,502.5,74.0,6.1,14.5,209.5,511.34,432.02
2016,8,4,7,0,567.0,82.0,6.1,15.0,259.0,590.28,495.7
2016,8,4,7,15,283.5,82.5,6.0,15.0,171.0,362.63,307.03
2016,8,4,7,30,0.0,83.0,5.9,15.0,83.0,74.23,57.42
2016,8,4,7,45,0.0,90.0,5.8,15.0,90.0,80.51,62.65
2016,8,4,8,0,0.0,97.0,5.7,15.0,97.0,86.85,67.75
2016,8,4,8,15,2.0,136.0,5.55,15.0,137.0,126.78,100.88
2016,8,4,8,30,4.0,175.0,5.4,15.0,177.0,167.25,133.96
2016,8,4,8,45,4.5,183.0,5.25,15.5,186.0,174.42,139.12
2016,8,4,9,0,5.0,191.0,5.1,16.0,195.0,181.7,144.36
2016,8,4,9,15,26.0,249.0,4.95,16.0,268.5,275.19,219.88
2016,8,4,9,30,47.0,307.0,4.8,16.0,342.0,356.28,283.69
2016,8,4,9,45,35.0,300.0,4.7,16.0,326.5,332.91,264.06
2016,8,4,10,0,23.0,293.0,4.6,16.0,311.0,295.01,233.37
2016,8,4,10,15,23.5,304.0,4.5,16.0,323.5,304.35,240.31
2016,8,4,10,30,24.0,315.0,4.4,16.0,336.0,313.54,247.02
2016,8,4,10,45,26.5,332.0,4.35,16.0,355.5,343.36,269.83
2016,8,4,11,0,29.0,349.0,4.3,16.0,375.0,358.69,281.27
2016,8,4,11,15,27.5,349.5,4.2,15.5,374.5,353.71,277.47
2016,8,4,11,30,26.0,350.0,4.1,15.0,374.0,348.71,273.76
2016,8,4,11,45,27.0,352.5,4.05,15.0,377.5,347.7,272.81
2016,8,4,12,0,28.0,355.0,4.0,15.0,381.0,346.45,271.7
2016,8,4,12,15,65.5,405.0,3.9,15.0,466.0,416.37,326.09
2016,8,4,12,30,103.0,455.0,3.8,15.0,551.0,481.45,375.49
2016,8,4,12,45,94.0,447.5,3.75,15.0,535.0,459.0,357.86
2016,8,4,13,0,85.0,440.0,3.7,15.0,519.0,437.32,341.17
2016,8,4,13,15,100.0,439.0,3.7,15.0,530.0,436.86,341.01
2016,8,4,13,30,115.0,438.0,3.7,15.0,541.0,430.37,336.06
2016,8,4,13,45,82.0,406.0,3.7,15.0,479.0,381.45,298.32
2016,8,4,14,0,49.0,374.0,3.7,15.0,417.0,332.15,260.32
2016,8,4,14,15,45.0,357.0,3.7,15.0,395.5,310.81,243.91
2016,8,4,14,30,41.0,340.0,3.7,15.0,374.0,290.23,227.96
2016,8,4,14,45,29.5,302.0,3.7,15.0,326.0,252.93,198.96
2016,8,4,15,0,18.0,264.0,3.7,15.0,278.0,226.92,178.9
2016,8,4,15,15,27.0,268.5,3.7,15.0,288.0,218.49,172.08
2016,8,4,15,30,36.0,273.0,3.7,15.0,298.0,217.62,171.27
2016,8,4,15,45,20.5,229.0,3.7,15.0,243.0,191.51,151.43
2016,8,4,16,0,5.0,185.0,3.7,15.0,188.0,155.16,123.07
2016,8,4,16,15,2.5,149.5,3.7,14.5,151.0,126.91,105.31
2016,8,4,16,30,0.0,114.0,3.7,14.0,114.0,98.9,81.54
2016,8,4,16,45,0.0,112.5,3.75,14.0,112.5,97.17,80.34
2016,8,4,17,0,0.0,111.0,3.8,14.0,111.0,95.29,78.96
2016,8,4,17,15,0.0,96.5,3.8,14.0,96.5,83.3,68.61
2016,8,4,17,30,0.0,82.0,3.8,14.0,82.0,71.21,58.04
2016,8,4,17,45,272.0,70.5,3.85,14.0,137.5,50.72,39.82
2016,8,4,18,0,544.0,59.0,3.9,14.0,193.0,44.6,34.25
2016,8,4,18,15,467.5,50.5,3.85,13.5,146.5,39.16,29.17
2016,8,4,18,30,391.0,42.0,3.8,13.0,100.0,33.55,23.71
2016,8,4,18,45,271.5,30.0,3.75,13.0,62.5,24.4,14.18
2016,8,4,19,0,152.0,18.0,3.7,13.0,25.0,14.84,0.0
2016,8,4,19,15,76.0,9.0,3.65,13.0,12.5,8.19,0.0
2016,8,4,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,5,5,45,125.5,19.5,3.35,13.5,34.0,124.03,44.21
2016,8,5,6,0,251.0,39.0,3.4,14.0,68.0,247.11,195.63
2016,8,5,6,15,339.0,51.5,3.45,14.0,111.0,330.47,273.07
2016,8,5,6,30,427.0,64.0,3.5,14.0,154.0,424.51,354.71
2016,8,5,6,45,247.0,92.5,3.55,14.0,148.0,320.09,268.97
2016,8,5,7,0,67.0,121.0,3.6,14.0,142.0,190.4,157.75
2016,8,5,7,15,78.0,142.0,3.6,14.0,170.5,222.92,185.29
2016,8,5,7,30,89.0,163.0,3.6,14.0,199.0,255.61,212.11
2016,8,5,7,45,93.0,185.5,3.65,14.5,227.5,284.15,234.38
2016,8,5,8,0,97.0,208.0,3.7,15.0,256.0,312.27,255.87
2016,8,5,8,15,410.0,165.5,3.65,15.0,400.0,603.97,493.07
2016,8,5,8,30,723.0,123.0,3.6,15.0,544.0,863.86,685.59
2016,8,5,8,45,492.5,206.5,3.6,15.0,504.0,737.96,587.75
2016,8,5,9,0,262.0,290.0,3.6,15.0,464.0,592.16,471.43
2016,8,5,9,15,167.5,308.0,3.55,15.0,422.0,498.21,396.95
2016,8,5,9,30,73.0,326.0,3.5,15.0,380.0,403.12,320.01
2016,8,5,9,45,67.5,339.0,3.5,15.5,391.0,407.32,322.05
2016,8,5,10,0,62.0,352.0,3.5,16.0,402.0,411.19,323.49
2016,8,5,10,15,57.5,361.5,3.5,16.0,409.5,412.01,323.33
2016,8,5,10,30,53.0,371.0,3.5,16.0,417.0,412.62,323.08
2016,8,5,10,45,61.0,390.0,3.55,16.0,443.5,434.47,339.5
2016,8,5,11,0,69.0,409.0,3.6,16.0,470.0,455.28,354.98
2016,8,5,11,15,72.0,419.0,3.65,16.0,483.5,461.57,359.4
2016,8,5,11,30,75.0,429.0,3.7,16.0,497.0,467.17,363.37
2016,8,5,11,45,123.0,446.0,3.75,16.0,560.0,524.53,407.36
2016,8,5,12,0,171.0,463.0,3.8,16.0,623.0,568.5,440.62
2016,8,5,12,15,195.0,461.5,3.85,16.0,644.0,572.79,443.94
2016,8,5,12,30,219.0,460.0,3.9,16.0,665.0,574.9,445.74
2016,8,5,12,45,336.0,415.5,4.0,16.0,726.0,604.83,470.2
2016,8,5,13,0,453.0,371.0,4.1,16.0,787.0,623.76,485.6
2016,8,5,13,15,316.5,407.0,4.2,16.0,695.5,540.94,421.2
2016,8,5,13,30,180.0,443.0,4.3,16.0,604.0,471.7,367.23
2016,8,5,13,45,149.5,429.5,4.4,16.0,561.0,429.52,334.98
2016,8,5,14,0,119.0,416.0,4.5,16.0,518.0,390.54,304.94
2016,8,5,14,15,96.5,393.0,4.65,16.0,474.5,359.32,280.9
2016,8,5,14,30,74.0,370.0,4.8,16.0,431.0,324.08,253.71
2016,8,5,14,45,100.5,361.5,4.95,16.0,440.5,317.81,248.22
2016,8,5,15,0,127.0,353.0,5.1,16.0,450.0,298.64,232.04
2016,8,5,15,15,121.5,332.5,5.2,15.5,421.0,271.15,210.52
2016,8,5,15,30,116.0,312.0,5.3,15.0,392.0,244.66,189.97
2016,8,5,15,45,68.5,266.0,5.45,15.0,312.5,209.85,164.66
2016,8,5,16,0,21.0,220.0,5.6,15.0,233.0,181.08,144.11
2016,8,5,16,15,10.5,188.0,5.75,15.0,194.5,155.0,129.51
2016,8,5,16,30,0.0,156.0,5.9,15.0,156.0,130.79,109.04
2016,8,5,16,45,0.0,129.5,6.05,15.0,129.5,110.16,91.45
2016,8,5,17,0,0.0,103.0,6.2,15.0,103.0,89.06,73.26
2016,8,5,17,15,0.0,89.0,6.35,15.0,89.0,77.4,63.19
2016,8,5,17,30,0.0,75.0,6.5,15.0,75.0,65.64,52.89
2016,8,5,17,45,198.5,77.0,6.65,15.0,125.0,59.28,47.25
2016,8,5,18,0,397.0,79.0,6.8,15.0,175.0,58.8,46.65
2016,8,5,18,15,318.5,66.0,6.85,14.5,131.5,49.94,38.49
2016,8,5,18,30,240.0,53.0,6.9,14.0,88.0,40.77,29.78
2016,8,5,18,45,145.5,35.5,7.0,14.0,54.0,28.39,16.95
2016,8,5,19,0,51.0,18.0,7.1,14.0,20.0,14.7,0.0
2016,8,5,19,15,25.5,9.0,7.1,14.0,10.0,8.19,0.0
2016,8,5,19,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,45,121.0,20.0,8.35,13.5,33.5,121.7,32.61
2016,8,6,6,0,242.0,40.0,8.4,14.0,67.0,243.29,192.9
2016,8,6,6,15,334.5,52.0,8.4,14.0,110.0,328.13,273.86
2016,8,6,6,30,427.0,64.0,8.4,14.0,153.0,423.9,359.43
2016,8,6,6,45,213.5,74.0,8.4,14.0,118.5,267.11,227.38
2016,8,6,7,0,0.0,84.0,8.4,14.0,84.0,78.77,61.79
2016,8,6,7,15,0.0,101.5,8.35,14.0,101.5,95.7,76.21
2016,8,6,7,30,0.0,119.0,8.3,14.0,119.0,112.45,90.2
2016,8,6,7,45,0.0,126.5,8.3,14.5,126.5,118.23,94.61
2016,8,6,8,0,0.0,134.0,8.3,15.0,134.0,124.32,99.21
2016,8,6,8,15,0.5,149.5,8.25,15.0,150.0,139.31,111.37
2016,8,6,8,30,1.0,165.0,8.2,15.0,166.0,154.24,123.38
2016,8,6,8,45,1.5,168.5,8.2,15.5,169.5,156.98,125.04
2016,8,6,9,0,2.0,172.0,8.2,16.0,173.0,159.95,126.91
2016,8,6,9,15,7.0,202.0,8.15,16.0,207.0,193.55,154.19
2016,8,6,9,30,12.0,232.0,8.1,16.0,241.0,227.02,181.1
2016,8,6,9,45,15.0,253.5,8.05,16.0,265.5,249.85,199.16
2016,8,6,10,0,18.0,275.0,8.0,16.0,290.0,272.4,216.91
2016,8,6,10,15,33.0,319.5,7.95,16.0,347.5,344.29,274.14
2016,8,6,10,30,48.0,364.0,7.9,16.0,405.0,400.59,318.32
2016,8,6,10,45,52.5,380.0,7.9,16.5,425.5,416.25,329.54
2016,8,6,11,0,57.0,396.0,7.9,17.0,446.0,431.13,340.16
2016,8,6,11,15,68.5,414.0,7.9,17.0,475.5,453.42,357.37
2016,8,6,11,30,80.0,432.0,7.9,17.0,505.0,474.31,373.42
2016,8,6,11,45,135.0,447.0,7.9,17.0,571.5,535.43,421.59
2016,8,6,12,0,190.0,462.0,7.9,17.0,638.0,582.85,458.68
2016,8,6,12,15,542.0,296.0,8.0,17.0,798.5,706.72,561.96
2016,8,6,12,30,894.0,130.0,8.1,17.0,959.0,792.08,632.23
2016,8,6,12,45,894.0,129.0,8.2,17.0,953.0,753.66,602.53
2016,8,6,13,0,894.0,128.0,8.3,17.0,947.0,713.25,570.14
2016,8,6,13,15,891.0,127.0,8.45,17.0,933.0,669.12,534.32
2016,8,6,13,30,888.0,126.0,8.6,17.0,919.0,623.58,496.61
2016,8,6,13,45,883.0,125.0,8.75,17.0,897.5,575.72,456.2
2016,8,6,14,0,878.0,124.0,8.9,17.0,876.0,526.97,414.12
2016,8,6,14,15,871.0,122.5,9.0,17.0,848.0,476.29,369.49
2016,8,6,14,30,864.0,121.0,9.1,17.0,820.0,425.3,323.65
2016,8,6,14,45,855.0,119.0,9.2,17.0,786.0,373.2,276.2
2016,8,6,15,0,846.0,117.0,9.3,17.0,752.0,314.29,223.01
2016,8,6,15,15,833.5,114.5,9.35,16.5,712.5,261.24,175.47
2016,8,6,15,30,821.0,112.0,9.4,16.0,673.0,209.41,130.92
2016,8,6,15,45,807.0,108.5,9.5,16.0,629.0,158.09,91.43
2016,8,6,16,0,793.0,105.0,9.6,16.0,585.0,108.55,62.67
2016,8,6,16,15,771.5,101.5,9.6,16.0,537.0,69.99,55.68
2016,8,6,16,30,750.0,98.0,9.6,16.0,489.0,69.53,55.48
2016,8,6,16,45,725.5,92.5,9.65,16.0,439.5,61.05,48.23
2016,8,6,17,0,701.0,87.0,9.7,16.0,390.0,59.15,46.71
2016,8,6,17,15,663.0,82.0,9.65,15.5,338.5,57.37,45.37
2016,8,6,17,30,625.0,77.0,9.6,15.0,287.0,55.51,43.9
2016,8,6,17,45,575.0,69.5,9.6,14.5,237.0,51.5,40.41
2016,8,6,18,0,525.0,62.0,9.6,14.0,187.0,47.32,36.61
2016,8,6,18,15,442.5,53.0,9.45,14.0,140.5,41.56,31.13
2016,8,6,18,30,360.0,44.0,9.3,14.0,94.0,35.64,25.25
2016,8,6,18,45,238.5,30.5,9.25,14.0,58.0,23.92,13.01
2016,8,6,19,0,117.0,17.0,9.2,14.0,22.0,15.46,0.0
2016,8,6,19,15,58.5,8.5,9.1,13.5,11.0,7.73,0.0
2016,8,6,19,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,45,176.0,16.5,8.7,13.5,35.5,151.43,25.68
2016,8,7,6,0,352.0,33.0,8.7,14.0,71.0,304.28,241.35
2016,8,7,6,15,445.5,41.5,8.7,14.0,116.5,392.69,328.19
2016,8,7,6,30,539.0,50.0,8.7,14.0,162.0,488.04,413.55
2016,8,7,6,45,600.5,55.5,8.7,14.5,213.0,561.02,475.89
2016,8,7,7,0,662.0,61.0,8.7,15.0,264.0,631.69,533.71
2016,8,7,7,15,702.0,65.5,8.6,15.0,316.0,691.32,581.29
2016,8,7,7,30,742.0,70.0,8.5,15.0,368.0,751.11,627.48
2016,8,7,7,45,773.5,73.0,8.4,15.5,420.5,801.2,663.57
2016,8,7,8,0,805.0,76.0,8.3,16.0,473.0,850.24,697.91
2016,8,7,8,15,826.0,79.0,8.2,16.0,522.5,888.1,724.32
2016,8,7,8,30,847.0,82.0,8.1,16.0,572.0,914.3,741.57
2016,8,7,8,45,864.5,83.5,8.0,16.5,619.0,942.35,758.68
2016,8,7,9,0,882.0,85.0,7.9,17.0,666.0,967.77,773.65
2016,8,7,9,15,894.0,86.5,7.8,17.0,708.0,984.94,783.95
2016,8,7,9,30,906.0,88.0,7.7,17.0,750.0,998.98,792.03
2016,8,7,9,45,915.0,90.0,7.6,17.0,786.0,1007.37,796.08
2016,8,7,10,0,924.0,92.0,7.5,17.0,822.0,1012.35,797.79
2016,8,7,10,15,930.5,93.0,7.45,17.0,852.5,1010.3,794.79
2016,8,7,10,30,937.0,94.0,7.4,17.0,883.0,1004.79,789.48
2016,8,7,10,45,942.5,94.5,7.4,17.5,907.0,994.31,779.47
2016,8,7,11,0,948.0,95.0,7.4,18.0,931.0,980.4,767.17
2016,8,7,11,15,951.0,95.5,7.45,18.0,947.0,960.83,752.63
2016,8,7,11,30,954.0,96.0,7.5,18.0,963.0,938.02,735.83
2016,8,7,11,45,956.5,95.5,7.55,18.0,972.0,910.69,715.78
2016,8,7,12,0,959.0,95.0,7.6,18.0,981.0,880.39,693.57
2016,8,7,12,15,959.0,95.0,7.7,18.0,981.5,845.75,668.28
2016,8,7,12,30,959.0,95.0,7.8,18.0,982.0,808.58,641.01
2016,8,7,12,45,948.5,100.5,7.95,18.0,973.0,766.36,609.92
2016,8,7,13,0,938.0,106.0,8.1,18.0,964.0,722.56,575.24
2016,8,7,13,15,935.0,105.5,8.2,18.0,949.5,677.19,538.47
2016,8,7,13,30,932.0,105.0,8.3,18.0,935.0,630.28,499.7
2016,8,7,13,45,925.5,105.0,8.4,18.0,912.5,580.54,457.82
2016,8,7,14,0,919.0,105.0,8.5,18.0,890.0,529.96,414.27
2016,8,7,14,15,912.0,104.0,8.6,18.0,861.5,477.75,368.4
2016,8,7,14,30,905.0,103.0,8.7,18.0,833.0,425.18,321.23
2016,8,7,14,45,894.0,102.5,8.8,18.0,797.5,371.53,272.48
2016,8,7,15,0,883.0,102.0,8.9,18.0,762.0,318.33,223.8
2016,8,7,15,15,871.0,100.0,9.0,18.0,722.0,264.52,175.34
2016,8,7,15,30,859.0,98.0,9.1,18.0,682.0,211.71,130.08
2016,8,7,15,45,841.5,96.0,9.25,18.0,636.5,150.34,83.29
2016,8,7,16,0,824.0,94.0,9.4,18.0,591.0,99.82,55.24
2016,8,7,16,15,803.5,91.0,9.4,17.5,542.5,63.01,49.31
2016,8,7,16,30,783.0,88.0,9.4,17.0,494.0,62.59,49.22
2016,8,7,16,45,754.0,84.5,9.45,17.0,442.5,61.69,48.6
2016,8,7,17,0,725.0,81.0,9.5,17.0,391.0,60.74,47.94
2016,8,7,17,15,687.0,76.0,9.45,16.5,339.5,53.23,41.54
2016,8,7,17,30,649.0,71.0,9.4,16.0,288.0,51.15,39.85
2016,8,7,17,45,594.5,65.0,9.4,16.0,237.0,48.11,37.15
2016,8,7,18,0,540.0,59.0,9.4,16.0,186.0,45.0,34.23
2016,8,7,18,15,456.5,50.0,9.3,15.5,139.0,39.12,28.76
2016,8,7,18,30,373.0,41.0,9.2,15.0,92.0,33.06,22.85
2016,8,7,18,45,186.5,30.5,9.1,15.0,56.0,23.88,12.44
2016,8,7,19,0,0.0,20.0,9.0,15.0,20.0,18.19,0.0
2016,8,7,19,15,0.0,10.0,8.95,15.0,10.0,9.1,0.0
2016,8,7,19,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,8.8,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,9.1,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,160.0,16.5,9.15,13.5,33.5,140.82,4.75
2016,8,8,6,0,320.0,33.0,9.1,14.0,67.0,283.42,223.16
2016,8,8,6,15,414.5,42.0,9.05,14.0,111.0,371.74,310.43
2016,8,8,6,30,509.0,51.0,9.0,14.0,155.0,467.16,396.29
2016,8,8,6,45,570.5,57.0,9.0,14.5,205.0,539.72,458.6
2016,8,8,7,0,632.0,63.0,9.0,15.0,255.0,615.14,520.67
2016,8,8,7,15,673.0,68.0,8.95,15.0,306.5,674.56,568.46
2016,8,8,7,30,714.0,73.0,8.9,15.0,358.0,730.09,611.67
2016,8,8,7,45,746.5,75.5,8.85,15.5,409.5,779.7,647.89
2016,8,8,8,0,779.0,78.0,8.8,16.0,461.0,828.33,682.45
2016,8,8,8,15,800.5,81.0,8.8,16.0,509.5,866.09,709.39
2016,8,8,8,30,822.0,84.0,8.8,16.0,558.0,901.79,734.5
2016,8,8,8,45,839.0,86.0,8.8,16.5,604.0,919.96,744.69
2016,8,8,9,0,856.0,88.0,8.8,17.0,650.0,945.14,760.21
2016,8,8,9,15,868.5,90.0,8.9,17.0,691.5,963.11,772.07
2016,8,8,9,30,881.0,92.0,9.0,17.0,733.0,978.02,781.77
2016,8,8,9,45,891.0,93.5,9.1,17.5,769.5,986.69,785.45
2016,8,8,10,0,901.0,95.0,9.2,18.0,806.0,992.04,786.82
2016,8,8,10,15,908.0,96.0,9.2,18.0,836.0,990.53,784.46
2016,8,8,10,30,915.0,97.0,9.2,18.0,866.0,985.62,779.76
2016,8,8,10,45,920.5,97.5,9.25,18.0,889.5,975.34,771.43
2016,8,8,11,0,926.0,98.0,9.3,18.0,913.0,961.7,760.77
2016,8,8,11,15,929.5,99.0,9.35,18.0,929.5,943.42,746.8
2016,8,8,11,30,933.0,100.0,9.4,18.0,946.0,921.92,730.54
2016,8,8,11,45,936.0,99.5,9.45,18.0,955.0,895.43,710.63
2016,8,8,12,0,939.0,99.0,9.5,18.0,964.0,866.02,688.57
2016,8,8,12,15,939.0,99.0,9.55,18.0,965.0,831.91,662.97
2016,8,8,12,30,939.0,99.0,9.6,18.0,966.0,795.31,635.44
2016,8,8,12,45,938.0,98.5,9.7,18.0,959.5,755.24,605.28
2016,8,8,13,0,937.0,98.0,9.8,18.0,953.0,713.11,571.31
2016,8,8,13,15,934.0,97.5,9.8,18.0,939.0,667.84,533.95
2016,8,8,13,30,931.0,97.0,9.8,18.0,925.0,621.02,494.63
2016,8,8,13,45,632.5,241.0,9.85,18.0,797.5,526.21,415.56
2016,8,8,14,0,334.0,385.0,9.9,18.0,670.0,462.32,362.45
2016,8,8,14,15,251.0,386.0,9.9,17.5,596.5,403.42,315.94
2016,8,8,14,30,168.0,387.0,9.9,17.0,523.0,361.34,283.17
2016,8,8,14,45,139.5,367.0,9.9,17.0,476.5,323.24,252.77
2016,8,8,15,0,111.0,347.0,9.9,17.0,430.0,298.43,233.28
2016,8,8,15,15,99.5,324.5,9.85,17.0,396.0,269.74,210.48
2016,8,8,15,30,88.0,302.0,9.8,17.0,362.0,242.7,189.34
2016,8,8,15,45,94.0,282.5,9.75,17.0,342.5,220.88,172.2
2016,8,8,16,0,100.0,263.0,9.7,17.0,323.0,198.62,155.94
2016,8,8,16,15,69.0,231.5,9.7,16.5,271.5,172.13,143.89
2016,8,8,16,30,38.0,200.0,9.7,16.0,220.0,151.96,127.22
2016,8,8,16,45,394.0,135.0,9.7,16.0,304.0,89.61,73.29
2016,8,8,17,0,750.0,70.0,9.7,16.0,388.0,52.49,40.85
2016,8,8,17,15,714.0,66.0,9.65,16.0,336.5,50.68,39.37
2016,8,8,17,30,678.0,62.0,9.6,16.0,285.0,48.82,37.79
2016,8,8,17,45,625.0,56.5,9.6,16.0,234.5,41.67,31.43
2016,8,8,18,0,572.0,51.0,9.6,16.0,184.0,38.64,28.59
2016,8,8,18,15,491.0,43.5,9.5,15.5,137.5,33.75,24.01
2016,8,8,18,30,410.0,36.0,9.4,15.0,91.0,28.75,19.08
2016,8,8,18,45,272.0,25.0,9.35,15.0,55.0,20.3,9.22
2016,8,8,19,0,134.0,14.0,9.3,15.0,19.0,12.73,0.0
2016,8,8,19,15,67.0,7.0,9.25,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,9.35,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,9,5,45,147.0,16.5,8.75,13.5,31.5,132.0,0.0
2016,8,9,6,0,294.0,33.0,8.7,14.0,63.0,266.4,207.82
2016,8,9,6,15,389.5,42.5,8.5,14.0,107.0,354.89,295.66
2016,8,9,6,30,485.0,52.0,8.3,14.0,151.0,450.61,381.79
2016,8,9,6,45,547.0,59.0,8.15,14.5,200.0,524.01,444.67
2016,8,9,7,0,609.0,66.0,8.0,15.0,249.0,600.35,507.2
2016,8,9,7,15,361.5,113.0,7.85,15.0,227.0,467.37,395.61
2016,8,9,7,30,114.0,160.0,7.7,15.0,205.0,289.73,241.8
2016,8,9,7,45,255.5,165.5,7.6,15.5,285.0,436.08,365.15
2016,8,9,8,0,397.0,171.0,7.5,16.0,365.0,591.88,491.21
2016,8,9,8,15,599.5,131.0,7.5,16.5,458.5,745.72,612.2
2016,8,9,8,30,802.0,91.0,7.5,17.0,552.0,890.8,719.57
2016,8,9,8,45,819.0,93.5,7.5,17.5,597.5,918.84,736.56
2016,8,9,9,0,836.0,96.0,7.5,18.0,643.0,934.31,744.54
2016,8,9,9,15,849.0,98.0,7.55,18.0,684.5,952.42,756.23
2016,8,9,9,30,862.0,100.0,7.6,18.0,726.0,967.52,765.79
2016,8,9,9,45,870.5,102.5,7.65,18.0,761.5,975.63,770.35
2016,8,9,10,0,879.0,105.0,7.7,18.0,797.0,980.45,772.68
2016,8,9,10,15,886.5,106.5,7.7,18.0,827.0,979.85,771.01
2016,8,9,10,30,894.0,108.0,7.7,18.0,857.0,975.88,767.07
2016,8,9,10,45,897.5,110.0,7.75,18.5,880.0,965.26,757.18
2016,8,9,11,0,901.0,112.0,7.8,19.0,903.0,951.35,745.08
2016,8,9,11,15,904.5,112.5,7.9,19.0,919.0,932.72,731.32
2016,8,9,11,30,908.0,113.0,8.0,19.0,935.0,910.97,715.35
2016,8,9,11,45,908.5,114.0,8.1,19.0,943.5,884.12,695.66
2016,8,9,12,0,909.0,115.0,8.2,19.0,952.0,854.51,673.94
2016,8,9,12,15,909.5,115.0,8.3,19.0,953.0,821.39,649.57
2016,8,9,12,30,910.0,115.0,8.4,19.0,954.0,785.85,623.3
2016,8,9,12,45,906.0,116.5,8.55,19.0,946.5,746.13,593.31
2016,8,9,13,0,902.0,118.0,8.7,19.0,939.0,704.61,560.1
2016,8,9,13,15,899.5,117.5,8.75,19.0,925.0,660.77,524.35
2016,8,9,13,30,897.0,117.0,8.8,19.0,911.0,615.43,486.68
2016,8,9,13,45,890.0,117.0,8.95,19.0,889.5,566.78,445.7
2016,8,9,14,0,883.0,117.0,9.1,19.0,868.0,517.39,403.18
2016,8,9,14,15,876.0,115.5,9.15,18.5,840.0,466.33,358.98
2016,8,9,14,30,869.0,114.0,9.2,18.0,812.0,414.98,313.44
2016,8,9,14,45,857.0,113.5,9.3,18.0,777.0,362.65,265.85
2016,8,9,15,0,845.0,113.0,9.4,18.0,742.0,310.91,218.58
2016,8,9,15,15,832.5,111.0,9.45,18.0,702.0,250.9,165.49
2016,8,9,15,30,820.0,109.0,9.5,18.0,662.0,199.39,121.74
2016,8,9,15,45,801.0,107.0,9.6,18.0,617.0,148.64,84.38
2016,8,9,16,0,782.0,105.0,9.7,18.0,572.0,100.21,59.07
2016,8,9,16,15,759.5,101.5,9.7,18.0,524.0,70.34,55.58
