Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,16,30,737.0,98.0,9.7,18.0,476.0,63.12,49.51
2016,8,9,16,45,705.0,94.0,9.75,18.0,425.0,62.36,49.01
2016,8,9,17,0,673.0,90.0,9.8,18.0,374.0,61.54,48.46
2016,8,9,17,15,631.5,84.5,9.8,17.5,323.0,59.49,46.89
2016,8,9,17,30,590.0,79.0,9.8,17.0,272.0,57.35,45.18
2016,8,9,17,45,528.5,72.0,9.85,16.5,222.0,53.82,42.1
2016,8,9,18,0,467.0,65.0,9.9,16.0,172.0,50.2,38.78
2016,8,9,18,15,380.0,54.5,9.8,15.5,127.0,43.26,32.3
2016,8,9,18,30,293.0,44.0,9.7,15.0,82.0,34.13,23.6
2016,8,9,18,45,174.5,28.5,9.65,15.0,48.5,22.36,9.99
2016,8,9,19,0,56.0,13.0,9.6,15.0,15.0,11.82,0.0
2016,8,9,19,15,28.0,6.5,9.5,15.0,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,9.2,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,8.7,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,8,10,5,45,130.5,16.5,7.45,13.5,30.0,117.89,0.0
2016,8,10,6,0,261.0,33.0,7.4,14.0,60.0,244.96,188.76
2016,8,10,6,15,358.0,44.0,7.25,14.0,103.0,334.71,277.77
2016,8,10,6,30,455.0,55.0,7.1,14.0,146.0,432.09,364.89
2016,8,10,6,45,521.5,62.0,6.95,14.5,195.0,508.0,429.99
2016,8,10,7,0,588.0,69.0,6.8,15.0,244.0,587.05,494.42
2016,8,10,7,15,294.0,90.5,6.65,15.0,178.0,381.4,323.1
2016,8,10,7,30,0.0,112.0,6.5,15.0,112.0,105.21,83.6
2016,8,10,7,45,0.0,124.5,6.35,15.5,124.5,116.48,92.78
2016,8,10,8,0,0.0,137.0,6.2,16.0,137.0,127.8,101.69
2016,8,10,8,15,33.0,188.5,6.05,16.0,207.5,226.12,183.67
2016,8,10,8,30,66.0,240.0,5.9,16.0,278.0,315.02,256.01
2016,8,10,8,45,89.0,267.0,5.8,16.5,322.5,364.85,295.01
2016,8,10,9,0,112.0,294.0,5.7,17.0,367.0,414.37,333.08
2016,8,10,9,15,83.0,301.5,5.55,17.0,358.0,390.17,311.88
2016,8,10,9,30,54.0,309.0,5.4,17.0,349.0,365.77,290.78
2016,8,10,9,45,60.0,330.0,5.3,17.0,376.0,390.27,309.34
2016,8,10,10,0,66.0,351.0,5.2,17.0,403.0,414.08,327.11
2016,8,10,10,15,67.5,366.5,5.15,17.0,421.5,426.93,336.27
2016,8,10,10,30,69.0,382.0,5.1,17.0,440.0,439.18,345.0
2016,8,10,10,45,100.5,405.5,5.1,17.5,492.5,487.07,381.22
2016,8,10,11,0,132.0,429.0,5.1,18.0,545.0,545.02,424.16
2016,8,10,11,15,128.5,437.0,5.05,18.0,552.0,540.1,419.53
2016,8,10,11,30,125.0,445.0,5.0,18.0,559.0,534.55,414.71
2016,8,10,11,45,183.5,447.5,5.0,18.0,615.5,575.67,446.63
2016,8,10,12,0,242.0,450.0,5.0,18.0,672.0,617.71,478.53
2016,8,10,12,15,198.5,454.5,5.0,17.5,637.0,567.04,440.25
2016,8,10,12,30,155.0,459.0,5.0,17.0,602.0,523.79,407.52
2016,8,10,12,45,158.5,455.5,5.05,17.0,601.0,509.63,396.91
2016,8,10,13,0,162.0,452.0,5.1,17.0,600.0,494.94,385.71
2016,8,10,13,15,155.0,444.0,5.1,17.0,583.5,469.72,366.21
2016,8,10,13,30,148.0,436.0,5.1,17.0,567.0,445.14,347.14
2016,8,10,13,45,164.0,425.0,5.15,17.0,566.5,431.02,336.15
2016,8,10,14,0,180.0,414.0,5.2,17.0,566.0,415.44,323.67
2016,8,10,14,15,153.5,398.0,5.2,17.0,524.5,376.88,293.42
2016,8,10,14,30,127.0,382.0,5.2,17.0,483.0,341.35,265.62
2016,8,10,14,45,117.0,362.5,5.25,17.0,453.0,311.81,242.31
2016,8,10,15,0,107.0,343.0,5.3,17.0,423.0,293.52,227.87
2016,8,10,15,15,95.5,320.5,5.3,17.0,389.0,265.15,205.68
2016,8,10,15,30,84.0,298.0,5.3,17.0,355.0,238.43,185.12
2016,8,10,15,45,67.0,270.5,5.35,17.0,314.0,209.84,163.76
2016,8,10,16,0,50.0,243.0,5.4,17.0,273.0,183.7,144.73
2016,8,10,16,15,30.5,208.0,5.4,16.5,226.0,157.9,131.34
2016,8,10,16,30,11.0,173.0,5.4,16.0,179.0,142.65,118.94
2016,8,10,16,45,5.5,147.5,5.4,16.0,150.5,123.1,102.41
2016,8,10,17,0,0.0,122.0,5.4,16.0,122.0,103.2,85.39
2016,8,10,17,15,0.0,105.5,5.35,16.0,105.5,89.77,73.84
2016,8,10,17,30,0.0,89.0,5.3,16.0,89.0,76.22,62.03
2016,8,10,17,45,269.0,71.0,5.25,16.0,131.5,51.53,40.16
2016,8,10,18,0,538.0,53.0,5.2,16.0,174.0,40.39,30.13
2016,8,10,18,15,453.0,44.5,5.1,15.5,128.5,34.75,24.85
2016,8,10,18,30,368.0,36.0,5.0,15.0,83.0,28.95,19.1
2016,8,10,18,45,232.0,24.0,4.95,15.0,48.5,19.59,7.22
2016,8,10,19,0,96.0,12.0,4.9,15.0,14.0,10.91,0.0
2016,8,10,19,15,48.0,6.0,4.75,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,141.5,15.5,1.1,13.5,29.5,125.18,0.0
2016,8,11,6,0,283.0,31.0,1.1,14.0,59.0,256.79,193.2
2016,8,11,6,15,380.0,41.5,1.1,14.0,103.0,346.38,280.74
2016,8,11,6,30,477.0,52.0,1.1,14.0,147.0,443.76,363.52
2016,8,11,6,45,537.0,60.0,1.15,14.0,196.0,516.57,422.81
2016,8,11,7,0,597.0,68.0,1.2,14.0,245.0,592.2,481.46
2016,8,11,7,15,298.5,90.0,1.15,14.0,178.5,384.23,317.44
2016,8,11,7,30,0.0,112.0,1.1,14.0,112.0,105.34,83.25
2016,8,11,7,45,0.0,123.0,1.1,14.5,123.0,114.97,91.49
2016,8,11,8,0,0.0,134.0,1.1,15.0,134.0,124.72,99.03
2016,8,11,8,15,4.0,159.0,1.05,15.0,161.0,152.86,121.87
2016,8,11,8,30,8.0,184.0,1.0,15.0,188.0,180.96,144.25
2016,8,11,8,45,11.0,202.5,1.0,15.5,209.0,201.19,159.71
2016,8,11,9,0,14.0,221.0,1.0,16.0,230.0,221.32,174.89
2016,8,11,9,15,15.0,234.0,0.95,16.0,244.5,233.75,184.06
2016,8,11,9,30,16.0,247.0,0.9,16.0,259.0,246.12,193.15
2016,8,11,9,45,20.0,269.5,0.85,16.5,285.0,270.78,211.37
2016,8,11,10,0,24.0,292.0,0.8,17.0,311.0,295.12,228.97
2016,8,11,10,15,44.0,334.0,0.8,17.0,370.0,370.05,285.28
2016,8,11,10,30,64.0,376.0,0.8,17.0,429.0,428.13,327.51
2016,8,11,10,45,204.5,385.0,0.8,17.0,562.5,577.06,437.61
2016,8,11,11,0,345.0,394.0,0.8,17.0,696.0,717.41,535.42
2016,8,11,11,15,290.0,417.0,0.85,17.0,674.0,675.51,503.53
2016,8,11,11,30,235.0,440.0,0.9,17.0,652.0,625.35,467.99
2016,8,11,11,45,241.0,438.5,1.0,17.0,658.0,622.3,466.96
2016,8,11,12,0,247.0,437.0,1.1,17.0,664.0,609.45,458.62
2016,8,11,12,15,225.5,446.0,1.15,17.0,653.5,580.03,437.52
2016,8,11,12,30,204.0,455.0,1.2,17.0,643.0,556.2,420.31
2016,8,11,12,45,222.5,448.5,1.3,17.0,652.0,548.17,415.4
2016,8,11,13,0,241.0,442.0,1.4,17.0,661.0,536.57,407.58
2016,8,11,13,15,146.0,415.5,1.5,17.0,547.5,441.13,337.24
2016,8,11,13,30,51.0,389.0,1.6,17.0,434.0,356.91,274.35
2016,8,11,13,45,102.0,400.5,1.75,17.0,488.0,385.17,296.5
2016,8,11,14,0,153.0,412.0,1.9,17.0,542.0,400.58,307.79
2016,8,11,14,15,276.0,370.0,1.95,16.5,594.5,399.84,306.21
2016,8,11,14,30,399.0,328.0,2.0,16.0,647.0,394.23,299.02
2016,8,11,14,45,265.5,336.5,2.1,16.0,545.5,330.87,251.41
2016,8,11,15,0,132.0,345.0,2.2,16.0,444.0,290.85,223.56
2016,8,11,15,15,93.5,313.5,2.25,16.0,382.0,259.67,200.56
2016,8,11,15,30,55.0,282.0,2.3,16.0,320.0,223.6,174.1
2016,8,11,15,45,47.0,258.0,2.35,16.0,288.5,199.88,156.34
2016,8,11,16,0,39.0,234.0,2.4,16.0,257.0,177.48,139.92
2016,8,11,16,15,20.0,194.0,2.4,16.0,205.5,158.71,131.81
2016,8,11,16,30,1.0,154.0,2.4,16.0,154.0,128.9,106.78
2016,8,11,16,45,0.5,132.0,2.45,16.0,132.0,111.64,92.29
2016,8,11,17,0,0.0,110.0,2.5,16.0,110.0,94.12,77.37
2016,8,11,17,15,0.0,95.0,2.5,15.5,95.0,81.74,66.88
2016,8,11,17,30,0.0,80.0,2.5,15.0,80.0,69.25,56.09
2016,8,11,17,45,240.0,70.0,2.5,15.0,123.5,50.75,39.64
2016,8,11,18,0,480.0,60.0,2.5,15.0,167.0,46.27,35.46
2016,8,11,18,15,395.0,49.0,2.45,14.5,121.5,38.71,28.41
2016,8,11,18,30,310.0,38.0,2.4,14.0,76.0,30.84,20.73
2016,8,11,18,45,187.5,23.5,2.35,14.0,43.5,18.48,5.49
2016,8,11,19,0,65.0,9.0,2.3,14.0,11.0,8.19,0.0
2016,8,11,19,15,32.5,4.5,2.25,14.0,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,134.0,15.5,0.8,12.5,28.5,119.64,0.0
2016,8,12,6,0,268.0,31.0,0.8,13.0,57.0,246.88,183.7
2016,8,12,6,15,365.0,42.0,0.8,13.0,100.0,336.33,272.46
2016,8,12,6,30,462.0,53.0,0.8,13.0,143.0,433.64,355.13
2016,8,12,6,45,526.5,61.0,0.85,13.5,193.0,509.31,416.0
2016,8,12,7,0,591.0,69.0,0.9,14.0,243.0,588.09,475.93
2016,8,12,7,15,391.0,111.5,0.95,14.0,235.5,488.83,398.62
2016,8,12,7,30,191.0,154.0,1.0,14.0,228.0,347.8,285.08
2016,8,12,7,45,193.0,177.0,1.1,14.5,261.0,378.79,309.29
2016,8,12,8,0,195.0,200.0,1.2,15.0,294.0,408.78,330.98
2016,8,12,8,15,245.0,216.0,1.2,15.0,347.0,491.34,393.6
2016,8,12,8,30,295.0,232.0,1.2,15.0,400.0,557.12,441.81
2016,8,12,8,45,280.0,257.0,1.3,15.0,427.0,571.8,450.55
2016,8,12,9,0,265.0,282.0,1.4,15.0,454.0,584.35,458.19
2016,8,12,9,15,248.5,305.5,1.5,15.0,475.5,591.69,462.07
2016,8,12,9,30,232.0,329.0,1.6,15.0,497.0,579.41,452.05
2016,8,12,9,45,303.0,331.0,1.7,15.5,561.5,662.39,512.49
2016,8,12,10,0,374.0,333.0,1.8,16.0,626.0,726.15,557.4
2016,8,12,10,15,332.5,359.0,1.9,16.0,627.0,704.99,540.18
2016,8,12,10,30,291.0,385.0,2.0,16.0,628.0,682.31,522.64
2016,8,12,10,45,279.5,400.0,2.15,16.0,638.5,675.36,517.54
2016,8,12,11,0,268.0,415.0,2.3,16.0,649.0,667.08,511.33
2016,8,12,11,15,305.5,412.5,2.35,16.0,684.0,684.39,524.39
2016,8,12,11,30,343.0,410.0,2.4,16.0,719.0,698.91,535.16
2016,8,12,11,45,380.5,395.0,2.5,16.0,740.5,698.69,535.89
2016,8,12,12,0,418.0,380.0,2.6,16.0,762.0,700.32,537.83
2016,8,12,12,15,368.0,404.0,2.6,16.0,740.5,656.21,504.37
2016,8,12,12,30,318.0,428.0,2.6,16.0,719.0,618.18,475.4
2016,8,12,12,45,303.5,428.5,2.65,16.5,705.0,587.24,451.64
2016,8,12,13,0,289.0,429.0,2.7,17.0,691.0,556.81,428.07
2016,8,12,13,15,264.5,427.5,2.75,17.0,664.5,519.36,399.87
2016,8,12,13,30,240.0,426.0,2.8,17.0,638.0,488.39,376.24
2016,8,12,13,45,260.0,410.0,2.85,17.0,634.5,462.39,356.42
2016,8,12,14,0,280.0,394.0,2.9,17.0,631.0,439.33,338.18
2016,8,12,14,15,283.0,378.5,2.95,17.0,611.0,407.79,313.08
2016,8,12,14,30,286.0,363.0,3.0,17.0,591.0,376.19,287.48
2016,8,12,14,45,205.0,353.0,3.1,17.0,512.5,331.5,253.58
2016,8,12,15,0,124.0,343.0,3.2,17.0,434.0,286.79,220.63
2016,8,12,15,15,95.0,315.0,3.25,17.0,383.0,260.3,200.88
2016,8,12,15,30,66.0,287.0,3.3,17.0,332.0,227.81,176.78
2016,8,12,15,45,52.0,259.5,3.4,17.0,293.0,200.75,156.66
2016,8,12,16,0,38.0,232.0,3.5,17.0,254.0,175.79,138.42
2016,8,12,16,15,35.0,211.5,3.55,17.0,230.5,159.81,132.5
2016,8,12,16,30,32.0,191.0,3.6,17.0,207.0,146.08,121.25
2016,8,12,16,45,16.0,152.5,3.65,17.0,160.5,126.55,104.89
2016,8,12,17,0,0.0,114.0,3.7,17.0,114.0,97.07,79.68
2016,8,12,17,15,0.0,98.0,3.75,16.5,98.0,83.96,68.59
2016,8,12,17,30,0.0,82.0,3.8,16.0,82.0,70.73,57.17
2016,8,12,17,45,253.0,69.5,3.9,16.0,124.5,50.53,39.27
2016,8,12,18,0,506.0,57.0,4.0,16.0,167.0,43.96,33.24
2016,8,12,18,15,417.0,47.0,4.05,15.5,121.5,37.16,26.88
2016,8,12,18,30,328.0,37.0,4.1,15.0,76.0,30.13,19.88
2016,8,12,18,45,195.0,23.0,4.2,15.0,43.0,18.91,4.23
2016,8,12,19,0,62.0,9.0,4.3,15.0,10.0,8.19,0.0
2016,8,12,19,15,31.0,4.5,4.4,15.0,5.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,13,5,45,138.5,15.0,4.1,13.5,28.0,94.76,0.0
2016,8,13,6,0,277.0,30.0,4.1,14.0,56.0,251.29,185.59
2016,8,13,6,15,377.0,40.5,4.0,14.0,99.5,342.28,280.47
2016,8,13,6,30,477.0,51.0,3.9,14.0,143.0,441.39,367.81
2016,8,13,6,45,238.5,71.0,3.85,14.5,117.0,299.23,251.0
2016,8,13,7,0,0.0,91.0,3.8,15.0,91.0,88.36,69.47
2016,8,13,7,15,2.0,109.5,3.8,15.0,110.5,107.81,86.13
2016,8,13,7,30,4.0,128.0,3.8,15.0,130.0,127.17,102.25
2016,8,13,7,45,10.0,148.5,3.8,15.5,153.5,152.27,122.84
2016,8,13,8,0,16.0,169.0,3.8,16.0,177.0,177.43,143.12
2016,8,13,8,15,17.5,185.5,3.85,16.0,195.0,194.07,156.25
2016,8,13,8,30,19.0,202.0,3.9,16.0,213.0,210.69,169.26
2016,8,13,8,45,35.0,235.5,3.95,16.5,257.5,276.33,221.59
2016,8,13,9,0,51.0,269.0,4.0,17.0,302.0,326.46,260.49
2016,8,13,9,15,54.5,289.0,4.1,17.0,326.5,348.39,276.94
2016,8,13,9,30,58.0,309.0,4.2,17.0,351.0,369.83,293.02
2016,8,13,9,45,63.0,329.0,4.3,17.0,377.0,392.16,309.81
2016,8,13,10,0,68.0,349.0,4.4,17.0,403.0,413.84,326.02
2016,8,13,10,15,57.0,352.0,4.45,17.0,398.5,401.42,315.5
2016,8,13,10,30,46.0,355.0,4.5,17.0,394.0,389.23,305.33
2016,8,13,10,45,45.0,364.0,4.55,17.5,402.5,392.68,307.01
2016,8,13,11,0,44.0,373.0,4.6,18.0,411.0,395.81,308.44
2016,8,13,11,15,41.5,375.0,4.6,18.0,412.0,390.46,303.94
2016,8,13,11,30,39.0,377.0,4.6,18.0,413.0,385.08,299.5
2016,8,13,11,45,34.0,368.5,4.65,18.0,400.0,367.77,286.03
2016,8,13,12,0,29.0,360.0,4.7,18.0,387.0,351.0,272.99
2016,8,13,12,15,36.0,376.5,4.75,18.0,409.5,366.4,284.94
2016,8,13,12,30,43.0,393.0,4.8,18.0,432.0,380.55,295.81
2016,8,13,12,45,35.5,372.5,4.9,18.0,405.0,351.66,273.57
2016,8,13,13,0,28.0,352.0,5.0,18.0,378.0,324.0,252.3
2016,8,13,13,15,29.0,350.0,5.05,18.0,376.0,318.0,247.8
2016,8,13,13,30,30.0,348.0,5.1,18.0,374.0,311.87,243.14
2016,8,13,13,45,31.5,343.5,5.2,18.0,371.0,303.86,237.06
2016,8,13,14,0,33.0,339.0,5.3,18.0,368.0,295.68,230.81
2016,8,13,14,15,35.5,332.0,5.35,18.0,361.5,285.83,223.2
2016,8,13,14,30,38.0,325.0,5.4,18.0,355.0,275.71,215.32
2016,8,13,14,45,31.0,299.0,5.45,18.0,323.0,248.96,194.53
2016,8,13,15,0,24.0,273.0,5.5,18.0,291.0,233.68,182.88
2016,8,13,15,15,24.0,259.5,5.55,18.0,276.5,219.83,172.13
2016,8,13,15,30,24.0,246.0,5.6,18.0,262.0,206.0,161.46
2016,8,13,15,45,18.5,222.0,5.65,18.0,234.0,184.26,144.78
2016,8,13,16,0,13.0,198.0,5.7,18.0,206.0,163.38,128.82
2016,8,13,16,15,6.5,174.5,5.75,17.5,179.0,144.7,119.73
2016,8,13,16,30,0.0,151.0,5.8,17.0,152.0,126.54,104.74
2016,8,13,16,45,0.0,132.0,5.9,17.0,132.5,111.48,92.06
2016,8,13,17,0,0.0,113.0,6.0,17.0,113.0,96.25,79.07
2016,8,13,17,15,0.0,97.0,6.05,17.0,97.0,83.12,67.78
2016,8,13,17,30,0.0,81.0,6.1,17.0,81.0,69.89,56.22
2016,8,13,17,45,264.0,67.0,6.15,17.0,123.5,48.85,37.61
2016,8,13,18,0,528.0,53.0,6.2,17.0,166.0,40.79,30.27
2016,8,13,18,15,436.0,44.0,6.2,16.5,120.0,34.72,24.57
2016,8,13,18,30,344.0,35.0,6.2,16.0,74.0,28.48,18.24
2016,8,13,18,45,172.0,17.5,6.25,15.5,37.0,13.94,0.15
2016,8,13,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,6.15,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,45,154.0,14.5,6.1,13.5,28.0,103.19,0.0
2016,8,14,6,0,308.0,29.0,6.1,14.0,56.0,269.54,196.49
2016,8,14,6,15,411.5,38.0,6.0,14.0,100.5,362.09,298.03
2016,8,14,6,30,515.0,47.0,5.9,14.0,145.0,462.86,388.25
2016,8,14,6,45,257.5,64.0,5.85,14.5,113.0,303.18,256.26
2016,8,14,7,0,0.0,81.0,5.8,15.0,81.0,76.58,59.61
2016,8,14,7,15,0.0,98.0,5.7,15.0,98.0,92.92,73.56
2016,8,14,7,30,0.0,115.0,5.6,15.0,115.0,109.09,87.04
2016,8,14,7,45,3.5,136.5,5.55,15.5,138.5,133.19,106.92
2016,8,14,8,0,7.0,158.0,5.5,16.0,162.0,157.22,126.41
2016,8,14,8,15,11.5,178.0,5.45,16.0,184.5,180.46,145.27
2016,8,14,8,30,16.0,198.0,5.4,16.0,207.0,203.67,163.91
2016,8,14,8,45,19.5,218.0,5.4,16.5,230.5,225.85,181.16
2016,8,14,9,0,23.0,238.0,5.4,17.0,254.0,247.9,198.09
2016,8,14,9,15,21.0,246.0,5.4,17.0,261.0,252.02,200.73
2016,8,14,9,30,19.0,254.0,5.4,17.0,268.0,256.22,203.49
2016,8,14,9,45,26.0,282.0,5.4,17.5,301.5,305.19,241.56
2016,8,14,10,0,33.0,310.0,5.4,18.0,335.0,338.22,266.55
2016,8,14,10,15,36.5,328.0,5.4,18.0,357.5,356.54,280.33
2016,8,14,10,30,40.0,346.0,5.4,18.0,380.0,374.24,293.61
2016,8,14,10,45,46.0,364.0,5.4,18.0,404.0,393.55,308.19
2016,8,14,11,0,52.0,382.0,5.4,18.0,428.0,411.97,322.05
2016,8,14,11,15,64.0,401.0,5.4,18.0,458.5,435.71,340.12
2016,8,14,11,30,76.0,420.0,5.4,18.0,489.0,458.0,356.98
2016,8,14,11,45,73.5,422.5,5.4,18.0,489.5,451.11,351.31
2016,8,14,12,0,71.0,425.0,5.4,18.0,490.0,444.05,345.64
2016,8,14,12,15,65.0,419.5,5.45,18.0,479.0,427.01,332.44
2016,8,14,12,30,59.0,414.0,5.5,18.0,468.0,410.43,319.61
2016,8,14,12,45,49.5,397.5,5.55,18.5,443.0,382.55,297.53
2016,8,14,13,0,40.0,381.0,5.6,19.0,418.0,355.93,276.47
2016,8,14,13,15,42.0,378.0,5.6,18.5,415.5,348.61,271.44
2016,8,14,13,30,44.0,375.0,5.6,18.0,413.0,341.05,266.14
2016,8,14,13,45,39.5,357.5,5.7,18.0,391.5,318.64,248.84
2016,8,14,14,0,35.0,340.0,5.8,18.0,370.0,297.11,232.2
2016,8,14,14,15,35.0,329.5,5.8,18.0,359.0,283.49,221.62
2016,8,14,14,30,35.0,319.0,5.8,18.0,348.0,269.99,211.08
2016,8,14,14,45,42.5,314.0,5.85,18.0,347.0,262.69,205.23
2016,8,14,15,0,50.0,309.0,5.9,18.0,346.0,254.32,198.43
2016,8,14,15,15,39.0,280.5,5.95,18.0,308.5,225.92,176.44
2016,8,14,15,30,28.0,252.0,6.0,18.0,271.0,199.31,156.01
2016,8,14,15,45,24.5,231.5,6.05,18.0,247.5,191.2,150.29
2016,8,14,16,0,21.0,211.0,6.1,18.0,224.0,172.41,136.14
2016,8,14,16,15,10.5,180.5,6.05,17.5,187.0,148.89,123.37
2016,8,14,16,30,0.0,150.0,6.0,17.0,150.0,125.72,104.07
2016,8,14,16,45,0.0,130.0,6.0,17.0,130.0,109.91,90.73
2016,8,14,17,0,0.0,110.0,6.0,17.0,110.0,93.91,77.05
2016,8,14,17,15,0.0,94.0,5.95,16.5,94.0,80.76,65.85
2016,8,14,17,30,0.0,78.0,5.9,16.0,78.0,67.5,54.33
2016,8,14,17,45,238.0,68.0,5.9,16.0,118.5,49.55,38.37
2016,8,14,18,0,476.0,58.0,5.9,16.0,159.0,45.08,34.15
2016,8,14,18,15,381.0,47.5,5.85,15.5,114.0,37.89,27.39
2016,8,14,18,30,286.0,37.0,5.8,15.0,69.0,30.45,19.79
2016,8,14,18,45,143.0,18.5,5.75,15.0,34.5,14.55,0.0
2016,8,14,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,125.5,15.5,2.6,12.5,26.5,87.28,0.0
2016,8,15,6,0,251.0,31.0,2.6,13.0,53.0,233.74,165.8
2016,8,15,6,15,357.5,42.0,2.55,13.0,96.5,329.67,268.94
2016,8,15,6,30,464.0,53.0,2.5,13.0,140.0,433.21,359.65
2016,8,15,6,45,232.0,58.5,2.45,13.5,102.0,275.66,231.45
2016,8,15,7,0,0.0,64.0,2.4,14.0,64.0,57.52,43.54
2016,8,15,7,15,0.0,78.0,2.25,14.0,78.0,70.87,55.09
2016,8,15,7,30,0.0,92.0,2.1,14.0,92.0,84.12,66.2
2016,8,15,7,45,4.5,126.5,2.0,14.5,128.5,123.15,98.74
2016,8,15,8,0,9.0,161.0,1.9,15.0,165.0,162.48,130.77
2016,8,15,8,15,15.5,183.5,1.75,15.0,192.0,190.28,153.1
2016,8,15,8,30,22.0,206.0,1.6,15.0,219.0,218.05,175.07
2016,8,15,8,45,22.5,221.5,1.5,15.0,235.5,232.52,185.9
2016,8,15,9,0,23.0,237.0,1.4,15.0,252.0,246.92,196.6
2016,8,15,9,15,22.5,249.0,1.45,15.0,264.5,256.62,203.67
2016,8,15,9,30,22.0,261.0,1.5,15.0,277.0,266.28,210.72
2016,8,15,9,45,38.5,299.0,1.55,15.5,328.0,335.68,264.14
2016,8,15,10,0,55.0,337.0,1.6,16.0,379.0,388.33,303.31
2016,8,15,10,15,80.0,365.5,1.65,16.0,430.0,437.64,340.33
2016,8,15,10,30,105.0,394.0,1.7,16.0,481.0,485.38,375.64
2016,8,15,10,45,187.0,403.0,1.75,16.0,563.0,577.61,444.63
2016,8,15,11,0,269.0,412.0,1.8,16.0,645.0,663.31,506.78
2016,8,15,11,15,238.5,426.0,1.8,16.0,635.5,625.66,477.9
2016,8,15,11,30,208.0,440.0,1.8,16.0,626.0,599.85,458.29
2016,8,15,11,45,189.5,446.0,1.8,16.5,617.0,576.94,440.25
2016,8,15,12,0,171.0,452.0,1.8,17.0,608.0,554.24,422.39
2016,8,15,12,15,136.5,447.0,1.7,17.0,571.5,509.99,389.04
2016,8,15,12,30,102.0,442.0,1.6,17.0,535.0,465.99,355.92
2016,8,15,12,45,84.0,427.5,1.55,17.0,503.5,431.67,330.38
2016,8,15,13,0,66.0,413.0,1.5,17.0,472.0,399.19,306.03
2016,8,15,13,15,66.5,406.5,1.5,17.0,465.5,386.28,296.57
2016,8,15,13,30,67.0,400.0,1.5,17.0,459.0,373.35,286.92
2016,8,15,13,45,59.0,382.5,1.5,17.0,433.5,347.61,267.6
2016,8,15,14,0,51.0,365.0,1.5,17.0,408.0,323.07,249.17
2016,8,15,14,15,39.5,334.5,1.6,17.0,367.0,288.73,223.39
2016,8,15,14,30,28.0,304.0,1.7,17.0,326.0,256.33,198.93
2016,8,15,14,45,29.0,293.0,1.85,17.0,315.0,243.51,189.31
2016,8,15,15,0,30.0,282.0,2.0,17.0,304.0,230.65,179.51
2016,8,15,15,15,32.5,270.5,2.15,17.0,293.0,217.67,169.52
2016,8,15,15,30,35.0,259.0,2.3,17.0,282.0,204.39,159.36
2016,8,15,15,45,25.0,230.0,2.45,17.0,246.0,189.88,148.97
2016,8,15,16,0,15.0,201.0,2.6,17.0,210.0,165.04,130.22
2016,8,15,16,15,9.0,178.5,2.75,16.5,183.5,147.36,122.14
2016,8,15,16,30,3.0,156.0,2.9,16.0,157.0,130.0,107.92
2016,8,15,16,45,1.5,131.5,3.1,16.0,132.0,110.95,91.83
2016,8,15,17,0,0.0,107.0,3.3,16.0,107.0,91.56,75.23
2016,8,15,17,15,0.0,91.5,3.4,15.5,91.5,78.77,64.32
2016,8,15,17,30,0.0,76.0,3.5,15.0,76.0,65.87,53.1
2016,8,15,17,45,249.0,66.0,3.65,15.0,117.5,48.23,37.35
2016,8,15,18,0,498.0,56.0,3.8,15.0,159.0,43.6,32.98
2016,8,15,18,15,402.0,45.5,3.85,14.5,113.0,36.32,26.1
2016,8,15,18,30,306.0,35.0,3.9,14.0,67.0,28.79,18.29
2016,8,15,18,45,153.0,17.5,3.95,14.0,33.5,14.14,0.0
2016,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,80.5,15.0,4.2,13.5,22.0,60.48,0.0
2016,8,16,6,0,161.0,30.0,4.2,14.0,44.0,176.29,120.42
2016,8,16,6,15,254.5,45.5,4.15,14.0,84.5,264.27,215.03
2016,8,16,6,30,348.0,61.0,4.1,14.0,125.0,358.13,298.51
2016,8,16,6,45,417.0,72.0,4.05,14.5,173.0,434.06,363.86
2016,8,16,7,0,486.0,83.0,4.0,15.0,221.0,519.28,433.73
2016,8,16,7,15,243.0,101.5,3.9,15.0,170.5,334.77,280.96
2016,8,16,7,30,0.0,120.0,3.8,15.0,120.0,115.09,91.74
2016,8,16,7,45,0.0,130.5,3.75,15.0,130.5,123.74,98.96
2016,8,16,8,0,0.0,141.0,3.7,15.0,141.0,132.65,106.02
2016,8,16,8,15,20.0,181.0,3.6,15.0,192.0,191.79,155.21
2016,8,16,8,30,40.0,221.0,3.5,15.0,243.0,268.5,217.43
2016,8,16,8,45,42.0,240.5,3.45,15.5,266.0,289.23,232.68
2016,8,16,9,0,44.0,260.0,3.4,16.0,289.0,309.61,247.61
2016,8,16,9,15,50.5,283.0,3.4,16.0,318.0,337.9,269.26
2016,8,16,9,30,57.0,306.0,3.4,16.0,347.0,365.63,290.24
2016,8,16,9,45,53.5,318.5,3.4,16.5,358.5,371.48,293.28
2016,8,16,10,0,50.0,331.0,3.4,17.0,370.0,377.06,296.22
2016,8,16,10,15,69.5,359.0,3.4,17.0,415.0,420.66,329.54
2016,8,16,10,30,89.0,387.0,3.4,17.0,460.0,462.84,361.24
2016,8,16,10,45,70.5,384.0,3.4,17.0,443.0,436.43,340.03
2016,8,16,11,0,52.0,381.0,3.4,17.0,426.0,410.78,319.71
2016,8,16,11,15,56.5,393.5,3.45,17.0,443.5,421.46,327.71
2016,8,16,11,30,61.0,406.0,3.5,17.0,461.0,431.32,334.97
2016,8,16,11,45,79.5,422.5,3.6,17.5,494.5,455.66,352.94
2016,8,16,12,0,98.0,439.0,3.7,18.0,528.0,477.97,369.14
2016,8,16,12,15,98.0,439.5,3.8,18.0,528.5,469.62,362.72
2016,8,16,12,30,98.0,440.0,3.9,18.0,529.0,460.96,356.2
2016,8,16,12,45,73.5,417.0,4.05,18.0,483.5,415.18,321.42
2016,8,16,13,0,49.0,394.0,4.2,18.0,438.0,372.12,288.58
2016,8,16,13,15,69.5,404.0,4.35,18.0,465.5,385.73,299.48
2016,8,16,13,30,90.0,414.0,4.5,18.0,493.0,396.71,308.03
2016,8,16,13,45,87.5,401.5,4.65,18.0,476.5,376.19,292.31
2016,8,16,14,0,85.0,389.0,4.8,18.0,460.0,356.07,276.87
2016,8,16,14,15,98.5,379.5,4.95,18.0,459.0,344.96,268.08
2016,8,16,14,30,112.0,370.0,5.1,18.0,458.0,332.35,257.83
2016,8,16,14,45,83.0,340.0,5.25,18.0,403.5,291.79,226.62
2016,8,16,15,0,54.0,310.0,5.4,18.0,349.0,255.05,198.66
2016,8,16,15,15,46.0,285.5,5.5,18.0,317.5,229.66,179.04
2016,8,16,15,30,38.0,261.0,5.6,18.0,286.0,205.63,160.62
2016,8,16,15,45,30.5,236.0,5.75,18.0,255.5,182.68,143.23
2016,8,16,16,0,23.0,211.0,5.9,18.0,225.0,171.81,135.8
2016,8,16,16,15,14.5,185.0,5.95,17.5,193.5,151.85,125.96
2016,8,16,16,30,6.0,159.0,6.0,17.0,162.0,132.07,109.6
2016,8,16,16,45,3.0,130.5,6.1,17.0,132.0,110.14,90.96
2016,8,16,17,0,0.0,102.0,6.2,17.0,102.0,87.67,71.63
2016,8,16,17,15,0.0,86.5,6.15,16.5,86.5,74.84,60.66
2016,8,16,17,30,0.0,71.0,6.1,16.0,71.0,61.9,49.38
2016,8,16,17,45,207.0,66.0,6.1,16.0,108.0,51.6,40.15
2016,8,16,18,0,414.0,61.0,6.1,16.0,145.0,47.96,36.61
2016,8,16,18,15,320.5,48.0,6.05,16.0,102.0,36.95,26.39
2016,8,16,18,30,227.0,35.0,6.0,16.0,59.0,27.32,16.62
2016,8,16,18,45,113.5,17.5,5.95,16.0,29.5,13.78,0.0
2016,8,16,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,75.0,15.0,3.55,14.0,21.0,57.18,0.0
2016,8,17,6,0,150.0,30.0,3.5,14.0,42.0,168.37,110.9
2016,8,17,6,15,247.5,44.5,3.45,14.0,82.0,258.12,209.22
2016,8,17,6,30,345.0,59.0,3.4,14.0,122.0,352.87,293.43
2016,8,17,6,45,413.5,70.0,3.35,14.5,169.0,428.24,358.13
2016,8,17,7,0,482.0,81.0,3.3,15.0,216.0,513.25,427.53
2016,8,17,7,15,242.0,102.5,3.25,15.0,170.5,335.25,280.69
2016,8,17,7,30,2.0,124.0,3.2,15.0,125.0,121.59,97.2
2016,8,17,7,45,21.0,153.0,3.2,15.5,163.0,167.78,136.15
2016,8,17,8,0,40.0,182.0,3.2,16.0,201.0,230.0,186.92
2016,8,17,8,15,26.0,186.0,3.15,16.0,199.0,217.73,175.64
2016,8,17,8,30,12.0,190.0,3.1,16.0,197.0,191.64,153.37
2016,8,17,8,45,18.0,213.5,3.1,16.5,224.5,219.91,175.65
2016,8,17,9,0,24.0,237.0,3.1,17.0,252.0,248.02,197.35
2016,8,17,9,15,27.5,257.5,3.05,17.0,276.0,287.02,227.56
2016,8,17,9,30,31.0,278.0,3.0,17.0,300.0,309.43,244.44
2016,8,17,9,45,32.0,293.0,3.0,17.0,317.0,322.96,254.34
2016,8,17,10,0,33.0,308.0,3.0,17.0,334.0,336.13,263.96
2016,8,17,10,15,37.5,327.0,3.05,17.0,357.5,356.41,279.2
2016,8,17,10,30,42.0,346.0,3.1,17.0,381.0,376.01,293.83
2016,8,17,10,45,49.5,365.5,3.15,17.5,408.0,398.1,309.82
2016,8,17,11,0,57.0,385.0,3.2,18.0,435.0,419.18,324.91
2016,8,17,11,15,45.5,374.5,3.3,18.0,415.0,393.1,304.62
2016,8,17,11,30,34.0,364.0,3.4,18.0,395.0,367.96,285.18
2016,8,17,11,45,52.0,392.5,3.5,18.0,439.5,404.59,313.38
2016,8,17,12,0,70.0,421.0,3.6,18.0,484.0,438.88,339.34
2016,8,17,12,15,60.0,411.0,3.7,18.0,465.5,414.87,320.88
2016,8,17,12,30,50.0,401.0,3.8,18.0,447.0,391.82,303.32
2016,8,17,12,45,45.0,389.5,3.9,18.0,430.5,371.93,288.26
2016,8,17,13,0,40.0,378.0,4.0,18.0,414.0,352.76,273.68
2016,8,17,13,15,77.5,400.0,4.1,18.0,468.0,386.93,300.3
2016,8,17,13,30,115.0,422.0,4.2,18.0,522.0,411.96,319.36
2016,8,17,13,45,105.5,407.5,4.35,18.0,497.5,389.31,301.94
2016,8,17,14,0,96.0,393.0,4.5,18.0,473.0,363.5,282.17
2016,8,17,14,15,67.5,357.0,4.6,17.5,412.5,315.75,246.02
2016,8,17,14,30,39.0,321.0,4.7,17.0,352.0,271.85,212.73
2016,8,17,14,45,52.5,319.0,4.8,17.0,358.0,267.93,209.44
2016,8,17,15,0,66.0,317.0,4.9,17.0,364.0,262.05,204.35
2016,8,17,15,15,50.5,286.5,4.95,17.0,321.5,230.65,180.16
2016,8,17,15,30,35.0,256.0,5.0,17.0,279.0,201.62,158.04
2016,8,17,15,45,23.0,223.5,5.1,17.0,238.5,184.55,145.53
2016,8,17,16,0,11.0,191.0,5.2,17.0,198.0,157.45,130.5
2016,8,17,16,15,5.5,169.0,5.25,16.5,172.5,140.38,116.56
2016,8,17,16,30,0.0,147.0,5.3,16.0,147.0,123.26,102.38
2016,8,17,16,45,0.0,122.5,5.4,16.0,122.5,104.08,86.03
2016,8,17,17,0,0.0,98.0,5.5,16.0,98.0,84.52,69.16
2016,8,17,17,15,0.0,83.5,5.6,16.0,83.5,72.44,58.67
2016,8,17,17,30,0.0,69.0,5.7,16.0,69.0,60.26,47.92
2016,8,17,17,45,205.5,65.0,5.8,16.0,106.0,50.87,39.5
2016,8,17,18,0,411.0,61.0,5.9,16.0,143.0,48.19,36.78
2016,8,17,18,15,312.0,48.5,5.9,15.5,100.0,37.38,26.75
2016,8,17,18,30,213.0,36.0,5.9,15.0,57.0,28.15,17.03
2016,8,17,18,45,106.5,18.0,5.9,15.0,28.5,14.21,0.0
2016,8,17,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,75.0,15.0,4.1,14.0,21.0,57.08,0.0
2016,8,18,6,0,150.0,30.0,4.0,14.0,42.0,167.32,105.71
2016,8,18,6,15,254.0,44.5,3.85,14.0,82.5,262.6,212.53
2016,8,18,6,30,358.0,59.0,3.7,14.0,123.0,361.91,300.88
2016,8,18,6,45,431.0,69.0,3.6,14.5,171.0,439.51,367.61
2016,8,18,7,0,504.0,79.0,3.5,15.0,219.0,527.52,439.19
2016,8,18,7,15,253.5,102.0,3.3,15.0,172.5,343.83,287.93
2016,8,18,7,30,3.0,125.0,3.1,15.0,126.0,123.8,99.07
2016,8,18,7,45,8.5,144.0,2.95,15.5,148.0,146.67,118.13
2016,8,18,8,0,14.0,163.0,2.8,16.0,170.0,169.64,136.58
2016,8,18,8,15,23.5,188.5,2.6,16.0,201.0,203.54,164.01
2016,8,18,8,30,33.0,214.0,2.4,16.0,232.0,253.86,204.06
2016,8,18,8,45,22.0,211.0,2.25,16.0,223.5,221.12,176.62
2016,8,18,9,0,11.0,208.0,2.1,16.0,215.0,205.46,163.14
2016,8,18,9,15,10.5,215.0,1.95,16.0,222.5,210.44,166.61
2016,8,18,9,30,10.0,222.0,1.8,16.0,230.0,215.5,170.08
2016,8,18,9,45,30.0,275.5,1.65,16.5,299.0,302.2,237.67
2016,8,18,10,0,50.0,329.0,1.5,17.0,368.0,374.9,291.97
2016,8,18,10,15,82.0,361.0,1.45,17.0,427.5,434.54,336.42
2016,8,18,10,30,114.0,393.0,1.4,17.0,487.0,506.81,388.98
2016,8,18,10,45,77.0,377.5,1.35,17.0,442.0,435.58,334.64
2016,8,18,11,0,40.0,362.0,1.3,17.0,397.0,380.85,292.84
2016,8,18,11,15,34.0,354.5,1.25,17.0,384.5,363.44,279.59
2016,8,18,11,30,28.0,347.0,1.2,17.0,372.0,346.57,266.55
2016,8,18,11,45,29.0,348.5,1.2,17.5,375.0,344.41,264.39
2016,8,18,12,0,30.0,350.0,1.2,18.0,378.0,342.05,262.04
2016,8,18,12,15,43.5,379.0,1.2,17.5,419.0,373.53,286.16
2016,8,18,12,30,57.0,408.0,1.2,17.0,460.0,402.74,308.21
2016,8,18,12,45,70.0,415.0,1.3,17.0,478.0,410.44,314.17
2016,8,18,13,0,83.0,422.0,1.4,17.0,496.0,416.53,319.0
2016,8,18,13,15,84.0,415.5,1.5,17.0,489.5,402.89,309.06
2016,8,18,13,30,85.0,409.0,1.6,17.0,483.0,389.14,299.04
2016,8,18,13,45,75.5,392.0,1.7,17.0,456.5,362.0,278.84
2016,8,18,14,0,66.0,375.0,1.8,17.0,430.0,336.16,259.54
2016,8,18,14,15,58.5,355.0,1.9,17.0,403.0,310.27,240.05
2016,8,18,14,30,51.0,335.0,2.0,17.0,376.0,285.59,221.37
2016,8,18,14,45,51.5,320.0,2.1,17.0,359.5,267.87,207.79
2016,8,18,15,0,52.0,305.0,2.2,17.0,343.0,250.28,194.2
2016,8,18,15,15,43.0,279.5,2.25,17.0,309.5,224.27,174.37
2016,8,18,15,30,34.0,254.0,2.3,17.0,276.0,199.78,155.85
2016,8,18,15,45,40.5,241.5,2.4,17.0,266.0,185.84,145.37
2016,8,18,16,0,47.0,229.0,2.5,17.0,256.0,171.05,141.54
2016,8,18,16,15,32.0,200.0,2.55,16.5,218.0,152.26,126.36
2016,8,18,16,30,17.0,171.0,2.6,16.0,180.0,140.35,116.86
2016,8,18,16,45,8.5,144.5,2.65,16.0,149.0,120.11,99.79
2016,8,18,17,0,0.0,118.0,2.7,16.0,118.0,99.5,82.18
2016,8,18,17,15,0.0,99.5,2.7,16.0,99.5,84.56,69.28
2016,8,18,17,30,0.0,81.0,2.7,16.0,81.0,69.47,56.03
2016,8,18,17,45,136.0,75.5,2.7,16.0,101.5,58.04,45.8
2016,8,18,18,0,272.0,70.0,2.7,16.0,122.0,52.81,40.79
2016,8,18,18,15,196.5,51.0,2.6,15.5,83.0,39.1,28.18
2016,8,18,18,30,121.0,32.0,2.5,15.0,44.0,25.77,14.72
2016,8,18,18,45,60.5,16.0,2.4,15.0,22.0,13.16,0.0
2016,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,5,45,47.0,13.0,1.4,13.5,16.5,38.98,0.0
2016,8,19,6,0,94.0,26.0,1.6,14.0,33.0,110.57,64.55
2016,8,19,6,15,171.5,45.0,1.7,14.0,70.5,194.45,155.67
2016,8,19,6,30,249.0,64.0,1.8,14.0,108.0,292.16,240.89
2016,8,19,6,45,312.5,79.0,1.95,14.5,153.0,365.13,303.33
2016,8,19,7,0,376.0,94.0,2.1,15.0,198.0,442.12,366.81
2016,8,19,7,15,188.0,85.0,2.2,15.0,137.0,266.84,223.12
2016,8,19,7,30,0.0,76.0,2.3,15.0,76.0,67.78,51.98
2016,8,19,7,45,0.0,92.0,2.4,15.0,92.0,83.09,64.94
2016,8,19,8,0,0.0,108.0,2.5,15.0,108.0,98.34,77.48
2016,8,19,8,15,0.0,122.5,2.55,15.0,122.5,112.0,88.55
2016,8,19,8,30,0.0,137.0,2.6,15.0,137.0,125.58,99.46
2016,8,19,8,45,3.0,165.0,2.7,15.5,167.0,155.52,123.58
2016,8,19,9,0,6.0,193.0,2.8,16.0,197.0,185.41,147.26
2016,8,19,9,15,10.5,215.5,2.8,16.0,222.5,210.99,167.5
2016,8,19,9,30,15.0,238.0,2.8,16.0,248.0,236.37,187.41
2016,8,19,9,45,17.0,255.0,2.8,16.0,267.5,253.59,200.59
2016,8,19,10,0,19.0,272.0,2.8,16.0,287.0,270.58,213.56
2016,8,19,10,15,21.5,288.5,2.75,16.0,306.0,287.29,226.22
2016,8,19,10,30,24.0,305.0,2.7,16.0,325.0,303.68,238.58
2016,8,19,10,45,26.5,320.5,2.7,16.5,343.5,331.42,259.16
2016,8,19,11,0,29.0,336.0,2.7,17.0,362.0,345.16,268.82
2016,8,19,11,15,24.0,323.0,2.65,17.0,345.0,324.11,252.22
2016,8,19,11,30,19.0,310.0,2.6,17.0,328.0,295.95,230.3
2016,8,19,11,45,22.0,326.0,2.6,17.0,346.5,311.0,241.88
2016,8,19,12,0,25.0,342.0,2.6,17.0,365.0,330.66,256.79
2016,8,19,12,15,33.0,362.5,2.55,17.0,392.5,350.66,271.95
2016,8,19,12,30,41.0,383.0,2.5,17.0,420.0,369.17,285.89
2016,8,19,12,45,35.0,366.0,2.45,17.0,397.5,344.62,266.99
2016,8,19,13,0,29.0,349.0,2.4,17.0,375.0,321.07,249.0
2016,8,19,13,15,30.0,342.0,2.35,17.0,368.5,310.88,241.28
2016,8,19,13,30,31.0,335.0,2.3,17.0,362.0,300.72,233.53
2016,8,19,13,45,40.0,345.5,2.25,17.0,379.5,308.18,239.27
2016,8,19,14,0,49.0,356.0,2.2,17.0,397.0,313.98,243.56
2016,8,19,14,15,39.5,330.0,2.1,16.5,362.5,284.11,220.98
2016,8,19,14,30,30.0,304.0,2.0,16.0,328.0,255.85,199.67
2016,8,19,14,45,36.5,299.5,1.95,16.0,327.0,248.94,194.23
2016,8,19,15,0,43.0,295.0,1.9,16.0,326.0,241.04,187.87
2016,8,19,15,15,41.5,277.0,1.85,16.0,305.5,221.92,173.04
2016,8,19,15,30,40.0,259.0,1.8,16.0,285.0,203.21,158.73
