Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,45,30.0,231.5,1.8,16.0,250.0,178.55,140.25
2016,8,19,16,0,20.0,204.0,1.8,16.0,215.0,166.11,137.74
2016,8,19,16,15,10.0,174.5,1.8,15.5,180.0,144.11,119.75
2016,8,19,16,30,0.0,145.0,1.8,15.0,145.0,121.61,101.06
2016,8,19,16,45,0.0,119.0,1.85,15.0,119.0,101.28,83.78
2016,8,19,17,0,0.0,93.0,1.9,15.0,93.0,80.51,65.84
2016,8,19,17,15,0.0,78.5,1.95,15.0,78.5,68.39,55.3
2016,8,19,17,30,0.0,64.0,2.0,15.0,64.0,56.16,44.49
2016,8,19,17,45,132.5,65.5,2.1,15.0,91.0,50.93,39.69
2016,8,19,18,0,265.0,67.0,2.2,15.0,118.0,50.6,38.98
2016,8,19,18,15,192.0,48.5,2.15,14.5,79.0,37.23,26.6
2016,8,19,18,30,119.0,30.0,2.1,14.0,40.0,24.24,13.07
2016,8,19,18,45,59.5,15.0,2.1,14.0,20.0,13.64,0.0
2016,8,19,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,45,42.5,11.5,0.8,14.0,14.5,34.96,0.0
2016,8,20,6,0,85.0,23.0,0.8,14.0,29.0,98.16,52.86
2016,8,20,6,15,156.0,42.5,0.85,14.0,65.5,179.82,142.91
2016,8,20,6,30,227.0,62.0,0.9,14.0,102.0,273.76,224.3
2016,8,20,6,45,289.5,78.0,0.95,14.5,146.5,346.46,285.65
2016,8,20,7,0,352.0,94.0,1.0,15.0,191.0,423.08,347.77
2016,8,20,7,15,176.0,80.0,1.05,15.0,128.5,250.12,207.69
2016,8,20,7,30,0.0,66.0,1.1,15.0,66.0,58.33,43.94
2016,8,20,7,45,0.0,80.5,1.2,15.5,80.5,71.58,55.13
2016,8,20,8,0,0.0,95.0,1.3,16.0,95.0,85.32,66.3
2016,8,20,8,15,0.0,108.0,1.35,16.0,108.0,97.53,76.18
2016,8,20,8,30,0.0,121.0,1.4,16.0,121.0,109.7,85.92
2016,8,20,8,45,0.0,142.5,1.5,16.0,143.0,130.19,102.4
2016,8,20,9,0,0.0,164.0,1.6,16.0,165.0,150.61,118.64
2016,8,20,9,15,3.0,182.0,1.65,16.0,185.0,170.32,134.28
2016,8,20,9,30,6.0,200.0,1.7,16.0,205.0,189.93,149.72
2016,8,20,9,45,9.5,224.0,1.8,16.5,232.0,215.73,169.67
2016,8,20,10,0,13.0,248.0,1.9,17.0,259.0,241.27,189.15
2016,8,20,10,15,20.0,280.5,1.95,17.0,297.0,278.04,217.6
2016,8,20,10,30,27.0,313.0,2.0,17.0,335.0,328.0,255.74
2016,8,20,10,45,30.5,330.0,2.1,17.0,355.5,344.57,268.02
2016,8,20,11,0,34.0,347.0,2.2,17.0,376.0,360.43,279.89
2016,8,20,11,15,35.0,355.5,2.25,17.0,386.0,365.08,283.14
2016,8,20,11,30,36.0,364.0,2.3,17.0,396.0,369.3,286.16
2016,8,20,11,45,52.5,390.0,2.4,17.0,437.5,402.11,311.23
2016,8,20,12,0,69.0,416.0,2.5,17.0,479.0,432.74,334.34
2016,8,20,12,15,64.5,412.0,2.5,17.0,470.0,418.4,323.18
2016,8,20,12,30,60.0,408.0,2.5,17.0,461.0,404.35,312.48
2016,8,20,12,45,60.5,405.0,2.55,17.0,459.0,394.86,305.4
2016,8,20,13,0,61.0,402.0,2.6,17.0,457.0,385.26,298.2
2016,8,20,13,15,48.5,378.0,2.55,17.0,421.0,350.88,271.96
2016,8,20,13,30,36.0,354.0,2.5,17.0,385.0,318.35,247.13
2016,8,20,13,45,31.0,333.5,2.5,17.0,360.0,294.11,228.67
2016,8,20,14,0,26.0,313.0,2.5,17.0,335.0,270.89,210.89
2016,8,20,14,15,38.0,322.0,2.45,16.5,352.5,277.29,216.22
2016,8,20,14,30,50.0,331.0,2.4,16.0,370.0,281.55,219.63
2016,8,20,14,45,43.5,308.5,2.4,16.0,341.5,256.78,200.43
2016,8,20,15,0,37.0,286.0,2.4,16.0,313.0,233.18,182.25
2016,8,20,15,15,27.0,255.5,2.45,16.0,275.0,204.83,160.49
2016,8,20,15,30,17.0,225.0,2.5,16.0,237.0,188.05,148.03
2016,8,20,15,45,11.0,200.5,2.55,16.0,208.5,166.61,131.59
2016,8,20,16,0,5.0,176.0,2.6,16.0,180.0,146.24,121.16
2016,8,20,16,15,2.5,143.0,2.65,16.0,145.0,121.08,100.02
2016,8,20,16,30,0.0,110.0,2.7,16.0,110.0,95.11,77.9
2016,8,20,16,45,0.0,90.0,2.8,16.0,90.0,78.73,63.89
2016,8,20,17,0,0.0,70.0,2.9,16.0,70.0,61.89,49.27
2016,8,20,17,15,0.0,59.0,2.95,15.5,59.0,52.11,40.82
2016,8,20,17,30,0.0,48.0,3.0,15.0,48.0,42.35,32.21
2016,8,20,17,45,134.0,56.5,3.1,15.0,81.5,44.42,33.9
2016,8,20,18,0,268.0,65.0,3.2,15.0,115.0,49.19,37.68
2016,8,20,18,15,193.0,46.5,3.2,15.0,76.5,35.75,25.17
2016,8,20,18,30,118.0,28.0,3.2,15.0,38.0,21.82,10.51
2016,8,20,18,45,59.0,14.0,3.25,15.0,19.0,12.73,0.0
2016,8,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,9.5,11.5,2.6,13.5,12.5,15.92,0.0
2016,8,21,6,0,19.0,23.0,2.7,14.0,25.0,38.75,15.5
2016,8,21,6,15,72.5,43.5,2.75,14.0,55.5,114.74,89.35
2016,8,21,6,30,126.0,64.0,2.8,14.0,86.0,192.04,157.6
2016,8,21,6,45,163.0,85.0,2.9,14.5,123.0,248.31,206.67
2016,8,21,7,0,200.0,106.0,3.0,15.0,160.0,306.2,255.74
2016,8,21,7,15,243.0,120.0,3.0,15.0,200.0,360.44,301.1
2016,8,21,7,30,286.0,134.0,3.0,15.0,240.0,417.02,347.05
2016,8,21,7,45,143.0,137.0,3.05,15.0,190.0,282.93,234.72
2016,8,21,8,0,0.0,140.0,3.1,15.0,140.0,132.15,105.41
2016,8,21,8,15,161.0,179.0,3.0,15.0,267.5,349.32,287.9
2016,8,21,8,30,322.0,218.0,2.9,15.0,395.0,562.43,455.68
2016,8,21,8,45,297.0,244.5,2.85,15.5,419.0,570.16,456.76
2016,8,21,9,0,272.0,271.0,2.8,16.0,443.0,575.36,457.2
2016,8,21,9,15,223.0,298.0,2.75,16.0,445.0,538.05,426.36
2016,8,21,9,30,174.0,325.0,2.7,16.0,447.0,516.79,407.58
2016,8,21,9,45,150.0,343.0,2.65,16.0,452.0,507.9,399.04
2016,8,21,10,0,126.0,361.0,2.6,16.0,457.0,498.13,389.87
2016,8,21,10,15,174.5,375.0,2.55,16.0,513.5,551.85,430.42
2016,8,21,10,30,223.0,389.0,2.5,16.0,570.0,603.52,468.36
2016,8,21,10,45,194.5,403.5,2.5,16.0,565.0,582.52,451.0
2016,8,21,11,0,166.0,418.0,2.5,16.0,560.0,561.25,434.0
2016,8,21,11,15,172.5,426.5,2.55,16.0,576.5,564.77,436.47
2016,8,21,11,30,179.0,435.0,2.6,16.0,593.0,567.01,437.88
2016,8,21,11,45,126.0,426.5,2.65,16.0,538.0,503.43,389.5
2016,8,21,12,0,73.0,418.0,2.7,16.0,483.0,437.45,339.15
2016,8,21,12,15,75.5,420.0,2.75,16.0,487.5,433.51,336.46
2016,8,21,12,30,78.0,422.0,2.8,16.0,492.0,429.08,333.11
2016,8,21,12,45,63.0,404.0,2.85,16.0,460.5,395.39,307.4
2016,8,21,13,0,48.0,386.0,2.9,16.0,429.0,363.47,283.03
2016,8,21,13,15,76.5,399.0,2.95,16.0,466.0,383.93,299.08
2016,8,21,13,30,105.0,412.0,3.0,16.0,503.0,400.81,311.87
2016,8,21,13,45,70.5,373.5,3.1,16.0,434.0,344.05,268.32
2016,8,21,14,0,36.0,335.0,3.2,16.0,365.0,291.74,228.21
2016,8,21,14,15,77.0,349.0,3.25,16.0,409.5,311.73,243.42
2016,8,21,14,30,118.0,363.0,3.3,16.0,454.0,317.61,246.77
2016,8,21,14,45,191.0,340.5,3.4,16.0,479.5,310.14,238.26
2016,8,21,15,0,264.0,318.0,3.5,16.0,505.0,285.46,215.24
2016,8,21,15,15,257.5,301.0,3.6,16.0,474.5,252.4,188.7
2016,8,21,15,30,251.0,284.0,3.7,16.0,444.0,220.4,164.37
2016,8,21,15,45,274.0,255.5,3.85,16.0,418.5,184.38,138.67
2016,8,21,16,0,297.0,227.0,4.0,16.0,393.0,151.03,125.46
2016,8,21,16,15,243.5,211.5,4.1,15.5,339.5,142.84,119.12
2016,8,21,16,30,190.0,196.0,4.2,15.0,286.0,141.76,118.84
2016,8,21,16,45,95.0,156.0,4.35,15.0,201.0,116.47,97.22
2016,8,21,17,0,0.0,116.0,4.5,15.0,116.0,97.71,81.06
2016,8,21,17,15,0.0,97.5,4.5,15.0,97.5,82.75,68.02
2016,8,21,17,30,0.0,79.0,4.5,15.0,79.0,67.66,54.64
2016,8,21,17,45,128.5,72.0,4.55,15.0,95.5,55.54,43.7
2016,8,21,18,0,257.0,65.0,4.6,15.0,112.0,49.26,37.67
2016,8,21,18,15,181.5,46.0,4.5,14.5,73.5,35.42,24.81
2016,8,21,18,30,106.0,27.0,4.4,14.0,35.0,21.89,9.75
2016,8,21,18,45,53.0,13.5,4.3,14.0,17.5,12.28,0.0
2016,8,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.0,3.25,14.0,6.0,5.46,0.0
2016,8,22,6,0,0.0,12.0,3.2,14.0,12.0,10.55,0.0
2016,8,22,6,15,0.0,26.5,3.15,14.0,26.5,23.36,13.4
2016,8,22,6,30,0.0,41.0,3.1,14.0,41.0,37.15,25.69
2016,8,22,6,45,0.0,59.0,3.05,14.5,59.0,55.52,41.62
2016,8,22,7,0,0.0,77.0,3.0,15.0,77.0,73.36,56.93
2016,8,22,7,15,0.0,96.0,2.95,15.0,96.0,92.04,72.77
2016,8,22,7,30,0.0,115.0,2.9,15.0,115.0,110.42,88.11
2016,8,22,7,45,6.0,137.0,2.9,15.0,140.0,137.19,110.46
2016,8,22,8,0,12.0,159.0,2.9,15.0,165.0,163.97,132.47
2016,8,22,8,15,21.0,183.5,2.9,15.0,194.5,196.23,158.79
2016,8,22,8,30,30.0,208.0,2.9,15.0,224.0,244.49,197.62
2016,8,22,8,45,25.5,218.5,2.9,15.5,233.0,232.77,186.91
2016,8,22,9,0,21.0,229.0,2.9,16.0,242.0,237.1,189.29
2016,8,22,9,15,46.0,268.5,2.9,16.0,300.0,317.49,253.21
2016,8,22,9,30,71.0,308.0,2.9,16.0,358.0,381.51,302.81
2016,8,22,9,45,56.5,312.0,2.95,16.5,353.0,367.27,289.85
2016,8,22,10,0,42.0,316.0,3.0,17.0,348.0,353.27,277.5
2016,8,22,10,15,43.5,330.5,3.0,17.0,365.0,365.63,286.54
2016,8,22,10,30,45.0,345.0,3.0,17.0,382.0,377.5,295.11
2016,8,22,10,45,89.5,380.0,3.05,17.0,455.5,448.94,350.22
2016,8,22,11,0,134.0,415.0,3.1,17.0,529.0,529.19,410.4
2016,8,22,11,15,83.5,386.0,3.05,17.0,457.5,436.77,339.33
2016,8,22,11,30,33.0,357.0,3.0,17.0,386.0,359.85,279.64
2016,8,22,11,45,101.5,399.5,3.0,17.0,490.0,450.59,350.2
2016,8,22,12,0,170.0,442.0,3.0,17.0,594.0,540.47,417.54
2016,8,22,12,15,101.0,401.5,3.0,17.0,492.0,435.84,337.73
2016,8,22,12,30,32.0,361.0,3.0,17.0,390.0,342.94,266.19
2016,8,22,12,45,44.5,378.0,3.0,17.0,417.5,360.58,280.15
2016,8,22,13,0,57.0,395.0,3.0,17.0,445.0,376.28,292.11
2016,8,22,13,15,115.5,407.0,3.0,17.0,506.0,409.98,318.14
2016,8,22,13,30,174.0,419.0,3.0,17.0,567.0,438.24,339.21
2016,8,22,13,45,150.5,405.5,3.05,17.0,531.5,401.18,310.57
2016,8,22,14,0,127.0,392.0,3.1,17.0,496.0,366.68,284.06
2016,8,22,14,15,174.0,376.0,3.1,16.5,512.5,360.08,278.45
2016,8,22,14,30,221.0,360.0,3.1,16.0,529.0,348.74,268.22
2016,8,22,14,45,162.0,341.0,3.1,16.0,462.5,301.41,231.97
2016,8,22,15,0,103.0,322.0,3.1,16.0,396.0,270.43,209.37
2016,8,22,15,15,85.0,297.0,3.05,16.0,355.5,240.22,186.34
2016,8,22,15,30,67.0,272.0,3.0,16.0,315.0,212.53,165.71
2016,8,22,15,45,58.5,248.5,3.0,16.0,284.0,188.7,148.3
2016,8,22,16,0,50.0,225.0,3.0,16.0,253.0,168.04,139.81
2016,8,22,16,15,25.0,181.0,2.95,15.5,195.0,148.39,123.75
2016,8,22,16,30,0.0,137.0,2.9,15.0,137.0,115.45,95.94
2016,8,22,16,45,0.0,112.5,2.9,15.0,112.5,96.13,79.41
2016,8,22,17,0,0.0,88.0,2.9,15.0,88.0,76.41,62.3
2016,8,22,17,15,0.0,73.5,2.9,15.0,73.5,64.25,51.66
2016,8,22,17,30,0.0,59.0,2.9,15.0,59.0,51.98,40.75
2016,8,22,17,45,137.5,60.5,2.95,15.0,85.0,47.36,36.45
2016,8,22,18,0,275.0,62.0,3.0,15.0,111.0,47.12,35.76
2016,8,22,18,15,193.5,44.0,2.9,14.5,72.5,33.96,23.45
2016,8,22,18,30,112.0,26.0,2.8,14.0,34.0,20.34,7.58
2016,8,22,18,45,56.0,13.0,2.7,14.0,17.0,11.82,0.0
2016,8,22,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,60.5,11.5,1.5,13.5,15.5,45.1,0.0
2016,8,23,6,0,121.0,23.0,1.5,14.0,31.0,131.7,49.0
2016,8,23,6,15,216.5,39.0,1.45,14.0,69.0,229.61,181.37
2016,8,23,6,30,312.0,55.0,1.4,14.0,107.0,322.82,264.77
2016,8,23,6,45,156.0,49.5,1.4,14.5,75.5,187.74,155.86
2016,8,23,7,0,0.0,44.0,1.4,15.0,44.0,38.81,27.48
2016,8,23,7,15,0.0,55.0,1.3,15.0,55.0,48.56,35.97
2016,8,23,7,30,0.0,66.0,1.2,15.0,66.0,58.33,44.21
2016,8,23,7,45,0.0,90.5,1.2,15.0,90.5,81.77,63.85
2016,8,23,8,0,0.0,115.0,1.2,15.0,115.0,105.79,83.64
2016,8,23,8,15,0.0,125.5,1.2,15.0,125.5,115.27,91.16
2016,8,23,8,30,0.0,136.0,1.2,15.0,136.0,124.77,98.65
2016,8,23,8,45,0.5,152.5,1.2,15.5,152.5,140.76,111.18
2016,8,23,9,0,1.0,169.0,1.2,16.0,169.0,156.67,123.46
2016,8,23,9,15,3.0,182.0,1.2,16.0,184.5,170.43,134.21
2016,8,23,9,30,5.0,195.0,1.2,16.0,200.0,184.13,144.84
2016,8,23,9,45,8.5,219.0,1.25,16.0,226.0,209.92,165.06
2016,8,23,10,0,12.0,243.0,1.3,16.0,252.0,235.45,184.84
2016,8,23,10,15,16.0,266.5,1.3,16.0,279.5,260.62,204.12
2016,8,23,10,30,20.0,290.0,1.3,16.0,307.0,285.36,222.89
2016,8,23,10,45,20.5,299.0,1.35,16.0,316.5,292.54,228.06
2016,8,23,11,0,21.0,308.0,1.4,16.0,326.0,299.56,233.21
2016,8,23,11,15,20.0,308.0,1.35,16.0,325.5,296.68,230.63
2016,8,23,11,30,19.0,308.0,1.3,16.0,325.0,293.85,228.18
2016,8,23,11,45,25.5,333.5,1.3,16.0,356.5,326.99,253.38
2016,8,23,12,0,32.0,359.0,1.3,16.0,388.0,351.08,271.35
2016,8,23,12,15,34.0,363.0,1.3,16.0,394.0,351.15,271.19
2016,8,23,12,30,36.0,367.0,1.3,16.0,400.0,350.81,270.89
2016,8,23,12,45,33.5,359.0,1.3,16.0,389.0,336.8,260.26
2016,8,23,13,0,31.0,351.0,1.3,16.0,378.0,323.17,249.99
2016,8,23,13,15,24.0,319.5,1.35,16.0,340.5,288.1,223.45
2016,8,23,13,30,17.0,288.0,1.4,16.0,303.0,258.38,200.88
2016,8,23,13,45,20.0,294.5,1.5,16.0,311.5,262.78,204.62
2016,8,23,14,0,23.0,301.0,1.6,16.0,320.0,266.51,207.67
2016,8,23,14,15,18.0,274.0,1.75,16.0,289.0,240.02,187.4
2016,8,23,14,30,13.0,247.0,1.9,16.0,258.0,214.37,167.74
2016,8,23,14,45,15.0,246.5,2.05,16.0,258.0,212.14,166.28
2016,8,23,15,0,17.0,246.0,2.2,16.0,258.0,209.39,164.33
2016,8,23,15,15,12.5,223.0,2.35,16.0,232.0,188.35,148.12
2016,8,23,15,30,8.0,200.0,2.5,16.0,206.0,168.06,132.49
2016,8,23,15,45,20.0,205.5,2.65,16.0,217.5,169.84,134.21
2016,8,23,16,0,32.0,211.0,2.8,16.0,229.0,159.58,132.66
2016,8,23,16,15,28.0,190.5,2.9,15.5,205.5,145.87,121.64
2016,8,23,16,30,24.0,170.0,3.0,15.0,182.0,138.96,116.34
2016,8,23,16,45,12.0,129.5,3.2,15.0,135.5,108.74,90.45
2016,8,23,17,0,0.0,89.0,3.4,15.0,89.0,77.12,62.94
2016,8,23,17,15,0.0,74.5,3.5,15.0,74.5,64.97,52.31
2016,8,23,17,30,0.0,60.0,3.6,15.0,60.0,52.72,41.4
2016,8,23,17,45,141.0,60.0,3.75,15.0,84.0,47.01,36.11
2016,8,23,18,0,282.0,60.0,3.9,15.0,108.0,45.7,34.45
2016,8,23,18,15,197.0,42.0,3.9,14.5,70.0,32.48,22.04
2016,8,23,18,30,112.0,24.0,3.9,14.0,32.0,18.79,5.18
2016,8,23,18,45,56.0,12.0,3.95,14.0,16.0,10.91,0.0
2016,8,23,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,86.5,11.0,4.05,13.5,16.5,59.41,0.0
2016,8,24,6,0,173.0,22.0,4.1,14.0,33.0,160.91,47.03
2016,8,24,6,15,284.5,35.5,4.1,14.0,73.5,270.05,214.37
2016,8,24,6,30,396.0,49.0,4.1,14.0,114.0,374.88,310.42
2016,8,24,6,45,198.0,43.0,4.1,14.0,75.5,225.31,189.33
2016,8,24,7,0,0.0,37.0,4.1,14.0,37.0,32.6,22.3
2016,8,24,7,15,0.0,46.0,4.1,14.0,46.0,40.57,29.25
2016,8,24,7,30,0.0,55.0,4.1,14.0,55.0,48.56,36.04
2016,8,24,7,45,0.0,67.0,4.1,14.5,67.0,59.22,44.93
2016,8,24,8,0,0.0,79.0,4.1,15.0,79.0,69.9,53.7
2016,8,24,8,15,0.0,93.0,4.05,15.0,93.0,82.94,64.46
2016,8,24,8,30,0.0,107.0,4.0,15.0,107.0,96.11,75.22
2016,8,24,8,45,0.0,123.0,3.95,15.5,123.0,111.18,87.29
2016,8,24,9,0,0.0,139.0,3.9,16.0,139.0,126.19,99.17
2016,8,24,9,15,0.0,143.0,3.85,16.0,143.0,129.55,101.62
2016,8,24,9,30,0.0,147.0,3.8,16.0,147.0,132.96,104.14
2016,8,24,9,45,3.5,176.5,3.8,16.5,179.0,163.98,128.94
2016,8,24,10,0,7.0,206.0,3.8,17.0,211.0,194.88,153.26
2016,8,24,10,15,7.0,206.5,3.75,17.0,212.0,194.53,152.66
2016,8,24,10,30,7.0,207.0,3.7,17.0,213.0,194.26,152.2
2016,8,24,10,45,8.5,218.0,3.65,17.0,225.0,205.16,160.69
2016,8,24,11,0,10.0,229.0,3.6,17.0,237.0,215.87,168.99
2016,8,24,11,15,10.0,230.5,3.6,17.0,239.0,216.31,169.15
2016,8,24,11,30,10.0,232.0,3.6,17.0,241.0,216.72,169.34
2016,8,24,11,45,12.5,257.5,3.65,17.0,269.0,240.78,188.22
2016,8,24,12,0,15.0,283.0,3.7,17.0,297.0,264.24,206.48
2016,8,24,12,15,13.5,269.5,3.75,17.0,282.5,249.48,194.82
2016,8,24,12,30,12.0,256.0,3.8,17.0,268.0,235.01,183.49
2016,8,24,12,45,14.0,270.5,3.9,17.0,283.5,247.49,193.37
2016,8,24,13,0,16.0,285.0,4.0,17.0,299.0,259.43,202.76
2016,8,24,13,15,17.5,290.5,4.1,17.0,306.0,262.88,205.53
2016,8,24,13,30,19.0,296.0,4.2,17.0,313.0,265.95,208.05
2016,8,24,13,45,18.5,289.0,4.35,17.0,305.0,257.4,201.52
2016,8,24,14,0,18.0,282.0,4.5,17.0,297.0,248.9,195.05
2016,8,24,14,15,13.5,252.0,4.6,17.0,263.0,220.58,172.92
2016,8,24,14,30,9.0,222.0,4.7,17.0,229.0,193.03,151.33
2016,8,24,14,45,7.5,210.5,4.85,17.0,216.0,181.77,142.63
2016,8,24,15,0,6.0,199.0,5.0,17.0,203.0,170.74,134.1
2016,8,24,15,15,3.0,175.0,5.05,16.5,177.0,149.97,117.95
2016,8,24,15,30,0.0,151.0,5.1,16.0,151.0,129.68,102.05
2016,8,24,15,45,0.0,152.0,5.2,16.0,152.0,129.42,102.15
2016,8,24,16,0,0.0,153.0,5.3,16.0,153.0,129.05,106.92
2016,8,24,16,15,0.0,127.0,5.35,16.0,127.0,108.67,89.62
2016,8,24,16,30,0.0,101.0,5.4,16.0,101.0,87.83,71.75
2016,8,24,16,45,0.0,85.0,5.45,16.0,85.0,74.54,60.32
2016,8,24,17,0,0.0,69.0,5.5,16.0,69.0,61.0,48.53
2016,8,24,17,15,0.0,58.0,5.55,15.5,58.0,51.23,40.03
2016,8,24,17,30,0.0,47.0,5.6,15.0,47.0,41.47,31.37
2016,8,24,17,45,214.0,47.5,5.65,15.0,83.5,35.2,25.62
2016,8,24,18,0,428.0,48.0,5.7,15.0,120.0,38.12,27.75
2016,8,24,18,15,315.5,35.5,5.7,15.0,78.5,28.76,18.67
2016,8,24,18,30,203.0,23.0,5.7,15.0,37.0,19.0,3.27
2016,8,24,18,45,101.5,11.5,5.75,15.0,18.5,10.46,0.0
2016,8,24,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,110.0,10.0,4.05,13.5,17.0,71.78,0.0
2016,8,25,6,0,220.0,20.0,4.0,14.0,34.0,187.14,35.11
2016,8,25,6,15,338.5,31.0,3.95,14.0,75.0,300.28,237.27
2016,8,25,6,30,457.0,42.0,3.9,14.0,116.0,408.75,337.71
2016,8,25,6,45,228.5,41.5,3.85,14.5,78.5,245.17,205.78
2016,8,25,7,0,0.0,41.0,3.8,15.0,41.0,36.15,25.21
2016,8,25,7,15,0.0,51.0,3.7,15.0,51.0,45.01,32.91
2016,8,25,7,30,0.0,61.0,3.6,15.0,61.0,53.89,40.43
2016,8,25,7,45,0.0,74.5,3.5,15.5,74.5,65.89,50.39
2016,8,25,8,0,0.0,88.0,3.4,16.0,88.0,78.55,60.75
2016,8,25,8,15,0.0,102.5,3.3,16.0,102.5,92.26,71.97
2016,8,25,8,30,0.0,117.0,3.2,16.0,117.0,105.92,83.03
2016,8,25,8,45,0.0,132.0,3.15,16.0,132.0,120.01,94.35
2016,8,25,9,0,0.0,147.0,3.1,16.0,147.0,134.03,105.52
2016,8,25,9,15,1.5,165.0,3.0,16.0,166.5,152.33,120.16
2016,8,25,9,30,3.0,183.0,2.9,16.0,186.0,170.53,134.57
2016,8,25,9,45,11.0,225.0,2.85,16.5,233.5,218.23,172.4
2016,8,25,10,0,19.0,267.0,2.8,17.0,281.0,265.68,209.21
2016,8,25,10,15,51.0,320.0,2.65,17.0,360.5,361.49,283.78
2016,8,25,10,30,83.0,373.0,2.5,17.0,440.0,441.41,344.04
2016,8,25,10,45,87.0,386.0,2.4,17.0,458.0,452.2,351.03
2016,8,25,11,0,91.0,399.0,2.3,17.0,476.0,462.2,357.77
2016,8,25,11,15,91.0,407.0,2.25,17.0,485.5,462.99,357.72
2016,8,25,11,30,91.0,415.0,2.2,17.0,495.0,463.25,357.37
2016,8,25,11,45,93.5,417.0,2.15,17.0,499.5,459.37,354.11
2016,8,25,12,0,96.0,419.0,2.1,17.0,504.0,454.99,350.54
2016,8,25,12,15,118.5,428.0,2.15,17.0,533.0,474.75,365.49
2016,8,25,12,30,141.0,437.0,2.2,17.0,562.0,486.6,374.37
2016,8,25,12,45,107.0,421.0,2.3,17.0,516.0,437.48,337.37
2016,8,25,13,0,73.0,405.0,2.4,17.0,470.0,393.37,304.11
2016,8,25,13,15,83.5,403.5,2.45,17.0,475.5,389.77,301.66
2016,8,25,13,30,94.0,402.0,2.5,17.0,481.0,384.93,297.96
2016,8,25,13,45,81.5,383.5,2.65,17.0,451.0,354.99,275.25
2016,8,25,14,0,69.0,365.0,2.8,17.0,421.0,326.71,253.77
2016,8,25,14,15,55.5,339.5,2.8,16.5,384.0,294.71,229.66
2016,8,25,14,30,42.0,314.0,2.8,16.0,347.0,264.74,207.03
2016,8,25,14,45,29.0,276.5,2.85,16.0,299.0,228.57,179.1
2016,8,25,15,0,16.0,239.0,2.9,16.0,251.0,203.43,159.94
2016,8,25,15,15,8.0,200.0,2.8,16.0,206.0,169.93,133.74
2016,8,25,15,30,0.0,161.0,2.7,16.0,161.0,137.41,108.11
2016,8,25,15,45,0.0,133.5,2.65,16.0,133.5,115.01,90.13
2016,8,25,16,0,0.0,106.0,2.6,16.0,106.0,92.67,75.4
2016,8,25,16,15,0.0,85.0,2.5,15.5,85.0,75.26,60.65
2016,8,25,16,30,0.0,64.0,2.4,15.0,64.0,56.56,44.55
2016,8,25,16,45,0.0,55.0,2.35,15.0,55.0,48.56,37.63
2016,8,25,17,0,0.0,46.0,2.3,15.0,46.0,40.58,30.63
2016,8,25,17,15,276.0,56.0,2.15,14.5,129.0,40.12,30.33
2016,8,25,17,30,552.0,66.0,2.0,14.0,212.0,49.67,38.85
2016,8,25,17,45,479.5,57.0,1.95,14.0,163.0,44.07,33.61
2016,8,25,18,0,407.0,48.0,1.9,14.0,114.0,38.28,27.99
2016,8,25,18,15,293.5,35.0,1.75,14.0,73.5,28.47,18.36
2016,8,25,18,30,180.0,22.0,1.6,14.0,33.0,17.37,0.0
2016,8,25,18,45,90.0,11.0,1.5,14.0,16.5,10.01,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,88.5,10.0,0.85,14.0,15.0,59.41,0.0
2016,8,26,6,0,177.0,20.0,0.9,14.0,30.0,159.18,7.42
2016,8,26,6,15,293.5,32.5,0.95,14.0,70.0,272.07,211.11
2016,8,26,6,30,410.0,45.0,1.0,14.0,110.0,378.98,307.95
2016,8,26,6,45,485.5,53.5,1.1,14.5,158.5,459.86,376.18
2016,8,26,7,0,561.0,62.0,1.2,15.0,207.0,544.76,443.43
2016,8,26,7,15,280.5,63.5,1.3,15.0,136.0,328.07,272.83
2016,8,26,7,30,0.0,65.0,1.4,15.0,65.0,57.44,43.16
2016,8,26,7,45,0.0,68.5,1.55,15.5,68.5,60.55,45.89
2016,8,26,8,0,0.0,72.0,1.7,16.0,72.0,63.67,48.27
2016,8,26,8,15,0.0,100.0,1.8,16.0,100.0,89.83,69.93
2016,8,26,8,30,0.0,128.0,1.9,16.0,128.0,116.88,92.01
2016,8,26,8,45,3.0,158.5,2.05,16.0,160.5,149.31,118.34
2016,8,26,9,0,6.0,189.0,2.2,16.0,193.0,181.73,144.31
2016,8,26,9,15,4.5,183.5,2.25,16.0,186.5,173.45,137.13
2016,8,26,9,30,3.0,178.0,2.3,16.0,180.0,165.68,130.51
2016,8,26,9,45,7.0,206.0,2.4,16.0,211.5,195.84,154.59
2016,8,26,10,0,11.0,234.0,2.5,16.0,243.0,225.75,178.15
2016,8,26,10,15,17.0,265.0,2.6,16.0,279.0,260.08,205.04
2016,8,26,10,30,23.0,296.0,2.7,16.0,315.0,293.85,231.24
2016,8,26,10,45,33.5,327.5,2.8,16.5,356.0,344.37,269.74
2016,8,26,11,0,44.0,359.0,2.9,17.0,397.0,380.58,296.71
2016,8,26,11,15,37.0,351.5,2.95,17.0,383.5,362.22,282.14
2016,8,26,11,30,30.0,344.0,3.0,17.0,370.0,344.48,268.27
2016,8,26,11,45,27.5,339.0,3.1,17.0,363.0,333.32,259.65
2016,8,26,12,0,25.0,334.0,3.2,17.0,356.0,322.43,251.22
2016,8,26,12,15,33.5,355.0,3.15,17.0,384.5,343.08,267.12
2016,8,26,12,30,42.0,376.0,3.1,17.0,413.0,362.16,281.62
2016,8,26,12,45,35.0,358.0,3.1,17.0,389.0,336.26,261.6
2016,8,26,13,0,28.0,340.0,3.1,17.0,365.0,311.48,242.56
2016,8,26,13,15,30.0,339.0,2.95,16.5,365.5,306.83,239.43
2016,8,26,13,30,32.0,338.0,2.8,16.0,366.0,301.88,235.97
2016,8,26,13,45,31.5,327.5,2.7,16.0,354.0,288.03,225.22
2016,8,26,14,0,31.0,317.0,2.6,16.0,342.0,274.42,214.65
2016,8,26,14,15,23.0,285.0,2.45,16.0,303.0,249.97,195.69
2016,8,26,14,30,15.0,253.0,2.3,16.0,264.0,219.22,171.8
2016,8,26,14,45,11.5,230.5,2.2,16.0,239.0,198.25,155.53
2016,8,26,15,0,8.0,208.0,2.1,16.0,214.0,177.9,139.68
2016,8,26,15,15,4.0,175.5,2.0,16.0,178.5,150.3,117.97
2016,8,26,15,30,0.0,143.0,1.9,16.0,143.0,123.23,96.5
2016,8,26,15,45,0.0,146.0,1.8,16.0,146.0,124.62,97.95
2016,8,26,16,0,0.0,149.0,1.7,16.0,149.0,125.91,103.92
2016,8,26,16,15,0.0,128.5,1.6,15.5,128.5,109.68,90.46
2016,8,26,16,30,0.0,108.0,1.5,15.0,108.0,93.19,76.62
2016,8,26,16,45,0.0,94.5,1.45,15.0,94.5,81.96,67.04
2016,8,26,17,0,0.0,81.0,1.4,15.0,81.0,70.64,57.25
2016,8,26,17,15,268.0,74.0,1.3,14.5,143.5,52.87,41.67
2016,8,26,17,30,536.0,67.0,1.2,14.0,206.0,50.65,39.71
2016,8,26,17,45,462.0,57.5,1.2,14.0,157.5,44.66,34.11
2016,8,26,18,0,388.0,48.0,1.2,14.0,109.0,38.47,28.11
2016,8,26,18,15,275.5,34.0,1.2,14.0,69.5,27.72,17.52
2016,8,26,18,30,163.0,20.0,1.2,14.0,30.0,15.79,0.0
2016,8,26,18,45,81.5,10.0,1.25,14.0,15.0,9.1,0.0
2016,8,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,9.5,1.2,13.5,14.0,54.87,0.0
2016,8,27,6,0,163.0,19.0,1.2,14.0,28.0,148.14,0.0
2016,8,27,6,15,278.0,32.5,1.2,14.0,67.5,261.47,201.77
2016,8,27,6,30,393.0,46.0,1.2,14.0,107.0,367.56,299.12
2016,8,27,6,45,470.5,55.0,1.2,14.5,155.5,449.95,368.82
2016,8,27,7,0,548.0,64.0,1.2,15.0,204.0,536.45,437.09
2016,8,27,7,15,274.0,57.0,1.2,15.0,127.0,312.81,260.42
2016,8,27,7,30,0.0,50.0,1.2,15.0,50.0,44.12,31.91
2016,8,27,7,45,0.0,58.0,1.2,15.0,58.0,51.22,38.11
2016,8,27,8,0,0.0,66.0,1.2,15.0,66.0,58.34,43.99
2016,8,27,8,15,0.0,70.5,1.2,15.0,70.5,62.35,47.2
2016,8,27,8,30,0.0,75.0,1.2,15.0,75.0,66.37,50.4
2016,8,27,8,45,0.0,90.5,1.25,15.5,90.5,80.19,61.61
2016,8,27,9,0,0.0,106.0,1.3,16.0,106.0,94.64,73.18
2016,8,27,9,15,0.0,113.5,1.35,16.0,113.5,101.55,78.61
2016,8,27,9,30,0.0,121.0,1.4,16.0,121.0,108.44,84.02
2016,8,27,9,45,1.0,143.0,1.5,16.0,143.5,129.82,101.22
2016,8,27,10,0,2.0,165.0,1.6,16.0,166.0,151.15,118.2
2016,8,27,10,15,3.0,173.5,1.7,16.0,176.0,159.65,124.82
2016,8,27,10,30,4.0,182.0,1.8,16.0,186.0,168.06,131.4
2016,8,27,10,45,7.5,212.0,1.9,16.5,219.0,198.6,155.3
2016,8,27,11,0,11.0,242.0,2.0,17.0,252.0,228.73,178.53
2016,8,27,11,15,16.0,277.5,2.05,17.0,292.0,264.69,206.39
2016,8,27,11,30,21.0,313.0,2.1,17.0,332.0,299.82,233.31
2016,8,27,11,45,24.0,327.0,2.2,17.0,348.5,312.8,243.13
2016,8,27,12,0,27.0,341.0,2.3,17.0,365.0,330.18,256.39
2016,8,27,12,15,27.0,341.0,2.35,17.0,365.5,325.65,252.83
2016,8,27,12,30,27.0,341.0,2.4,17.0,366.0,321.03,249.31
2016,8,27,12,45,36.0,356.5,2.45,17.0,388.5,335.4,260.47
2016,8,27,13,0,45.0,372.0,2.5,17.0,411.0,348.21,270.29
2016,8,27,13,15,48.5,370.0,2.45,16.5,411.5,342.13,266.04
2016,8,27,13,30,52.0,368.0,2.4,16.0,412.0,335.58,261.46
2016,8,27,13,45,44.5,347.5,2.4,16.0,384.5,309.22,241.19
2016,8,27,14,0,37.0,327.0,2.4,16.0,357.0,284.13,221.93
2016,8,27,14,15,35.5,313.0,2.3,16.0,341.0,267.25,208.84
2016,8,27,14,30,34.0,299.0,2.2,16.0,325.0,250.76,196.01
2016,8,27,14,45,32.0,282.5,2.15,16.0,306.0,232.77,182.03
2016,8,27,15,0,30.0,266.0,2.1,16.0,287.0,215.26,168.45
2016,8,27,15,15,24.0,242.0,2.0,15.5,258.0,202.97,159.59
2016,8,27,15,30,18.0,218.0,1.9,15.0,229.0,181.12,143.11
2016,8,27,15,45,9.0,186.5,1.85,15.0,192.0,154.79,122.75
2016,8,27,16,0,0.0,155.0,1.8,15.0,155.0,130.26,108.05
2016,8,27,16,15,0.0,129.0,1.75,15.0,129.0,109.98,90.94
2016,8,27,16,30,0.0,103.0,1.7,15.0,103.0,89.23,73.2
2016,8,27,16,45,0.0,90.5,1.65,15.0,90.5,78.76,64.26
2016,8,27,17,0,0.0,78.0,1.6,15.0,78.0,68.2,55.11
2016,8,27,17,15,303.0,66.5,1.65,14.5,144.0,47.84,37.19
2016,8,27,17,30,606.0,55.0,1.7,14.0,210.0,41.29,31.35
2016,8,27,17,45,533.5,47.5,1.75,14.0,160.5,36.55,26.88
2016,8,27,18,0,461.0,40.0,1.8,14.0,111.0,31.68,22.1
2016,8,27,18,15,341.0,29.0,1.8,14.0,70.5,23.41,13.66
2016,8,27,18,30,221.0,18.0,1.8,14.0,30.0,14.8,0.0
2016,8,27,18,45,110.5,9.0,1.85,14.0,15.0,8.19,0.0
2016,8,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,15.0,1.1,13.5,15.0,13.64,0.0
2016,8,28,6,0,0.0,30.0,1.1,14.0,30.0,44.26,0.0
2016,8,28,6,15,240.5,34.5,1.1,14.0,71.0,238.8,182.82
2016,8,28,6,30,481.0,39.0,1.1,14.0,112.0,419.49,339.88
2016,8,28,6,45,555.0,46.0,1.1,14.0,162.0,499.06,406.36
2016,8,28,7,0,629.0,53.0,1.1,14.0,212.0,577.03,468.31
2016,8,28,7,15,314.5,53.0,1.1,14.0,132.5,349.36,290.73
2016,8,28,7,30,0.0,53.0,1.1,14.0,53.0,46.78,34.26
2016,8,28,7,45,0.0,72.0,1.1,14.5,72.0,63.67,48.75
2016,8,28,8,0,0.0,91.0,1.1,15.0,91.0,81.63,63.57
2016,8,28,8,15,0.0,118.5,1.2,15.0,118.5,108.42,85.63
2016,8,28,8,30,0.0,146.0,1.3,15.0,146.0,135.27,107.4
2016,8,28,8,45,2.5,166.0,1.4,15.5,167.5,156.61,124.3
2016,8,28,9,0,5.0,186.0,1.5,16.0,189.0,177.85,140.9
2016,8,28,9,15,8.5,205.5,1.6,16.0,211.0,199.38,157.86
2016,8,28,9,30,12.0,225.0,1.7,16.0,233.0,220.74,174.56
2016,8,28,9,45,35.5,275.5,1.8,16.5,302.0,307.55,242.55
2016,8,28,10,0,59.0,326.0,1.9,17.0,371.0,379.88,297.33
2016,8,28,10,15,49.5,329.0,1.95,17.0,367.5,369.35,288.17
2016,8,28,10,30,40.0,332.0,2.0,17.0,364.0,359.07,279.69
2016,8,28,10,45,83.5,368.5,2.1,17.0,437.5,430.59,334.79
2016,8,28,11,0,127.0,405.0,2.2,17.0,511.0,510.62,394.55
2016,8,28,11,15,167.0,413.5,2.2,17.0,555.5,543.6,418.8
2016,8,28,11,30,207.0,422.0,2.2,17.0,600.0,573.67,440.9
2016,8,28,11,45,212.0,421.0,2.25,17.0,605.0,563.68,433.3
2016,8,28,12,0,217.0,420.0,2.3,17.0,610.0,552.76,425.25
2016,8,28,12,15,346.0,373.0,2.3,17.0,675.5,594.31,457.95
2016,8,28,12,30,475.0,326.0,2.3,17.0,741.0,624.65,481.2
2016,8,28,12,45,461.0,333.5,2.35,17.0,733.5,594.22,457.74
2016,8,28,13,0,447.0,341.0,2.4,17.0,726.0,563.63,434.29
2016,8,28,13,15,347.5,369.5,2.45,17.0,666.0,503.97,388.39
2016,8,28,13,30,248.0,398.0,2.5,17.0,606.0,450.73,347.43
2016,8,28,13,45,579.0,248.0,2.55,17.0,713.5,465.21,357.16
2016,8,28,14,0,910.0,98.0,2.6,17.0,821.0,458.19,345.55
2016,8,28,14,15,902.0,96.5,2.65,16.5,791.0,404.41,299.13
2016,8,28,14,30,894.0,95.0,2.7,16.0,761.0,350.45,251.62
2016,8,28,14,45,882.0,94.0,2.75,16.0,723.5,295.88,202.8
2016,8,28,15,0,870.0,93.0,2.8,16.0,686.0,241.97,155.41
2016,8,28,15,15,855.5,91.0,2.85,16.0,644.0,187.86,111.11
2016,8,28,15,30,841.0,89.0,2.9,16.0,602.0,135.11,74.95
2016,8,28,15,45,819.5,87.0,2.95,16.0,555.0,74.33,45.85
2016,8,28,16,0,798.0,85.0,3.0,16.0,508.0,60.13,47.22
2016,8,28,16,15,772.5,81.5,3.1,16.0,458.0,59.1,46.49
2016,8,28,16,30,747.0,78.0,3.2,16.0,408.0,58.02,45.7
2016,8,28,16,45,707.5,74.5,3.3,16.0,356.0,56.82,44.78
2016,8,28,17,0,668.0,71.0,3.4,16.0,304.0,50.71,39.47
2016,8,28,17,15,617.0,65.0,3.45,15.5,252.5,47.66,36.88
2016,8,28,17,30,566.0,59.0,3.5,15.0,201.0,44.53,34.06
2016,8,28,17,45,482.5,51.0,3.6,15.0,152.0,39.52,29.32
2016,8,28,18,0,399.0,43.0,3.7,15.0,103.0,34.39,24.26
2016,8,28,18,15,199.5,34.0,3.75,14.5,64.0,26.54,15.81
2016,8,28,18,30,0.0,25.0,3.8,14.0,25.0,20.54,0.0
2016,8,28,18,45,0.0,12.5,3.85,14.0,12.5,11.37,0.0
2016,8,28,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,9.0,4.2,14.5,9.0,8.19,0.0
2016,8,29,6,0,0.0,18.0,4.3,15.0,18.0,18.22,0.0
2016,8,29,6,15,64.0,35.0,4.35,15.0,44.5,98.25,71.66
2016,8,29,6,30,128.0,52.0,4.4,15.0,71.0,175.85,142.74
2016,8,29,6,45,152.5,72.5,4.45,15.0,104.0,222.62,184.76
2016,8,29,7,0,177.0,93.0,4.5,15.0,137.0,269.86,226.06
2016,8,29,7,15,195.0,113.0,4.5,15.0,172.0,311.76,261.61
2016,8,29,7,30,213.0,133.0,4.5,15.0,207.0,353.78,296.22
2016,8,29,7,45,239.0,153.0,4.55,15.5,248.5,402.54,335.03
2016,8,29,8,0,265.0,173.0,4.6,16.0,290.0,451.39,372.9
2016,8,29,8,15,534.0,125.5,4.6,16.0,397.0,661.66,541.64
2016,8,29,8,30,803.0,78.0,4.6,16.0,504.0,849.65,680.29
2016,8,29,8,45,822.0,80.5,4.6,16.0,550.0,869.25,691.4
2016,8,29,9,0,841.0,83.0,4.6,16.0,596.0,895.31,708.27
2016,8,29,9,15,855.0,85.0,4.6,16.0,637.5,913.22,719.18
2016,8,29,9,30,869.0,87.0,4.6,16.0,679.0,928.04,728.0
2016,8,29,9,45,888.0,84.5,4.65,16.5,717.0,939.08,733.22
2016,8,29,10,0,907.0,82.0,4.7,17.0,755.0,946.83,736.24
2016,8,29,10,15,914.5,83.0,4.7,17.0,785.0,944.39,733.25
2016,8,29,10,30,922.0,84.0,4.7,17.0,815.0,938.44,728.02
2016,8,29,10,45,648.5,223.0,4.75,17.0,744.5,832.45,650.94
2016,8,29,11,0,375.0,362.0,4.8,17.0,674.0,696.06,543.72
2016,8,29,11,15,326.5,384.5,4.8,17.0,659.5,660.77,516.21
2016,8,29,11,30,278.0,407.0,4.8,17.0,645.0,625.68,488.33
2016,8,29,11,45,323.0,397.0,4.85,17.0,676.0,635.76,496.65
2016,8,29,12,0,368.0,387.0,4.9,17.0,707.0,642.4,502.03
2016,8,29,12,15,395.0,372.5,4.95,17.0,716.5,628.21,491.54
2016,8,29,12,30,422.0,358.0,5.0,17.0,726.0,613.32,480.33
2016,8,29,12,45,486.5,332.5,5.1,17.0,752.5,608.11,476.74
2016,8,29,13,0,551.0,307.0,5.2,17.0,779.0,597.14,468.12
2016,8,29,13,15,716.0,212.0,5.25,17.0,813.5,578.81,454.25
2016,8,29,13,30,881.0,117.0,5.3,17.0,848.0,550.78,430.82
2016,8,29,13,45,877.5,114.5,5.4,17.0,825.5,501.23,388.52
2016,8,29,14,0,874.0,112.0,5.5,17.0,803.0,450.72,344.36
2016,8,29,14,15,532.5,230.5,5.55,17.0,647.0,362.91,275.89
2016,8,29,14,30,191.0,349.0,5.6,17.0,491.0,323.71,250.13
2016,8,29,14,45,513.5,226.5,5.65,17.0,581.0,286.87,208.92
2016,8,29,15,0,836.0,104.0,5.7,17.0,671.0,231.7,148.74
2016,8,29,15,15,609.5,169.0,5.75,17.0,569.0,191.39,124.92
2016,8,29,15,30,383.0,234.0,5.8,17.0,467.0,188.98,136.27
2016,8,29,15,45,380.0,214.5,5.9,17.0,430.0,150.16,115.12
2016,8,29,16,0,377.0,195.0,6.0,17.0,393.0,134.02,110.99
2016,8,29,16,15,511.0,143.0,6.05,17.0,383.0,95.35,77.88
