Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,16,30,645.0,91.0,6.1,17.0,373.0,61.3,48.39
2016,8,29,16,45,637.0,84.0,6.15,17.0,333.0,58.39,45.98
2016,8,29,17,0,629.0,77.0,6.2,17.0,293.0,55.24,43.3
2016,8,29,17,15,576.0,70.5,6.2,16.5,242.5,52.03,40.56
2016,8,29,17,30,523.0,64.0,6.2,16.0,192.0,48.74,37.59
2016,8,29,17,45,446.0,54.0,6.25,16.0,144.5,42.22,31.5
2016,8,29,18,0,369.0,44.0,6.3,16.0,97.0,35.47,24.97
2016,8,29,18,15,184.5,33.0,6.3,15.5,59.5,25.79,14.63
2016,8,29,18,30,0.0,22.0,6.3,15.0,22.0,20.01,0.0
2016,8,29,18,45,0.0,11.0,6.3,15.0,11.0,10.01,0.0
2016,8,29,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,5,45,109.0,8.0,6.1,15.0,13.0,68.67,0.0
2016,8,30,6,0,218.0,16.0,6.1,15.0,26.0,173.96,0.0
2016,8,30,6,15,347.0,26.0,6.05,15.0,66.0,297.55,225.24
2016,8,30,6,30,476.0,36.0,6.0,15.0,106.0,410.58,338.4
2016,8,30,6,45,553.5,42.5,6.0,15.5,155.5,485.35,405.13
2016,8,30,7,0,631.0,49.0,6.0,16.0,205.0,571.41,477.1
2016,8,30,7,15,678.0,53.5,5.9,16.0,256.5,633.85,527.78
2016,8,30,7,30,725.0,58.0,5.8,16.0,308.0,696.9,576.77
2016,8,30,7,45,759.5,60.5,5.75,16.5,360.0,746.78,612.79
2016,8,30,8,0,794.0,63.0,5.7,17.0,412.0,795.74,646.91
2016,8,30,8,15,816.5,66.0,5.65,17.0,461.5,824.63,666.29
2016,8,30,8,30,839.0,69.0,5.6,17.0,511.0,860.11,690.35
2016,8,30,8,45,857.0,70.5,5.55,17.5,557.0,887.16,706.47
2016,8,30,9,0,875.0,72.0,5.5,18.0,603.0,911.52,720.48
2016,8,30,9,15,887.0,73.5,5.55,18.0,644.0,927.31,730.24
2016,8,30,9,30,899.0,75.0,5.6,18.0,685.0,939.9,737.83
2016,8,30,9,45,908.0,76.5,5.65,18.5,720.5,946.32,739.69
2016,8,30,10,0,917.0,78.0,5.7,19.0,756.0,949.27,739.25
2016,8,30,10,15,923.5,79.0,5.75,19.0,785.5,945.82,735.85
2016,8,30,10,30,930.0,80.0,5.8,19.0,815.0,938.84,730.13
2016,8,30,10,45,935.0,80.0,5.9,19.0,837.5,925.9,720.59
2016,8,30,11,0,940.0,80.0,6.0,19.0,860.0,909.53,708.7
2016,8,30,11,15,943.0,80.5,6.0,19.0,874.5,888.58,693.09
2016,8,30,11,30,946.0,81.0,6.0,19.0,889.0,864.36,675.22
2016,8,30,11,45,948.5,80.5,6.05,19.0,896.5,835.58,654.32
2016,8,30,12,0,951.0,80.0,6.1,19.0,904.0,803.81,631.22
2016,8,30,12,15,950.5,80.0,6.1,19.0,903.5,767.46,604.5
2016,8,30,12,30,950.0,80.0,6.1,19.0,903.0,728.57,575.47
2016,8,30,12,45,945.5,81.5,6.15,19.0,894.5,686.08,541.65
2016,8,30,13,0,941.0,83.0,6.2,19.0,886.0,641.68,505.67
2016,8,30,13,15,938.0,82.5,6.2,19.0,870.0,594.7,466.82
2016,8,30,13,30,935.0,82.0,6.2,19.0,854.0,546.15,425.79
2016,8,30,13,45,931.0,80.5,6.25,19.0,831.5,494.95,381.75
2016,8,30,14,0,927.0,79.0,6.3,19.0,809.0,442.71,335.73
2016,8,30,14,15,920.0,78.0,6.3,19.0,779.0,388.98,287.46
2016,8,30,14,30,913.0,77.0,6.3,19.0,749.0,334.93,238.22
2016,8,30,14,45,904.0,75.0,6.35,19.0,713.0,279.54,187.96
2016,8,30,15,0,895.0,73.0,6.4,19.0,677.0,224.5,139.34
2016,8,30,15,15,882.5,71.5,6.4,18.5,635.5,169.95,95.33
2016,8,30,15,30,870.0,70.0,6.4,18.0,594.0,116.54,60.41
2016,8,30,15,45,853.0,68.0,6.45,18.0,548.0,64.03,50.08
2016,8,30,16,0,836.0,66.0,6.5,18.0,502.0,56.43,43.65
2016,8,30,16,15,813.0,63.5,6.5,18.0,452.5,54.77,42.36
2016,8,30,16,30,790.0,61.0,6.5,18.0,403.0,53.02,40.97
2016,8,30,16,45,756.0,58.5,6.55,18.0,351.5,44.87,33.93
2016,8,30,17,0,722.0,56.0,6.6,18.0,300.0,43.92,33.17
2016,8,30,17,15,674.0,51.5,6.6,17.5,249.0,41.28,30.91
2016,8,30,17,30,626.0,47.0,6.6,17.0,198.0,38.62,28.5
2016,8,30,17,45,544.5,41.0,6.65,17.0,149.0,34.48,24.56
2016,8,30,18,0,463.0,35.0,6.7,17.0,100.0,27.79,18.19
2016,8,30,18,15,327.0,25.0,6.65,16.5,61.0,20.24,9.7
2016,8,30,18,30,191.0,15.0,6.6,16.0,22.0,13.64,0.0
2016,8,30,18,45,95.5,7.5,6.6,16.0,11.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,45,98.5,8.0,7.95,15.0,12.0,7.28,0.0
2016,8,31,6,0,197.0,16.0,8.0,15.0,24.0,133.17,0.0
2016,8,31,6,15,329.5,26.0,8.0,15.0,63.5,285.94,213.85
2016,8,31,6,30,462.0,36.0,8.0,15.0,103.0,400.31,330.95
2016,8,31,6,45,537.0,43.0,8.0,15.5,151.5,479.18,402.18
2016,8,31,7,0,612.0,50.0,8.0,16.0,200.0,557.08,468.66
2016,8,31,7,15,348.0,92.5,7.95,16.0,182.0,421.14,356.21
2016,8,31,7,30,84.0,135.0,7.9,16.0,164.0,219.88,182.64
2016,8,31,7,45,100.5,158.0,7.9,16.0,198.0,275.09,228.73
2016,8,31,8,0,117.0,181.0,7.9,16.0,232.0,315.44,261.73
2016,8,31,8,15,139.0,204.0,7.85,16.0,272.0,360.5,298.25
2016,8,31,8,30,161.0,227.0,7.8,16.0,312.0,405.37,334.09
2016,8,31,8,45,234.0,239.5,7.75,16.5,375.0,483.9,397.38
2016,8,31,9,0,307.0,252.0,7.7,17.0,438.0,580.94,473.35
2016,8,31,9,15,372.0,253.5,7.65,17.0,494.0,639.84,519.35
2016,8,31,9,30,437.0,255.0,7.6,17.0,550.0,714.97,576.82
2016,8,31,9,45,482.5,251.0,7.6,17.5,593.5,747.49,600.1
2016,8,31,10,0,528.0,247.0,7.6,18.0,637.0,777.67,621.46
2016,8,31,10,15,723.0,167.0,7.6,18.0,723.0,868.5,691.41
2016,8,31,10,30,918.0,87.0,7.6,18.0,809.0,933.05,737.9
2016,8,31,10,45,924.5,86.5,7.6,18.0,832.0,920.85,727.77
2016,8,31,11,0,931.0,86.0,7.6,18.0,855.0,905.22,715.56
2016,8,31,11,15,934.5,86.5,7.6,18.0,870.5,884.66,699.84
2016,8,31,11,30,938.0,87.0,7.6,18.0,886.0,860.84,681.81
2016,8,31,11,45,940.0,87.0,7.65,18.5,893.5,832.16,659.13
2016,8,31,12,0,942.0,87.0,7.7,19.0,901.0,800.53,634.34
2016,8,31,12,15,941.5,87.0,7.75,19.0,900.5,764.26,607.31
2016,8,31,12,30,941.0,87.0,7.8,19.0,900.0,725.49,577.53
2016,8,31,12,45,937.0,88.0,7.85,19.0,891.0,683.03,543.12
2016,8,31,13,0,933.0,89.0,7.9,19.0,882.0,638.65,506.57
2016,8,31,13,15,930.0,88.5,7.95,19.0,866.5,591.85,467.36
2016,8,31,13,30,927.0,88.0,8.0,19.0,851.0,543.5,426.0
2016,8,31,13,45,922.5,86.5,8.05,19.0,828.0,492.31,381.4
2016,8,31,14,0,918.0,85.0,8.1,19.0,805.0,440.15,334.95
2016,8,31,14,15,911.0,84.0,8.1,18.5,775.0,386.75,287.09
2016,8,31,14,30,904.0,83.0,8.1,18.0,745.0,333.04,238.16
2016,8,31,14,45,894.0,81.5,8.15,18.0,708.5,278.14,187.98
2016,8,31,15,0,884.0,80.0,8.2,18.0,672.0,223.71,139.75
2016,8,31,15,15,648.5,151.5,8.2,18.0,571.0,178.15,112.64
2016,8,31,15,30,413.0,223.0,8.2,18.0,470.0,170.86,121.36
2016,8,31,15,45,266.5,223.0,8.25,18.0,377.5,149.49,123.66
2016,8,31,16,0,120.0,223.0,8.3,18.0,285.0,157.18,130.65
2016,8,31,16,15,96.5,198.0,8.3,17.5,245.0,149.49,124.69
2016,8,31,16,30,73.0,173.0,8.3,17.0,205.0,132.58,110.66
2016,8,31,16,45,69.0,151.5,8.3,17.0,178.5,117.5,97.81
2016,8,31,17,0,65.0,130.0,8.3,17.0,152.0,102.06,84.47
2016,8,31,17,15,337.0,89.5,8.2,16.5,172.5,65.02,52.01
2016,8,31,17,30,609.0,49.0,8.1,16.0,193.0,40.47,30.23
2016,8,31,17,45,529.0,42.0,8.05,16.0,144.5,32.54,22.92
2016,8,31,18,0,449.0,35.0,8.0,16.0,96.0,27.92,18.3
2016,8,31,18,15,308.5,24.5,8.0,16.0,57.5,19.92,8.79
2016,8,31,18,30,168.0,14.0,8.0,16.0,19.0,12.73,0.0
2016,8,31,18,45,84.0,7.0,8.0,16.0,9.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,8.0,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,8.0,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,8.35,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,1,5,45,70.5,8.0,8.6,14.5,11.0,0.0,0.0
2016,9,1,6,0,141.0,16.0,8.6,15.0,22.0,99.22,0.0
2016,9,1,6,15,274.5,28.5,8.6,15.0,60.0,252.99,185.45
2016,9,1,6,30,408.0,41.0,8.6,15.0,98.0,368.83,304.46
2016,9,1,6,45,481.0,50.0,8.65,15.0,146.0,447.4,377.06
2016,9,1,7,0,554.0,59.0,8.7,15.0,194.0,529.91,448.86
2016,9,1,7,15,431.0,89.0,8.7,15.0,209.0,481.47,409.56
2016,9,1,7,30,308.0,119.0,8.7,15.0,224.0,411.86,349.74
2016,9,1,7,45,348.5,134.0,8.75,15.5,271.0,487.02,410.93
2016,9,1,8,0,389.0,149.0,8.8,16.0,318.0,545.46,457.23
2016,9,1,8,15,581.0,121.0,8.7,16.0,407.0,694.8,578.2
2016,9,1,8,30,773.0,93.0,8.6,16.0,496.0,836.18,686.76
2016,9,1,8,45,787.0,98.5,8.55,16.5,541.0,863.13,703.59
2016,9,1,9,0,801.0,104.0,8.5,17.0,586.0,887.25,718.44
2016,9,1,9,15,816.0,106.5,8.5,17.0,627.5,905.76,730.53
2016,9,1,9,30,831.0,109.0,8.5,17.0,669.0,921.14,740.35
2016,9,1,9,45,840.0,112.5,8.55,17.5,704.5,928.8,743.22
2016,9,1,10,0,849.0,116.0,8.6,18.0,740.0,933.06,743.72
2016,9,1,10,15,857.0,118.0,8.75,18.0,769.5,922.44,735.04
2016,9,1,10,30,865.0,120.0,8.9,18.0,799.0,917.61,730.89
2016,9,1,10,45,867.0,123.5,9.1,18.0,820.5,905.56,721.59
2016,9,1,11,0,869.0,127.0,9.3,18.0,842.0,890.25,709.96
2016,9,1,11,15,872.5,128.0,9.35,18.0,857.0,870.6,694.77
2016,9,1,11,30,876.0,129.0,9.4,18.0,872.0,847.87,677.37
2016,9,1,11,45,876.5,130.0,9.5,18.0,879.5,819.78,656.08
2016,9,1,12,0,877.0,131.0,9.6,18.0,887.0,789.0,632.76
2016,9,1,12,15,877.0,131.0,9.55,18.0,886.5,754.42,605.68
2016,9,1,12,30,877.0,131.0,9.5,18.0,886.0,717.51,575.47
2016,9,1,12,45,618.5,254.0,9.45,18.0,784.0,620.32,494.34
2016,9,1,13,0,360.0,377.0,9.4,18.0,682.0,534.83,422.96
2016,9,1,13,15,627.0,244.5,9.45,18.0,763.5,548.21,434.55
2016,9,1,13,30,894.0,112.0,9.5,18.0,845.0,542.99,428.33
2016,9,1,13,45,668.5,207.5,9.6,18.0,747.0,463.97,362.45
2016,9,1,14,0,443.0,303.0,9.7,18.0,649.0,407.94,316.59
2016,9,1,14,15,488.5,272.0,9.75,18.0,640.0,370.92,283.48
2016,9,1,14,30,534.0,241.0,9.8,18.0,631.0,329.49,245.7
2016,9,1,14,45,683.5,173.5,9.85,18.0,646.0,279.69,196.74
2016,9,1,15,0,833.0,106.0,9.9,18.0,661.0,221.51,140.08
2016,9,1,15,15,817.0,103.5,9.9,18.0,618.5,168.23,97.68
2016,9,1,15,30,801.0,101.0,9.9,18.0,576.0,116.68,65.31
2016,9,1,15,45,758.5,98.0,9.95,18.0,519.0,67.94,53.51
2016,9,1,16,0,716.0,95.0,10.0,18.0,462.0,60.99,47.65
2016,9,1,16,15,673.5,93.0,9.95,17.5,410.5,61.38,48.26
2016,9,1,16,30,631.0,91.0,9.9,17.0,359.0,61.89,48.96
2016,9,1,16,45,573.0,91.5,9.9,17.0,310.5,64.38,51.29
2016,9,1,17,0,515.0,92.0,9.9,17.0,262.0,67.38,54.02
2016,9,1,17,15,466.5,81.0,9.85,16.5,214.5,59.63,47.25
2016,9,1,17,30,418.0,70.0,9.8,16.0,167.0,52.48,40.8
2016,9,1,17,45,340.5,57.0,9.8,16.0,122.5,43.42,32.39
2016,9,1,18,0,263.0,44.0,9.8,16.0,78.0,34.07,23.43
2016,9,1,18,15,131.5,28.5,9.75,15.5,45.5,22.32,9.47
2016,9,1,18,30,0.0,13.0,9.7,15.0,13.0,11.82,0.0
2016,9,1,18,45,0.0,6.5,9.65,15.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,9.65,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,9.75,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,8.65,14.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,2,5,45,61.0,7.0,8.4,14.5,9.5,0.0,0.0
2016,9,2,6,0,122.0,14.0,8.4,15.0,19.0,85.79,0.0
2016,9,2,6,15,249.5,27.0,8.35,15.0,55.5,234.7,168.05
2016,9,2,6,30,377.0,40.0,8.3,15.0,92.0,345.83,284.77
2016,9,2,6,45,463.5,47.5,8.3,15.0,139.5,430.78,362.82
2016,9,2,7,0,550.0,55.0,8.3,15.0,187.0,520.58,440.65
2016,9,2,7,15,582.0,64.5,8.25,15.0,234.0,574.37,486.22
2016,9,2,7,30,614.0,74.0,8.2,15.0,281.0,628.2,529.96
2016,9,2,7,45,666.0,73.5,8.2,15.5,332.0,685.05,573.68
2016,9,2,8,0,718.0,73.0,8.2,16.0,383.0,738.32,613.24
2016,9,2,8,15,754.5,76.0,8.25,16.0,436.0,786.53,649.22
2016,9,2,8,30,791.0,79.0,8.3,16.0,489.0,833.22,683.5
2016,9,2,8,45,464.0,173.5,8.45,16.5,420.0,651.21,536.59
2016,9,2,9,0,137.0,268.0,8.6,17.0,351.0,424.02,344.76
2016,9,2,9,15,236.0,275.5,8.6,17.0,429.0,519.81,423.32
2016,9,2,9,30,335.0,283.0,8.6,17.0,507.0,632.61,512.77
2016,9,2,9,45,604.0,188.5,8.65,17.5,620.0,796.87,644.52
2016,9,2,10,0,873.0,94.0,8.7,18.0,733.0,919.54,734.5
2016,9,2,10,15,881.5,95.0,8.7,18.0,762.5,917.64,731.47
2016,9,2,10,30,890.0,96.0,8.7,18.0,792.0,912.32,726.45
2016,9,2,10,45,900.0,95.0,8.75,18.0,816.0,902.76,718.6
2016,9,2,11,0,910.0,94.0,8.8,18.0,840.0,889.73,708.3
2016,9,2,11,15,914.0,94.5,8.85,18.0,856.0,869.7,692.89
2016,9,2,11,30,918.0,95.0,8.9,18.0,872.0,846.45,675.17
2016,9,2,11,45,717.5,208.0,8.95,18.5,818.5,774.05,617.24
2016,9,2,12,0,517.0,321.0,9.0,19.0,765.0,694.21,549.68
2016,9,2,12,15,483.5,331.0,9.1,19.0,746.0,652.31,516.47
2016,9,2,12,30,450.0,341.0,9.2,19.0,727.0,611.14,483.54
2016,9,2,12,45,682.0,220.5,9.35,19.0,799.0,629.8,500.78
2016,9,2,13,0,914.0,100.0,9.5,19.0,871.0,629.86,501.64
2016,9,2,13,15,911.0,99.5,9.6,18.5,855.0,583.59,463.24
2016,9,2,13,30,908.0,99.0,9.7,18.0,839.0,535.81,422.66
2016,9,2,13,45,902.0,98.5,9.8,18.0,816.0,485.4,378.12
2016,9,2,14,0,896.0,98.0,9.9,18.0,793.0,434.18,331.93
2016,9,2,14,15,888.0,96.5,9.95,18.0,763.0,380.9,283.25
2016,9,2,14,30,880.0,95.0,10.0,18.0,733.0,327.48,233.96
2016,9,2,14,45,865.0,95.0,10.05,18.0,695.5,273.6,184.88
2016,9,2,15,0,850.0,95.0,10.1,18.0,658.0,220.7,138.57
2016,9,2,15,15,835.0,93.0,10.1,17.5,616.0,158.99,89.88
2016,9,2,15,30,820.0,91.0,10.1,17.0,574.0,106.93,58.27
2016,9,2,15,45,653.0,126.0,10.1,17.0,491.5,78.99,63.36
2016,9,2,16,0,486.0,161.0,10.1,17.0,409.0,105.46,86.61
2016,9,2,16,15,600.0,121.0,10.1,17.0,394.5,81.34,65.84
2016,9,2,16,30,714.0,81.0,10.1,17.0,380.0,55.52,43.37
2016,9,2,16,45,672.0,76.5,10.1,17.0,328.5,53.87,42.04
2016,9,2,17,0,630.0,72.0,10.1,17.0,277.0,52.19,40.62
2016,9,2,17,15,572.5,65.5,9.95,16.5,226.5,48.81,37.67
2016,9,2,17,30,515.0,59.0,9.8,16.0,176.0,45.36,34.49
2016,9,2,17,45,425.5,49.5,9.75,15.5,129.0,39.1,28.61
2016,9,2,18,0,336.0,40.0,9.7,15.0,82.0,32.67,22.2
2016,9,2,18,15,168.0,26.5,9.5,15.0,47.5,20.84,7.06
2016,9,2,18,30,0.0,13.0,9.3,15.0,13.0,11.82,0.0
2016,9,2,18,45,0.0,6.5,9.2,15.0,6.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,9.0,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,45,37.0,7.0,8.75,13.0,8.5,0.0,0.0
2016,9,3,6,0,74.0,14.0,8.8,13.0,17.0,56.93,0.0
2016,9,3,6,15,196.5,29.5,8.8,13.0,52.5,201.45,140.79
2016,9,3,6,30,319.0,45.0,8.8,13.0,88.0,310.61,256.85
2016,9,3,6,45,403.5,55.5,8.8,13.5,135.0,396.15,335.24
2016,9,3,7,0,488.0,66.0,8.8,14.0,182.0,486.57,414.48
2016,9,3,7,15,442.5,85.5,8.65,14.0,210.0,484.35,413.67
2016,9,3,7,30,397.0,105.0,8.5,14.0,238.0,482.64,411.4
2016,9,3,7,45,303.0,139.5,8.4,14.5,250.5,437.16,370.25
2016,9,3,8,0,209.0,174.0,8.3,15.0,263.0,385.95,323.87
2016,9,3,8,15,176.0,198.5,8.2,15.0,280.0,386.08,321.79
2016,9,3,8,30,143.0,223.0,8.1,15.0,297.0,383.79,317.56
2016,9,3,8,45,216.5,237.5,8.0,15.5,361.0,464.45,383.22
2016,9,3,9,0,290.0,252.0,7.9,16.0,425.0,563.35,461.34
2016,9,3,9,15,242.0,279.5,7.85,16.0,431.0,546.8,445.0
2016,9,3,9,30,194.0,307.0,7.8,16.0,437.0,511.2,414.3
2016,9,3,9,45,271.0,310.0,7.8,16.5,502.0,596.11,480.93
2016,9,3,10,0,348.0,313.0,7.8,17.0,567.0,662.62,532.06
2016,9,3,10,15,422.0,297.5,7.85,17.0,617.5,718.24,575.29
2016,9,3,10,30,496.0,282.0,7.9,17.0,668.0,757.29,605.8
2016,9,3,10,45,702.0,194.0,8.0,17.0,758.0,840.35,672.78
2016,9,3,11,0,908.0,106.0,8.1,17.0,848.0,897.45,714.96
2016,9,3,11,15,912.0,106.5,8.2,17.0,863.5,877.1,699.29
2016,9,3,11,30,916.0,107.0,8.3,17.0,879.0,853.53,681.54
2016,9,3,11,45,915.5,109.0,8.45,17.0,886.0,824.73,660.02
2016,9,3,12,0,915.0,111.0,8.6,17.0,893.0,793.13,636.35
2016,9,3,12,15,915.5,111.0,8.7,17.0,893.0,757.78,609.51
2016,9,3,12,30,916.0,111.0,8.8,17.0,893.0,719.94,578.77
2016,9,3,12,45,911.5,112.5,8.95,17.0,884.5,677.9,544.24
2016,9,3,13,0,907.0,114.0,9.1,17.0,876.0,634.05,507.59
2016,9,3,13,15,904.0,113.5,9.2,17.0,860.0,587.78,468.18
2016,9,3,13,30,901.0,113.0,9.3,17.0,844.0,540.02,426.67
2016,9,3,13,45,897.0,111.0,9.4,17.0,821.5,489.36,381.87
2016,9,3,14,0,893.0,109.0,9.5,17.0,799.0,437.75,335.26
2016,9,3,14,15,885.0,107.5,9.65,17.0,768.5,384.41,286.47
2016,9,3,14,30,877.0,106.0,9.8,17.0,738.0,330.93,237.08
2016,9,3,14,45,864.0,105.0,9.95,17.0,701.0,276.73,187.69
2016,9,3,15,0,851.0,104.0,10.1,17.0,664.0,215.5,134.64
2016,9,3,15,15,835.5,101.5,10.2,17.0,621.0,161.31,92.36
2016,9,3,15,30,820.0,99.0,10.3,17.0,578.0,108.8,61.31
2016,9,3,15,45,794.0,97.5,10.4,17.0,530.0,68.39,54.16
2016,9,3,16,0,768.0,96.0,10.5,17.0,482.0,69.19,55.05
2016,9,3,16,15,738.5,91.5,10.45,16.5,431.5,61.33,48.44
2016,9,3,16,30,709.0,87.0,10.4,16.0,381.0,60.01,47.54
2016,9,3,16,45,666.0,82.0,10.4,16.0,328.5,58.18,46.04
2016,9,3,17,0,623.0,77.0,10.4,16.0,276.0,56.32,44.45
2016,9,3,17,15,561.5,69.5,10.35,15.5,224.5,52.29,40.9
2016,9,3,17,30,500.0,62.0,10.3,15.0,173.0,48.15,37.07
2016,9,3,17,45,398.5,52.0,10.3,15.0,125.5,41.54,30.75
2016,9,3,18,0,297.0,42.0,10.3,15.0,78.0,32.73,22.08
2016,9,3,18,15,163.0,26.0,10.25,14.5,44.0,20.49,4.84
2016,9,3,18,30,29.0,10.0,10.2,14.0,10.0,9.1,0.0
2016,9,3,18,45,14.5,5.0,10.15,14.0,5.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,10.55,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,10.55,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,10.15,13.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,9,4,5,45,33.5,7.0,9.25,13.0,8.0,0.0,0.0
2016,9,4,6,0,67.0,14.0,9.2,13.0,16.0,52.63,0.0
2016,9,4,6,15,198.5,29.5,9.15,13.0,52.5,201.5,136.32
2016,9,4,6,30,330.0,45.0,9.1,13.0,89.0,317.96,262.46
2016,9,4,6,45,426.0,54.5,9.1,13.5,137.5,410.34,347.13
2016,9,4,7,0,522.0,64.0,9.1,14.0,186.0,508.82,433.06
2016,9,4,7,15,579.5,71.0,9.05,14.0,238.0,578.59,492.44
2016,9,4,7,30,637.0,78.0,9.0,14.0,290.0,649.68,550.75
2016,9,4,7,45,683.0,81.5,9.0,14.5,343.0,707.41,595.42
2016,9,4,8,0,729.0,85.0,9.0,15.0,396.0,764.84,638.51
2016,9,4,8,15,756.5,89.0,8.95,15.0,446.0,801.12,665.03
2016,9,4,8,30,784.0,93.0,8.9,15.0,496.0,840.73,693.78
2016,9,4,8,45,809.0,94.5,8.85,15.5,543.5,872.75,714.95
2016,9,4,9,0,834.0,96.0,8.8,16.0,591.0,902.12,733.86
2016,9,4,9,15,848.5,98.5,8.75,16.0,633.0,920.09,745.38
2016,9,4,9,30,863.0,101.0,8.7,16.0,675.0,925.77,747.7
2016,9,4,9,45,877.5,101.5,8.7,16.5,712.0,935.09,751.7
2016,9,4,10,0,892.0,102.0,8.7,17.0,749.0,941.04,753.27
2016,9,4,10,15,900.0,103.0,8.75,17.0,779.0,938.11,749.98
2016,9,4,10,30,908.0,104.0,8.8,17.0,809.0,931.69,744.27
2016,9,4,10,45,913.5,105.5,8.9,17.0,831.5,920.08,735.0
2016,9,4,11,0,919.0,107.0,9.0,17.0,854.0,905.01,723.29
2016,9,4,11,15,922.0,107.5,9.05,17.0,869.5,883.43,706.66
2016,9,4,11,30,925.0,108.0,9.1,17.0,885.0,858.67,687.72
2016,9,4,11,45,925.5,109.0,9.2,17.0,891.5,829.32,665.49
2016,9,4,12,0,926.0,110.0,9.3,17.0,898.0,797.12,641.09
2016,9,4,12,15,925.5,110.0,9.35,17.0,897.5,760.6,613.0
2016,9,4,12,30,925.0,110.0,9.4,17.0,897.0,721.64,581.11
2016,9,4,12,45,923.0,109.5,9.45,17.0,888.0,679.02,545.83
2016,9,4,13,0,921.0,109.0,9.5,17.0,879.0,634.43,508.32
2016,9,4,13,15,917.0,108.0,9.55,17.0,862.0,586.58,467.44
2016,9,4,13,30,913.0,107.0,9.6,17.0,845.0,537.34,424.52
2016,9,4,13,45,906.0,106.5,9.7,17.0,821.0,485.98,378.97
2016,9,4,14,0,899.0,106.0,9.8,17.0,797.0,433.92,331.85
2016,9,4,14,15,890.0,104.5,9.8,17.0,765.5,379.94,282.36
2016,9,4,14,30,881.0,103.0,9.8,17.0,734.0,325.92,232.44
2016,9,4,14,45,867.0,102.0,9.85,17.0,696.0,271.32,182.79
2016,9,4,15,0,853.0,101.0,9.9,17.0,658.0,209.69,129.69
2016,9,4,15,15,837.0,98.5,9.95,16.5,615.0,155.39,88.07
2016,9,4,15,30,821.0,96.0,10.0,16.0,572.0,102.81,58.17
2016,9,4,15,45,795.0,94.0,10.1,16.0,524.0,66.09,52.38
2016,9,4,16,0,769.0,92.0,10.2,16.0,476.0,66.39,52.84
2016,9,4,16,15,738.5,88.0,10.2,16.0,425.5,65.17,51.94
2016,9,4,16,30,708.0,84.0,10.2,16.0,375.0,58.04,45.81
2016,9,4,16,45,660.0,80.0,10.25,16.0,322.0,56.84,44.86
2016,9,4,17,0,612.0,76.0,10.3,16.0,269.0,55.7,43.89
2016,9,4,17,15,550.0,68.5,10.2,15.5,217.5,51.64,40.31
2016,9,4,17,30,488.0,61.0,10.1,15.0,166.0,47.49,36.45
2016,9,4,17,45,386.0,50.5,10.05,15.0,119.5,40.4,29.69
2016,9,4,18,0,284.0,40.0,10.0,15.0,73.0,31.21,20.59
2016,9,4,18,15,142.0,20.0,9.9,14.5,36.5,15.72,0.13
2016,9,4,18,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,9.25,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,35.0,5.5,7.3,13.0,6.5,0.0,0.0
2016,9,5,6,0,70.0,11.0,7.4,13.0,13.0,51.57,0.0
2016,9,5,6,15,190.5,26.5,7.35,13.5,48.0,189.43,122.43
2016,9,5,6,30,311.0,42.0,7.3,14.0,83.0,299.99,245.53
2016,9,5,6,45,396.0,53.5,7.25,14.5,129.5,386.92,324.81
2016,9,5,7,0,481.0,65.0,7.2,15.0,176.0,478.13,404.16
2016,9,5,7,15,537.5,73.0,7.1,15.0,226.5,547.0,462.18
2016,9,5,7,30,594.0,81.0,7.0,15.0,277.0,617.23,519.1
2016,9,5,7,45,636.0,86.5,6.9,15.5,328.0,673.05,561.55
2016,9,5,8,0,678.0,92.0,6.8,16.0,379.0,728.49,602.28
2016,9,5,8,15,707.0,97.0,6.8,16.0,428.5,771.02,633.4
2016,9,5,8,30,736.0,102.0,6.8,16.0,478.0,811.86,662.73
2016,9,5,8,45,761.0,104.5,6.85,16.5,524.5,839.02,680.19
2016,9,5,9,0,786.0,107.0,6.9,17.0,571.0,869.05,699.7
2016,9,5,9,15,802.5,110.0,6.95,17.0,613.0,889.01,712.91
2016,9,5,9,30,819.0,113.0,7.0,17.0,655.0,905.86,723.9
2016,9,5,9,45,844.5,109.0,7.1,17.0,694.5,919.71,732.99
2016,9,5,10,0,870.0,105.0,7.2,17.0,734.0,921.66,733.41
2016,9,5,10,15,879.0,106.5,7.2,17.0,764.0,920.22,731.12
2016,9,5,10,30,888.0,108.0,7.2,17.0,794.0,915.32,726.46
2016,9,5,10,45,893.0,110.0,7.25,17.5,817.0,903.93,715.99
2016,9,5,11,0,898.0,112.0,7.3,18.0,840.0,889.14,703.22
2016,9,5,11,15,901.5,112.5,7.35,18.0,855.0,868.27,687.46
2016,9,5,11,30,905.0,113.0,7.4,18.0,870.0,844.26,669.45
2016,9,5,11,45,905.5,114.5,7.45,18.0,877.0,815.79,648.17
2016,9,5,12,0,906.0,116.0,7.5,18.0,884.0,784.51,624.79
2016,9,5,12,15,906.0,116.0,7.6,18.0,883.5,748.86,597.54
2016,9,5,12,30,906.0,116.0,7.7,18.0,883.0,710.78,566.96
2016,9,5,12,45,900.5,117.5,7.8,18.0,873.5,668.29,532.34
2016,9,5,13,0,895.0,119.0,7.9,18.0,864.0,624.12,495.71
2016,9,5,13,15,890.5,118.0,8.1,18.0,847.0,576.97,456.11
2016,9,5,13,30,886.0,117.0,8.3,18.0,830.0,528.53,414.49
2016,9,5,13,45,878.0,116.5,8.5,18.0,805.5,477.88,370.08
2016,9,5,14,0,870.0,116.0,8.7,18.0,781.0,426.67,324.2
2016,9,5,14,15,861.0,114.0,8.7,18.0,750.0,373.66,275.99
2016,9,5,14,30,852.0,112.0,8.7,18.0,719.0,314.24,222.34
2016,9,5,14,45,839.5,110.0,8.75,18.0,681.5,260.03,173.5
2016,9,5,15,0,827.0,108.0,8.8,18.0,644.0,206.74,127.74
2016,9,5,15,15,810.0,105.0,8.8,18.0,601.5,153.4,87.54
2016,9,5,15,30,793.0,102.0,8.8,18.0,559.0,101.94,59.43
2016,9,5,15,45,770.5,98.5,8.8,18.0,512.0,69.37,54.83
2016,9,5,16,0,748.0,95.0,8.8,18.0,465.0,68.73,54.46
2016,9,5,16,15,717.0,90.5,8.9,17.5,414.5,60.89,47.9
2016,9,5,16,30,686.0,86.0,9.0,17.0,364.0,59.56,46.97
2016,9,5,16,45,640.5,81.0,9.1,17.0,312.0,57.71,45.46
2016,9,5,17,0,595.0,76.0,9.2,17.0,260.0,55.84,43.85
2016,9,5,17,15,532.5,68.0,9.2,16.5,209.5,51.39,39.91
2016,9,5,17,30,470.0,60.0,9.2,16.0,159.0,46.8,35.66
2016,9,5,17,45,371.0,48.5,9.2,15.5,113.0,38.79,28.15
2016,9,5,18,0,272.0,37.0,9.2,15.0,67.0,28.89,18.41
2016,9,5,18,15,136.0,18.5,9.05,15.0,33.5,14.56,0.0
2016,9,5,18,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,8.65,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,6,5,45,35.0,5.0,7.45,14.0,6.0,0.0,0.0
2016,9,6,6,0,70.0,10.0,7.4,14.0,12.0,50.54,0.0
2016,9,6,6,15,192.0,25.0,7.35,14.5,46.0,186.29,113.78
2016,9,6,6,30,314.0,40.0,7.3,15.0,80.0,300.13,244.11
2016,9,6,6,45,403.0,50.0,7.3,15.5,126.5,387.23,323.74
2016,9,6,7,0,492.0,60.0,7.3,16.0,173.0,479.49,403.71
2016,9,6,7,15,548.0,68.0,7.3,16.0,223.0,547.87,461.39
2016,9,6,7,30,604.0,76.0,7.3,16.0,273.0,617.73,518.13
2016,9,6,7,45,649.0,80.0,7.3,16.5,324.5,674.1,561.24
2016,9,6,8,0,694.0,84.0,7.3,17.0,376.0,730.24,602.83
2016,9,6,8,15,722.0,88.0,7.3,17.0,424.5,770.8,632.45
2016,9,6,8,30,750.0,92.0,7.3,17.0,473.0,805.34,657.02
2016,9,6,8,45,776.0,93.5,7.3,17.5,520.0,837.6,678.28
2016,9,6,9,0,802.0,95.0,7.3,18.0,567.0,867.35,697.4
2016,9,6,9,15,817.0,97.5,7.35,18.0,608.0,885.41,709.2
2016,9,6,9,30,832.0,100.0,7.4,18.0,649.0,900.36,718.79
2016,9,6,9,45,851.0,98.5,7.45,18.0,686.5,902.45,718.95
2016,9,6,10,0,870.0,97.0,7.5,18.0,724.0,910.25,723.57
2016,9,6,10,15,878.5,98.5,7.55,18.0,753.5,908.44,721.18
2016,9,6,10,30,887.0,100.0,7.6,18.0,783.0,903.18,716.44
2016,9,6,10,45,895.5,99.5,7.65,18.5,806.0,892.34,706.37
2016,9,6,11,0,904.0,99.0,7.7,19.0,829.0,878.08,693.97
2016,9,6,11,15,907.5,99.5,7.8,19.0,844.0,857.27,678.36
2016,9,6,11,30,911.0,100.0,7.9,19.0,859.0,833.29,660.46
2016,9,6,11,45,915.0,99.0,8.0,19.0,867.0,805.16,639.5
2016,9,6,12,0,919.0,98.0,8.1,19.0,875.0,774.07,616.29
2016,9,6,12,15,919.0,98.0,8.2,19.0,874.0,738.25,589.19
2016,9,6,12,30,919.0,98.0,8.3,19.0,873.0,699.95,558.25
2016,9,6,12,45,917.5,97.5,8.45,19.0,864.5,657.97,523.97
2016,9,6,13,0,916.0,97.0,8.6,19.0,856.0,614.0,487.38
2016,9,6,13,15,912.0,96.5,8.65,19.0,839.5,566.88,447.34
2016,9,6,13,30,908.0,96.0,8.7,19.0,823.0,518.36,405.27
2016,9,6,13,45,902.5,95.0,8.8,19.0,799.5,467.6,360.46
2016,9,6,14,0,897.0,94.0,8.9,19.0,776.0,416.0,313.97
2016,9,6,14,15,888.5,92.5,8.9,19.0,745.5,362.43,265.1
2016,9,6,14,30,880.0,91.0,8.9,19.0,715.0,308.77,215.87
2016,9,6,14,45,869.5,89.5,8.95,19.0,678.0,254.81,167.18
2016,9,6,15,0,859.0,88.0,9.0,19.0,641.0,201.4,121.55
2016,9,6,15,15,844.0,85.5,9.05,19.0,599.0,147.59,81.74
2016,9,6,15,30,829.0,83.0,9.1,19.0,557.0,86.09,47.18
2016,9,6,15,45,809.0,80.5,9.15,19.0,510.5,56.99,43.92
2016,9,6,16,0,789.0,78.0,9.2,19.0,464.0,56.56,43.7
2016,9,6,16,15,761.0,74.5,9.2,18.5,414.0,55.31,42.85
2016,9,6,16,30,733.0,71.0,9.2,18.0,364.0,54.03,41.95
2016,9,6,16,45,692.0,66.5,9.25,18.0,312.5,51.83,40.11
2016,9,6,17,0,651.0,62.0,9.3,18.0,261.0,45.31,34.39
2016,9,6,17,15,591.0,56.0,9.3,17.5,210.0,41.98,31.44
2016,9,6,17,30,531.0,50.0,9.3,17.0,159.0,38.59,28.27
2016,9,6,17,45,430.5,41.0,9.3,17.0,113.0,32.43,22.4
2016,9,6,18,0,330.0,32.0,9.3,17.0,67.0,26.12,15.66
2016,9,6,18,15,165.0,16.0,9.25,16.5,33.5,12.88,0.0
2016,9,6,18,30,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,9.25,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,9.3,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,9.3,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,9.3,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,9.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,9.4,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,9.45,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,9.05,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,33.5,5.0,6.65,15.0,5.5,0.0,0.0
2016,9,7,6,0,67.0,10.0,6.6,15.0,11.0,48.65,0.0
2016,9,7,6,15,193.0,24.5,6.5,15.0,45.0,184.83,105.16
2016,9,7,6,30,319.0,39.0,6.4,15.0,79.0,301.8,244.42
2016,9,7,6,45,408.5,49.5,6.35,15.5,125.5,389.71,324.79
2016,9,7,7,0,498.0,60.0,6.3,16.0,172.0,482.92,405.14
2016,9,7,7,15,554.5,67.5,6.3,16.0,222.5,551.14,462.36
2016,9,7,7,30,611.0,75.0,6.3,16.0,273.0,620.78,518.52
2016,9,7,7,45,653.5,79.5,6.3,16.5,324.0,675.75,560.14
2016,9,7,8,0,696.0,84.0,6.3,17.0,375.0,730.36,600.12
2016,9,7,8,15,724.5,88.5,6.3,17.5,424.0,771.94,629.01
2016,9,7,8,30,753.0,93.0,6.3,18.0,473.0,807.33,652.62
2016,9,7,8,45,776.5,95.5,6.35,18.5,519.5,838.46,672.87
2016,9,7,9,0,800.0,98.0,6.4,19.0,566.0,867.01,690.98
2016,9,7,9,15,815.5,100.5,6.45,19.0,607.5,885.38,702.86
2016,9,7,9,30,831.0,103.0,6.5,19.0,649.0,900.63,712.54
2016,9,7,9,45,838.0,107.5,6.55,19.0,683.5,907.12,715.94
2016,9,7,10,0,845.0,112.0,6.6,19.0,718.0,910.18,717.02
2016,9,7,10,15,854.0,113.5,6.65,19.0,747.5,899.9,708.53
2016,9,7,10,30,863.0,115.0,6.7,19.0,777.0,894.95,704.16
2016,9,7,10,45,870.5,115.5,6.75,19.5,799.5,884.26,694.36
2016,9,7,11,0,878.0,116.0,6.8,20.0,822.0,870.23,682.31
2016,9,7,11,15,882.0,117.0,6.85,20.0,837.0,850.46,667.53
2016,9,7,11,30,886.0,118.0,6.9,20.0,852.0,827.57,650.55
2016,9,7,11,45,888.5,117.5,6.95,20.0,859.5,799.06,629.47
2016,9,7,12,0,891.0,117.0,7.0,20.0,867.0,767.75,606.31
2016,9,7,12,15,891.0,117.0,7.05,20.0,866.0,732.47,579.04
2016,9,7,12,30,891.0,117.0,7.1,20.0,865.0,694.8,548.92
2016,9,7,12,45,875.0,124.0,7.2,20.0,852.5,651.01,513.5
2016,9,7,13,0,859.0,131.0,7.3,20.0,840.0,606.24,476.67
2016,9,7,13,15,854.5,130.0,7.35,20.0,823.5,560.43,438.31
2016,9,7,13,30,850.0,129.0,7.4,20.0,807.0,510.95,396.25
2016,9,7,13,45,843.5,127.5,7.45,20.0,783.0,460.69,352.57
2016,9,7,14,0,837.0,126.0,7.5,20.0,759.0,409.9,307.51
2016,9,7,14,15,827.0,124.0,7.5,19.5,728.5,357.27,260.8
2016,9,7,14,30,817.0,122.0,7.5,19.0,698.0,304.93,213.88
2016,9,7,14,45,804.0,119.5,7.5,19.0,661.0,252.08,166.92
2016,9,7,15,0,791.0,117.0,7.5,19.0,624.0,200.28,123.4
2016,9,7,15,15,773.0,114.0,7.45,19.0,581.5,148.9,86.22
2016,9,7,15,30,755.0,111.0,7.4,19.0,539.0,92.2,55.71
2016,9,7,15,45,732.0,106.5,7.4,19.0,492.5,68.04,53.5
2016,9,7,16,0,709.0,102.0,7.4,19.0,446.0,67.13,52.89
2016,9,7,16,15,676.0,97.0,7.3,18.5,396.5,65.71,51.94
2016,9,7,16,30,643.0,92.0,7.2,18.0,347.0,64.24,50.91
2016,9,7,16,45,599.0,85.5,7.15,18.0,296.0,61.47,48.59
2016,9,7,17,0,555.0,79.0,7.1,18.0,245.0,58.61,46.1
2016,9,7,17,15,489.0,70.0,6.95,17.5,195.5,53.44,41.51
2016,9,7,17,30,423.0,61.0,6.8,17.0,146.0,48.1,36.56
2016,9,7,17,45,324.0,48.0,6.7,17.0,102.0,36.99,26.27
2016,9,7,18,0,225.0,35.0,6.6,17.0,58.0,27.37,16.31
2016,9,7,18,15,112.5,17.5,6.5,16.5,29.0,13.82,0.0
2016,9,7,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,5,45,21.0,4.5,1.9,13.5,5.0,0.0,0.0
2016,9,8,6,0,42.0,9.0,2.0,14.0,10.0,32.91,0.0
2016,9,8,6,15,164.0,24.5,1.95,14.0,42.5,165.46,85.41
2016,9,8,6,30,286.0,40.0,1.9,14.0,75.0,279.6,223.79
2016,9,8,6,45,375.0,51.5,1.9,14.0,120.5,367.22,302.53
2016,9,8,7,0,464.0,63.0,1.9,14.0,166.0,460.03,381.15
2016,9,8,7,15,522.5,71.0,1.8,14.0,216.0,529.45,436.89
2016,9,8,7,30,581.0,79.0,1.7,14.0,266.0,600.36,490.96
2016,9,8,7,45,290.5,80.0,1.65,14.5,173.5,363.16,301.85
2016,9,8,8,0,0.0,81.0,1.6,15.0,81.0,72.1,55.31
2016,9,8,8,15,0.0,92.5,1.55,15.0,92.5,82.86,64.53
2016,9,8,8,30,0.0,104.0,1.5,15.0,104.0,93.59,73.25
2016,9,8,8,45,0.0,125.5,1.5,15.5,125.5,114.11,89.8
2016,9,8,9,0,0.0,147.0,1.5,16.0,147.0,134.57,106.04
2016,9,8,9,15,0.5,160.0,1.45,16.0,160.5,146.97,115.76
2016,9,8,9,30,1.0,173.0,1.4,16.0,174.0,159.29,125.37
2016,9,8,9,45,3.5,188.0,1.4,16.5,191.0,175.3,137.72
2016,9,8,10,0,6.0,203.0,1.4,17.0,208.0,191.15,149.8
2016,9,8,10,15,6.5,208.0,1.35,17.0,213.5,195.44,152.85
2016,9,8,10,30,7.0,213.0,1.3,17.0,219.0,199.72,155.94
2016,9,8,10,45,10.5,237.5,1.3,17.0,246.0,224.83,175.48
2016,9,8,11,0,14.0,262.0,1.3,17.0,273.0,249.47,194.4
2016,9,8,11,15,17.0,279.0,1.25,17.0,292.5,266.16,206.98
2016,9,8,11,30,20.0,296.0,1.2,17.0,312.0,282.35,219.13
2016,9,8,11,45,20.5,298.0,1.2,17.0,315.0,282.48,219.01
2016,9,8,12,0,21.0,300.0,1.2,17.0,318.0,282.49,218.92
2016,9,8,12,15,43.0,340.5,1.2,17.0,377.0,333.94,258.3
2016,9,8,12,30,65.0,381.0,1.2,17.0,436.0,377.71,290.95
2016,9,8,12,45,65.5,375.5,1.25,17.0,430.0,366.0,281.94
2016,9,8,13,0,66.0,370.0,1.3,17.0,424.0,354.23,273.2
2016,9,8,13,15,61.0,360.0,1.45,17.0,409.5,335.94,259.67
2016,9,8,13,30,56.0,350.0,1.6,17.0,395.0,318.27,246.51
2016,9,8,13,45,83.0,352.0,1.8,17.0,416.0,323.57,250.62
2016,9,8,14,0,110.0,354.0,2.0,17.0,437.0,325.47,251.58
2016,9,8,14,15,94.5,334.0,2.25,17.0,403.0,295.3,228.5
2016,9,8,14,30,79.0,314.0,2.5,17.0,369.0,267.16,207.07
2016,9,8,14,45,89.0,299.5,2.75,17.0,358.5,249.82,193.17
2016,9,8,15,0,99.0,285.0,3.0,17.0,348.0,231.39,178.49
2016,9,8,15,15,68.0,253.5,3.1,16.5,295.5,198.02,154.39
2016,9,8,15,30,37.0,222.0,3.2,16.0,243.0,168.89,133.62
2016,9,8,15,45,21.0,190.0,3.3,16.0,201.5,154.93,129.06
2016,9,8,16,0,5.0,158.0,3.4,16.0,160.0,131.03,108.96
2016,9,8,16,15,2.5,126.0,3.4,16.0,127.0,106.59,88.14
2016,9,8,16,30,0.0,94.0,3.4,16.0,94.0,81.35,66.34
2016,9,8,16,45,0.0,80.0,3.45,16.0,80.0,69.64,56.19
2016,9,8,17,0,0.0,66.0,3.5,16.0,66.0,57.83,45.78
2016,9,8,17,15,213.5,61.5,3.45,15.5,103.5,45.0,34.38
2016,9,8,17,30,427.0,57.0,3.4,15.0,141.0,44.8,33.94
2016,9,8,17,45,330.5,44.5,3.4,15.0,97.5,35.8,25.41
2016,9,8,18,0,234.0,32.0,3.4,15.0,54.0,25.07,14.15
2016,9,8,18,15,117.0,16.0,3.4,14.5,27.0,14.55,0.0
2016,9,8,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
