Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,9,6,15,134.5,20.0,0.45,14.0,36.5,136.86,61.54
2016,9,9,6,30,269.0,40.0,0.5,14.0,73.0,268.23,211.9
2016,9,9,6,45,358.5,52.0,0.6,14.0,118.0,352.7,286.98
2016,9,9,7,0,448.0,64.0,0.7,14.0,163.0,448.17,366.32
2016,9,9,7,15,508.0,73.0,0.8,14.0,212.5,519.41,423.34
2016,9,9,7,30,568.0,82.0,0.9,14.0,262.0,592.25,479.05
2016,9,9,7,45,284.0,93.5,1.0,14.5,183.5,375.79,309.03
2016,9,9,8,0,0.0,105.0,1.1,15.0,105.0,96.72,75.7
2016,9,9,8,15,11.5,144.5,1.15,15.0,150.5,147.0,118.16
2016,9,9,8,30,23.0,184.0,1.2,15.0,196.0,197.73,159.39
2016,9,9,8,45,14.0,181.5,1.3,15.5,189.0,184.22,147.22
2016,9,9,9,0,5.0,179.0,1.4,16.0,182.0,171.49,135.97
2016,9,9,9,15,11.0,204.5,1.45,16.0,212.0,201.31,159.81
2016,9,9,9,30,17.0,230.0,1.5,16.0,242.0,230.88,183.02
2016,9,9,9,45,29.5,262.0,1.6,16.5,283.0,287.39,226.88
2016,9,9,10,0,42.0,294.0,1.7,17.0,324.0,329.14,258.41
2016,9,9,10,15,31.0,284.5,1.7,17.0,307.5,305.12,238.93
2016,9,9,10,30,20.0,275.0,1.7,17.0,291.0,270.37,211.47
2016,9,9,10,45,19.5,279.0,1.75,17.0,294.5,271.84,212.49
2016,9,9,11,0,19.0,283.0,1.8,17.0,298.0,273.3,213.39
2016,9,9,11,15,20.0,292.5,1.8,17.0,309.0,281.06,219.17
2016,9,9,11,30,21.0,302.0,1.8,17.0,320.0,288.54,224.73
2016,9,9,11,45,31.0,328.0,1.8,17.0,354.5,323.56,251.57
2016,9,9,12,0,41.0,354.0,1.8,17.0,389.0,349.74,271.32
2016,9,9,12,15,28.0,314.0,1.8,17.0,338.0,299.92,232.96
2016,9,9,12,30,15.0,274.0,1.8,17.0,287.0,251.29,195.45
2016,9,9,12,45,18.0,286.0,1.85,17.0,301.5,261.53,203.65
2016,9,9,13,0,21.0,298.0,1.9,17.0,316.0,271.11,211.1
2016,9,9,13,15,18.5,284.5,1.9,17.0,300.0,255.93,199.34
2016,9,9,13,30,16.0,271.0,1.9,17.0,284.0,241.15,187.98
2016,9,9,13,45,15.0,260.0,1.9,17.0,271.5,229.42,178.98
2016,9,9,14,0,14.0,249.0,1.9,17.0,259.0,217.88,170.11
2016,9,9,14,15,11.0,230.5,1.95,17.0,238.5,199.95,156.26
2016,9,9,14,30,8.0,212.0,2.0,17.0,218.0,182.55,142.82
2016,9,9,14,45,8.0,206.5,2.05,17.0,212.5,176.35,138.18
2016,9,9,15,0,8.0,201.0,2.1,17.0,207.0,170.01,133.43
2016,9,9,15,15,4.0,174.5,2.1,16.5,177.5,147.54,116.09
2016,9,9,15,30,0.0,148.0,2.1,16.0,148.0,125.73,99.03
2016,9,9,15,45,0.0,138.0,2.15,16.0,138.0,117.26,96.73
2016,9,9,16,0,0.0,128.0,2.2,16.0,128.0,108.92,89.85
2016,9,9,16,15,0.0,98.5,2.2,16.0,98.5,85.49,69.75
2016,9,9,16,30,0.0,69.0,2.2,16.0,69.0,61.0,48.47
2016,9,9,16,45,0.0,58.5,2.25,16.0,58.5,51.67,40.34
2016,9,9,17,0,0.0,48.0,2.3,16.0,48.0,42.35,32.09
2016,9,9,17,15,196.5,54.0,2.3,15.5,91.5,39.54,29.54
2016,9,9,17,30,393.0,60.0,2.3,15.0,135.0,45.69,34.68
2016,9,9,17,45,293.5,46.0,2.3,15.0,92.0,35.53,25.08
2016,9,9,18,0,194.0,32.0,2.3,15.0,49.0,25.08,13.5
2016,9,9,18,15,97.0,16.0,2.25,14.5,24.5,14.55,0.0
2016,9,9,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,6,15,129.0,19.5,1.35,13.0,34.5,131.53,49.51
2016,9,10,6,30,258.0,39.0,1.4,13.0,69.0,259.21,206.12
2016,9,10,6,45,344.5,51.5,1.45,13.5,113.5,341.67,280.96
2016,9,10,7,0,431.0,64.0,1.5,14.0,158.0,434.5,359.08
2016,9,10,7,15,215.5,64.0,1.55,14.0,111.0,273.23,228.39
2016,9,10,7,30,0.0,64.0,1.6,14.0,64.0,56.67,42.79
2016,9,10,7,45,0.0,76.5,1.65,14.5,76.5,68.47,52.9
2016,9,10,8,0,0.0,89.0,1.7,15.0,89.0,80.23,62.55
2016,9,10,8,15,0.0,113.5,1.7,15.0,113.5,104.17,82.37
2016,9,10,8,30,0.0,138.0,1.7,15.0,138.0,128.06,101.84
2016,9,10,8,45,0.0,149.5,1.7,15.0,149.5,138.38,109.95
2016,9,10,9,0,0.0,161.0,1.7,15.0,161.0,148.7,118.02
2016,9,10,9,15,1.5,172.5,1.7,15.0,173.5,160.36,127.22
2016,9,10,9,30,3.0,184.0,1.7,15.0,186.0,172.0,136.33
2016,9,10,9,45,11.0,219.5,1.75,15.5,227.0,213.1,168.93
2016,9,10,10,0,19.0,255.0,1.8,16.0,268.0,253.81,200.55
2016,9,10,10,15,17.5,257.0,1.8,16.0,269.5,252.54,198.97
2016,9,10,10,30,16.0,259.0,1.8,16.0,271.0,251.41,197.72
2016,9,10,10,45,17.0,270.0,1.8,16.0,283.5,261.08,205.01
2016,9,10,11,0,18.0,281.0,1.8,16.0,296.0,270.52,212.09
2016,9,10,11,15,25.5,306.0,1.75,16.0,327.0,306.7,239.91
2016,9,10,11,30,33.0,331.0,1.7,16.0,358.0,332.27,259.2
2016,9,10,11,45,28.5,322.0,1.65,16.0,345.5,315.94,246.24
2016,9,10,12,0,24.0,313.0,1.6,16.0,333.0,296.0,230.73
2016,9,10,12,15,37.5,338.5,1.55,16.0,370.0,327.85,255.26
2016,9,10,12,30,51.0,364.0,1.5,16.0,407.0,353.26,274.35
2016,9,10,12,45,45.5,353.0,1.5,16.0,391.0,334.23,259.62
2016,9,10,13,0,40.0,342.0,1.5,16.0,375.0,315.94,245.68
2016,9,10,13,15,33.0,322.0,1.45,16.0,349.0,290.41,226.09
2016,9,10,13,30,26.0,302.0,1.4,16.0,323.0,266.11,207.43
2016,9,10,13,45,26.0,293.5,1.4,16.0,314.0,254.73,198.77
2016,9,10,14,0,26.0,285.0,1.4,16.0,305.0,250.5,195.6
2016,9,10,14,15,22.0,265.0,1.4,16.0,281.0,230.14,179.91
2016,9,10,14,30,18.0,245.0,1.4,16.0,257.0,210.46,164.78
2016,9,10,14,45,21.0,239.5,1.4,16.0,253.0,203.67,159.58
2016,9,10,15,0,24.0,234.0,1.4,16.0,249.0,196.29,153.93
2016,9,10,15,15,15.0,205.5,1.45,16.0,215.0,171.02,134.64
2016,9,10,15,30,6.0,177.0,1.5,16.0,181.0,147.08,116.23
2016,9,10,15,45,3.0,153.5,1.55,16.0,155.5,128.68,106.42
2016,9,10,16,0,0.0,130.0,1.6,16.0,130.0,110.32,91.0
2016,9,10,16,15,0.0,110.5,1.7,15.5,110.5,94.7,77.92
2016,9,10,16,30,0.0,91.0,1.8,15.0,91.0,78.85,64.41
2016,9,10,16,45,0.0,77.0,1.9,15.0,77.0,67.12,54.19
2016,9,10,17,0,0.0,63.0,2.0,15.0,63.0,55.3,43.71
2016,9,10,17,15,164.0,62.5,2.05,15.0,93.0,48.91,37.88
2016,9,10,17,30,328.0,62.0,2.1,15.0,123.0,47.1,35.86
2016,9,10,17,45,236.0,45.5,2.2,15.0,82.0,35.09,24.59
2016,9,10,18,0,144.0,29.0,2.3,15.0,41.0,22.68,10.82
2016,9,10,18,15,72.0,14.5,2.35,14.5,20.5,13.19,0.0
2016,9,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,6,15,87.0,21.0,3.3,13.0,30.5,95.61,25.71
2016,9,11,6,30,174.0,42.0,3.3,13.0,61.0,208.59,165.09
2016,9,11,6,45,253.5,58.0,3.35,13.5,103.5,287.45,237.82
2016,9,11,7,0,333.0,74.0,3.4,14.0,146.0,372.08,311.25
2016,9,11,7,15,393.5,86.5,3.35,14.0,193.0,441.82,370.46
2016,9,11,7,30,454.0,99.0,3.3,14.0,240.0,514.16,429.55
2016,9,11,7,45,227.0,82.0,3.3,14.0,152.5,311.94,262.5
2016,9,11,8,0,0.0,65.0,3.3,14.0,65.0,57.44,43.35
2016,9,11,8,15,0.0,75.5,3.25,14.0,75.5,66.79,51.29
2016,9,11,8,30,0.0,86.0,3.2,14.0,86.0,76.22,59.07
2016,9,11,8,45,0.0,102.5,3.15,14.5,102.5,91.75,71.75
2016,9,11,9,0,0.0,119.0,3.1,15.0,119.0,107.26,84.24
2016,9,11,9,15,1.5,149.0,3.15,15.0,150.0,137.19,108.69
2016,9,11,9,30,3.0,179.0,3.2,15.0,181.0,167.11,132.83
2016,9,11,9,45,21.5,234.5,3.25,15.0,249.5,237.57,189.99
2016,9,11,10,0,40.0,290.0,3.3,15.0,318.0,322.96,257.57
2016,9,11,10,15,43.5,305.5,3.35,15.0,337.5,338.07,268.75
2016,9,11,10,30,47.0,321.0,3.4,15.0,357.0,352.6,279.67
2016,9,11,10,45,46.5,330.0,3.45,15.5,366.5,356.47,281.68
2016,9,11,11,0,46.0,339.0,3.5,16.0,376.0,360.02,283.52
2016,9,11,11,15,34.5,321.0,3.5,16.0,349.0,328.27,258.35
2016,9,11,11,30,23.0,303.0,3.5,16.0,322.0,290.82,228.78
2016,9,11,11,45,28.5,320.5,3.55,16.0,344.0,314.38,247.23
2016,9,11,12,0,34.0,338.0,3.6,16.0,366.0,329.76,259.08
2016,9,11,12,15,29.0,325.0,3.6,16.0,349.0,309.9,243.43
2016,9,11,12,30,24.0,312.0,3.6,16.0,332.0,289.79,227.68
2016,9,11,12,45,17.5,277.0,3.65,16.0,291.5,253.22,199.03
2016,9,11,13,0,11.0,242.0,3.7,16.0,251.0,217.77,171.1
2016,9,11,13,15,15.0,260.0,3.75,15.5,272.0,233.35,183.96
2016,9,11,13,30,19.0,278.0,3.8,15.0,293.0,247.89,195.88
2016,9,11,13,45,15.5,257.0,3.85,15.0,269.0,226.82,179.24
2016,9,11,14,0,12.0,236.0,3.9,15.0,245.0,206.37,163.13
2016,9,11,14,15,12.0,231.5,3.95,15.0,240.5,200.68,158.78
2016,9,11,14,30,12.0,227.0,4.0,15.0,236.0,194.88,154.32
2016,9,11,14,45,10.0,212.5,4.1,15.0,219.5,180.94,143.41
2016,9,11,15,0,8.0,198.0,4.2,15.0,203.0,167.32,132.79
2016,9,11,15,15,4.0,166.5,4.3,15.0,169.0,141.16,111.95
2016,9,11,15,30,0.0,135.0,4.4,15.0,135.0,115.57,95.58
2016,9,11,15,45,0.0,129.0,4.5,15.0,129.0,110.27,91.3
2016,9,11,16,0,0.0,123.0,4.6,15.0,123.0,104.95,86.95
2016,9,11,16,15,0.0,98.5,4.7,14.5,98.5,85.34,70.16
2016,9,11,16,30,0.0,74.0,4.8,14.0,74.0,65.26,52.69
2016,9,11,16,45,0.0,62.5,4.95,14.0,62.5,55.22,43.84
2016,9,11,17,0,0.0,51.0,5.1,14.0,51.0,45.02,34.7
2016,9,11,17,15,204.5,53.0,5.25,14.0,90.0,39.02,29.19
2016,9,11,17,30,409.0,55.0,5.4,14.0,129.0,43.79,33.0
2016,9,11,17,45,296.5,42.5,5.55,14.0,86.5,32.98,22.71
2016,9,11,18,0,184.0,30.0,5.7,14.0,44.0,23.61,10.27
2016,9,11,18,15,92.0,15.0,5.8,13.5,22.0,13.64,0.0
2016,9,11,18,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,12,6,15,124.5,20.5,8.2,13.0,34.5,129.04,21.87
2016,9,12,6,30,249.0,41.0,8.3,13.0,69.0,256.76,204.64
2016,9,12,6,45,356.0,53.0,8.45,13.0,116.0,351.29,294.81
2016,9,12,7,0,463.0,65.0,8.6,13.0,163.0,456.73,388.99
2016,9,12,7,15,231.5,71.5,8.55,13.0,120.5,295.93,252.9
2016,9,12,7,30,0.0,78.0,8.5,13.0,78.0,71.84,56.1
2016,9,12,7,45,0.0,93.5,8.45,13.5,93.5,86.63,68.62
2016,9,12,8,0,0.0,109.0,8.4,14.0,109.0,101.29,80.76
2016,9,12,8,15,0.0,128.0,8.25,14.0,128.0,119.58,95.94
2016,9,12,8,30,0.0,147.0,8.1,14.0,147.0,137.69,110.81
2016,9,12,8,45,8.0,174.5,8.0,14.5,179.5,171.72,138.89
2016,9,12,9,0,16.0,202.0,7.9,15.0,212.0,205.6,166.44
2016,9,12,9,15,25.5,229.0,7.8,15.0,245.0,240.05,194.48
2016,9,12,9,30,35.0,256.0,7.7,15.0,278.0,289.8,234.61
2016,9,12,9,45,26.5,253.0,7.6,15.0,271.0,274.95,221.66
2016,9,12,10,0,18.0,250.0,7.5,15.0,264.0,247.96,199.07
2016,9,12,10,15,18.0,257.5,7.35,15.0,271.5,253.44,203.11
2016,9,12,10,30,18.0,265.0,7.2,15.0,279.0,258.87,207.1
2016,9,12,10,45,24.0,289.0,7.1,15.0,308.0,285.06,227.95
2016,9,12,11,0,30.0,313.0,7.0,15.0,337.0,320.94,256.34
2016,9,12,11,15,29.5,316.5,6.9,15.0,340.0,319.75,255.0
2016,9,12,11,30,29.0,320.0,6.8,15.0,343.0,318.43,253.66
2016,9,12,11,45,40.0,341.0,6.7,15.0,374.0,341.69,272.09
2016,9,12,12,0,51.0,362.0,6.6,15.0,405.0,363.28,289.06
2016,9,12,12,15,41.0,345.0,6.5,15.0,379.5,335.42,266.65
2016,9,12,12,30,31.0,328.0,6.4,15.0,354.0,308.87,245.39
2016,9,12,12,45,31.0,324.5,6.3,15.0,350.5,300.98,239.09
2016,9,12,13,0,31.0,321.0,6.2,15.0,347.0,293.09,232.76
2016,9,12,13,15,43.0,331.5,6.05,15.0,366.0,302.35,240.07
2016,9,12,13,30,55.0,342.0,5.9,15.0,385.0,309.66,245.65
2016,9,12,13,45,55.0,330.5,5.8,15.0,372.5,293.67,232.77
2016,9,12,14,0,55.0,319.0,5.7,15.0,360.0,277.79,219.98
2016,9,12,14,15,52.5,304.0,5.5,15.0,341.5,258.81,204.7
2016,9,12,14,30,50.0,289.0,5.3,15.0,323.0,240.29,189.84
2016,9,12,14,45,57.0,277.0,5.1,15.0,313.5,225.92,178.02
2016,9,12,15,0,64.0,265.0,4.9,15.0,304.0,210.71,165.72
2016,9,12,15,15,47.0,236.5,4.7,14.5,264.0,183.01,145.06
2016,9,12,15,30,30.0,208.0,4.5,14.0,224.0,157.89,132.56
2016,9,12,15,45,25.5,188.0,4.3,14.0,201.0,152.83,128.59
2016,9,12,16,0,21.0,168.0,4.1,14.0,178.0,137.45,115.61
2016,9,12,16,15,16.0,149.5,3.9,14.0,157.0,122.91,103.26
2016,9,12,16,30,11.0,131.0,3.7,14.0,136.0,108.23,90.63
2016,9,12,16,45,253.5,108.0,3.5,14.0,178.5,80.79,66.53
2016,9,12,17,0,496.0,85.0,3.3,14.0,221.0,62.85,50.57
2016,9,12,17,15,419.5,73.5,3.1,13.5,171.5,55.24,43.66
2016,9,12,17,30,343.0,62.0,2.9,13.0,122.0,47.38,36.26
2016,9,12,17,45,226.0,46.0,2.75,13.0,80.0,35.65,24.98
2016,9,12,18,0,109.0,30.0,2.6,13.0,38.0,24.0,8.77
2016,9,12,18,15,54.5,15.0,2.4,13.0,19.0,13.64,0.0
2016,9,12,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,13,6,15,102.5,20.0,4.5,13.0,31.0,113.53,2.33
2016,9,13,6,30,205.0,40.0,4.6,13.0,62.0,226.16,177.65
2016,9,13,6,45,293.5,54.5,4.7,13.5,105.5,309.63,256.75
2016,9,13,7,0,382.0,69.0,4.8,14.0,149.0,399.79,335.79
2016,9,13,7,15,446.0,79.5,4.75,14.0,197.5,470.75,396.85
2016,9,13,7,30,510.0,90.0,4.7,14.0,246.0,549.61,461.58
2016,9,13,7,45,555.5,97.5,4.7,14.5,296.0,608.06,506.58
2016,9,13,8,0,601.0,105.0,4.7,15.0,346.0,666.19,549.8
2016,9,13,8,15,634.0,111.0,4.65,15.0,394.0,711.11,582.45
2016,9,13,8,30,667.0,117.0,4.6,15.0,442.0,754.48,613.26
2016,9,13,8,45,693.0,121.0,4.6,15.5,487.5,787.36,634.73
2016,9,13,9,0,719.0,125.0,4.6,16.0,533.0,817.88,654.18
2016,9,13,9,15,737.5,128.5,4.6,16.0,573.5,838.43,667.39
2016,9,13,9,30,756.0,132.0,4.6,16.0,614.0,856.05,678.54
2016,9,13,9,45,770.5,134.0,4.65,16.5,649.5,860.31,679.09
2016,9,13,10,0,785.0,136.0,4.7,17.0,685.0,866.74,681.44
2016,9,13,10,15,795.5,138.5,4.7,17.0,714.0,866.78,680.29
2016,9,13,10,30,806.0,141.0,4.7,17.0,743.0,863.44,676.89
2016,9,13,10,45,815.0,141.0,4.75,17.0,765.5,852.83,668.75
2016,9,13,11,0,824.0,141.0,4.8,17.0,788.0,838.9,658.36
2016,9,13,11,15,828.5,142.0,4.7,17.0,802.5,819.05,642.92
2016,9,13,11,30,833.0,143.0,4.6,17.0,817.0,796.13,625.4
2016,9,13,11,45,839.0,141.5,4.6,17.5,824.5,768.96,604.13
2016,9,13,12,0,845.0,140.0,4.6,18.0,832.0,738.89,579.69
2016,9,13,12,15,845.0,139.5,4.45,18.0,830.5,702.91,550.96
2016,9,13,12,30,845.0,139.0,4.3,18.0,829.0,664.69,520.19
2016,9,13,12,45,849.0,135.0,4.2,18.0,821.5,623.66,487.18
2016,9,13,13,0,853.0,131.0,4.1,18.0,814.0,580.48,451.87
2016,9,13,13,15,848.0,130.0,3.95,18.0,797.0,533.36,412.59
2016,9,13,13,30,843.0,129.0,3.8,18.0,780.0,485.15,371.57
2016,9,13,13,45,836.5,127.0,3.65,18.0,755.5,434.65,327.85
2016,9,13,14,0,830.0,125.0,3.5,18.0,731.0,383.67,282.84
2016,9,13,14,15,819.5,122.5,3.3,17.5,699.5,330.86,236.29
2016,9,13,14,30,809.0,120.0,3.1,17.0,668.0,278.43,189.95
2016,9,13,14,45,796.0,117.0,2.95,17.0,630.5,225.77,144.49
2016,9,13,15,0,783.0,114.0,2.8,17.0,593.0,174.2,103.73
2016,9,13,15,15,763.5,110.5,2.65,17.0,550.5,123.15,71.64
2016,9,13,15,30,744.0,107.0,2.5,17.0,508.0,67.84,53.64
2016,9,13,15,45,720.0,102.5,2.4,17.0,461.5,66.85,53.01
2016,9,13,16,0,696.0,98.0,2.3,17.0,415.0,65.81,52.27
2016,9,13,16,15,661.0,92.5,2.15,16.5,365.0,63.89,50.86
2016,9,13,16,30,626.0,87.0,2.0,16.0,315.0,61.91,49.34
2016,9,13,16,45,577.5,79.5,1.9,16.0,265.0,58.18,46.11
2016,9,13,17,0,529.0,72.0,1.8,16.0,215.0,54.31,42.63
2016,9,13,17,15,455.5,62.5,1.7,15.5,166.5,48.48,37.32
2016,9,13,17,30,382.0,53.0,1.6,15.0,118.0,42.47,31.61
2016,9,13,17,45,273.0,39.0,1.5,15.0,77.0,30.34,20.09
2016,9,13,18,0,164.0,25.0,1.4,15.0,36.0,19.7,3.89
2016,9,13,18,15,82.0,12.5,1.3,15.0,18.0,11.37,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,6,15,123.0,18.0,1.45,14.0,31.0,121.44,0.0
2016,9,14,6,30,246.0,36.0,1.5,14.0,62.0,246.35,190.46
2016,9,14,6,45,339.5,49.0,1.55,14.5,106.5,332.68,271.53
2016,9,14,7,0,433.0,62.0,1.6,15.0,151.0,429.31,353.16
2016,9,14,7,15,496.0,71.0,1.65,15.0,200.5,501.66,412.75
2016,9,14,7,30,559.0,80.0,1.7,15.0,250.0,575.68,470.54
2016,9,14,7,45,602.5,86.5,1.75,15.5,300.0,631.93,511.69
2016,9,14,8,0,646.0,93.0,1.8,16.0,350.0,687.82,551.12
2016,9,14,8,15,677.5,98.0,1.8,16.0,398.5,730.78,580.56
2016,9,14,8,30,709.0,103.0,1.8,16.0,447.0,772.1,608.24
2016,9,14,8,45,731.5,107.5,1.8,16.0,492.0,802.87,627.94
2016,9,14,9,0,754.0,112.0,1.8,16.0,537.0,831.15,645.76
2016,9,14,9,15,771.5,115.0,1.8,16.0,578.0,845.75,653.96
2016,9,14,9,30,789.0,118.0,1.8,16.0,619.0,862.35,663.74
2016,9,14,9,45,816.5,113.5,1.8,16.5,657.5,876.23,670.44
2016,9,14,10,0,844.0,109.0,1.8,17.0,696.0,886.65,674.86
2016,9,14,10,15,853.0,110.5,1.8,17.0,725.0,876.17,666.47
2016,9,14,10,30,862.0,112.0,1.8,17.0,754.0,870.53,661.77
2016,9,14,10,45,869.5,113.0,1.8,17.0,776.0,859.68,653.61
2016,9,14,11,0,877.0,114.0,1.8,17.0,798.0,845.47,643.34
2016,9,14,11,15,880.5,114.5,1.8,17.0,812.5,824.23,628.38
2016,9,14,11,30,884.0,115.0,1.8,17.0,827.0,799.91,611.41
2016,9,14,11,45,886.5,115.0,1.8,17.0,833.5,771.38,591.56
2016,9,14,12,0,889.0,115.0,1.8,17.0,840.0,740.04,569.14
2016,9,14,12,15,889.0,115.0,1.75,17.0,838.5,704.33,541.95
2016,9,14,12,30,889.0,115.0,1.7,17.0,837.0,666.26,512.57
2016,9,14,12,45,889.5,112.5,1.7,17.0,828.5,624.12,480.01
2016,9,14,13,0,890.0,110.0,1.7,17.0,820.0,579.96,445.11
2016,9,14,13,15,885.5,109.5,1.6,17.0,802.5,533.12,406.71
2016,9,14,13,30,881.0,109.0,1.5,17.0,785.0,485.01,366.38
2016,9,14,13,45,875.5,106.5,1.45,17.0,760.5,433.86,322.92
2016,9,14,14,0,870.0,104.0,1.4,17.0,736.0,381.99,277.83
2016,9,14,14,15,860.5,102.5,1.3,17.0,704.5,329.21,231.25
2016,9,14,14,30,851.0,101.0,1.2,17.0,673.0,276.51,184.76
2016,9,14,14,45,839.0,98.0,1.2,17.0,635.5,215.04,133.01
2016,9,14,15,0,827.0,95.0,1.2,17.0,598.0,161.38,91.41
2016,9,14,15,15,809.5,92.5,1.25,17.0,555.0,108.88,59.72
2016,9,14,15,30,792.0,90.0,1.3,17.0,512.0,63.51,49.9
2016,9,14,15,45,769.5,86.0,1.4,17.0,465.0,62.17,48.95
2016,9,14,16,0,747.0,82.0,1.5,17.0,418.0,60.78,47.9
2016,9,14,16,15,714.0,77.5,1.7,17.0,368.0,58.86,46.37
2016,9,14,16,30,681.0,73.0,1.9,17.0,318.0,51.83,40.29
2016,9,14,16,45,635.0,67.0,2.15,17.0,267.5,48.82,37.68
2016,9,14,17,0,589.0,61.0,2.4,17.0,217.0,45.71,34.87
2016,9,14,17,15,517.5,53.0,2.6,16.5,167.5,40.75,30.33
2016,9,14,17,30,446.0,45.0,2.8,16.0,118.0,35.66,25.47
2016,9,14,17,45,331.5,33.0,3.0,16.0,76.5,26.66,16.69
2016,9,14,18,0,217.0,21.0,3.2,16.0,35.0,17.31,0.0
2016,9,14,18,15,108.5,10.5,3.3,15.5,17.5,9.55,0.0
2016,9,14,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,167.0,15.5,4.35,14.0,32.5,146.59,0.0
2016,9,15,6,30,334.0,31.0,4.4,14.0,65.0,297.73,230.52
2016,9,15,6,45,429.5,41.0,4.45,14.5,111.0,386.96,318.86
2016,9,15,7,0,525.0,51.0,4.5,15.0,157.0,482.41,401.51
2016,9,15,7,15,262.5,56.0,4.5,15.0,109.0,295.26,249.05
2016,9,15,7,30,0.0,61.0,4.5,15.0,61.0,53.9,40.35
2016,9,15,7,45,0.0,73.0,4.5,15.5,73.0,65.19,49.94
2016,9,15,8,0,0.0,85.0,4.5,16.0,85.0,76.45,59.22
2016,9,15,8,15,0.0,98.0,4.5,16.0,98.0,88.67,69.3
2016,9,15,8,30,0.0,111.0,4.5,16.0,111.0,100.84,79.22
2016,9,15,8,45,0.0,123.0,4.5,16.5,123.0,111.95,88.02
2016,9,15,9,0,0.0,135.0,4.5,17.0,135.0,123.01,96.67
2016,9,15,9,15,1.0,156.5,4.5,17.0,157.0,144.27,113.82
2016,9,15,9,30,2.0,178.0,4.5,17.0,179.0,165.38,130.7
2016,9,15,9,45,5.5,196.0,4.55,17.0,200.0,185.09,146.44
2016,9,15,10,0,9.0,214.0,4.6,17.0,221.0,204.58,161.91
2016,9,15,10,15,9.5,221.0,4.7,17.0,228.5,210.54,166.4
2016,9,15,10,30,10.0,228.0,4.8,17.0,236.0,216.45,170.89
2016,9,15,10,45,14.0,251.5,4.9,17.5,262.5,240.79,189.8
2016,9,15,11,0,18.0,275.0,5.0,18.0,289.0,264.58,208.07
2016,9,15,11,15,17.5,275.5,5.1,18.0,289.0,262.81,206.46
2016,9,15,11,30,17.0,276.0,5.2,18.0,289.0,261.07,204.96
2016,9,15,11,45,17.0,277.5,5.3,18.0,291.0,260.61,204.51
2016,9,15,12,0,17.0,279.0,5.4,18.0,293.0,260.08,204.04
2016,9,15,12,15,19.0,287.0,5.55,18.0,302.5,266.5,209.12
2016,9,15,12,30,21.0,295.0,5.7,18.0,312.0,272.5,213.87
2016,9,15,12,45,21.0,291.0,5.85,18.0,308.0,266.62,209.29
2016,9,15,13,0,21.0,287.0,6.0,18.0,304.0,260.72,204.71
2016,9,15,13,15,34.0,307.0,6.1,18.0,333.5,277.24,217.82
2016,9,15,13,30,47.0,327.0,6.2,18.0,363.0,293.12,230.23
2016,9,15,13,45,47.0,316.0,6.35,18.0,351.5,278.14,218.38
2016,9,15,14,0,47.0,305.0,6.5,18.0,340.0,263.28,206.6
2016,9,15,14,15,39.0,283.5,6.6,17.5,311.5,238.84,187.74
2016,9,15,14,30,31.0,262.0,6.7,17.0,283.0,215.74,169.95
2016,9,15,14,45,30.0,247.5,6.8,17.0,267.0,199.88,157.43
2016,9,15,15,0,29.0,233.0,6.9,17.0,251.0,184.28,145.25
2016,9,15,15,15,34.0,221.0,6.95,17.0,240.0,170.76,134.87
2016,9,15,15,30,39.0,209.0,7.0,17.0,229.0,157.7,131.37
2016,9,15,15,45,35.5,190.5,7.05,17.0,207.5,145.21,121.03
2016,9,15,16,0,32.0,172.0,7.1,17.0,186.0,132.4,110.32
2016,9,15,16,15,28.5,152.0,7.15,16.5,163.5,118.36,98.62
2016,9,15,16,30,25.0,132.0,7.2,16.0,141.0,103.98,86.42
2016,9,15,16,45,292.5,98.0,7.25,16.0,175.0,70.22,56.73
2016,9,15,17,0,560.0,64.0,7.3,16.0,209.0,48.27,37.22
2016,9,15,17,15,483.5,55.5,7.3,15.5,160.0,42.99,32.37
2016,9,15,17,30,407.0,47.0,7.3,15.0,111.0,37.6,27.16
2016,9,15,17,45,282.5,34.0,7.3,15.0,70.5,27.74,17.38
2016,9,15,18,0,158.0,21.0,7.3,15.0,30.0,16.59,0.0
2016,9,15,18,15,79.0,10.5,7.25,14.5,15.0,9.55,0.0
2016,9,15,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,156.5,15.5,3.75,14.0,31.0,138.73,0.0
2016,9,16,6,30,313.0,31.0,3.6,14.0,62.0,283.22,216.44
2016,9,16,6,45,414.0,40.5,3.45,14.5,107.5,374.67,307.32
2016,9,16,7,0,515.0,50.0,3.3,15.0,153.0,472.63,391.33
2016,9,16,7,15,576.5,57.0,3.15,15.0,203.5,542.62,449.21
2016,9,16,7,30,638.0,64.0,3.0,15.0,254.0,614.4,505.6
2016,9,16,7,45,319.0,76.0,2.95,15.5,171.0,375.8,314.09
2016,9,16,8,0,0.0,88.0,2.9,16.0,88.0,79.58,61.56
2016,9,16,8,15,0.0,100.0,2.85,16.0,100.0,90.76,71.02
2016,9,16,8,30,0.0,112.0,2.8,16.0,112.0,101.9,80.06
2016,9,16,8,45,0.0,134.0,2.8,16.5,134.0,123.04,97.08
2016,9,16,9,0,0.0,156.0,2.8,17.0,156.0,144.06,113.75
2016,9,16,9,15,7.0,186.5,2.85,17.0,191.0,179.75,142.61
2016,9,16,9,30,14.0,217.0,2.9,17.0,226.0,215.22,170.9
2016,9,16,9,45,14.0,225.5,2.95,17.5,235.0,221.91,175.42
2016,9,16,10,0,14.0,234.0,3.0,18.0,244.0,228.6,180.01
2016,9,16,10,15,14.5,242.5,3.05,18.0,253.0,235.7,185.29
2016,9,16,10,30,15.0,251.0,3.1,18.0,262.0,242.7,190.51
2016,9,16,10,45,15.0,254.5,3.2,18.5,266.0,244.43,191.26
2016,9,16,11,0,15.0,258.0,3.3,19.0,270.0,246.14,192.04
2016,9,16,11,15,17.0,271.5,3.35,19.0,285.0,258.64,201.65
2016,9,16,11,30,19.0,285.0,3.4,19.0,300.0,270.73,210.91
2016,9,16,11,45,20.0,291.0,3.5,19.0,307.0,274.88,214.02
2016,9,16,12,0,21.0,297.0,3.6,19.0,314.0,278.77,216.99
2016,9,16,12,15,47.0,334.5,3.65,19.0,372.5,328.96,256.09
2016,9,16,12,30,73.0,372.0,3.7,19.0,431.0,371.46,288.63
2016,9,16,12,45,69.0,364.5,3.8,19.0,420.0,355.11,275.87
2016,9,16,13,0,65.0,357.0,3.9,19.0,409.0,339.17,263.59
2016,9,16,13,15,67.0,350.0,4.0,19.0,402.5,326.92,254.12
2016,9,16,13,30,69.0,343.0,4.1,19.0,396.0,314.43,244.38
2016,9,16,13,45,69.5,331.5,4.2,19.0,383.0,297.76,231.33
2016,9,16,14,0,70.0,320.0,4.3,19.0,370.0,281.12,218.24
2016,9,16,14,15,54.5,294.5,4.35,19.0,333.0,250.34,194.44
2016,9,16,14,30,39.0,269.0,4.4,19.0,296.0,221.84,172.57
2016,9,16,14,45,38.0,254.0,4.5,19.0,279.0,205.01,159.5
2016,9,16,15,0,37.0,239.0,4.6,19.0,262.0,188.43,146.78
2016,9,16,15,15,23.0,208.0,4.7,18.5,222.0,171.04,134.43
2016,9,16,15,30,9.0,177.0,4.8,18.0,182.0,145.86,120.56
2016,9,16,15,45,6.0,161.5,4.95,18.0,164.5,133.61,110.48
2016,9,16,16,0,3.0,146.0,5.1,18.0,147.0,121.22,100.17
2016,9,16,16,15,1.5,128.5,5.3,18.0,129.0,107.29,88.39
2016,9,16,16,30,0.0,111.0,5.5,18.0,111.0,93.21,76.33
2016,9,16,16,45,291.5,85.5,5.75,18.0,159.5,61.38,48.52
2016,9,16,17,0,583.0,60.0,6.0,18.0,208.0,45.29,34.28
2016,9,16,17,15,505.5,51.5,6.2,17.5,158.5,39.86,29.31
2016,9,16,17,30,428.0,43.0,6.4,17.0,109.0,34.28,23.99
2016,9,16,17,45,297.5,31.0,6.65,17.0,68.5,25.2,14.82
2016,9,16,18,0,167.0,19.0,6.9,17.0,28.0,15.75,0.0
2016,9,16,18,15,83.5,9.5,6.85,16.5,14.0,8.64,0.0
2016,9,16,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,164.0,14.5,4.7,14.5,30.0,140.58,0.0
2016,9,17,6,30,328.0,29.0,4.6,15.0,60.0,290.23,218.75
2016,9,17,6,45,428.5,38.0,4.55,15.5,105.5,380.52,311.65
2016,9,17,7,0,529.0,47.0,4.5,16.0,151.0,477.51,395.56
2016,9,17,7,15,264.5,57.0,4.5,16.0,109.0,297.42,249.67
2016,9,17,7,30,0.0,67.0,4.5,16.0,67.0,60.4,45.68
2016,9,17,7,45,0.0,80.5,4.55,16.5,80.5,73.19,56.49
2016,9,17,8,0,0.0,94.0,4.6,17.0,94.0,85.89,66.92
2016,9,17,8,15,0.0,109.5,4.65,17.0,109.5,100.6,79.01
2016,9,17,8,30,0.0,125.0,4.7,17.0,125.0,115.21,90.87
2016,9,17,8,45,67.5,185.5,4.8,17.5,223.0,249.76,202.91
2016,9,17,9,0,135.0,246.0,4.9,18.0,321.0,392.91,317.39
2016,9,17,9,15,73.0,227.5,5.05,18.0,268.5,295.71,237.68
2016,9,17,9,30,11.0,209.0,5.2,18.0,216.0,204.48,162.08
2016,9,17,9,45,29.0,248.5,5.35,18.5,268.0,272.32,216.3
2016,9,17,10,0,47.0,288.0,5.5,19.0,320.0,326.69,258.71
2016,9,17,10,15,31.5,271.5,5.6,19.0,294.0,291.56,230.13
2016,9,17,10,30,16.0,255.0,5.7,19.0,268.0,247.37,194.51
2016,9,17,10,45,30.5,291.5,5.85,19.0,316.0,303.5,238.96
2016,9,17,11,0,45.0,328.0,6.0,19.0,364.0,347.24,273.13
2016,9,17,11,15,51.0,340.5,6.05,19.0,381.5,359.02,282.06
2016,9,17,11,30,57.0,353.0,6.1,19.0,399.0,369.89,290.34
2016,9,17,11,45,51.0,349.0,6.15,19.5,390.5,355.84,278.54
2016,9,17,12,0,45.0,345.0,6.2,20.0,382.0,342.24,267.22
2016,9,17,12,15,62.5,359.0,6.3,20.0,410.0,360.29,281.42
2016,9,17,12,30,80.0,373.0,6.4,20.0,438.0,376.12,293.71
2016,9,17,12,45,80.0,368.5,6.5,20.0,432.5,364.21,284.33
2016,9,17,13,0,80.0,364.0,6.6,20.0,427.0,352.19,274.87
2016,9,17,13,15,81.5,354.5,6.7,20.0,417.5,336.82,262.78
2016,9,17,13,30,83.0,345.0,6.8,20.0,408.0,321.36,250.51
2016,9,17,13,45,469.5,225.0,6.95,20.0,561.5,354.26,270.69
2016,9,17,14,0,856.0,105.0,7.1,20.0,715.0,365.88,267.71
2016,9,17,14,15,845.5,103.5,7.15,20.0,683.5,313.55,220.21
2016,9,17,14,30,835.0,102.0,7.2,20.0,652.0,254.57,168.04
2016,9,17,14,45,822.0,99.5,7.3,20.0,614.0,201.14,122.57
2016,9,17,15,0,809.0,97.0,7.4,20.0,576.0,148.77,83.21
2016,9,17,15,15,790.0,94.0,7.5,19.5,533.0,97.03,55.17
2016,9,17,15,30,771.0,91.0,7.6,19.0,490.0,64.73,50.67
2016,9,17,15,45,746.5,87.0,7.7,19.0,443.5,63.4,49.68
2016,9,17,16,0,722.0,83.0,7.8,19.0,397.0,62.04,48.65
2016,9,17,16,15,686.0,78.0,7.85,19.0,347.5,54.34,42.06
2016,9,17,16,30,650.0,73.0,7.9,19.0,298.0,52.26,40.33
2016,9,17,16,45,600.0,67.0,7.95,19.0,247.5,49.26,37.71
2016,9,17,17,0,550.0,61.0,8.0,19.0,197.0,46.19,34.9
2016,9,17,17,15,470.5,52.0,8.05,18.5,149.0,40.39,29.6
2016,9,17,17,30,391.0,43.0,8.1,18.0,101.0,34.42,23.91
2016,9,17,17,45,264.0,30.5,8.2,17.5,62.5,24.9,14.13
2016,9,17,18,0,137.0,18.0,8.3,17.0,24.0,14.25,0.0
2016,9,17,18,15,68.5,9.0,8.25,17.0,12.0,8.19,0.0
2016,9,17,18,30,0.0,0.0,8.2,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,8.2,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,8.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,8.1,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,8.0,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,7.95,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,7.9,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,7.85,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,7.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,7.65,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,9,18,6,15,159.5,13.5,5.25,17.0,28.5,109.21,0.0
2016,9,18,6,30,319.0,27.0,5.2,17.0,57.0,281.46,207.58
2016,9,18,6,45,420.5,36.0,5.2,17.5,101.5,371.41,302.19
2016,9,18,7,0,522.0,45.0,5.2,18.0,146.0,468.46,386.37
2016,9,18,7,15,582.5,51.0,5.25,18.0,195.5,535.88,443.53
2016,9,18,7,30,643.0,57.0,5.3,18.0,245.0,600.46,495.97
2016,9,18,7,45,684.5,61.0,5.4,18.5,295.0,653.58,536.57
2016,9,18,8,0,726.0,65.0,5.5,19.0,345.0,706.08,575.25
2016,9,18,8,15,754.0,68.5,5.6,19.0,393.5,745.48,604.02
2016,9,18,8,30,782.0,72.0,5.7,19.0,442.0,782.99,630.9
2016,9,18,8,45,803.5,74.0,5.85,19.5,487.0,810.66,649.04
2016,9,18,9,0,825.0,76.0,6.0,20.0,532.0,827.53,659.04
2016,9,18,9,15,840.0,78.0,6.1,20.0,572.0,844.12,669.96
2016,9,18,9,30,855.0,80.0,6.2,20.0,612.0,857.61,678.67
2016,9,18,9,45,872.0,79.0,6.3,20.5,648.0,866.08,682.47
2016,9,18,10,0,889.0,78.0,6.4,21.0,684.0,871.2,683.97
2016,9,18,10,15,896.5,79.0,6.5,21.0,712.5,866.89,680.09
2016,9,18,10,30,904.0,80.0,6.6,21.0,741.0,859.12,673.85
2016,9,18,10,45,909.5,81.0,6.75,21.0,762.0,846.18,664.18
2016,9,18,11,0,915.0,82.0,6.9,21.0,783.0,829.83,652.11
2016,9,18,11,15,918.0,82.5,7.0,21.0,797.0,807.62,635.61
2016,9,18,11,30,921.0,83.0,7.1,21.0,811.0,782.24,616.81
2016,9,18,11,45,922.5,83.5,7.25,21.5,816.5,752.68,593.9
2016,9,18,12,0,924.0,84.0,7.4,22.0,822.0,720.25,568.52
2016,9,18,12,15,923.5,83.5,7.45,22.0,820.5,682.82,538.48
2016,9,18,12,30,923.0,83.0,7.5,22.0,819.0,642.99,506.05
2016,9,18,12,45,920.0,83.5,7.6,22.0,809.0,600.38,470.87
2016,9,18,13,0,917.0,84.0,7.7,22.0,799.0,555.87,433.41
2016,9,18,13,15,912.5,83.0,7.75,21.5,781.5,507.67,392.88
2016,9,18,13,30,908.0,82.0,7.8,21.0,764.0,458.16,350.16
2016,9,18,13,45,901.5,81.5,7.85,21.0,739.0,407.22,304.56
2016,9,18,14,0,895.0,81.0,7.9,21.0,714.0,355.56,257.58
2016,9,18,14,15,886.0,79.5,7.9,21.0,682.5,301.96,208.77
2016,9,18,14,30,877.0,78.0,7.9,21.0,651.0,248.39,160.64
2016,9,18,14,45,864.0,76.5,7.95,21.0,613.5,194.43,114.93
2016,9,18,15,0,851.0,75.0,8.0,21.0,576.0,141.35,75.87
2016,9,18,15,15,834.0,73.0,8.05,21.0,533.0,88.83,49.09
2016,9,18,15,30,817.0,71.0,8.1,21.0,490.0,59.76,46.0
2016,9,18,15,45,793.5,68.5,8.15,21.0,443.0,50.26,37.95
2016,9,18,16,0,770.0,66.0,8.2,21.0,396.0,49.48,37.4
2016,9,18,16,15,737.5,62.5,8.2,20.5,347.0,47.87,36.18
2016,9,18,16,30,705.0,59.0,8.2,20.0,298.0,46.24,34.9
2016,9,18,16,45,656.0,54.0,8.2,20.0,247.5,43.25,32.29
2016,9,18,17,0,607.0,49.0,8.2,20.0,197.0,40.22,29.53
2016,9,18,17,15,530.0,42.5,8.1,19.5,149.0,32.72,22.78
2016,9,18,17,30,453.0,36.0,8.0,19.0,101.0,28.54,18.7
2016,9,18,17,45,318.0,25.5,7.95,19.0,62.0,20.58,10.15
2016,9,18,18,0,183.0,15.0,7.9,19.0,23.0,13.64,0.0
2016,9,18,18,15,91.5,7.5,7.8,18.5,11.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,7.7,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,7.6,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,7.5,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,7.4,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,7.3,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,7.0,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,7.0,17.0,0.0,0.0,0.0
