Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,22,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,7.05,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,7.1,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,7.15,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,7.25,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,7.35,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,7.4,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,7.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,7.65,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,7.4,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,7.35,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,7.25,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,7.25,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,176.5,12.5,7.3,17.0,28.5,118.24,0.0
2016,9,19,6,30,353.0,25.0,7.3,17.0,57.0,300.28,218.28
2016,9,19,6,45,451.5,33.0,7.35,17.5,101.5,387.33,316.3
2016,9,19,7,0,550.0,41.0,7.4,18.0,146.0,475.74,394.7
2016,9,19,7,15,610.0,46.5,7.4,18.0,196.0,543.78,453.39
2016,9,19,7,30,670.0,52.0,7.4,18.0,246.0,613.23,510.65
2016,9,19,7,45,709.0,56.0,7.4,18.5,296.0,664.7,550.46
2016,9,19,8,0,748.0,60.0,7.4,19.0,346.0,715.47,588.21
2016,9,19,8,15,775.5,63.0,7.4,19.0,394.5,754.05,616.57
2016,9,19,8,30,803.0,66.0,7.4,19.0,443.0,782.54,636.65
2016,9,19,8,45,823.0,68.5,7.45,19.0,488.5,809.79,655.7
2016,9,19,9,0,843.0,71.0,7.5,19.0,534.0,834.4,672.62
2016,9,19,9,15,858.0,72.5,7.5,19.0,574.5,850.44,682.88
2016,9,19,9,30,873.0,74.0,7.5,19.0,615.0,863.35,690.88
2016,9,19,9,45,884.0,76.0,7.5,19.5,650.0,870.02,692.98
2016,9,19,10,0,895.0,78.0,7.5,20.0,685.0,873.23,692.66
2016,9,19,10,15,903.0,79.0,7.5,20.0,713.5,869.17,688.47
2016,9,19,10,30,911.0,80.0,7.5,20.0,742.0,861.61,681.88
2016,9,19,10,45,915.0,81.5,7.55,20.5,763.5,847.75,669.65
2016,9,19,11,0,919.0,83.0,7.6,21.0,785.0,830.49,655.09
2016,9,19,11,15,923.0,83.5,7.6,21.0,799.0,808.84,638.55
2016,9,19,11,30,927.0,84.0,7.6,21.0,813.0,783.96,619.7
2016,9,19,11,45,926.5,85.5,7.65,21.0,818.5,753.65,596.98
2016,9,19,12,0,926.0,87.0,7.7,21.0,824.0,720.55,571.5
2016,9,19,12,15,926.0,87.0,7.75,21.0,822.5,683.71,541.65
2016,9,19,12,30,926.0,87.0,7.8,21.0,821.0,644.39,509.35
2016,9,19,12,45,918.0,89.5,7.85,21.0,809.5,600.48,472.79
2016,9,19,13,0,910.0,92.0,7.9,21.0,798.0,555.04,434.26
2016,9,19,13,15,906.0,91.5,7.9,20.5,780.5,507.64,394.06
2016,9,19,13,30,902.0,91.0,7.9,20.0,763.0,458.88,351.64
2016,9,19,13,45,895.5,90.0,7.95,20.0,738.5,407.65,305.63
2016,9,19,14,0,889.0,89.0,8.0,20.0,714.0,355.73,258.29
2016,9,19,14,15,880.0,87.5,8.0,20.0,682.5,302.31,209.51
2016,9,19,14,30,871.0,86.0,8.0,20.0,651.0,248.91,161.54
2016,9,19,14,45,858.0,84.0,8.0,20.0,613.0,194.79,115.92
2016,9,19,15,0,845.0,82.0,8.0,20.0,575.0,141.56,77.32
2016,9,19,15,15,827.5,79.5,8.0,19.5,532.0,80.12,44.48
2016,9,19,15,30,810.0,77.0,8.0,19.0,489.0,55.36,42.58
2016,9,19,15,45,785.5,74.0,8.0,19.0,441.5,54.37,41.87
2016,9,19,16,0,761.0,71.0,8.0,19.0,394.0,53.38,41.13
2016,9,19,16,15,726.5,67.0,7.95,18.5,344.5,51.51,39.7
2016,9,19,16,30,692.0,63.0,7.9,18.0,295.0,49.62,38.19
2016,9,19,16,45,640.0,58.0,7.9,18.0,244.0,42.78,32.15
2016,9,19,17,0,588.0,53.0,7.9,18.0,193.0,40.17,29.72
2016,9,19,17,15,506.5,45.5,7.85,17.5,144.5,35.35,25.23
2016,9,19,17,30,425.0,38.0,7.8,17.0,96.0,30.44,20.42
2016,9,19,17,45,282.0,26.5,7.75,17.0,58.0,21.63,10.42
2016,9,19,18,0,139.0,15.0,7.7,17.0,20.0,13.64,0.0
2016,9,19,18,15,69.5,7.5,7.6,16.5,10.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,105.0,16.0,6.7,14.0,25.5,77.9,0.0
2016,9,20,6,30,210.0,32.0,6.8,14.0,51.0,216.28,153.77
2016,9,20,6,45,321.0,44.0,6.95,14.5,94.5,309.63,254.42
2016,9,20,7,0,432.0,56.0,7.1,15.0,138.0,414.92,348.1
2016,9,20,7,15,502.0,64.5,7.15,15.0,187.0,490.5,414.59
2016,9,20,7,30,572.0,73.0,7.2,15.0,236.0,568.12,479.63
2016,9,20,7,45,481.5,99.5,7.25,15.0,255.5,534.71,452.2
2016,9,20,8,0,391.0,126.0,7.3,15.0,275.0,501.13,422.38
2016,9,20,8,15,248.5,162.0,7.35,15.0,261.0,412.65,345.91
2016,9,20,8,30,106.0,198.0,7.4,15.0,247.0,302.81,250.88
2016,9,20,8,45,91.0,215.5,7.45,15.5,261.0,306.37,252.13
2016,9,20,9,0,76.0,233.0,7.5,16.0,275.0,309.25,252.65
2016,9,20,9,15,453.5,165.5,7.55,16.0,442.5,606.47,500.87
2016,9,20,9,30,831.0,98.0,7.6,16.0,610.0,860.05,697.79
2016,9,20,9,45,481.5,206.0,7.65,16.5,507.0,666.19,542.25
2016,9,20,10,0,132.0,314.0,7.7,17.0,404.0,442.59,355.84
2016,9,20,10,15,159.5,328.5,7.75,17.0,441.5,474.34,381.23
2016,9,20,10,30,187.0,343.0,7.8,17.0,479.0,504.37,404.62
2016,9,20,10,45,253.0,342.5,7.9,17.0,531.5,560.23,449.01
2016,9,20,11,0,319.0,342.0,8.0,17.0,584.0,599.97,480.53
2016,9,20,11,15,438.0,304.5,8.1,17.0,643.0,649.44,520.69
2016,9,20,11,30,557.0,267.0,8.2,17.0,702.0,683.5,548.47
2016,9,20,11,45,568.5,265.5,8.35,17.0,712.5,665.92,534.14
2016,9,20,12,0,580.0,264.0,8.5,17.0,723.0,645.84,517.78
2016,9,20,12,15,742.0,184.0,8.55,17.0,769.5,651.72,523.65
2016,9,20,12,30,904.0,104.0,8.6,17.0,816.0,642.36,516.41
2016,9,20,12,45,900.5,104.0,8.7,17.0,806.0,599.31,479.82
2016,9,20,13,0,897.0,104.0,8.8,17.0,796.0,554.48,441.09
2016,9,20,13,15,892.0,103.0,8.85,17.0,778.0,506.55,398.95
2016,9,20,13,30,887.0,102.0,8.9,17.0,760.0,457.41,354.87
2016,9,20,13,45,880.5,100.5,8.95,17.0,734.5,406.32,308.33
2016,9,20,14,0,874.0,99.0,9.0,17.0,709.0,354.6,260.53
2016,9,20,14,15,863.5,97.5,9.0,17.0,677.0,301.42,211.48
2016,9,20,14,30,853.0,96.0,9.0,17.0,645.0,248.44,163.55
2016,9,20,14,45,841.0,93.0,9.05,17.0,607.0,186.92,111.7
2016,9,20,15,0,829.0,90.0,9.1,17.0,569.0,133.39,72.99
2016,9,20,15,15,810.0,87.0,9.1,17.0,525.5,80.79,48.14
2016,9,20,15,30,791.0,84.0,9.1,17.0,482.0,60.44,47.4
2016,9,20,15,45,768.0,80.0,9.15,17.0,435.5,58.91,46.22
2016,9,20,16,0,745.0,76.0,9.2,17.0,389.0,57.34,44.98
2016,9,20,16,15,709.0,71.5,9.15,16.5,338.5,55.23,43.32
2016,9,20,16,30,673.0,67.0,9.1,16.0,288.0,48.43,37.45
2016,9,20,16,45,618.5,61.5,9.1,16.0,237.5,45.6,34.92
2016,9,20,17,0,564.0,56.0,9.1,16.0,187.0,42.75,32.22
2016,9,20,17,15,478.0,47.5,9.05,15.5,139.0,37.18,27.02
2016,9,20,17,30,392.0,39.0,9.0,15.0,91.0,31.5,21.4
2016,9,20,17,45,244.5,26.5,9.0,15.0,54.0,21.79,9.7
2016,9,20,18,0,97.0,14.0,9.0,15.0,17.0,12.73,0.0
2016,9,20,18,15,48.5,7.0,8.95,14.5,8.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,111.5,15.5,8.55,14.0,25.0,81.11,0.0
2016,9,21,6,30,223.0,31.0,8.7,14.0,50.0,221.18,153.13
2016,9,21,6,45,332.0,43.0,8.85,14.0,93.5,316.13,260.37
2016,9,21,7,0,441.0,55.0,9.0,14.0,137.0,418.97,353.78
2016,9,21,7,15,340.0,81.5,9.15,14.0,156.5,387.06,329.2
2016,9,21,7,30,239.0,108.0,9.3,14.0,176.0,334.72,284.82
2016,9,21,7,45,270.0,123.0,9.45,14.0,214.0,379.45,323.33
2016,9,21,8,0,301.0,138.0,9.6,14.0,252.0,424.8,361.37
2016,9,21,8,15,391.5,141.5,9.6,14.0,310.5,523.0,443.29
2016,9,21,8,30,482.0,145.0,9.6,14.0,369.0,606.31,511.73
2016,9,21,8,45,422.0,177.5,9.65,14.0,388.0,594.54,498.72
2016,9,21,9,0,362.0,210.0,9.7,14.0,407.0,562.35,469.77
2016,9,21,9,15,604.0,155.0,9.7,14.0,512.0,732.02,609.74
2016,9,21,9,30,846.0,100.0,9.7,14.0,617.0,872.53,718.42
2016,9,21,9,45,867.5,98.0,9.7,14.5,655.0,874.8,716.89
2016,9,21,10,0,889.0,96.0,9.7,15.0,693.0,881.92,719.65
2016,9,21,10,15,898.5,97.5,9.7,15.0,723.0,879.1,716.25
2016,9,21,10,30,908.0,99.0,9.7,15.0,753.0,872.73,710.31
2016,9,21,10,45,915.0,100.0,9.75,15.0,775.0,860.19,699.92
2016,9,21,11,0,922.0,101.0,9.8,15.0,797.0,844.16,687.01
2016,9,21,11,15,925.5,102.0,9.85,15.0,811.5,821.95,669.45
2016,9,21,11,30,929.0,103.0,9.9,15.0,826.0,796.51,649.49
2016,9,21,11,45,929.0,104.0,10.0,15.5,831.5,765.42,624.11
2016,9,21,12,0,929.0,105.0,10.1,16.0,837.0,731.52,594.93
2016,9,21,12,15,928.0,105.0,10.1,16.0,834.5,693.42,562.88
2016,9,21,12,30,927.0,105.0,10.1,16.0,832.0,652.92,528.41
2016,9,21,12,45,925.0,104.0,10.1,16.0,821.5,608.78,490.41
2016,9,21,13,0,923.0,103.0,10.1,16.0,811.0,562.72,450.08
2016,9,21,13,15,917.5,102.0,10.05,16.0,792.0,513.31,406.15
2016,9,21,13,30,912.0,101.0,10.0,16.0,773.0,462.69,360.29
2016,9,21,13,45,907.0,98.5,9.95,16.0,747.5,410.07,311.9
2016,9,21,14,0,902.0,96.0,9.9,16.0,722.0,356.66,262.16
2016,9,21,14,15,891.5,94.5,9.8,15.5,689.0,302.03,211.87
2016,9,21,14,30,881.0,93.0,9.7,15.0,656.0,247.57,162.68
2016,9,21,14,45,867.0,90.5,9.65,15.0,616.5,192.3,115.98
2016,9,21,15,0,853.0,88.0,9.6,15.0,577.0,129.84,70.63
2016,9,21,15,15,833.5,85.5,9.5,15.0,532.5,76.32,46.93
2016,9,21,15,30,814.0,83.0,9.4,15.0,488.0,60.12,47.52
2016,9,21,15,45,789.0,79.0,9.35,15.0,440.0,58.53,46.27
2016,9,21,16,0,764.0,75.0,9.3,15.0,392.0,56.89,44.97
2016,9,21,16,15,726.0,71.0,9.25,14.5,340.5,55.14,43.61
2016,9,21,16,30,688.0,67.0,9.2,14.0,289.0,48.71,38.02
2016,9,21,16,45,631.5,61.0,9.15,14.0,237.5,45.47,35.08
2016,9,21,17,0,575.0,55.0,9.1,14.0,186.0,42.16,31.95
2016,9,21,17,15,484.0,46.5,9.05,14.0,137.0,36.55,26.58
2016,9,21,17,30,393.0,38.0,9.0,14.0,88.0,30.83,20.78
2016,9,21,17,45,235.0,25.5,8.95,14.0,51.5,21.06,7.9
2016,9,21,18,0,77.0,13.0,8.9,14.0,15.0,11.82,0.0
2016,9,21,18,15,38.5,6.5,8.85,14.0,7.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,9.25,13.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,9.6,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,9,22,6,15,135.0,14.0,9.2,13.0,25.0,93.56,0.0
2016,9,22,6,30,270.0,28.0,9.0,13.0,50.0,243.75,164.0
2016,9,22,6,45,387.5,38.0,8.8,13.5,95.0,347.6,286.5
2016,9,22,7,0,505.0,48.0,8.6,14.0,140.0,455.11,383.78
2016,9,22,7,15,295.0,79.0,8.35,14.0,136.5,349.6,296.6
2016,9,22,7,30,85.0,110.0,8.1,14.0,133.0,204.73,171.15
2016,9,22,7,45,95.5,130.5,7.9,14.5,162.0,236.08,197.67
2016,9,22,8,0,106.0,151.0,7.7,15.0,191.0,267.23,223.21
2016,9,22,8,15,451.5,113.5,7.6,15.0,317.0,536.87,453.32
2016,9,22,8,30,797.0,76.0,7.5,15.0,443.0,791.03,654.56
2016,9,22,8,45,818.0,79.0,7.45,15.5,488.5,819.12,672.19
2016,9,22,9,0,839.0,82.0,7.4,16.0,534.0,844.42,688.2
2016,9,22,9,15,855.0,84.0,7.4,16.0,575.0,853.1,692.94
2016,9,22,9,30,871.0,86.0,7.4,16.0,616.0,866.78,701.63
2016,9,22,9,45,881.0,88.0,7.45,16.0,651.0,871.91,704.12
2016,9,22,10,0,891.0,90.0,7.5,16.0,686.0,873.6,704.2
2016,9,22,10,15,899.5,91.5,7.55,16.0,714.5,869.95,700.42
2016,9,22,10,30,908.0,93.0,7.6,16.0,743.0,862.76,694.17
2016,9,22,10,45,911.5,95.0,7.65,16.5,764.0,848.47,681.41
2016,9,22,11,0,915.0,97.0,7.7,17.0,785.0,830.78,666.3
2016,9,22,11,15,918.5,98.0,7.75,17.0,798.5,808.76,649.34
2016,9,22,11,30,922.0,99.0,7.8,17.0,812.0,783.53,630.01
2016,9,22,11,45,922.0,100.0,7.9,17.0,817.5,752.69,606.58
2016,9,22,12,0,922.0,101.0,8.0,17.0,823.0,719.07,579.17
2016,9,22,12,15,922.0,100.5,8.1,17.0,821.0,681.43,548.16
2016,9,22,12,30,922.0,100.0,8.2,17.0,819.0,641.36,514.64
2016,9,22,12,45,919.0,100.0,8.3,17.0,808.5,597.81,477.64
2016,9,22,13,0,916.0,100.0,8.4,17.0,798.0,552.4,438.32
2016,9,22,13,15,911.0,99.5,8.5,17.0,780.0,504.0,395.7
2016,9,22,13,30,906.0,99.0,8.6,17.0,762.0,454.34,351.04
2016,9,22,13,45,898.5,97.5,8.75,17.0,736.0,401.95,303.33
2016,9,22,14,0,891.0,96.0,8.9,17.0,710.0,349.01,254.44
2016,9,22,14,15,880.5,94.5,8.95,16.5,677.5,294.98,205.07
2016,9,22,14,30,870.0,93.0,9.0,16.0,645.0,241.15,156.89
2016,9,22,14,45,855.5,91.0,9.1,16.0,606.0,179.12,105.3
2016,9,22,15,0,841.0,89.0,9.2,16.0,567.0,125.41,68.16
2016,9,22,15,15,821.5,86.5,9.2,16.0,523.0,72.64,46.76
2016,9,22,15,30,802.0,84.0,9.2,16.0,479.0,60.96,48.09
2016,9,22,15,45,617.5,108.0,9.25,16.0,394.0,72.65,58.53
2016,9,22,16,0,433.0,132.0,9.3,16.0,309.0,90.9,74.76
2016,9,22,16,15,553.0,99.5,9.2,15.5,295.0,71.42,57.86
2016,9,22,16,30,673.0,67.0,9.1,15.0,281.0,48.82,37.96
2016,9,22,16,45,619.5,60.5,9.05,15.0,230.5,45.21,34.69
2016,9,22,17,0,566.0,54.0,9.0,15.0,180.0,41.5,31.19
2016,9,22,17,15,474.0,45.5,8.85,14.5,131.5,35.86,25.86
2016,9,22,17,30,382.0,37.0,8.7,14.0,83.0,30.12,20.02
2016,9,22,17,45,227.0,24.0,8.55,14.0,47.5,19.85,5.3
2016,9,22,18,0,72.0,11.0,8.4,14.0,12.0,10.01,0.0
2016,9,22,18,15,36.0,5.5,8.25,14.0,6.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,23,6,15,138.5,12.5,6.85,13.0,23.0,93.97,0.0
2016,9,23,6,30,277.0,25.0,6.8,13.0,46.0,243.24,155.85
2016,9,23,6,45,388.5,34.0,6.8,13.5,89.5,342.42,280.71
2016,9,23,7,0,500.0,43.0,6.8,14.0,133.0,443.71,372.52
2016,9,23,7,15,565.0,49.5,6.7,14.0,182.0,513.36,433.75
2016,9,23,7,30,630.0,56.0,6.6,14.0,231.0,585.16,494.02
2016,9,23,7,45,676.0,60.0,6.55,14.5,281.0,635.65,533.86
2016,9,23,8,0,722.0,64.0,6.5,15.0,331.0,690.73,575.72
2016,9,23,8,15,751.0,67.0,6.35,15.0,378.5,729.5,604.25
2016,9,23,8,30,780.0,70.0,6.2,15.0,426.0,766.38,630.62
2016,9,23,8,45,802.0,72.0,6.1,15.5,471.0,793.76,648.13
2016,9,23,9,0,824.0,74.0,6.0,16.0,516.0,810.59,657.36
2016,9,23,9,15,839.0,76.0,5.9,16.0,555.5,826.57,667.19
2016,9,23,9,30,854.0,78.0,5.8,16.0,595.0,839.45,674.7
2016,9,23,9,45,865.0,79.5,5.75,16.5,629.5,845.02,675.78
2016,9,23,10,0,876.0,81.0,5.7,17.0,664.0,847.22,674.54
2016,9,23,10,15,884.0,82.5,5.75,17.0,691.5,843.43,670.83
2016,9,23,10,30,892.0,84.0,5.8,17.0,719.0,836.18,664.74
2016,9,23,10,45,897.5,85.0,5.85,17.5,740.0,822.87,653.08
2016,9,23,11,0,903.0,86.0,5.9,18.0,761.0,806.2,639.12
2016,9,23,11,15,906.5,86.5,6.0,18.0,774.0,784.16,622.73
2016,9,23,11,30,910.0,87.0,6.1,18.0,787.0,758.96,604.03
2016,9,23,11,45,909.0,88.5,6.25,18.0,792.0,728.51,581.54
2016,9,23,12,0,908.0,90.0,6.4,18.0,797.0,695.36,555.2
2016,9,23,12,15,907.5,89.5,6.5,18.0,794.5,658.11,524.95
2016,9,23,12,30,907.0,89.0,6.6,18.0,792.0,618.51,492.24
2016,9,23,12,45,905.5,88.0,6.7,18.0,782.0,575.72,456.32
2016,9,23,13,0,904.0,87.0,6.8,18.0,772.0,531.02,417.99
2016,9,23,13,15,899.0,86.5,6.8,17.5,754.0,483.42,377.0
2016,9,23,13,30,894.0,86.0,6.8,17.0,736.0,434.6,333.88
2016,9,23,13,45,886.5,85.0,6.85,17.0,710.5,383.46,287.36
2016,9,23,14,0,879.0,84.0,6.9,17.0,685.0,331.78,239.72
2016,9,23,14,15,868.0,82.5,6.85,17.0,652.5,278.53,190.87
2016,9,23,14,30,857.0,81.0,6.8,17.0,620.0,225.55,143.58
2016,9,23,14,45,839.5,80.0,6.75,17.0,581.0,172.57,100.28
2016,9,23,15,0,822.0,79.0,6.7,17.0,542.0,120.98,65.99
2016,9,23,15,15,802.0,76.5,6.6,17.0,499.0,61.11,47.88
2016,9,23,15,30,782.0,74.0,6.5,17.0,456.0,53.65,41.53
2016,9,23,15,45,756.0,70.5,6.4,17.0,409.0,52.22,40.4
2016,9,23,16,0,730.0,67.0,6.3,17.0,362.0,50.75,39.23
2016,9,23,16,15,692.0,63.0,6.2,16.5,312.5,48.77,37.65
2016,9,23,16,30,654.0,59.0,6.1,16.0,263.0,46.78,36.0
2016,9,23,16,45,602.0,53.0,6.0,16.0,214.5,39.35,29.35
2016,9,23,17,0,550.0,47.0,5.9,16.0,166.0,35.81,26.02
2016,9,23,17,15,461.0,39.0,5.8,15.5,120.0,30.38,20.92
2016,9,23,17,30,372.0,31.0,5.7,15.0,74.0,24.83,15.3
2016,9,23,17,45,186.0,15.5,5.65,15.0,37.0,12.19,0.0
2016,9,23,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,167.5,11.0,4.7,14.0,23.5,109.51,0.0
2016,9,24,6,30,335.0,22.0,4.6,14.0,47.0,274.28,164.54
2016,9,24,6,45,443.5,30.5,4.6,14.5,91.5,366.17,296.72
2016,9,24,7,0,552.0,39.0,4.6,15.0,136.0,467.14,386.63
2016,9,24,7,15,616.0,44.5,4.55,15.0,186.0,537.17,446.89
2016,9,24,7,30,680.0,50.0,4.5,15.0,236.0,608.72,505.36
2016,9,24,7,45,720.5,54.0,4.5,15.5,287.0,660.75,545.2
2016,9,24,8,0,761.0,58.0,4.5,16.0,338.0,712.07,582.79
2016,9,24,8,15,789.5,61.0,4.55,16.5,386.5,750.95,609.89
2016,9,24,8,30,818.0,64.0,4.6,17.0,435.0,779.91,628.89
2016,9,24,8,45,838.0,66.5,4.65,17.5,480.5,806.65,645.91
2016,9,24,9,0,858.0,69.0,4.7,18.0,526.0,830.68,660.72
2016,9,24,9,15,872.5,71.0,4.75,18.0,566.5,846.35,670.62
2016,9,24,9,30,887.0,73.0,4.8,18.0,607.0,858.8,678.3
2016,9,24,9,45,899.5,73.5,4.85,18.5,642.0,864.34,679.77
2016,9,24,10,0,912.0,74.0,4.9,19.0,677.0,866.43,678.92
2016,9,24,10,15,919.5,75.0,4.95,19.0,705.0,861.31,674.38
2016,9,24,10,30,927.0,76.0,5.0,19.0,733.0,852.64,667.47
2016,9,24,10,45,932.0,77.0,5.05,19.5,754.0,838.39,655.4
2016,9,24,11,0,937.0,78.0,5.1,20.0,775.0,820.67,641.0
2016,9,24,11,15,939.5,78.5,5.15,20.0,788.0,797.1,623.74
2016,9,24,11,30,942.0,79.0,5.2,20.0,801.0,770.34,604.19
2016,9,24,11,45,942.0,79.5,5.3,20.0,806.0,738.72,581.29
2016,9,24,12,0,942.0,80.0,5.4,20.0,811.0,704.27,554.62
2016,9,24,12,15,941.0,80.0,5.5,20.0,808.0,666.05,524.21
2016,9,24,12,30,940.0,80.0,5.6,20.0,805.0,625.4,491.26
2016,9,24,12,45,930.5,83.5,5.75,20.0,792.5,581.04,454.72
2016,9,24,13,0,921.0,87.0,5.9,20.0,780.0,535.22,416.09
2016,9,24,13,15,916.0,86.0,6.0,20.0,761.5,486.37,374.05
2016,9,24,13,30,911.0,85.0,6.1,20.0,743.0,436.27,329.93
2016,9,24,13,45,901.5,85.0,6.25,20.0,717.0,384.4,283.51
2016,9,24,14,0,892.0,85.0,6.4,20.0,691.0,332.13,236.07
2016,9,24,14,15,881.5,83.5,6.45,20.0,658.0,278.29,187.4
2016,9,24,14,30,871.0,82.0,6.5,20.0,625.0,224.67,140.31
2016,9,24,14,45,854.0,81.0,6.6,20.0,586.0,171.0,97.44
2016,9,24,15,0,837.0,80.0,6.7,20.0,547.0,118.65,64.0
2016,9,24,15,15,817.5,77.5,6.75,19.5,503.5,58.03,44.75
2016,9,24,15,30,798.0,75.0,6.8,19.0,460.0,54.69,42.1
2016,9,24,15,45,763.5,73.5,6.9,19.0,411.5,54.72,42.26
2016,9,24,16,0,729.0,72.0,7.0,19.0,363.0,54.86,42.5
2016,9,24,16,15,690.0,67.5,7.05,18.5,313.0,52.62,40.72
2016,9,24,16,30,651.0,63.0,7.1,18.0,263.0,46.0,35.0
2016,9,24,16,45,579.5,58.5,7.2,18.0,212.0,43.8,33.0
2016,9,24,17,0,508.0,54.0,7.3,18.0,161.0,41.72,30.92
2016,9,24,17,15,413.5,44.0,7.35,17.5,115.5,34.8,24.48
2016,9,24,17,30,319.0,34.0,7.4,17.0,70.0,27.68,17.3
2016,9,24,17,45,159.5,17.0,7.45,16.5,35.0,13.61,0.0
2016,9,24,18,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,6,15,127.0,11.5,1.9,18.0,21.0,85.59,0.0
2016,9,25,6,30,254.0,23.0,1.8,18.0,42.0,221.99,119.26
2016,9,25,6,45,361.5,35.0,1.7,18.5,85.0,323.67,254.54
2016,9,25,7,0,469.0,47.0,1.6,19.0,128.0,424.41,341.17
2016,9,25,7,15,537.5,55.0,1.5,19.5,177.5,497.59,400.46
2016,9,25,7,30,606.0,63.0,1.4,20.0,227.0,572.92,457.53
2016,9,25,7,45,648.5,69.5,1.35,20.5,277.0,627.34,496.36
2016,9,25,8,0,691.0,76.0,1.3,21.0,327.0,681.34,533.06
2016,9,25,8,15,723.0,80.5,1.2,21.0,376.0,723.13,560.06
2016,9,25,8,30,755.0,85.0,1.1,21.0,425.0,758.94,581.99
2016,9,25,8,45,772.5,90.0,1.05,21.5,469.0,785.59,596.51
2016,9,25,9,0,790.0,95.0,1.0,22.0,513.0,809.44,608.87
2016,9,25,9,15,807.0,98.0,0.95,22.0,553.5,827.5,618.36
2016,9,25,9,30,824.0,101.0,0.9,22.0,594.0,842.38,625.75
2016,9,25,9,45,860.5,94.0,0.9,22.5,635.0,851.47,628.97
2016,9,25,10,0,897.0,87.0,0.9,23.0,676.0,865.13,635.35
2016,9,25,10,15,905.0,88.0,0.9,23.0,704.5,860.18,630.87
2016,9,25,10,30,913.0,89.0,0.9,23.0,733.0,851.72,624.5
2016,9,25,10,45,898.5,99.0,0.9,23.5,748.0,831.18,609.24
2016,9,25,11,0,884.0,109.0,0.9,24.0,763.0,807.53,592.24
2016,9,25,11,15,887.5,110.0,1.0,24.0,776.5,785.78,579.1
2016,9,25,11,30,891.0,111.0,1.1,24.0,790.0,760.92,563.71
2016,9,25,11,45,870.5,121.5,1.25,24.5,789.0,725.28,539.0
2016,9,25,12,0,850.0,132.0,1.4,25.0,788.0,690.67,513.91
2016,9,25,12,15,849.0,132.0,1.65,25.0,785.0,653.83,488.61
2016,9,25,12,30,848.0,132.0,1.9,25.0,782.0,614.81,460.58
2016,9,25,12,45,859.0,124.5,2.2,25.0,775.0,573.59,430.05
2016,9,25,13,0,870.0,117.0,2.5,25.0,768.0,531.42,397.29
2016,9,25,13,15,864.0,116.0,2.75,24.5,749.5,481.31,357.9
2016,9,25,13,30,858.0,115.0,3.0,24.0,731.0,431.9,317.48
2016,9,25,13,45,827.0,122.5,3.3,24.0,699.0,380.15,273.87
2016,9,25,14,0,796.0,130.0,3.6,24.0,667.0,330.27,231.13
2016,9,25,14,15,782.5,127.5,3.8,23.5,634.0,278.77,187.05
2016,9,25,14,30,769.0,125.0,4.0,23.0,601.0,221.88,139.8
2016,9,25,14,45,738.0,126.0,4.2,23.0,559.5,171.94,101.88
2016,9,25,15,0,707.0,127.0,4.4,23.0,518.0,125.15,73.73
2016,9,25,15,15,682.5,122.0,4.4,22.5,475.0,78.93,62.0
2016,9,25,15,30,658.0,117.0,4.4,22.0,432.0,77.89,61.46
2016,9,25,15,45,625.5,111.0,4.45,22.0,385.0,76.02,60.05
2016,9,25,16,0,593.0,105.0,4.5,22.0,338.0,74.1,58.56
2016,9,25,16,15,549.5,96.5,4.45,21.5,289.5,70.03,55.28
2016,9,25,16,30,506.0,88.0,4.4,21.0,241.0,65.8,51.76
2016,9,25,16,45,454.0,76.0,4.35,20.5,194.0,56.54,43.71
2016,9,25,17,0,402.0,64.0,4.3,20.0,147.0,48.45,36.46
2016,9,25,17,15,314.0,49.5,4.2,19.5,103.0,38.03,26.97
2016,9,25,17,30,226.0,35.0,4.1,19.0,59.0,27.28,16.54
2016,9,25,17,45,113.0,17.5,4.1,18.5,29.5,13.77,0.0
2016,9,25,18,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,6,15,100.0,12.0,1.5,16.0,19.0,69.84,0.0
2016,9,26,6,30,200.0,24.0,1.6,16.0,38.0,186.65,89.53
2016,9,26,6,45,310.5,37.0,1.75,16.5,79.5,290.87,229.8
2016,9,26,7,0,421.0,50.0,1.9,17.0,121.0,392.88,319.21
2016,9,26,7,15,492.5,58.5,1.9,17.0,169.5,467.56,382.48
2016,9,26,7,30,564.0,67.0,1.9,17.0,218.0,544.44,443.82
2016,9,26,7,45,611.5,73.5,1.95,17.5,268.0,601.66,486.83
2016,9,26,8,0,659.0,80.0,2.0,18.0,318.0,658.69,527.99
2016,9,26,8,15,692.5,85.0,1.95,18.5,366.0,701.64,556.66
2016,9,26,8,30,726.0,90.0,1.9,19.0,414.0,742.97,583.29
2016,9,26,8,45,751.0,93.5,1.85,19.5,459.0,768.81,598.17
2016,9,26,9,0,776.0,97.0,1.8,20.0,504.0,797.0,614.5
2016,9,26,9,15,794.0,100.0,1.7,20.0,544.5,815.73,624.66
2016,9,26,9,30,812.0,103.0,1.6,20.0,585.0,831.32,632.64
2016,9,26,9,45,825.0,105.0,1.5,20.5,620.0,838.2,633.45
2016,9,26,10,0,838.0,107.0,1.4,21.0,655.0,841.69,632.11
2016,9,26,10,15,847.5,109.0,1.25,21.0,683.0,838.78,627.14
2016,9,26,10,30,857.0,111.0,1.1,21.0,711.0,832.4,619.96
2016,9,26,10,45,862.5,112.5,1.0,21.5,732.0,818.77,607.62
2016,9,26,11,0,868.0,114.0,0.9,22.0,753.0,796.46,589.77
2016,9,26,11,15,872.0,115.0,0.75,22.0,766.5,775.3,573.32
2016,9,26,11,30,876.0,116.0,0.6,22.0,780.0,751.06,554.87
2016,9,26,11,45,876.5,117.0,0.5,22.0,785.0,721.41,532.33
2016,9,26,12,0,877.0,118.0,0.4,22.0,790.0,689.08,507.74
2016,9,26,12,15,876.5,117.5,0.5,22.0,787.0,652.28,482.48
2016,9,26,12,30,876.0,117.0,0.6,22.0,784.0,613.22,454.78
2016,9,26,12,45,902.5,102.5,0.75,22.0,781.5,574.36,426.76
2016,9,26,13,0,929.0,88.0,0.9,22.0,779.0,531.39,394.18
2016,9,26,13,15,924.5,87.5,1.05,21.5,760.5,482.74,356.49
2016,9,26,13,30,920.0,87.0,1.2,21.0,742.0,432.78,316.07
2016,9,26,13,45,912.5,85.5,1.35,21.0,716.0,379.88,271.33
2016,9,26,14,0,905.0,84.0,1.5,21.0,690.0,326.43,225.02
2016,9,26,14,15,894.5,82.5,1.7,21.0,657.0,271.95,177.76
2016,9,26,14,30,884.0,81.0,1.9,21.0,624.0,217.67,131.89
2016,9,26,14,45,870.5,79.0,2.1,21.0,585.5,163.09,90.08
2016,9,26,15,0,857.0,77.0,2.3,21.0,547.0,109.48,58.25
2016,9,26,15,15,837.5,74.5,2.45,21.0,502.5,53.74,40.8
2016,9,26,15,30,818.0,72.0,2.6,21.0,458.0,53.02,40.35
2016,9,26,15,45,792.0,68.5,2.8,21.0,410.5,51.5,39.16
2016,9,26,16,0,766.0,65.0,3.0,21.0,363.0,49.94,37.92
2016,9,26,16,15,727.5,61.0,3.05,20.5,312.5,47.88,36.28
2016,9,26,16,30,689.0,57.0,3.1,20.0,262.0,45.81,34.56
2016,9,26,16,45,632.0,51.0,3.2,20.0,211.5,41.9,31.04
2016,9,26,17,0,575.0,45.0,3.3,20.0,161.0,34.75,24.56
2016,9,26,17,15,480.0,36.5,3.3,19.5,114.0,28.79,19.01
2016,9,26,17,30,385.0,28.0,3.3,19.0,67.0,22.69,12.51
2016,9,26,17,45,192.5,14.0,3.35,18.5,33.5,11.2,0.0
2016,9,26,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,129.5,10.5,3.2,17.0,19.0,85.55,0.0
2016,9,27,6,30,259.0,21.0,3.1,17.0,38.0,218.55,89.58
2016,9,27,6,45,371.5,31.5,3.05,17.5,80.5,324.1,255.27
2016,9,27,7,0,484.0,42.0,3.0,18.0,123.0,425.87,345.96
2016,9,27,7,15,553.0,49.5,2.95,18.0,172.0,498.38,407.51
2016,9,27,7,30,622.0,57.0,2.9,18.0,221.0,573.24,467.61
2016,9,27,7,45,357.5,100.5,2.85,18.5,199.0,430.1,353.01
2016,9,27,8,0,93.0,144.0,2.8,19.0,177.0,233.28,189.57
2016,9,27,8,15,85.0,163.5,2.8,19.0,197.5,246.87,200.35
2016,9,27,8,30,77.0,183.0,2.8,19.0,218.0,259.73,209.73
2016,9,27,8,45,98.5,206.0,2.85,19.5,255.0,301.06,242.09
2016,9,27,9,0,120.0,229.0,2.9,20.0,292.0,357.16,285.09
2016,9,27,9,15,121.5,248.0,2.95,20.0,315.5,375.43,298.18
2016,9,27,9,30,123.0,267.0,3.0,20.0,339.0,392.82,310.65
2016,9,27,9,45,162.0,283.5,3.1,20.5,384.5,438.18,344.92
2016,9,27,10,0,201.0,300.0,3.2,21.0,430.0,482.04,377.35
2016,9,27,10,15,207.0,313.5,3.3,21.0,452.5,493.44,385.08
2016,9,27,10,30,213.0,327.0,3.4,21.0,475.0,503.55,391.99
2016,9,27,10,45,232.5,334.5,3.5,21.0,501.0,516.86,401.71
2016,9,27,11,0,252.0,342.0,3.6,21.0,527.0,538.24,417.18
2016,9,27,11,15,256.0,345.5,3.65,21.0,536.0,531.02,411.2
2016,9,27,11,30,260.0,349.0,3.7,21.0,545.0,522.58,404.43
2016,9,27,11,45,232.0,358.5,3.75,21.0,534.0,490.79,379.73
2016,9,27,12,0,204.0,368.0,3.8,21.0,523.0,466.87,360.9
2016,9,27,12,15,218.5,364.5,3.9,21.0,530.5,458.64,354.54
2016,9,27,12,30,233.0,361.0,4.0,21.0,538.0,448.8,346.69
2016,9,27,12,45,226.5,356.5,4.1,21.0,526.5,425.38,328.3
2016,9,27,13,0,220.0,352.0,4.2,21.0,515.0,402.11,309.89
2016,9,27,13,15,195.5,344.5,4.35,21.0,486.5,368.98,284.0
2016,9,27,13,30,171.0,337.0,4.5,21.0,458.0,337.99,259.77
2016,9,27,13,45,164.0,324.0,4.65,21.0,436.5,311.19,238.44
2016,9,27,14,0,157.0,311.0,4.8,21.0,415.0,285.18,217.63
2016,9,27,14,15,140.5,294.0,4.85,20.5,384.0,255.23,194.48
2016,9,27,14,30,124.0,277.0,4.9,20.0,353.0,227.34,173.27
2016,9,27,14,45,114.0,257.5,5.0,20.0,324.0,200.74,153.11
2016,9,27,15,0,104.0,238.0,5.1,20.0,295.0,183.99,141.96
2016,9,27,15,15,79.5,214.0,5.1,20.0,255.0,160.0,131.79
2016,9,27,15,30,55.0,190.0,5.1,20.0,215.0,144.21,118.78
2016,9,27,15,45,75.0,173.0,5.15,20.0,204.0,132.48,109.11
2016,9,27,16,0,95.0,156.0,5.2,20.0,193.0,120.41,99.04
2016,9,27,16,15,377.0,107.5,5.2,19.5,222.0,76.4,61.28
2016,9,27,16,30,659.0,59.0,5.2,19.0,251.0,47.56,36.21
2016,9,27,16,45,598.0,53.0,5.25,19.0,201.0,40.0,29.48
2016,9,27,17,0,537.0,47.0,5.3,19.0,151.0,36.48,26.12
2016,9,27,17,15,438.0,37.5,5.3,18.5,105.5,29.74,19.82
2016,9,27,17,30,339.0,28.0,5.3,18.0,60.0,22.81,12.22
2016,9,27,17,45,169.5,14.0,5.35,17.5,30.0,11.31,0.0
2016,9,27,18,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,28,6,15,101.0,11.5,7.1,15.0,18.0,69.49,0.0
2016,9,28,6,30,202.0,23.0,7.1,15.0,36.0,182.49,58.12
2016,9,28,6,45,323.0,34.5,7.15,15.0,77.5,294.63,235.1
2016,9,28,7,0,444.0,46.0,7.2,15.0,119.0,401.72,334.44
2016,9,28,7,15,518.5,53.5,7.15,15.0,167.5,477.16,402.06
2016,9,28,7,30,593.0,61.0,7.1,15.0,216.0,555.01,468.19
2016,9,28,7,45,296.5,67.5,7.1,15.5,145.0,336.55,285.85
2016,9,28,8,0,0.0,74.0,7.1,16.0,74.0,66.08,50.49
2016,9,28,8,15,0.0,99.0,7.1,16.0,99.0,90.69,71.23
2016,9,28,8,30,0.0,124.0,7.1,16.0,124.0,115.29,91.64
2016,9,28,8,45,0.0,141.0,7.15,16.5,141.0,131.31,104.5
2016,9,28,9,0,0.0,158.0,7.2,17.0,158.0,147.18,117.1
2016,9,28,9,15,6.0,180.0,7.25,17.0,184.0,173.13,138.32
2016,9,28,9,30,12.0,202.0,7.3,17.0,210.0,198.84,159.16
2016,9,28,9,45,15.5,218.5,7.35,17.5,229.0,216.54,172.94
2016,9,28,10,0,19.0,235.0,7.4,18.0,248.0,233.98,186.4
2016,9,28,10,15,16.5,236.0,7.45,18.0,247.5,230.95,183.52
2016,9,28,10,30,14.0,237.0,7.5,18.0,247.0,228.16,180.9
2016,9,28,10,45,15.5,246.0,7.6,18.0,257.5,236.29,187.22
2016,9,28,11,0,17.0,255.0,7.7,18.0,268.0,244.22,193.38
2016,9,28,11,15,16.0,255.0,7.75,18.0,267.0,241.74,191.18
2016,9,28,11,30,15.0,255.0,7.8,18.0,266.0,239.34,189.09
2016,9,28,11,45,16.5,262.0,7.9,18.0,274.5,244.98,193.52
2016,9,28,12,0,18.0,269.0,8.0,18.0,283.0,250.32,197.72
2016,9,28,12,15,19.5,273.5,8.05,18.0,289.0,253.13,199.92
2016,9,28,12,30,21.0,278.0,8.1,18.0,295.0,255.61,201.88
2016,9,28,12,45,26.5,286.0,8.15,18.0,306.0,261.87,206.88
2016,9,28,13,0,32.0,294.0,8.2,18.0,317.0,266.56,210.59
2016,9,28,13,15,32.0,286.5,8.2,17.5,309.5,255.57,202.17
2016,9,28,13,30,32.0,279.0,8.2,17.0,302.0,244.64,193.77
2016,9,28,13,45,18.0,232.5,8.25,17.0,245.5,204.47,161.75
2016,9,28,14,0,4.0,186.0,8.3,17.0,189.0,161.13,127.12
2016,9,28,14,15,3.5,183.0,8.3,17.0,186.0,157.33,124.27
2016,9,28,14,30,3.0,180.0,8.3,17.0,183.0,153.44,121.36
2016,9,28,14,45,3.0,174.0,8.3,17.0,176.5,147.19,116.52
2016,9,28,15,0,3.0,168.0,8.3,17.0,170.0,140.77,111.59
2016,9,28,15,15,1.5,149.0,8.3,16.5,150.0,125.1,103.82
2016,9,28,15,30,0.0,130.0,8.3,16.0,130.0,110.14,91.28
2016,9,28,15,45,0.0,115.5,8.35,16.0,115.5,98.38,81.25
2016,9,28,16,0,0.0,101.0,8.4,16.0,101.0,86.5,71.0
2016,9,28,16,15,291.5,86.0,8.35,16.0,169.5,60.84,48.44
2016,9,28,16,30,583.0,71.0,8.3,16.0,238.0,52.88,41.38
2016,9,28,16,45,509.5,64.0,8.3,16.0,189.0,49.02,37.8
2016,9,28,17,0,436.0,57.0,8.3,16.0,140.0,45.16,34.02
2016,9,28,17,15,327.5,45.0,8.25,15.5,96.5,34.84,24.38
2016,9,28,17,30,219.0,33.0,8.2,15.0,53.0,25.9,14.19
2016,9,28,17,45,109.5,16.5,8.2,15.0,26.5,15.01,0.0
2016,9,28,18,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,8.1,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
