Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,6,15,81.0,11.5,7.9,13.0,16.0,57.61,0.0
2016,9,29,6,30,162.0,23.0,7.9,13.0,32.0,156.51,31.19
2016,9,29,6,45,283.5,36.0,7.9,13.5,73.0,269.0,214.38
2016,9,29,7,0,405.0,49.0,7.9,14.0,114.0,376.57,314.57
2016,9,29,7,15,208.0,70.0,7.85,14.0,104.0,254.18,214.21
2016,9,29,7,30,11.0,91.0,7.8,14.0,94.0,100.05,80.12
2016,9,29,7,45,18.0,110.5,7.75,14.5,116.0,124.34,101.04
2016,9,29,8,0,25.0,130.0,7.7,15.0,138.0,160.64,131.6
2016,9,29,8,15,12.5,108.5,7.6,15.0,112.5,110.98,89.13
2016,9,29,8,30,0.0,87.0,7.5,15.0,87.0,77.68,60.34
2016,9,29,8,45,0.0,91.0,7.4,15.0,91.0,81.12,63.07
2016,9,29,9,0,0.0,95.0,7.3,15.0,95.0,84.65,65.84
2016,9,29,9,15,0.0,130.5,7.25,15.0,131.0,118.48,93.9
2016,9,29,9,30,0.0,166.0,7.2,15.0,167.0,152.53,121.84
2016,9,29,9,45,8.0,196.5,7.15,15.5,202.5,188.24,150.92
2016,9,29,10,0,16.0,227.0,7.1,16.0,238.0,223.54,179.26
2016,9,29,10,15,16.0,235.0,7.05,16.0,246.0,229.56,183.74
2016,9,29,10,30,16.0,243.0,7.0,16.0,254.0,235.52,188.23
2016,9,29,10,45,14.5,242.5,6.95,16.0,253.0,232.15,185.18
2016,9,29,11,0,13.0,242.0,6.9,16.0,252.0,228.96,182.33
2016,9,29,11,15,18.5,262.5,6.9,16.0,276.5,250.44,199.55
2016,9,29,11,30,24.0,283.0,6.9,16.0,301.0,271.15,216.04
2016,9,29,11,45,24.5,284.0,6.9,16.0,302.5,270.05,214.99
2016,9,29,12,0,25.0,285.0,6.9,16.0,304.0,268.84,213.91
2016,9,29,12,15,26.5,289.0,6.9,16.0,309.0,272.64,216.87
2016,9,29,12,30,28.0,293.0,6.9,16.0,314.0,272.7,216.85
2016,9,29,12,45,53.5,313.5,6.95,16.0,353.0,298.37,237.42
2016,9,29,13,0,79.0,334.0,7.0,16.0,392.0,320.44,254.73
2016,9,29,13,15,79.0,325.0,7.05,16.0,382.0,305.1,242.2
2016,9,29,13,30,79.0,316.0,7.1,16.0,372.0,289.76,229.67
2016,9,29,13,45,48.0,275.0,7.15,16.0,308.5,241.04,191.0
2016,9,29,14,0,17.0,234.0,7.2,16.0,245.0,202.47,160.76
2016,9,29,14,15,32.5,241.0,7.2,15.5,261.0,200.55,159.08
2016,9,29,14,30,48.0,248.0,7.2,15.0,277.0,201.8,159.9
2016,9,29,14,45,46.0,232.5,7.25,15.0,259.0,184.12,145.99
2016,9,29,15,0,44.0,217.0,7.3,15.0,241.0,166.79,132.91
2016,9,29,15,15,22.0,171.5,7.3,15.0,183.5,141.21,118.42
2016,9,29,15,30,0.0,126.0,7.3,15.0,126.0,107.04,88.92
2016,9,29,15,45,0.0,112.0,7.3,15.0,112.0,95.63,79.15
2016,9,29,16,0,0.0,98.0,7.3,15.0,98.0,84.11,69.17
2016,9,29,16,15,288.5,83.0,7.25,14.5,164.0,58.86,46.98
2016,9,29,16,30,577.0,68.0,7.2,14.0,230.0,50.64,39.71
2016,9,29,16,45,508.0,60.5,7.15,14.0,182.0,46.27,35.65
2016,9,29,17,0,439.0,53.0,7.1,14.0,134.0,41.84,31.33
2016,9,29,17,15,332.0,41.0,7.0,14.0,91.0,33.09,22.93
2016,9,29,17,30,225.0,29.0,6.9,14.0,48.0,22.79,11.05
2016,9,29,17,45,112.5,14.5,6.8,14.0,24.0,13.19,0.0
2016,9,29,18,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,30,6,15,92.0,10.5,5.85,13.0,15.5,62.88,0.0
2016,9,30,6,30,184.0,21.0,5.9,13.0,31.0,165.42,8.67
2016,9,30,6,45,308.0,32.5,6.0,13.5,71.5,280.78,221.84
2016,9,30,7,0,432.0,44.0,6.1,14.0,112.0,388.41,322.89
2016,9,30,7,15,507.5,52.5,6.1,14.0,160.5,464.81,391.68
2016,9,30,7,30,583.0,61.0,6.1,14.0,209.0,543.83,458.95
2016,9,30,7,45,635.0,66.0,6.2,14.0,259.0,602.05,507.13
2016,9,30,8,0,687.0,71.0,6.3,14.0,309.0,660.25,553.66
2016,9,30,8,15,720.5,75.0,6.25,14.0,357.5,697.33,581.75
2016,9,30,8,30,754.0,79.0,6.2,14.0,406.0,737.63,611.7
2016,9,30,8,45,780.0,82.0,6.2,14.5,451.5,768.31,632.56
2016,9,30,9,0,806.0,85.0,6.2,15.0,497.0,796.35,651.08
2016,9,30,9,15,824.0,87.5,6.15,15.0,537.5,814.13,662.66
2016,9,30,9,30,842.0,90.0,6.1,15.0,578.0,828.73,671.85
2016,9,30,9,45,857.0,91.0,6.1,15.0,613.5,828.52,670.17
2016,9,30,10,0,872.0,92.0,6.1,15.0,649.0,832.44,671.82
2016,9,30,10,15,881.0,93.5,6.05,15.0,677.0,828.51,667.49
2016,9,30,10,30,890.0,95.0,6.0,15.0,705.0,821.11,660.76
2016,9,30,10,45,895.5,96.5,6.0,15.5,725.5,807.48,648.49
2016,9,30,11,0,901.0,98.0,6.0,16.0,746.0,790.48,633.91
2016,9,30,11,15,904.5,99.0,6.0,15.5,759.0,768.17,617.88
2016,9,30,11,30,908.0,100.0,6.0,15.0,772.0,742.72,599.4
2016,9,30,11,45,910.5,99.5,6.0,15.0,777.5,712.09,574.26
2016,9,30,12,0,913.0,99.0,6.0,15.0,783.0,678.63,546.56
2016,9,30,12,15,912.0,99.0,6.0,15.0,780.0,640.83,514.99
2016,9,30,12,30,911.0,99.0,6.0,15.0,777.0,600.71,480.97
2016,9,30,12,45,909.0,98.0,6.0,15.0,766.0,557.04,443.42
2016,9,30,13,0,907.0,97.0,6.0,15.0,755.0,511.52,403.51
2016,9,30,13,15,901.0,96.0,5.95,15.0,735.5,462.65,359.92
2016,9,30,13,30,895.0,95.0,5.9,15.0,716.0,412.68,314.51
2016,9,30,13,45,888.0,93.5,5.9,15.0,690.0,361.11,267.06
2016,9,30,14,0,881.0,92.0,5.9,15.0,664.0,308.97,218.78
2016,9,30,14,15,677.0,150.5,5.85,15.0,577.0,249.42,172.91
2016,9,30,14,30,473.0,209.0,5.8,15.0,490.0,219.04,154.94
2016,9,30,14,45,646.5,147.0,5.75,15.0,504.0,160.38,101.86
2016,9,30,15,0,820.0,85.0,5.7,15.0,518.0,88.72,50.67
2016,9,30,15,15,501.5,137.5,5.65,15.0,395.5,91.27,74.89
2016,9,30,15,30,183.0,190.0,5.6,15.0,273.0,137.81,115.77
2016,9,30,15,45,211.5,166.0,5.6,15.0,251.5,123.02,103.13
2016,9,30,16,0,240.0,142.0,5.6,15.0,230.0,102.73,85.56
2016,9,30,16,15,220.5,124.0,5.55,14.5,195.5,91.2,75.65
2016,9,30,16,30,201.0,106.0,5.5,14.0,161.0,79.23,65.13
2016,9,30,16,45,176.0,86.0,5.5,14.0,127.0,65.44,52.61
2016,9,30,17,0,151.0,66.0,5.5,14.0,93.0,51.16,39.45
2016,9,30,17,15,108.5,46.5,5.45,13.5,62.5,36.7,25.97
2016,9,30,17,30,66.0,27.0,5.4,13.0,32.0,21.81,9.29
2016,9,30,17,45,33.0,13.5,5.35,13.0,16.0,12.28,0.0
2016,9,30,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,6,15,79.0,10.5,1.8,13.0,14.5,55.15,0.0
2016,10,1,6,30,158.0,21.0,1.8,13.0,29.0,147.87,0.0
2016,10,1,6,45,286.0,33.5,1.85,13.5,69.5,266.38,206.42
2016,10,1,7,0,414.0,46.0,1.9,14.0,110.0,376.86,307.87
2016,10,1,7,15,493.0,54.5,1.95,14.0,158.0,455.29,375.95
2016,10,1,7,30,572.0,63.0,2.0,14.0,206.0,536.33,442.44
2016,10,1,7,45,623.5,68.5,2.1,14.5,256.0,594.46,487.53
2016,10,1,8,0,675.0,74.0,2.2,15.0,306.0,652.49,530.75
2016,10,1,8,15,709.5,78.5,2.3,15.0,354.5,694.99,561.86
2016,10,1,8,30,744.0,83.0,2.4,15.0,403.0,731.51,587.91
2016,10,1,8,45,769.5,86.0,2.5,15.5,448.0,761.55,607.65
2016,10,1,9,0,795.0,89.0,2.6,16.0,493.0,788.93,625.2
2016,10,1,9,15,813.0,91.5,2.7,16.0,533.0,806.53,636.73
2016,10,1,9,30,831.0,94.0,2.8,16.0,573.0,820.95,646.09
2016,10,1,9,45,850.5,93.5,2.9,16.0,608.5,829.77,651.54
2016,10,1,10,0,870.0,93.0,3.0,16.0,644.0,828.39,649.85
2016,10,1,10,15,879.0,94.5,3.15,16.0,672.0,824.36,646.77
2016,10,1,10,30,888.0,96.0,3.3,16.0,700.0,816.87,641.33
2016,10,1,10,45,894.5,96.5,3.45,16.5,721.0,802.9,630.12
2016,10,1,11,0,901.0,97.0,3.6,17.0,742.0,785.57,616.61
2016,10,1,11,15,905.0,98.0,3.75,17.0,755.0,763.58,600.94
2016,10,1,11,30,909.0,99.0,3.9,17.0,768.0,738.42,582.67
2016,10,1,11,45,911.0,99.0,4.05,17.0,773.0,707.87,558.94
2016,10,1,12,0,913.0,99.0,4.2,17.0,778.0,674.5,532.6
2016,10,1,12,15,912.5,98.5,4.3,17.0,775.0,636.5,502.15
2016,10,1,12,30,912.0,98.0,4.4,17.0,772.0,596.17,469.21
2016,10,1,12,45,913.0,95.5,4.55,17.0,762.0,552.66,433.08
2016,10,1,13,0,914.0,93.0,4.7,17.0,752.0,507.08,394.22
2016,10,1,13,15,909.0,92.0,4.85,17.0,733.0,458.37,351.75
2016,10,1,13,30,904.0,91.0,5.0,17.0,714.0,408.45,307.16
2016,10,1,13,45,896.5,89.5,5.15,17.0,687.5,356.34,259.94
2016,10,1,14,0,889.0,88.0,5.3,17.0,661.0,303.72,211.86
2016,10,1,14,15,877.5,86.5,5.4,16.5,628.0,249.98,163.95
2016,10,1,14,30,866.0,85.0,5.5,16.0,595.0,196.57,118.81
2016,10,1,14,45,850.0,83.0,5.6,16.0,555.5,135.14,73.16
2016,10,1,15,0,834.0,81.0,5.7,16.0,516.0,82.37,46.98
2016,10,1,15,15,812.0,78.0,5.75,16.0,472.0,56.91,44.56
2016,10,1,15,30,790.0,75.0,5.8,16.0,428.0,55.9,43.82
2016,10,1,15,45,758.5,71.5,5.85,16.0,379.5,54.44,42.65
2016,10,1,16,0,727.0,68.0,5.9,16.0,331.0,52.98,41.45
2016,10,1,16,15,682.5,63.5,5.85,15.5,281.0,50.61,39.48
2016,10,1,16,30,638.0,59.0,5.8,15.0,231.0,44.09,33.71
2016,10,1,16,45,567.5,52.0,5.75,15.0,181.5,39.79,29.7
2016,10,1,17,0,497.0,45.0,5.7,15.0,132.0,35.42,25.45
2016,10,1,17,15,379.5,35.0,5.55,14.5,88.0,28.16,18.41
2016,10,1,17,30,262.0,25.0,5.4,14.0,44.0,20.71,6.98
2016,10,1,17,45,131.0,12.5,5.25,14.0,22.0,11.37,0.0
2016,10,1,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.0,4.65,13.0,3.0,2.73,0.0
2016,10,2,6,30,0.0,6.0,4.7,13.0,6.0,5.26,0.0
2016,10,2,6,45,0.0,15.5,4.8,13.5,15.5,13.63,5.06
2016,10,2,7,0,0.0,25.0,4.9,14.0,25.0,22.01,12.78
2016,10,2,7,15,0.0,36.0,4.8,14.0,36.0,31.73,21.37
2016,10,2,7,30,0.0,47.0,4.7,14.0,47.0,41.48,29.9
2016,10,2,7,45,0.0,58.5,4.6,14.5,58.5,51.68,38.65
2016,10,2,8,0,0.0,70.0,4.5,15.0,70.0,62.27,47.57
2016,10,2,8,15,348.0,80.0,4.4,15.0,228.0,395.58,334.41
2016,10,2,8,30,696.0,90.0,4.3,15.0,386.0,703.14,576.98
2016,10,2,8,45,721.5,94.0,4.2,15.0,430.5,733.18,595.94
2016,10,2,9,0,747.0,98.0,4.1,15.0,475.0,760.79,614.61
2016,10,2,9,15,767.5,101.0,4.1,15.0,515.5,776.52,624.6
2016,10,2,9,30,788.0,104.0,4.1,15.0,556.0,793.42,635.55
2016,10,2,9,45,818.0,100.5,4.1,15.0,594.0,807.54,644.48
2016,10,2,10,0,848.0,97.0,4.1,15.0,632.0,818.13,650.91
2016,10,2,10,15,858.5,98.5,4.1,15.0,660.0,808.57,642.72
2016,10,2,10,30,869.0,100.0,4.1,15.0,688.0,802.39,637.32
2016,10,2,10,45,879.0,99.5,4.15,15.5,709.5,790.27,626.71
2016,10,2,11,0,889.0,99.0,4.2,16.0,731.0,774.74,613.79
2016,10,2,11,15,893.0,100.0,4.25,16.0,744.0,752.95,597.56
2016,10,2,11,30,897.0,101.0,4.3,16.0,757.0,728.02,578.61
2016,10,2,11,45,898.0,101.5,4.4,16.0,762.0,697.58,554.65
2016,10,2,12,0,899.0,102.0,4.5,16.0,767.0,664.41,528.15
2016,10,2,12,15,898.0,101.5,4.6,16.0,763.5,626.56,497.49
2016,10,2,12,30,897.0,101.0,4.7,16.0,760.0,586.45,464.34
2016,10,2,12,45,892.0,101.0,4.85,16.0,748.0,542.67,427.59
2016,10,2,13,0,887.0,101.0,5.0,16.0,736.0,497.3,388.54
2016,10,2,13,15,881.0,100.0,5.1,16.0,717.0,449.31,346.29
2016,10,2,13,30,875.0,99.0,5.2,16.0,698.0,400.27,302.15
2016,10,2,13,45,865.5,98.0,5.35,16.0,671.0,349.31,255.77
2016,10,2,14,0,856.0,97.0,5.5,16.0,644.0,292.28,204.23
2016,10,2,14,15,844.0,95.0,5.55,15.5,611.0,239.04,156.78
2016,10,2,14,30,832.0,93.0,5.6,15.0,578.0,186.34,112.43
2016,10,2,14,45,816.5,90.0,5.7,15.0,539.5,133.34,74.11
2016,10,2,15,0,801.0,87.0,5.8,15.0,501.0,81.75,49.51
2016,10,2,15,15,778.0,84.0,5.85,15.0,457.0,61.28,48.61
2016,10,2,15,30,755.0,81.0,5.9,15.0,413.0,60.45,48.03
2016,10,2,15,45,726.0,76.0,5.95,15.0,366.5,58.0,45.99
2016,10,2,16,0,697.0,71.0,6.0,15.0,320.0,50.57,39.49
2016,10,2,16,15,650.5,66.0,5.95,15.0,270.5,48.17,37.39
2016,10,2,16,30,604.0,61.0,5.9,15.0,221.0,45.74,35.16
2016,10,2,16,45,535.5,53.5,5.85,15.0,172.5,41.13,30.85
2016,10,2,17,0,467.0,46.0,5.8,15.0,124.0,36.42,26.27
2016,10,2,17,15,347.0,35.0,5.7,14.5,82.0,28.31,18.37
2016,10,2,17,30,227.0,24.0,5.6,14.0,40.0,19.94,4.43
2016,10,2,17,45,113.5,12.0,5.5,14.0,20.0,10.91,0.0
2016,10,2,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,6,45,0.0,1.5,2.5,13.5,1.5,1.31,0.0
2016,10,3,7,0,0.0,3.0,2.7,14.0,3.0,2.63,0.0
2016,10,3,7,15,0.0,4.5,2.95,14.0,4.5,3.95,0.0
2016,10,3,7,30,0.0,6.0,3.2,14.0,6.0,5.26,0.0
2016,10,3,7,45,0.0,8.0,3.45,14.0,8.0,7.03,0.4
2016,10,3,8,0,0.0,10.0,3.7,14.0,10.0,8.79,1.92
2016,10,3,8,15,0.0,61.0,3.95,14.0,61.0,53.89,40.57
2016,10,3,8,30,0.0,112.0,4.2,14.0,112.0,103.28,82.26
2016,10,3,8,45,0.0,98.0,4.5,14.0,98.0,88.09,69.22
2016,10,3,9,0,0.0,84.0,4.8,14.0,84.0,74.37,57.48
2016,10,3,9,15,0.0,94.5,5.05,14.0,94.5,84.03,65.45
2016,10,3,9,30,0.0,105.0,5.3,14.0,105.0,93.74,73.4
2016,10,3,9,45,0.0,100.0,5.6,14.5,100.0,88.94,69.09
2016,10,3,10,0,0.0,95.0,5.9,15.0,95.0,84.29,64.95
2016,10,3,10,15,6.0,160.5,6.15,15.0,165.0,149.84,119.2
2016,10,3,10,30,12.0,226.0,6.4,15.0,235.0,215.94,173.09
2016,10,3,10,45,6.0,173.5,6.65,15.0,178.0,160.75,127.71
2016,10,3,11,0,0.0,121.0,6.9,15.0,121.0,107.79,83.96
2016,10,3,11,15,0.5,145.0,7.05,15.0,146.0,129.71,101.97
2016,10,3,11,30,1.0,169.0,7.2,15.0,171.0,151.41,119.69
2016,10,3,11,45,0.5,133.0,7.4,15.0,134.0,118.54,92.68
2016,10,3,12,0,0.0,97.0,7.6,15.0,97.0,86.12,65.97
2016,10,3,12,15,0.0,111.5,7.55,15.0,111.5,98.92,76.55
2016,10,3,12,30,0.0,126.0,7.5,15.0,126.0,111.59,87.0
2016,10,3,12,45,0.5,146.5,7.45,15.0,147.0,129.53,101.8
2016,10,3,13,0,1.0,167.0,7.4,15.0,168.0,147.05,116.23
2016,10,3,13,15,0.5,143.0,7.15,15.0,143.5,125.91,98.96
2016,10,3,13,30,0.0,119.0,6.9,15.0,119.0,104.95,81.8
2016,10,3,13,45,0.0,100.5,6.7,15.0,100.5,88.97,68.69
2016,10,3,14,0,0.0,82.0,6.5,15.0,82.0,72.67,55.25
2016,10,3,14,15,0.0,86.5,6.1,15.0,86.5,76.65,58.69
2016,10,3,14,30,0.0,91.0,5.7,15.0,91.0,80.64,62.15
2016,10,3,14,45,0.0,111.0,5.35,15.0,111.0,96.97,75.94
2016,10,3,15,0,0.0,131.0,5.0,15.0,131.0,112.04,88.69
2016,10,3,15,15,0.0,89.0,4.5,15.0,89.0,78.37,63.63
2016,10,3,15,30,0.0,47.0,4.0,15.0,47.0,41.48,31.26
2016,10,3,15,45,0.0,41.5,3.5,15.0,41.5,36.6,27.03
2016,10,3,16,0,0.0,36.0,3.0,15.0,36.0,31.72,22.75
2016,10,3,16,15,263.0,52.5,2.65,14.5,120.5,37.7,28.16
2016,10,3,16,30,526.0,69.0,2.3,14.0,205.0,52.25,41.14
2016,10,3,16,45,453.5,60.0,2.0,14.0,159.0,46.68,35.9
2016,10,3,17,0,381.0,51.0,1.7,14.0,113.0,40.97,30.35
2016,10,3,17,15,263.0,37.5,1.6,14.0,73.0,29.21,19.02
2016,10,3,17,30,145.0,24.0,1.5,14.0,33.0,18.93,1.09
2016,10,3,17,45,72.5,12.0,1.4,14.0,16.5,10.91,0.0
2016,10,3,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,4,6,15,73.5,8.5,4.2,13.0,12.0,7.73,0.0
2016,10,4,6,30,147.0,17.0,4.2,13.0,24.0,131.51,0.0
2016,10,4,6,45,285.5,29.0,4.25,13.5,63.0,258.92,194.43
2016,10,4,7,0,424.0,41.0,4.3,14.0,102.0,373.95,307.0
2016,10,4,7,15,505.0,49.0,4.25,14.0,150.0,452.1,377.06
2016,10,4,7,30,586.0,57.0,4.2,14.0,198.0,533.17,445.45
2016,10,4,7,45,643.0,61.0,4.2,14.0,248.5,592.88,494.01
2016,10,4,8,0,700.0,65.0,4.2,14.0,299.0,648.33,537.34
2016,10,4,8,15,734.5,69.0,4.15,14.0,347.5,690.71,568.9
2016,10,4,8,30,769.0,73.0,4.1,14.0,396.0,731.27,598.28
2016,10,4,8,45,796.0,75.5,4.1,14.5,441.5,761.66,618.37
2016,10,4,9,0,823.0,78.0,4.1,15.0,487.0,789.41,636.15
2016,10,4,9,15,841.0,80.0,4.1,15.0,527.0,806.17,646.78
2016,10,4,9,30,859.0,82.0,4.1,15.0,567.0,812.65,649.92
2016,10,4,9,45,711.5,135.5,4.1,15.5,553.5,756.87,606.03
2016,10,4,10,0,564.0,189.0,4.1,16.0,540.0,678.3,543.23
2016,10,4,10,15,736.0,138.0,4.1,16.0,617.0,756.23,603.08
2016,10,4,10,30,908.0,87.0,4.1,16.0,694.0,811.55,642.33
2016,10,4,10,45,915.5,87.0,4.2,16.0,715.0,797.37,631.22
2016,10,4,11,0,923.0,87.0,4.3,16.0,736.0,779.75,618.26
2016,10,4,11,15,926.5,87.5,4.45,16.0,748.5,756.36,601.52
2016,10,4,11,30,930.0,88.0,4.6,16.0,761.0,729.79,581.85
2016,10,4,11,45,931.0,88.5,4.85,16.5,765.5,698.48,556.52
2016,10,4,12,0,932.0,89.0,5.1,17.0,770.0,664.35,528.47
2016,10,4,12,15,931.0,88.5,5.3,17.0,766.5,625.45,496.92
2016,10,4,12,30,930.0,88.0,5.5,17.0,763.0,584.2,462.69
2016,10,4,12,45,922.5,90.0,5.75,17.0,750.0,539.79,425.07
2016,10,4,13,0,915.0,92.0,6.0,17.0,737.0,493.87,385.17
2016,10,4,13,15,909.0,91.0,6.1,17.0,718.0,444.73,341.47
2016,10,4,13,30,903.0,90.0,6.2,17.0,699.0,394.49,295.89
2016,10,4,13,45,892.5,89.5,6.3,17.0,671.5,342.43,248.21
2016,10,4,14,0,882.0,89.0,6.4,17.0,644.0,290.13,200.25
2016,10,4,14,15,870.0,87.5,6.45,16.5,610.5,236.77,152.91
2016,10,4,14,30,858.0,86.0,6.5,16.0,577.0,176.61,103.22
2016,10,4,14,45,836.5,85.0,6.6,16.0,537.0,123.44,66.77
2016,10,4,15,0,815.0,84.0,6.7,16.0,497.0,72.28,46.27
2016,10,4,15,15,791.5,81.0,6.7,16.0,452.5,59.56,46.95
2016,10,4,15,30,768.0,78.0,6.7,16.0,408.0,58.64,46.27
2016,10,4,15,45,727.5,75.5,6.7,16.0,359.0,58.03,45.86
2016,10,4,16,0,687.0,73.0,6.7,16.0,310.0,52.42,40.97
2016,10,4,16,15,637.0,67.5,6.55,15.5,260.5,49.68,38.64
2016,10,4,16,30,587.0,62.0,6.4,15.0,211.0,46.91,36.17
2016,10,4,16,45,501.0,55.0,6.3,15.0,162.0,42.73,32.19
2016,10,4,17,0,415.0,48.0,6.2,15.0,113.0,38.58,28.01
2016,10,4,17,15,286.5,35.0,6.1,15.0,72.5,28.67,18.18
2016,10,4,17,30,158.0,22.0,6.0,15.0,32.0,17.39,0.0
2016,10,4,17,45,79.0,11.0,5.9,15.0,16.0,10.01,0.0
2016,10,4,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,6,15,89.0,8.0,5.3,13.0,11.5,7.28,0.0
2016,10,5,6,30,178.0,16.0,5.3,13.0,23.0,121.49,0.0
2016,10,5,6,45,324.5,27.0,5.3,13.0,63.5,280.73,208.06
2016,10,5,7,0,471.0,38.0,5.3,13.0,104.0,400.48,330.33
2016,10,5,7,15,550.5,45.0,5.3,13.5,152.5,477.01,399.61
2016,10,5,7,30,630.0,52.0,5.3,14.0,201.0,556.43,466.64
2016,10,5,7,45,681.0,56.5,5.3,14.5,251.5,608.32,508.68
2016,10,5,8,0,732.0,61.0,5.3,15.0,302.0,665.54,552.94
2016,10,5,8,15,765.0,64.5,5.3,15.0,350.5,706.4,583.89
2016,10,5,8,30,798.0,68.0,5.3,15.0,399.0,745.34,612.55
2016,10,5,8,45,821.5,70.5,5.3,15.5,444.0,773.02,630.82
2016,10,5,9,0,845.0,73.0,5.3,16.0,489.0,797.94,646.7
2016,10,5,9,15,861.5,75.0,5.3,16.0,529.0,806.3,651.22
2016,10,5,9,30,878.0,77.0,5.3,16.0,569.0,818.83,659.03
2016,10,5,9,45,890.5,78.0,5.3,16.0,603.5,823.56,661.07
2016,10,5,10,0,903.0,79.0,5.3,16.0,638.0,824.85,660.72
2016,10,5,10,15,911.5,80.5,5.35,16.0,665.5,819.98,656.22
2016,10,5,10,30,920.0,82.0,5.4,16.0,693.0,811.55,649.26
2016,10,5,10,45,925.0,83.0,5.5,16.5,713.0,796.34,636.42
2016,10,5,11,0,930.0,84.0,5.6,17.0,733.0,777.73,621.2
2016,10,5,11,15,933.0,84.5,5.7,17.0,745.5,753.81,603.29
2016,10,5,11,30,936.0,85.0,5.8,17.0,758.0,726.72,582.39
2016,10,5,11,45,936.5,85.5,5.95,17.0,762.0,694.92,556.76
2016,10,5,12,0,937.0,86.0,6.1,17.0,766.0,660.32,528.45
2016,10,5,12,15,936.0,85.5,6.25,17.0,762.5,621.26,496.07
2016,10,5,12,30,935.0,85.0,6.4,17.0,759.0,579.85,461.06
2016,10,5,12,45,924.5,88.0,6.6,17.0,745.5,534.73,422.3
2016,10,5,13,0,914.0,91.0,6.8,17.0,732.0,488.31,381.52
2016,10,5,13,15,908.0,90.0,6.95,17.0,712.5,439.25,337.58
2016,10,5,13,30,902.0,89.0,7.1,17.0,693.0,389.1,291.8
2016,10,5,13,45,891.0,89.0,7.3,17.0,665.5,337.4,244.22
2016,10,5,14,0,880.0,89.0,7.5,17.0,638.0,285.49,196.49
2016,10,5,14,15,868.0,87.0,7.6,17.0,604.5,231.92,148.73
2016,10,5,14,30,856.0,85.0,7.7,17.0,571.0,171.56,99.06
2016,10,5,14,45,835.5,84.0,7.8,17.0,531.0,118.69,63.72
2016,10,5,15,0,815.0,83.0,7.9,17.0,491.0,67.73,53.76
2016,10,5,15,15,790.5,80.0,7.95,16.5,446.5,59.0,46.38
2016,10,5,15,30,766.0,77.0,8.0,16.0,402.0,58.05,45.77
2016,10,5,15,45,728.0,74.0,8.1,16.0,353.5,57.03,44.98
2016,10,5,16,0,690.0,71.0,8.2,16.0,305.0,51.12,39.83
2016,10,5,16,15,639.5,65.5,8.2,15.5,255.5,48.31,37.42
2016,10,5,16,30,589.0,60.0,8.2,15.0,206.0,45.48,34.87
2016,10,5,16,45,502.5,53.0,8.2,15.0,157.5,41.23,30.82
2016,10,5,17,0,416.0,46.0,8.2,15.0,109.0,37.01,26.55
2016,10,5,17,15,283.5,33.5,8.15,15.0,69.0,27.5,16.88
2016,10,5,17,30,151.0,21.0,8.1,15.0,29.0,16.62,0.0
2016,10,5,17,45,75.5,10.5,8.05,15.0,14.5,9.55,0.0
2016,10,5,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,6,6,15,84.5,7.5,4.7,13.0,10.5,0.0,0.0
2016,10,6,6,30,169.0,15.0,4.7,13.0,21.0,114.68,0.0
2016,10,6,6,45,314.5,25.5,4.7,13.5,60.5,271.7,196.03
2016,10,6,7,0,460.0,36.0,4.7,14.0,100.0,389.12,318.53
2016,10,6,7,15,539.5,43.0,4.6,14.0,148.0,464.82,387.44
2016,10,6,7,30,619.0,50.0,4.5,14.0,196.0,538.12,449.81
2016,10,6,7,45,670.5,54.5,4.45,14.0,245.5,595.58,496.88
2016,10,6,8,0,722.0,59.0,4.4,14.0,295.0,652.68,541.63
2016,10,6,8,15,754.5,62.5,4.3,14.5,343.0,692.78,570.27
2016,10,6,8,30,787.0,66.0,4.2,15.0,391.0,731.0,596.42
2016,10,6,8,45,811.0,68.5,4.1,15.5,435.5,758.83,614.25
2016,10,6,9,0,835.0,71.0,4.0,16.0,480.0,776.69,624.26
2016,10,6,9,15,851.5,73.0,3.9,16.0,519.5,792.3,633.71
2016,10,6,9,30,868.0,75.0,3.8,16.0,559.0,804.77,640.83
2016,10,6,9,45,882.5,75.5,3.75,16.0,593.5,810.51,643.32
2016,10,6,10,0,897.0,76.0,3.7,16.0,628.0,812.85,643.5
2016,10,6,10,15,905.5,77.5,3.7,16.0,655.0,808.02,638.88
2016,10,6,10,30,914.0,79.0,3.7,16.0,682.0,799.68,631.9
2016,10,6,10,45,919.5,79.5,3.75,16.5,702.0,784.43,619.13
2016,10,6,11,0,925.0,80.0,3.8,17.0,722.0,765.8,604.09
2016,10,6,11,15,928.0,80.5,3.85,17.0,734.0,742.05,586.55
2016,10,6,11,30,931.0,81.0,3.9,17.0,746.0,715.14,566.0
2016,10,6,11,45,932.0,81.0,4.0,17.0,750.0,683.4,540.84
2016,10,6,12,0,933.0,81.0,4.1,17.0,754.0,648.85,513.07
2016,10,6,12,15,932.0,81.0,4.25,17.0,750.5,610.5,481.94
2016,10,6,12,30,931.0,81.0,4.4,17.0,747.0,569.79,448.32
2016,10,6,12,45,915.0,86.0,4.55,17.0,732.0,524.1,409.85
2016,10,6,13,0,899.0,91.0,4.7,17.0,717.0,477.5,369.68
2016,10,6,13,15,893.0,90.5,4.9,17.0,697.5,429.6,327.44
2016,10,6,13,30,887.0,90.0,5.1,17.0,678.0,380.61,283.24
2016,10,6,13,45,876.5,89.0,5.35,17.0,651.0,329.05,236.39
2016,10,6,14,0,866.0,88.0,5.6,17.0,624.0,277.31,189.31
2016,10,6,14,15,853.0,86.5,5.8,17.0,591.0,224.76,142.97
2016,10,6,14,30,840.0,85.0,6.0,17.0,558.0,165.55,94.93
2016,10,6,14,45,763.0,94.5,6.2,17.0,501.0,117.69,66.48
2016,10,6,15,0,686.0,104.0,6.4,17.0,444.0,70.97,56.6
2016,10,6,15,15,669.5,96.5,6.55,17.0,404.0,64.29,50.93
2016,10,6,15,30,653.0,89.0,6.7,17.0,364.0,60.77,47.99
2016,10,6,15,45,663.0,79.5,6.85,17.0,329.5,55.77,43.71
2016,10,6,16,0,673.0,70.0,7.0,17.0,295.0,50.45,39.08
2016,10,6,16,15,622.5,64.5,7.05,16.5,246.5,47.64,36.67
2016,10,6,16,30,572.0,59.0,7.1,16.0,198.0,44.79,34.1
2016,10,6,16,45,489.5,51.0,7.2,16.0,150.5,39.68,29.28
2016,10,6,17,0,407.0,43.0,7.3,16.0,103.0,34.49,24.18
2016,10,6,17,15,203.5,34.0,7.35,15.5,64.0,26.55,15.67
2016,10,6,17,30,0.0,25.0,7.4,15.0,25.0,20.54,0.0
2016,10,6,17,45,0.0,12.5,7.45,15.0,12.5,11.37,0.0
2016,10,6,18,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,7.4,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,67.0,7.0,4.35,14.0,9.5,0.0,0.0
2016,10,7,6,30,134.0,14.0,4.2,14.0,19.0,92.45,0.0
2016,10,7,6,45,272.5,25.5,4.05,14.5,55.5,242.51,168.66
2016,10,7,7,0,411.0,37.0,3.9,15.0,92.0,356.44,289.33
2016,10,7,7,15,492.0,45.0,3.8,15.0,138.5,432.92,358.45
2016,10,7,7,30,573.0,53.0,3.7,15.0,185.0,512.57,425.93
2016,10,7,7,45,625.0,58.0,3.65,15.5,233.5,568.75,470.86
2016,10,7,8,0,677.0,63.0,3.6,16.0,282.0,620.66,510.38
2016,10,7,8,15,546.5,99.5,3.55,16.0,294.0,577.66,475.94
2016,10,7,8,30,416.0,136.0,3.5,16.0,306.0,515.97,424.42
2016,10,7,8,45,444.5,147.5,3.5,16.5,347.5,552.8,451.83
2016,10,7,9,0,473.0,159.0,3.5,17.0,389.0,588.08,476.95
2016,10,7,9,15,653.5,119.5,3.6,17.0,465.5,694.31,558.74
2016,10,7,9,30,834.0,80.0,3.7,17.0,542.0,779.67,620.45
2016,10,7,9,45,834.0,87.0,3.8,17.5,572.5,787.88,623.8
2016,10,7,10,0,834.0,94.0,3.9,18.0,603.0,785.75,620.24
2016,10,7,10,15,844.0,95.0,4.0,18.0,630.0,781.32,616.38
2016,10,7,10,30,854.0,96.0,4.1,18.0,657.0,768.08,606.23
2016,10,7,10,45,752.0,142.5,4.25,18.5,647.0,728.46,575.31
2016,10,7,11,0,650.0,189.0,4.4,19.0,637.0,679.0,535.07
2016,10,7,11,15,641.5,197.0,4.45,19.0,645.5,658.12,518.47
2016,10,7,11,30,633.0,205.0,4.5,19.0,654.0,635.21,500.06
2016,10,7,11,45,435.5,271.0,4.6,19.0,581.0,540.02,424.75
2016,10,7,12,0,238.0,337.0,4.7,19.0,508.0,449.05,352.38
2016,10,7,12,15,559.0,217.5,4.75,19.0,615.5,517.07,406.91
2016,10,7,12,30,880.0,98.0,4.8,19.0,723.0,554.24,434.19
2016,10,7,12,45,871.0,100.0,4.9,19.0,710.0,511.09,397.38
2016,10,7,13,0,862.0,102.0,5.0,19.0,697.0,466.68,358.97
2016,10,7,13,15,855.5,101.0,5.05,19.0,678.0,419.73,317.57
2016,10,7,13,30,849.0,100.0,5.1,19.0,659.0,367.58,271.23
2016,10,7,13,45,837.5,99.5,5.2,19.0,632.5,317.17,225.77
2016,10,7,14,0,826.0,99.0,5.3,19.0,606.0,266.81,180.43
2016,10,7,14,15,812.5,96.5,5.35,19.0,573.0,214.8,135.27
2016,10,7,14,30,799.0,94.0,5.4,19.0,540.0,163.58,94.58
2016,10,7,14,45,744.5,98.0,5.5,19.0,490.0,115.66,66.0
2016,10,7,15,0,690.0,102.0,5.6,19.0,440.0,66.58,52.36
2016,10,7,15,15,640.5,102.5,5.6,19.0,394.0,68.64,54.32
2016,10,7,15,30,591.0,103.0,5.6,19.0,348.0,71.06,56.58
2016,10,7,15,45,551.5,98.0,5.7,19.0,305.0,69.57,55.4
2016,10,7,16,0,512.0,93.0,5.8,19.0,262.0,68.13,54.22
2016,10,7,16,15,469.5,82.5,5.85,18.5,218.0,60.61,47.73
2016,10,7,16,30,427.0,72.0,5.9,18.0,174.0,53.82,41.7
2016,10,7,16,45,398.0,57.5,5.95,17.5,135.0,45.38,34.02
2016,10,7,17,0,369.0,43.0,6.0,17.0,96.0,34.63,24.11
2016,10,7,17,15,239.5,30.0,6.05,17.0,58.5,24.58,13.5
2016,10,7,17,30,110.0,17.0,6.1,17.0,21.0,15.46,0.0
2016,10,7,17,45,55.0,8.5,6.15,17.0,10.5,7.73,0.0
2016,10,7,18,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,6.2,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,56.0,6.5,4.15,15.0,8.0,0.0,0.0
2016,10,8,6,30,112.0,13.0,4.0,15.0,16.0,78.12,0.0
2016,10,8,6,45,247.0,25.5,3.85,15.5,52.0,223.85,148.96
2016,10,8,7,0,382.0,38.0,3.7,16.0,88.0,337.07,271.73
2016,10,8,7,15,465.5,46.5,3.55,16.0,134.0,414.95,341.83
2016,10,8,7,30,549.0,55.0,3.4,16.0,180.0,496.07,410.57
2016,10,8,7,45,599.0,61.0,3.3,16.5,227.5,551.42,454.68
2016,10,8,8,0,649.0,67.0,3.2,17.0,275.0,606.78,496.65
2016,10,8,8,15,685.5,71.5,3.15,17.0,321.5,649.1,528.06
2016,10,8,8,30,722.0,76.0,3.1,17.0,368.0,686.09,554.52
2016,10,8,8,45,747.5,79.5,3.1,17.5,411.5,715.45,573.81
2016,10,8,9,0,773.0,83.0,3.1,18.0,455.0,742.24,590.84
2016,10,8,9,15,791.5,85.5,3.2,18.0,493.5,759.33,602.19
2016,10,8,9,30,810.0,88.0,3.3,18.0,532.0,773.34,611.36
2016,10,8,9,45,835.0,85.5,3.4,18.5,568.0,783.42,616.59
2016,10,8,10,0,860.0,83.0,3.5,19.0,604.0,784.04,615.08
2016,10,8,10,15,869.5,84.0,3.65,19.0,631.0,779.54,611.46
2016,10,8,10,30,879.0,85.0,3.8,19.0,658.0,771.65,605.52
2016,10,8,10,45,885.5,86.0,3.95,19.5,678.0,758.08,594.43
2016,10,8,11,0,892.0,87.0,4.1,20.0,698.0,741.18,581.05
2016,10,8,11,15,896.0,87.5,4.2,20.0,710.0,718.73,564.62
2016,10,8,11,30,900.0,88.0,4.3,20.0,722.0,693.18,544.45
2016,10,8,11,45,901.5,88.0,4.4,20.0,726.5,662.53,520.25
2016,10,8,12,0,903.0,88.0,4.5,20.0,731.0,629.15,493.52
2016,10,8,12,15,902.0,87.5,4.55,20.0,727.5,591.3,462.61
2016,10,8,12,30,901.0,87.0,4.6,20.0,724.0,551.2,429.25
2016,10,8,12,45,898.5,86.5,4.7,20.0,712.5,508.29,392.99
2016,10,8,13,0,896.0,86.0,4.8,20.0,701.0,463.61,354.33
2016,10,8,13,15,736.0,143.0,4.85,20.0,639.0,398.87,301.17
2016,10,8,13,30,576.0,200.0,4.9,20.0,577.0,350.12,261.65
2016,10,8,13,45,721.0,141.0,5.0,20.0,593.5,309.64,221.78
2016,10,8,14,0,866.0,82.0,5.1,20.0,610.0,264.6,176.04
2016,10,8,14,15,607.0,152.0,5.2,19.5,512.0,212.85,141.97
2016,10,8,14,30,348.0,222.0,5.3,19.0,414.0,200.17,143.65
2016,10,8,14,45,575.5,149.0,5.4,19.0,440.0,133.39,86.89
2016,10,8,15,0,803.0,76.0,5.5,19.0,466.0,55.33,42.62
2016,10,8,15,15,779.0,73.0,5.6,19.0,422.5,54.19,41.78
2016,10,8,15,30,755.0,70.0,5.7,19.0,379.0,53.06,40.9
2016,10,8,15,45,719.0,66.5,5.8,19.0,332.0,51.45,39.59
2016,10,8,16,0,683.0,63.0,5.9,19.0,285.0,49.87,38.26
2016,10,8,16,15,633.0,57.5,5.95,18.5,236.5,42.54,31.87
2016,10,8,16,30,583.0,52.0,6.0,18.0,188.0,39.45,29.08
2016,10,8,16,45,501.5,45.0,6.05,17.5,141.5,34.96,24.89
2016,10,8,17,0,420.0,38.0,6.1,17.0,95.0,30.43,20.42
2016,10,8,17,15,283.5,26.0,6.1,16.5,57.5,21.12,10.26
2016,10,8,17,30,147.0,14.0,6.1,16.0,20.0,12.73,0.0
2016,10,8,17,45,73.5,7.0,6.2,16.0,10.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
