Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,6,15,64.0,6.0,2.75,15.0,7.5,0.0,0.0
2016,10,9,6,30,128.0,12.0,2.6,15.0,15.0,86.31,0.0
2016,10,9,6,45,271.5,23.5,2.5,15.5,51.5,234.4,148.27
2016,10,9,7,0,415.0,35.0,2.4,16.0,88.0,353.94,283.09
2016,10,9,7,15,498.5,43.0,2.3,16.0,134.5,431.46,352.64
2016,10,9,7,30,582.0,51.0,2.2,16.0,181.0,512.36,420.02
2016,10,9,7,45,633.0,56.5,2.1,16.5,229.5,568.2,463.53
2016,10,9,8,0,684.0,62.0,2.0,17.0,278.0,619.7,501.46
2016,10,9,8,15,719.5,66.0,1.85,17.0,325.0,661.68,531.12
2016,10,9,8,30,755.0,70.0,1.7,17.0,372.0,701.91,558.26
2016,10,9,8,45,778.5,73.5,1.55,17.5,416.0,729.83,574.42
2016,10,9,9,0,802.0,77.0,1.4,18.0,460.0,755.1,588.13
2016,10,9,9,15,820.0,79.5,1.3,18.0,499.0,771.78,597.03
2016,10,9,9,30,838.0,82.0,1.2,18.0,538.0,785.31,603.67
2016,10,9,9,45,854.0,82.5,1.15,18.5,572.5,785.06,600.28
2016,10,9,10,0,870.0,83.0,1.1,19.0,607.0,788.31,599.58
2016,10,9,10,15,879.0,84.5,1.05,19.0,634.0,783.77,594.76
2016,10,9,10,30,888.0,86.0,1.0,19.0,661.0,775.79,587.82
2016,10,9,10,45,892.0,88.0,1.0,19.0,680.0,761.16,577.19
2016,10,9,11,0,896.0,90.0,1.0,19.0,699.0,743.25,564.49
2016,10,9,11,15,899.5,90.5,1.1,19.0,711.5,720.22,549.27
2016,10,9,11,30,903.0,91.0,1.2,19.0,724.0,694.11,530.53
2016,10,9,11,45,901.5,92.5,1.3,19.0,727.5,662.83,507.56
2016,10,9,12,0,900.0,94.0,1.4,19.0,731.0,628.95,482.09
2016,10,9,12,15,899.0,94.0,1.5,19.0,727.0,591.54,453.29
2016,10,9,12,30,898.0,94.0,1.6,19.0,723.0,551.86,421.89
2016,10,9,12,45,896.0,92.5,1.75,19.0,712.0,508.3,386.79
2016,10,9,13,0,894.0,91.0,1.9,19.0,701.0,462.96,349.05
2016,10,9,13,15,888.0,90.5,2.0,19.0,681.5,415.35,308.22
2016,10,9,13,30,882.0,90.0,2.1,19.0,662.0,366.68,265.47
2016,10,9,13,45,871.5,89.0,2.25,19.0,635.0,315.51,220.21
2016,10,9,14,0,861.0,88.0,2.4,19.0,608.0,264.17,174.84
2016,10,9,14,15,635.5,146.5,2.5,18.5,519.0,210.58,138.61
2016,10,9,14,30,410.0,205.0,2.6,18.0,430.0,187.75,131.14
2016,10,9,14,45,605.0,142.0,2.75,18.0,447.0,127.09,81.99
2016,10,9,15,0,800.0,79.0,2.9,18.0,464.0,57.69,44.86
2016,10,9,15,15,775.0,76.0,2.95,18.0,420.0,56.62,44.1
2016,10,9,15,30,750.0,73.0,3.0,18.0,376.0,55.56,43.29
2016,10,9,15,45,716.0,69.0,3.15,18.0,329.0,53.66,41.72
2016,10,9,16,0,682.0,65.0,3.3,18.0,282.0,47.26,36.14
2016,10,9,16,15,630.0,59.0,3.35,17.5,233.5,43.88,33.2
2016,10,9,16,30,578.0,53.0,3.4,17.0,185.0,40.43,30.07
2016,10,9,16,45,497.0,45.0,3.5,17.0,138.5,35.13,25.07
2016,10,9,17,0,416.0,37.0,3.6,17.0,92.0,29.72,19.73
2016,10,9,17,15,277.5,25.0,3.65,16.5,55.0,20.37,8.96
2016,10,9,17,30,139.0,13.0,3.7,16.0,18.0,11.82,0.0
2016,10,9,17,45,69.5,6.5,3.75,16.0,9.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,0.35,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,0.3,13.0,2.0,1.82,0.0
2016,10,10,6,45,0.0,8.5,0.3,13.5,8.5,7.46,0.0
2016,10,10,7,0,0.0,15.0,0.3,14.0,15.0,13.18,5.25
2016,10,10,7,15,0.0,23.5,0.3,14.0,23.5,20.68,11.94
2016,10,10,7,30,0.0,32.0,0.3,14.0,32.0,28.18,18.57
2016,10,10,7,45,0.0,40.5,0.3,14.0,40.5,35.7,25.14
2016,10,10,8,0,0.0,49.0,0.3,14.0,49.0,43.24,31.63
2016,10,10,8,15,0.0,57.5,0.35,14.0,57.5,50.78,38.02
2016,10,10,8,30,0.0,66.0,0.4,14.0,66.0,58.33,44.34
2016,10,10,8,45,0.0,74.0,0.45,14.5,74.0,65.45,50.12
2016,10,10,9,0,0.0,82.0,0.5,15.0,82.0,72.58,55.83
2016,10,10,9,15,0.0,96.5,0.45,15.0,96.5,86.06,66.88
2016,10,10,9,30,0.0,111.0,0.4,15.0,111.0,99.56,77.8
2016,10,10,9,45,0.0,121.5,0.4,15.5,121.5,109.18,85.31
2016,10,10,10,0,0.0,132.0,0.4,16.0,132.0,118.75,92.7
2016,10,10,10,15,0.0,141.0,0.35,16.0,141.0,126.83,98.99
2016,10,10,10,30,0.0,150.0,0.3,16.0,150.0,134.85,105.2
2016,10,10,10,45,2.0,171.5,0.3,16.0,173.0,155.85,121.86
2016,10,10,11,0,4.0,193.0,0.3,16.0,196.0,176.52,138.03
2016,10,10,11,15,12.5,225.0,0.4,16.0,234.0,210.88,165.13
2016,10,10,11,30,21.0,257.0,0.5,16.0,272.0,244.17,191.01
2016,10,10,11,45,21.0,258.5,0.6,16.0,273.5,243.44,190.33
2016,10,10,12,0,21.0,260.0,0.7,16.0,275.0,242.63,189.81
2016,10,10,12,15,31.5,276.0,0.85,16.0,298.0,261.68,204.89
2016,10,10,12,30,42.0,292.0,1.0,16.0,321.0,276.16,216.19
2016,10,10,12,45,59.0,299.0,1.2,16.0,339.0,284.4,222.7
2016,10,10,13,0,76.0,306.0,1.4,16.0,357.0,290.43,227.29
2016,10,10,13,15,75.0,297.5,1.5,16.0,347.0,275.56,215.53
2016,10,10,13,30,74.0,289.0,1.6,16.0,337.0,260.74,203.83
2016,10,10,13,45,73.0,277.0,1.75,16.0,323.0,243.45,190.16
2016,10,10,14,0,72.0,265.0,1.9,16.0,309.0,226.31,176.59
2016,10,10,14,15,70.5,250.5,1.95,15.5,291.5,207.55,162.09
2016,10,10,14,30,69.0,236.0,2.0,15.0,274.0,189.04,148.08
2016,10,10,14,45,67.0,219.0,2.1,15.0,253.5,169.22,133.46
2016,10,10,15,0,65.0,202.0,2.2,15.0,233.0,151.63,126.95
2016,10,10,15,15,62.0,183.0,2.2,15.0,210.5,138.87,116.32
2016,10,10,15,30,59.0,164.0,2.2,15.0,188.0,125.76,105.27
2016,10,10,15,45,53.5,144.0,2.2,15.0,163.5,111.71,93.26
2016,10,10,16,0,48.0,124.0,2.2,15.0,139.0,97.33,80.77
2016,10,10,16,15,39.0,103.0,2.2,14.5,114.0,81.97,67.33
2016,10,10,16,30,30.0,82.0,2.2,14.0,89.0,66.28,53.31
2016,10,10,16,45,16.5,62.0,2.2,14.0,65.5,50.91,39.21
2016,10,10,17,0,3.0,42.0,2.2,14.0,42.0,35.72,25.04
2016,10,10,17,15,1.5,24.5,2.2,13.5,24.5,21.2,8.65
2016,10,10,17,30,0.0,7.0,2.2,13.0,7.0,6.37,0.0
2016,10,10,17,45,0.0,3.5,2.2,13.0,3.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.0,0.85,14.0,1.0,0.0,0.0
2016,10,11,6,30,0.0,2.0,0.9,14.0,2.0,1.82,0.0
2016,10,11,6,45,0.0,10.5,1.0,14.0,10.5,9.22,0.0
2016,10,11,7,0,0.0,19.0,1.1,14.0,19.0,16.71,8.07
2016,10,11,7,15,0.0,29.5,1.1,14.0,29.5,25.99,16.35
2016,10,11,7,30,0.0,40.0,1.1,14.0,40.0,35.28,24.54
2016,10,11,7,45,0.0,52.0,1.15,14.5,52.0,45.91,33.73
2016,10,11,8,0,0.0,64.0,1.2,15.0,64.0,56.8,42.96
2016,10,11,8,15,0.0,75.0,1.2,15.0,75.0,67.09,51.64
2016,10,11,8,30,0.0,86.0,1.2,15.0,86.0,77.34,60.17
2016,10,11,8,45,0.0,112.5,1.2,15.0,112.5,103.22,81.65
2016,10,11,9,0,0.0,139.0,1.2,15.0,139.0,129.07,102.78
2016,10,11,9,15,3.0,158.5,1.2,15.0,160.5,149.87,119.62
2016,10,11,9,30,6.0,178.0,1.2,15.0,182.0,170.46,136.1
2016,10,11,9,45,16.0,203.0,1.2,15.5,212.5,201.89,161.07
2016,10,11,10,0,26.0,228.0,1.2,16.0,243.0,232.76,185.13
2016,10,11,10,15,30.0,242.0,1.2,16.0,260.0,258.44,204.92
2016,10,11,10,30,34.0,256.0,1.2,16.0,277.0,272.09,215.2
2016,10,11,10,45,42.0,271.5,1.3,16.5,298.5,289.57,228.3
2016,10,11,11,0,50.0,287.0,1.4,17.0,320.0,306.1,240.54
2016,10,11,11,15,68.5,302.5,1.5,17.0,349.5,328.71,258.06
2016,10,11,11,30,87.0,318.0,1.6,17.0,379.0,349.48,273.98
2016,10,11,11,45,260.5,298.0,1.7,17.0,480.0,442.26,346.59
2016,10,11,12,0,434.0,278.0,1.8,17.0,581.0,514.3,400.67
2016,10,11,12,15,661.5,186.0,1.95,17.0,645.0,536.72,417.56
2016,10,11,12,30,889.0,94.0,2.1,17.0,709.0,539.17,417.78
2016,10,11,12,45,881.0,95.5,2.3,17.0,696.5,495.86,381.77
2016,10,11,13,0,873.0,97.0,2.5,17.0,684.0,451.23,343.81
2016,10,11,13,15,638.0,176.0,2.7,17.0,598.5,380.0,287.72
2016,10,11,13,30,403.0,255.0,2.9,17.0,513.0,332.01,251.82
2016,10,11,13,45,618.5,174.5,3.1,17.0,551.5,299.19,216.88
2016,10,11,14,0,834.0,94.0,3.3,17.0,590.0,249.41,165.24
2016,10,11,14,15,582.0,155.5,3.45,16.5,492.5,203.35,136.39
2016,10,11,14,30,330.0,217.0,3.6,16.0,395.0,189.47,137.66
2016,10,11,14,45,482.5,163.5,3.75,16.0,402.0,130.67,91.15
2016,10,11,15,0,635.0,110.0,3.9,16.0,409.0,73.0,58.68
2016,10,11,15,15,595.5,110.0,4.0,15.5,369.0,75.18,60.91
2016,10,11,15,30,556.0,110.0,4.1,15.0,329.0,77.73,63.43
2016,10,11,15,45,524.5,100.0,4.2,15.0,285.5,72.41,58.86
2016,10,11,16,0,493.0,90.0,4.3,15.0,242.0,65.49,52.77
2016,10,11,16,15,447.0,79.0,4.35,15.0,198.5,58.46,46.45
2016,10,11,16,30,401.0,68.0,4.4,15.0,155.0,51.18,39.75
2016,10,11,16,45,325.5,55.0,4.45,15.0,113.5,42.02,31.21
2016,10,11,17,0,250.0,42.0,4.5,15.0,72.0,32.59,22.09
2016,10,11,17,15,125.0,26.5,4.5,14.5,41.5,20.79,6.82
2016,10,11,17,30,0.0,11.0,4.5,14.0,11.0,10.01,0.0
2016,10,11,17,45,0.0,5.5,4.55,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,12,6,15,33.5,4.5,4.7,13.0,5.0,0.0,0.0
2016,10,12,6,30,67.0,9.0,4.5,13.0,10.0,47.05,0.0
2016,10,12,6,45,204.0,23.0,4.3,13.5,43.5,184.6,88.01
2016,10,12,7,0,341.0,37.0,4.1,14.0,77.0,303.81,243.25
2016,10,12,7,15,429.5,46.5,3.95,14.0,122.0,384.0,317.8
2016,10,12,7,30,518.0,56.0,3.8,14.0,167.0,467.68,390.36
2016,10,12,7,45,259.5,80.5,3.7,14.0,136.0,315.8,265.15
2016,10,12,8,0,1.0,105.0,3.6,14.0,105.0,103.77,82.77
2016,10,12,8,15,6.0,121.5,3.65,14.0,124.0,122.75,99.14
2016,10,12,8,30,11.0,138.0,3.7,14.0,143.0,141.79,115.08
2016,10,12,8,45,5.5,141.5,3.75,14.5,144.0,138.31,111.46
2016,10,12,9,0,0.0,145.0,3.8,15.0,145.0,135.45,108.39
2016,10,12,9,15,0.0,149.0,3.85,15.0,149.0,137.88,110.12
2016,10,12,9,30,0.0,153.0,3.9,15.0,153.0,140.58,112.08
2016,10,12,9,45,19.5,196.0,3.95,15.0,207.5,197.59,159.22
2016,10,12,10,0,39.0,239.0,4.0,15.0,262.0,266.18,214.77
2016,10,12,10,15,295.5,219.5,3.85,15.0,406.0,460.75,374.78
2016,10,12,10,30,552.0,200.0,3.7,15.0,550.0,635.1,510.8
2016,10,12,10,45,373.0,256.5,3.6,15.5,496.5,535.0,428.07
2016,10,12,11,0,194.0,313.0,3.5,16.0,443.0,441.75,351.42
2016,10,12,11,15,110.0,289.5,3.55,16.0,363.5,351.78,280.09
2016,10,12,11,30,26.0,266.0,3.6,16.0,284.0,255.41,202.58
2016,10,12,11,45,208.5,277.5,3.65,16.0,422.0,385.2,307.54
2016,10,12,12,0,391.0,289.0,3.7,16.0,560.0,493.04,390.83
2016,10,12,12,15,280.5,307.5,3.75,16.0,501.5,428.18,338.51
2016,10,12,12,30,170.0,326.0,3.8,16.0,443.0,369.01,291.47
2016,10,12,12,45,265.0,304.0,3.9,16.0,482.5,381.41,300.35
2016,10,12,13,0,360.0,282.0,4.0,16.0,522.0,384.26,300.23
2016,10,12,13,15,282.5,287.5,4.1,15.5,472.5,337.04,262.85
2016,10,12,13,30,205.0,293.0,4.2,15.0,423.0,299.72,234.01
2016,10,12,13,45,241.5,274.5,4.35,15.0,421.5,279.83,215.85
2016,10,12,14,0,278.0,256.0,4.5,15.0,420.0,250.97,190.03
2016,10,12,14,15,354.0,224.5,4.35,15.0,421.0,220.21,161.11
2016,10,12,14,30,430.0,193.0,4.2,15.0,422.0,175.41,122.94
2016,10,12,14,45,605.0,134.5,4.1,15.0,430.5,113.36,75.3
2016,10,12,15,0,780.0,76.0,4.0,15.0,439.0,55.85,43.86
2016,10,12,15,15,754.0,73.0,3.8,15.0,396.0,54.71,43.0
2016,10,12,15,30,728.0,70.0,3.6,15.0,353.0,53.58,42.11
2016,10,12,15,45,690.0,66.0,3.4,15.0,307.0,51.58,40.42
2016,10,12,16,0,652.0,62.0,3.2,15.0,261.0,45.31,34.87
2016,10,12,16,15,597.5,56.5,3.05,14.5,214.0,42.26,32.15
2016,10,12,16,30,543.0,51.0,2.9,14.0,167.0,39.18,29.27
2016,10,12,16,45,458.5,42.5,2.8,14.0,122.0,33.4,23.74
2016,10,12,17,0,374.0,34.0,2.7,14.0,77.0,27.49,17.72
2016,10,12,17,15,187.0,17.0,2.55,14.0,38.5,13.44,1.09
2016,10,12,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,16.0,4.35,14.0,16.0,14.09,0.21
2016,10,13,7,0,0.0,32.0,4.5,14.0,32.0,30.52,19.08
2016,10,13,7,15,0.0,51.0,4.55,14.0,51.0,51.0,37.21
2016,10,13,7,30,0.0,70.0,4.6,14.0,70.0,70.26,54.1
2016,10,13,7,45,4.5,88.5,4.7,14.5,90.0,91.47,72.48
2016,10,13,8,0,9.0,107.0,4.8,15.0,110.0,112.52,90.4
2016,10,13,8,15,14.0,124.5,4.8,15.0,129.5,132.67,107.45
2016,10,13,8,30,19.0,142.0,4.8,15.0,149.0,152.8,124.26
2016,10,13,8,45,23.5,159.5,4.85,15.0,169.5,172.47,140.46
2016,10,13,9,0,28.0,177.0,4.9,15.0,190.0,204.51,166.68
2016,10,13,9,15,33.5,194.5,5.0,15.0,211.5,224.93,183.13
2016,10,13,9,30,39.0,212.0,5.1,15.0,233.0,244.94,199.14
2016,10,13,9,45,19.5,188.0,5.2,15.5,198.5,189.55,152.58
2016,10,13,10,0,0.0,164.0,5.3,16.0,164.0,149.43,118.57
2016,10,13,10,15,36.5,221.5,5.3,16.0,244.5,241.97,194.82
2016,10,13,10,30,73.0,279.0,5.3,16.0,325.0,324.69,261.4
2016,10,13,10,45,83.5,291.5,5.3,16.0,346.0,339.52,272.76
2016,10,13,11,0,94.0,304.0,5.3,16.0,367.0,353.29,283.36
2016,10,13,11,15,108.0,313.0,5.35,16.0,386.0,364.82,292.28
2016,10,13,11,30,122.0,322.0,5.4,16.0,405.0,381.24,304.92
2016,10,13,11,45,125.5,321.5,5.5,16.0,407.5,373.41,298.4
2016,10,13,12,0,129.0,321.0,5.6,16.0,410.0,365.01,291.43
2016,10,13,12,15,64.5,167.5,5.65,16.0,212.0,186.43,148.27
2016,10,13,12,30,0.0,14.0,5.7,16.0,14.0,12.37,4.68
2016,10,13,12,45,20.5,144.5,5.8,16.0,158.0,136.5,107.42
2016,10,13,13,0,41.0,275.0,5.9,16.0,302.0,250.06,199.08
2016,10,13,13,15,121.0,282.5,5.9,16.0,359.5,276.44,218.57
2016,10,13,13,30,201.0,290.0,5.9,16.0,417.0,295.1,230.69
2016,10,13,13,45,190.0,278.0,5.95,16.0,394.0,267.64,207.75
2016,10,13,14,0,179.0,266.0,6.0,16.0,371.0,241.27,186.04
2016,10,13,14,15,133.0,248.0,6.05,16.0,323.5,206.97,159.99
2016,10,13,14,30,87.0,230.0,6.1,16.0,276.0,184.67,144.56
2016,10,13,14,45,84.0,212.5,6.15,16.0,254.0,163.59,129.29
2016,10,13,15,0,81.0,195.0,6.2,16.0,232.0,147.03,123.22
2016,10,13,15,15,75.0,175.0,6.25,16.0,207.0,133.56,111.85
2016,10,13,15,30,69.0,155.0,6.3,16.0,182.0,119.73,100.05
2016,10,13,15,45,60.5,135.5,6.35,16.0,157.0,105.85,88.06
2016,10,13,16,0,52.0,116.0,6.4,16.0,132.0,91.65,75.62
2016,10,13,16,15,41.0,96.0,6.4,16.0,107.0,76.82,62.4
2016,10,13,16,30,30.0,76.0,6.4,16.0,82.0,61.68,48.71
2016,10,13,16,45,15.0,55.5,6.45,16.0,58.5,45.89,34.27
2016,10,13,17,0,0.0,35.0,6.5,16.0,35.0,30.06,19.46
2016,10,13,17,15,0.0,17.5,6.5,15.5,17.5,15.43,0.0
2016,10,13,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,7.8,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,8.0,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,8.1,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,8.25,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,8.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,8.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,8.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,8.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,8.95,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,8.8,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,8.65,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,8.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,8.1,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,6,45,34.5,19.0,0.95,15.0,23.0,48.7,9.73
2016,10,14,7,0,69.0,38.0,0.9,15.0,46.0,102.0,77.23
2016,10,14,7,15,98.5,57.5,1.1,15.0,74.5,146.37,117.83
2016,10,14,7,30,128.0,77.0,1.3,15.0,103.0,190.61,156.7
2016,10,14,7,45,149.5,96.5,1.55,15.0,135.0,229.39,190.16
2016,10,14,8,0,171.0,116.0,1.8,15.0,167.0,268.08,222.77
2016,10,14,8,15,181.0,135.5,1.95,15.0,198.0,297.84,247.03
2016,10,14,8,30,191.0,155.0,2.1,15.0,229.0,326.85,270.18
2016,10,14,8,45,142.5,175.0,2.3,15.0,233.5,310.19,254.92
2016,10,14,9,0,94.0,195.0,2.5,15.0,238.0,278.12,227.34
2016,10,14,9,15,97.0,212.5,2.55,15.0,260.5,296.04,241.27
2016,10,14,9,30,100.0,230.0,2.6,15.0,283.0,313.38,254.45
2016,10,14,9,45,105.0,246.0,2.7,15.5,304.5,329.92,266.52
2016,10,14,10,0,110.0,262.0,2.8,16.0,326.0,345.75,277.93
2016,10,14,10,15,55.0,216.0,2.8,16.0,248.5,250.18,200.49
2016,10,14,10,30,0.0,170.0,2.8,16.0,171.0,153.67,121.19
2016,10,14,10,45,0.5,172.0,2.8,16.0,173.0,155.27,122.52
2016,10,14,11,0,1.0,174.0,2.8,16.0,175.0,156.88,123.7
2016,10,14,11,15,0.5,165.0,2.8,16.0,165.5,147.8,116.23
2016,10,14,11,30,0.0,156.0,2.8,16.0,156.0,138.95,108.99
2016,10,14,11,45,3.5,183.0,2.8,16.0,185.5,164.83,129.98
2016,10,14,12,0,7.0,210.0,2.8,16.0,215.0,190.0,150.18
2016,10,14,12,15,37.0,256.0,2.8,16.0,281.5,246.34,195.26
2016,10,14,12,30,67.0,302.0,2.8,16.0,348.0,295.53,233.73
2016,10,14,12,45,36.0,247.5,2.85,16.0,272.0,230.14,181.88
2016,10,14,13,0,5.0,193.0,2.9,16.0,196.0,170.12,134.2
2016,10,14,13,15,17.5,219.5,2.9,16.0,230.5,195.18,154.38
2016,10,14,13,30,30.0,246.0,2.9,16.0,265.0,213.01,168.34
2016,10,14,13,45,29.5,235.5,2.9,16.0,253.5,200.14,157.99
2016,10,14,14,0,29.0,225.0,2.9,16.0,242.0,187.41,147.84
2016,10,14,14,15,72.0,228.0,2.85,16.0,266.5,190.12,148.36
2016,10,14,14,30,115.0,231.0,2.8,16.0,291.0,180.28,139.32
2016,10,14,14,45,88.0,209.5,2.8,16.0,253.5,161.1,126.88
2016,10,14,15,0,61.0,188.0,2.8,16.0,216.0,142.59,119.02
2016,10,14,15,15,57.0,170.0,2.8,15.5,194.0,130.24,108.9
2016,10,14,15,30,53.0,152.0,2.8,15.0,172.0,117.58,98.34
2016,10,14,15,45,47.0,132.5,2.8,15.0,148.5,103.69,86.35
2016,10,14,16,0,41.0,113.0,2.8,15.0,125.0,89.48,73.89
2016,10,14,16,15,32.0,93.0,2.85,15.0,101.0,74.63,60.65
2016,10,14,16,30,23.0,73.0,2.9,15.0,77.0,59.46,46.9
2016,10,14,16,45,11.5,53.0,3.0,15.0,55.0,44.75,33.37
2016,10,14,17,0,0.0,33.0,3.1,15.0,33.0,28.42,17.97
2016,10,14,17,15,0.0,16.5,3.2,14.5,16.5,14.54,0.0
2016,10,14,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,11.0,7.15,14.0,11.0,9.67,0.0
2016,10,15,7,0,0.0,22.0,7.3,14.0,22.0,19.38,9.83
2016,10,15,7,15,0.0,36.5,7.5,14.0,36.5,32.41,21.52
2016,10,15,7,30,0.0,51.0,7.7,14.0,51.0,46.74,34.11
2016,10,15,7,45,0.0,66.5,7.9,14.5,66.5,61.9,47.22
2016,10,15,8,0,0.0,82.0,8.1,15.0,82.0,76.8,59.93
2016,10,15,8,15,0.0,97.0,8.3,15.0,97.0,90.96,71.93
2016,10,15,8,30,0.0,112.0,8.5,15.0,112.0,104.99,83.69
2016,10,15,8,45,0.0,105.5,8.75,15.0,105.5,96.45,76.29
2016,10,15,9,0,0.0,99.0,9.0,15.0,99.0,89.07,69.89
2016,10,15,9,15,33.5,160.0,9.2,15.0,178.0,185.76,151.78
2016,10,15,9,30,67.0,221.0,9.4,15.0,257.0,277.19,227.79
2016,10,15,9,45,34.5,197.5,9.65,15.5,216.0,221.59,180.19
2016,10,15,10,0,2.0,174.0,9.9,16.0,175.0,160.79,128.42
2016,10,15,10,15,51.0,228.5,9.95,16.0,260.5,260.02,211.06
2016,10,15,10,30,100.0,283.0,10.0,16.0,346.0,348.29,283.3
2016,10,15,10,45,59.0,260.0,10.05,16.0,297.5,289.7,234.39
2016,10,15,11,0,18.0,237.0,10.1,16.0,249.0,227.18,182.3
2016,10,15,11,15,67.5,276.5,10.15,16.0,322.0,301.95,243.85
2016,10,15,11,30,117.0,316.0,10.2,16.0,395.0,371.25,299.95
2016,10,15,11,45,69.0,284.5,10.3,16.0,331.0,299.46,241.09
2016,10,15,12,0,21.0,253.0,10.4,16.0,267.0,235.8,188.77
2016,10,15,12,15,10.5,156.0,10.45,16.0,163.0,143.47,113.32
2016,10,15,12,30,0.0,59.0,10.5,16.0,59.0,52.25,37.92
2016,10,15,12,45,0.0,64.0,10.55,16.0,64.0,56.68,41.65
2016,10,15,13,0,0.0,69.0,10.6,16.0,69.0,61.12,45.38
2016,10,15,13,15,0.0,57.5,10.45,16.0,57.5,50.89,36.91
2016,10,15,13,30,0.0,46.0,10.3,16.0,46.0,40.68,28.43
2016,10,15,13,45,0.0,30.0,10.2,16.0,30.0,26.5,16.6
2016,10,15,14,0,0.0,14.0,10.1,16.0,14.0,12.35,4.74
2016,10,15,14,15,0.0,18.5,9.7,16.0,18.5,16.32,8.1
2016,10,15,14,30,0.0,23.0,9.3,16.0,23.0,20.28,11.49
2016,10,15,14,45,0.0,36.5,8.95,16.0,36.5,32.2,21.61
2016,10,15,15,0,0.0,50.0,8.6,16.0,50.0,44.14,33.43
2016,10,15,15,15,0.0,31.0,8.1,16.0,31.0,27.32,18.61
2016,10,15,15,30,0.0,12.0,7.6,16.0,12.0,10.55,3.74
2016,10,15,15,45,0.0,10.0,7.1,16.0,10.0,8.79,2.18
2016,10,15,16,0,0.0,8.0,6.6,16.0,8.0,7.03,0.61
2016,10,15,16,15,0.0,6.5,6.15,16.0,6.5,5.7,0.0
2016,10,15,16,30,0.0,5.0,5.7,16.0,5.0,4.38,0.0
2016,10,15,16,45,0.0,3.5,5.3,16.0,3.5,3.07,0.0
2016,10,15,17,0,0.0,2.0,4.9,16.0,2.0,1.75,0.0
2016,10,15,17,15,0.0,1.0,4.55,16.0,1.0,0.87,0.0
2016,10,15,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,177.0,15.5,4.5,14.0,34.0,150.74,0.0
2016,10,16,7,0,354.0,31.0,4.5,14.0,68.0,300.79,234.51
2016,10,16,7,15,449.0,39.5,4.55,14.0,112.0,382.17,315.14
2016,10,16,7,30,544.0,48.0,4.6,14.0,156.0,467.81,390.86
2016,10,16,7,45,598.0,54.0,4.7,14.5,202.5,523.92,438.69
2016,10,16,8,0,652.0,60.0,4.8,15.0,249.0,580.27,484.21
2016,10,16,8,15,328.5,94.5,4.85,15.0,190.0,383.35,322.15
2016,10,16,8,30,5.0,129.0,4.9,15.0,131.0,127.91,102.77
2016,10,16,8,45,8.0,144.0,4.95,15.0,147.5,143.75,116.14
2016,10,16,9,0,11.0,159.0,5.0,15.0,164.0,159.57,129.09
2016,10,16,9,15,19.0,178.5,5.05,15.0,188.5,183.98,149.2
2016,10,16,9,30,27.0,198.0,5.1,15.0,213.0,208.08,168.86
2016,10,16,9,45,14.0,183.0,5.15,15.5,190.5,180.39,145.05
2016,10,16,10,0,1.0,168.0,5.2,16.0,168.0,154.24,122.67
2016,10,16,10,15,52.0,225.0,5.2,16.0,256.5,257.01,207.53
2016,10,16,10,30,103.0,282.0,5.2,16.0,345.0,349.14,281.7
2016,10,16,10,45,86.0,285.5,5.25,16.0,339.5,334.4,268.87
2016,10,16,11,0,69.0,289.0,5.3,16.0,334.0,320.25,256.84
2016,10,16,11,15,64.5,291.5,5.35,16.0,334.0,314.07,251.52
2016,10,16,11,30,60.0,294.0,5.4,16.0,334.0,307.99,246.31
2016,10,16,11,45,46.0,282.0,5.45,16.0,313.0,283.11,226.07
2016,10,16,12,0,32.0,270.0,5.5,16.0,292.0,259.65,207.04
2016,10,16,12,15,115.0,292.5,5.6,16.0,369.5,320.71,256.2
2016,10,16,12,30,198.0,315.0,5.7,16.0,447.0,369.65,294.29
2016,10,16,12,45,274.0,295.5,5.85,16.5,474.5,373.05,295.05
2016,10,16,13,0,350.0,276.0,6.0,17.0,502.0,368.51,288.51
2016,10,16,13,15,191.5,260.5,6.15,16.5,383.5,281.76,220.99
2016,10,16,13,30,33.0,245.0,6.3,16.0,265.0,212.44,168.74
2016,10,16,13,45,17.0,206.5,6.5,16.0,217.0,179.51,142.61
2016,10,16,14,0,1.0,168.0,6.7,16.0,169.0,143.92,114.26
2016,10,16,14,15,0.5,154.0,6.8,16.0,154.5,131.66,104.42
2016,10,16,14,30,0.0,140.0,6.9,16.0,140.0,119.59,94.67
2016,10,16,14,45,0.0,103.0,7.0,16.0,103.0,89.74,70.0
2016,10,16,15,0,0.0,66.0,7.1,16.0,66.0,58.34,45.95
2016,10,16,15,15,0.0,72.5,7.2,16.0,72.5,64.11,51.17
2016,10,16,15,30,0.0,79.0,7.3,16.0,79.0,69.23,55.8
2016,10,16,15,45,0.0,68.0,7.4,16.0,68.0,59.89,47.6
2016,10,16,16,0,0.0,57.0,7.5,16.0,57.0,50.35,39.13
2016,10,16,16,15,0.0,45.5,7.4,16.0,45.5,40.15,29.97
2016,10,16,16,30,0.0,34.0,7.3,16.0,34.0,29.96,20.73
2016,10,16,16,45,0.0,24.0,7.25,16.0,24.0,21.13,12.63
2016,10,16,17,0,0.0,14.0,7.2,16.0,14.0,12.3,4.23
2016,10,16,17,15,0.0,7.0,7.1,15.5,7.0,6.14,0.0
2016,10,16,17,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,6,45,127.0,18.0,3.1,14.5,31.0,120.04,0.0
2016,10,17,7,0,254.0,36.0,3.1,15.0,62.0,243.03,185.51
2016,10,17,7,15,354.5,47.0,3.0,15.0,104.5,326.51,266.48
2016,10,17,7,30,455.0,58.0,2.9,15.0,147.0,416.71,344.58
2016,10,17,7,45,525.5,64.0,2.85,15.0,194.0,483.16,400.88
2016,10,17,8,0,596.0,70.0,2.8,15.0,241.0,550.1,455.13
2016,10,17,8,15,638.0,75.0,2.75,15.0,286.5,594.73,489.46
2016,10,17,8,30,680.0,80.0,2.7,15.0,332.0,638.04,521.68
2016,10,17,8,45,711.5,83.0,2.7,15.5,375.0,669.07,542.92
2016,10,17,9,0,743.0,86.0,2.7,16.0,418.0,694.15,559.25
2016,10,17,9,15,763.5,89.0,2.7,16.0,456.0,712.27,571.23
2016,10,17,9,30,784.0,92.0,2.7,16.0,494.0,727.36,580.94
2016,10,17,9,45,797.5,94.5,2.75,16.0,526.0,733.31,584.25
2016,10,17,10,0,811.0,97.0,2.8,16.0,558.0,735.98,585.31
2016,10,17,10,15,821.5,98.5,2.8,16.0,584.0,731.95,581.34
2016,10,17,10,30,832.0,100.0,2.8,16.0,610.0,724.57,575.11
2016,10,17,10,45,837.5,101.5,2.85,16.0,628.5,710.29,563.93
2016,10,17,11,0,843.0,103.0,2.9,16.0,647.0,692.83,549.74
2016,10,17,11,15,846.5,104.0,2.9,16.0,658.0,670.41,531.48
2016,10,17,11,30,850.0,105.0,2.9,16.0,669.0,645.05,510.78
2016,10,17,11,45,849.5,105.5,2.9,16.0,672.0,613.96,485.45
2016,10,17,12,0,849.0,106.0,2.9,16.0,675.0,580.42,457.79
2016,10,17,12,15,847.5,105.5,2.9,16.0,670.5,543.11,426.69
2016,10,17,12,30,846.0,105.0,2.9,16.0,666.0,503.77,393.29
2016,10,17,12,45,849.0,101.5,2.9,16.0,655.5,461.82,357.02
2016,10,17,13,0,852.0,98.0,2.9,16.0,645.0,417.89,318.2
2016,10,17,13,15,844.5,96.5,2.9,16.0,625.5,370.24,275.69
2016,10,17,13,30,837.0,95.0,2.9,16.0,606.0,321.87,231.92
2016,10,17,13,45,825.5,94.0,2.95,16.0,579.0,272.44,187.32
2016,10,17,14,0,814.0,93.0,3.0,16.0,552.0,223.1,143.76
2016,10,17,14,15,799.0,91.0,3.0,16.0,519.5,172.84,102.62
2016,10,17,14,30,784.0,89.0,3.0,16.0,487.0,123.53,68.89
2016,10,17,14,45,763.0,86.0,3.05,16.0,448.5,74.51,48.47
2016,10,17,15,0,742.0,83.0,3.1,16.0,410.0,61.9,49.1
2016,10,17,15,15,713.0,79.5,3.1,16.0,367.5,55.05,43.2
2016,10,17,15,30,684.0,76.0,3.1,16.0,325.0,53.89,42.26
2016,10,17,15,45,644.0,70.5,3.1,16.0,279.5,51.14,39.88
2016,10,17,16,0,604.0,65.0,3.1,16.0,234.0,48.35,37.38
2016,10,17,16,15,540.0,58.5,3.1,15.5,188.0,44.59,33.98
2016,10,17,16,30,476.0,52.0,3.1,15.0,142.0,40.81,30.38
2016,10,17,16,45,371.5,42.0,3.1,15.0,99.5,33.74,23.58
2016,10,17,17,0,267.0,32.0,3.1,15.0,57.0,26.5,15.27
2016,10,17,17,15,133.5,16.0,3.15,14.5,28.5,12.65,0.0
2016,10,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,45,151.5,16.5,3.45,13.5,31.0,133.25,0.0
2016,10,18,7,0,303.0,33.0,3.5,14.0,62.0,267.81,202.98
2016,10,18,7,15,405.0,42.0,3.5,14.0,105.5,353.04,289.01
2016,10,18,7,30,507.0,51.0,3.5,14.0,149.0,442.4,367.45
2016,10,18,7,45,566.0,58.0,3.55,14.5,195.5,502.23,418.38
2016,10,18,8,0,625.0,65.0,3.6,15.0,242.0,562.42,466.79
2016,10,18,8,15,666.5,70.0,3.65,15.0,288.0,606.86,501.7
2016,10,18,8,30,708.0,75.0,3.7,15.0,334.0,649.96,534.49
2016,10,18,8,45,736.5,78.5,3.8,15.0,377.0,675.65,553.29
2016,10,18,9,0,765.0,82.0,3.9,15.0,420.0,703.25,573.31
2016,10,18,9,15,785.5,84.5,3.9,15.0,458.5,720.72,585.04
2016,10,18,9,30,806.0,87.0,3.9,15.0,497.0,735.11,594.45
2016,10,18,9,45,837.5,83.0,3.95,15.5,533.0,747.03,601.12
2016,10,18,10,0,869.0,79.0,4.0,16.0,569.0,749.9,601.09
2016,10,18,10,15,879.0,80.0,4.0,16.0,595.5,744.96,596.38
2016,10,18,10,30,889.0,81.0,4.0,16.0,622.0,736.61,589.32
2016,10,18,10,45,899.5,80.5,4.0,16.0,642.0,723.54,578.92
2016,10,18,11,0,910.0,80.0,4.0,16.0,662.0,707.04,565.61
2016,10,18,11,15,914.0,80.5,4.1,16.0,674.0,683.87,546.72
2016,10,18,11,30,918.0,81.0,4.2,16.0,686.0,657.59,525.13
2016,10,18,11,45,921.0,80.0,4.3,16.5,690.0,626.2,498.5
2016,10,18,12,0,924.0,79.0,4.4,17.0,694.0,592.0,469.21
2016,10,18,12,15,923.0,79.0,4.55,17.0,690.0,553.99,437.32
2016,10,18,12,30,922.0,79.0,4.7,17.0,686.0,513.69,402.72
2016,10,18,12,45,917.0,79.0,4.9,17.0,673.5,469.54,364.24
2016,10,18,13,0,912.0,79.0,5.1,17.0,661.0,423.8,323.41
2016,10,18,13,15,905.5,78.0,5.3,17.0,641.0,375.31,279.42
2016,10,18,13,30,899.0,77.0,5.5,17.0,621.0,325.82,233.89
2016,10,18,13,45,886.5,77.0,5.7,17.0,593.5,274.93,187.36
2016,10,18,14,0,874.0,77.0,5.9,17.0,566.0,224.03,142.08
2016,10,18,14,15,860.5,75.5,6.0,17.0,532.5,172.06,99.54
2016,10,18,14,30,847.0,74.0,6.1,17.0,499.0,120.69,65.12
2016,10,18,14,45,825.0,72.5,6.25,17.0,459.5,62.39,39.87
2016,10,18,15,0,803.0,71.0,6.4,17.0,420.0,53.3,41.38
2016,10,18,15,15,776.0,67.5,6.5,16.5,376.5,51.61,40.07
2016,10,18,15,30,749.0,64.0,6.6,16.0,333.0,49.91,38.74
2016,10,18,15,45,710.0,60.0,6.7,16.0,286.5,47.73,36.84
2016,10,18,16,0,671.0,56.0,6.8,16.0,240.0,45.56,34.88
2016,10,18,16,15,609.5,50.5,6.9,15.5,192.5,38.43,28.48
2016,10,18,16,30,548.0,45.0,7.0,15.0,145.0,35.16,25.33
2016,10,18,16,45,444.5,36.5,7.1,15.0,101.0,29.14,19.49
2016,10,18,17,0,341.0,28.0,7.2,15.0,57.0,23.02,11.97
2016,10,18,17,15,170.5,14.0,7.2,14.5,28.5,12.73,0.0
2016,10,18,17,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
