Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,6,45,188.5,13.5,3.7,13.5,31.0,149.37,0.0
2016,10,19,7,0,377.0,27.0,3.7,14.0,62.0,306.89,229.12
2016,10,19,7,15,472.5,35.0,3.65,14.0,106.0,386.78,315.87
2016,10,19,7,30,568.0,43.0,3.6,14.0,150.0,465.32,386.19
2016,10,19,7,45,624.5,48.0,3.6,14.5,196.5,522.79,434.71
2016,10,19,8,0,681.0,53.0,3.6,15.0,243.0,580.11,480.52
2016,10,19,8,15,718.0,56.5,3.5,15.0,288.5,620.61,511.88
2016,10,19,8,30,755.0,60.0,3.4,15.0,334.0,659.45,540.79
2016,10,19,8,45,779.0,63.5,3.35,15.5,376.5,686.41,558.92
2016,10,19,9,0,803.0,67.0,3.3,16.0,419.0,710.76,574.63
2016,10,19,9,15,821.0,69.0,3.25,16.0,456.5,725.77,584.14
2016,10,19,9,30,839.0,71.0,3.2,16.0,494.0,731.55,586.81
2016,10,19,9,45,849.5,73.5,3.2,16.5,526.0,735.47,587.33
2016,10,19,10,0,860.0,76.0,3.2,17.0,558.0,736.08,585.54
2016,10,19,10,15,869.0,77.5,3.15,17.0,583.5,731.09,580.63
2016,10,19,10,30,878.0,79.0,3.1,17.0,609.0,722.73,573.44
2016,10,19,10,45,884.0,80.0,3.1,17.0,627.5,708.35,562.21
2016,10,19,11,0,890.0,81.0,3.1,17.0,646.0,690.71,547.93
2016,10,19,11,15,893.5,81.5,3.15,17.0,657.5,667.7,529.29
2016,10,19,11,30,897.0,82.0,3.2,17.0,669.0,641.68,508.08
2016,10,19,11,45,898.5,81.5,3.25,17.5,672.5,610.56,481.76
2016,10,19,12,0,900.0,81.0,3.3,18.0,676.0,576.79,452.97
2016,10,19,12,15,898.5,81.0,3.5,18.0,671.5,539.41,422.02
2016,10,19,12,30,897.0,81.0,3.7,18.0,667.0,499.86,388.46
2016,10,19,12,45,892.5,81.0,3.9,18.0,654.5,457.0,351.36
2016,10,19,13,0,888.0,81.0,4.1,18.0,642.0,412.57,311.98
2016,10,19,13,15,881.0,80.0,4.3,18.0,622.5,365.07,269.35
2016,10,19,13,30,874.0,79.0,4.5,18.0,603.0,316.66,225.31
2016,10,19,13,45,863.5,78.0,4.75,18.0,576.0,266.74,180.13
2016,10,19,14,0,853.0,77.0,5.0,18.0,549.0,216.67,136.07
2016,10,19,14,15,750.5,97.0,5.15,18.0,494.5,165.02,98.27
2016,10,19,14,30,648.0,117.0,5.3,18.0,440.0,122.76,74.32
2016,10,19,14,45,698.0,94.5,5.45,18.0,417.0,67.61,53.57
2016,10,19,15,0,748.0,72.0,5.6,18.0,394.0,53.79,41.65
2016,10,19,15,15,739.0,67.0,5.7,17.5,357.5,51.11,39.48
2016,10,19,15,30,730.0,62.0,5.8,17.0,321.0,48.32,37.18
2016,10,19,15,45,690.5,58.0,5.9,17.0,275.5,46.1,35.25
2016,10,19,16,0,651.0,54.0,6.0,17.0,230.0,43.88,33.24
2016,10,19,16,15,590.0,48.5,6.1,16.5,183.5,36.87,26.96
2016,10,19,16,30,529.0,43.0,6.2,16.0,137.0,33.55,23.77
2016,10,19,16,45,427.0,34.0,6.3,16.0,94.5,27.04,17.52
2016,10,19,17,0,325.0,25.0,6.4,16.0,52.0,20.37,9.27
2016,10,19,17,15,162.5,12.5,6.5,15.5,26.0,11.37,0.0
2016,10,19,17,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,20,6,45,184.5,13.0,3.85,15.0,29.5,119.96,0.0
2016,10,20,7,0,369.0,26.0,3.8,15.0,59.0,299.52,218.21
2016,10,20,7,15,467.0,34.0,3.8,15.0,103.0,380.22,308.83
2016,10,20,7,30,565.0,42.0,3.8,15.0,147.0,459.94,380.32
2016,10,20,7,45,625.0,47.0,3.8,15.5,193.5,519.49,430.69
2016,10,20,8,0,685.0,52.0,3.8,16.0,240.0,579.04,478.32
2016,10,20,8,15,722.5,55.5,3.85,16.0,286.0,619.77,510.35
2016,10,20,8,30,760.0,59.0,3.9,16.0,332.0,658.86,540.04
2016,10,20,8,45,786.5,61.5,3.95,16.5,374.5,686.33,559.02
2016,10,20,9,0,813.0,64.0,4.0,17.0,417.0,711.23,575.63
2016,10,20,9,15,831.0,66.0,4.1,17.0,455.0,719.87,581.02
2016,10,20,9,30,849.0,68.0,4.2,17.0,493.0,732.02,589.14
2016,10,20,9,45,864.5,69.0,4.3,17.5,526.0,737.85,591.48
2016,10,20,10,0,880.0,70.0,4.4,18.0,559.0,740.35,591.57
2016,10,20,10,15,889.0,71.0,4.55,18.0,584.5,734.63,587.07
2016,10,20,10,30,898.0,72.0,4.7,18.0,610.0,725.5,580.16
2016,10,20,10,45,903.0,73.0,4.85,18.5,628.5,710.16,567.58
2016,10,20,11,0,908.0,74.0,5.0,19.0,647.0,691.54,551.93
2016,10,20,11,15,911.0,74.5,5.2,19.0,658.5,667.89,532.92
2016,10,20,11,30,914.0,75.0,5.4,19.0,670.0,641.19,511.18
2016,10,20,11,45,913.5,76.0,5.6,19.0,673.0,609.99,485.46
2016,10,20,12,0,913.0,77.0,5.8,19.0,676.0,576.17,457.07
2016,10,20,12,15,911.5,77.0,5.95,19.0,671.5,538.41,424.8
2016,10,20,12,30,910.0,77.0,6.1,19.0,667.0,498.43,389.97
2016,10,20,12,45,906.5,76.0,6.35,19.0,654.5,454.66,351.39
2016,10,20,13,0,903.0,75.0,6.6,19.0,642.0,409.24,310.49
2016,10,20,13,15,896.5,74.5,6.7,19.0,622.5,361.8,267.02
2016,10,20,13,30,890.0,74.0,6.8,19.0,603.0,313.36,222.25
2016,10,20,13,45,880.5,72.5,6.95,19.0,576.5,262.62,175.94
2016,10,20,14,0,871.0,71.0,7.1,19.0,550.0,211.65,130.97
2016,10,20,14,15,857.0,69.5,7.15,19.0,517.0,160.1,89.74
2016,10,20,14,30,843.0,68.0,7.2,19.0,484.0,109.21,57.37
2016,10,20,14,45,823.5,66.0,7.25,19.0,445.0,58.74,45.68
2016,10,20,15,0,804.0,64.0,7.3,19.0,406.0,48.32,36.71
2016,10,20,15,15,777.0,61.5,7.35,18.5,363.5,47.23,35.93
2016,10,20,15,30,750.0,59.0,7.4,18.0,321.0,46.17,35.14
2016,10,20,15,45,709.0,55.0,7.5,18.0,275.0,43.84,33.1
2016,10,20,16,0,668.0,51.0,7.6,18.0,229.0,41.51,30.99
2016,10,20,16,15,606.5,46.0,7.6,17.5,182.5,38.22,28.0
2016,10,20,16,30,545.0,41.0,7.6,17.0,136.0,32.04,22.3
2016,10,20,16,45,438.0,32.5,7.65,17.0,93.0,25.89,16.36
2016,10,20,17,0,331.0,24.0,7.7,17.0,50.0,19.61,7.87
2016,10,20,17,15,165.5,12.0,7.65,16.5,25.0,10.91,0.0
2016,10,20,17,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,13.0,6.15,14.5,28.0,111.47,0.0
2016,10,21,7,0,342.0,26.0,6.2,15.0,56.0,281.14,200.27
2016,10,21,7,15,443.5,34.5,6.15,15.0,99.0,364.21,297.35
2016,10,21,7,30,545.0,43.0,6.1,15.0,142.0,451.86,376.6
2016,10,21,7,45,602.5,49.0,6.1,15.0,188.0,509.06,427.66
2016,10,21,8,0,660.0,55.0,6.1,15.0,234.0,562.26,472.57
2016,10,21,8,15,699.5,59.0,6.0,15.0,279.5,604.62,506.81
2016,10,21,8,30,739.0,63.0,5.9,15.0,325.0,645.38,538.54
2016,10,21,8,45,766.0,66.0,5.85,15.5,367.5,673.54,558.53
2016,10,21,9,0,793.0,69.0,5.8,16.0,410.0,699.16,576.03
2016,10,21,9,15,812.0,71.5,5.8,16.0,448.0,715.28,587.14
2016,10,21,9,30,831.0,74.0,5.8,16.0,486.0,728.31,595.83
2016,10,21,9,45,847.0,75.0,5.85,16.5,519.0,728.29,593.56
2016,10,21,10,0,863.0,76.0,5.9,17.0,552.0,731.08,593.61
2016,10,21,10,15,712.0,129.0,6.0,17.0,534.0,674.07,547.87
2016,10,21,10,30,561.0,182.0,6.1,17.0,516.0,600.6,487.4
2016,10,21,10,45,522.5,203.5,6.2,17.5,522.0,579.83,468.64
2016,10,21,11,0,484.0,225.0,6.3,18.0,528.0,557.77,448.78
2016,10,21,11,15,580.5,194.5,6.45,18.0,564.5,571.59,459.97
2016,10,21,11,30,677.0,164.0,6.6,18.0,601.0,582.85,468.38
2016,10,21,11,45,786.5,124.0,6.8,18.0,634.5,580.81,466.13
2016,10,21,12,0,896.0,84.0,7.0,18.0,668.0,569.85,455.93
2016,10,21,12,15,894.5,84.0,7.2,18.0,663.5,532.61,423.56
2016,10,21,12,30,893.0,84.0,7.4,18.0,659.0,493.19,388.73
2016,10,21,12,45,881.0,86.5,7.65,18.0,645.0,449.61,349.83
2016,10,21,13,0,869.0,89.0,7.9,18.0,631.0,405.01,309.31
2016,10,21,13,15,862.5,88.0,8.05,18.0,611.5,358.51,266.42
2016,10,21,13,30,856.0,87.0,8.2,18.0,592.0,311.09,222.35
2016,10,21,13,45,844.5,86.0,8.35,18.0,565.5,256.52,172.97
2016,10,21,14,0,833.0,85.0,8.5,18.0,539.0,206.65,129.04
2016,10,21,14,15,818.5,83.0,8.5,17.5,506.0,155.94,88.85
2016,10,21,14,30,804.0,81.0,8.5,17.0,473.0,106.1,57.62
2016,10,21,14,45,784.5,78.0,8.55,17.0,435.0,57.74,45.19
2016,10,21,15,0,765.0,75.0,8.6,17.0,397.0,56.59,44.31
2016,10,21,15,15,736.0,71.5,8.55,17.0,354.5,55.0,43.01
2016,10,21,15,30,707.0,68.0,8.5,17.0,312.0,53.44,41.7
2016,10,21,15,45,667.5,63.0,8.5,17.0,266.5,46.17,35.3
2016,10,21,16,0,628.0,58.0,8.5,17.0,221.0,43.54,32.91
2016,10,21,16,15,561.5,51.5,8.4,16.5,175.0,39.54,29.25
2016,10,21,16,30,495.0,45.0,8.3,16.0,129.0,35.5,25.38
2016,10,21,16,45,383.5,35.5,8.25,16.0,87.5,28.62,18.65
2016,10,21,17,0,272.0,26.0,8.2,16.0,46.0,21.59,8.14
2016,10,21,17,15,136.0,13.0,8.15,15.5,23.0,11.82,0.0
2016,10,21,17,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,11.0,14.0,6.95,13.0,15.0,19.11,0.0
2016,10,22,7,0,22.0,28.0,6.9,13.0,30.0,48.08,28.62
2016,10,22,7,15,44.5,47.5,6.8,13.0,54.5,87.44,67.69
2016,10,22,7,30,67.0,67.0,6.7,13.0,79.0,135.87,110.71
2016,10,22,7,45,80.5,86.5,6.65,13.5,105.5,167.28,138.56
2016,10,22,8,0,94.0,106.0,6.6,14.0,132.0,198.35,165.47
2016,10,22,8,15,104.0,124.5,6.45,14.0,157.5,225.16,188.39
2016,10,22,8,30,114.0,143.0,6.3,14.0,183.0,251.58,210.49
2016,10,22,8,45,145.0,161.5,6.2,14.5,219.0,293.09,244.81
2016,10,22,9,0,176.0,180.0,6.1,15.0,255.0,334.13,278.04
2016,10,22,9,15,185.5,197.0,6.0,15.0,282.5,356.39,295.43
2016,10,22,9,30,195.0,214.0,5.9,15.0,310.0,377.61,311.81
2016,10,22,9,45,119.5,219.5,5.85,15.5,279.5,321.54,263.22
2016,10,22,10,0,44.0,225.0,5.8,16.0,249.0,254.81,206.18
2016,10,22,10,15,136.0,245.5,5.75,16.0,325.0,349.62,284.46
2016,10,22,10,30,228.0,266.0,5.7,16.0,401.0,428.85,348.36
2016,10,22,10,45,146.0,269.5,5.7,16.0,357.0,366.9,296.64
2016,10,22,11,0,64.0,273.0,5.7,16.0,313.0,299.79,241.0
2016,10,22,11,15,217.0,270.5,5.65,16.0,409.0,396.33,320.18
2016,10,22,11,30,370.0,268.0,5.6,16.0,505.0,481.6,387.77
2016,10,22,11,45,288.0,285.0,5.6,16.0,470.0,432.5,346.95
2016,10,22,12,0,206.0,302.0,5.6,16.0,435.0,383.5,306.8
2016,10,22,12,15,180.0,301.0,5.6,16.0,417.0,356.54,284.63
2016,10,22,12,30,154.0,300.0,5.6,16.0,399.0,331.14,263.73
2016,10,22,12,45,188.0,292.0,5.6,16.0,410.0,326.67,259.12
2016,10,22,13,0,222.0,284.0,5.6,16.0,421.0,318.98,251.34
2016,10,22,13,15,310.5,257.0,5.6,16.0,442.5,308.72,239.67
2016,10,22,13,30,399.0,230.0,5.6,16.0,464.0,291.33,220.88
2016,10,22,13,45,638.5,155.5,5.65,16.0,509.0,259.4,183.5
2016,10,22,14,0,878.0,81.0,5.7,16.0,554.0,213.68,133.33
2016,10,22,14,15,843.5,76.5,5.65,16.0,508.5,150.53,83.96
2016,10,22,14,30,809.0,72.0,5.6,16.0,463.0,96.46,50.72
2016,10,22,14,45,810.0,71.0,5.6,16.0,435.5,52.85,41.09
2016,10,22,15,0,811.0,70.0,5.6,16.0,408.0,53.22,41.53
2016,10,22,15,15,781.5,67.0,5.55,15.5,364.0,51.87,40.52
2016,10,22,15,30,752.0,64.0,5.5,15.0,320.0,50.55,39.5
2016,10,22,15,45,709.5,59.5,5.45,15.0,273.0,47.94,37.18
2016,10,22,16,0,667.0,55.0,5.4,15.0,226.0,45.33,34.78
2016,10,22,16,15,599.5,49.0,5.25,14.5,178.5,37.76,27.91
2016,10,22,16,30,532.0,43.0,5.1,14.0,131.0,34.03,24.28
2016,10,22,16,45,414.5,33.5,5.0,14.0,88.0,27.04,17.38
2016,10,22,17,0,297.0,24.0,4.9,14.0,45.0,19.89,5.76
2016,10,22,17,15,148.5,12.0,4.75,14.0,22.5,10.91,0.0
2016,10,22,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,6,45,47.0,14.0,2.05,13.0,17.5,39.81,0.0
2016,10,23,7,0,94.0,28.0,2.2,13.0,35.0,112.77,71.48
2016,10,23,7,15,136.5,46.0,2.3,13.0,65.0,166.44,133.19
2016,10,23,7,30,179.0,64.0,2.4,13.0,95.0,217.56,179.76
2016,10,23,7,45,202.5,82.0,2.55,13.0,127.5,256.62,214.55
2016,10,23,8,0,226.0,100.0,2.7,13.0,160.0,295.54,248.19
2016,10,23,8,15,245.5,116.0,2.85,13.0,192.0,328.49,275.96
2016,10,23,8,30,265.0,132.0,3.0,13.0,224.0,360.92,302.59
2016,10,23,8,45,194.5,155.5,3.2,13.5,228.0,321.81,268.28
2016,10,23,9,0,124.0,179.0,3.4,14.0,232.0,293.77,242.72
2016,10,23,9,15,100.0,193.5,3.6,14.0,238.5,275.12,226.53
2016,10,23,9,30,76.0,208.0,3.8,14.0,245.0,268.98,220.37
2016,10,23,9,45,119.5,226.0,4.05,14.0,288.5,328.55,269.14
2016,10,23,10,0,163.0,244.0,4.3,14.0,332.0,373.99,305.92
2016,10,23,10,15,286.5,236.0,4.45,14.0,400.0,458.08,374.55
2016,10,23,10,30,410.0,228.0,4.6,14.0,468.0,536.57,437.13
2016,10,23,10,45,409.5,236.5,4.85,14.0,482.5,521.49,424.58
2016,10,23,11,0,409.0,245.0,5.1,14.0,497.0,515.05,418.84
2016,10,23,11,15,459.5,232.5,5.25,14.0,520.5,526.54,427.57
2016,10,23,11,30,510.0,220.0,5.4,14.0,544.0,525.71,426.35
2016,10,23,11,45,532.0,213.0,5.55,14.0,552.5,509.36,412.33
2016,10,23,12,0,554.0,206.0,5.7,14.0,561.0,490.19,395.66
2016,10,23,12,15,727.5,145.5,5.8,14.0,609.0,497.65,399.64
2016,10,23,12,30,901.0,85.0,5.9,14.0,657.0,490.37,389.79
2016,10,23,12,45,886.0,88.5,6.0,14.0,642.0,446.21,349.9
2016,10,23,13,0,871.0,92.0,6.1,14.0,627.0,401.24,308.69
2016,10,23,13,15,748.0,124.0,6.1,14.0,573.0,338.53,255.11
2016,10,23,13,30,625.0,156.0,6.1,14.0,519.0,290.79,214.97
2016,10,23,13,45,476.0,187.5,6.15,14.5,457.0,245.55,179.56
2016,10,23,14,0,327.0,219.0,6.2,15.0,395.0,217.97,161.46
2016,10,23,14,15,278.0,211.5,6.15,14.5,354.0,184.41,137.04
2016,10,23,14,30,229.0,204.0,6.1,14.0,313.0,162.17,124.36
2016,10,23,14,45,258.0,182.5,6.1,14.0,296.5,127.15,106.9
2016,10,23,15,0,287.0,161.0,6.1,14.0,280.0,114.62,96.16
2016,10,23,15,15,272.5,146.0,6.0,14.0,249.0,105.43,88.26
2016,10,23,15,30,258.0,131.0,5.9,14.0,218.0,95.93,79.98
2016,10,23,15,45,242.0,113.0,5.85,14.0,185.0,84.12,69.51
2016,10,23,16,0,226.0,95.0,5.8,14.0,152.0,71.9,58.52
2016,10,23,16,15,199.5,76.5,5.65,14.0,119.0,58.87,46.62
2016,10,23,16,30,173.0,58.0,5.5,14.0,86.0,45.43,34.19
2016,10,23,16,45,120.0,40.5,5.4,14.0,57.0,32.24,21.61
2016,10,23,17,0,67.0,23.0,5.3,14.0,28.0,18.7,3.3
2016,10,23,17,15,33.5,11.5,5.25,14.0,14.0,10.46,0.0
2016,10,23,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,7.95,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,9.3,14.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,10,24,6,45,12.0,13.5,9.7,15.0,14.0,19.15,0.0
2016,10,24,7,0,24.0,27.0,9.8,15.0,28.0,48.43,25.24
2016,10,24,7,15,64.0,46.0,9.8,15.0,55.0,109.39,84.89
2016,10,24,7,30,104.0,65.0,9.8,15.0,82.0,158.02,128.96
2016,10,24,7,45,125.0,84.5,9.85,15.0,112.0,195.22,162.33
2016,10,24,8,0,146.0,104.0,9.9,15.0,142.0,232.25,194.91
2016,10,24,8,15,169.5,120.5,10.0,15.0,172.5,266.6,224.7
2016,10,24,8,30,193.0,137.0,10.1,15.0,203.0,300.98,253.94
2016,10,24,8,45,96.5,133.5,10.2,15.0,166.5,221.51,184.67
2016,10,24,9,0,0.0,130.0,10.3,15.0,130.0,121.55,97.43
2016,10,24,9,15,9.5,154.5,10.35,15.0,159.0,152.37,123.41
2016,10,24,9,30,19.0,179.0,10.4,15.0,188.0,182.83,148.82
2016,10,24,9,45,9.5,147.5,10.45,15.0,152.0,141.99,114.18
2016,10,24,10,0,0.0,116.0,10.5,15.0,116.0,104.01,81.95
2016,10,24,10,15,0.0,120.0,10.35,15.0,120.0,107.46,84.69
2016,10,24,10,30,0.0,124.0,10.2,15.0,124.0,110.92,87.44
2016,10,24,10,45,13.0,180.0,10.05,15.0,188.0,171.44,137.84
2016,10,24,11,0,26.0,236.0,9.9,15.0,252.0,231.15,186.95
2016,10,24,11,15,13.0,180.5,9.7,15.0,188.5,169.78,136.06
2016,10,24,11,30,0.0,125.0,9.5,15.0,125.0,111.08,87.21
2016,10,24,11,45,11.0,182.0,9.3,15.0,189.5,167.91,134.31
2016,10,24,12,0,22.0,239.0,9.1,15.0,254.0,222.9,179.34
2016,10,24,12,15,11.0,158.0,8.9,15.0,165.5,144.9,115.16
2016,10,24,12,30,0.0,77.0,8.7,15.0,77.0,68.22,51.55
2016,10,24,12,45,0.0,52.0,8.5,15.0,52.0,46.0,33.01
2016,10,24,13,0,0.0,27.0,8.3,15.0,27.0,23.85,14.44
2016,10,24,13,15,0.0,33.0,8.3,15.0,33.0,29.15,18.93
2016,10,24,13,30,0.0,39.0,8.3,15.0,39.0,34.45,23.43
2016,10,24,13,45,0.0,24.5,8.35,15.0,24.5,21.62,12.63
2016,10,24,14,0,0.0,10.0,8.4,15.0,10.0,8.81,1.81
2016,10,24,14,15,0.0,18.0,8.05,15.0,18.0,15.86,7.82
2016,10,24,14,30,0.0,26.0,7.7,15.0,26.0,22.92,13.85
2016,10,24,14,45,0.0,15.5,7.4,15.0,15.5,13.65,6.5
2016,10,24,15,0,0.0,5.0,7.1,15.0,5.0,4.4,0.0
2016,10,24,15,15,0.0,4.5,6.7,15.0,4.5,3.95,0.0
2016,10,24,15,30,0.0,4.0,6.3,15.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.0,5.95,15.0,3.0,2.63,0.0
2016,10,24,16,0,0.0,2.0,5.6,15.0,2.0,1.75,0.0
2016,10,24,16,15,0.0,1.5,5.2,15.0,1.5,1.31,0.0
2016,10,24,16,30,0.0,1.0,4.8,15.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,4.45,15.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,2.5,15.0,11.5,10.46,0.0
2016,10,25,7,0,0.0,23.0,2.7,15.0,23.0,22.67,7.55
2016,10,25,7,15,19.0,41.5,2.8,15.0,45.0,62.6,45.69
2016,10,25,7,30,38.0,60.0,2.9,15.0,67.0,95.75,75.32
2016,10,25,7,45,54.5,79.5,3.0,15.0,92.5,128.45,104.09
2016,10,25,8,0,71.0,99.0,3.1,15.0,118.0,160.87,132.24
2016,10,25,8,15,80.5,118.0,3.25,15.0,143.0,187.44,154.85
2016,10,25,8,30,90.0,137.0,3.4,15.0,168.0,213.66,176.75
2016,10,25,8,45,47.5,139.5,3.6,15.0,156.5,180.51,147.88
2016,10,25,9,0,5.0,142.0,3.8,15.0,145.0,138.29,111.25
2016,10,25,9,15,2.5,131.5,4.0,15.0,133.0,123.37,98.58
2016,10,25,9,30,0.0,121.0,4.2,15.0,121.0,109.9,87.07
2016,10,25,9,45,32.0,174.5,4.45,15.5,191.5,194.97,157.96
2016,10,25,10,0,64.0,228.0,4.7,16.0,262.0,272.59,220.99
2016,10,25,10,15,43.0,223.0,4.95,16.0,246.5,247.76,199.92
2016,10,25,10,30,22.0,218.0,5.2,16.0,231.0,215.49,173.03
2016,10,25,10,45,22.5,224.0,5.45,16.0,238.0,219.54,176.17
2016,10,25,11,0,23.0,230.0,5.7,16.0,245.0,223.5,179.2
2016,10,25,11,15,12.0,201.5,5.9,16.0,209.5,188.37,150.33
2016,10,25,11,30,1.0,173.0,6.1,16.0,174.0,154.83,122.72
2016,10,25,11,45,0.5,159.0,6.35,16.0,159.5,141.48,111.79
2016,10,25,12,0,0.0,145.0,6.6,16.0,145.0,128.43,101.08
2016,10,25,12,15,11.0,191.0,6.8,16.0,198.0,173.6,138.17
2016,10,25,12,30,22.0,237.0,7.0,16.0,251.0,216.5,173.03
2016,10,25,12,45,11.0,176.0,7.2,16.0,183.0,158.34,125.65
2016,10,25,13,0,0.0,115.0,7.4,16.0,115.0,101.44,79.02
2016,10,25,13,15,0.0,111.0,7.55,16.0,111.0,97.85,76.16
2016,10,25,13,30,0.0,107.0,7.7,16.0,107.0,94.28,73.3
2016,10,25,13,45,4.5,144.0,7.85,16.0,146.5,125.55,99.22
2016,10,25,14,0,9.0,181.0,8.0,16.0,186.0,153.94,122.68
2016,10,25,14,15,4.5,151.5,7.9,16.0,154.0,128.96,102.4
2016,10,25,14,30,0.0,122.0,7.8,16.0,122.0,104.66,82.54
2016,10,25,14,45,0.0,100.5,7.75,16.0,100.5,87.16,71.31
2016,10,25,15,0,0.0,79.0,7.7,16.0,79.0,69.61,56.03
2016,10,25,15,15,0.0,70.0,7.7,16.0,70.0,61.89,49.32
2016,10,25,15,30,0.0,61.0,7.7,16.0,61.0,53.89,42.29
2016,10,25,15,45,0.0,51.0,7.75,16.0,51.0,45.01,34.41
2016,10,25,16,0,0.0,41.0,7.8,16.0,41.0,36.15,26.45
2016,10,25,16,15,0.0,31.5,7.9,15.5,31.5,27.75,18.86
2016,10,25,16,30,0.0,22.0,8.0,15.0,22.0,19.36,11.22
2016,10,25,16,45,0.0,14.0,8.1,15.0,14.0,12.3,4.54
2016,10,25,17,0,0.0,6.0,8.2,15.0,6.0,5.26,0.0
2016,10,25,17,15,0.0,3.0,8.25,15.0,3.0,2.73,0.0
2016,10,25,17,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,26,6,45,5.0,12.0,7.1,14.5,12.0,13.74,0.0
2016,10,26,7,0,10.0,24.0,7.2,15.0,24.0,34.92,12.57
2016,10,26,7,15,43.5,42.0,7.25,15.0,48.0,90.38,68.3
2016,10,26,7,30,77.0,60.0,7.3,15.0,72.0,132.73,106.87
2016,10,26,7,45,91.0,79.5,7.4,15.0,99.0,164.92,135.7
2016,10,26,8,0,105.0,99.0,7.5,15.0,126.0,196.6,163.53
2016,10,26,8,15,113.5,118.5,7.45,15.0,152.5,223.94,187.0
2016,10,26,8,30,122.0,138.0,7.4,15.0,179.0,250.65,209.43
2016,10,26,8,45,128.0,155.5,7.4,15.0,203.5,272.23,227.15
2016,10,26,9,0,134.0,173.0,7.4,15.0,228.0,293.15,244.05
2016,10,26,9,15,82.0,178.5,7.35,15.0,213.5,243.83,201.36
2016,10,26,9,30,30.0,184.0,7.3,15.0,199.0,207.61,169.42
2016,10,26,9,45,19.5,183.0,7.3,15.5,193.5,185.16,149.91
2016,10,26,10,0,9.0,182.0,7.3,16.0,188.0,174.62,140.32
2016,10,26,10,15,35.5,214.5,7.3,16.0,235.5,233.51,189.05
2016,10,26,10,30,62.0,247.0,7.3,16.0,283.0,281.64,228.35
2016,10,26,10,45,46.0,243.0,7.3,16.0,270.0,262.14,211.72
2016,10,26,11,0,30.0,239.0,7.3,16.0,257.0,243.73,196.15
2016,10,26,11,15,196.0,249.5,7.3,16.0,371.0,359.64,292.2
2016,10,26,11,30,362.0,260.0,7.3,16.0,485.0,463.08,375.26
2016,10,26,11,45,363.0,260.0,7.35,16.0,487.0,446.33,360.48
2016,10,26,12,0,364.0,260.0,7.4,16.0,489.0,428.46,344.88
2016,10,26,12,15,437.0,236.5,7.25,16.0,509.0,426.63,341.7
2016,10,26,12,30,510.0,213.0,7.1,16.0,529.0,414.91,329.65
2016,10,26,12,45,676.0,153.0,7.0,16.0,563.5,404.26,316.34
2016,10,26,13,0,842.0,93.0,6.9,16.0,598.0,378.68,288.45
2016,10,26,13,15,835.0,91.5,6.75,16.0,579.0,332.34,245.34
2016,10,26,13,30,828.0,90.0,6.6,16.0,560.0,285.25,201.51
2016,10,26,13,45,813.5,90.0,6.5,16.0,533.0,237.33,157.99
2016,10,26,14,0,799.0,90.0,6.4,16.0,506.0,189.81,117.12
2016,10,26,14,15,783.5,87.5,6.25,16.0,474.0,140.85,80.17
2016,10,26,14,30,768.0,85.0,6.1,16.0,442.0,92.94,53.86
2016,10,26,14,45,741.5,83.0,5.95,16.0,403.5,62.22,49.41
2016,10,26,15,0,715.0,81.0,5.8,16.0,365.0,56.35,44.35
2016,10,26,15,15,681.5,77.0,5.65,15.5,323.0,54.72,43.08
2016,10,26,15,30,648.0,73.0,5.5,15.0,281.0,53.12,41.79
2016,10,26,15,45,595.0,68.0,5.4,15.0,236.5,50.65,39.57
2016,10,26,16,0,542.0,63.0,5.3,15.0,192.0,48.22,37.27
2016,10,26,16,15,465.0,54.5,5.2,15.0,147.5,42.7,32.07
2016,10,26,16,30,388.0,46.0,5.1,15.0,103.0,37.09,26.59
2016,10,26,16,45,262.0,33.5,5.05,15.0,65.5,27.47,16.86
2016,10,26,17,0,136.0,21.0,5.0,15.0,28.0,16.59,0.0
2016,10,26,17,15,68.0,10.5,4.9,14.5,14.0,9.55,0.0
2016,10,26,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,7.25,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.5,7.3,15.0,5.5,5.0,0.0
2016,10,27,7,0,0.0,11.0,7.3,15.0,11.0,9.67,0.0
2016,10,27,7,15,0.0,23.0,7.0,15.0,23.0,20.26,10.67
2016,10,27,7,30,0.0,35.0,6.7,15.0,35.0,30.87,20.19
2016,10,27,7,45,0.0,49.0,6.4,15.0,49.0,44.23,31.86
2016,10,27,8,0,0.0,63.0,6.1,15.0,63.0,57.78,43.63
2016,10,27,8,15,0.0,76.5,5.5,15.0,76.5,70.59,54.64
2016,10,27,8,30,0.0,90.0,4.9,15.0,90.0,83.27,65.39
2016,10,27,8,45,8.0,119.0,4.35,15.0,122.5,118.39,95.13
2016,10,27,9,0,16.0,148.0,3.8,15.0,155.0,153.33,124.26
2016,10,27,9,15,8.0,121.0,3.4,15.0,124.5,116.9,93.36
2016,10,27,9,30,0.0,94.0,3.0,15.0,94.0,83.88,65.32
2016,10,27,9,45,0.0,102.0,2.6,15.0,102.0,91.18,71.3
2016,10,27,10,0,0.0,110.0,2.2,15.0,110.0,98.44,77.18
2016,10,27,10,15,0.0,82.5,1.95,15.0,82.5,73.05,55.89
2016,10,27,10,30,0.0,55.0,1.7,15.0,55.0,48.63,35.4
2016,10,27,10,45,0.5,113.0,1.5,15.0,113.5,100.98,78.95
2016,10,27,11,0,1.0,171.0,1.3,15.0,172.0,154.27,122.34
2016,10,27,11,15,0.5,145.0,1.3,15.0,145.5,129.65,102.06
2016,10,27,11,30,0.0,119.0,1.3,15.0,119.0,105.7,82.45
2016,10,27,11,45,0.0,120.0,1.3,15.5,120.0,106.46,82.94
2016,10,27,12,0,0.0,121.0,1.3,16.0,121.0,107.21,83.38
2016,10,27,12,15,13.0,179.5,1.6,15.5,187.5,164.41,130.19
2016,10,27,12,30,26.0,238.0,1.9,15.0,254.0,218.79,174.04
2016,10,27,12,45,17.5,218.5,2.2,15.0,229.0,196.5,156.18
2016,10,27,13,0,9.0,199.0,2.5,15.0,204.0,175.32,139.38
2016,10,27,13,15,8.5,194.0,2.6,15.0,199.0,169.46,134.79
2016,10,27,13,30,8.0,189.0,2.7,15.0,194.0,163.61,130.18
2016,10,27,13,45,7.5,181.5,2.8,15.0,186.0,155.76,123.97
2016,10,27,14,0,7.0,174.0,2.9,15.0,178.0,147.94,117.79
2016,10,27,14,15,4.5,163.5,3.0,15.0,166.0,137.67,109.71
2016,10,27,14,30,2.0,153.0,3.1,15.0,154.0,127.67,101.82
2016,10,27,14,45,1.0,89.0,3.25,15.0,89.5,77.95,63.43
2016,10,27,15,0,0.0,25.0,3.4,15.0,25.0,22.02,14.02
2016,10,27,15,15,0.0,22.0,3.45,15.0,22.0,19.36,11.69
2016,10,27,15,30,0.0,19.0,3.5,15.0,19.0,16.71,9.33
2016,10,27,15,45,0.0,16.0,3.55,15.0,16.0,14.06,6.95
2016,10,27,16,0,0.0,13.0,3.6,15.0,13.0,11.42,4.54
2016,10,27,16,15,0.0,10.0,3.55,15.0,10.0,8.78,2.12
2016,10,27,16,30,0.0,7.0,3.5,15.0,7.0,6.14,0.0
2016,10,27,16,45,0.0,4.0,3.5,15.0,4.0,3.5,0.0
2016,10,27,17,0,0.0,1.0,3.5,15.0,1.0,0.87,0.0
2016,10,27,17,15,0.0,0.5,3.5,15.0,0.5,0.45,0.0
2016,10,27,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,66.5,11.0,2.25,15.0,15.5,47.2,0.0
2016,10,28,7,0,133.0,22.0,2.1,15.0,31.0,131.44,38.68
2016,10,28,7,15,231.0,36.0,2.0,15.0,66.0,222.17,173.03
2016,10,28,7,30,329.0,50.0,1.9,15.0,101.0,304.94,248.47
2016,10,28,7,45,395.5,60.5,1.8,15.0,142.5,365.76,301.45
2016,10,28,8,0,462.0,71.0,1.7,15.0,184.0,432.88,357.12
2016,10,28,8,15,505.0,79.5,1.65,15.0,225.5,478.52,393.89
2016,10,28,8,30,548.0,88.0,1.6,15.0,267.0,523.12,428.52
2016,10,28,8,45,597.0,88.5,1.6,15.0,307.5,561.39,457.72
2016,10,28,9,0,646.0,89.0,1.6,15.0,348.0,597.63,484.62
2016,10,28,9,15,452.5,141.5,1.55,15.0,331.5,508.8,412.22
2016,10,28,9,30,259.0,194.0,1.5,15.0,315.0,409.87,331.68
2016,10,28,9,45,187.5,213.0,1.5,15.0,304.0,361.21,292.13
2016,10,28,10,0,116.0,232.0,1.5,15.0,293.0,324.97,261.57
2016,10,28,10,15,259.0,225.5,1.65,15.0,369.5,422.07,339.94
2016,10,28,10,30,402.0,219.0,1.8,15.0,446.0,503.08,403.14
2016,10,28,10,45,334.0,242.0,2.0,15.0,434.5,468.89,374.92
2016,10,28,11,0,266.0,265.0,2.2,15.0,423.0,435.41,347.86
2016,10,28,11,15,172.5,270.0,2.35,15.0,373.5,363.38,290.55
2016,10,28,11,30,79.0,275.0,2.5,15.0,324.0,298.33,238.21
2016,10,28,11,45,64.0,269.0,2.65,15.0,309.0,278.56,222.43
2016,10,28,12,0,49.0,263.0,2.8,15.0,294.0,259.97,207.45
2016,10,28,12,15,49.0,261.5,2.85,15.0,292.0,253.6,202.23
2016,10,28,12,30,49.0,260.0,2.9,15.0,290.0,247.1,196.86
2016,10,28,12,45,31.0,234.0,2.95,15.5,253.0,213.49,169.64
2016,10,28,13,0,13.0,208.0,3.0,16.0,216.0,184.0,145.93
2016,10,28,13,15,12.5,201.5,2.95,15.5,209.0,176.59,140.32
2016,10,28,13,30,12.0,195.0,2.9,15.0,202.0,169.21,134.68
2016,10,28,13,45,19.0,196.0,2.9,15.0,206.0,169.07,134.42
2016,10,28,14,0,26.0,197.0,2.9,15.0,210.0,167.73,133.19
2016,10,28,14,15,13.5,173.0,2.8,15.0,180.0,145.3,115.62
2016,10,28,14,30,1.0,149.0,2.7,15.0,150.0,124.53,99.22
2016,10,28,14,45,0.5,125.0,2.6,15.0,125.5,105.57,87.62
2016,10,28,15,0,0.0,101.0,2.5,15.0,101.0,86.77,71.34
2016,10,28,15,15,0.0,89.5,2.45,15.0,89.5,77.23,63.08
2016,10,28,15,30,0.0,78.0,2.4,15.0,78.0,67.61,54.63
2016,10,28,15,45,0.0,65.5,2.35,15.0,65.5,57.11,45.29
2016,10,28,16,0,0.0,53.0,2.3,15.0,53.0,46.52,35.74
2016,10,28,16,15,0.0,40.5,2.35,14.5,40.5,35.74,25.96
2016,10,28,16,30,0.0,28.0,2.4,14.0,28.0,24.67,15.82
2016,10,28,16,45,0.0,17.5,2.5,14.0,17.5,15.4,6.64
2016,10,28,17,0,0.0,7.0,2.6,14.0,7.0,6.14,0.0
2016,10,28,17,15,0.0,3.5,2.75,14.0,3.5,3.18,0.0
2016,10,28,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
