Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,9.0,3.7,15.0,9.0,8.19,0.0
2016,10,29,7,0,0.0,18.0,3.8,15.0,18.0,16.55,0.0
2016,10,29,7,15,17.5,36.0,3.95,15.0,38.5,54.92,38.27
2016,10,29,7,30,35.0,54.0,4.1,15.0,59.0,86.53,67.13
2016,10,29,7,45,48.0,73.5,4.25,15.0,83.0,117.0,94.08
2016,10,29,8,0,61.0,93.0,4.4,15.0,107.0,146.88,120.22
2016,10,29,8,15,69.0,111.5,4.5,15.0,131.5,171.52,141.43
2016,10,29,8,30,77.0,130.0,4.6,15.0,156.0,195.84,161.96
2016,10,29,8,45,83.5,147.5,4.7,15.5,178.5,217.4,179.48
2016,10,29,9,0,90.0,165.0,4.8,16.0,201.0,238.55,196.33
2016,10,29,9,15,257.5,164.0,4.85,16.0,280.0,378.39,313.44
2016,10,29,9,30,425.0,163.0,4.9,16.0,359.0,506.17,416.97
2016,10,29,9,45,528.5,146.5,5.0,16.0,408.0,555.22,456.09
2016,10,29,10,0,632.0,130.0,5.1,16.0,457.0,607.71,497.31
2016,10,29,10,15,438.5,188.5,5.05,16.0,421.0,517.43,421.84
2016,10,29,10,30,245.0,247.0,5.0,16.0,385.0,424.67,344.37
2016,10,29,10,45,559.0,164.0,4.95,16.0,491.0,545.97,444.05
2016,10,29,11,0,873.0,81.0,4.9,16.0,597.0,643.22,520.88
2016,10,29,11,15,877.5,81.5,4.85,16.0,608.0,621.22,501.18
2016,10,29,11,30,882.0,82.0,4.8,16.0,619.0,596.23,479.42
2016,10,29,11,45,883.0,82.5,4.75,16.0,622.5,566.43,453.54
2016,10,29,12,0,884.0,83.0,4.7,16.0,626.0,534.04,425.14
2016,10,29,12,15,882.5,82.5,4.65,16.0,621.5,497.08,392.59
2016,10,29,12,30,881.0,82.0,4.6,16.0,617.0,458.03,357.66
2016,10,29,12,45,468.0,166.5,4.6,16.0,450.0,326.18,254.25
2016,10,29,13,0,55.0,251.0,4.6,16.0,283.0,230.47,182.9
2016,10,29,13,15,36.5,227.5,4.6,16.0,249.0,200.95,159.48
2016,10,29,13,30,18.0,204.0,4.6,16.0,215.0,177.58,141.11
2016,10,29,13,45,40.0,209.5,4.6,16.0,230.5,178.11,140.75
2016,10,29,14,0,62.0,215.0,4.6,16.0,246.0,179.06,140.69
2016,10,29,14,15,41.5,192.0,4.65,16.0,212.5,154.55,121.97
2016,10,29,14,30,21.0,169.0,4.7,16.0,179.0,139.2,110.81
2016,10,29,14,45,17.0,154.0,4.8,16.0,161.5,126.23,105.39
2016,10,29,15,0,13.0,139.0,4.9,16.0,144.0,114.45,95.36
2016,10,29,15,15,8.5,123.5,4.95,16.0,127.0,102.18,84.78
2016,10,29,15,30,4.0,108.0,5.0,16.0,110.0,89.77,73.94
2016,10,29,15,45,2.0,90.5,5.1,16.0,91.5,75.81,61.58
2016,10,29,16,0,0.0,73.0,5.2,16.0,73.0,61.69,48.89
2016,10,29,16,15,0.0,55.5,5.2,15.5,55.5,47.42,36.0
2016,10,29,16,30,0.0,38.0,5.2,15.0,38.0,32.97,22.81
2016,10,29,16,45,0.0,23.5,5.2,15.0,23.5,20.69,10.4
2016,10,29,17,0,0.0,9.0,5.2,15.0,9.0,8.19,0.0
2016,10,29,17,15,0.0,4.5,5.3,15.0,4.5,4.09,0.0
2016,10,29,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,8.5,8.5,15.0,8.5,7.73,0.0
2016,10,30,7,0,0.0,17.0,8.5,15.0,17.0,15.44,0.0
2016,10,30,7,15,29.0,37.0,8.45,15.0,41.5,65.16,46.04
2016,10,30,7,30,58.0,57.0,8.4,15.0,66.0,118.05,93.55
2016,10,30,7,45,83.0,77.5,8.35,15.5,95.0,158.31,129.22
2016,10,30,8,0,108.0,98.0,8.3,16.0,124.0,198.28,164.07
2016,10,30,8,15,128.0,117.5,8.25,16.0,154.0,233.14,194.22
2016,10,30,8,30,148.0,137.0,8.2,16.0,184.0,267.69,223.52
2016,10,30,8,45,159.0,155.0,8.2,16.0,212.0,293.34,244.75
2016,10,30,9,0,170.0,173.0,8.2,16.0,240.0,318.3,265.04
2016,10,30,9,15,191.0,184.0,8.1,16.0,266.5,341.02,283.51
2016,10,30,9,30,212.0,195.0,8.0,16.0,293.0,363.21,301.29
2016,10,30,9,45,475.5,152.0,7.95,16.0,390.0,521.55,433.82
2016,10,30,10,0,739.0,109.0,7.9,16.0,487.0,657.11,544.17
2016,10,30,10,15,752.0,111.0,7.85,16.0,512.5,655.0,540.59
2016,10,30,10,30,765.0,113.0,7.8,16.0,538.0,649.75,534.82
2016,10,30,10,45,774.0,114.0,7.8,16.0,556.5,636.09,522.45
2016,10,30,11,0,783.0,115.0,7.8,16.0,575.0,621.41,509.07
2016,10,30,11,15,788.0,116.0,7.8,16.0,585.5,601.25,491.14
2016,10,30,11,30,793.0,117.0,7.8,16.0,596.0,578.27,470.7
2016,10,30,11,45,793.0,117.5,7.8,16.0,599.0,549.39,445.21
2016,10,30,12,0,793.0,118.0,7.8,16.0,602.0,518.21,417.45
2016,10,30,12,15,791.0,118.0,7.7,16.0,597.5,483.5,386.23
2016,10,30,12,30,789.0,118.0,7.6,16.0,593.0,446.95,352.94
2016,10,30,12,45,790.0,114.5,7.55,16.0,582.0,406.78,316.12
2016,10,30,13,0,791.0,111.0,7.5,16.0,571.0,364.94,277.25
2016,10,30,13,15,782.5,109.5,7.35,16.0,552.0,320.56,236.03
2016,10,30,13,30,774.0,108.0,7.2,16.0,533.0,275.71,194.5
2016,10,30,13,45,499.5,163.5,7.05,16.0,432.5,219.4,155.67
2016,10,30,14,0,225.0,219.0,6.9,16.0,332.0,198.95,150.21
2016,10,30,14,15,112.5,129.0,6.75,16.0,185.5,112.13,84.3
2016,10,30,14,30,0.0,39.0,6.6,16.0,39.0,34.4,23.54
2016,10,30,14,45,346.5,60.5,6.45,16.0,192.5,38.72,28.72
2016,10,30,15,0,693.0,82.0,6.3,16.0,346.0,57.69,45.58
2016,10,30,15,15,657.0,78.0,6.3,15.5,304.5,56.08,44.31
2016,10,30,15,30,621.0,74.0,6.3,15.0,263.0,54.52,43.04
2016,10,30,15,45,563.0,68.5,6.35,15.0,219.0,51.69,40.45
2016,10,30,16,0,505.0,63.0,6.4,15.0,175.0,48.9,37.77
2016,10,30,16,15,419.0,54.0,6.4,15.0,132.0,42.94,32.1
2016,10,30,16,30,333.0,45.0,6.4,15.0,89.0,36.9,26.08
2016,10,30,16,45,194.0,31.0,6.45,15.0,54.0,24.3,12.66
2016,10,30,17,0,55.0,17.0,6.5,15.0,19.0,15.46,0.0
2016,10,30,17,15,27.5,8.5,6.5,15.0,9.5,7.73,0.0
2016,10,30,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,2.0,4.55,14.0,2.0,1.82,0.0
2016,10,31,7,0,0.0,4.0,4.7,14.0,4.0,3.5,0.0
2016,10,31,7,15,0.0,10.0,4.9,14.0,10.0,8.78,1.19
2016,10,31,7,30,0.0,16.0,5.1,14.0,16.0,14.06,6.09
2016,10,31,7,45,0.0,23.0,5.3,14.5,23.0,20.23,11.51
2016,10,31,8,0,0.0,30.0,5.5,15.0,30.0,26.41,16.89
2016,10,31,8,15,0.0,37.5,5.7,15.0,37.5,33.05,22.65
2016,10,31,8,30,0.0,45.0,5.9,15.0,45.0,39.69,28.34
2016,10,31,8,45,0.0,51.5,6.1,15.0,51.5,45.45,33.24
2016,10,31,9,0,0.0,58.0,6.3,15.0,58.0,51.22,38.08
2016,10,31,9,15,44.0,125.5,6.45,15.0,145.5,155.36,127.08
2016,10,31,9,30,88.0,193.0,6.6,15.0,233.0,260.2,214.6
2016,10,31,9,45,44.0,161.0,6.75,15.0,181.0,189.02,154.24
2016,10,31,10,0,0.0,129.0,6.9,15.0,129.0,116.65,92.6
2016,10,31,10,15,50.0,187.5,7.0,15.0,215.5,215.18,175.41
2016,10,31,10,30,100.0,246.0,7.1,15.0,302.0,305.55,249.74
2016,10,31,10,45,57.0,227.0,7.25,15.0,259.5,252.79,205.4
2016,10,31,11,0,14.0,208.0,7.4,15.0,217.0,196.98,158.63
2016,10,31,11,15,8.0,193.5,7.55,15.0,199.0,178.48,143.23
2016,10,31,11,30,2.0,179.0,7.7,15.0,181.0,160.82,128.53
2016,10,31,11,45,7.0,195.0,7.9,15.5,200.0,177.04,141.64
2016,10,31,12,0,12.0,211.0,8.1,16.0,219.0,192.52,154.02
2016,10,31,12,15,6.0,140.0,8.2,16.0,144.0,126.44,99.71
2016,10,31,12,30,0.0,69.0,8.3,16.0,69.0,61.08,45.52
2016,10,31,12,45,0.0,49.5,8.45,16.0,49.5,43.76,31.09
2016,10,31,13,0,0.0,30.0,8.6,16.0,30.0,26.49,16.63
2016,10,31,13,15,0.0,33.5,8.55,15.5,33.5,29.58,19.3
2016,10,31,13,30,0.0,37.0,8.5,15.0,37.0,32.67,21.98
2016,10,31,13,45,0.0,26.0,8.45,15.0,26.0,22.93,13.79
2016,10,31,14,0,0.0,15.0,8.4,15.0,15.0,13.22,5.57
2016,10,31,14,15,0.0,24.5,8.2,15.0,24.5,21.59,12.72
2016,10,31,14,30,0.0,34.0,8.0,15.0,34.0,29.98,19.9
2016,10,31,14,45,0.0,19.5,7.85,15.0,19.5,17.17,9.66
2016,10,31,15,0,0.0,5.0,7.7,15.0,5.0,4.39,0.0
2016,10,31,15,15,0.0,4.0,7.4,15.0,4.0,3.51,0.0
2016,10,31,15,30,0.0,3.0,7.1,15.0,3.0,2.63,0.0
2016,10,31,15,45,0.0,2.5,6.85,15.0,2.5,2.19,0.0
2016,10,31,16,0,0.0,2.0,6.6,15.0,2.0,1.75,0.0
2016,10,31,16,15,0.0,1.5,6.35,15.0,1.5,1.31,0.0
2016,10,31,16,30,0.0,1.0,6.1,15.0,1.0,0.88,0.0
2016,10,31,16,45,0.0,0.5,5.9,15.0,0.5,0.44,0.0
2016,10,31,17,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,1,6,45,68.5,10.0,4.65,13.5,13.5,46.52,0.0
2016,11,1,7,0,137.0,20.0,4.4,14.0,27.0,124.78,0.0
2016,11,1,7,15,268.5,32.0,4.25,14.0,63.5,237.32,177.91
2016,11,1,7,30,400.0,44.0,4.1,14.0,100.0,338.72,276.57
2016,11,1,7,45,481.5,51.5,4.0,14.5,144.5,408.3,338.32
2016,11,1,8,0,563.0,59.0,3.9,15.0,189.0,479.06,398.23
2016,11,1,8,15,614.0,64.5,3.8,15.0,233.0,527.13,438.36
2016,11,1,8,30,665.0,70.0,3.7,15.0,277.0,574.2,476.11
2016,11,1,8,45,700.5,73.5,3.6,15.0,319.0,606.35,500.84
2016,11,1,9,0,736.0,77.0,3.5,15.0,361.0,632.76,520.13
2016,11,1,9,15,759.5,80.0,3.4,15.0,398.0,651.63,533.2
2016,11,1,9,30,783.0,83.0,3.3,15.0,435.0,667.52,543.8
2016,11,1,9,45,803.0,84.5,3.2,15.0,467.5,676.06,548.72
2016,11,1,10,0,823.0,86.0,3.1,15.0,500.0,681.28,550.93
2016,11,1,10,15,834.5,87.5,2.95,15.0,525.5,677.27,545.7
2016,11,1,10,30,846.0,89.0,2.8,15.0,551.0,669.93,537.91
2016,11,1,10,45,852.0,90.0,2.7,15.5,569.0,655.12,523.67
2016,11,1,11,0,858.0,91.0,2.6,16.0,587.0,637.16,507.02
2016,11,1,11,15,862.0,92.0,2.45,16.0,597.5,614.89,487.69
2016,11,1,11,30,866.0,93.0,2.3,16.0,608.0,589.67,465.88
2016,11,1,11,45,867.0,93.0,2.15,16.0,611.0,559.0,439.62
2016,11,1,12,0,868.0,93.0,2.0,16.0,614.0,525.79,410.99
2016,11,1,12,15,866.0,92.5,1.9,16.0,609.5,488.34,378.75
2016,11,1,12,30,864.0,92.0,1.8,16.0,605.0,448.89,344.27
2016,11,1,12,45,861.5,90.5,1.7,16.0,593.0,406.52,306.77
2016,11,1,13,0,859.0,89.0,1.6,16.0,581.0,362.58,267.27
2016,11,1,13,15,850.5,88.0,1.6,16.0,561.0,315.98,225.44
2016,11,1,13,30,842.0,87.0,1.6,16.0,541.0,268.73,182.96
2016,11,1,13,45,828.0,86.0,1.6,16.0,514.0,220.04,140.46
2016,11,1,14,0,814.0,85.0,1.6,16.0,487.0,171.71,101.11
2016,11,1,14,15,796.0,82.5,1.7,16.0,454.0,122.46,67.39
2016,11,1,14,30,778.0,80.0,1.8,16.0,421.0,74.5,46.58
2016,11,1,14,45,751.5,77.5,1.95,16.0,382.5,59.02,46.67
2016,11,1,15,0,725.0,75.0,2.1,16.0,344.0,58.24,46.09
2016,11,1,15,15,688.5,70.5,2.25,15.5,302.0,50.85,39.7
2016,11,1,15,30,652.0,66.0,2.4,15.0,260.0,48.66,37.84
2016,11,1,15,45,602.0,60.0,2.55,15.0,216.0,45.18,34.68
2016,11,1,16,0,552.0,54.0,2.7,15.0,172.0,41.67,31.36
2016,11,1,16,15,466.5,46.0,2.6,14.5,128.5,36.27,26.27
2016,11,1,16,30,381.0,38.0,2.5,14.0,85.0,30.81,20.82
2016,11,1,16,45,241.5,26.0,2.4,14.0,51.0,21.37,9.23
2016,11,1,17,0,102.0,14.0,2.3,14.0,17.0,12.73,0.0
2016,11,1,17,15,51.0,7.0,2.15,14.0,8.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,2,6,45,94.0,8.5,4.3,13.0,12.5,58.79,0.0
2016,11,2,7,0,188.0,17.0,4.4,13.0,25.0,148.64,0.0
2016,11,2,7,15,319.0,27.5,4.45,13.0,62.5,262.26,193.89
2016,11,2,7,30,450.0,38.0,4.5,13.0,100.0,361.87,296.22
2016,11,2,7,45,524.5,45.0,4.55,13.5,144.0,426.27,354.87
2016,11,2,8,0,599.0,52.0,4.6,14.0,188.0,491.97,411.57
2016,11,2,8,15,614.5,61.0,4.6,14.0,226.0,520.66,436.56
2016,11,2,8,30,630.0,70.0,4.6,14.0,264.0,547.41,458.67
2016,11,2,8,45,678.5,68.5,4.65,14.0,303.5,581.84,486.67
2016,11,2,9,0,727.0,67.0,4.7,14.0,343.0,611.77,509.76
2016,11,2,9,15,766.0,70.5,4.7,14.0,388.0,642.09,532.56
2016,11,2,9,30,805.0,74.0,4.7,14.0,433.0,669.46,552.73
2016,11,2,9,45,825.5,74.5,4.7,14.5,465.5,677.04,556.36
2016,11,2,10,0,846.0,75.0,4.7,15.0,498.0,681.3,557.54
2016,11,2,10,15,856.5,76.5,4.65,15.0,523.0,672.12,548.87
2016,11,2,10,30,867.0,78.0,4.6,15.0,548.0,664.47,541.12
2016,11,2,10,45,872.0,79.5,4.6,15.5,566.0,649.96,527.13
2016,11,2,11,0,877.0,81.0,4.6,16.0,584.0,632.32,510.64
2016,11,2,11,15,880.5,82.0,4.5,16.0,594.5,610.18,491.11
2016,11,2,11,30,884.0,83.0,4.4,16.0,605.0,585.1,469.03
2016,11,2,11,45,882.5,84.0,4.35,16.0,607.5,554.51,442.47
2016,11,2,12,0,881.0,85.0,4.3,16.0,610.0,521.49,413.52
2016,11,2,12,15,879.5,84.5,4.15,16.0,605.5,484.79,380.86
2016,11,2,12,30,878.0,84.0,4.0,16.0,601.0,446.02,346.02
2016,11,2,12,45,877.0,82.0,3.9,16.0,589.5,404.19,308.07
2016,11,2,13,0,876.0,80.0,3.8,16.0,578.0,360.62,267.98
2016,11,2,13,15,868.5,79.0,3.6,16.0,558.5,314.49,225.43
2016,11,2,13,30,861.0,78.0,3.4,16.0,539.0,267.53,182.32
2016,11,2,13,45,848.0,77.0,3.25,16.0,512.0,213.65,135.03
2016,11,2,14,0,835.0,76.0,3.1,16.0,485.0,164.67,94.92
2016,11,2,14,15,818.0,74.0,2.9,16.0,452.5,115.03,61.18
2016,11,2,14,30,801.0,72.0,2.7,16.0,420.0,66.51,41.29
2016,11,2,14,45,776.5,69.5,2.5,16.0,382.0,53.01,41.4
2016,11,2,15,0,752.0,67.0,2.3,16.0,344.0,52.02,40.61
2016,11,2,15,15,717.5,63.5,2.05,15.5,301.5,50.2,39.13
2016,11,2,15,30,683.0,60.0,1.8,15.0,259.0,48.41,37.63
2016,11,2,15,45,631.0,54.5,1.6,15.0,215.0,41.0,30.97
2016,11,2,16,0,579.0,49.0,1.4,15.0,171.0,37.7,27.85
2016,11,2,16,15,496.5,41.5,1.2,14.5,127.5,32.57,23.02
2016,11,2,16,30,414.0,34.0,1.0,14.0,84.0,27.37,17.81
2016,11,2,16,45,272.0,23.0,0.85,14.0,49.5,18.73,6.64
2016,11,2,17,0,130.0,12.0,0.7,14.0,15.0,10.91,0.0
2016,11,2,17,15,65.0,6.0,0.7,14.0,7.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,11.0,2.25,13.5,11.0,10.01,0.0
2016,11,3,7,0,0.0,22.0,2.3,14.0,22.0,20.01,0.0
2016,11,3,7,15,213.5,29.5,2.3,14.0,58.0,199.58,142.07
2016,11,3,7,30,427.0,37.0,2.3,14.0,94.0,344.74,278.53
2016,11,3,7,45,503.0,44.0,2.3,14.0,137.0,409.23,336.57
2016,11,3,8,0,579.0,51.0,2.3,14.0,180.0,475.2,393.0
2016,11,3,8,15,627.5,56.0,2.2,14.0,223.5,520.55,430.53
2016,11,3,8,30,676.0,61.0,2.1,14.0,267.0,561.11,462.77
2016,11,3,8,45,530.0,96.0,2.05,14.5,271.5,508.46,418.24
2016,11,3,9,0,384.0,131.0,2.0,15.0,276.0,441.26,362.25
2016,11,3,9,15,533.5,111.5,1.8,15.0,335.0,526.48,429.76
2016,11,3,9,30,683.0,92.0,1.6,15.0,394.0,604.78,488.46
2016,11,3,9,45,754.5,84.5,1.45,15.5,440.0,636.11,508.71
2016,11,3,10,0,826.0,77.0,1.3,16.0,486.0,666.69,527.9
2016,11,3,10,15,739.5,104.5,1.0,16.0,484.5,627.59,493.52
2016,11,3,10,30,653.0,132.0,0.7,16.0,483.0,584.51,456.99
2016,11,3,10,45,759.5,106.5,0.45,16.5,528.5,607.19,469.92
2016,11,3,11,0,866.0,81.0,0.2,17.0,574.0,622.34,475.67
2016,11,3,11,15,870.5,81.5,0.35,17.0,585.0,600.59,459.76
2016,11,3,11,30,875.0,82.0,0.5,17.0,596.0,575.9,441.72
2016,11,3,11,45,876.0,82.5,0.7,17.0,599.0,546.5,419.94
2016,11,3,12,0,877.0,83.0,0.9,17.0,602.0,514.54,395.16
2016,11,3,12,15,772.5,114.0,1.1,17.0,568.5,460.18,352.88
2016,11,3,12,30,668.0,145.0,1.3,17.0,535.0,408.11,311.84
2016,11,3,12,45,766.0,113.5,1.55,17.0,552.0,386.21,290.74
2016,11,3,13,0,864.0,82.0,1.8,17.0,569.0,355.6,260.59
2016,11,3,13,15,660.0,135.5,1.95,17.0,500.5,294.33,213.11
2016,11,3,13,30,456.0,189.0,2.1,17.0,432.0,252.46,183.52
2016,11,3,13,45,484.5,171.5,2.25,17.0,418.0,216.16,151.44
2016,11,3,14,0,513.0,154.0,2.4,17.0,404.0,176.95,118.55
2016,11,3,14,15,495.0,146.0,2.45,17.0,373.5,138.16,92.05
2016,11,3,14,30,477.0,138.0,2.5,17.0,343.0,101.05,74.61
2016,11,3,14,45,455.5,127.5,2.65,17.0,309.0,88.35,72.13
2016,11,3,15,0,434.0,117.0,2.8,17.0,275.0,82.35,67.04
2016,11,3,15,15,409.0,106.5,2.85,17.0,241.0,76.17,61.7
2016,11,3,15,30,384.0,96.0,2.9,17.0,207.0,69.81,56.11
2016,11,3,15,45,352.0,82.5,2.95,17.0,171.0,60.98,48.23
2016,11,3,16,0,320.0,69.0,3.0,17.0,135.0,51.86,39.94
2016,11,3,16,15,272.0,54.0,3.05,16.5,100.0,41.22,30.23
2016,11,3,16,30,224.0,39.0,3.1,16.0,65.0,30.22,19.9
2016,11,3,16,45,112.0,25.0,3.2,16.0,38.0,19.58,6.04
2016,11,3,17,0,0.0,11.0,3.3,16.0,11.0,10.01,0.0
2016,11,3,17,15,0.0,5.5,3.35,16.0,5.5,0.0,0.0
2016,11,3,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,45,72.0,7.5,3.25,13.0,10.0,6.82,0.0
2016,11,4,7,0,144.0,15.0,3.3,13.0,20.0,94.7,0.0
2016,11,4,7,15,277.0,26.5,3.3,13.0,56.0,232.25,161.37
2016,11,4,7,30,410.0,38.0,3.3,13.0,92.0,333.75,270.64
2016,11,4,7,45,489.5,46.0,3.3,13.5,135.0,401.25,331.78
2016,11,4,8,0,569.0,54.0,3.3,14.0,178.0,470.31,390.82
2016,11,4,8,15,372.0,87.0,3.05,14.0,175.5,380.51,317.56
2016,11,4,8,30,175.0,120.0,2.8,14.0,173.0,262.54,218.71
2016,11,4,8,45,188.0,136.0,2.6,14.5,200.0,287.62,239.2
2016,11,4,9,0,201.0,152.0,2.4,15.0,227.0,312.02,258.07
2016,11,4,9,15,494.0,115.0,2.15,15.0,324.5,494.62,406.88
2016,11,4,9,30,787.0,78.0,1.9,15.0,422.0,655.38,529.64
2016,11,4,9,45,803.5,80.5,1.65,15.5,454.0,662.48,529.56
2016,11,4,10,0,820.0,83.0,1.4,16.0,486.0,666.32,527.96
2016,11,4,10,15,832.0,84.5,1.25,16.0,511.5,662.67,522.44
2016,11,4,10,30,844.0,86.0,1.1,16.0,537.0,655.69,514.4
2016,11,4,10,45,851.0,87.5,1.0,16.5,555.0,642.18,501.02
2016,11,4,11,0,858.0,89.0,0.9,17.0,573.0,625.47,485.28
2016,11,4,11,15,862.5,89.5,0.75,17.0,584.5,603.09,465.71
2016,11,4,11,30,867.0,90.0,0.6,17.0,596.0,577.77,443.76
2016,11,4,11,45,868.0,90.5,0.5,17.5,599.0,547.76,417.8
2016,11,4,12,0,869.0,91.0,0.4,18.0,602.0,515.19,389.66
2016,11,4,12,15,867.5,91.0,0.4,18.0,597.5,478.62,359.71
2016,11,4,12,30,866.0,91.0,0.4,18.0,593.0,440.0,327.42
2016,11,4,12,45,867.5,88.0,0.45,18.0,582.0,397.86,291.9
2016,11,4,13,0,869.0,85.0,0.5,18.0,571.0,353.86,253.89
2016,11,4,13,15,861.0,84.0,0.6,18.0,551.5,307.26,213.47
2016,11,4,13,30,853.0,83.0,0.7,18.0,532.0,259.96,172.17
2016,11,4,13,45,841.5,81.0,0.8,18.0,505.5,210.71,130.33
2016,11,4,14,0,830.0,79.0,0.9,18.0,479.0,161.58,91.61
2016,11,4,14,15,812.5,77.0,0.95,18.0,446.0,112.34,59.81
2016,11,4,14,30,795.0,75.0,1.0,18.0,413.0,64.3,42.35
2016,11,4,14,45,770.5,71.5,1.05,18.0,375.0,54.82,42.67
2016,11,4,15,0,746.0,68.0,1.1,18.0,337.0,53.07,41.22
2016,11,4,15,15,710.5,64.5,1.1,17.5,295.0,51.27,39.77
2016,11,4,15,30,675.0,61.0,1.1,17.0,253.0,45.26,34.54
2016,11,4,15,45,622.5,55.5,1.1,17.0,209.0,42.02,31.59
2016,11,4,16,0,570.0,50.0,1.1,17.0,165.0,38.77,28.5
2016,11,4,16,15,484.0,42.0,1.15,16.5,122.0,33.23,23.3
2016,11,4,16,30,398.0,34.0,1.2,16.0,79.0,27.61,17.62
2016,11,4,16,45,251.5,22.0,1.25,16.0,45.5,18.01,3.97
2016,11,4,17,0,105.0,10.0,1.3,16.0,12.0,9.1,0.0
2016,11,4,17,15,52.5,5.0,1.4,16.0,6.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,5.0,2.0,14.0,5.0,0.0,0.0
2016,11,5,7,0,0.0,10.0,2.1,14.0,10.0,9.1,0.0
2016,11,5,7,15,17.5,27.0,2.15,14.0,29.0,42.91,23.93
2016,11,5,7,30,35.0,44.0,2.2,14.0,48.0,74.41,56.16
2016,11,5,7,45,49.0,62.5,2.25,14.5,71.5,104.32,82.84
2016,11,5,8,0,63.0,81.0,2.3,15.0,95.0,133.54,108.36
2016,11,5,8,15,72.0,99.5,2.35,15.0,118.5,159.07,130.43
2016,11,5,8,30,81.0,118.0,2.4,15.0,142.0,184.18,151.7
2016,11,5,8,45,87.5,135.0,2.5,15.0,164.5,205.14,169.11
2016,11,5,9,0,94.0,152.0,2.6,15.0,187.0,225.71,185.9
2016,11,5,9,15,77.0,165.5,2.55,15.0,196.0,225.18,184.56
2016,11,5,9,30,60.0,179.0,2.5,15.0,205.0,224.42,183.03
2016,11,5,9,45,30.0,168.0,2.45,15.0,181.0,187.13,151.45
2016,11,5,10,0,0.0,157.0,2.4,15.0,157.0,144.4,115.34
2016,11,5,10,15,68.0,197.5,2.35,15.0,234.0,237.4,192.66
2016,11,5,10,30,136.0,238.0,2.3,15.0,311.0,328.87,266.05
2016,11,5,10,45,138.5,247.0,2.25,15.5,323.0,332.36,267.23
2016,11,5,11,0,141.0,256.0,2.2,16.0,335.0,335.05,268.13
2016,11,5,11,15,105.0,254.5,2.15,16.0,314.0,297.86,237.86
2016,11,5,11,30,69.0,253.0,2.1,16.0,293.0,270.22,215.3
2016,11,5,11,45,78.0,257.5,2.05,16.0,303.0,273.53,217.66
2016,11,5,12,0,87.0,262.0,2.0,16.0,313.0,275.81,219.02
2016,11,5,12,15,162.0,260.5,2.0,16.0,354.5,303.38,239.98
2016,11,5,12,30,237.0,259.0,2.0,16.0,396.0,321.31,252.25
2016,11,5,12,45,297.5,242.0,2.0,16.0,410.0,314.89,244.75
2016,11,5,13,0,358.0,225.0,2.0,16.0,424.0,301.86,231.21
2016,11,5,13,15,357.5,216.5,2.05,16.0,409.5,273.31,206.4
2016,11,5,13,30,357.0,208.0,2.1,16.0,395.0,244.43,181.38
2016,11,5,13,45,237.5,208.5,2.15,16.0,330.5,201.25,150.48
2016,11,5,14,0,118.0,209.0,2.2,16.0,266.0,173.86,133.78
2016,11,5,14,15,118.0,194.5,2.25,16.0,248.0,152.97,118.16
2016,11,5,14,30,118.0,180.0,2.3,16.0,230.0,132.21,110.27
2016,11,5,14,45,218.0,155.5,2.4,16.0,237.0,110.91,92.06
2016,11,5,15,0,318.0,131.0,2.5,16.0,244.0,96.2,79.41
2016,11,5,15,15,298.0,117.5,2.55,16.0,213.0,87.38,71.78
2016,11,5,15,30,278.0,104.0,2.6,16.0,182.0,78.3,63.78
2016,11,5,15,45,249.5,88.0,2.7,16.0,149.0,67.2,53.85
2016,11,5,16,0,221.0,72.0,2.8,16.0,116.0,55.78,43.46
2016,11,5,16,15,179.0,55.5,2.85,15.5,85.0,43.62,32.34
2016,11,5,16,30,137.0,39.0,2.9,15.0,54.0,31.15,20.5
2016,11,5,16,45,68.5,19.5,3.0,15.0,27.0,16.03,1.66
2016,11,5,17,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.0,2.1,14.0,8.0,0.0,0.0
2016,11,6,7,0,0.0,16.0,2.0,14.0,16.0,14.55,0.0
2016,11,6,7,15,158.0,27.0,1.8,14.0,46.5,157.13,96.8
2016,11,6,7,30,316.0,38.0,1.6,14.0,77.0,273.24,217.94
2016,11,6,7,45,375.0,49.5,1.45,14.5,114.5,329.2,268.62
2016,11,6,8,0,434.0,61.0,1.3,15.0,152.0,386.39,316.8
2016,11,6,8,15,473.5,70.0,1.15,15.0,190.5,428.22,351.13
2016,11,6,8,30,513.0,79.0,1.0,15.0,229.0,469.12,383.01
2016,11,6,8,45,535.0,89.0,0.85,15.0,265.5,497.78,403.83
2016,11,6,9,0,557.0,99.0,0.7,15.0,302.0,524.42,422.13
2016,11,6,9,15,577.0,105.0,0.75,15.0,334.5,543.05,435.58
2016,11,6,9,30,597.0,111.0,0.8,15.0,367.0,559.23,446.98
2016,11,6,9,45,712.0,92.0,0.85,15.0,419.5,609.55,484.75
2016,11,6,10,0,827.0,73.0,0.9,15.0,472.0,653.43,516.67
2016,11,6,10,15,838.0,74.5,1.0,15.0,497.0,649.17,512.6
2016,11,6,10,30,849.0,76.0,1.1,15.0,522.0,637.93,503.91
2016,11,6,10,45,858.5,76.0,1.25,15.0,540.0,625.07,494.16
2016,11,6,11,0,868.0,76.0,1.4,15.0,558.0,609.02,481.64
2016,11,6,11,15,871.5,76.5,1.4,15.0,568.5,586.83,463.11
2016,11,6,11,30,875.0,77.0,1.4,15.0,579.0,561.76,442.09
2016,11,6,11,45,878.5,76.0,1.4,15.0,582.5,532.42,417.43
2016,11,6,12,0,882.0,75.0,1.4,15.0,586.0,500.42,390.15
2016,11,6,12,15,880.0,74.5,1.3,15.0,581.0,463.92,358.32
2016,11,6,12,30,878.0,74.0,1.2,15.0,576.0,425.39,324.23
2016,11,6,12,45,859.0,78.5,1.2,15.5,561.5,383.37,286.78
2016,11,6,13,0,840.0,83.0,1.2,16.0,547.0,337.69,246.03
2016,11,6,13,15,831.5,82.0,1.1,16.0,527.5,292.54,205.34
2016,11,6,13,30,823.0,81.0,1.0,16.0,508.0,246.77,164.33
2016,11,6,13,45,416.5,124.5,0.9,16.0,340.5,165.01,112.76
2016,11,6,14,0,10.0,168.0,0.8,16.0,173.0,142.02,112.12
2016,11,6,14,15,165.0,164.5,0.85,15.5,234.0,136.45,103.06
2016,11,6,14,30,320.0,161.0,0.9,15.0,295.0,116.41,96.77
2016,11,6,14,45,367.0,138.5,0.95,15.0,278.0,95.89,79.19
2016,11,6,15,0,414.0,116.0,1.0,15.0,261.0,81.97,67.18
2016,11,6,15,15,391.5,104.0,1.1,15.0,228.0,74.68,60.85
2016,11,6,15,30,369.0,92.0,1.2,15.0,195.0,67.16,54.19
2016,11,6,15,45,339.0,78.5,1.35,15.0,160.0,58.25,46.16
2016,11,6,16,0,309.0,65.0,1.5,15.0,125.0,49.03,37.7
2016,11,6,16,15,259.0,50.5,1.55,15.0,91.5,38.68,28.08
2016,11,6,16,30,209.0,36.0,1.6,15.0,58.0,27.98,17.72
2016,11,6,16,45,104.5,18.0,1.7,15.0,29.0,14.09,0.0
2016,11,6,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,4.5,5.1,14.0,4.5,0.0,0.0
2016,11,7,7,0,0.0,9.0,5.1,14.0,9.0,8.19,0.0
2016,11,7,7,15,40.0,25.5,5.1,14.0,30.0,62.41,32.19
2016,11,7,7,30,80.0,42.0,5.1,14.0,51.0,109.71,85.01
2016,11,7,7,45,103.0,60.0,5.1,14.5,77.5,145.76,118.07
2016,11,7,8,0,126.0,78.0,5.1,15.0,104.0,181.38,149.59
2016,11,7,8,15,140.0,96.0,5.05,15.0,131.5,210.83,175.36
2016,11,7,8,30,154.0,114.0,5.0,15.0,159.0,239.72,200.05
2016,11,7,8,45,163.0,131.0,4.95,15.5,184.5,263.21,219.21
2016,11,7,9,0,172.0,148.0,4.9,16.0,210.0,285.94,237.25
2016,11,7,9,15,202.0,162.0,4.85,16.0,242.5,318.53,263.87
2016,11,7,9,30,232.0,176.0,4.8,16.0,275.0,362.07,298.74
2016,11,7,9,45,251.0,188.0,4.75,16.5,302.0,382.34,313.76
2016,11,7,10,0,270.0,200.0,4.7,17.0,329.0,401.13,327.4
2016,11,7,10,15,259.0,213.0,4.65,17.0,342.0,399.56,324.86
2016,11,7,10,30,248.0,226.0,4.6,17.0,355.0,396.94,321.57
2016,11,7,10,45,270.0,231.0,4.6,17.0,376.5,405.73,327.91
2016,11,7,11,0,292.0,236.0,4.6,17.0,398.0,412.58,332.53
2016,11,7,11,15,338.5,231.5,4.6,17.0,422.5,422.11,339.39
2016,11,7,11,30,385.0,227.0,4.6,17.0,447.0,428.29,343.23
2016,11,7,11,45,412.5,221.5,4.6,17.0,458.0,425.05,339.19
2016,11,7,12,0,440.0,216.0,4.6,17.0,469.0,413.13,328.03
2016,11,7,12,15,444.5,213.0,4.55,17.0,467.0,390.27,307.89
2016,11,7,12,30,449.0,210.0,4.5,17.0,465.0,366.03,286.3
2016,11,7,12,45,513.5,185.0,4.45,17.5,471.0,343.53,264.21
2016,11,7,13,0,578.0,160.0,4.4,18.0,477.0,315.13,236.3
2016,11,7,13,15,513.5,171.5,4.3,17.5,446.0,275.69,203.4
2016,11,7,13,30,449.0,183.0,4.2,17.0,415.0,240.87,175.16
2016,11,7,13,45,340.0,191.5,4.1,17.0,362.0,204.58,148.81
2016,11,7,14,0,231.0,200.0,4.0,17.0,309.0,179.84,133.85
2016,11,7,14,15,181.5,188.5,3.95,17.0,270.5,152.05,115.45
2016,11,7,14,30,132.0,177.0,3.9,17.0,232.0,129.36,107.62
2016,11,7,14,45,128.0,160.5,3.85,17.0,209.5,118.49,98.42
2016,11,7,15,0,124.0,144.0,3.8,17.0,187.0,107.62,89.13
2016,11,7,15,15,116.0,126.5,3.7,16.5,162.5,95.81,79.04
2016,11,7,15,30,108.0,109.0,3.6,16.0,138.0,83.66,68.48
2016,11,7,15,45,93.5,90.5,3.55,16.0,112.5,70.51,56.71
2016,11,7,16,0,79.0,72.0,3.5,16.0,87.0,57.01,44.46
2016,11,7,16,15,57.0,53.5,3.45,16.0,63.0,43.13,31.72
2016,11,7,16,30,35.0,35.0,3.4,16.0,39.0,28.9,18.19
2016,11,7,16,45,17.5,17.5,3.35,16.0,19.5,15.38,0.0
2016,11,7,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,4.5,3.05,15.0,4.5,0.0,0.0
2016,11,8,7,0,0.0,9.0,3.1,15.0,9.0,8.19,0.0
2016,11,8,7,15,76.0,25.0,3.1,15.0,34.0,91.54,44.19
2016,11,8,7,30,152.0,41.0,3.1,15.0,59.0,163.09,127.61
2016,11,8,7,45,196.5,57.5,3.1,15.5,91.0,211.62,172.31
2016,11,8,8,0,241.0,74.0,3.1,16.0,123.0,260.85,215.26
2016,11,8,8,15,268.5,89.5,3.0,16.0,156.0,297.83,247.15
2016,11,8,8,30,296.0,105.0,2.9,16.0,189.0,334.41,277.7
2016,11,8,8,45,324.0,116.0,2.8,16.0,221.0,364.73,302.42
2016,11,8,9,0,352.0,127.0,2.7,16.0,253.0,407.67,336.24
2016,11,8,9,15,404.0,132.5,2.6,16.0,291.5,446.17,366.39
2016,11,8,9,30,456.0,138.0,2.5,16.0,330.0,483.05,394.57
2016,11,8,9,45,602.0,112.0,2.45,16.5,385.5,552.59,448.11
2016,11,8,10,0,748.0,86.0,2.4,17.0,441.0,609.63,490.48
2016,11,8,10,15,702.5,105.0,2.35,17.0,452.5,590.35,473.05
2016,11,8,10,30,657.0,124.0,2.3,17.0,464.0,566.66,452.9
2016,11,8,10,45,742.0,108.0,2.25,17.0,504.0,585.55,466.32
