Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,0,827.0,92.0,2.2,17.0,544.0,598.17,474.17
2016,11,8,11,15,831.5,92.5,2.15,17.0,555.0,576.68,455.58
2016,11,8,11,30,836.0,93.0,2.1,17.0,566.0,552.34,434.76
2016,11,8,11,45,825.5,97.5,2.05,17.5,567.0,521.55,407.86
2016,11,8,12,0,815.0,102.0,2.0,18.0,568.0,488.94,379.24
2016,11,8,12,15,813.5,102.0,1.95,18.0,563.5,454.44,349.39
2016,11,8,12,30,812.0,102.0,1.9,18.0,559.0,418.02,317.39
2016,11,8,12,45,830.5,93.0,1.85,18.0,552.0,378.8,282.19
2016,11,8,13,0,849.0,84.0,1.8,18.0,545.0,336.52,243.67
2016,11,8,13,15,841.0,83.0,1.7,18.0,526.0,291.24,202.84
2016,11,8,13,30,833.0,82.0,1.6,18.0,507.0,245.27,161.77
2016,11,8,13,45,807.0,84.0,1.5,18.0,478.5,198.39,122.27
2016,11,8,14,0,781.0,86.0,1.4,18.0,450.0,153.01,87.79
2016,11,8,14,15,762.5,83.5,1.45,18.0,418.0,106.25,59.26
2016,11,8,14,30,744.0,81.0,1.5,18.0,386.0,61.57,48.46
2016,11,8,14,45,708.0,79.0,1.55,18.0,347.5,55.57,43.36
2016,11,8,15,0,672.0,77.0,1.6,18.0,309.0,55.29,43.18
2016,11,8,15,15,633.0,72.0,1.75,17.5,268.5,52.76,41.07
2016,11,8,15,30,594.0,67.0,1.9,17.0,228.0,50.23,38.88
2016,11,8,15,45,535.5,60.5,2.05,17.0,186.0,46.37,35.32
2016,11,8,16,0,477.0,54.0,2.2,17.0,144.0,42.49,31.61
2016,11,8,16,15,388.5,43.5,2.2,16.5,103.5,34.87,24.51
2016,11,8,16,30,300.0,33.0,2.2,16.0,63.0,27.05,16.49
2016,11,8,16,45,150.0,16.5,2.2,16.0,31.5,13.22,0.0
2016,11,8,17,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,5.0,2.7,14.5,6.0,0.0,0.0
2016,11,9,7,0,109.0,10.0,2.7,15.0,12.0,68.6,0.0
2016,11,9,7,15,255.0,21.5,2.7,15.0,44.5,200.49,87.64
2016,11,9,7,30,401.0,33.0,2.7,15.0,77.0,315.02,247.11
2016,11,9,7,45,483.0,40.5,2.75,15.0,119.0,381.36,310.61
2016,11,9,8,0,565.0,48.0,2.8,15.0,161.0,449.6,370.13
2016,11,9,8,15,617.5,53.5,2.8,15.0,203.5,496.88,410.56
2016,11,9,8,30,670.0,59.0,2.8,15.0,246.0,539.16,445.49
2016,11,9,8,45,514.0,91.5,2.8,15.5,248.5,479.98,396.22
2016,11,9,9,0,358.0,124.0,2.8,16.0,251.0,407.02,335.45
2016,11,9,9,15,570.0,99.0,2.8,16.0,325.5,525.07,431.16
2016,11,9,9,30,782.0,74.0,2.8,16.0,400.0,632.71,514.74
2016,11,9,9,45,806.0,74.0,2.8,16.5,432.5,641.85,518.84
2016,11,9,10,0,830.0,74.0,2.8,17.0,465.0,647.7,520.93
2016,11,9,10,15,841.5,75.5,2.85,17.0,490.0,643.69,516.54
2016,11,9,10,30,853.0,77.0,2.9,17.0,515.0,636.39,509.58
2016,11,9,10,45,857.5,79.0,2.95,17.5,532.5,618.88,493.9
2016,11,9,11,0,862.0,81.0,3.0,18.0,550.0,601.95,478.43
2016,11,9,11,15,866.0,81.5,3.1,18.0,560.5,580.19,460.12
2016,11,9,11,30,870.0,82.0,3.2,18.0,571.0,555.56,439.21
2016,11,9,11,45,868.5,83.5,3.3,18.0,573.5,526.31,414.26
2016,11,9,12,0,867.0,85.0,3.4,18.0,576.0,494.68,386.86
2016,11,9,12,15,865.0,84.5,3.4,18.0,571.5,458.71,355.28
2016,11,9,12,30,863.0,84.0,3.4,18.0,567.0,420.76,321.42
2016,11,9,12,45,862.0,82.0,3.45,18.5,555.5,380.0,284.09
2016,11,9,13,0,861.0,80.0,3.5,19.0,544.0,337.54,244.85
2016,11,9,13,15,852.5,78.5,3.45,19.0,524.5,288.08,200.39
2016,11,9,13,30,844.0,77.0,3.4,19.0,505.0,241.22,158.32
2016,11,9,13,45,829.0,76.5,3.35,19.0,478.5,193.71,117.67
2016,11,9,14,0,814.0,76.0,3.3,19.0,452.0,146.6,81.4
2016,11,9,14,15,795.5,73.5,3.15,19.0,420.0,98.35,52.3
2016,11,9,14,30,777.0,71.0,3.0,19.0,388.0,54.0,41.71
2016,11,9,14,45,748.0,69.0,2.85,19.0,350.0,53.32,41.21
2016,11,9,15,0,719.0,67.0,2.7,19.0,312.0,52.73,40.76
2016,11,9,15,15,681.0,62.5,2.55,18.5,271.0,50.06,38.52
2016,11,9,15,30,643.0,58.0,2.4,18.0,230.0,43.32,32.63
2016,11,9,15,45,586.0,52.5,2.3,18.0,187.5,40.0,29.58
2016,11,9,16,0,529.0,47.0,2.2,18.0,145.0,36.68,26.39
2016,11,9,16,15,438.0,38.5,2.45,17.5,104.0,30.62,20.7
2016,11,9,16,30,347.0,30.0,2.7,17.0,63.0,24.45,14.09
2016,11,9,16,45,173.5,15.0,3.0,17.0,31.5,11.96,0.0
2016,11,9,17,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,7,15,13.5,18.5,2.35,15.0,20.0,26.87,4.21
2016,11,10,7,30,27.0,37.0,2.3,15.0,40.0,60.89,43.42
2016,11,10,7,45,43.5,55.0,2.25,15.5,62.5,91.8,71.4
2016,11,10,8,0,60.0,73.0,2.2,16.0,85.0,121.89,97.72
2016,11,10,8,15,69.5,91.0,2.25,16.0,108.0,147.11,119.63
2016,11,10,8,30,79.0,109.0,2.3,16.0,131.0,171.91,140.76
2016,11,10,8,45,85.5,126.0,2.4,16.0,153.0,192.94,158.32
2016,11,10,9,0,92.0,143.0,2.5,16.0,175.0,213.54,175.22
2016,11,10,9,15,105.0,159.5,2.6,16.0,200.0,248.72,203.81
2016,11,10,9,30,118.0,176.0,2.7,16.0,225.0,271.77,222.21
2016,11,10,9,45,130.0,190.0,2.85,16.5,248.0,290.35,236.44
2016,11,10,10,0,142.0,204.0,3.0,17.0,271.0,308.02,249.75
2016,11,10,10,15,137.5,215.5,3.05,17.0,283.0,311.21,251.52
2016,11,10,10,30,133.0,227.0,3.1,17.0,295.0,313.8,252.87
2016,11,10,10,45,136.0,235.5,3.15,17.5,307.0,317.31,254.62
2016,11,10,11,0,139.0,244.0,3.2,18.0,319.0,320.03,255.71
2016,11,10,11,15,186.0,246.5,3.1,18.0,349.0,340.86,271.81
2016,11,10,11,30,233.0,249.0,3.0,18.0,379.0,358.54,284.93
2016,11,10,11,45,231.5,251.0,2.95,18.0,381.0,347.85,275.45
2016,11,10,12,0,230.0,253.0,2.9,18.0,383.0,336.51,265.5
2016,11,10,12,15,215.5,252.5,2.85,18.0,373.0,316.81,249.01
2016,11,10,12,30,201.0,252.0,2.8,18.0,363.0,297.62,232.95
2016,11,10,12,45,201.5,246.0,2.8,18.5,356.0,279.86,217.4
2016,11,10,13,0,202.0,240.0,2.8,19.0,349.0,261.72,201.47
2016,11,10,13,15,207.0,230.5,2.8,19.0,338.5,241.76,184.32
2016,11,10,13,30,212.0,221.0,2.8,19.0,328.0,221.15,166.69
2016,11,10,13,45,204.0,209.5,2.8,19.0,308.0,196.43,146.72
2016,11,10,14,0,196.0,198.0,2.8,19.0,288.0,172.41,128.33
2016,11,10,14,15,483.0,134.0,2.85,19.0,334.5,119.84,79.81
2016,11,10,14,30,770.0,70.0,2.9,19.0,381.0,53.28,41.08
2016,11,10,14,45,744.5,67.0,2.95,19.0,344.0,51.8,39.9
2016,11,10,15,0,719.0,64.0,3.0,19.0,307.0,50.35,38.68
2016,11,10,15,15,682.0,60.0,3.1,18.5,266.5,48.04,36.74
2016,11,10,15,30,645.0,56.0,3.2,18.0,226.0,41.84,31.32
2016,11,10,15,45,589.5,50.5,3.3,18.0,184.0,38.48,28.22
2016,11,10,16,0,534.0,45.0,3.4,18.0,142.0,35.09,24.97
2016,11,10,16,15,443.5,37.0,3.45,17.5,102.0,29.41,19.61
2016,11,10,16,30,353.0,29.0,3.5,17.0,62.0,23.65,13.22
2016,11,10,16,45,176.5,14.5,3.6,17.0,31.0,11.58,0.0
2016,11,10,17,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,7,15,172.0,16.0,1.3,14.0,34.0,141.84,28.56
2016,11,11,7,30,344.0,32.0,1.5,14.0,68.0,277.35,213.97
2016,11,11,7,45,424.5,41.5,1.75,14.5,107.5,343.29,278.03
2016,11,11,8,0,505.0,51.0,2.0,15.0,147.0,411.41,337.1
2016,11,11,8,15,560.0,57.0,2.15,15.0,188.5,459.83,378.79
2016,11,11,8,30,615.0,63.0,2.3,15.0,230.0,507.61,418.45
2016,11,11,8,45,376.0,102.5,2.5,15.0,209.5,393.13,325.57
2016,11,11,9,0,137.0,142.0,2.7,15.0,189.0,253.92,209.44
2016,11,11,9,15,215.5,151.5,2.7,15.0,235.0,325.04,268.73
2016,11,11,9,30,294.0,161.0,2.7,15.0,281.0,383.52,316.0
2016,11,11,9,45,224.0,181.5,2.75,15.5,277.5,354.1,289.69
2016,11,11,10,0,154.0,202.0,2.8,16.0,274.0,313.39,254.86
2016,11,11,10,15,201.0,210.0,2.75,16.0,308.5,345.81,280.87
2016,11,11,10,30,248.0,218.0,2.7,16.0,343.0,385.56,311.8
2016,11,11,10,45,204.5,230.0,2.7,16.0,336.0,352.99,284.61
2016,11,11,11,0,161.0,242.0,2.7,16.0,329.0,330.57,265.7
2016,11,11,11,15,174.5,247.0,2.65,16.0,342.5,334.4,268.17
2016,11,11,11,30,188.0,252.0,2.6,16.0,356.0,336.82,269.3
2016,11,11,11,45,142.5,252.0,2.6,16.0,331.0,303.74,242.27
2016,11,11,12,0,97.0,252.0,2.6,16.0,306.0,269.98,215.01
2016,11,11,12,15,93.5,249.0,2.65,16.0,301.0,258.95,205.89
2016,11,11,12,30,90.0,246.0,2.7,16.0,296.0,248.02,196.77
2016,11,11,12,45,47.0,210.0,2.75,16.0,236.0,196.91,156.1
2016,11,11,13,0,4.0,174.0,2.8,16.0,176.0,151.78,120.47
2016,11,11,13,15,3.0,168.5,2.85,16.0,170.0,145.8,115.79
2016,11,11,13,30,2.0,163.0,2.9,16.0,164.0,139.9,111.14
2016,11,11,13,45,30.5,176.5,3.0,16.0,190.5,149.19,117.69
2016,11,11,14,0,59.0,190.0,3.1,16.0,217.0,156.46,122.72
2016,11,11,14,15,29.5,120.5,3.15,16.0,134.0,101.15,78.77
2016,11,11,14,30,0.0,51.0,3.2,16.0,51.0,45.02,34.32
2016,11,11,14,45,0.0,46.0,3.3,16.0,46.0,40.58,30.48
2016,11,11,15,0,0.0,41.0,3.4,16.0,41.0,36.15,26.58
2016,11,11,15,15,0.0,35.5,3.45,16.0,35.5,31.28,22.26
2016,11,11,15,30,0.0,30.0,3.5,16.0,30.0,26.41,17.89
2016,11,11,15,45,0.0,24.5,3.6,16.0,24.5,21.55,13.48
2016,11,11,16,0,0.0,19.0,3.7,16.0,19.0,16.7,9.04
2016,11,11,16,15,0.0,13.5,3.8,15.5,13.5,11.86,4.6
2016,11,11,16,30,0.0,8.0,3.9,15.0,8.0,7.02,0.0
2016,11,11,16,45,0.0,4.0,4.0,15.0,4.0,3.5,0.0
2016,11,11,17,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,7,15,184.0,15.5,1.85,15.0,34.0,146.1,5.18
2016,11,12,7,30,368.0,31.0,1.9,15.0,68.0,289.1,220.16
2016,11,12,7,45,463.5,38.0,1.95,15.5,109.0,361.27,291.01
2016,11,12,8,0,559.0,45.0,2.0,16.0,150.0,435.98,354.99
2016,11,12,8,15,614.5,50.0,2.05,16.0,192.5,479.11,392.35
2016,11,12,8,30,670.0,55.0,2.1,16.0,235.0,527.16,431.75
2016,11,12,8,45,710.0,58.0,2.15,16.5,276.0,561.09,457.9
2016,11,12,9,0,750.0,61.0,2.2,17.0,317.0,592.83,481.36
2016,11,12,9,15,775.0,63.5,2.35,17.0,353.5,611.38,495.39
2016,11,12,9,30,800.0,66.0,2.5,17.0,390.0,627.06,506.9
2016,11,12,9,45,542.5,126.5,2.65,17.0,354.0,514.61,417.03
2016,11,12,10,0,285.0,187.0,2.8,17.0,318.0,392.53,318.06
2016,11,12,10,15,571.0,130.5,3.0,17.0,410.5,523.69,424.09
2016,11,12,10,30,857.0,74.0,3.2,17.0,503.0,623.57,501.82
2016,11,12,10,45,865.0,75.0,3.45,17.0,521.0,610.84,490.41
2016,11,12,11,0,873.0,76.0,3.7,17.0,539.0,594.94,476.92
2016,11,12,11,15,877.0,76.5,3.9,17.0,550.0,573.14,458.4
2016,11,12,11,30,881.0,77.0,4.1,17.0,561.0,548.45,437.19
2016,11,12,11,45,880.5,77.5,4.35,17.0,564.0,518.69,411.74
2016,11,12,12,0,880.0,78.0,4.6,17.0,567.0,486.5,383.73
2016,11,12,12,15,878.5,78.0,4.65,17.0,562.5,451.1,352.02
2016,11,12,12,30,877.0,78.0,4.7,17.0,558.0,413.62,317.91
2016,11,12,12,45,628.0,142.5,4.8,17.0,482.5,341.71,260.61
2016,11,12,13,0,379.0,207.0,4.9,17.0,407.0,286.56,219.15
2016,11,12,13,15,281.0,213.0,4.85,17.0,358.5,244.22,186.01
2016,11,12,13,30,183.0,219.0,4.8,17.0,310.0,212.53,162.82
2016,11,12,13,45,230.5,202.0,4.8,17.0,310.5,194.12,145.39
2016,11,12,14,0,278.0,185.0,4.8,17.0,311.0,166.66,121.75
2016,11,12,14,15,468.5,135.5,4.95,17.0,329.0,118.06,80.39
2016,11,12,14,30,659.0,86.0,5.1,17.0,347.0,59.61,47.01
2016,11,12,14,45,687.5,76.0,5.3,17.0,325.5,53.76,41.96
2016,11,12,15,0,716.0,66.0,5.5,17.0,304.0,52.24,40.66
2016,11,12,15,15,676.5,62.0,5.45,16.5,263.0,45.65,34.92
2016,11,12,15,30,637.0,58.0,5.4,16.0,222.0,43.61,33.12
2016,11,12,15,45,575.5,52.0,5.4,16.0,179.5,39.87,29.64
2016,11,12,16,0,514.0,46.0,5.4,16.0,137.0,36.1,26.0
2016,11,12,16,15,415.0,37.5,5.15,15.5,97.0,30.0,20.18
2016,11,12,16,30,316.0,29.0,4.9,15.0,57.0,23.8,12.94
2016,11,12,16,45,158.0,14.5,4.7,15.0,28.5,11.68,0.0
2016,11,12,17,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,7,15,163.5,15.5,0.8,14.0,31.5,132.92,0.0
2016,11,13,7,30,327.0,31.0,0.8,14.0,63.0,263.82,197.77
2016,11,13,7,45,418.5,39.5,0.8,14.5,102.5,334.27,267.43
2016,11,13,8,0,510.0,48.0,0.8,15.0,142.0,407.31,329.12
2016,11,13,8,15,567.5,53.5,0.85,15.0,183.5,456.3,370.3
2016,11,13,8,30,625.0,59.0,0.9,15.0,225.0,504.76,409.46
2016,11,13,8,45,316.5,90.0,1.0,15.0,174.5,336.09,275.73
2016,11,13,9,0,8.0,121.0,1.1,15.0,124.0,121.58,96.9
2016,11,13,9,15,54.5,145.0,1.1,15.0,167.0,186.17,151.78
2016,11,13,9,30,101.0,169.0,1.1,15.0,210.0,240.95,196.67
2016,11,13,9,45,453.0,121.5,1.15,15.5,325.0,448.31,364.86
2016,11,13,10,0,805.0,74.0,1.2,16.0,440.0,620.31,494.78
2016,11,13,10,15,599.5,131.0,1.2,16.0,412.0,540.44,429.68
2016,11,13,10,30,394.0,188.0,1.2,16.0,384.0,443.3,353.43
2016,11,13,10,45,420.0,189.5,1.3,16.0,405.5,457.69,364.51
2016,11,13,11,0,446.0,191.0,1.4,16.0,427.0,459.86,365.37
2016,11,13,11,15,452.5,194.0,1.5,16.0,437.5,449.88,356.73
2016,11,13,11,30,459.0,197.0,1.6,16.0,448.0,437.97,346.47
2016,11,13,11,45,428.0,206.0,1.7,16.5,441.0,411.11,323.82
2016,11,13,12,0,397.0,215.0,1.8,17.0,434.0,380.83,298.57
2016,11,13,12,15,631.0,146.5,1.9,17.0,491.0,405.39,314.14
2016,11,13,12,30,865.0,78.0,2.0,17.0,548.0,406.81,308.72
2016,11,13,12,45,863.5,76.0,2.1,17.0,537.0,366.2,272.16
2016,11,13,13,0,862.0,74.0,2.2,17.0,526.0,323.94,233.72
2016,11,13,13,15,854.0,73.0,2.25,17.0,507.0,279.4,193.24
2016,11,13,13,30,846.0,72.0,2.3,17.0,488.0,234.1,152.61
2016,11,13,13,45,835.5,70.0,2.35,17.0,463.0,181.86,108.35
2016,11,13,14,0,825.0,68.0,2.4,17.0,438.0,134.2,72.26
2016,11,13,14,15,807.5,66.0,2.45,17.0,406.5,86.39,45.17
2016,11,13,14,30,790.0,64.0,2.5,17.0,375.0,49.07,37.76
2016,11,13,14,45,766.0,61.0,2.6,17.0,338.5,47.45,36.42
2016,11,13,15,0,742.0,58.0,2.7,17.0,302.0,45.85,35.05
2016,11,13,15,15,705.0,54.5,2.75,16.5,261.5,43.79,33.3
2016,11,13,15,30,668.0,51.0,2.8,16.0,221.0,41.76,31.5
2016,11,13,15,45,612.0,46.0,2.9,16.0,179.0,38.35,28.31
2016,11,13,16,0,556.0,41.0,3.0,16.0,137.0,34.96,25.01
2016,11,13,16,15,460.5,33.5,3.1,15.5,97.0,26.65,17.27
2016,11,13,16,30,365.0,26.0,3.2,15.0,57.0,21.19,10.64
2016,11,13,16,45,182.5,13.0,3.3,15.0,28.5,10.41,0.0
2016,11,13,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,7,15,192.0,14.0,3.4,14.0,32.0,144.88,0.0
2016,11,14,7,30,384.0,28.0,3.3,14.0,64.0,292.61,218.14
2016,11,14,7,45,477.0,35.5,3.25,14.0,105.0,363.09,294.35
2016,11,14,8,0,570.0,43.0,3.2,14.0,146.0,436.39,359.46
2016,11,14,8,15,626.0,47.5,3.05,14.0,188.0,479.15,397.27
2016,11,14,8,30,682.0,52.0,2.9,14.0,230.0,526.66,436.76
2016,11,14,8,45,719.5,55.5,2.8,14.5,271.0,559.38,462.15
2016,11,14,9,0,757.0,59.0,2.7,15.0,312.0,589.9,484.64
2016,11,14,9,15,782.0,61.5,2.55,15.0,348.0,608.37,497.63
2016,11,14,9,30,807.0,64.0,2.4,15.0,384.0,623.95,507.89
2016,11,14,9,45,826.0,65.5,2.25,15.5,416.0,631.29,510.53
2016,11,14,10,0,845.0,67.0,2.1,16.0,448.0,631.04,507.34
2016,11,14,10,15,857.0,68.0,2.0,16.0,473.0,627.2,502.38
2016,11,14,10,30,869.0,69.0,1.9,16.0,498.0,620.13,494.84
2016,11,14,10,45,876.5,70.0,1.8,16.5,516.0,607.04,481.74
2016,11,14,11,0,884.0,71.0,1.7,17.0,534.0,590.79,466.16
2016,11,14,11,15,888.5,71.5,1.75,17.0,545.0,569.21,448.07
2016,11,14,11,30,893.0,72.0,1.8,17.0,556.0,544.67,427.34
2016,11,14,11,45,893.5,72.5,1.85,17.0,559.5,515.28,402.43
2016,11,14,12,0,894.0,73.0,1.9,17.0,563.0,483.36,374.93
2016,11,14,12,15,892.5,73.0,2.05,17.0,558.5,447.71,344.13
2016,11,14,12,30,891.0,73.0,2.2,17.0,554.0,409.95,310.74
2016,11,14,12,45,885.5,72.5,2.35,17.0,542.0,368.43,273.58
2016,11,14,13,0,880.0,72.0,2.5,17.0,530.0,325.49,234.53
2016,11,14,13,15,871.5,71.0,2.65,17.0,511.0,280.14,193.31
2016,11,14,13,30,863.0,70.0,2.8,17.0,492.0,234.04,151.97
2016,11,14,13,45,850.0,68.5,2.95,17.0,466.0,186.31,111.5
2016,11,14,14,0,837.0,67.0,3.1,17.0,440.0,133.0,71.1
2016,11,14,14,15,819.0,65.0,3.15,16.5,408.0,84.66,44.22
2016,11,14,14,30,801.0,63.0,3.2,16.0,376.0,48.46,37.39
2016,11,14,14,45,775.5,60.5,3.3,16.0,339.0,47.2,36.36
2016,11,14,15,0,750.0,58.0,3.4,16.0,302.0,45.98,35.31
2016,11,14,15,15,712.5,54.5,3.45,16.0,261.5,43.91,33.47
2016,11,14,15,30,675.0,51.0,3.5,16.0,221.0,41.88,31.59
2016,11,14,15,45,618.5,46.0,3.55,16.0,178.5,38.47,28.39
2016,11,14,16,0,562.0,41.0,3.6,16.0,136.0,35.08,25.07
2016,11,14,16,15,464.5,33.0,3.5,15.5,96.0,26.3,16.92
2016,11,14,16,30,367.0,25.0,3.4,15.0,56.0,20.35,9.69
2016,11,14,16,45,183.5,12.5,3.35,15.0,28.0,11.37,0.0
2016,11,14,17,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,10.5,4.2,15.0,10.5,9.23,0.0
2016,11,15,7,30,0.0,21.0,4.4,15.0,21.0,18.5,8.18
2016,11,15,7,45,0.0,35.0,4.65,15.5,35.0,32.08,20.8
2016,11,15,8,0,0.0,49.0,4.9,16.0,49.0,45.99,32.94
2016,11,15,8,15,0.0,64.5,4.95,16.0,64.5,61.31,46.24
2016,11,15,8,30,0.0,80.0,5.0,16.0,80.0,76.29,59.13
2016,11,15,8,45,0.0,95.0,5.1,16.0,95.0,90.45,71.18
2016,11,15,9,0,0.0,110.0,5.2,16.0,110.0,104.45,82.96
2016,11,15,9,15,0.0,94.0,5.25,16.0,94.0,85.65,67.06
2016,11,15,9,30,0.0,78.0,5.3,16.0,78.0,69.25,53.14
2016,11,15,9,45,0.0,98.5,5.35,16.0,98.5,88.59,69.33
2016,11,15,10,0,0.0,119.0,5.4,16.0,119.0,107.88,85.33
2016,11,15,10,15,70.5,168.0,5.5,16.0,202.5,207.19,168.91
2016,11,15,10,30,141.0,217.0,5.6,16.0,286.0,306.9,250.67
2016,11,15,10,45,128.5,225.0,5.7,16.0,290.0,300.67,244.67
2016,11,15,11,0,116.0,233.0,5.8,16.0,294.0,294.36,238.86
2016,11,15,11,15,63.5,212.0,5.9,16.0,245.5,231.8,187.19
2016,11,15,11,30,11.0,191.0,6.0,16.0,197.0,176.56,141.41
2016,11,15,11,45,63.5,218.5,6.1,16.0,253.5,228.92,184.35
2016,11,15,12,0,116.0,246.0,6.2,16.0,310.0,275.61,221.69
2016,11,15,12,15,180.0,241.5,6.25,16.0,339.0,289.73,231.93
2016,11,15,12,30,244.0,237.0,6.3,16.0,368.0,300.08,238.33
2016,11,15,12,45,202.5,234.5,6.4,16.0,342.0,268.2,211.9
2016,11,15,13,0,161.0,232.0,6.5,16.0,316.0,240.79,189.56
2016,11,15,13,15,240.5,214.5,6.5,15.5,334.0,233.46,180.21
2016,11,15,13,30,320.0,197.0,6.5,15.0,352.0,219.47,164.56
2016,11,15,13,45,346.0,181.0,6.55,15.0,340.5,191.08,139.29
2016,11,15,14,0,372.0,165.0,6.6,15.0,329.0,160.17,113.99
2016,11,15,14,15,191.5,152.5,6.6,15.0,236.5,125.08,95.32
2016,11,15,14,30,11.0,140.0,6.6,15.0,144.0,115.3,96.53
2016,11,15,14,45,7.0,127.0,6.65,15.0,129.5,105.0,87.62
2016,11,15,15,0,3.0,114.0,6.7,15.0,115.0,94.57,78.5
2016,11,15,15,15,1.5,98.5,6.7,15.0,99.0,82.26,67.6
2016,11,15,15,30,0.0,83.0,6.7,15.0,83.0,69.8,56.44
2016,11,15,15,45,0.0,66.5,6.75,15.0,66.5,56.47,44.36
2016,11,15,16,0,0.0,50.0,6.8,15.0,50.0,42.97,32.03
2016,11,15,16,15,0.0,34.5,6.8,14.5,34.5,30.07,20.16
2016,11,15,16,30,0.0,19.0,6.8,14.0,19.0,16.74,6.71
2016,11,15,16,45,0.0,9.5,6.8,14.0,9.5,8.64,0.0
2016,11,15,17,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,7,15,166.5,14.5,5.75,12.0,29.0,104.38,0.0
2016,11,16,7,30,333.0,29.0,5.8,12.0,58.0,261.54,188.46
2016,11,16,7,45,430.0,37.5,5.9,12.5,97.5,334.39,273.31
2016,11,16,8,0,527.0,46.0,6.0,13.0,137.0,410.02,342.01
2016,11,16,8,15,587.0,51.5,6.05,13.0,179.5,460.28,387.58
2016,11,16,8,30,647.0,57.0,6.1,13.0,222.0,510.03,430.98
2016,11,16,8,45,682.5,62.0,6.2,13.0,261.5,542.16,458.5
2016,11,16,9,0,718.0,67.0,6.3,13.0,301.0,568.78,480.66
2016,11,16,9,15,745.0,70.0,6.3,13.0,337.5,589.07,496.68
2016,11,16,9,30,772.0,73.0,6.3,13.0,374.0,606.51,509.89
2016,11,16,9,45,792.0,74.5,6.3,13.0,405.0,614.61,515.26
2016,11,16,10,0,812.0,76.0,6.3,13.0,436.0,619.53,517.84
2016,11,16,10,15,825.0,77.5,6.3,13.0,461.0,616.73,514.03
2016,11,16,10,30,838.0,79.0,6.3,13.0,486.0,610.68,507.45
2016,11,16,10,45,835.5,83.5,6.3,13.0,502.5,595.36,493.17
2016,11,16,11,0,833.0,88.0,6.3,13.0,519.0,577.2,476.44
2016,11,16,11,15,838.0,89.0,6.3,13.0,529.5,556.8,457.75
2016,11,16,11,30,843.0,90.0,6.3,13.0,540.0,533.52,436.37
2016,11,16,11,45,835.0,93.5,6.3,13.0,542.0,503.59,409.22
2016,11,16,12,0,827.0,97.0,6.3,13.0,544.0,471.69,380.01
2016,11,16,12,15,825.5,96.5,6.3,13.0,540.0,436.95,347.95
2016,11,16,12,30,824.0,96.0,6.3,13.0,536.0,400.31,313.68
2016,11,16,12,45,832.0,91.0,6.3,13.0,527.0,360.98,276.41
2016,11,16,13,0,840.0,86.0,6.3,13.0,518.0,319.37,236.64
2016,11,16,13,15,831.5,84.5,6.3,13.0,499.0,274.65,194.64
2016,11,16,13,30,823.0,83.0,6.3,13.0,480.0,229.32,152.92
2016,11,16,13,45,799.0,84.5,6.35,13.0,452.5,183.85,114.06
2016,11,16,14,0,775.0,86.0,6.4,13.0,425.0,139.69,81.17
2016,11,16,14,15,754.5,83.0,6.45,13.0,393.5,93.59,55.45
2016,11,16,14,30,734.0,80.0,6.5,13.0,362.0,56.25,44.82
2016,11,16,14,45,704.5,76.5,6.55,13.0,325.5,54.74,43.55
2016,11,16,15,0,675.0,73.0,6.6,13.0,289.0,53.28,42.27
2016,11,16,15,15,632.0,68.0,6.6,13.0,248.5,50.6,39.86
2016,11,16,15,30,589.0,63.0,6.6,13.0,208.0,47.94,37.37
2016,11,16,15,45,535.5,55.0,6.65,13.0,167.5,42.68,32.45
2016,11,16,16,0,482.0,47.0,6.7,13.0,127.0,37.31,27.29
2016,11,16,16,15,376.0,37.5,6.7,12.5,88.0,30.32,20.51
2016,11,16,16,30,270.0,28.0,6.7,12.0,49.0,23.2,11.19
2016,11,16,16,45,135.0,14.0,6.75,12.0,24.5,12.73,0.0
2016,11,16,17,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,12.5,4.3,11.0,29.0,118.37,0.0
2016,11,17,7,30,393.0,25.0,4.2,11.0,58.0,280.16,196.01
2016,11,17,7,45,488.0,32.0,4.15,11.5,98.0,353.94,288.07
2016,11,17,8,0,583.0,39.0,4.1,12.0,138.0,428.11,355.39
2016,11,17,8,15,640.0,44.0,3.95,12.0,180.5,477.36,399.4
2016,11,17,8,30,697.0,49.0,3.8,12.0,223.0,525.72,440.64
2016,11,17,8,45,734.5,52.0,3.7,12.0,263.5,557.62,467.1
2016,11,17,9,0,772.0,55.0,3.6,12.0,304.0,587.33,490.67
2016,11,17,9,15,797.0,57.5,3.45,12.0,341.0,605.71,504.24
2016,11,17,9,30,822.0,60.0,3.3,12.0,378.0,621.21,514.99
2016,11,17,9,45,841.0,61.5,3.15,12.5,409.5,623.85,514.51
2016,11,17,10,0,860.0,63.0,3.0,13.0,441.0,628.25,515.03
2016,11,17,10,15,871.5,64.0,2.9,13.0,466.0,624.06,509.81
2016,11,17,10,30,883.0,65.0,2.8,13.0,491.0,616.61,501.95
2016,11,17,10,45,890.0,66.5,2.75,13.5,509.0,603.74,489.0
2016,11,17,11,0,897.0,68.0,2.7,14.0,527.0,587.66,473.44
2016,11,17,11,15,901.5,68.5,2.7,14.0,538.0,565.98,454.39
2016,11,17,11,30,906.0,69.0,2.7,14.0,549.0,541.32,432.65
2016,11,17,11,45,905.0,69.5,2.7,14.0,552.0,511.1,406.12
2016,11,17,12,0,904.0,70.0,2.7,14.0,555.0,478.4,377.07
2016,11,17,12,15,902.0,70.0,2.75,14.0,551.0,442.49,344.91
2016,11,17,12,30,900.0,70.0,2.8,14.0,547.0,404.48,310.29
2016,11,17,12,45,892.0,70.5,2.85,14.0,534.5,363.01,272.26
2016,11,17,13,0,884.0,71.0,2.9,14.0,522.0,320.25,232.63
2016,11,17,13,15,875.5,70.0,2.9,14.0,503.0,275.02,190.84
2016,11,17,13,30,867.0,69.0,2.9,14.0,484.0,229.02,149.14
2016,11,17,13,45,851.5,68.0,2.9,14.0,457.5,181.45,108.77
2016,11,17,14,0,836.0,67.0,2.9,14.0,431.0,128.6,69.06
2016,11,17,14,15,816.5,65.0,2.8,14.0,399.0,80.56,43.2
2016,11,17,14,30,797.0,63.0,2.7,14.0,367.0,48.68,37.92
2016,11,17,14,45,768.0,60.5,2.6,14.0,330.0,47.39,36.85
2016,11,17,15,0,739.0,58.0,2.5,14.0,293.0,46.16,35.79
2016,11,17,15,15,699.0,54.5,2.4,14.0,252.5,44.09,33.91
2016,11,17,15,30,659.0,51.0,2.3,14.0,212.0,42.06,32.01
2016,11,17,15,45,595.5,45.5,2.2,14.0,169.5,38.18,28.35
2016,11,17,16,0,532.0,40.0,2.1,14.0,127.0,31.42,22.03
2016,11,17,16,15,431.5,32.0,2.0,13.5,88.0,25.56,16.32
2016,11,17,16,30,331.0,24.0,1.9,13.0,49.0,19.6,8.16
2016,11,17,16,45,165.5,12.0,1.85,13.0,24.5,10.91,0.0
2016,11,17,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,18,7,15,164.0,13.0,7.4,11.0,26.0,100.61,0.0
2016,11,18,7,30,328.0,26.0,7.4,11.0,52.0,250.08,168.27
2016,11,18,7,45,422.5,35.0,7.45,11.0,91.0,324.25,265.38
2016,11,18,8,0,517.0,44.0,7.5,11.0,130.0,398.06,334.8
2016,11,18,8,15,577.5,50.0,7.55,11.0,171.5,448.69,381.68
2016,11,18,8,30,638.0,56.0,7.6,11.0,213.0,498.93,426.43
2016,11,18,8,45,675.0,60.5,7.7,11.5,252.5,531.12,453.87
2016,11,18,9,0,712.0,65.0,7.8,12.0,292.0,557.99,475.85
2016,11,18,9,15,739.0,68.0,7.8,12.0,328.0,578.18,492.18
2016,11,18,9,30,766.0,71.0,7.8,12.0,364.0,595.57,505.65
2016,11,18,9,45,788.5,72.5,7.8,12.5,395.5,605.3,511.57
2016,11,18,10,0,811.0,74.0,7.8,13.0,427.0,611.85,514.6
2016,11,18,10,15,823.5,75.5,7.85,13.0,452.0,608.83,510.66
2016,11,18,10,30,836.0,77.0,7.9,13.0,477.0,602.58,503.93
2016,11,18,10,45,844.0,78.5,7.95,13.5,495.0,590.41,491.26
2016,11,18,11,0,852.0,80.0,8.0,14.0,513.0,575.09,475.87
2016,11,18,11,15,630.5,140.5,8.05,14.0,465.0,492.37,405.47
2016,11,18,11,30,409.0,201.0,8.1,14.0,417.0,410.12,335.96
2016,11,18,11,45,383.5,208.0,8.15,14.5,411.5,381.33,310.43
2016,11,18,12,0,358.0,215.0,8.2,15.0,406.0,358.72,289.82
2016,11,18,12,15,610.0,148.0,8.25,15.0,470.5,390.86,311.71
2016,11,18,12,30,862.0,81.0,8.3,15.0,535.0,396.98,309.23
2016,11,18,12,45,860.5,79.0,8.35,15.0,524.0,356.09,270.51
2016,11,18,13,0,859.0,77.0,8.4,15.0,513.0,313.56,230.06
