Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,15,849.5,76.0,8.45,15.0,494.0,268.53,187.79
2016,11,18,13,30,840.0,75.0,8.5,15.0,475.0,222.92,145.96
2016,11,18,13,45,826.5,73.5,8.55,15.0,449.0,175.97,105.67
2016,11,18,14,0,813.0,72.0,8.6,15.0,423.0,129.27,70.83
2016,11,18,14,15,792.0,70.0,8.65,15.0,391.0,82.36,45.79
2016,11,18,14,30,771.0,68.0,8.7,15.0,359.0,52.54,41.18
2016,11,18,14,45,741.5,65.0,8.75,15.0,322.5,50.97,39.84
2016,11,18,15,0,712.0,62.0,8.8,15.0,286.0,49.45,38.51
2016,11,18,15,15,669.0,58.0,8.9,15.0,245.5,47.05,36.35
2016,11,18,15,30,626.0,54.0,9.0,15.0,205.0,40.87,30.76
2016,11,18,15,45,558.0,48.5,9.15,15.0,163.5,37.41,27.48
2016,11,18,16,0,490.0,43.0,9.3,15.0,122.0,33.98,24.08
2016,11,18,16,15,382.5,34.0,9.4,14.5,84.0,27.32,17.63
2016,11,18,16,30,275.0,25.0,9.5,14.0,46.0,20.53,8.26
2016,11,18,16,45,137.5,12.5,9.65,14.0,23.0,11.37,0.0
2016,11,18,17,0,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,11.25,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,10.25,14.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.5,7.5,15.0,6.5,5.91,0.0
2016,11,19,7,30,0.0,13.0,7.5,15.0,13.0,11.43,1.69
2016,11,19,7,45,0.0,25.0,7.55,15.0,25.0,22.03,12.3
2016,11,19,8,0,0.0,37.0,7.6,15.0,37.0,32.65,21.71
2016,11,19,8,15,0.0,49.5,7.6,15.0,49.5,44.71,32.26
2016,11,19,8,30,0.0,62.0,7.6,15.0,62.0,56.67,42.66
2016,11,19,8,45,0.0,74.5,7.65,15.0,74.5,68.49,52.84
2016,11,19,9,0,0.0,87.0,7.7,15.0,87.0,80.19,62.82
2016,11,19,9,15,0.0,98.0,7.7,15.0,98.0,90.23,71.28
2016,11,19,9,30,0.0,109.0,7.7,15.0,109.0,100.22,79.63
2016,11,19,9,45,2.0,129.0,7.7,15.0,129.5,120.56,96.68
2016,11,19,10,0,4.0,149.0,7.7,15.0,150.0,140.62,113.37
2016,11,19,10,15,31.5,174.0,7.65,15.0,189.0,189.31,154.31
2016,11,19,10,30,59.0,199.0,7.6,15.0,228.0,228.81,187.13
2016,11,19,10,45,121.0,212.5,7.6,15.0,273.0,282.64,231.85
2016,11,19,11,0,183.0,226.0,7.6,15.0,318.0,324.3,265.88
2016,11,19,11,15,168.0,231.5,7.55,15.0,317.5,312.81,255.53
2016,11,19,11,30,153.0,237.0,7.5,15.0,317.0,301.46,245.42
2016,11,19,11,45,115.0,234.5,7.45,15.0,295.0,272.07,220.68
2016,11,19,12,0,77.0,232.0,7.4,15.0,273.0,241.65,195.36
2016,11,19,12,15,310.5,198.0,7.35,15.0,361.0,306.04,245.45
2016,11,19,12,30,544.0,164.0,7.3,15.0,449.0,348.26,274.08
2016,11,19,12,45,418.5,188.0,7.25,15.0,404.5,300.18,234.19
2016,11,19,13,0,293.0,212.0,7.2,15.0,360.0,260.53,202.7
2016,11,19,13,15,325.5,198.0,7.1,15.0,356.5,239.13,182.16
2016,11,19,13,30,358.0,184.0,7.0,15.0,353.0,214.64,159.02
2016,11,19,13,45,350.0,176.0,6.95,15.0,334.5,185.55,134.71
2016,11,19,14,0,342.0,168.0,6.9,15.0,316.0,156.89,112.99
2016,11,19,14,15,301.5,158.5,6.85,15.0,281.5,126.45,94.59
2016,11,19,14,30,261.0,149.0,6.8,15.0,247.0,107.23,89.5
2016,11,19,14,45,247.5,136.0,6.75,15.0,222.0,99.04,82.41
2016,11,19,15,0,234.0,123.0,6.7,15.0,197.0,90.64,75.03
2016,11,19,15,15,219.5,107.5,6.7,15.0,169.0,80.33,65.87
2016,11,19,15,30,205.0,92.0,6.7,15.0,141.0,69.73,56.31
2016,11,19,15,45,180.5,75.0,6.7,15.0,112.0,57.73,45.38
2016,11,19,16,0,156.0,58.0,6.7,15.0,83.0,45.39,34.01
2016,11,19,16,15,111.5,42.0,6.65,14.5,57.0,33.36,22.71
2016,11,19,16,30,67.0,26.0,6.6,14.0,31.0,21.04,8.11
2016,11,19,16,45,33.5,13.0,6.55,14.0,15.5,11.82,0.0
2016,11,19,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,20,7,15,116.0,13.5,4.0,14.0,22.0,74.37,0.0
2016,11,20,7,30,232.0,27.0,3.9,14.0,44.0,191.24,110.54
2016,11,20,7,45,339.5,37.0,3.85,14.0,81.0,275.22,218.82
2016,11,20,8,0,447.0,47.0,3.8,14.0,118.0,356.03,292.21
2016,11,20,8,15,513.5,53.5,3.7,14.0,158.5,409.93,340.05
2016,11,20,8,30,580.0,60.0,3.6,14.0,199.0,463.55,385.81
2016,11,20,8,45,625.0,64.5,3.5,14.5,238.0,500.25,415.58
2016,11,20,9,0,670.0,69.0,3.4,15.0,277.0,535.2,442.69
2016,11,20,9,15,702.5,67.0,3.4,15.0,309.0,549.11,453.62
2016,11,20,9,30,735.0,65.0,3.4,15.0,341.0,564.2,464.95
2016,11,20,9,45,746.0,69.5,3.4,15.0,369.5,570.29,468.55
2016,11,20,10,0,757.0,74.0,3.4,15.0,398.0,573.45,469.65
2016,11,20,10,15,779.5,78.5,3.55,15.0,429.5,580.65,474.12
2016,11,20,10,30,802.0,83.0,3.7,15.0,461.0,584.37,475.63
2016,11,20,10,45,811.0,84.0,3.85,15.0,479.0,572.87,465.19
2016,11,20,11,0,820.0,85.0,4.0,15.0,497.0,558.31,452.16
2016,11,20,11,15,825.0,86.0,4.05,15.0,507.5,538.54,434.53
2016,11,20,11,30,830.0,87.0,4.1,15.0,518.0,515.94,414.32
2016,11,20,11,45,832.5,86.5,4.15,15.0,522.0,487.9,389.41
2016,11,20,12,0,835.0,86.0,4.2,15.0,526.0,457.39,362.01
2016,11,20,12,15,833.0,86.0,3.95,15.0,522.0,423.18,330.62
2016,11,20,12,30,831.0,86.0,3.7,15.0,518.0,387.05,297.18
2016,11,20,12,45,834.0,82.5,3.5,15.0,508.0,347.59,260.48
2016,11,20,13,0,837.0,79.0,3.3,15.0,498.0,306.24,221.75
2016,11,20,13,15,828.0,77.5,3.1,15.0,479.5,262.04,181.05
2016,11,20,13,30,819.0,76.0,2.9,15.0,461.0,217.27,140.76
2016,11,20,13,45,810.5,73.0,2.7,15.0,437.0,170.96,101.58
2016,11,20,14,0,802.0,70.0,2.5,15.0,413.0,124.49,67.39
2016,11,20,14,15,782.5,68.0,2.4,15.0,382.0,78.42,43.65
2016,11,20,14,30,763.0,66.0,2.3,15.0,351.0,51.06,39.89
2016,11,20,14,45,737.5,62.5,2.25,15.0,315.0,49.06,38.19
2016,11,20,15,0,712.0,59.0,2.2,15.0,279.0,47.07,36.45
2016,11,20,15,15,671.0,55.0,2.3,15.0,239.5,44.6,34.22
2016,11,20,15,30,630.0,51.0,2.4,15.0,200.0,42.16,31.94
2016,11,20,15,45,565.5,45.5,2.5,15.0,159.5,35.07,25.43
2016,11,20,16,0,501.0,40.0,2.6,15.0,119.0,31.54,21.95
2016,11,20,16,15,394.5,31.5,2.7,14.5,81.0,25.23,15.79
2016,11,20,16,30,288.0,23.0,2.8,14.0,43.0,18.81,6.19
2016,11,20,16,45,144.0,11.5,2.95,14.0,21.5,10.46,0.0
2016,11,20,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,7,15,159.0,11.5,5.5,12.0,22.5,95.1,0.0
2016,11,21,7,30,318.0,23.0,5.5,12.0,45.0,233.48,124.58
2016,11,21,7,45,420.5,31.5,5.55,12.5,83.0,315.02,251.81
2016,11,21,8,0,523.0,40.0,5.6,13.0,121.0,391.87,324.08
2016,11,21,8,15,586.0,45.0,5.6,13.0,162.0,437.05,366.31
2016,11,21,8,30,649.0,50.0,5.6,13.0,203.0,488.09,411.18
2016,11,21,8,45,686.0,54.5,5.65,13.0,242.5,520.87,439.57
2016,11,21,9,0,723.0,59.0,5.7,13.0,282.0,551.57,465.15
2016,11,21,9,15,751.0,62.0,5.65,13.0,318.0,572.3,481.59
2016,11,21,9,30,779.0,65.0,5.6,13.0,354.0,590.25,495.2
2016,11,21,9,45,798.5,67.0,5.6,13.5,385.0,598.61,499.88
2016,11,21,10,0,818.0,69.0,5.6,14.0,416.0,603.83,501.77
2016,11,21,10,15,831.5,70.5,5.55,14.0,441.5,601.51,498.24
2016,11,21,10,30,845.0,72.0,5.5,14.0,467.0,595.93,491.95
2016,11,21,10,45,854.0,73.0,5.5,14.0,485.5,583.87,480.45
2016,11,21,11,0,863.0,74.0,5.5,14.0,504.0,566.38,464.45
2016,11,21,11,15,868.5,74.5,5.5,14.0,515.5,546.2,445.95
2016,11,21,11,30,874.0,75.0,5.5,14.0,527.0,523.1,424.72
2016,11,21,11,45,875.0,75.5,5.55,14.0,530.5,494.99,399.13
2016,11,21,12,0,876.0,76.0,5.6,14.0,534.0,464.37,370.95
2016,11,21,12,15,874.5,76.0,5.65,14.0,530.5,429.88,339.03
2016,11,21,12,30,873.0,76.0,5.7,14.0,527.0,393.32,304.75
2016,11,21,12,45,864.0,76.5,5.8,14.5,515.0,352.87,266.36
2016,11,21,13,0,855.0,77.0,5.9,15.0,503.0,308.19,224.29
2016,11,21,13,15,846.5,76.0,5.95,15.0,484.5,263.86,182.98
2016,11,21,13,30,838.0,75.0,6.0,15.0,466.0,218.86,142.05
2016,11,21,13,45,823.0,74.0,6.05,15.0,441.0,172.5,102.83
2016,11,21,14,0,808.0,73.0,6.1,15.0,416.0,126.52,69.29
2016,11,21,14,15,788.0,70.5,6.1,14.5,384.5,79.78,45.3
2016,11,21,14,30,768.0,68.0,6.1,14.0,353.0,52.78,41.58
2016,11,21,14,45,738.5,65.5,6.2,14.0,317.0,51.62,40.6
2016,11,21,15,0,709.0,63.0,6.3,14.0,281.0,50.54,39.66
2016,11,21,15,15,666.5,58.5,6.25,14.0,241.0,47.72,37.11
2016,11,21,15,30,624.0,54.0,6.2,14.0,201.0,41.08,31.06
2016,11,21,15,45,557.0,48.5,6.2,14.0,159.5,37.63,27.76
2016,11,21,16,0,490.0,43.0,6.2,14.0,118.0,34.21,24.33
2016,11,21,16,15,379.0,33.5,6.15,13.5,80.5,27.08,17.34
2016,11,21,16,30,268.0,24.0,6.1,13.0,43.0,19.79,6.29
2016,11,21,16,45,134.0,12.0,6.1,13.0,21.5,10.91,0.0
2016,11,21,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,7,15,38.0,12.0,2.55,11.0,14.5,31.03,0.0
2016,11,22,7,30,76.0,24.0,2.7,11.0,29.0,86.68,37.07
2016,11,22,7,45,123.5,40.0,2.85,11.5,55.5,140.74,109.63
2016,11,22,8,0,171.0,56.0,3.0,12.0,82.0,187.98,153.77
2016,11,22,8,15,196.0,72.0,3.2,12.0,111.0,222.16,184.86
2016,11,22,8,30,221.0,88.0,3.4,12.0,140.0,256.0,214.81
2016,11,22,8,45,235.0,103.5,3.65,12.5,167.5,281.64,236.64
2016,11,22,9,0,249.0,119.0,3.9,13.0,195.0,306.31,257.0
2016,11,22,9,15,266.0,131.0,4.0,13.0,221.0,327.43,274.4
2016,11,22,9,30,283.0,143.0,4.1,13.0,247.0,347.47,290.6
2016,11,22,9,45,365.5,142.5,4.25,13.0,288.5,404.66,337.61
2016,11,22,10,0,448.0,142.0,4.4,13.0,330.0,448.45,373.06
2016,11,22,10,15,399.0,161.5,4.5,13.0,336.5,429.71,356.18
2016,11,22,10,30,350.0,181.0,4.6,13.0,343.0,400.86,331.5
2016,11,22,10,45,359.0,187.0,4.75,13.0,359.5,401.53,331.28
2016,11,22,11,0,368.0,193.0,4.9,13.0,376.0,400.52,329.46
2016,11,22,11,15,350.0,201.5,5.0,13.0,378.5,385.86,316.3
2016,11,22,11,30,332.0,210.0,5.1,13.0,381.0,370.72,302.74
2016,11,22,11,45,290.0,218.5,5.2,13.5,369.0,343.95,279.26
2016,11,22,12,0,248.0,227.0,5.3,14.0,357.0,318.64,257.19
2016,11,22,12,15,222.0,228.0,5.4,14.0,344.0,292.49,235.03
2016,11,22,12,30,196.0,229.0,5.5,14.0,331.0,271.18,216.9
2016,11,22,12,45,178.5,225.0,5.65,14.0,316.0,250.02,198.88
2016,11,22,13,0,161.0,221.0,5.8,14.0,301.0,229.95,181.9
2016,11,22,13,15,227.0,205.5,5.95,14.0,314.0,221.96,172.03
2016,11,22,13,30,293.0,190.0,6.1,14.0,327.0,205.48,154.62
2016,11,22,13,45,303.5,177.5,6.3,14.0,312.5,178.78,131.68
2016,11,22,14,0,314.0,165.0,6.5,14.0,298.0,151.01,109.87
2016,11,22,14,15,325.0,150.5,6.65,14.0,279.0,120.84,90.31
2016,11,22,14,30,336.0,136.0,6.8,14.0,260.0,99.47,83.03
2016,11,22,14,45,313.0,126.0,6.95,14.0,232.0,92.99,77.39
2016,11,22,15,0,290.0,116.0,7.1,14.0,204.0,86.36,71.54
2016,11,22,15,15,268.0,101.5,7.25,14.0,174.0,76.55,62.76
2016,11,22,15,30,246.0,87.0,7.4,14.0,144.0,66.47,53.61
2016,11,22,15,45,211.5,71.5,7.6,14.0,113.5,55.37,43.41
2016,11,22,16,0,177.0,56.0,7.8,14.0,83.0,43.97,32.81
2016,11,22,16,15,120.0,40.5,8.0,13.5,56.0,32.23,21.63
2016,11,22,16,30,63.0,25.0,8.2,13.0,29.0,20.24,5.98
2016,11,22,16,45,31.5,12.5,8.4,13.0,14.5,11.37,0.0
2016,11,22,17,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,23,7,15,52.0,13.5,5.3,12.0,17.0,39.66,0.0
2016,11,23,7,30,104.0,27.0,5.2,12.0,34.0,108.07,38.08
2016,11,23,7,45,216.0,41.0,5.15,12.5,69.0,207.79,162.53
2016,11,23,8,0,328.0,55.0,5.1,13.0,104.0,291.0,239.19
2016,11,23,8,15,402.0,64.5,5.05,13.0,143.5,348.44,290.9
2016,11,23,8,30,476.0,74.0,5.0,13.0,183.0,408.65,343.25
2016,11,23,8,45,529.0,80.0,4.95,13.0,222.0,451.8,380.12
2016,11,23,9,0,582.0,86.0,4.9,13.0,261.0,493.14,414.36
2016,11,23,9,15,616.0,90.5,4.85,13.0,296.5,518.7,434.82
2016,11,23,9,30,650.0,95.0,4.8,13.0,332.0,541.72,452.65
2016,11,23,9,45,690.0,94.0,4.75,13.0,365.5,559.65,466.12
2016,11,23,10,0,730.0,93.0,4.7,13.0,399.0,574.4,476.67
2016,11,23,10,15,746.0,95.5,4.55,13.0,424.0,575.01,475.22
2016,11,23,10,30,762.0,98.0,4.4,13.0,449.0,572.52,471.16
2016,11,23,10,45,775.0,98.5,4.3,13.0,468.0,562.97,461.54
2016,11,23,11,0,788.0,99.0,4.2,13.0,487.0,549.61,448.73
2016,11,23,11,15,794.0,100.0,4.15,13.0,498.5,531.14,431.74
2016,11,23,11,30,800.0,101.0,4.1,13.0,510.0,509.87,412.22
2016,11,23,11,45,802.0,101.5,4.05,13.0,513.5,483.49,388.29
2016,11,23,12,0,804.0,102.0,4.0,13.0,517.0,454.72,361.97
2016,11,23,12,15,802.5,101.5,4.1,13.0,513.5,421.33,331.64
2016,11,23,12,30,801.0,101.0,4.2,13.0,510.0,386.08,299.17
2016,11,23,12,45,797.5,99.5,4.3,13.0,499.5,347.57,263.47
2016,11,23,13,0,794.0,98.0,4.4,13.0,489.0,307.72,226.19
2016,11,23,13,15,784.0,96.5,4.4,13.0,470.5,265.19,186.86
2016,11,23,13,30,774.0,95.0,4.4,13.0,452.0,218.1,144.68
2016,11,23,13,45,763.0,92.0,4.4,13.0,428.0,173.12,106.66
2016,11,23,14,0,752.0,89.0,4.4,13.0,404.0,128.29,73.81
2016,11,23,14,15,730.5,86.0,4.3,13.0,373.0,83.44,50.68
2016,11,23,14,30,709.0,83.0,4.2,13.0,342.0,59.11,47.42
2016,11,23,14,45,683.0,78.0,4.1,13.0,307.0,56.5,45.16
2016,11,23,15,0,657.0,73.0,4.0,13.0,272.0,53.9,42.84
2016,11,23,15,15,611.0,67.5,3.85,13.0,232.5,50.79,40.01
2016,11,23,15,30,565.0,62.0,3.7,13.0,193.0,47.68,37.09
2016,11,23,15,45,499.5,54.5,3.55,13.0,152.5,42.78,32.44
2016,11,23,16,0,434.0,47.0,3.4,13.0,112.0,37.83,27.58
2016,11,23,16,15,320.5,36.0,3.4,12.5,75.5,29.42,19.32
2016,11,23,16,30,207.0,25.0,3.4,12.0,39.0,20.8,5.76
2016,11,23,16,45,103.5,12.5,3.4,12.0,19.5,11.37,0.0
2016,11,23,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,24,7,15,80.0,12.0,3.35,10.0,17.0,52.83,0.0
2016,11,24,7,30,160.0,24.0,3.5,10.0,34.0,141.39,36.75
2016,11,24,7,45,280.5,36.0,3.65,10.5,70.0,235.59,184.29
2016,11,24,8,0,401.0,48.0,3.8,11.0,106.0,323.69,266.78
2016,11,24,8,15,473.0,56.0,3.85,11.0,146.5,381.73,319.23
2016,11,24,8,30,545.0,64.0,3.9,11.0,187.0,439.57,369.68
2016,11,24,8,45,593.5,69.5,4.0,11.0,226.5,479.25,403.8
2016,11,24,9,0,642.0,75.0,4.1,11.0,266.0,517.18,435.45
2016,11,24,9,15,674.0,79.0,4.1,11.0,302.0,540.81,454.36
2016,11,24,9,30,706.0,83.0,4.1,11.0,338.0,561.87,470.63
2016,11,24,9,45,701.0,83.5,4.15,11.5,355.5,552.88,461.76
2016,11,24,10,0,696.0,84.0,4.2,12.0,373.0,541.42,450.84
2016,11,24,10,15,651.0,102.0,4.15,12.0,385.5,522.87,433.98
2016,11,24,10,30,606.0,120.0,4.1,12.0,398.0,501.92,415.21
2016,11,24,10,45,554.0,140.5,4.1,12.5,402.0,473.29,389.7
2016,11,24,11,0,502.0,161.0,4.1,13.0,406.0,449.22,367.84
2016,11,24,11,15,594.5,137.5,4.1,13.0,434.5,462.31,377.08
2016,11,24,11,30,687.0,114.0,4.1,13.0,463.0,464.86,377.07
2016,11,24,11,45,676.0,122.0,4.2,13.0,467.5,442.41,356.63
2016,11,24,12,0,665.0,130.0,4.3,13.0,472.0,418.38,334.66
2016,11,24,12,15,572.0,152.5,4.35,13.0,445.5,370.47,294.07
2016,11,24,12,30,479.0,175.0,4.4,13.0,419.0,330.05,259.89
2016,11,24,12,45,602.0,136.5,4.45,13.0,436.0,314.32,241.4
2016,11,24,13,0,725.0,98.0,4.5,13.0,453.0,284.62,209.59
2016,11,24,13,15,630.5,119.0,4.5,13.0,419.5,244.37,175.53
2016,11,24,13,30,536.0,140.0,4.5,13.0,386.0,209.16,147.46
2016,11,24,13,45,618.5,111.5,4.55,13.0,381.0,168.7,109.49
2016,11,24,14,0,701.0,83.0,4.6,13.0,376.0,118.67,67.86
2016,11,24,14,15,625.5,90.5,4.6,13.0,337.5,82.74,52.56
2016,11,24,14,30,550.0,98.0,4.6,13.0,299.0,69.91,57.06
2016,11,24,14,45,506.0,97.0,4.6,13.0,267.0,69.73,56.97
2016,11,24,15,0,462.0,96.0,4.6,13.0,235.0,69.77,57.01
2016,11,24,15,15,427.0,86.0,4.5,12.5,200.5,63.35,51.32
2016,11,24,15,30,392.0,76.0,4.4,12.0,166.0,56.78,45.36
2016,11,24,15,45,341.0,64.0,4.35,12.0,130.5,48.46,37.6
2016,11,24,16,0,290.0,52.0,4.3,12.0,95.0,39.92,29.51
2016,11,24,16,15,208.5,38.0,4.2,12.0,63.5,29.52,19.36
2016,11,24,16,30,127.0,24.0,4.1,12.0,32.0,18.84,4.11
2016,11,24,16,45,63.5,12.0,4.05,12.0,16.0,10.91,0.0
2016,11,24,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,7.1,12.0,9.5,8.64,0.0
2016,11,25,7,30,0.0,19.0,7.1,12.0,19.0,18.14,0.0
2016,11,25,7,45,32.0,36.0,7.15,12.0,40.5,62.72,44.42
2016,11,25,8,0,64.0,53.0,7.2,12.0,62.0,110.3,87.68
2016,11,25,8,15,83.0,70.5,7.25,12.0,86.5,141.23,115.71
2016,11,25,8,30,102.0,88.0,7.3,12.0,111.0,171.69,142.93
2016,11,25,8,45,114.0,105.0,7.35,12.0,135.0,196.64,164.92
2016,11,25,9,0,126.0,122.0,7.4,12.0,159.0,221.0,185.97
2016,11,25,9,15,140.0,135.5,7.45,12.0,181.5,241.43,203.42
2016,11,25,9,30,154.0,149.0,7.5,12.0,204.0,261.33,220.12
2016,11,25,9,45,127.0,162.0,7.55,12.5,210.5,254.29,212.86
2016,11,25,10,0,100.0,175.0,7.6,13.0,217.0,237.33,197.36
2016,11,25,10,15,115.5,187.0,7.6,13.0,238.0,264.09,219.43
2016,11,25,10,30,131.0,199.0,7.6,13.0,259.0,280.14,232.38
2016,11,25,10,45,107.0,205.0,7.65,13.0,255.5,258.31,213.41
2016,11,25,11,0,83.0,211.0,7.7,13.0,252.0,245.69,202.19
2016,11,25,11,15,149.5,217.0,7.7,13.0,292.0,287.57,236.86
2016,11,25,11,30,216.0,223.0,7.7,13.0,332.0,318.24,261.52
2016,11,25,11,45,108.0,184.0,7.7,13.0,238.5,221.62,180.94
2016,11,25,12,0,0.0,145.0,7.7,13.0,145.0,128.31,103.08
2016,11,25,12,15,23.0,177.0,7.7,13.0,189.0,164.76,133.43
2016,11,25,12,30,46.0,209.0,7.7,13.0,233.0,198.64,161.13
2016,11,25,12,45,26.0,188.5,7.75,13.0,202.0,171.44,138.69
2016,11,25,13,0,6.0,168.0,7.8,13.0,171.0,146.73,118.56
2016,11,25,13,15,22.5,176.0,7.8,13.0,186.5,155.43,125.32
2016,11,25,13,30,39.0,184.0,7.8,13.0,202.0,158.53,127.22
2016,11,25,13,45,23.5,166.0,7.8,13.0,177.0,142.31,114.39
2016,11,25,14,0,8.0,148.0,7.8,13.0,152.0,124.54,100.31
2016,11,25,14,15,4.0,76.5,7.85,13.0,78.5,67.63,52.32
2016,11,25,14,30,0.0,5.0,7.9,13.0,5.0,4.39,0.0
2016,11,25,14,45,0.0,4.0,7.95,13.5,4.0,3.51,0.0
2016,11,25,15,0,0.0,3.0,8.0,14.0,3.0,2.63,0.0
2016,11,25,15,15,0.0,2.5,8.0,13.5,2.5,2.19,0.0
2016,11,25,15,30,0.0,2.0,8.0,13.0,2.0,1.75,0.0
2016,11,25,15,45,0.0,1.5,8.0,13.0,1.5,1.31,0.0
2016,11,25,16,0,0.0,1.0,8.0,13.0,1.0,0.88,0.0
2016,11,25,16,15,0.0,0.5,8.05,13.0,0.5,0.44,0.0
2016,11,25,16,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,25,16,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,25,17,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,5.95,12.0,3.5,3.18,0.0
2016,11,26,7,30,0.0,7.0,5.9,12.0,7.0,6.14,0.0
2016,11,26,7,45,0.0,15.0,5.9,12.0,15.0,13.19,4.67
2016,11,26,8,0,0.0,23.0,5.9,12.0,23.0,20.24,11.32
2016,11,26,8,15,0.0,33.0,5.95,12.0,33.0,29.08,19.16
2016,11,26,8,30,0.0,43.0,6.0,12.0,43.0,37.94,26.98
2016,11,26,8,45,0.0,53.0,6.1,12.5,53.0,46.8,34.69
2016,11,26,9,0,0.0,63.0,6.2,13.0,63.0,56.03,42.61
2016,11,26,9,15,0.0,72.0,6.25,13.0,72.0,64.36,49.76
2016,11,26,9,30,0.0,81.0,6.3,13.0,81.0,72.65,56.81
2016,11,26,9,45,216.0,110.0,6.4,13.0,198.5,259.85,219.04
2016,11,26,10,0,432.0,139.0,6.5,13.0,316.0,431.38,362.28
2016,11,26,10,15,266.5,167.5,6.6,13.0,279.0,343.09,286.48
2016,11,26,10,30,101.0,196.0,6.7,13.0,242.0,250.74,207.24
2016,11,26,10,45,287.0,181.0,6.8,13.0,318.0,351.85,292.48
2016,11,26,11,0,473.0,166.0,6.9,13.0,394.0,436.48,361.65
2016,11,26,11,15,418.5,182.5,6.9,13.0,388.0,407.75,336.14
2016,11,26,11,30,364.0,199.0,6.9,13.0,382.0,374.03,306.98
2016,11,26,11,45,205.5,205.5,6.95,13.0,309.0,286.52,234.15
2016,11,26,12,0,47.0,212.0,7.0,13.0,236.0,210.3,171.12
2016,11,26,12,15,147.5,215.5,7.1,13.0,290.0,251.12,203.64
2016,11,26,12,30,248.0,219.0,7.2,13.0,344.0,281.99,226.4
2016,11,26,12,45,124.0,172.5,7.3,13.0,235.0,189.27,151.14
2016,11,26,13,0,0.0,126.0,7.4,13.0,126.0,110.18,88.01
2016,11,26,13,15,0.0,118.5,7.7,13.0,118.5,103.46,82.48
2016,11,26,13,30,0.0,111.0,8.0,13.0,111.0,96.82,76.96
2016,11,26,13,45,0.0,80.0,8.3,13.0,80.0,70.76,54.92
2016,11,26,14,0,0.0,49.0,8.6,13.0,49.0,43.25,31.49
2016,11,26,14,15,29.5,97.5,8.85,13.0,108.0,82.81,64.81
2016,11,26,14,30,59.0,146.0,9.1,13.0,167.0,113.26,95.68
2016,11,26,14,45,47.5,132.0,9.35,13.0,148.0,103.2,86.81
2016,11,26,15,0,36.0,118.0,9.6,13.0,129.0,92.9,77.66
2016,11,26,15,15,28.0,101.5,9.65,12.5,109.0,80.83,66.94
2016,11,26,15,30,20.0,85.0,9.7,12.0,89.0,68.5,55.79
2016,11,26,15,45,10.0,67.0,9.75,12.0,69.0,56.13,44.35
2016,11,26,16,0,0.0,49.0,9.8,12.0,49.0,41.64,30.93
2016,11,26,16,15,0.0,32.0,9.75,12.0,32.0,27.7,17.67
2016,11,26,16,30,0.0,15.0,9.7,12.0,15.0,13.21,0.37
2016,11,26,16,45,0.0,7.5,9.65,12.0,7.5,6.82,0.0
2016,11,26,17,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,10.0,7.4,11.0,10.0,9.1,0.0
2016,11,27,7,30,0.0,20.0,7.3,11.0,20.0,20.7,0.0
2016,11,27,7,45,74.0,35.0,7.2,11.5,45.0,95.59,69.13
2016,11,27,8,0,148.0,50.0,7.1,12.0,70.0,165.53,134.11
2016,11,27,8,15,176.0,66.5,7.0,12.0,98.5,201.77,167.61
2016,11,27,8,30,204.0,83.0,6.9,12.0,127.0,237.68,199.9
2016,11,27,8,45,226.0,97.5,6.8,12.0,155.5,266.62,225.54
2016,11,27,9,0,248.0,112.0,6.7,12.0,184.0,294.91,249.96
2016,11,27,9,15,266.5,123.5,6.55,12.0,209.5,316.32,268.02
2016,11,27,9,30,285.0,135.0,6.4,12.0,235.0,336.73,284.81
2016,11,27,9,45,270.0,150.0,6.3,12.5,251.5,339.19,285.34
2016,11,27,10,0,255.0,165.0,6.2,13.0,268.0,340.39,284.73
2016,11,27,10,15,323.5,165.0,6.1,13.0,304.5,374.12,312.5
2016,11,27,10,30,392.0,165.0,6.0,13.0,341.0,414.78,345.13
2016,11,27,10,45,459.5,158.0,5.9,13.0,372.5,434.53,360.35
2016,11,27,11,0,527.0,151.0,5.8,13.0,404.0,450.26,371.83
2016,11,27,11,15,680.5,117.0,5.7,13.0,452.0,483.97,397.55
2016,11,27,11,30,834.0,83.0,5.6,13.0,500.0,503.32,410.39
2016,11,27,11,45,639.5,133.0,5.5,13.0,454.0,432.97,350.94
2016,11,27,12,0,445.0,183.0,5.4,13.0,408.0,366.21,295.41
2016,11,27,12,15,407.5,189.5,5.25,13.0,394.5,336.19,269.16
2016,11,27,12,30,370.0,196.0,5.1,13.0,381.0,305.64,242.52
2016,11,27,12,45,463.5,170.0,4.95,13.0,397.0,294.99,229.22
2016,11,27,13,0,557.0,144.0,4.8,13.0,413.0,274.37,206.36
2016,11,27,13,15,338.0,171.0,4.65,13.0,332.0,217.98,164.76
2016,11,27,13,30,119.0,198.0,4.5,13.0,251.0,180.62,141.73
2016,11,27,13,45,96.5,185.0,4.4,13.0,226.5,161.35,126.74
2016,11,27,14,0,74.0,172.0,4.3,13.0,202.0,142.11,112.28
2016,11,27,14,15,197.0,152.5,4.15,13.0,225.0,121.46,94.18
2016,11,27,14,30,320.0,133.0,4.0,13.0,248.0,97.49,81.52
2016,11,27,14,45,298.5,123.0,3.9,13.0,221.5,90.97,75.84
2016,11,27,15,0,277.0,113.0,3.8,13.0,195.0,84.31,69.93
2016,11,27,15,15,256.5,98.5,3.65,12.5,166.0,74.45,61.19
2016,11,27,15,30,236.0,84.0,3.5,12.0,137.0,64.33,52.05
2016,11,27,15,45,206.0,68.5,3.4,12.0,108.0,53.19,41.75
2016,11,27,16,0,176.0,53.0,3.3,12.0,79.0,41.76,31.05
2016,11,27,16,15,117.5,37.5,3.3,12.0,52.5,29.97,19.56
2016,11,27,16,30,59.0,22.0,3.3,12.0,26.0,17.92,2.01
2016,11,27,16,45,29.5,11.0,3.3,12.0,13.0,10.01,0.0
2016,11,27,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,9.3,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,3.0,9.65,12.0,3.0,2.73,0.0
2016,11,28,7,30,0.0,6.0,9.7,12.0,6.0,5.26,0.0
2016,11,28,7,45,0.0,15.5,9.75,12.0,15.5,13.63,4.7
2016,11,28,8,0,0.0,25.0,9.8,12.0,25.0,22.02,12.71
2016,11,28,8,15,0.0,36.0,9.75,12.0,36.0,31.75,21.35
2016,11,28,8,30,0.0,47.0,9.7,12.0,47.0,41.55,30.02
2016,11,28,8,45,0.0,58.5,9.65,12.5,58.5,52.51,39.56
2016,11,28,9,0,0.0,70.0,9.6,13.0,70.0,63.37,48.89
2016,11,28,9,15,0.0,80.0,9.5,13.0,80.0,72.59,56.81
2016,11,28,9,30,0.0,90.0,9.4,13.0,90.0,81.77,64.62
2016,11,28,9,45,273.0,102.5,9.35,13.0,212.0,298.07,252.66
2016,11,28,10,0,546.0,115.0,9.3,13.0,334.0,477.81,404.08
2016,11,28,10,15,428.0,146.5,9.25,13.0,325.0,426.43,358.72
2016,11,28,10,30,310.0,178.0,9.2,13.0,316.0,370.75,310.22
2016,11,28,10,45,155.0,153.0,9.2,13.0,222.0,239.69,199.07
2016,11,28,11,0,0.0,128.0,9.2,13.0,128.0,114.74,91.97
2016,11,28,11,15,235.5,150.0,9.15,13.0,267.0,272.56,225.89
2016,11,28,11,30,471.0,172.0,9.1,13.0,406.0,406.21,335.0
2016,11,28,11,45,633.5,136.0,9.1,13.5,453.5,432.22,353.01
2016,11,28,12,0,796.0,100.0,9.1,14.0,501.0,443.77,357.56
2016,11,28,12,15,763.5,100.0,9.1,14.0,482.5,397.78,316.33
2016,11,28,12,30,731.0,100.0,9.1,14.0,464.0,353.45,276.21
2016,11,28,12,45,748.5,101.5,9.1,14.0,467.0,327.0,249.36
2016,11,28,13,0,766.0,103.0,9.1,14.0,470.0,297.41,219.43
2016,11,28,13,15,755.0,101.5,9.1,14.0,452.0,255.73,180.57
2016,11,28,13,30,744.0,100.0,9.1,14.0,434.0,213.76,142.56
2016,11,28,13,45,742.5,93.5,9.15,14.0,412.0,168.94,104.31
2016,11,28,14,0,741.0,87.0,9.2,14.0,390.0,123.5,70.74
2016,11,28,14,15,603.5,99.0,9.2,14.0,333.5,87.59,57.74
2016,11,28,14,30,466.0,111.0,9.2,14.0,277.0,78.56,64.56
2016,11,28,14,45,441.5,104.5,9.2,14.0,249.0,74.89,61.35
2016,11,28,15,0,417.0,98.0,9.2,14.0,221.0,71.18,58.05
2016,11,28,15,15,385.5,87.5,9.15,13.5,188.5,64.43,52.06
