Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,30,354.0,77.0,9.1,13.0,156.0,57.52,45.78
2016,11,28,15,45,321.0,63.0,9.1,13.0,123.0,47.75,36.73
2016,11,28,16,0,288.0,49.0,9.1,13.0,90.0,37.69,27.31
2016,11,28,16,15,208.0,36.0,9.05,12.5,60.0,28.01,17.78
2016,11,28,16,30,128.0,23.0,9.0,12.0,30.0,18.09,1.55
2016,11,28,16,45,64.0,11.5,8.95,12.0,15.0,10.46,0.0
2016,11,28,17,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,29,7,15,142.0,8.0,6.1,10.0,14.5,79.89,0.0
2016,11,29,7,30,284.0,16.0,5.9,10.0,29.0,185.59,0.0
2016,11,29,7,45,405.5,24.0,5.75,10.5,65.0,281.73,206.61
2016,11,29,8,0,527.0,32.0,5.6,11.0,101.0,366.83,300.66
2016,11,29,8,15,595.0,37.5,5.45,11.0,141.5,420.6,351.91
2016,11,29,8,30,663.0,43.0,5.3,11.0,182.0,474.07,399.84
2016,11,29,8,45,704.5,46.5,5.15,11.5,221.0,508.01,429.02
2016,11,29,9,0,746.0,50.0,5.0,12.0,260.0,540.02,455.04
2016,11,29,9,15,774.5,52.5,4.9,12.0,296.5,560.39,471.44
2016,11,29,9,30,803.0,55.0,4.8,12.0,333.0,578.05,484.91
2016,11,29,9,45,820.5,57.5,4.7,12.5,364.0,585.96,489.07
2016,11,29,10,0,838.0,60.0,4.6,13.0,395.0,586.7,487.28
2016,11,29,10,15,851.5,61.5,4.55,13.0,420.5,585.08,484.32
2016,11,29,10,30,865.0,63.0,4.5,13.0,446.0,580.26,478.6
2016,11,29,10,45,872.5,64.5,4.5,13.0,464.5,568.77,467.51
2016,11,29,11,0,880.0,66.0,4.5,13.0,483.0,554.17,453.7
2016,11,29,11,15,885.5,66.5,4.45,13.0,494.5,534.34,435.32
2016,11,29,11,30,891.0,67.0,4.4,13.0,506.0,511.57,414.21
2016,11,29,11,45,892.0,67.5,4.4,13.5,510.5,483.81,388.09
2016,11,29,12,0,893.0,68.0,4.4,14.0,515.0,453.51,359.46
2016,11,29,12,15,892.0,68.0,4.4,14.0,512.0,419.5,327.97
2016,11,29,12,30,891.0,68.0,4.4,14.0,509.0,383.34,294.09
2016,11,29,12,45,880.5,69.5,4.45,14.0,497.5,343.56,256.93
2016,11,29,13,0,870.0,71.0,4.5,14.0,486.0,302.65,218.51
2016,11,29,13,15,862.0,70.0,4.6,14.0,468.5,259.24,178.14
2016,11,29,13,30,854.0,69.0,4.7,14.0,451.0,210.76,134.61
2016,11,29,13,45,840.5,67.5,4.8,14.0,426.5,164.22,95.67
2016,11,29,14,0,827.0,66.0,4.9,14.0,402.0,117.88,62.62
2016,11,29,14,15,808.0,64.0,4.95,14.0,371.5,71.36,40.2
2016,11,29,14,30,789.0,62.0,5.0,14.0,341.0,48.57,37.87
2016,11,29,14,45,760.5,59.5,5.1,14.0,305.5,47.26,36.74
2016,11,29,15,0,732.0,57.0,5.2,14.0,270.0,46.01,35.61
2016,11,29,15,15,690.0,53.0,5.05,13.5,231.0,43.46,33.35
2016,11,29,15,30,648.0,49.0,4.9,13.0,192.0,40.94,31.01
2016,11,29,15,45,582.0,43.5,4.8,13.0,151.5,36.99,27.22
2016,11,29,16,0,516.0,38.0,4.7,13.0,111.0,30.27,20.85
2016,11,29,16,15,401.5,29.0,4.55,12.5,74.0,23.4,13.92
2016,11,29,16,30,287.0,20.0,4.4,12.0,37.0,16.39,0.45
2016,11,29,16,45,143.5,10.0,4.25,12.0,18.5,9.1,0.0
2016,11,29,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.5,6.55,12.0,11.5,10.46,0.0
2016,11,30,7,30,0.0,23.0,6.7,12.0,23.0,20.92,0.0
2016,11,30,7,45,202.5,31.5,6.9,12.0,57.0,184.24,129.77
2016,11,30,8,0,405.0,40.0,7.1,12.0,91.0,311.05,253.84
2016,11,30,8,15,483.5,47.0,7.1,12.0,130.5,370.31,309.63
2016,11,30,8,30,562.0,54.0,7.1,12.0,170.0,429.87,363.15
2016,11,30,8,45,625.5,57.0,7.1,12.0,211.0,475.07,403.23
2016,11,30,9,0,689.0,60.0,7.1,12.0,252.0,515.07,437.79
2016,11,30,9,15,721.5,63.0,7.0,12.0,288.0,538.55,457.29
2016,11,30,9,30,754.0,66.0,6.9,12.0,324.0,559.33,473.83
2016,11,30,9,45,774.5,69.0,6.8,12.0,355.5,569.79,481.34
2016,11,30,10,0,795.0,72.0,6.7,12.0,387.0,577.2,485.97
2016,11,30,10,15,810.5,73.5,6.7,12.0,412.5,576.72,484.12
2016,11,30,10,30,826.0,75.0,6.7,12.0,438.0,573.03,479.41
2016,11,30,10,45,839.5,75.0,6.75,12.0,457.5,563.27,469.67
2016,11,30,11,0,853.0,75.0,6.8,12.0,477.0,550.27,456.99
2016,11,30,11,15,858.0,76.0,6.95,12.0,489.0,530.64,438.74
2016,11,30,11,30,863.0,77.0,7.1,12.0,501.0,508.12,417.69
2016,11,30,11,45,865.5,77.0,7.25,12.0,505.0,480.59,392.09
2016,11,30,12,0,868.0,77.0,7.4,12.0,509.0,450.5,363.78
2016,11,30,12,15,822.0,82.0,7.45,12.0,489.0,403.81,321.83
2016,11,30,12,30,776.0,87.0,7.5,12.0,469.0,358.22,280.56
2016,11,30,12,45,804.0,84.5,7.6,12.5,473.5,330.46,251.6
2016,11,30,13,0,832.0,82.0,7.7,13.0,478.0,298.75,218.82
2016,11,30,13,15,799.0,79.5,7.75,13.0,448.5,249.32,173.95
2016,11,30,13,30,766.0,77.0,7.8,13.0,419.0,201.55,131.79
2016,11,30,13,45,776.0,76.5,7.9,13.0,406.5,163.08,98.27
2016,11,30,14,0,786.0,76.0,8.0,13.0,394.0,122.6,68.63
2016,11,30,14,15,764.5,74.0,8.1,13.0,364.0,78.02,46.98
2016,11,30,14,30,743.0,72.0,8.2,13.0,334.0,56.53,45.14
2016,11,30,14,45,710.0,69.0,8.3,13.0,298.5,50.18,39.49
2016,11,30,15,0,677.0,66.0,8.4,13.0,263.0,48.89,38.32
2016,11,30,15,15,630.5,61.5,8.5,12.5,224.0,46.39,36.09
2016,11,30,15,30,584.0,57.0,8.6,12.0,185.0,43.93,33.8
2016,11,30,15,45,509.5,50.5,8.7,12.0,145.0,39.7,29.72
2016,11,30,16,0,435.0,44.0,8.8,12.0,105.0,35.49,25.47
2016,11,30,16,15,316.0,33.5,8.85,12.0,69.5,27.43,17.24
2016,11,30,16,30,197.0,23.0,8.9,12.0,34.0,19.17,1.01
2016,11,30,16,45,98.5,11.5,8.95,12.0,17.0,10.46,0.0
2016,11,30,17,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,1,7,15,119.5,7.5,8.9,10.0,12.0,67.4,0.0
2016,12,1,7,30,239.0,15.0,9.0,10.0,24.0,139.78,0.0
2016,12,1,7,45,373.0,24.0,9.1,10.5,60.0,259.57,181.03
2016,12,1,8,0,507.0,33.0,9.2,11.0,96.0,353.39,289.84
2016,12,1,8,15,580.0,38.5,9.3,11.0,136.5,409.96,345.15
2016,12,1,8,30,653.0,44.0,9.4,11.0,177.0,466.16,396.89
2016,12,1,8,45,698.0,48.0,9.55,11.0,217.0,502.76,430.48
2016,12,1,9,0,743.0,52.0,9.7,11.0,257.0,537.46,461.1
2016,12,1,9,15,773.0,55.0,9.7,11.0,294.0,559.4,479.84
2016,12,1,9,30,803.0,58.0,9.7,11.0,331.0,578.61,495.52
2016,12,1,9,45,817.0,61.5,9.75,11.5,362.0,585.61,499.56
2016,12,1,10,0,831.0,65.0,9.8,12.0,393.0,589.51,500.65
2016,12,1,10,15,845.5,67.0,9.75,12.0,418.5,588.76,498.45
2016,12,1,10,30,860.0,69.0,9.7,12.0,444.0,584.72,493.27
2016,12,1,10,45,868.0,70.5,9.7,12.5,463.0,573.1,480.76
2016,12,1,11,0,876.0,72.0,9.7,13.0,482.0,556.09,463.66
2016,12,1,11,15,881.5,72.5,9.6,13.0,494.0,536.38,444.77
2016,12,1,11,30,887.0,73.0,9.5,13.0,506.0,513.73,423.08
2016,12,1,11,45,888.5,73.5,9.45,13.0,510.5,486.36,397.12
2016,12,1,12,0,890.0,74.0,9.4,13.0,515.0,456.41,368.51
2016,12,1,12,15,888.0,74.0,9.35,13.0,512.0,422.16,335.82
2016,12,1,12,30,886.0,74.0,9.3,13.0,509.0,385.83,300.84
2016,12,1,12,45,872.5,75.5,9.3,13.5,496.5,343.08,259.87
2016,12,1,13,0,859.0,77.0,9.3,14.0,484.0,301.14,219.51
2016,12,1,13,15,849.0,76.0,9.35,14.0,466.0,257.18,178.18
2016,12,1,13,30,839.0,75.0,9.4,14.0,448.0,212.65,137.57
2016,12,1,13,45,819.5,74.5,9.5,14.0,422.5,166.94,99.3
2016,12,1,14,0,800.0,74.0,9.6,14.0,397.0,122.0,67.38
2016,12,1,14,15,759.5,69.0,9.65,13.5,356.5,73.74,43.37
2016,12,1,14,30,719.0,64.0,9.7,13.0,316.0,49.82,39.13
2016,12,1,14,45,704.5,64.0,9.75,13.0,290.0,50.77,40.02
2016,12,1,15,0,690.0,64.0,9.8,13.0,264.0,47.42,37.0
2016,12,1,15,15,644.5,59.5,9.85,12.5,225.0,44.86,34.72
2016,12,1,15,30,599.0,55.0,9.9,12.0,186.0,42.34,32.36
2016,12,1,15,45,527.5,48.5,10.0,12.0,146.0,38.05,28.23
2016,12,1,16,0,456.0,42.0,10.1,12.0,106.0,33.75,23.93
2016,12,1,16,15,336.0,32.0,10.1,12.0,70.0,26.09,16.08
2016,12,1,16,30,216.0,22.0,10.1,12.0,34.0,18.25,0.3
2016,12,1,16,45,108.0,11.0,10.15,12.0,17.0,10.01,0.0
2016,12,1,17,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,10.0,11.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,7,15,120.5,7.0,5.9,10.0,11.5,6.37,0.0
2016,12,2,7,30,241.0,14.0,5.8,10.0,23.0,139.37,0.0
2016,12,2,7,45,371.5,23.0,5.7,10.0,57.5,255.93,171.86
2016,12,2,8,0,502.0,32.0,5.6,10.0,92.0,348.37,283.99
2016,12,2,8,15,574.0,37.5,5.5,10.0,132.0,404.03,338.17
2016,12,2,8,30,646.0,43.0,5.4,10.0,172.0,459.4,388.34
2016,12,2,8,45,517.5,66.0,5.35,10.5,183.5,417.61,354.35
2016,12,2,9,0,389.0,89.0,5.3,11.0,195.0,362.65,307.89
2016,12,2,9,15,404.5,99.5,5.2,11.0,223.0,382.09,324.38
2016,12,2,9,30,420.0,110.0,5.1,11.0,251.0,399.88,338.72
2016,12,2,9,45,555.0,94.5,5.0,11.5,300.0,464.84,391.99
2016,12,2,10,0,690.0,79.0,4.9,12.0,349.0,521.31,436.78
2016,12,2,10,15,712.0,80.0,4.85,12.0,374.5,524.78,438.04
2016,12,2,10,30,734.0,81.0,4.8,12.0,400.0,524.16,435.95
2016,12,2,10,45,713.5,90.5,4.8,12.5,411.5,508.2,420.34
2016,12,2,11,0,693.0,100.0,4.8,13.0,423.0,489.03,402.15
2016,12,2,11,15,778.5,86.5,4.95,13.0,458.0,498.78,408.24
2016,12,2,11,30,864.0,73.0,5.1,13.0,493.0,501.66,407.92
2016,12,2,11,45,819.0,80.5,5.25,13.0,481.5,461.27,372.68
2016,12,2,12,0,774.0,88.0,5.4,13.0,470.0,419.98,336.46
2016,12,2,12,15,686.5,111.5,5.7,13.0,448.5,376.18,298.48
2016,12,2,12,30,599.0,135.0,6.0,13.0,427.0,336.81,264.29
2016,12,2,12,45,567.0,140.5,6.3,13.0,412.5,300.9,232.1
2016,12,2,13,0,535.0,146.0,6.6,13.0,398.0,268.71,203.03
2016,12,2,13,15,497.0,148.0,6.85,13.0,375.5,233.73,172.33
2016,12,2,13,30,459.0,150.0,7.1,13.0,353.0,201.13,144.63
2016,12,2,13,45,440.5,144.0,7.4,13.5,330.5,167.65,116.86
2016,12,2,14,0,422.0,138.0,7.7,14.0,308.0,135.5,93.27
2016,12,2,14,15,579.5,103.5,7.8,13.5,317.5,90.46,60.94
2016,12,2,14,30,737.0,69.0,7.9,13.0,327.0,54.09,42.95
2016,12,2,14,45,707.0,65.5,8.0,13.0,292.0,52.1,41.21
2016,12,2,15,0,677.0,62.0,8.1,13.0,257.0,45.81,35.57
2016,12,2,15,15,632.5,57.5,8.1,13.0,219.0,43.22,33.18
2016,12,2,15,30,588.0,53.0,8.1,13.0,181.0,40.65,30.72
2016,12,2,15,45,517.5,47.0,8.1,13.0,142.0,36.74,26.96
2016,12,2,16,0,447.0,41.0,8.1,13.0,103.0,32.85,23.04
2016,12,2,16,15,330.0,31.0,8.05,12.5,68.0,25.17,15.25
2016,12,2,16,30,213.0,21.0,8.0,12.0,33.0,17.31,0.0
2016,12,2,16,45,106.5,10.5,7.95,12.0,16.5,9.55,0.0
2016,12,2,17,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,7.05,10.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,3,7,15,90.0,7.0,5.9,10.0,10.0,6.37,0.0
2016,12,3,7,30,180.0,14.0,5.8,10.0,20.0,106.91,0.0
2016,12,3,7,45,315.5,23.0,5.75,10.5,52.5,230.52,147.45
2016,12,3,8,0,451.0,32.0,5.7,11.0,85.0,325.39,263.28
2016,12,3,8,15,526.0,38.0,5.7,11.0,124.0,375.37,313.08
2016,12,3,8,30,601.0,44.0,5.7,11.0,163.0,432.45,364.76
2016,12,3,8,45,650.5,48.0,5.75,11.0,202.0,471.26,399.63
2016,12,3,9,0,700.0,52.0,5.8,11.0,241.0,508.37,431.74
2016,12,3,9,15,600.5,74.0,5.85,11.0,252.0,476.78,405.03
2016,12,3,9,30,501.0,96.0,5.9,11.0,263.0,432.4,367.31
2016,12,3,9,45,572.5,92.5,6.0,11.5,301.0,472.39,399.74
2016,12,3,10,0,644.0,89.0,6.1,12.0,339.0,504.13,424.58
2016,12,3,10,15,679.0,87.0,6.25,12.0,366.0,512.35,430.41
2016,12,3,10,30,714.0,85.0,6.4,12.0,393.0,517.35,433.38
2016,12,3,10,45,635.0,111.0,6.55,12.5,394.0,485.36,404.32
2016,12,3,11,0,556.0,137.0,6.7,13.0,395.0,447.73,370.95
2016,12,3,11,15,691.0,109.0,6.75,13.0,438.0,476.39,392.83
2016,12,3,11,30,826.0,81.0,6.8,13.0,481.0,491.73,402.65
2016,12,3,11,45,824.0,83.0,6.85,13.5,485.0,465.44,377.36
2016,12,3,12,0,822.0,85.0,6.9,14.0,489.0,436.89,349.92
2016,12,3,12,15,821.5,85.0,6.95,14.0,486.5,404.89,319.83
2016,12,3,12,30,821.0,85.0,7.0,14.0,484.0,370.87,287.5
2016,12,3,12,45,793.0,84.5,7.1,14.0,463.5,325.98,246.48
2016,12,3,13,0,765.0,84.0,7.2,14.0,443.0,281.69,205.9
2016,12,3,13,15,783.5,81.5,7.3,14.0,438.0,246.99,171.87
2016,12,3,13,30,802.0,79.0,7.4,14.0,433.0,209.32,136.18
2016,12,3,13,45,764.0,76.5,7.5,14.0,399.0,161.34,96.98
2016,12,3,14,0,726.0,74.0,7.6,14.0,365.0,116.04,65.17
2016,12,3,14,15,678.5,76.5,7.7,14.0,332.5,72.6,43.76
2016,12,3,14,30,631.0,79.0,7.8,14.0,300.0,56.27,44.73
2016,12,3,14,45,643.5,72.5,7.95,14.0,277.5,52.63,41.52
2016,12,3,15,0,656.0,66.0,8.1,14.0,255.0,48.89,38.17
2016,12,3,15,15,610.0,61.5,8.15,13.5,217.0,46.4,35.95
2016,12,3,15,30,564.0,57.0,8.2,13.0,179.0,43.96,33.67
2016,12,3,15,45,493.5,50.0,8.3,13.0,140.5,39.3,29.22
2016,12,3,16,0,423.0,43.0,8.4,13.0,102.0,34.63,24.58
2016,12,3,16,15,307.5,32.5,8.4,12.5,67.0,26.55,16.37
2016,12,3,16,30,192.0,22.0,8.4,12.0,32.0,18.26,0.0
2016,12,3,16,45,96.0,11.0,8.45,12.0,16.0,10.01,0.0
2016,12,3,17,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.0,6.95,10.0,6.0,0.0,0.0
2016,12,4,7,30,0.0,12.0,6.9,10.0,12.0,10.91,0.0
2016,12,4,7,45,61.5,26.5,6.85,10.5,33.5,82.55,46.52
2016,12,4,8,0,123.0,41.0,6.8,11.0,55.0,137.89,108.86
2016,12,4,8,15,148.0,57.5,6.6,11.0,81.5,172.22,141.65
2016,12,4,8,30,173.0,74.0,6.4,11.0,108.0,206.02,172.42
2016,12,4,8,45,188.0,89.5,6.25,11.5,133.5,231.84,195.27
2016,12,4,9,0,203.0,105.0,6.1,12.0,159.0,256.9,216.74
2016,12,4,9,15,216.5,118.0,5.95,12.0,183.0,276.93,233.81
2016,12,4,9,30,230.0,131.0,5.8,12.0,207.0,296.05,249.69
2016,12,4,9,45,287.5,137.0,5.65,12.0,241.5,332.48,280.26
2016,12,4,10,0,345.0,143.0,5.5,12.0,276.0,367.45,308.97
2016,12,4,10,15,444.0,134.5,5.45,12.0,317.5,419.43,351.56
2016,12,4,10,30,543.0,126.0,5.4,12.0,359.0,457.07,381.65
2016,12,4,10,45,540.5,133.5,5.4,12.0,374.0,450.36,374.52
2016,12,4,11,0,538.0,141.0,5.4,12.0,389.0,441.65,365.76
2016,12,4,11,15,484.0,158.0,5.45,12.0,385.5,413.95,341.34
2016,12,4,11,30,430.0,175.0,5.5,12.0,382.0,386.56,317.28
2016,12,4,11,45,407.5,181.5,5.55,12.5,379.5,364.81,297.32
2016,12,4,12,0,385.0,188.0,5.6,13.0,377.0,338.92,274.01
2016,12,4,12,15,414.5,180.5,5.55,13.0,383.0,329.29,263.72
2016,12,4,12,30,444.0,173.0,5.5,13.0,389.0,312.63,247.13
2016,12,4,12,45,471.5,163.0,5.45,13.0,388.0,290.15,225.26
2016,12,4,13,0,499.0,153.0,5.4,13.0,387.0,264.73,200.47
2016,12,4,13,15,476.0,151.5,5.35,13.0,368.0,231.84,171.2
2016,12,4,13,30,453.0,150.0,5.3,13.0,349.0,200.16,143.8
2016,12,4,13,45,546.0,121.5,5.25,13.0,348.5,164.48,109.53
2016,12,4,14,0,639.0,93.0,5.2,13.0,348.0,119.79,71.84
2016,12,4,14,15,663.5,81.0,5.05,13.0,328.0,75.75,46.81
2016,12,4,14,30,688.0,69.0,4.9,13.0,308.0,49.13,38.53
2016,12,4,14,45,648.0,69.5,4.8,13.0,276.0,50.36,39.67
2016,12,4,15,0,608.0,70.0,4.7,13.0,244.0,51.88,41.02
2016,12,4,15,15,562.0,65.0,4.65,13.0,207.5,49.1,38.46
2016,12,4,15,30,516.0,60.0,4.6,13.0,171.0,46.37,35.84
2016,12,4,15,45,460.5,51.0,4.55,13.0,134.5,40.1,29.94
2016,12,4,16,0,405.0,42.0,4.5,13.0,98.0,33.69,23.78
2016,12,4,16,15,295.0,31.5,4.6,12.5,64.5,25.6,15.59
2016,12,4,16,30,185.0,21.0,4.7,12.0,31.0,17.31,0.0
2016,12,4,16,45,92.5,10.5,4.8,12.0,15.5,9.55,0.0
2016,12,4,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,8.9,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,7.95,10.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,7.9,10.0,15.0,13.64,0.0
2016,12,5,7,45,145.5,26.0,7.85,10.0,42.5,137.75,76.2
2016,12,5,8,0,291.0,37.0,7.8,10.0,70.0,239.2,192.58
2016,12,5,8,15,339.5,49.0,7.75,10.0,103.0,282.11,235.94
2016,12,5,8,30,388.0,61.0,7.7,10.0,136.0,326.61,277.22
2016,12,5,8,45,424.5,70.0,7.7,10.0,168.5,359.74,307.61
2016,12,5,9,0,461.0,79.0,7.7,10.0,201.0,392.07,336.26
2016,12,5,9,15,478.5,88.5,7.65,10.0,231.0,412.12,353.5
2016,12,5,9,30,496.0,98.0,7.6,10.0,261.0,430.33,368.57
2016,12,5,9,45,498.0,107.0,7.55,10.0,284.5,436.52,373.01
2016,12,5,10,0,500.0,116.0,7.5,10.0,308.0,440.67,375.47
2016,12,5,10,15,389.0,145.0,7.5,10.0,300.5,397.84,337.37
2016,12,5,10,30,278.0,174.0,7.5,10.0,293.0,346.04,291.97
2016,12,5,10,45,242.0,186.5,7.5,10.5,293.5,330.03,276.85
2016,12,5,11,0,206.0,199.0,7.5,11.0,294.0,306.71,255.79
2016,12,5,11,15,193.5,205.5,7.45,11.0,296.5,298.11,247.7
2016,12,5,11,30,181.0,212.0,7.4,11.0,299.0,289.36,239.5
2016,12,5,11,45,233.0,208.5,7.4,11.0,321.5,300.63,247.87
2016,12,5,12,0,285.0,205.0,7.4,11.0,344.0,312.01,255.68
2016,12,5,12,15,257.0,207.5,7.3,11.0,332.5,288.84,235.19
2016,12,5,12,30,229.0,210.0,7.2,11.0,321.0,265.06,214.41
2016,12,5,12,45,222.0,206.5,7.1,11.0,312.0,247.05,198.13
2016,12,5,13,0,215.0,203.0,7.0,11.0,303.0,229.12,181.97
2016,12,5,13,15,189.0,197.0,7.15,11.0,282.5,205.18,161.71
2016,12,5,13,30,163.0,191.0,7.3,11.0,262.0,183.23,143.66
2016,12,5,13,45,147.0,180.5,7.45,11.0,242.0,161.61,126.11
2016,12,5,14,0,131.0,170.0,7.6,11.0,222.0,141.48,110.74
2016,12,5,14,15,124.5,158.0,7.7,11.0,205.0,122.23,97.22
2016,12,5,14,30,118.0,146.0,7.8,11.0,188.0,108.82,92.43
2016,12,5,14,45,114.0,131.0,7.9,11.0,168.0,98.82,83.54
2016,12,5,15,0,110.0,116.0,8.0,11.0,148.0,88.54,74.31
2016,12,5,15,15,100.5,100.0,7.95,10.5,126.0,77.33,64.25
2016,12,5,15,30,91.0,84.0,7.9,10.0,104.0,65.82,53.75
2016,12,5,15,45,79.5,67.0,7.9,10.0,82.0,53.36,42.13
2016,12,5,16,0,68.0,50.0,7.9,10.0,60.0,40.57,30.12
2016,12,5,16,15,34.0,34.5,7.9,10.0,39.5,29.16,18.71
2016,12,5,16,30,0.0,19.0,7.9,10.0,19.0,16.59,0.0
2016,12,5,16,45,0.0,9.5,7.9,10.0,9.5,8.64,0.0
2016,12,5,17,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,6.0,5.9,9.0,6.0,0.0,0.0
2016,12,6,7,30,0.0,12.0,5.9,9.0,12.0,10.91,0.0
2016,12,6,7,45,101.5,26.0,5.9,9.5,37.0,102.7,50.74
2016,12,6,8,0,203.0,40.0,5.9,10.0,62.0,193.71,153.96
2016,12,6,8,15,253.0,54.0,5.95,10.0,93.5,239.23,198.58
2016,12,6,8,30,303.0,68.0,6.0,10.0,125.0,285.51,240.9
2016,12,6,8,45,333.0,80.0,6.1,10.0,156.5,317.3,269.84
2016,12,6,9,0,363.0,92.0,6.2,10.0,188.0,348.31,297.21
2016,12,6,9,15,383.0,103.5,6.3,10.0,217.5,371.43,317.12
2016,12,6,9,30,403.0,115.0,6.4,10.0,247.0,392.96,335.12
2016,12,6,9,45,433.5,118.5,6.5,10.5,273.0,410.09,348.64
2016,12,6,10,0,464.0,122.0,6.6,11.0,299.0,425.35,360.19
2016,12,6,10,15,269.0,150.5,6.6,11.0,255.0,323.11,272.25
2016,12,6,10,30,74.0,179.0,6.6,11.0,211.0,217.53,180.82
2016,12,6,10,45,41.0,170.5,6.6,11.0,188.5,186.09,153.72
2016,12,6,11,0,8.0,162.0,6.6,11.0,166.0,151.38,123.85
2016,12,6,11,15,413.5,125.5,6.55,11.0,323.0,345.25,288.08
2016,12,6,11,30,819.0,89.0,6.5,11.0,480.0,494.86,407.98
2016,12,6,11,45,821.5,89.5,6.45,11.0,485.0,469.45,383.54
2016,12,6,12,0,824.0,90.0,6.4,11.0,490.0,441.55,357.01
2016,12,6,12,15,640.5,129.5,6.35,11.0,439.5,374.1,299.98
2016,12,6,12,30,457.0,169.0,6.3,11.0,389.0,313.72,250.03
2016,12,6,12,45,362.0,182.5,6.3,11.0,354.5,271.45,214.62
2016,12,6,13,0,267.0,196.0,6.3,11.0,320.0,237.46,187.08
2016,12,6,13,15,310.5,181.5,6.3,11.0,321.0,219.5,168.87
2016,12,6,13,30,354.0,167.0,6.3,11.0,322.0,197.63,147.3
2016,12,6,13,45,583.5,118.0,6.3,11.0,357.0,168.33,112.06
2016,12,6,14,0,813.0,69.0,6.3,11.0,392.0,119.73,65.54
2016,12,6,14,15,793.0,67.0,6.25,11.0,362.5,74.26,43.14
2016,12,6,14,30,773.0,65.0,6.2,11.0,333.0,51.14,40.66
2016,12,6,14,45,746.5,61.5,6.2,11.0,298.5,49.06,38.81
2016,12,6,15,0,720.0,58.0,6.2,11.0,264.0,47.0,36.95
2016,12,6,15,15,676.5,54.0,6.2,10.5,225.5,44.46,34.65
2016,12,6,15,30,633.0,50.0,6.2,10.0,187.0,41.97,32.3
2016,12,6,15,45,565.0,44.0,6.2,10.0,147.0,34.39,25.19
2016,12,6,16,0,497.0,38.0,6.2,10.0,107.0,30.35,21.13
2016,12,6,16,15,379.0,29.5,6.2,10.0,71.0,23.92,14.34
2016,12,6,16,30,261.0,21.0,6.2,10.0,35.0,17.39,0.0
2016,12,6,16,45,130.5,10.5,6.2,10.0,17.5,9.55,0.0
2016,12,6,17,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,5.1,9.0,2.5,0.0,0.0
2016,12,7,7,30,0.0,5.0,5.2,9.0,5.0,4.55,0.0
2016,12,7,7,45,0.0,16.0,5.3,9.0,16.0,14.09,1.25
2016,12,7,8,0,0.0,27.0,5.4,9.0,27.0,23.85,13.85
2016,12,7,8,15,0.0,41.0,5.5,9.0,41.0,38.25,26.92
2016,12,7,8,30,0.0,55.0,5.6,9.0,55.0,52.07,39.29
2016,12,7,8,45,0.0,69.0,5.75,9.0,69.0,65.56,51.29
2016,12,7,9,0,0.0,83.0,5.9,9.0,83.0,78.82,62.98
2016,12,7,9,15,0.0,95.5,6.05,9.0,95.5,90.23,72.96
2016,12,7,9,30,0.0,108.0,6.2,9.0,108.0,101.59,82.78
2016,12,7,9,45,0.0,119.0,6.4,9.5,119.0,111.27,90.89
2016,12,7,10,0,0.0,130.0,6.6,10.0,130.0,120.93,98.89
2016,12,7,10,15,10.0,145.0,6.8,10.0,149.0,140.43,115.61
2016,12,7,10,30,20.0,160.0,7.0,10.0,168.0,159.45,131.78
2016,12,7,10,45,113.0,178.5,7.25,10.0,229.5,242.05,202.57
2016,12,7,11,0,206.0,197.0,7.5,10.0,291.0,304.65,255.17
2016,12,7,11,15,103.0,167.5,7.7,10.0,214.5,214.7,178.43
2016,12,7,11,30,0.0,138.0,7.9,10.0,138.0,123.2,100.19
2016,12,7,11,45,0.0,141.0,8.1,10.0,141.0,125.4,102.07
2016,12,7,12,0,0.0,144.0,8.3,10.0,144.0,127.56,103.88
2016,12,7,12,15,58.5,178.5,8.45,10.0,206.5,181.38,148.85
2016,12,7,12,30,117.0,213.0,8.6,10.0,269.0,228.51,187.1
2016,12,7,12,45,64.0,190.5,8.75,10.0,221.0,184.43,150.55
2016,12,7,13,0,11.0,168.0,8.9,10.0,173.0,147.92,120.99
2016,12,7,13,15,16.5,167.0,9.0,9.5,174.5,146.58,119.91
2016,12,7,13,30,22.0,166.0,9.1,9.0,176.0,144.51,118.17
2016,12,7,13,45,11.0,105.5,9.2,9.0,110.5,93.14,74.66
2016,12,7,14,0,0.0,45.0,9.3,9.0,45.0,39.7,28.96
2016,12,7,14,15,0.0,41.5,9.3,9.0,41.5,36.6,26.31
2016,12,7,14,30,0.0,38.0,9.3,9.0,38.0,33.49,24.92
2016,12,7,14,45,0.0,33.5,9.35,9.0,33.5,29.51,21.31
2016,12,7,15,0,0.0,29.0,9.4,9.0,29.0,25.53,17.67
2016,12,7,15,15,0.0,24.5,9.5,8.5,24.5,21.55,14.04
2016,12,7,15,30,0.0,20.0,9.6,8.0,20.0,17.58,10.37
2016,12,7,15,45,0.0,15.5,9.75,8.0,15.5,13.62,6.65
2016,12,7,16,0,0.0,11.0,9.9,8.0,11.0,9.65,2.92
2016,12,7,16,15,0.0,7.0,9.95,8.0,7.0,6.14,0.0
2016,12,7,16,30,0.0,3.0,10.0,8.0,3.0,2.63,0.0
2016,12,7,16,45,0.0,1.5,10.1,8.0,1.5,1.36,0.0
2016,12,7,17,0,0.0,0.0,10.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,10.25,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,10.3,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,10.35,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,10.8,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,10.75,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,10.65,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,10.55,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,10.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,10.2,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.75,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,4.4,12.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,4.4,12.0,3.0,2.73,0.0
2016,12,8,7,45,0.0,11.0,4.45,12.0,11.0,9.67,0.0
2016,12,8,8,0,0.0,19.0,4.5,12.0,19.0,16.72,7.81
2016,12,8,8,15,0.0,29.5,4.5,12.0,29.5,26.0,16.25
2016,12,8,8,30,0.0,40.0,4.5,12.0,40.0,35.29,24.51
2016,12,8,8,45,0.0,50.0,4.55,12.0,50.0,44.4,32.56
2016,12,8,9,0,0.0,60.0,4.6,12.0,60.0,53.78,40.78
2016,12,8,9,15,0.0,70.0,4.6,12.0,70.0,63.09,48.86
2016,12,8,9,30,0.0,80.0,4.6,12.0,80.0,72.35,56.81
2016,12,8,9,45,0.0,88.0,4.65,12.5,88.0,79.55,62.81
2016,12,8,10,0,0.0,96.0,4.7,13.0,96.0,86.74,68.73
2016,12,8,10,15,17.5,131.5,4.7,13.0,139.0,131.23,106.59
2016,12,8,10,30,35.0,167.0,4.7,13.0,182.0,182.65,149.7
2016,12,8,10,45,21.0,163.5,4.7,13.0,172.5,161.61,131.62
2016,12,8,11,0,7.0,160.0,4.7,13.0,163.0,149.05,120.81
2016,12,8,11,15,16.0,171.5,4.7,13.0,179.0,163.21,132.58
2016,12,8,11,30,25.0,183.0,4.7,13.0,195.0,176.64,143.6
2016,12,8,11,45,25.0,185.0,4.75,13.0,197.5,176.5,143.3
2016,12,8,12,0,25.0,187.0,4.8,13.0,200.0,176.29,142.97
2016,12,8,12,15,12.5,162.0,4.75,13.0,168.5,147.59,119.09
2016,12,8,12,30,0.0,137.0,4.7,13.0,137.0,120.43,96.56
2016,12,8,12,45,0.0,144.5,4.7,13.0,144.5,126.28,101.53
2016,12,8,13,0,0.0,152.0,4.7,13.0,152.0,131.8,106.22
2016,12,8,13,15,0.0,149.0,4.65,13.0,149.5,128.4,103.46
2016,12,8,13,30,0.0,146.0,4.6,13.0,147.0,124.93,100.65
2016,12,8,13,45,2.5,143.0,4.6,13.0,144.5,121.64,97.89
2016,12,8,14,0,5.0,140.0,4.6,13.0,142.0,117.91,94.78
2016,12,8,14,15,2.5,130.0,4.45,13.0,131.0,108.43,87.03
2016,12,8,14,30,0.0,120.0,4.3,13.0,120.0,99.71,83.55
2016,12,8,14,45,0.0,107.0,4.2,13.0,107.0,89.44,74.49
2016,12,8,15,0,0.0,94.0,4.1,13.0,94.0,79.03,65.22
2016,12,8,15,15,0.0,80.0,4.0,13.0,80.0,67.75,55.08
2016,12,8,15,30,0.0,66.0,3.9,13.0,66.0,56.34,44.69
2016,12,8,15,45,0.0,51.5,3.8,13.0,51.5,44.42,33.75
2016,12,8,16,0,0.0,37.0,3.7,13.0,37.0,32.34,22.61
2016,12,8,16,15,0.0,24.5,3.6,13.0,24.5,21.6,12.24
2016,12,8,16,30,0.0,12.0,3.5,13.0,12.0,10.55,0.0
2016,12,8,16,45,0.0,6.0,3.45,13.0,6.0,5.46,0.0
2016,12,8,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
