Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,7,45,8.5,17.5,3.45,12.5,18.5,21.95,2.09
2016,12,9,8,0,17.0,35.0,3.5,13.0,37.0,50.66,34.95
2016,12,9,8,15,30.0,51.0,3.55,13.0,56.0,75.85,58.18
2016,12,9,8,30,43.0,67.0,3.6,13.0,75.0,100.27,79.96
2016,12,9,8,45,49.5,83.0,3.65,13.0,94.5,120.46,97.81
2016,12,9,9,0,56.0,99.0,3.7,13.0,114.0,140.23,115.01
2016,12,9,9,15,60.0,114.0,3.7,13.0,131.5,156.76,129.15
2016,12,9,9,30,64.0,129.0,3.7,13.0,149.0,172.9,142.73
2016,12,9,9,45,66.0,141.5,3.7,13.0,164.5,184.41,152.2
2016,12,9,10,0,68.0,154.0,3.7,13.0,180.0,195.61,161.29
2016,12,9,10,15,124.5,166.5,3.65,13.0,217.5,247.05,204.33
2016,12,9,10,30,181.0,179.0,3.6,13.0,255.0,287.11,237.17
2016,12,9,10,45,235.0,182.0,3.6,13.0,285.5,321.32,264.67
2016,12,9,11,0,289.0,185.0,3.6,13.0,316.0,344.06,282.41
2016,12,9,11,15,243.5,196.0,3.6,13.0,308.5,320.87,262.29
2016,12,9,11,30,198.0,207.0,3.6,13.0,301.0,292.94,238.66
2016,12,9,11,45,187.5,210.5,3.65,13.0,300.0,281.96,228.93
2016,12,9,12,0,177.0,214.0,3.7,13.0,299.0,270.95,219.14
2016,12,9,12,15,212.5,209.5,3.7,13.0,311.5,270.81,217.64
2016,12,9,12,30,248.0,205.0,3.7,13.0,324.0,269.67,214.8
2016,12,9,12,45,198.5,204.5,3.75,13.0,298.5,238.47,189.05
2016,12,9,13,0,149.0,204.0,3.8,13.0,273.0,212.56,168.19
2016,12,9,13,15,351.0,165.5,3.7,13.0,320.0,216.63,163.07
2016,12,9,13,30,553.0,127.0,3.6,13.0,367.0,201.14,140.01
2016,12,9,13,45,318.5,146.5,3.55,13.0,283.5,157.54,113.63
2016,12,9,14,0,84.0,166.0,3.5,13.0,200.0,138.76,109.07
2016,12,9,14,15,82.0,153.5,3.4,13.0,184.5,122.51,97.19
2016,12,9,14,30,80.0,141.0,3.3,13.0,169.0,109.68,92.3
2016,12,9,14,45,76.5,127.0,3.25,13.0,151.5,99.67,83.53
2016,12,9,15,0,73.0,113.0,3.2,13.0,134.0,89.43,74.43
2016,12,9,15,15,66.0,97.5,3.15,13.0,114.5,77.98,64.15
2016,12,9,15,30,59.0,82.0,3.1,13.0,95.0,66.29,53.52
2016,12,9,15,45,48.0,65.5,3.1,13.0,74.5,53.69,41.94
2016,12,9,16,0,37.0,49.0,3.1,13.0,54.0,40.84,30.01
2016,12,9,16,15,18.5,33.0,3.15,13.0,35.5,28.07,17.6
2016,12,9,16,30,0.0,17.0,3.2,13.0,17.0,14.98,0.0
2016,12,9,16,45,0.0,8.5,3.25,13.0,8.5,7.73,0.0
2016,12,9,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,5.05,13.0,1.0,0.87,0.0
2016,12,10,8,0,0.0,2.0,5.0,13.0,2.0,1.75,0.0
2016,12,10,8,15,0.0,3.5,5.05,13.0,3.5,3.07,0.0
2016,12,10,8,30,0.0,5.0,5.1,13.0,5.0,4.38,0.0
2016,12,10,8,45,0.0,6.5,5.15,13.0,6.5,5.7,0.0
2016,12,10,9,0,0.0,8.0,5.2,13.0,8.0,7.02,0.4
2016,12,10,9,15,0.0,9.5,5.15,13.0,9.5,8.34,1.56
2016,12,10,9,30,0.0,11.0,5.1,13.0,11.0,9.67,2.7
2016,12,10,9,45,0.0,12.5,5.05,13.0,12.5,10.99,3.84
2016,12,10,10,0,0.0,14.0,5.0,13.0,14.0,12.31,4.98
2016,12,10,10,15,0.0,17.5,4.9,13.0,17.5,15.4,7.63
2016,12,10,10,30,0.0,21.0,4.8,13.0,21.0,18.49,10.27
2016,12,10,10,45,0.0,28.0,4.75,13.0,28.0,24.68,15.57
2016,12,10,11,0,0.0,35.0,4.7,13.0,35.0,30.87,20.85
2016,12,10,11,15,0.0,45.5,4.55,13.0,45.5,40.16,28.78
2016,12,10,11,30,0.0,56.0,4.4,13.0,56.0,49.47,36.69
2016,12,10,11,45,0.0,52.5,4.3,13.0,52.5,46.37,34.03
2016,12,10,12,0,0.0,49.0,4.2,13.0,49.0,43.27,31.38
2016,12,10,12,15,0.0,78.0,4.25,13.0,78.0,69.02,53.27
2016,12,10,12,30,0.0,107.0,4.3,13.0,107.0,94.43,74.76
2016,12,10,12,45,0.0,81.0,4.35,13.0,81.0,71.69,55.54
2016,12,10,13,0,0.0,55.0,4.4,13.0,55.0,48.58,35.95
2016,12,10,13,15,0.0,92.0,4.55,13.0,92.0,81.07,63.62
2016,12,10,13,30,0.0,129.0,4.7,13.0,129.0,111.35,89.28
2016,12,10,13,45,0.0,120.5,4.85,13.0,120.5,103.73,82.93
2016,12,10,14,0,0.0,112.0,5.0,13.0,112.0,96.17,76.64
2016,12,10,14,15,0.0,103.5,5.0,13.0,103.5,88.66,70.36
2016,12,10,14,30,0.0,95.0,5.0,13.0,95.0,81.37,67.3
2016,12,10,14,45,0.0,85.0,5.05,13.0,85.0,73.13,60.01
2016,12,10,15,0,0.0,75.0,5.1,13.0,75.0,64.81,52.57
2016,12,10,15,15,0.0,64.0,5.05,13.0,64.0,55.63,44.27
2016,12,10,15,30,0.0,53.0,5.0,13.0,53.0,46.36,35.81
2016,12,10,15,45,0.0,41.5,4.95,13.0,41.5,36.6,26.83
2016,12,10,16,0,0.0,30.0,4.9,13.0,30.0,26.45,17.46
2016,12,10,16,15,0.0,20.0,4.85,12.5,20.0,17.61,8.97
2016,12,10,16,30,0.0,10.0,4.8,12.0,10.0,8.79,0.0
2016,12,10,16,45,0.0,5.0,4.75,12.0,5.0,4.55,0.0
2016,12,10,17,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,11,7,45,53.5,17.5,4.9,9.0,22.5,59.23,5.08
2016,12,11,8,0,107.0,35.0,4.9,9.0,45.0,120.91,91.6
2016,12,11,8,15,132.5,51.5,4.85,9.0,70.5,155.36,126.8
2016,12,11,8,30,158.0,68.0,4.8,9.0,96.0,189.2,158.04
2016,12,11,8,45,176.0,83.0,4.75,9.5,121.5,215.97,182.06
2016,12,11,9,0,194.0,98.0,4.7,10.0,147.0,242.17,204.87
2016,12,11,9,15,203.0,112.5,4.6,10.0,170.5,261.52,221.51
2016,12,11,9,30,212.0,127.0,4.5,10.0,194.0,279.88,236.86
2016,12,11,9,45,220.0,139.0,4.4,10.0,214.5,293.53,247.93
2016,12,11,10,0,228.0,151.0,4.3,10.0,235.0,306.1,257.84
2016,12,11,10,15,272.5,156.5,4.2,10.0,264.5,331.43,278.56
2016,12,11,10,30,317.0,162.0,4.1,10.0,294.0,354.87,297.24
2016,12,11,10,45,231.5,179.0,4.1,10.5,278.0,316.34,263.25
2016,12,11,11,0,146.0,196.0,4.1,11.0,262.0,271.97,224.9
2016,12,11,11,15,128.0,201.5,4.1,11.0,260.5,261.15,215.34
2016,12,11,11,30,110.0,207.0,4.1,11.0,259.0,245.24,201.58
2016,12,11,11,45,127.5,210.0,4.15,11.0,271.0,254.52,208.68
2016,12,11,12,0,145.0,213.0,4.2,11.0,283.0,256.81,209.76
2016,12,11,12,15,99.0,206.0,4.25,11.0,253.5,221.37,180.29
2016,12,11,12,30,53.0,199.0,4.3,11.0,224.0,192.97,157.03
2016,12,11,12,45,40.5,189.5,4.4,11.0,208.5,176.56,143.43
2016,12,11,13,0,28.0,180.0,4.5,11.0,193.0,161.4,130.98
2016,12,11,13,15,14.0,128.5,4.45,11.0,135.0,114.81,92.18
2016,12,11,13,30,0.0,77.0,4.4,11.0,77.0,68.12,53.07
2016,12,11,13,45,97.5,121.0,4.4,11.0,159.5,112.88,86.94
2016,12,11,14,0,195.0,165.0,4.4,11.0,242.0,144.41,110.41
2016,12,11,14,15,187.0,154.5,4.35,11.0,223.5,123.05,96.15
2016,12,11,14,30,179.0,144.0,4.3,11.0,205.0,107.93,91.51
2016,12,11,14,45,173.5,129.5,4.25,11.0,184.0,98.18,82.88
2016,12,11,15,0,168.0,115.0,4.2,11.0,163.0,88.17,73.91
2016,12,11,15,15,155.5,99.5,4.15,10.5,139.0,77.23,64.12
2016,12,11,15,30,143.0,84.0,4.1,10.0,115.0,66.01,53.91
2016,12,11,15,45,126.5,67.5,4.05,10.0,90.5,53.85,42.59
2016,12,11,16,0,110.0,51.0,4.0,10.0,66.0,40.1,29.75
2016,12,11,16,15,66.0,35.5,3.95,10.0,43.5,29.27,18.91
2016,12,11,16,30,22.0,20.0,3.9,10.0,21.0,16.94,0.05
2016,12,11,16,45,11.0,10.0,3.9,10.0,10.5,9.1,0.0
2016,12,11,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,12,7,45,207.0,13.5,3.6,9.0,33.5,146.89,5.01
2016,12,12,8,0,414.0,27.0,3.4,9.0,67.0,285.28,219.69
2016,12,12,8,15,499.0,33.5,3.2,9.0,105.0,346.83,285.51
2016,12,12,8,30,584.0,40.0,3.0,9.0,143.0,409.13,341.78
2016,12,12,8,45,635.0,44.5,2.85,9.5,181.5,449.08,376.72
2016,12,12,9,0,686.0,49.0,2.7,10.0,220.0,487.54,408.64
2016,12,12,9,15,720.0,52.0,2.55,10.0,256.0,512.07,428.65
2016,12,12,9,30,754.0,55.0,2.4,10.0,292.0,534.13,445.71
2016,12,12,9,45,608.0,86.0,2.25,10.0,289.5,480.88,400.87
2016,12,12,10,0,462.0,117.0,2.1,10.0,287.0,416.76,347.37
2016,12,12,10,15,525.5,113.5,2.0,10.0,320.5,441.56,366.91
2016,12,12,10,30,589.0,110.0,1.9,10.0,354.0,468.65,387.02
2016,12,12,10,45,618.5,108.5,1.85,10.5,375.0,470.21,385.85
2016,12,12,11,0,648.0,107.0,1.8,11.0,396.0,468.59,382.04
2016,12,12,11,15,499.0,145.5,1.75,11.0,372.0,408.39,332.14
2016,12,12,11,30,350.0,184.0,1.7,11.0,348.0,350.18,284.28
2016,12,12,11,45,348.0,187.0,1.65,11.0,351.5,337.96,273.22
2016,12,12,12,0,346.0,190.0,1.6,11.0,355.0,324.76,260.96
2016,12,12,12,15,370.5,184.5,1.55,11.0,361.0,313.32,249.65
2016,12,12,12,30,395.0,179.0,1.5,11.0,367.0,301.8,237.78
2016,12,12,12,45,479.0,157.0,1.5,11.0,380.0,288.91,222.98
2016,12,12,13,0,563.0,135.0,1.5,11.0,393.0,268.88,201.18
2016,12,12,13,15,469.5,148.0,1.55,11.0,358.5,229.71,169.5
2016,12,12,13,30,376.0,161.0,1.6,11.0,324.0,198.7,146.01
2016,12,12,13,45,417.5,144.5,1.65,11.0,316.5,167.72,118.13
2016,12,12,14,0,459.0,128.0,1.7,11.0,309.0,134.25,90.87
2016,12,12,14,15,441.5,122.0,1.75,11.0,285.5,102.15,72.56
2016,12,12,14,30,424.0,116.0,1.8,11.0,262.0,82.24,68.52
2016,12,12,14,45,410.5,105.0,1.85,11.0,234.5,75.4,62.49
2016,12,12,15,0,397.0,94.0,1.9,11.0,207.0,68.44,56.23
2016,12,12,15,15,369.5,83.5,1.95,11.0,176.5,61.61,50.01
2016,12,12,15,30,342.0,73.0,2.0,11.0,146.0,54.62,43.54
2016,12,12,15,45,306.5,59.5,2.05,11.0,115.0,45.13,34.7
2016,12,12,16,0,271.0,46.0,2.1,11.0,84.0,35.38,25.52
2016,12,12,16,15,197.0,33.0,2.05,11.0,55.5,25.66,15.86
2016,12,12,16,30,123.0,20.0,2.0,11.0,27.0,15.7,0.0
2016,12,12,16,45,61.5,10.0,1.95,11.0,13.5,9.1,0.0
2016,12,12,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,7,45,21.5,16.0,3.1,9.5,18.0,32.69,0.0
2016,12,13,8,0,43.0,32.0,3.1,10.0,36.0,70.49,49.92
2016,12,13,8,15,67.0,48.5,3.15,10.0,58.5,103.6,82.15
2016,12,13,8,30,91.0,65.0,3.2,10.0,81.0,135.9,111.4
2016,12,13,8,45,102.5,81.5,3.25,10.0,103.5,160.41,133.41
2016,12,13,9,0,114.0,98.0,3.3,10.0,126.0,184.26,154.4
2016,12,13,9,15,123.0,113.0,3.45,10.0,147.5,203.93,171.45
2016,12,13,9,30,132.0,128.0,3.6,10.0,169.0,222.97,187.61
2016,12,13,9,45,136.5,141.0,3.75,10.0,187.5,236.12,198.5
2016,12,13,10,0,141.0,154.0,3.9,10.0,206.0,248.58,208.64
2016,12,13,10,15,131.5,165.5,3.95,10.0,216.5,250.43,209.56
2016,12,13,10,30,122.0,177.0,4.0,10.0,227.0,251.84,210.11
2016,12,13,10,45,179.0,183.0,4.1,10.0,260.5,283.65,236.61
2016,12,13,11,0,236.0,189.0,4.2,10.0,294.0,320.31,266.45
2016,12,13,11,15,338.0,177.5,4.2,10.0,333.0,350.95,290.96
2016,12,13,11,30,440.0,166.0,4.2,10.0,372.0,382.77,315.4
2016,12,13,11,45,279.0,188.5,4.25,10.5,320.0,308.29,252.74
2016,12,13,12,0,118.0,211.0,4.3,11.0,268.0,243.92,199.31
2016,12,13,12,15,60.5,185.5,4.3,11.0,215.0,188.69,153.7
2016,12,13,12,30,3.0,160.0,4.3,11.0,162.0,141.36,114.83
2016,12,13,12,45,1.5,129.0,4.35,11.0,130.0,113.6,91.54
2016,12,13,13,0,0.0,98.0,4.4,11.0,98.0,86.34,68.52
2016,12,13,13,15,16.0,134.0,4.55,11.0,141.0,119.83,96.45
2016,12,13,13,30,32.0,170.0,4.7,11.0,184.0,147.01,118.7
2016,12,13,13,45,22.5,157.5,4.85,11.0,167.0,135.47,109.46
2016,12,13,14,0,13.0,145.0,5.0,11.0,150.0,122.38,99.01
2016,12,13,14,15,10.0,134.5,5.15,11.0,138.5,112.01,90.61
2016,12,13,14,30,7.0,124.0,5.3,11.0,127.0,102.54,86.76
2016,12,13,14,45,3.5,111.5,5.45,11.0,113.0,92.65,77.97
2016,12,13,15,0,0.0,99.0,5.6,11.0,99.0,82.62,68.98
2016,12,13,15,15,0.0,84.5,5.7,11.0,84.5,71.05,58.48
2016,12,13,15,30,0.0,70.0,5.8,11.0,70.0,59.33,47.74
2016,12,13,15,45,0.0,54.5,5.9,11.0,54.5,46.73,36.09
2016,12,13,16,0,0.0,39.0,6.0,11.0,39.0,33.94,24.22
2016,12,13,16,15,0.0,25.5,6.1,11.0,25.5,22.49,13.2
2016,12,13,16,30,0.0,12.0,6.2,11.0,12.0,10.55,0.0
2016,12,13,16,45,0.0,6.0,6.3,11.0,6.0,5.46,0.0
2016,12,13,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,14.5,7.65,13.0,14.5,12.77,0.0
2016,12,14,8,0,0.0,29.0,7.6,13.0,29.0,28.65,16.3
2016,12,14,8,15,11.0,45.5,7.6,13.0,47.5,52.6,38.22
2016,12,14,8,30,22.0,62.0,7.6,13.0,66.0,82.32,64.33
2016,12,14,8,45,30.5,78.0,7.6,13.0,84.5,103.67,83.27
2016,12,14,9,0,39.0,94.0,7.6,13.0,103.0,124.64,101.68
2016,12,14,9,15,44.5,108.5,7.75,13.0,121.0,141.48,116.32
2016,12,14,9,30,50.0,123.0,7.9,13.0,139.0,158.04,130.51
2016,12,14,9,45,53.0,135.5,8.1,13.5,154.0,170.34,140.61
2016,12,14,10,0,56.0,148.0,8.3,14.0,169.0,182.37,150.32
2016,12,14,10,15,71.5,161.0,8.35,14.0,189.5,201.83,166.61
2016,12,14,10,30,87.0,174.0,8.4,14.0,210.0,220.48,182.03
2016,12,14,10,45,45.0,163.0,8.45,14.0,182.0,181.31,148.42
2016,12,14,11,0,3.0,152.0,8.5,14.0,154.0,139.58,112.75
2016,12,14,11,15,18.5,169.0,8.5,14.0,178.5,162.43,131.92
2016,12,14,11,30,34.0,186.0,8.5,14.0,203.0,188.76,153.78
2016,12,14,11,45,30.5,186.0,8.55,14.0,201.0,183.92,149.51
2016,12,14,12,0,27.0,186.0,8.6,14.0,199.0,176.5,143.15
2016,12,14,12,15,26.0,185.0,8.55,14.0,197.5,173.09,140.16
2016,12,14,12,30,25.0,184.0,8.5,14.0,196.0,169.7,137.21
2016,12,14,12,45,63.0,192.5,8.5,14.0,221.5,186.32,150.04
2016,12,14,13,0,101.0,201.0,8.5,14.0,247.0,198.12,158.3
2016,12,14,13,15,75.5,189.0,8.55,14.0,223.0,175.62,139.96
2016,12,14,13,30,50.0,177.0,8.6,14.0,199.0,155.57,124.04
2016,12,14,13,45,25.0,146.0,8.65,14.0,157.0,124.42,99.03
2016,12,14,14,0,0.0,115.0,8.7,14.0,115.0,98.54,78.42
2016,12,14,14,15,0.0,106.5,8.7,14.0,106.5,90.99,72.11
2016,12,14,14,30,0.0,98.0,8.7,14.0,98.0,83.64,69.09
2016,12,14,14,45,0.0,87.0,8.75,14.0,87.0,74.67,61.16
2016,12,14,15,0,0.0,76.0,8.8,14.0,76.0,65.6,53.07
2016,12,14,15,15,0.0,64.5,8.85,14.0,64.5,56.04,44.46
2016,12,14,15,30,0.0,53.0,8.9,14.0,53.0,46.38,35.68
2016,12,14,15,45,0.0,41.5,9.0,14.0,41.5,36.62,26.73
2016,12,14,16,0,0.0,30.0,9.1,14.0,30.0,26.44,17.38
2016,12,14,16,15,0.0,19.5,9.15,13.5,19.5,17.16,8.63
2016,12,14,16,30,0.0,9.0,9.2,13.0,9.0,7.9,0.0
2016,12,14,16,45,0.0,4.5,9.3,13.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.5,1.85,13.0,8.5,7.47,0.0
2016,12,15,8,0,0.0,17.0,1.5,13.0,17.0,14.96,5.74
2016,12,15,8,15,0.0,27.5,1.4,13.0,27.5,24.24,14.55
2016,12,15,8,30,0.0,38.0,1.3,13.0,38.0,33.53,22.83
2016,12,15,8,45,0.0,49.0,1.2,13.0,49.0,43.82,31.9
2016,12,15,9,0,0.0,60.0,1.1,13.0,60.0,54.24,41.0
2016,12,15,9,15,0.0,70.5,1.15,13.0,70.5,64.04,49.46
2016,12,15,9,30,0.0,81.0,1.2,13.0,81.0,73.76,57.77
2016,12,15,9,45,0.0,90.0,1.3,13.0,90.0,81.9,64.65
2016,12,15,10,0,0.0,99.0,1.4,13.0,99.0,90.01,71.45
2016,12,15,10,15,0.0,78.0,1.6,13.0,78.0,69.21,53.73
2016,12,15,10,30,0.0,57.0,1.8,13.0,57.0,50.34,37.61
2016,12,15,10,45,0.0,75.0,2.05,13.0,75.0,66.34,51.2
2016,12,15,11,0,0.0,93.0,2.3,13.0,93.0,82.68,64.97
2016,12,15,11,15,0.0,67.0,2.55,13.0,67.0,59.23,45.03
2016,12,15,11,30,0.0,41.0,2.8,13.0,41.0,36.18,25.37
2016,12,15,11,45,0.0,41.5,3.1,13.0,41.5,36.62,25.74
2016,12,15,12,0,0.0,42.0,3.4,13.0,42.0,37.07,26.11
2016,12,15,12,15,0.0,41.0,3.7,13.0,41.0,36.18,25.35
2016,12,15,12,30,0.0,40.0,4.0,13.0,40.0,35.3,24.6
2016,12,15,12,45,0.0,41.5,4.3,13.0,41.5,36.62,25.74
2016,12,15,13,0,0.0,43.0,4.6,13.0,43.0,37.95,26.89
2016,12,15,13,15,0.0,55.0,4.7,13.0,55.0,48.58,35.99
2016,12,15,13,30,0.0,67.0,4.8,13.0,67.0,59.23,45.12
2016,12,15,13,45,0.0,71.0,4.95,13.0,71.0,62.78,48.2
2016,12,15,14,0,0.0,75.0,5.1,13.0,75.0,66.32,51.28
2016,12,15,14,15,0.0,69.0,5.05,13.0,69.0,61.0,46.79
2016,12,15,14,30,0.0,63.0,5.0,13.0,63.0,55.66,44.39
2016,12,15,14,45,0.0,56.5,5.0,13.0,56.5,49.89,39.25
2016,12,15,15,0,0.0,50.0,5.0,13.0,50.0,44.13,34.07
2016,12,15,15,15,0.0,42.5,4.95,12.5,42.5,37.48,28.11
2016,12,15,15,30,0.0,35.0,4.9,12.0,35.0,30.84,22.08
2016,12,15,15,45,0.0,27.5,4.9,12.0,27.5,24.21,15.96
2016,12,15,16,0,0.0,20.0,4.9,12.0,20.0,17.59,9.81
2016,12,15,16,15,0.0,13.0,5.0,12.0,13.0,11.42,3.93
2016,12,15,16,30,0.0,6.0,5.1,12.0,6.0,5.26,0.0
2016,12,15,16,45,0.0,3.0,5.25,12.0,3.0,2.73,0.0
2016,12,15,17,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,8.45,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,10.8,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,11.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,11.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,11.65,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,11.55,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,11.35,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,11.05,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,10.65,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,10.1,9.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,12,16,7,45,164.5,15.5,9.05,9.0,30.0,124.69,0.0
2016,12,16,8,0,329.0,31.0,9.0,9.0,60.0,248.68,185.13
2016,12,16,8,15,425.5,39.0,8.95,9.0,97.5,315.93,261.65
2016,12,16,8,30,522.0,47.0,8.9,9.0,135.0,384.82,325.96
2016,12,16,8,45,586.0,52.0,8.9,9.5,174.5,431.75,368.85
2016,12,16,9,0,650.0,57.0,8.9,10.0,214.0,477.65,409.21
2016,12,16,9,15,688.5,61.0,8.85,10.0,251.0,505.52,433.72
2016,12,16,9,30,727.0,65.0,8.8,10.0,288.0,527.99,452.85
2016,12,16,9,45,761.0,66.0,8.8,10.0,321.5,545.4,467.06
2016,12,16,10,0,795.0,67.0,8.8,10.0,355.0,559.69,478.11
2016,12,16,10,15,812.5,69.0,8.8,10.0,382.0,562.21,478.89
2016,12,16,10,30,830.0,71.0,8.8,10.0,409.0,561.52,476.69
2016,12,16,10,45,842.5,72.0,8.8,10.0,430.0,553.64,468.25
2016,12,16,11,0,855.0,73.0,8.8,10.0,451.0,542.55,456.85
2016,12,16,11,15,862.5,74.0,8.8,10.0,464.5,525.65,440.31
2016,12,16,11,30,870.0,75.0,8.8,10.0,478.0,505.72,420.86
2016,12,16,11,45,875.0,74.5,8.85,10.5,484.5,480.12,395.61
2016,12,16,12,0,880.0,74.0,8.9,11.0,491.0,451.77,367.63
2016,12,16,12,15,879.0,74.0,9.0,10.5,490.0,418.91,336.74
2016,12,16,12,30,878.0,74.0,9.1,10.0,489.0,383.89,303.33
2016,12,16,12,45,874.0,73.5,9.2,10.0,480.0,345.44,265.95
2016,12,16,13,0,870.0,73.0,9.3,10.0,471.0,305.39,226.89
2016,12,16,13,15,861.5,72.0,9.4,10.0,455.0,262.43,185.66
2016,12,16,13,30,853.0,71.0,9.5,10.0,439.0,218.65,144.75
2016,12,16,13,45,842.0,69.0,9.6,10.0,416.0,173.06,104.95
2016,12,16,14,0,831.0,67.0,9.7,10.0,393.0,127.33,70.2
2016,12,16,14,15,811.5,65.0,9.7,10.0,364.0,81.32,45.0
2016,12,16,14,30,792.0,63.0,9.7,10.0,335.0,49.66,39.47
2016,12,16,14,45,766.5,59.5,9.7,10.0,301.0,47.5,37.54
2016,12,16,15,0,741.0,56.0,9.7,10.0,267.0,45.37,35.6
2016,12,16,15,15,699.5,52.0,9.7,10.0,229.0,42.74,33.15
2016,12,16,15,30,658.0,48.0,9.7,10.0,191.0,40.15,30.65
2016,12,16,15,45,595.5,42.5,9.7,10.0,151.5,36.12,26.76
2016,12,16,16,0,533.0,37.0,9.7,10.0,112.0,32.11,22.74
2016,12,16,16,15,420.0,29.0,9.65,10.0,75.5,23.38,14.13
2016,12,16,16,30,307.0,21.0,9.6,10.0,39.0,17.25,2.39
2016,12,16,16,45,153.5,10.5,9.55,10.0,19.5,9.55,0.0
2016,12,16,17,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,9.45,9.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,8.75,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.25,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,8.0,7.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,7.9,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,7.85,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,7.65,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,17,7,45,215.5,13.5,5.85,7.0,32.0,147.9,0.0
2016,12,17,8,0,431.0,27.0,5.8,7.0,64.0,291.04,215.62
2016,12,17,8,15,523.0,34.0,5.85,7.0,103.5,357.7,296.68
2016,12,17,8,30,615.0,41.0,5.9,7.0,143.0,425.03,360.06
2016,12,17,8,45,669.5,45.5,5.95,7.5,183.5,467.76,399.34
2016,12,17,9,0,724.0,50.0,6.0,8.0,224.0,508.83,435.36
2016,12,17,9,15,759.0,53.5,6.1,8.0,261.5,535.06,458.5
2016,12,17,9,30,794.0,57.0,6.2,8.0,299.0,558.69,478.49
2016,12,17,9,45,812.0,60.5,6.35,8.5,331.5,569.3,486.15
2016,12,17,10,0,830.0,64.0,6.5,9.0,364.0,576.84,490.76
2016,12,17,10,15,846.5,66.0,6.65,9.0,391.5,578.58,491.13
2016,12,17,10,30,863.0,68.0,6.8,9.0,419.0,577.03,488.47
2016,12,17,10,45,873.5,69.5,7.0,9.5,439.5,568.22,478.73
2016,12,17,11,0,884.0,71.0,7.2,10.0,460.0,556.16,466.03
2016,12,17,11,15,890.0,72.0,7.3,10.0,474.0,536.17,447.24
2016,12,17,11,30,896.0,73.0,7.4,10.0,488.0,515.53,427.43
2016,12,17,11,45,898.5,73.5,7.55,10.0,494.0,489.82,403.05
2016,12,17,12,0,901.0,74.0,7.7,10.0,500.0,461.43,375.86
2016,12,17,12,15,900.5,73.5,7.75,10.0,499.0,428.31,344.1
2016,12,17,12,30,900.0,73.0,7.8,10.0,498.0,392.96,309.85
2016,12,17,12,45,892.5,73.5,7.9,10.0,488.5,354.2,272.38
2016,12,17,13,0,885.0,74.0,8.0,10.0,479.0,311.46,231.26
2016,12,17,13,15,876.5,73.0,8.0,10.0,462.5,267.89,189.54
2016,12,17,13,30,868.0,72.0,8.0,10.0,446.0,223.46,148.08
2016,12,17,13,45,855.0,70.5,8.0,10.0,423.0,177.33,107.89
2016,12,17,14,0,842.0,69.0,8.0,10.0,400.0,131.22,72.82
2016,12,17,14,15,822.5,67.0,7.95,9.5,371.0,84.65,47.1
2016,12,17,14,30,803.0,65.0,7.9,9.0,342.0,51.34,41.16
2016,12,17,14,45,775.0,62.0,7.85,9.0,307.0,49.62,39.63
2016,12,17,15,0,747.0,59.0,7.8,9.0,272.0,47.95,38.1
2016,12,17,15,15,704.5,55.0,7.75,9.0,233.5,45.39,35.7
2016,12,17,15,30,662.0,51.0,7.7,9.0,195.0,42.87,33.26
2016,12,17,15,45,595.5,45.0,7.65,9.0,154.5,38.44,28.98
2016,12,17,16,0,529.0,39.0,7.6,9.0,114.0,31.13,21.99
2016,12,17,16,15,414.0,30.5,7.6,8.5,77.0,24.69,15.4
2016,12,17,16,30,299.0,22.0,7.6,8.0,40.0,18.14,3.42
2016,12,17,16,45,149.5,11.0,7.65,8.0,20.0,10.01,0.0
2016,12,17,17,0,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,7.55,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,7.25,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,18,7,45,226.5,12.5,2.6,7.5,31.5,148.81,0.0
2016,12,18,8,0,453.0,25.0,2.5,8.0,63.0,301.39,217.89
2016,12,18,8,15,544.5,31.5,2.4,8.0,103.0,367.06,299.13
2016,12,18,8,30,636.0,38.0,2.3,8.0,143.0,433.56,359.93
2016,12,18,8,45,689.5,42.5,2.25,8.5,183.5,475.69,397.06
2016,12,18,9,0,743.0,47.0,2.2,9.0,224.0,516.26,430.95
2016,12,18,9,15,778.0,50.0,2.15,9.0,262.0,541.98,452.22
2016,12,18,9,30,813.0,53.0,2.1,9.0,300.0,565.11,470.41
2016,12,18,9,45,834.0,55.5,2.05,9.0,333.0,576.39,478.46
2016,12,18,10,0,855.0,58.0,2.0,9.0,366.0,580.57,480.6
2016,12,18,10,15,871.0,60.0,1.7,9.0,393.5,582.3,479.0
2016,12,18,10,30,887.0,62.0,1.4,9.0,421.0,580.77,474.28
2016,12,18,10,45,898.0,63.0,1.15,9.5,442.0,571.98,463.01
2016,12,18,11,0,909.0,64.0,0.9,10.0,463.0,559.92,448.86
2016,12,18,11,15,915.5,64.5,0.8,10.0,477.0,541.73,431.82
2016,12,18,11,30,922.0,65.0,0.7,10.0,491.0,520.46,412.1
2016,12,18,11,45,924.0,65.5,0.65,10.0,497.5,494.08,388.53
2016,12,18,12,0,926.0,66.0,0.6,10.0,504.0,464.97,362.35
2016,12,18,12,15,925.5,65.5,0.8,10.0,502.5,431.27,333.62
2016,12,18,12,30,925.0,65.0,1.0,10.0,501.0,395.28,301.83
2016,12,18,12,45,921.0,64.5,1.25,10.5,492.5,356.02,265.99
2016,12,18,13,0,917.0,64.0,1.5,11.0,484.0,315.02,227.87
2016,12,18,13,15,909.5,63.5,1.65,11.0,468.0,271.65,187.84
2016,12,18,13,30,902.0,63.0,1.8,11.0,452.0,227.2,147.5
2016,12,18,13,45,889.5,61.5,1.95,11.0,429.0,180.33,107.52
2016,12,18,14,0,877.0,60.0,2.1,11.0,406.0,133.29,72.27
2016,12,18,14,15,859.0,58.5,2.3,11.0,376.5,86.03,46.39
2016,12,18,14,30,841.0,57.0,2.5,11.0,347.0,45.11,35.23
2016,12,18,14,45,813.5,54.5,2.75,11.0,312.0,43.62,33.94
2016,12,18,15,0,786.0,52.0,3.0,11.0,277.0,42.18,32.62
2016,12,18,15,15,746.5,49.0,3.1,10.5,238.5,40.3,30.93
2016,12,18,15,30,707.0,46.0,3.2,10.0,200.0,38.48,29.22
2016,12,18,15,45,644.0,41.0,3.3,10.0,159.5,34.83,25.67
2016,12,18,16,0,581.0,36.0,3.4,10.0,119.0,31.2,22.01
2016,12,18,16,15,472.0,28.5,3.35,10.0,81.0,25.04,15.68
2016,12,18,16,30,363.0,21.0,3.3,10.0,43.0,18.82,4.26
2016,12,18,16,45,181.5,10.5,3.3,10.0,21.5,9.55,0.0
2016,12,18,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
