Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,19,7,45,185.5,13.0,3.65,8.5,28.5,130.37,0.0
2016,12,19,8,0,371.0,26.0,3.8,9.0,57.0,265.12,188.87
2016,12,19,8,15,463.5,33.5,3.9,9.0,94.0,330.03,269.31
2016,12,19,8,30,556.0,41.0,4.0,9.0,131.0,396.23,330.69
2016,12,19,8,45,608.5,46.0,4.15,9.5,169.5,432.11,363.88
2016,12,19,9,0,661.0,51.0,4.3,10.0,208.0,472.26,398.75
2016,12,19,9,15,697.5,54.5,4.4,10.0,244.5,499.3,422.2
2016,12,19,9,30,734.0,58.0,4.5,10.0,281.0,523.94,442.76
2016,12,19,9,45,757.5,61.0,4.6,10.0,312.5,537.55,453.65
2016,12,19,10,0,781.0,64.0,4.7,10.0,344.0,548.25,461.69
2016,12,19,10,15,798.5,66.0,4.7,10.0,371.0,551.21,462.83
2016,12,19,10,30,816.0,68.0,4.7,10.0,398.0,551.03,461.12
2016,12,19,10,45,827.0,69.5,4.7,10.5,418.0,543.44,452.34
2016,12,19,11,0,838.0,71.0,4.7,11.0,438.0,532.72,440.8
2016,12,19,11,15,844.5,71.5,4.65,11.0,451.5,515.49,424.45
2016,12,19,11,30,851.0,72.0,4.6,11.0,465.0,495.34,405.4
2016,12,19,11,45,852.5,73.0,4.6,11.0,471.5,470.54,382.3
2016,12,19,12,0,854.0,74.0,4.6,11.0,478.0,443.2,356.63
2016,12,19,12,15,853.5,74.0,4.5,11.0,477.0,411.65,326.85
2016,12,19,12,30,853.0,74.0,4.4,11.0,476.0,377.96,294.75
2016,12,19,12,45,849.0,73.5,4.3,11.0,467.5,340.67,259.27
2016,12,19,13,0,845.0,73.0,4.2,11.0,459.0,301.83,222.14
2016,12,19,13,15,644.0,110.5,4.2,11.0,399.5,245.54,177.93
2016,12,19,13,30,443.0,148.0,4.2,11.0,340.0,203.68,148.45
2016,12,19,13,45,477.5,133.5,4.2,11.5,330.5,172.31,119.56
2016,12,19,14,0,512.0,119.0,4.2,12.0,321.0,137.51,90.59
2016,12,19,14,15,495.0,113.5,4.15,12.0,297.0,103.41,70.01
2016,12,19,14,30,478.0,108.0,4.1,12.0,273.0,76.81,63.47
2016,12,19,14,45,462.0,99.0,4.1,12.0,245.5,71.29,58.59
2016,12,19,15,0,446.0,90.0,4.1,12.0,218.0,65.66,53.55
2016,12,19,15,15,417.0,80.5,4.1,11.5,187.0,59.49,48.03
2016,12,19,15,30,388.0,71.0,4.1,11.0,156.0,53.17,42.27
2016,12,19,15,45,347.5,59.0,4.1,11.0,124.0,44.77,34.43
2016,12,19,16,0,307.0,47.0,4.1,11.0,92.0,36.14,26.27
2016,12,19,16,15,235.0,34.5,4.1,11.0,62.0,26.82,17.16
2016,12,19,16,30,163.0,22.0,4.1,11.0,32.0,17.28,3.91
2016,12,19,16,45,81.5,11.0,4.15,11.0,16.0,10.01,0.0
2016,12,19,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,12.0,3.85,9.5,27.0,106.41,0.0
2016,12,20,8,0,368.0,24.0,4.0,10.0,54.0,260.32,182.35
2016,12,20,8,15,459.5,31.0,4.15,10.0,90.5,318.55,259.14
2016,12,20,8,30,551.0,38.0,4.3,10.0,127.0,384.38,320.33
2016,12,20,8,45,608.5,42.5,4.45,10.5,165.5,428.03,359.79
2016,12,20,9,0,666.0,47.0,4.6,11.0,204.0,470.48,396.55
2016,12,20,9,15,702.0,50.0,4.6,11.0,240.0,496.61,419.07
2016,12,20,9,30,738.0,53.0,4.6,11.0,276.0,520.42,438.73
2016,12,20,9,45,599.5,83.0,4.65,11.5,277.0,471.83,396.83
2016,12,20,10,0,461.0,113.0,4.7,12.0,278.0,412.08,345.7
2016,12,20,10,15,559.5,102.0,4.75,12.0,317.0,454.72,380.6
2016,12,20,10,30,658.0,91.0,4.8,12.0,356.0,488.76,407.51
2016,12,20,10,45,703.0,85.5,4.85,12.5,382.0,494.03,409.65
2016,12,20,11,0,748.0,80.0,4.9,13.0,408.0,495.06,408.09
2016,12,20,11,15,681.5,100.5,4.9,13.0,406.5,463.57,380.36
2016,12,20,11,30,615.0,121.0,4.9,13.0,405.0,430.99,351.86
2016,12,20,11,45,634.5,117.5,4.9,13.0,414.0,415.4,336.92
2016,12,20,12,0,654.0,114.0,4.9,13.0,423.0,396.9,319.07
2016,12,20,12,15,653.0,114.0,4.75,13.0,422.0,370.67,294.49
2016,12,20,12,30,652.0,114.0,4.6,13.0,421.0,342.83,268.21
2016,12,20,12,45,619.5,120.5,4.5,13.0,408.5,309.26,237.68
2016,12,20,13,0,587.0,127.0,4.4,13.0,396.0,276.65,208.06
2016,12,20,13,15,588.0,122.5,4.25,13.0,384.0,243.78,177.39
2016,12,20,13,30,589.0,118.0,4.1,13.0,372.0,209.88,146.38
2016,12,20,13,45,574.5,115.0,4.0,13.0,352.5,174.09,116.0
2016,12,20,14,0,560.0,112.0,3.9,13.0,333.0,138.98,89.32
2016,12,20,14,15,655.5,87.0,3.9,13.0,327.5,92.14,55.43
2016,12,20,14,30,751.0,62.0,3.9,13.0,322.0,48.5,37.96
2016,12,20,14,45,721.5,59.5,3.95,13.0,289.5,47.14,36.79
2016,12,20,15,0,692.0,57.0,4.0,13.0,257.0,45.85,35.63
2016,12,20,15,15,651.0,53.0,4.1,12.5,220.5,43.27,33.33
2016,12,20,15,30,610.0,49.0,4.2,12.0,184.0,40.71,30.97
2016,12,20,15,45,543.5,44.0,4.35,12.0,146.0,34.06,24.77
2016,12,20,16,0,477.0,39.0,4.5,12.0,108.0,30.86,21.54
2016,12,20,16,15,372.0,30.5,4.65,12.0,73.5,24.47,15.14
2016,12,20,16,30,267.0,22.0,4.8,12.0,39.0,17.97,4.76
2016,12,20,16,45,133.5,11.0,4.95,12.0,19.5,10.01,0.0
2016,12,20,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,7,45,191.0,12.0,1.95,11.0,27.0,109.93,0.0
2016,12,21,8,0,382.0,24.0,1.9,11.0,54.0,259.68,177.86
2016,12,21,8,15,478.0,31.0,1.85,11.0,92.0,328.62,263.67
2016,12,21,8,30,574.0,38.0,1.8,11.0,130.0,397.34,325.68
2016,12,21,8,45,632.5,42.5,1.8,11.5,169.5,441.91,364.47
2016,12,21,9,0,691.0,47.0,1.8,12.0,209.0,485.22,400.36
2016,12,21,9,15,729.0,50.0,1.65,12.0,246.5,512.74,422.41
2016,12,21,9,30,767.0,53.0,1.5,12.0,284.0,537.87,441.4
2016,12,21,9,45,793.0,55.5,1.4,12.5,317.0,552.51,450.79
2016,12,21,10,0,819.0,58.0,1.3,13.0,350.0,564.16,457.29
2016,12,21,10,15,837.5,59.5,1.2,13.0,378.0,563.34,454.78
2016,12,21,10,30,856.0,61.0,1.1,13.0,406.0,563.38,452.57
2016,12,21,10,45,869.5,62.0,1.0,13.0,428.0,556.78,445.01
2016,12,21,11,0,883.0,63.0,0.9,13.0,450.0,546.93,434.75
2016,12,21,11,15,891.0,64.0,0.85,13.0,464.5,530.93,419.97
2016,12,21,11,30,899.0,65.0,0.8,13.0,479.0,511.83,402.53
2016,12,21,11,45,904.0,65.0,0.8,13.5,486.5,487.23,380.21
2016,12,21,12,0,909.0,65.0,0.8,14.0,494.0,459.8,355.25
2016,12,21,12,15,909.5,65.0,0.8,14.0,494.0,427.82,326.9
2016,12,21,12,30,910.0,65.0,0.8,14.0,494.0,393.48,296.02
2016,12,21,12,45,901.0,66.5,0.8,14.0,485.5,355.25,261.6
2016,12,21,13,0,892.0,68.0,0.8,14.0,477.0,315.6,225.55
2016,12,21,13,15,885.0,67.5,0.85,14.0,461.5,273.47,187.4
2016,12,21,13,30,878.0,67.0,0.9,14.0,446.0,230.23,148.82
2016,12,21,13,45,864.5,65.5,0.95,14.0,423.5,184.32,110.19
2016,12,21,14,0,851.0,64.0,1.0,14.0,401.0,133.53,71.77
2016,12,21,14,15,833.0,62.5,1.1,14.0,372.5,87.1,45.42
2016,12,21,14,30,815.0,61.0,1.2,14.0,344.0,48.07,37.44
2016,12,21,14,45,786.5,58.5,1.3,14.0,309.5,46.66,36.25
2016,12,21,15,0,758.0,56.0,1.4,14.0,275.0,45.31,35.04
2016,12,21,15,15,718.0,52.5,1.45,13.5,237.0,43.1,33.08
2016,12,21,15,30,678.0,49.0,1.5,13.0,199.0,40.95,31.09
2016,12,21,15,45,614.0,43.5,1.6,13.0,159.0,36.92,27.25
2016,12,21,16,0,550.0,38.0,1.7,13.0,119.0,32.9,23.29
2016,12,21,16,15,441.0,30.0,1.75,12.5,81.5,24.12,14.89
2016,12,21,16,30,332.0,22.0,1.8,12.0,44.0,18.0,5.29
2016,12,21,16,45,166.0,11.0,1.85,12.0,22.0,10.01,0.0
2016,12,21,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,7,45,179.5,13.0,2.15,10.5,27.0,104.79,0.0
2016,12,22,8,0,359.0,26.0,2.2,11.0,54.0,256.28,172.96
2016,12,22,8,15,457.5,33.5,2.2,11.0,92.0,326.34,261.76
2016,12,22,8,30,556.0,41.0,2.2,11.0,130.0,395.92,325.01
2016,12,22,8,45,615.0,46.5,2.2,11.0,169.5,436.06,361.34
2016,12,22,9,0,674.0,52.0,2.2,11.0,209.0,480.92,399.57
2016,12,22,9,15,712.5,55.5,2.3,11.0,246.5,509.53,423.73
2016,12,22,9,30,751.0,59.0,2.4,11.0,284.0,535.67,445.0
2016,12,22,9,45,421.0,103.5,2.5,11.5,232.5,384.14,320.45
2016,12,22,10,0,91.0,148.0,2.6,12.0,181.0,204.23,168.75
2016,12,22,10,15,88.0,159.0,2.55,12.0,193.0,210.35,173.9
2016,12,22,10,30,85.0,170.0,2.5,12.0,205.0,216.18,178.25
2016,12,22,10,45,477.0,119.5,2.5,12.0,327.0,401.13,331.91
2016,12,22,11,0,869.0,69.0,2.5,12.0,449.0,549.3,447.58
2016,12,22,11,15,876.0,70.0,2.35,12.0,463.5,530.61,429.13
2016,12,22,11,30,883.0,71.0,2.2,12.0,478.0,511.33,410.9
2016,12,22,11,45,886.5,71.5,2.05,12.0,485.0,486.94,388.28
2016,12,22,12,0,890.0,72.0,1.9,12.0,492.0,459.82,363.06
2016,12,22,12,15,888.5,71.5,1.75,12.0,491.0,427.11,332.99
2016,12,22,12,30,887.0,71.0,1.6,12.0,490.0,392.24,300.65
2016,12,22,12,45,883.5,70.5,1.5,12.0,481.5,354.72,265.79
2016,12,22,13,0,880.0,70.0,1.4,12.0,473.0,315.48,229.11
2016,12,22,13,15,871.0,69.0,1.3,12.0,457.0,272.94,189.85
2016,12,22,13,30,862.0,68.0,1.2,12.0,441.0,225.77,147.45
2016,12,22,13,45,847.0,67.0,1.1,12.0,418.5,180.26,108.57
2016,12,22,14,0,832.0,66.0,1.0,12.0,396.0,134.89,74.05
2016,12,22,14,15,812.0,64.0,1.05,12.0,367.0,88.84,47.21
2016,12,22,14,30,792.0,62.0,1.1,12.0,338.0,48.69,38.31
2016,12,22,14,45,764.0,59.5,1.2,12.0,304.0,47.32,37.15
2016,12,22,15,0,736.0,57.0,1.3,12.0,270.0,46.0,35.96
2016,12,22,15,15,695.0,53.0,1.35,11.5,232.5,43.39,33.63
2016,12,22,15,30,654.0,49.0,1.4,11.0,195.0,40.8,31.23
2016,12,22,15,45,590.5,44.0,1.45,11.0,156.0,37.25,27.8
2016,12,22,16,0,527.0,39.0,1.5,11.0,117.0,30.9,21.75
2016,12,22,16,15,421.5,30.5,1.5,11.0,80.0,24.47,15.36
2016,12,22,16,30,316.0,22.0,1.5,11.0,43.0,17.93,5.76
2016,12,22,16,45,158.0,11.0,1.55,11.0,21.5,10.01,0.0
2016,12,22,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,3.3,10.5,3.5,3.18,0.0
2016,12,23,8,0,0.0,7.0,3.0,11.0,7.0,6.14,0.0
2016,12,23,8,15,0.0,12.5,3.25,11.0,12.5,10.98,3.45
2016,12,23,8,30,0.0,18.0,3.5,11.0,18.0,15.82,7.83
2016,12,23,8,45,0.0,23.5,3.75,11.0,23.5,20.67,12.17
2016,12,23,9,0,0.0,29.0,4.0,11.0,29.0,25.53,16.48
2016,12,23,9,15,0.0,34.5,4.55,11.0,34.5,30.39,20.76
2016,12,23,9,30,0.0,40.0,5.1,11.0,40.0,35.26,25.0
2016,12,23,9,45,0.0,45.5,5.7,11.0,45.5,40.13,29.21
2016,12,23,10,0,0.0,51.0,6.3,11.0,51.0,45.01,33.4
2016,12,23,10,15,0.0,45.5,6.65,11.0,45.5,40.14,29.15
2016,12,23,10,30,0.0,40.0,7.0,11.0,40.0,35.27,24.91
2016,12,23,10,45,96.5,115.0,7.4,11.0,157.0,168.7,140.33
2016,12,23,11,0,193.0,190.0,7.8,11.0,274.0,293.3,245.26
2016,12,23,11,15,101.0,177.0,7.9,11.0,221.5,225.15,186.8
2016,12,23,11,30,9.0,164.0,8.0,11.0,169.0,151.98,124.34
2016,12,23,11,45,239.0,164.0,8.1,11.0,277.0,270.12,223.55
2016,12,23,12,0,469.0,164.0,8.2,11.0,385.0,363.28,298.13
2016,12,23,12,15,528.0,149.0,8.25,11.0,398.0,353.04,286.48
2016,12,23,12,30,587.0,134.0,8.3,11.0,411.0,340.71,272.29
2016,12,23,12,45,684.0,113.5,8.35,11.0,431.5,327.03,255.1
2016,12,23,13,0,781.0,93.0,8.4,11.0,452.0,307.45,231.49
2016,12,23,13,15,534.0,135.5,8.45,10.5,377.0,243.01,181.93
2016,12,23,13,30,287.0,178.0,8.5,10.0,302.0,201.13,154.5
2016,12,23,13,45,147.5,160.5,8.55,10.0,224.0,152.1,118.53
2016,12,23,14,0,8.0,143.0,8.6,10.0,146.0,121.09,98.58
2016,12,23,14,15,5.5,133.0,8.6,10.0,135.0,111.41,90.59
2016,12,23,14,30,3.0,123.0,8.6,10.0,124.0,102.08,86.74
2016,12,23,14,45,1.5,111.0,8.6,10.0,111.5,92.57,78.25
2016,12,23,15,0,0.0,99.0,8.6,10.0,99.0,82.93,69.56
2016,12,23,15,15,0.0,85.0,8.55,9.5,85.0,71.73,59.49
2016,12,23,15,30,0.0,71.0,8.5,9.0,71.0,60.38,49.14
2016,12,23,15,45,0.0,56.0,8.5,9.0,56.0,48.15,37.77
2016,12,23,16,0,0.0,41.0,8.5,9.0,41.0,35.74,26.19
2016,12,23,16,15,0.0,28.0,8.5,9.0,28.0,24.69,15.69
2016,12,23,16,30,0.0,15.0,8.5,9.0,15.0,13.2,3.11
2016,12,23,16,45,0.0,7.5,8.5,9.0,7.5,6.82,0.0
2016,12,23,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.65,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.1,8.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,7,45,165.5,12.5,8.05,8.0,25.0,96.98,0.0
2016,12,24,8,0,331.0,25.0,8.1,8.0,50.0,239.11,159.86
2016,12,24,8,15,433.0,33.0,8.15,8.0,87.5,312.12,256.42
2016,12,24,8,30,535.0,41.0,8.2,8.0,125.0,384.02,324.9
2016,12,24,8,45,594.5,46.0,8.3,8.0,164.0,423.71,363.14
2016,12,24,9,0,654.0,51.0,8.4,8.0,203.0,468.31,403.73
2016,12,24,9,15,693.5,55.0,8.4,8.0,240.0,498.14,430.37
2016,12,24,9,30,733.0,59.0,8.4,8.0,277.0,525.62,453.99
2016,12,24,9,45,761.0,61.5,8.4,8.5,310.5,541.82,466.5
2016,12,24,10,0,789.0,64.0,8.4,9.0,344.0,555.08,475.93
2016,12,24,10,15,807.5,65.5,8.4,9.0,371.5,558.48,477.56
2016,12,24,10,30,826.0,67.0,8.4,9.0,399.0,558.71,476.22
2016,12,24,10,45,839.5,68.0,8.4,9.0,420.5,552.3,469.07
2016,12,24,11,0,853.0,69.0,8.4,9.0,442.0,542.67,458.94
2016,12,24,11,15,861.0,70.0,8.4,9.0,457.0,526.92,443.4
2016,12,24,11,30,869.0,71.0,8.4,9.0,472.0,506.76,423.86
2016,12,24,11,45,874.5,71.0,8.4,9.0,479.5,483.34,401.15
2016,12,24,12,0,880.0,71.0,8.4,9.0,487.0,457.14,375.59
2016,12,24,12,15,880.5,71.0,8.4,9.0,487.0,426.2,345.58
2016,12,24,12,30,881.0,71.0,8.4,9.0,487.0,392.97,313.04
2016,12,24,12,45,874.5,71.5,8.4,9.0,479.0,355.73,276.74
2016,12,24,13,0,868.0,72.0,8.4,9.0,471.0,314.51,236.75
2016,12,24,13,15,860.5,71.5,8.35,9.0,456.0,272.7,196.26
2016,12,24,13,30,853.0,71.0,8.3,9.0,441.0,229.91,155.67
2016,12,24,13,45,844.5,68.5,8.25,9.0,420.0,184.48,114.92
2016,12,24,14,0,836.0,66.0,8.2,9.0,399.0,138.64,78.13
2016,12,24,14,15,818.0,64.5,8.1,9.0,371.0,92.88,49.93
2016,12,24,14,30,800.0,63.0,8.0,9.0,343.0,49.47,39.45
2016,12,24,14,45,775.5,60.0,7.95,9.0,310.0,47.72,37.89
2016,12,24,15,0,751.0,57.0,7.9,9.0,277.0,46.0,36.33
2016,12,24,15,15,711.0,53.5,7.8,9.0,239.0,43.81,34.29
2016,12,24,15,30,671.0,50.0,7.7,9.0,201.0,41.67,32.22
2016,12,24,15,45,611.0,44.5,7.65,9.0,161.5,37.67,28.37
2016,12,24,16,0,551.0,39.0,7.6,9.0,122.0,33.68,24.4
2016,12,24,16,15,443.5,31.5,7.55,8.5,84.5,25.3,16.3
2016,12,24,16,30,336.0,24.0,7.5,8.0,47.0,19.69,7.93
2016,12,24,16,45,168.0,12.0,7.5,8.0,23.5,10.91,0.0
2016,12,24,17,0,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,7.35,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,7,45,88.5,13.0,4.95,7.0,19.5,57.59,0.0
2016,12,25,8,0,177.0,26.0,5.3,7.0,39.0,155.27,100.81
2016,12,25,8,15,226.5,39.5,5.6,7.0,67.5,203.49,165.82
2016,12,25,8,30,276.0,53.0,5.9,7.0,96.0,248.51,209.42
2016,12,25,8,45,305.5,65.5,6.2,7.5,126.0,280.88,239.61
2016,12,25,9,0,335.0,78.0,6.5,8.0,156.0,312.67,268.2
2016,12,25,9,15,352.0,90.0,6.7,8.0,184.0,335.37,288.53
2016,12,25,9,30,369.0,102.0,6.9,8.0,212.0,356.66,307.0
2016,12,25,9,45,374.5,113.0,7.1,8.0,235.5,368.3,316.7
2016,12,25,10,0,380.0,124.0,7.3,8.0,259.0,378.24,324.64
2016,12,25,10,15,190.0,130.5,7.35,8.0,198.0,256.8,218.94
2016,12,25,10,30,0.0,137.0,7.4,8.0,137.0,126.12,103.92
2016,12,25,10,45,22.0,157.5,7.5,8.5,167.0,157.34,130.75
2016,12,25,11,0,44.0,178.0,7.6,9.0,197.0,194.04,161.76
2016,12,25,11,15,29.5,174.5,7.65,9.0,187.5,179.55,149.03
2016,12,25,11,30,15.0,171.0,7.7,9.0,178.0,161.54,133.43
2016,12,25,11,45,80.0,191.0,7.75,9.0,228.5,212.75,176.77
2016,12,25,12,0,145.0,211.0,7.8,9.0,279.0,258.55,214.53
2016,12,25,12,15,152.5,211.0,7.8,9.0,282.5,252.97,208.91
2016,12,25,12,30,160.0,211.0,7.8,9.0,286.0,246.46,202.41
2016,12,25,12,45,159.5,207.5,7.8,9.0,281.5,233.4,190.45
2016,12,25,13,0,159.0,204.0,7.8,9.0,277.0,220.05,178.21
2016,12,25,13,15,168.5,196.5,7.8,9.0,272.0,205.77,164.84
2016,12,25,13,30,178.0,189.0,7.8,9.0,267.0,190.48,150.64
2016,12,25,13,45,147.5,180.0,7.8,9.5,242.5,166.9,131.3
2016,12,25,14,0,117.0,171.0,7.8,10.0,218.0,146.05,115.1
2016,12,25,14,15,112.5,160.0,7.75,10.0,202.5,128.25,101.57
2016,12,25,14,30,108.0,149.0,7.7,10.0,187.0,110.85,94.57
2016,12,25,14,45,104.5,135.0,7.7,10.0,169.0,101.48,86.24
2016,12,25,15,0,101.0,121.0,7.7,10.0,151.0,91.94,77.67
2016,12,25,15,15,94.0,105.5,7.65,9.5,130.0,81.18,68.03
2016,12,25,15,30,87.0,90.0,7.6,9.0,109.0,70.15,57.98
2016,12,25,15,45,75.5,73.0,7.55,9.0,87.5,57.82,46.51
2016,12,25,16,0,64.0,56.0,7.5,9.0,66.0,45.17,34.64
2016,12,25,16,15,36.0,40.5,7.5,8.5,45.5,34.04,23.95
2016,12,25,16,30,8.0,25.0,7.5,8.0,25.0,21.51,9.64
2016,12,25,16,45,4.0,12.5,7.5,8.0,12.5,11.37,0.0
2016,12,25,17,0,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,7.55,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,7.55,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,26,7,45,184.5,11.5,4.5,7.0,25.5,105.85,0.0
2016,12,26,8,0,369.0,23.0,4.5,7.0,51.0,249.43,162.24
2016,12,26,8,15,468.0,30.5,4.45,7.0,89.0,322.29,263.43
2016,12,26,8,30,567.0,38.0,4.4,7.0,127.0,393.39,330.66
2016,12,26,8,45,626.5,43.0,4.4,7.5,166.5,439.51,372.71
2016,12,26,9,0,686.0,48.0,4.4,8.0,206.0,484.43,411.78
2016,12,26,9,15,724.0,51.5,4.3,8.0,243.5,513.06,436.4
2016,12,26,9,30,762.0,55.0,4.2,8.0,281.0,539.3,457.94
2016,12,26,9,45,783.0,58.5,4.15,8.5,314.0,552.66,467.39
2016,12,26,10,0,804.0,62.0,4.1,9.0,347.0,563.08,473.89
2016,12,26,10,15,822.0,64.0,4.0,9.0,375.0,566.87,475.35
2016,12,26,10,30,840.0,66.0,3.9,9.0,403.0,567.45,474.07
2016,12,26,10,45,853.0,67.0,3.8,9.5,425.0,560.77,465.86
2016,12,26,11,0,866.0,68.0,3.7,10.0,447.0,548.35,452.91
2016,12,26,11,15,873.5,69.0,3.45,10.0,462.0,532.81,437.62
2016,12,26,11,30,881.0,70.0,3.2,10.0,477.0,514.24,419.57
2016,12,26,11,45,884.5,70.5,3.0,10.0,484.0,490.26,396.97
2016,12,26,12,0,888.0,71.0,2.8,10.0,491.0,463.56,371.74
2016,12,26,12,15,888.0,71.0,2.55,10.0,491.0,432.3,342.28
2016,12,26,12,30,888.0,71.0,2.3,10.0,491.0,398.74,310.42
2016,12,26,12,45,884.5,70.5,2.1,10.5,483.5,361.4,274.64
2016,12,26,13,0,881.0,70.0,1.9,11.0,476.0,322.32,237.15
2016,12,26,13,15,732.5,95.5,1.8,11.0,426.0,262.93,188.7
2016,12,26,13,30,584.0,121.0,1.7,11.0,376.0,218.6,154.52
2016,12,26,13,45,535.5,123.5,1.6,11.0,349.0,180.64,123.54
2016,12,26,14,0,487.0,126.0,1.5,11.0,322.0,147.7,99.22
2016,12,26,14,15,475.0,119.5,1.55,11.0,299.5,114.12,77.06
2016,12,26,14,30,463.0,113.0,1.6,11.0,277.0,81.33,67.66
2016,12,26,14,45,609.0,84.5,1.7,11.0,278.0,61.49,50.01
2016,12,26,15,0,755.0,56.0,1.8,11.0,279.0,45.07,35.25
2016,12,26,15,15,716.0,52.5,1.8,10.5,241.5,42.86,33.29
2016,12,26,15,30,677.0,49.0,1.8,10.0,204.0,40.68,31.28
2016,12,26,15,45,611.0,44.5,1.8,10.0,164.0,37.55,28.24
2016,12,26,16,0,545.0,40.0,1.8,10.0,124.0,31.58,22.54
2016,12,26,16,15,444.0,32.0,1.75,10.0,86.5,25.62,16.63
2016,12,26,16,30,343.0,24.0,1.7,10.0,49.0,19.57,8.59
2016,12,26,16,45,171.5,12.0,1.7,10.0,24.5,10.91,0.0
2016,12,26,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,7,45,156.0,12.5,3.75,8.5,23.5,92.02,0.0
2016,12,27,8,0,312.0,25.0,3.8,9.0,47.0,227.81,144.51
2016,12,27,8,15,412.5,33.0,3.7,9.0,84.0,301.06,243.38
2016,12,27,8,30,513.0,41.0,3.6,9.0,121.0,372.0,309.47
2016,12,27,8,45,573.0,47.0,3.5,9.5,159.5,418.07,350.75
2016,12,27,9,0,633.0,53.0,3.4,10.0,198.0,463.46,389.51
2016,12,27,9,15,465.5,82.0,3.5,10.0,198.5,394.03,332.74
2016,12,27,9,30,298.0,111.0,3.6,10.0,199.0,314.07,265.6
2016,12,27,9,45,312.5,121.0,3.7,10.0,223.0,330.01,279.09
2016,12,27,10,0,327.0,131.0,3.8,10.0,247.0,344.69,290.88
2016,12,27,10,15,399.0,130.5,3.75,10.0,283.0,390.52,328.33
2016,12,27,10,30,471.0,130.0,3.7,10.0,319.0,422.88,354.06
2016,12,27,10,45,515.5,128.5,3.7,10.5,345.5,435.37,362.47
2016,12,27,11,0,560.0,127.0,3.7,11.0,372.0,449.23,371.55
2016,12,27,11,15,559.0,132.0,3.55,11.0,383.5,433.69,357.09
2016,12,27,11,30,558.0,137.0,3.4,11.0,395.0,420.69,344.53
2016,12,27,11,45,534.0,145.5,3.3,11.0,395.5,398.43,324.43
2016,12,27,12,0,510.0,154.0,3.2,11.0,396.0,375.59,303.79
2016,12,27,12,15,591.0,132.0,3.2,11.0,412.5,370.29,296.28
2016,12,27,12,30,672.0,110.0,3.2,11.0,429.0,354.77,279.32
2016,12,27,12,45,555.5,137.0,3.2,11.0,398.0,308.4,240.23
2016,12,27,13,0,439.0,164.0,3.2,11.0,367.0,270.86,209.39
2016,12,27,13,15,498.5,146.0,3.4,11.0,369.5,247.54,185.58
2016,12,27,13,30,558.0,128.0,3.6,11.0,372.0,218.75,156.69
2016,12,27,13,45,472.0,136.5,3.8,11.5,336.5,182.02,127.9
2016,12,27,14,0,386.0,145.0,4.0,12.0,301.0,152.11,107.2
2016,12,27,14,15,488.5,117.0,4.1,11.5,300.0,114.31,76.44
2016,12,27,14,30,591.0,89.0,4.2,11.0,299.0,66.54,54.48
2016,12,27,14,45,553.5,88.0,4.3,11.0,270.0,63.89,52.17
2016,12,27,15,0,516.0,87.0,4.4,11.0,241.0,64.72,52.93
2016,12,27,15,15,480.5,79.5,4.4,11.0,208.0,60.2,48.81
2016,12,27,15,30,445.0,72.0,4.4,11.0,175.0,53.88,42.98
2016,12,27,15,45,404.0,61.0,4.4,11.0,141.0,47.86,37.31
2016,12,27,16,0,363.0,50.0,4.4,11.0,107.0,39.87,29.76
2016,12,27,16,15,281.0,38.5,4.45,10.5,74.5,29.87,20.29
2016,12,27,16,30,199.0,27.0,4.5,10.0,42.0,21.17,10.11
2016,12,27,16,45,99.5,13.5,4.55,10.0,21.0,12.28,0.0
2016,12,27,17,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,5.95,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,45,191.5,11.0,4.25,8.5,24.5,109.03,0.0
2016,12,28,8,0,383.0,22.0,4.1,9.0,49.0,255.93,161.0
2016,12,28,8,15,479.0,28.5,3.95,9.0,86.5,326.83,264.3
2016,12,28,8,30,575.0,35.0,3.8,9.0,124.0,395.27,328.91
2016,12,28,8,45,633.5,39.5,3.7,9.5,163.5,440.21,369.45
2016,12,28,9,0,692.0,44.0,3.6,10.0,203.0,484.11,407.05
2016,12,28,9,15,728.5,47.0,3.5,10.0,240.0,511.37,430.3
2016,12,28,9,30,765.0,50.0,3.4,10.0,277.0,536.34,450.58
2016,12,28,9,45,791.0,52.0,3.3,10.5,310.0,551.12,461.01
2016,12,28,10,0,817.0,54.0,3.2,11.0,343.0,558.81,465.32
2016,12,28,10,15,834.0,55.5,3.2,11.0,371.0,561.99,466.65
2016,12,28,10,30,851.0,57.0,3.2,11.0,399.0,562.08,465.21
2016,12,28,10,45,863.0,58.0,3.2,11.5,420.5,555.55,457.43
2016,12,28,11,0,875.0,59.0,3.2,12.0,442.0,545.83,446.91
2016,12,28,11,15,882.5,60.0,3.15,12.0,457.0,530.53,432.4
2016,12,28,11,30,890.0,61.0,3.1,12.0,472.0,512.15,415.12
2016,12,28,11,45,894.5,61.0,3.1,12.5,480.0,488.27,392.48
2016,12,28,12,0,899.0,61.0,3.1,13.0,488.0,461.58,367.18
2016,12,28,12,15,899.5,61.0,3.1,13.0,488.5,430.54,338.58
2016,12,28,12,30,900.0,61.0,3.1,13.0,489.0,397.13,307.42
2016,12,28,12,45,893.5,62.0,3.15,13.0,481.5,360.1,272.87
2016,12,28,13,0,887.0,63.0,3.2,13.0,474.0,321.45,236.48
2016,12,28,13,15,880.5,62.5,3.2,13.0,460.0,280.05,197.59
2016,12,28,13,30,874.0,62.0,3.2,13.0,446.0,237.48,158.15
2016,12,28,13,45,862.5,61.0,3.25,13.0,424.5,192.7,118.71
2016,12,28,14,0,851.0,60.0,3.3,13.0,403.0,147.61,82.69
2016,12,28,14,15,834.5,58.5,3.35,13.0,375.5,101.7,53.39
2016,12,28,14,30,818.0,57.0,3.4,13.0,348.0,50.73,39.94
2016,12,28,14,45,793.0,54.5,3.45,13.0,315.0,43.17,33.23
2016,12,28,15,0,768.0,52.0,3.5,13.0,282.0,41.73,31.95
2016,12,28,15,15,732.0,49.0,3.5,12.5,245.0,39.84,30.29
2016,12,28,15,30,696.0,46.0,3.5,12.0,208.0,38.0,28.6
2016,12,28,15,45,639.5,41.5,3.55,12.0,168.5,34.79,25.54
2016,12,28,16,0,583.0,37.0,3.6,12.0,129.0,31.61,22.38
2016,12,28,16,15,488.5,30.0,3.6,12.0,91.0,25.97,16.85
2016,12,28,16,30,394.0,23.0,3.6,12.0,53.0,20.28,9.67
2016,12,28,16,45,197.0,11.5,3.6,12.0,26.5,10.46,0.0
2016,12,28,17,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,11.5,2.2,9.0,24.5,105.13,0.0
2016,12,29,8,0,366.0,23.0,2.2,9.0,49.0,247.18,153.15
2016,12,29,8,15,466.0,30.5,2.2,9.0,87.0,321.62,258.45
2016,12,29,8,30,566.0,38.0,2.2,9.0,125.0,393.61,325.19
2016,12,29,8,45,626.0,42.5,2.2,9.5,164.5,439.79,366.2
2016,12,29,9,0,686.0,47.0,2.2,10.0,204.0,484.75,404.21
2016,12,29,9,15,724.0,50.5,2.05,10.0,242.0,513.68,427.99
2016,12,29,9,30,762.0,54.0,1.9,10.0,280.0,540.27,448.71
2016,12,29,9,45,783.5,57.5,1.8,10.5,313.0,554.26,457.94
2016,12,29,10,0,805.0,61.0,1.7,11.0,346.0,565.33,464.29
2016,12,29,10,15,823.5,63.0,1.55,11.0,374.0,569.74,465.63
2016,12,29,10,30,842.0,65.0,1.4,11.0,402.0,570.94,464.11
2016,12,29,10,45,852.5,66.5,1.3,11.5,424.0,563.72,455.36
2016,12,29,11,0,863.0,68.0,1.2,12.0,446.0,550.75,442.12
2016,12,29,11,15,871.0,69.0,1.1,12.0,461.5,535.82,427.9
2016,12,29,11,30,879.0,70.0,1.0,12.0,477.0,517.82,411.01
2016,12,29,11,45,882.0,70.5,0.9,12.5,484.5,493.9,388.57
2016,12,29,12,0,885.0,71.0,0.8,13.0,492.0,467.28,363.72
2016,12,29,12,15,886.0,71.0,0.75,13.0,492.5,436.72,336.38
2016,12,29,12,30,887.0,71.0,0.7,13.0,493.0,403.79,306.59
2016,12,29,12,45,888.5,69.0,0.7,13.0,487.0,366.91,273.31
2016,12,29,13,0,890.0,67.0,0.7,13.0,481.0,327.96,237.7
2016,12,29,13,15,883.5,66.5,0.65,13.0,466.5,286.35,199.66
2016,12,29,13,30,877.0,66.0,0.6,13.0,452.0,243.56,160.95
2016,12,29,13,45,864.5,65.0,0.55,13.5,430.5,198.38,121.71
2016,12,29,14,0,852.0,64.0,0.5,14.0,409.0,148.22,81.9
2016,12,29,14,15,835.0,62.5,0.45,13.5,381.5,101.68,52.3
2016,12,29,14,30,818.0,61.0,0.4,13.0,354.0,55.88,35.98
2016,12,29,14,45,792.5,58.5,0.4,13.0,320.5,46.34,36.13
2016,12,29,15,0,767.0,56.0,0.4,13.0,287.0,44.98,34.94
2016,12,29,15,15,730.0,52.5,0.35,12.5,249.5,42.75,33.0
2016,12,29,15,30,693.0,49.0,0.3,12.0,212.0,40.56,31.01
2016,12,29,15,45,634.5,44.5,0.3,12.0,172.0,37.43,28.01
2016,12,29,16,0,576.0,40.0,0.3,12.0,132.0,34.35,24.93
2016,12,29,16,15,479.0,32.5,0.35,12.0,93.5,28.3,19.01
2016,12,29,16,30,382.0,25.0,0.4,12.0,55.0,20.33,10.08
2016,12,29,16,45,191.0,12.5,0.5,12.0,27.5,9.94,0.0
2016,12,29,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,7,45,155.5,12.0,2.7,10.0,23.0,91.4,0.0
2016,12,30,8,0,311.0,24.0,3.0,10.0,46.0,225.97,138.15
2016,12,30,8,15,413.5,32.5,3.2,10.0,83.0,301.74,242.32
2016,12,30,8,30,516.0,41.0,3.4,10.0,120.0,374.73,310.27
2016,12,30,8,45,574.5,47.0,3.65,10.5,159.0,420.26,351.46
2016,12,30,9,0,633.0,53.0,3.9,11.0,198.0,465.11,390.3
2016,12,30,9,15,673.5,57.0,4.0,11.0,235.5,491.65,413.48
2016,12,30,9,30,714.0,61.0,4.1,11.0,273.0,520.42,437.4
2016,12,30,9,45,740.5,64.0,4.2,11.0,306.0,537.0,450.75
2016,12,30,10,0,767.0,67.0,4.3,11.0,339.0,550.71,461.29
2016,12,30,10,15,786.0,69.5,4.4,11.0,367.0,556.34,464.94
2016,12,30,10,30,805.0,72.0,4.5,11.0,395.0,558.82,465.76
2016,12,30,10,45,814.5,74.5,4.6,11.5,416.5,552.66,458.53
2016,12,30,11,0,824.0,77.0,4.7,12.0,438.0,543.42,448.58
2016,12,30,11,15,832.0,78.0,4.9,12.0,453.0,528.68,435.07
2016,12,30,11,30,840.0,79.0,5.1,12.0,468.0,510.95,418.72
2016,12,30,11,45,840.5,80.5,5.3,12.0,475.5,487.2,397.06
2016,12,30,12,0,841.0,82.0,5.5,12.0,483.0,460.92,372.8
2016,12,30,12,15,841.0,82.0,5.75,12.0,483.5,430.56,344.69
2016,12,30,12,30,841.0,82.0,6.0,12.0,484.0,398.0,314.07
2016,12,30,12,45,836.0,82.0,6.3,12.0,476.5,361.68,279.81
2016,12,30,13,0,831.0,82.0,6.6,12.0,469.0,323.83,243.73
2016,12,30,13,15,822.5,81.0,6.85,12.0,454.5,282.83,204.88
2016,12,30,13,30,814.0,80.0,7.1,12.0,440.0,241.01,165.7
2016,12,30,13,45,578.5,117.5,7.4,12.0,367.5,189.61,129.99
2016,12,30,14,0,343.0,155.0,7.7,12.0,295.0,160.41,116.2
2016,12,30,14,15,343.5,143.5,7.95,12.0,275.5,131.28,94.81
2016,12,30,14,30,344.0,132.0,8.2,12.0,256.0,101.99,78.74
2016,12,30,14,45,314.5,125.5,8.45,12.0,230.5,92.68,77.73
2016,12,30,15,0,285.0,119.0,8.7,12.0,205.0,88.31,73.85
2016,12,30,15,15,426.5,91.5,8.85,11.5,202.0,67.09,54.91
2016,12,30,15,30,568.0,64.0,9.0,11.0,199.0,48.89,38.5
2016,12,30,15,45,494.0,58.5,9.15,11.0,160.0,45.61,35.33
2016,12,30,16,0,420.0,53.0,9.3,11.0,121.0,42.44,32.1
2016,12,30,16,15,319.5,42.5,9.4,10.5,85.5,34.59,24.53
2016,12,30,16,30,219.0,32.0,9.5,10.0,50.0,25.09,14.1
2016,12,30,16,45,109.5,16.0,9.65,10.0,25.0,12.61,0.0
2016,12,30,17,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,10.65,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,10.5,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,10.4,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,10.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
